Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-11 08:00:00,68.71638304,23.54811172,72.6392102358,0.57638304,0.16811172,0.600399,68.14,23.38,72.0394614083,134.23,69.09638304,3.73811172,69.1974250131,0.57638304,0.16811172,0.600399,68.52,3.5700000000000003,68.6129382843,132.81,80.13638304,23.60811172,83.5415036118,0.57638304,0.16811172,0.600399,79.56,23.44,82.9411068168,130.81
2019-10-11 08:30:00,69.79086848,22.54983664,73.3434418042,0.65086848,0.18983664,0.6779879999999999,69.14,22.36,72.6657360797,134.59,70.17086848,2.64983664,70.2208830581,0.65086848,0.18983664,0.6779879999999999,69.52,2.46,69.5635105497,133.03,81.35086848,22.52983664,84.4130164221,0.65086848,0.18983664,0.6779879999999999,80.7,22.34,83.7350918074,131.46
2019-10-11 09:00:00,69.44025888,22.43090884,72.9732500627,0.8602588800000001,0.25090884,0.896103,68.58,22.18,72.0775193802,134.59,69.82025888,2.48090884,69.8643217869,0.8602588800000001,0.25090884,0.896103,68.96,2.23,68.9960469882,133.14,80.91025888,22.35090884,83.9406523563,0.8602588800000001,0.25090884,0.896103,80.05,22.1,83.0446416092,131.46
2019-10-11 09:30:00,70.31807072,22.12235396,73.7158708455,1.20807072,0.35235396,1.258407,69.11,21.77,72.4577463078,134.59,70.68807072,2.2723539600000002,70.7245850793,1.20807072,0.35235396,1.258407,69.48,1.92,69.5065234349,132.9,81.86807072,22.01235396,84.7757319654,1.20807072,0.35235396,1.258407,80.66,21.66,83.5176101191,130.98
2019-10-11 10:00:00,70.44997856,22.05582708,73.8218056355,1.4599785600000001,0.42582708,1.5208110000000001,68.99,21.63,72.3012932111,134.27,70.81997856,2.24582708,70.8555791911,1.4599785600000001,0.42582708,1.5208110000000001,69.36,1.82,69.3838742072,132.78,81.96997856,21.90582708,84.8465829906,1.4599785600000001,0.42582708,1.5208110000000001,80.51,21.48,83.3261693587,130.74
2019-10-11 10:30:00,70.63043776,22.21512768,74.0416817476,1.8004377599999999,0.52512768,1.875456,68.83,21.69,72.1666474211,134.59,71.01043776,2.35512768,71.0494820337,1.8004377599999999,0.52512768,1.875456,69.21,1.83,69.2341895309,132.97,82.13043776,22.07512768,85.0454000445,1.8004377599999999,0.52512768,1.875456,80.33,21.55,83.1703757356,131.03
2019-10-11 11:00:00,70.75703136,21.36871748,73.9133247366,1.6070313600000001,0.46871748,1.673991,69.15,20.9,72.2394109887,133.87,71.12703136,1.66871748,71.1466036302,1.6070313600000001,0.46871748,1.673991,69.52,1.2,69.5303559605,132.58,82.48703136,22.72871748,85.5611181605,1.6070313600000001,0.46871748,1.673991,80.88,22.26,83.8873172774,130.72
2019-10-11 11:30:00,70.55156704,21.33587372,73.7071442887,1.39156704,0.40587372,1.449549,69.16,20.93,72.2576674132,133.87,70.93156704,1.69587372,70.951837118,1.39156704,0.40587372,1.449549,69.54,1.29,69.5519640269,132.48,82.32156704,23.03587372,85.4838691097,1.39156704,0.40587372,1.449549,80.93,22.63,84.0344084289,130.72
2019-10-11 12:00:00,71.04652224,21.95065232,74.3602007775,1.23652224,0.36065232,1.288044,69.81,21.59,73.0723217094,134.0,71.42652224,2.26065232,71.4622881541,1.23652224,0.36065232,1.288044,70.19,1.9,70.2157112048,132.61,82.57652224,21.31065232,85.2820375434,1.23652224,0.36065232,1.288044,81.34,20.95,83.9946313761,130.53
2019-10-11 12:30:00,71.46588288,22.40046584,74.8942807273,1.2358828800000001,0.36046584,1.287378,70.23,22.04,73.6071633742,134.59,71.83588288,2.56046584,71.881500085,1.2358828800000001,0.36046584,1.287378,70.6,2.2,70.6342693032,133.0,83.01588288,21.17046584,85.6727811748,1.2358828800000001,0.36046584,1.287378,81.78,20.81,84.3861629653,130.74
2019-10-11 13:00:00,70.74862976,22.99918368,74.3930847785,1.60862976,0.46918368,1.675656,69.14,22.53,72.7182267386,134.82,71.11862976,3.02918368,71.1831121314,1.60862976,0.46918368,1.675656,69.51,2.56,69.5571254438,133.28,82.20862976,22.55918368,85.2477306169,1.60862976,0.46918368,1.675656,80.6,22.09,83.5722926573,131.49
2019-10-11 13:30:00,69.87206656,24.22018608,73.9508154053,1.37206656,0.40018608,1.429236,68.5,23.82,72.5233920883,135.3,70.25206656,4.11018608,70.3721996641,1.37206656,0.40018608,1.429236,68.88,3.71,68.9798412582,133.55,81.09206656,22.46018608,84.1450130294,1.37206656,0.40018608,1.429236,79.72,22.06,82.7159114077,131.58
2019-10-11 14:00:00,69.36969888,24.85407884,73.6877218924,1.4196988799999999,0.41407884,1.478853,67.95,24.44,72.2116064078,135.36,69.73969888,4.65407884,69.8948213369,1.4196988799999999,0.41407884,1.478853,68.32,4.24,68.4514426437,133.46,80.36969888,21.75407884,83.2618066357,1.4196988799999999,0.41407884,1.478853,78.95,21.34,81.7832385028,131.52
2019-10-11 14:30:00,68.9872016,24.7491838,73.2922648263,1.1972016,0.3491838,1.247085,67.79,24.4,72.0475127954,135.36,69.3672016,4.5291838,69.5149060541,1.1972016,0.3491838,1.247085,68.17,4.18,68.2980329146,133.57,79.9772016,21.6391838,82.85292421689999,1.1972016,0.3491838,1.247085,78.78,21.29,81.6060812685,131.63
2019-10-11 15:00:00,68.28706176,24.77330968,72.6418589817,1.17706176,0.34330968,1.226106,67.11,24.43,71.4183239792,135.3,68.65706176,4.51330968,68.8052475745,1.17706176,0.34330968,1.226106,67.48,4.17,67.6087220705,133.73,79.27706176,22.54330968,82.4199813918,1.17706176,0.34330968,1.226106,78.1,22.2,81.193903712,131.97
2019-10-11 15:30:00,66.92207648,24.53060564,71.2763280021,1.4420764799999999,0.42060564,1.502163,65.48,24.11,69.7776647646,135.3,67.30207648,4.30060564,67.4393409472,1.4420764799999999,0.42060564,1.502163,65.86,3.88,65.9741919238,133.7,77.96207648,24.67060564,81.7723923566,1.4420764799999999,0.42060564,1.502163,76.52,24.25,80.2706228953,132.17
2019-10-11 16:00:00,67.39390496,24.24072228,71.620884122,1.13390496,0.33072228,1.181151,66.26,23.91,70.4420023849,135.36,67.75390496,4.06072228,67.8754823391,1.13390496,0.33072228,1.181151,66.62,3.73,66.7243381383,133.57,78.51390496,24.32072228,82.1944694264,1.13390496,0.33072228,1.181151,77.38,23.99,81.0134834457,132.17
2019-10-11 16:30:00,68.35167712,23.80048916,72.3768958258,1.20167712,0.35048916,1.251747,67.15,23.45,71.126823351,135.36,68.72167712,3.68048916,68.820163518,1.20167712,0.35048916,1.251747,67.52,3.33,67.6020657968,133.51,79.75167712,25.16048916,83.6264325332,1.20167712,0.35048916,1.251747,78.55,24.81,82.3749877086,132.26
2019-10-11 17:00:00,69.01233664,23.67818152,72.9613520201,1.02233664,0.29818152000000003,1.064934,67.99,23.38,71.8975973173,134.73,69.38233664,3.67818152,69.4797643701,1.02233664,0.29818152000000003,1.064934,68.36,3.38,68.4435095535,133.2,80.54233664,25.02818152,84.341436208,1.02233664,0.29818152000000003,1.064934,79.52,24.73,83.2766672004,131.6
2019-10-11 17:30:00,69.69896,24.00303,73.7162836439,1.03896,0.30303,1.08225,68.66,23.7,72.6352916976,134.92,70.08896,3.96303,70.2009111099,1.03896,0.30303,1.08225,69.05,3.66,69.1469312407,133.29,81.35896,25.40303,85.2325894565,1.03896,0.30303,1.08225,80.32,25.1,84.1505341635,131.6
2019-10-11 18:00:00,70.46393536,24.16531448,74.4924735147,0.70393536,0.20531448,0.733266,69.76,23.96,73.760010846,134.83,70.84393536,4.19531448,70.9680480278,0.70393536,0.20531448,0.733266,70.14,3.99,70.2533963592,133.23,82.30393536,25.63531448,86.2038695433,0.70393536,0.20531448,0.733266,81.6,25.43,85.4707253976,131.6
2019-10-11 18:30:00,71.05031904,24.02675972,75.0028867333,0.6403190400000001,0.18675972,0.666999,70.41,23.84,74.3364896938,134.26,71.41031904,4.22675972,71.5353001191,0.6403190400000001,0.18675972,0.666999,70.77,4.04,70.8852206035,132.77,82.95031904,25.12675972,86.6724263123,0.6403190400000001,0.18675972,0.666999,82.31,24.94,86.0054631986,130.86
2019-10-11 19:00:00,73.06666272,23.39985996,76.7221652926,0.61666272,0.17985996,0.642357,72.45,23.22,76.0800295741,134.34,73.44666272,3.59985996,73.5348302265,0.61666272,0.17985996,0.642357,72.83,3.42,72.9102551086,132.88,85.39666272,25.49985996,89.1225721223,0.61666272,0.17985996,0.642357,84.78,25.32,88.4802282999,131.2
2019-10-11 19:30:00,71.98108832,24.19240076,75.9377990876,0.59108832,0.17240076000000001,0.615717,71.39,24.02,75.3225895731,135.05,72.35108832,4.23240076,72.4747762831,0.59108832,0.17240076000000001,0.615717,71.76,4.06,71.8747605213,133.3,84.16108832,26.41240076,88.2082972351,0.59108832,0.17240076000000001,0.615717,83.57,26.24,87.5927080298,131.9
2019-10-11 20:00:00,69.12149792,25.01960356,73.5102852464,0.58149792,0.16960356000000001,0.605727,68.54,24.85,72.9057892077,134.83,69.48149792,5.09960356,69.6683896016,0.58149792,0.16960356000000001,0.605727,68.9,4.93,69.0761529039,133.16,80.85149792,27.33960356,85.3488057252,0.58149792,0.16960356000000001,0.605727,80.27,27.17,84.7436239489,131.75
2019-10-11 20:30:00,66.60432512,26.61167816,71.7238979642,0.55432512,0.16167816000000002,0.577422,66.05,26.45,71.1491742749,135.36,66.97432512,6.54167816,67.2930440568,0.55432512,0.16167816000000002,0.577422,66.42,6.38,66.7257131846,133.54,77.80432512,27.58167816,82.548543158,0.55432512,0.16167816000000002,0.577422,77.25,27.42,81.972061704,132.14
2019-10-11 21:00:00,63.87528416,28.08195788,69.7756998166,0.55528416,0.16195788,0.578421,63.32,27.92,69.2022311779,135.36,64.23528416,7.95195788,64.7256159897,0.55528416,0.16195788,0.578421,63.68,7.79,64.1547075436,133.62,74.46528416,27.50195788,79.3815862292,0.55528416,0.16195788,0.578421,73.91,27.34,78.8045918713,132.05
2019-10-11 21:30:00,61.3090304,29.1059672,67.8671830507,0.5690303999999999,0.16596719999999998,0.59274,60.74,28.94,67.2820273179,135.65,61.6790304,8.9159672,62.3201192409,0.5690303999999999,0.16596719999999998,0.59274,61.11,8.75,61.7332535997,133.83,71.5890304,29.3259672,77.3627922572,0.5690303999999999,0.16596719999999998,0.59274,71.02,29.16,76.7733417275,132.5
2019-10-11 22:00:00,58.14615328,29.75512804,65.3172472318,0.56615328,0.16512804,0.589743,57.58,29.59,64.7381224627,135.32,58.49615328,9.68512804,59.2925092546,0.56615328,0.16512804,0.589743,57.93,9.52,58.7070293917,133.55,67.96615328,30.71512804,74.5842951444,0.56615328,0.16512804,0.589743,67.4,30.55,74.0004222961,132.21
2019-10-11 22:30:00,54.49199744,30.72391592,62.556668665,0.56199744,0.16391592,0.585414,53.93,30.56,61.9867606832,135.32,54.83199744,10.64391592,55.8555358883,0.56199744,0.16391592,0.585414,54.27,10.48,55.2726270409,133.55,63.74199744,31.89391592,71.2759714795,0.56199744,0.16391592,0.585414,63.18,31.73,70.7001082036,132.21
2019-10-11 23:00:00,51.21970976,31.44449868,60.1017068404,0.52970976,0.15449868,0.551781,50.69,31.29,59.56962481,135.92,51.56970976,11.17449868,52.7665081797,0.52970976,0.15449868,0.551781,51.04,11.02,52.2161086256,133.97,59.95970976,32.71449868,68.3037716264,0.52970976,0.15449868,0.551781,59.43,32.56,67.7648765955,132.82
2019-10-11 23:30:00,47.93491456,33.46310008,58.4596878271,0.52491456,0.15310008,0.546786,47.41,33.31,57.9419036622,136.44,48.28491456,13.00310008,50.0051355938,0.52491456,0.15310008,0.546786,47.76,12.85,49.4584684356,134.43,55.85491456,32.02310008,64.3836191841,0.52491456,0.15310008,0.546786,55.33,31.87,63.8522184423,133.15
2019-10-12 00:00:00,45.63098848,34.05487164,56.9378730906,0.53098848,0.15487164,0.553113,45.1,33.9,56.4200319036,136.63,45.98098848,13.54487164,47.93448497,0.53098848,0.15487164,0.553113,45.45,13.39,47.3813739775,134.51,53.15098848,32.30487164,62.1983304284,0.53098848,0.15487164,0.553113,52.62,32.15,61.6643081531,133.08
2019-10-12 00:30:00,43.27354592,34.92561756,55.6093385902,0.53354592,0.15561756000000002,0.555777,42.74,34.77,55.0968284024,137.25,43.62354592,14.25561756,45.8937511068,0.53354592,0.15561756000000002,0.555777,43.09,14.1,45.3382630898,134.91,50.39354592,32.74561756,60.0981275896,0.53354592,0.15561756000000002,0.555777,49.86,32.59,59.5661623743,133.79
2019-10-12 01:00:00,41.99555392,34.36328656,54.2628971974,0.52555392,0.15328656000000002,0.5474519999999999,41.47,34.21,53.7595107865,137.56,42.34555392,13.61328656,44.4799674883,0.52555392,0.15328656000000002,0.5474519999999999,41.82,13.46,43.9327212906,135.05,49.16555392,34.47328656,60.0471413017,0.52555392,0.15328656000000002,0.5474519999999999,48.64,34.32,59.5290853281,133.98
2019-10-12 01:30:00,43.14139808,34.28207444,55.1039096272,0.52139808,0.15207444,0.543123,42.62,34.13,54.6014770862,137.69,43.50139808,13.49207444,45.5456661781,0.52139808,0.15207444,0.543123,42.98,13.34,45.0026221458,135.15,50.51139808,34.38207444,61.1026053356,0.52139808,0.15207444,0.543123,49.99,34.23,60.5862443134,134.34
2019-10-12 02:00:00,45.3526768,33.7924474,56.5578888769,0.5226767999999999,0.15244739999999998,0.544455,44.83,33.64,56.0480017485,137.63,45.7126768,13.0324474,47.5341299011,0.5226767999999999,0.15244739999999998,0.544455,45.19,12.88,46.9896850383,134.99,53.0626768,33.7724474,62.8985363309,0.5226767999999999,0.15244739999999998,0.544455,52.54,33.62,62.3759248428,134.01
2019-10-12 02:30:00,44.64459488,34.15300684,56.2100322737,0.52459488,0.15300684,0.546453,44.12,34.0,55.700757625,137.63,45.01459488,13.37300684,46.9590360224,0.52459488,0.15300684,0.546453,44.49,13.22,46.4125898868,135.08,52.25459488,34.21300684,62.4585664509,0.52459488,0.15300684,0.546453,51.73,34.06,61.9360678442,134.34
2019-10-12 03:00:00,43.15459488,34.46300684,55.2269671421,0.52459488,0.15300684,0.546453,42.63,34.31,54.7219608567,137.63,43.50459488,13.60300684,45.5817021486,0.52459488,0.15300684,0.546453,42.98,13.45,45.0353516695,135.25,50.51459488,34.56300684,61.2072359914,0.52459488,0.15300684,0.546453,49.99,34.41,60.6881223964,134.59
2019-10-12 03:30:00,41.44555392,47.46328656,63.0118838856,0.52555392,0.15328656000000002,0.5474519999999999,40.92,47.31,62.5514388324,135.71,42.78555392,12.94328656,44.7004730536,0.52555392,0.15328656000000002,0.5474519999999999,42.26,12.79,44.1530485924,133.79,48.22555392,45.27328656,66.1466138728,0.52555392,0.15328656000000002,0.5474519999999999,47.7,45.12,65.6590009062,132.29
2019-10-12 04:00:00,40.59715232,49.41375276,63.9519173936,0.52715232,0.15375276000000002,0.549117,40.07,49.26,63.4992322788,135.82,42.05715232,13.18375276,44.0751108689,0.52715232,0.15375276000000002,0.549117,41.53,13.03,43.5261048108,133.85,47.18715232,46.99375276,66.5960970518,0.52715232,0.15375276000000002,0.549117,46.66,46.84,66.1146065556,132.29
2019-10-12 04:30:00,40.18459488,49.59300684,63.829992896,0.52459488,0.15300684,0.546453,39.66,49.44,63.381615631,136.13,41.63459488,13.19300684,43.6748774503,0.52459488,0.15300684,0.546453,41.11,13.04,43.1285717361,134.08,46.69459488,47.20300684,66.3966041733,0.52459488,0.15300684,0.546453,46.17,47.05,65.9194311262,132.29
2019-10-12 05:00:00,39.62459488,49.68300684,63.5492697682,0.52459488,0.15300684,0.546453,39.1,49.53,63.1033350941,136.13,41.07459488,13.19300684,43.1413696356,0.52459488,0.15300684,0.546453,40.55,13.04,42.5951182649,134.08,46.05459488,47.28300684,66.0053667923,0.52459488,0.15300684,0.546453,45.53,47.13,65.5302815498,132.29
2019-10-12 05:30:00,39.89011936,49.57170148,63.628415116,0.52011936,0.15170148,0.541791,39.37,49.42,63.1849135475,136.13,41.35011936,13.17170148,43.3973051118,0.52011936,0.15170148,0.541791,40.83,13.02,42.8556799036,133.94,46.37011936,47.17170148,66.1464843357,0.52011936,0.15170148,0.541791,45.85,47.02,65.6742179245,132.29
2019-10-12 06:00:00,40.42916032,49.10142176,63.6039827608,0.51916032,0.15142176000000002,0.5407919999999999,39.91,48.95,63.1578229517,135.5,41.88916032,13.27142176,43.9412378962,0.51916032,0.15142176000000002,0.5407919999999999,41.37,13.12,43.4005910098,133.68,46.98916032,46.69142176,66.2425094146,0.51916032,0.15142176000000002,0.5407919999999999,46.47,46.54,65.7680203442,131.95
2019-10-12 06:30:00,42.98372576,48.28983668,64.649122243,0.51372576,0.14983668,0.535131,42.47,48.14,64.1962654677,134.75,44.46372576,13.40983668,46.4418628852,0.51372576,0.14983668,0.535131,43.95,13.26,45.906754405,133.22,49.86372576,44.85983668,67.0730653364,0.51372576,0.14983668,0.535131,49.35,44.71,66.5913402778,131.18
2019-10-12 07:00:00,45.91436512,47.35002316,65.9556943533,0.51436512,0.15002316000000002,0.535797,45.4,47.2,65.4904573201,134.28,47.42436512,13.93002316,49.4278863828,0.51436512,0.15002316000000002,0.535797,46.91,13.78,48.8920903623,132.86,53.09436512,42.72002316,68.146988094,0.51436512,0.15002316000000002,0.535797,52.58,42.57,67.6525040187,130.71
2019-10-12 07:30:00,48.68875072,44.99421896,66.2953556933,0.52875072,0.15421896000000002,0.550782,48.16,44.84,65.8028206082,133.35,50.21875072,15.55421896,52.5723943846,0.52875072,0.15421896000000002,0.550782,49.69,15.4,52.0216887461,132.26,56.56875072,42.93421896,71.0166932188,0.52875072,0.15421896000000002,0.550782,56.04,42.78,70.5025531453,129.95
2019-10-12 08:00:00,51.89912032,43.73307676,67.8682598339,0.55912032,0.16307676000000002,0.582417,51.34,43.57,67.3360267613,132.96,53.47912032,16.36307676,55.9264391076,0.55912032,0.16307676000000002,0.582417,52.92,16.2,55.3440728534,131.93,60.26912032,41.43307676,73.1373141013,0.55912032,0.16307676000000002,0.582417,59.71,41.27,72.5844129273,129.18
2019-10-12 08:30:00,55.32945984,43.34400912,70.2855052822,0.69945984,0.20400912000000002,0.7286039999999999,54.63,43.14,69.6096006309,132.7,56.94945984,16.65400912,59.3346188648,0.69945984,0.20400912000000002,0.7286039999999999,56.25,16.45,58.6060150497,131.77,63.99945984,39.20400912,75.0525495296,0.69945984,0.20400912000000002,0.7286039999999999,63.3,39.0,74.3497814388,128.87
2019-10-12 09:00:00,57.81854048,41.84540764,71.3724159868,0.97854048,0.28540764,1.019313,56.84,41.56,70.4132033073,132.31,59.45854048,17.94540764,62.1076137956,0.97854048,0.28540764,1.019313,58.48,17.66,61.0883458607,131.45,66.94854048,38.94540764,77.4522552845,0.97854048,0.28540764,1.019313,65.97,38.66,76.4633016551,128.48
2019-10-12 09:30:00,61.36755136,36.48720248,71.3953241098,1.08755136,0.31720248,1.132866,60.28,36.17,70.2989850567,132.56,62.61755136,10.73720248,63.5314509154,1.08755136,0.31720248,1.132866,61.53,10.42,62.406067814,131.68,71.08755136,33.60720248,78.6313170238,1.08755136,0.31720248,1.132866,70.0,33.29,77.5127350827,128.92
2019-10-12 10:00:00,61.9403584,34.0917712,70.7025944522,1.2403584,0.36177119999999996,1.29204,60.7,33.73,69.4420830621,133.04,62.9403584,6.0517712,63.2306306325,1.2403584,0.36177119999999996,1.29204,61.7,5.69,61.9618116262,132.02,71.6503584,30.8317712,78.0023844134,1.2403584,0.36177119999999996,1.29204,70.41,30.47,76.7201994262,129.17
2019-10-12 10:30:00,62.50935904,33.99647972,71.156029969,1.59935904,0.46647972,1.665999,60.91,33.53,69.5290514821,133.04,63.51935904,6.28647972,63.8296858846,1.59935904,0.46647972,1.665999,61.92,5.82,62.1929159953,131.97,72.24935904,30.70647972,78.5038711051,1.59935904,0.46647972,1.665999,70.65,30.24,76.8497241374,129.17
2019-10-12 11:00:00,62.36845984,34.00538412,71.036546453,1.69845984,0.49538412,1.769229,60.67,33.51,69.3092273799,133.04,63.37845984,6.38538412,63.6993116293,1.69845984,0.49538412,1.769229,61.68,5.89,61.96058828,132.02,72.07845984,30.70538412,78.3461868049,1.69845984,0.49538412,1.769229,70.38,30.21,76.5897414802,129.17
2019-10-12 11:30:00,62.17289504,34.30167772,71.0075627807,2.06289504,0.60167772,2.148849,60.11,33.7,68.9122782964,133.04,63.17289504,6.35167772,63.4914047537,2.06289504,0.60167772,2.148849,61.11,5.75,61.3799201694,132.13,71.77289504,31.00167772,78.1821749754,2.06289504,0.60167772,2.148849,69.71,30.4,76.0502735038,129.52
2019-10-12 12:00:00,61.58103712,33.97696916,70.3324858517,1.84103712,0.5369691600000001,1.9177469999999999,59.74,33.44,68.4624072028,133.04,62.57103712,6.48696916,62.9064023384,1.84103712,0.5369691600000001,1.9177469999999999,60.73,5.95,61.0207784283,132.05,71.20103712,31.51696916,77.8646712701,1.84103712,0.5369691600000001,1.9177469999999999,69.36,30.98,75.9642679159,129.25
2019-10-12 12:30:00,61.37465312,34.65885716,70.4846396404,2.22465312,0.64885716,2.317347,59.15,34.01,68.2305107705,133.24,62.36465312,6.19885716,62.6719697223,2.22465312,0.64885716,2.317347,60.14,5.55,60.3955470213,132.25,70.83465312,31.38885716,77.4777931826,2.22465312,0.64885716,2.317347,68.61,30.74,75.1816447013,129.73
2019-10-12 13:00:00,60.57058656,35.21142108,70.0616880377,2.85058656,0.83142108,2.969361,57.72,34.38,67.183203258,133.71,61.55058656,6.13142108,61.8552263785,2.85058656,0.83142108,2.969361,58.7,5.3,58.9387817994,132.4,69.84058656,32.28142108,76.9402214579,2.85058656,0.83142108,2.969361,66.99,31.45,74.0051525233,129.95
2019-10-12 13:30:00,59.29384352,34.91820436,68.8116332832,2.63384352,0.76820436,2.7435869999999998,56.66,34.15,66.1557110158,133.81,60.26384352,6.40820436,60.6035965841,2.63384352,0.76820436,2.7435869999999998,57.63,5.64,57.9053235895,132.49,68.65384352,34.20820436,76.7043119753,2.63384352,0.76820436,2.7435869999999998,66.02,33.44,74.0059051698,130.49
2019-10-12 14:00:00,58.26186496,35.14512728,68.0413468425,3.17186496,0.92512728,3.304026,55.09,34.22,64.8530377083,133.81,59.22186496,6.54512728,59.5824469156,3.17186496,0.92512728,3.304026,56.05,5.62,56.3310473895,132.55,67.45186496,35.10512728,76.0402791153,3.17186496,0.92512728,3.304026,64.28,34.18,72.8024093008,130.72
2019-10-12 14:30:00,57.97811968,35.27111824,67.8639384617,2.19811968,0.6411182400000001,2.289708,55.78,34.63,65.6555047197,134.07,58.95811968,5.98111824,59.2607260469,2.19811968,0.6411182400000001,2.289708,56.76,5.34,57.010641112,132.76,67.29811968,35.27111824,75.9808442594,2.19811968,0.6411182400000001,2.289708,65.1,34.63,73.7376898201,130.72
2019-10-12 15:00:00,57.22739072,35.68048896,67.4393916124,1.88739072,0.55048896,1.966032,55.34,35.13,65.5487032671,134.21,58.19739072,5.35048896,58.4428269228,1.88739072,0.55048896,1.966032,56.31,4.8,56.514211487,132.79,66.48739072,35.79048896,75.5084910772,1.88739072,0.55048896,1.966032,64.6,35.24,73.5868031647,130.94
2019-10-12 15:30:00,56.86506336,35.76939348,67.1794979206,1.5750633600000001,0.45939348,1.640691,55.29,35.31,65.6032026657,133.89,57.84506336,5.07939348,58.0676466998,1.5750633600000001,0.45939348,1.640691,56.27,4.62,56.4593420082,132.77,66.11506336,35.91939348,75.2423047964,1.5750633600000001,0.45939348,1.640691,64.54,35.46,73.6398207494,130.72
2019-10-12 16:00:00,56.99725152,35.66794836,67.2375581133,1.22725152,0.35794836,1.278387,55.77,35.31,66.0082494844,133.82,57.95725152,4.89794836,58.1638453155,1.22725152,0.35794836,1.278387,56.73,4.54,56.9113740829,132.69,66.32725152,35.81794836,75.3805659233,1.22725152,0.35794836,1.278387,65.1,35.46,74.131110878,130.72
2019-10-12 16:30:00,58.350728,35.390629,68.2444435771,1.270728,0.370629,1.323675,57.08,35.02,66.9666095902,133.82,59.330728,5.150629,59.5538769864,1.270728,0.370629,1.323675,58.06,4.78,58.2564331212,132.57,67.890728,35.490629,76.6076738662,1.270728,0.370629,1.323675,66.62,35.12,75.3102834944,130.72
2019-10-12 17:00:00,59.97599296,34.91508128,69.3987221232,1.04599296,0.30508128,1.089576,58.93,34.61,68.3417661463,133.44,60.96599296,5.21508128,61.1886375919,1.04599296,0.30508128,1.089576,59.92,4.91,60.1208324959,132.3,69.80599296,34.97508128,78.0777366711,1.04599296,0.30508128,1.089576,68.76,34.67,77.0061458586,129.92
2019-10-12 17:30:00,61.955104,34.431072,70.8797124057,0.895104,0.26107199999999997,0.9324,61.06,34.17,69.9707974801,133.04,62.965104,5.451072,63.200621102,0.895104,0.26107199999999997,0.9324,62.07,5.19,62.2866036961,132.06,72.125104,34.421072,79.9177128341,0.895104,0.26107199999999997,0.9324,71.23,34.16,78.9975854061,129.92
2019-10-12 18:00:00,64.0257136,33.6199998,72.3159483692,0.6857135999999999,0.19999979999999998,0.714285,63.34,33.42,71.616003798,132.72,65.0557136,5.9099998,65.3236095883,0.6857135999999999,0.19999979999999998,0.714285,64.37,5.71,64.6227591488,131.82,74.6257136,34.2199998,82.0975366051,0.6857135999999999,0.19999979999999998,0.714285,73.94,34.02,81.390933156,129.31
2019-10-12 18:30:00,66.1602192,32.9592306,73.9153941093,0.5802191999999999,0.16923059999999998,0.604395,65.58,32.79,73.3206689822,132.51,67.1902192,6.4392306,67.4980684677,0.5802191999999999,0.16923059999999998,0.604395,66.61,6.27,66.9044467879,131.73,77.1102192,33.8392306,84.2085472661,0.5802191999999999,0.16923059999999998,0.604395,76.53,33.67,83.609268625,129.31
2019-10-12 19:00:00,68.105424,32.937832,75.6521616022,0.5754239999999999,0.16783199999999998,0.5994,67.53,32.77,75.0611337511,132.96,69.155424,6.617832,69.4713492672,0.5754239999999999,0.16783199999999998,0.5994,68.58,6.45,68.8826458551,131.92,79.295424,32.947832,85.8680610055,0.5754239999999999,0.16783199999999998,0.5994,78.72,32.78,85.2723096908,129.31
2019-10-12 19:30:00,66.35158784,34.12671312,74.6134422022,0.57158784,0.16671312,0.5954039999999999,65.78,33.96,74.0289808116,133.17,67.38158784,5.73671312,67.6253521785,0.57158784,0.16671312,0.5954039999999999,66.81,5.57,67.0417854774,132.23,77.12158784,32.78671312,83.8015982436,0.57158784,0.16671312,0.5954039999999999,76.55,32.62,83.2103773576,129.87
2019-10-12 20:00:00,64.05414528,34.85745904,72.9244539114,0.57414528,0.16745904,0.5980679999999999,63.48,34.69,72.3402135745,133.98,65.07414528,5.37745904,65.2959527815,0.57414528,0.16745904,0.5980679999999999,64.5,5.21,64.7100772678,132.68,74.59414528,34.64745904,82.2479964983,0.57414528,0.16745904,0.5980679999999999,74.02,34.48,81.6567866132,130.56
2019-10-12 20:30:00,61.81601344,35.78925392,71.4289172098,0.54601344,0.15925392,0.5687639999999999,61.27,35.63,70.876722554,134.48,62.82601344,4.71925392,63.0030104227,0.54601344,0.15925392,0.5687639999999999,62.28,4.5600000000000005,62.4467132842,132.99,72.04601344,35.93925392,80.5124712385,0.54601344,0.15925392,0.5687639999999999,71.5,35.78,79.9528511061,131.24
2019-10-12 21:00:00,59.4182512,36.1199066,69.5354314609,0.5482511999999999,0.15990659999999998,0.571095,58.87,35.96,68.9840452569,133.86,60.4182512,4.0499066,60.5538340779,0.5482511999999999,0.15990659999999998,0.571095,59.87,3.89,59.996241549,132.6,69.2682512,36.3699066,78.2359299197,0.5482511999999999,0.15990659999999998,0.571095,68.72,36.21,77.6762672893,130.72
2019-10-12 21:30:00,57.4358736,36.6233798,68.1186576803,0.5258735999999999,0.15337979999999998,0.547785,56.91,36.47,67.5929656103,133.75,58.4158736,3.4533798,58.5178615509,0.5258735999999999,0.15337979999999998,0.547785,57.89,3.3,57.983981408700004,132.49,66.9858736,36.9833798,76.5171722124,0.5258735999999999,0.15337979999999998,0.547785,66.46,36.83,75.982764493,130.48
2019-10-12 22:00:00,55.21619328,37.36347304,66.6697616461,0.52619328,0.15347304,0.548118,54.69,37.21,66.148168531,134.1,56.18619328,3.00347304,56.266412411,0.52619328,0.15347304,0.548118,55.66,2.85,55.7329175622,132.85,64.42619328,37.83347304,74.7134931777,0.52619328,0.15347304,0.548118,63.9,37.68,74.1821568843,130.82
2019-10-12 22:30:00,52.607472,39.803846,65.9688734679,0.5274719999999999,0.15384599999999998,0.54945,52.08,39.65,65.4557018143,134.97,53.557472,1.013846,53.5670672218,0.5274719999999999,0.15384599999999998,0.54945,53.03,0.86,53.0369729528,133.31,60.967472,36.053846,70.8301662674,0.5274719999999999,0.15384599999999998,0.54945,60.44,35.9,70.2979629861,131.39
2019-10-12 23:00:00,49.69715232,40.76375276,64.2766714119,0.52715232,0.15375276000000002,0.549117,49.17,40.61,63.7719452424,135.36,50.63715232,0.24375276,50.6377389946,0.52715232,0.15375276000000002,0.549117,50.11,0.09,50.1100808221,133.6,57.58715232,36.91375276,68.4025237484,0.52715232,0.15375276000000002,0.549117,57.06,36.76,67.8759250397,131.5
2019-10-12 23:30:00,46.69970976,40.48449868,61.8049959553,0.52970976,0.15449868,0.551781,46.17,40.33,61.3039786637,135.36,47.61970976,0.71449868,47.6250697216,0.52970976,0.15449868,0.551781,47.09,0.56,47.0933296763,133.79,54.38970976,39.13449868,67.0055931599,0.52970976,0.15449868,0.551781,53.86,38.98,66.4856375468,132.22
2019-10-13 00:00:00,44.8222672,40.5952446,60.4732132525,0.5322671999999999,0.15524459999999998,0.554445,44.29,40.44,59.9749756148,135.75,45.7422672,0.7152446,45.7478587852,0.5322671999999999,0.15524459999999998,0.554445,45.21,0.56,45.2134681262,133.83,52.2622672,39.8552446,65.7250720426,0.5322671999999999,0.15524459999999998,0.554445,51.73,39.7,65.2079972089,132.22
2019-10-13 00:30:00,42.46098848,41.33487164,59.257971246,0.53098848,0.15487164,0.553113,41.93,41.18,58.7700374341,136.19,43.36098848,0.39487164,43.3627864139,0.53098848,0.15487164,0.553113,42.83,0.24,42.8306724206,134.12,49.52098848,40.51487164,63.9826783125,0.53098848,0.15487164,0.553113,48.99,40.36,63.4740080663,132.78
2019-10-13 01:00:00,41.47450496,42.81589728,59.6098617812,0.53450496,0.15589728,0.5567759999999999,40.94,42.66,59.1266369752,136.76,42.37450496,1.33589728,42.3955574577,0.53450496,0.15589728,0.5567759999999999,41.84,1.18,41.8566362719,134.39,48.07450496,39.09589728,61.9648869222,0.53450496,0.15589728,0.5567759999999999,47.54,38.94,61.4522188371,133.04
2019-10-13 01:30:00,42.29970976,43.29449868,60.5283327189,0.52970976,0.15449868,0.551781,41.77,43.14,60.0482514317,136.91,43.19970976,1.6444986799999999,43.2309992859,0.52970976,0.15449868,0.551781,42.67,1.49,42.696006839,134.53,48.91970976,38.21449868,62.0764521567,0.52970976,0.15449868,0.551781,48.39,38.06,61.5642404323,133.04
2019-10-13 02:00:00,43.50514432,43.32608376,61.3990807446,0.53514432,0.15608376000000002,0.557442,42.97,43.17,60.9103423074,136.91,44.42514432,1.63608376,44.4552608577,0.53514432,0.15608376000000002,0.557442,43.89,1.48,43.9149462029,134.61,50.32514432,38.23608376,63.2029924302,0.53514432,0.15608376000000002,0.557442,49.79,38.08,62.6827767413,133.04
2019-10-13 02:30:00,43.44217728,43.39813504,61.405381619,0.54217728,0.15813504,0.5647679999999999,42.9,43.24,60.9106525987,136.91,44.36217728,1.7281350400000002,44.3958243953,0.54217728,0.15813504,0.5647679999999999,43.82,1.57,43.8481162651,134.66,50.25217728,38.34813504,63.2128213453,0.54217728,0.15813504,0.5647679999999999,49.71,38.19,62.6862042239,133.04
2019-10-13 03:00:00,42.18551392,43.41494156,60.5349050991,0.56551392,0.16494156000000001,0.589077,41.62,43.25,60.0232196737,136.91,43.09551392,1.8549415599999999,43.1354161707,0.56551392,0.16494156000000001,0.589077,42.53,1.69,42.5635642305,134.49,48.78551392,38.38494156,62.0760026661,0.56551392,0.16494156000000001,0.589077,48.22,38.22,61.5299666829,133.04
2019-10-13 03:30:00,41.29286656,43.66708608,60.0992116043,0.57286656,0.16708608,0.5967359999999999,40.72,43.5,59.584967903,136.91,42.19286656,2.00708608,42.2405774473,0.57286656,0.16708608,0.5967359999999999,41.62,1.8399999999999999,41.6606528993,134.62,47.74286656,38.67708608,61.4434560796,0.57286656,0.16708608,0.5967359999999999,47.17,38.51,60.8935875113,133.04
2019-10-13 04:00:00,40.0986208,43.9787644,59.5149654139,0.5786207999999999,0.16876439999999998,0.6027300000000001,39.52,43.81,59.0012415124,136.91,40.9886208,2.3187644,41.0541557388,0.5786207999999999,0.16876439999999998,0.6027300000000001,40.41,2.15,40.4671545825,134.66,46.3686208,39.0687644,60.633467216,0.5786207999999999,0.16876439999999998,0.6027300000000001,45.79,38.9,60.0827271352,133.04
2019-10-13 04:30:00,39.2946048,44.0934264,59.0617999902,0.5946047999999999,0.17342639999999998,0.61938,38.7,43.92,58.5376494233,136.91,40.1846048,2.4234264,40.2576136706,0.5946047999999999,0.17342639999999998,0.61938,39.59,2.25,39.6538850556,134.61,45.4346048,39.1834264,59.9970350749,0.5946047999999999,0.17342639999999998,0.61938,44.84,39.01,59.4340449574,133.04
2019-10-13 05:00:00,38.84035904,44.15510472,58.8068598311,0.6003590400000001,0.17510472,0.625374,38.24,43.98,58.2798249826,136.91,39.72035904,2.48510472,39.7980234149,0.6003590400000001,0.17510472,0.625374,39.12,2.31,39.1881423392,134.61,44.89035904,39.27510472,59.6462755376,0.6003590400000001,0.17510472,0.625374,44.29,39.1,59.0797266412,133.04
2019-10-13 05:30:00,39.10003936,44.16501148,58.9861112211,0.60003936,0.17501148,0.625041,38.5,43.99,58.458276574,136.91,40.00003936,2.45501148,40.0753069878,0.60003936,0.17501148,0.625041,39.4,2.2800000000000002,39.4659144072,134.58,45.22003936,39.27501148,59.8947283696,0.60003936,0.17501148,0.625041,44.62,39.1,59.3275180671,133.04
2019-10-13 06:00:00,39.49122816,43.90827488,59.0550057533,0.61122816,0.17827488,0.6366959999999999,38.88,43.73,58.5146759369,136.82,40.38122816,2.19827488,40.4410187824,0.61122816,0.17827488,0.6366959999999999,39.77,2.02,39.8212669311,134.43,45.64122816,38.96827488,60.013733054,0.61122816,0.17827488,0.6366959999999999,45.03,38.79,59.4337025601,133.04
2019-10-13 06:30:00,41.535384,43.509487,60.1520039818,0.6153839999999999,0.17948699999999998,0.641025,40.92,43.33,59.5981149031,136.41,42.445384,1.889487,42.4874191265,0.6153839999999999,0.17948699999999998,0.641025,41.83,1.71,41.864937597,134.34,48.025384,38.499487,61.5519943431,0.6153839999999999,0.17948699999999998,0.641025,47.41,38.32,60.9600729986,133.04
2019-10-13 07:00:00,43.07547392,42.50659656,60.5169993022,0.60547392,0.17659656,0.630702,42.47,42.33,59.9627367621,136.1,43.99547392,1.1765965600000001,44.0112043111,0.60547392,0.17659656,0.630702,43.39,1.0,43.4015218627,134.09,49.88547392,38.22659656,62.8476983889,0.60547392,0.17659656,0.630702,49.28,38.05,62.2601068101,132.33
2019-10-13 07:30:00,45.32830112,41.63867116,61.5502544137,0.57830112,0.16867116000000001,0.602397,44.75,41.47,61.0108465767,135.55,46.23830112,0.42867116,46.2402881633,0.57830112,0.16867116000000001,0.602397,45.66,0.26,45.6607402481,133.87,52.52830112,37.85867116,64.7495281879,0.57830112,0.16867116000000001,0.602397,51.95,37.69,64.1820738213,132.27
2019-10-13 08:00:00,46.9542352,41.4245686,62.6154540582,0.5642351999999999,0.16456859999999998,0.587745,46.39,41.26,62.0839729721,135.82,47.8842352,0.4445686,47.8862988957,0.5642351999999999,0.16456859999999998,0.587745,47.32,0.28,47.3208283951,133.87,54.4342352,37.6245686,66.1717018381,0.5642351999999999,0.16456859999999998,0.587745,53.87,37.46,65.6142400703,132.08
2019-10-13 08:30:00,50.28332608,40.49305344,64.5608260369,0.59332608,0.17305344,0.6180479999999999,49.69,40.32,63.9906125928,134.94,51.24332608,0.56305344,51.246419357,0.59332608,0.17305344,0.6180479999999999,50.65,0.39,50.6515014585,133.37,58.28332608,36.42305344,68.7283414673,0.59332608,0.17305344,0.6180479999999999,57.69,36.25,68.1336818321,131.35
2019-10-13 09:00:00,53.39474464,38.40930052,65.774410842,0.6147446400000001,0.17930052,0.640359,52.78,38.23,65.1710157969,134.09,54.36474464,2.12930052,54.4064277496,0.6147446400000001,0.17930052,0.640359,53.75,1.9500000000000002,53.7853604617,132.67,62.03474464,35.97930052,71.7134548635,0.6147446400000001,0.17930052,0.640359,61.42,35.8,71.0918870195,130.37
2019-10-13 09:30:00,56.73141792,36.00291356,67.191246186,0.66141792,0.19291356,0.688977,56.07,35.81,66.5297001346,132.95,57.70141792,3.9329135600000003,57.8352957894,0.66141792,0.19291356,0.688977,57.04,3.74,57.1624807019,131.94,66.16141792,36.36291356,75.4956601651,0.66141792,0.19291356,0.688977,65.5,36.17,74.8232510654,129.7
2019-10-13 10:00:00,59.67566368,35.62123524,69.4986131924,0.65566368,0.19123524,0.682983,59.02,35.43,68.8378188208,132.29,60.67566368,3.98123524,60.8061378238,0.65566368,0.19123524,0.682983,60.02,3.79,60.1395419005,131.62,69.29566368,33.37123524,76.9124719814,0.65566368,0.19123524,0.682983,68.64,33.18,76.2388483649,128.95
2019-10-13 10:30:00,61.58884064,35.10132852,70.8892696764,0.51884064,0.15132852,0.540459,61.07,34.95,70.3636795513,132.74,62.58884064,4.58132852,62.7562868856,0.51884064,0.15132852,0.540459,62.07,4.43,62.2278860319,131.72,71.48884064,32.72132852,78.6214962727,0.51884064,0.15132852,0.540459,70.97,32.57,78.0867837729,129.11
2019-10-13 11:00:00,62.85479456,34.65806508,71.7767836718,0.64479456,0.18806508,0.671661,62.21,34.47,71.1214805808,132.27,63.86479456,4.90806508,64.0531114546,0.64479456,0.18806508,0.671661,63.22,4.72,63.3959525522,131.7,72.95479456,32.22806508,79.7561924122,0.64479456,0.18806508,0.671661,72.31,32.04,79.0904400038,128.74
2019-10-13 11:30:00,63.84959968,33.61988324,72.1600161334,0.71959968,0.20988324,0.749583,63.13,33.41,71.425660655,132.27,64.85959968,5.77988324,65.1166239982,0.71959968,0.20988324,0.749583,64.14,5.57,64.3813987111,131.46,74.23959968,32.83988324,81.1786677143,0.71959968,0.20988324,0.749583,73.52,32.63,80.4357339744,128.83
2019-10-13 12:00:00,64.66244672,33.26279696,72.7161995529,0.83244672,0.24279696,0.867132,63.83,33.02,71.8650770542,132.08,65.69244672,5.97279696,65.9634130377,0.83244672,0.24279696,0.867132,64.86,5.73,65.1126139853,131.35,75.26244672,33.45279696,82.362160673,0.83244672,0.24279696,0.867132,74.43,33.21,81.5029385973,128.47
2019-10-13 12:30:00,65.09441472,32.80212096,72.8921255501,0.86441472,0.25212096,0.900432,64.23,32.55,72.0069121682,131.88,66.11441472,6.36212096,66.4198194583,0.86441472,0.25212096,0.900432,65.25,6.11,65.5354453712,131.26,75.84441472,33.75212096,83.0155462159,0.86441472,0.25212096,0.900432,74.98,33.5,82.12338522,128.4
2019-10-13 13:00:00,65.48569312,32.35582716,73.0429706037,1.18569312,0.34582716,1.2350970000000001,64.3,32.01,71.8270847244,132.24,66.50569312,7.25582716,66.9003306804,1.18569312,0.34582716,1.2350970000000001,65.32,6.91,65.6844768572,131.44,76.34569312,34.15582716,83.6378227057,1.18569312,0.34582716,1.2350970000000001,75.16,33.81,82.414450796,129.01
2019-10-13 13:30:00,64.33486336,33.34766848,72.4640713499,1.77486336,0.51766848,1.848816,62.56,32.83,70.6509907928,132.68,65.33486336,6.81766848,65.6896108511,1.77486336,0.51766848,1.848816,63.56,6.3,63.8714615458,131.72,74.82486336,34.29766848,82.3109363329,1.77486336,0.51766848,1.848816,73.05,33.78,80.4822396557,129.17
2019-10-13 14:00:00,63.59836,33.757855,72.0023900221,1.63836,0.477855,1.7066249999999998,61.96,33.28,70.3320694989,133.04,64.60836,6.517855,64.9362965967,1.63836,0.477855,1.7066249999999998,62.97,6.04,63.2590112158,131.94,73.95836,34.387855,81.5620229359,1.63836,0.477855,1.7066249999999998,72.32,33.91,79.8753435047,129.76
2019-10-13 14:30:00,63.62371488,33.75941684,72.0255185369,1.4037148799999999,0.40941684,1.462203,62.22,33.35,70.5942695975,133.04,64.63371488,6.42941684,64.9527097209,1.4037148799999999,0.40941684,1.462203,63.23,6.02,63.515929498,132.04,74.04371488,34.39941684,81.6442992019,1.4037148799999999,0.40941684,1.462203,72.64,33.99,80.1990629621,129.95
2019-10-13 15:00:00,61.80161536,35.52130448,71.2825556014,3.02161536,0.8813044800000001,3.147516,58.78,34.64,68.227692325,133.89,62.79161536,5.92130448,63.0701895214,3.02161536,0.8813044800000001,3.147516,59.77,5.04,59.9821181687,132.39,71.50161536,34.59130448,79.4294614404,3.02161536,0.8813044800000001,3.147516,68.48,33.71,76.3274164373,130.14
2019-10-13 15:30:00,61.10803904,35.91109472,70.8787638105,2.91803904,0.85109472,3.039624,58.19,35.06,67.935849888,134.57,62.09803904,5.89109472,62.3768502701,2.91803904,0.85109472,3.039624,59.18,5.04,59.3942253085,132.78,70.68803904,34.68109472,78.7373938755,2.91803904,0.85109472,3.039624,67.77,33.83,75.7445826446,130.71
2019-10-13 16:00:00,61.02854848,35.77582664,70.741738043,2.96854848,0.86582664,3.092238,58.06,34.91,67.74711580580001,134.57,62.02854848,5.99582664,62.3176601264,2.96854848,0.86582664,3.092238,59.06,5.13,59.2823793382,132.78,70.59854848,34.52582664,78.5887253533,2.96854848,0.86582664,3.092238,67.63,33.66,75.5434477635,130.71
2019-10-13 16:30:00,62.78616192,35.38888056,72.0727063175,1.91616192,0.55888056,1.9960019999999998,60.87,34.83,70.1304912289,134.57,63.79616192,5.73888056,64.0537666793,1.91616192,0.55888056,1.9960019999999998,61.88,5.18,62.0964314595,132.78,72.78616192,34.10888056,80.3818455878,1.91616192,0.55888056,1.9960019999999998,70.87,33.55,78.4101995916,130.71
2019-10-13 17:00:00,63.49146688,35.03167784,72.5147213941,1.65146688,0.48167784,1.720278,61.84,34.55,70.8370531572,134.27,64.51146688,5.92167784,64.7826799959,1.65146688,0.48167784,1.720278,62.86,5.44,63.0949538394,132.76,73.67146688,33.71167784,81.0182834614,1.65146688,0.48167784,1.720278,72.02,33.23,79.3165386285,130.71
2019-10-13 17:30:00,64.71311552,34.75757536,73.4566291441,1.36311552,0.39757536,1.419912,63.35,34.36,72.0682461282,134.03,65.74311552,6.01757536,66.017940376,1.36311552,0.39757536,1.419912,64.38,5.62,64.624831141,132.76,75.11311552,33.40757536,82.2073367441,1.36311552,0.39757536,1.419912,73.75,33.01,80.800511137,130.71
2019-10-13 18:00:00,65.49933984,34.51897412,74.0386594542,0.81933984,0.23897412,0.853479,64.68,34.28,73.2026010467,133.93,66.53933984,5.59897412,66.774488074,0.81933984,0.23897412,0.853479,65.72,5.36,65.9382135032,132.46,76.12933984,33.21897412,83.0612823526,0.81933984,0.23897412,0.853479,75.31,32.98,82.2148192238,130.13
2019-10-13 18:30:00,66.90176768,34.00093224,75.0460519408,0.55176768,0.16093224,0.574758,66.35,33.84,74.4813271901,133.44,67.95176768,5.73093224,68.1930078173,0.55176768,0.16093224,0.574758,67.4,5.57,67.6297634182,132.11,77.75176768,32.18093224,84.1483795281,0.55176768,0.16093224,0.574758,77.2,32.02,83.5770327303,129.63
2019-10-13 19:00:00,69.67500448,31.72020964,76.5557179373,0.51500448,0.15020964,0.536463,69.16,31.57,76.0248018741,132.3,70.71500448,7.34020964,71.0949402993,0.51500448,0.15020964,0.536463,70.2,7.19,70.5672452346,131.35,81.24500448,32.94020964,87.6687410887,0.51500448,0.15020964,0.536463,80.73,32.79,87.1350503529,128.9
2019-10-13 19:30:00,69.23824128,31.76948704,76.1789627281,0.47824128,0.13948704,0.498168,68.76,31.63,75.6861579154,132.3,70.27824128,7.27948704,70.6542435313,0.47824128,0.13948704,0.498168,69.8,7.14,70.1642330536,131.43,80.81824128,33.70948704,87.5666468474,0.47824128,0.13948704,0.498168,80.34,33.57,87.0715826203,129.09
2019-10-13 20:00:00,67.27664288,32.74902084,74.8240940017,0.47664288,0.13902084,0.49650299999999997,66.8,32.61,74.3347301065,132.89,68.31664288,6.71902084,68.6462594425,0.47664288,0.13902084,0.49650299999999997,67.84,6.58,68.158359722,131.87,78.49664288,34.12902084,85.5950524676,0.47664288,0.13902084,0.49650299999999997,78.02,33.99,85.1025293396,129.66
2019-10-13 20:30:00,65.32440512,34.03836816,73.6606299951,0.47440512,0.13836816,0.494172,64.85,33.9,73.1760377446,133.27,66.35440512,5.70836816,66.5994935858,0.47440512,0.13836816,0.494172,65.88,5.57,66.1150459427,132.23,76.13440512,34.28836816,83.4993403211,0.47440512,0.13836816,0.494172,75.66,34.15,83.0099879533,129.95
2019-10-13 21:00:00,62.68728224,35.43920732,72.0113377886,0.47728224,0.13920732,0.49716899999999997,62.21,35.3,71.5274359949,134.18,63.70728224,4.70920732,63.8810961395,0.47728224,0.13920732,0.49716899999999997,63.23,4.57,63.3949351289,132.7,73.02728224,35.24920732,81.0893986169,0.47728224,0.13920732,0.49716899999999997,72.55,35.11,80.5990980098,130.6
2019-10-13 21:30:00,60.09983968,36.17995324,70.1496952667,0.47983968,0.13995324,0.49983299999999997,59.62,36.04,69.6665342901,133.92,61.09983968,3.91995324,61.225455836,0.47983968,0.13995324,0.49983299999999997,60.62,3.7800000000000002,60.7377378571,132.65,70.07983968,36.44995324,78.9922972243,0.47983968,0.13995324,0.49983299999999997,69.6,36.31,78.5020770426,130.6
2019-10-13 22:00:00,56.87079872,37.47023296,68.1051107122,0.48079872,0.14023296,0.5008319999999999,56.39,37.33,67.6266293704,134.42,57.85079872,2.88023296,57.922453802,0.48079872,0.14023296,0.5008319999999999,57.37,2.74,57.4353941399,132.98,66.29079872,37.37023296,76.098648519,0.48079872,0.14023296,0.5008319999999999,65.81,37.23,75.6110375541,131.04
2019-10-13 22:30:00,53.53175776,39.60051268,66.5871586223,0.48175776000000003,0.14051268,0.501831,53.05,39.46,66.1165191159,134.72,54.48175776,1.10051268,54.4928716144,0.48175776000000003,0.14051268,0.501831,54.0,0.96,54.0085326592,133.29,62.02175776,35.62051268,71.5228589978,0.48175776000000003,0.14051268,0.501831,61.54,35.48,71.0352166182,131.04
2019-10-13 23:00:00,50.04527424,40.41153832,64.3243492244,0.48527424,0.14153832,0.505494,49.56,40.27,63.8581748878,135.21,50.98527424,0.48153832,50.9875481709,0.48527424,0.14153832,0.505494,50.5,0.34,50.5011445415,133.5,57.99527424,36.54153832,68.5473256733,0.48527424,0.14153832,0.505494,57.51,36.4,68.0614435639,131.49
2019-10-13 23:30:00,46.10527424,40.76153832,61.5402252105,0.48527424,0.14153832,0.505494,45.62,40.62,61.0832939518,135.86,47.02527424,0.50153832,47.0279486905,0.48527424,0.14153832,0.505494,46.54,0.36,46.5413923298,133.9,53.61527424,38.70153832,66.1241763666,0.48527424,0.14153832,0.505494,53.13,38.56,65.6480807031,132.02
2019-10-14 00:00:00,43.24358592,41.43396256,59.8897401618,0.49358592,0.14396256,0.5141519999999999,42.75,41.29,59.4342207823,136.42,44.14358592,0.62396256,44.1479955055,0.49358592,0.14396256,0.5141519999999999,43.65,0.48,43.6526390955,134.28,50.38358592,40.16396256,64.4332958856,0.49358592,0.14396256,0.5141519999999999,49.89,40.02,63.9578963069,132.89
2019-10-14 00:30:00,41.21518432,49.67442876,64.5464196619,0.49518432,0.14442876,0.515817,40.72,49.53,64.1197262939,135.55,42.60518432,10.28442876,43.8288855193,0.49518432,0.14442876,0.515817,42.11,10.14,43.3136433471,133.67,47.46518432,42.70442876,63.8483512571,0.49518432,0.14442876,0.515817,46.97,42.56,63.3840240124,131.41
2019-10-14 01:00:00,40.18326624,50.72386932,64.7117130395,0.49326624,0.14386932,0.513819,39.69,50.58,64.2933316916,135.36,41.63326624,11.46386932,43.1827414322,0.49326624,0.14386932,0.513819,41.14,11.32,42.668981708,133.61,46.21326624,43.63386932,63.5576944862,0.49326624,0.14386932,0.513819,45.72,43.49,63.1007012639,131.49
2019-10-14 01:30:00,41.9507088,50.0131234,65.2776721479,0.4907088,0.14312339999999998,0.511155,41.46,49.87,64.8532844195,135.36,43.4307088,11.9431234,45.0429202363,0.4907088,0.14312339999999998,0.511155,42.94,11.8,44.5318268208,133.47,48.3807088,44.0831234,65.4523853858,0.4907088,0.14312339999999998,0.511155,47.89,43.94,64.9936589215,131.42
2019-10-14 02:00:00,43.34614336,49.29470848,65.64188014,0.49614336000000003,0.14470848,0.5168159999999999,42.85,49.15,65.2061730207,134.61,44.81614336,12.17470848,46.4403944023,0.49614336000000003,0.14470848,0.5168159999999999,44.32,12.03,45.9236681897,133.07,50.04614336,44.00470848,66.6410596676,0.49614336000000003,0.14470848,0.5168159999999999,49.55,43.86,66.1732733058,130.74
2019-10-14 02:30:00,44.07157792,48.81629356,65.7672752765,0.50157792,0.14629356000000002,0.522477,43.57,48.67,65.3231490362,134.61,45.56157792,12.52629356,47.2521471778,0.50157792,0.14629356000000002,0.522477,45.06,12.38,46.7297335751,132.98,50.98157792,44.23629356,67.4979329694,0.50157792,0.14629356000000002,0.522477,50.48,44.09,67.0235667508,130.74
2019-10-14 03:00:00,42.66381568,49.49694624,65.3463759933,0.50381568,0.14694624,0.5248079999999999,42.16,49.35,64.9067646706,134.61,44.14381568,12.08694624,45.7686653967,0.50381568,0.14694624,0.5248079999999999,43.64,11.94,45.2439299796,133.13,49.26381568,44.21694624,66.1971439727,0.50381568,0.14694624,0.5248079999999999,48.76,44.07,65.7244437025,130.74
2019-10-14 03:30:00,42.09733216,49.62797188,65.0778070306,0.50733216,0.14797188,0.528471,41.59,49.48,64.6374388416,135.36,43.56733216,12.25797188,45.2589251546,0.50733216,0.14797188,0.528471,43.06,12.11,44.7304784236,133.31,48.81733216,44.50797188,66.0612706515,0.50733216,0.14797188,0.528471,48.31,44.36,65.5870848567,131.29
2019-10-14 04:00:00,41.57852096,49.65123528,64.7612428081,0.51852096,0.15123528,0.540126,41.06,49.5,64.3130904249,135.36,43.03852096,12.27123528,44.7537428795,0.51852096,0.15123528,0.540126,42.52,12.12,44.2136268587,133.33,47.99852096,44.35123528,65.3520472916,0.51852096,0.15123528,0.540126,47.48,44.2,64.8690249657,131.29
2019-10-14 04:30:00,41.38893056,49.51843808,64.5377353397,0.50893056,0.14843808,0.5301359999999999,40.88,49.37,64.0981380385,135.18,42.84893056,12.358438079999999,44.5955361209,0.50893056,0.14843808,0.5301359999999999,42.34,12.21,44.0654025285,133.29,47.77893056,44.20843808,65.0938722379,0.50893056,0.14843808,0.5301359999999999,47.27,44.06,64.6199388734,131.02
2019-10-14 05:00:00,41.52765184,49.42806512,64.557567247,0.50765184,0.14806512,0.5288039999999999,41.02,49.28,64.1183187553,134.76,42.98765184,12.43806512,44.7509069701,0.50765184,0.14806512,0.5288039999999999,42.48,12.29,44.2221042014,133.29,47.93765184,44.07806512,65.1221489868,0.50765184,0.14806512,0.5288039999999999,47.43,43.93,64.6486643327,130.72
2019-10-14 05:30:00,42.87637312,48.88769216,65.0260702846,0.50637312,0.14769216000000002,0.5274719999999999,42.37,48.74,64.5817660025,134.59,44.34637312,12.78769216,46.15328677,0.50637312,0.14769216000000002,0.5274719999999999,43.84,12.64,45.625817253,133.14,49.51637312,43.48769216,65.9018252885,0.50637312,0.14769216000000002,0.5274719999999999,49.01,43.34,65.424274547,130.72
