Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-14 06:00:00,45.8482912,47.4482516,65.9803181703,0.5082911999999999,0.14825159999999998,0.52947,45.34,47.3,65.5210317379,134.31,47.3682912,13.8482516,49.3510798624,0.5082911999999999,0.14825159999999998,0.52947,46.86,13.7,48.8216099694,132.91,53.0482912,42.9082516,68.2293137486,0.5082911999999999,0.14825159999999998,0.52947,52.54,42.76,67.7411927855,130.63
2019-10-14 06:30:00,52.421488,44.029184,68.458611203,0.5114879999999999,0.14918399999999998,0.5328,51.91,43.88,67.9713358704,133.11,54.001488,15.959184,56.3103565977,0.5114879999999999,0.14918399999999998,0.5328,53.49,15.81,55.777560004,131.93,60.721488,40.159184,72.8001316241,0.5114879999999999,0.14918399999999998,0.5328,60.21,40.01,72.2913839956,129.29
2019-10-14 07:00:00,59.19116832,41.08909076,72.0548942583,0.51116832,0.14909076000000002,0.532467,58.68,40.94,71.5501642206,132.22,60.85116832,18.37909076,63.5661518662,0.51116832,0.14909076000000002,0.532467,60.34,18.23,63.0337092356,131.53,68.70116832,38.68909076,78.8460288941,0.51116832,0.14909076000000002,0.532467,68.19,38.54,78.3275666672,128.68
2019-10-14 07:30:00,67.84692256,20.73076908,70.943425964,0.51692256,0.15076908,0.538461,67.33,20.58,70.4050090548,133.7,68.35692256,2.93076908,68.4197213475,0.51692256,0.15076908,0.538461,67.84,2.7800000000000002,67.8969366025,132.44,77.87692256,35.55076908,85.6076646662,0.51692256,0.15076908,0.538461,77.36,35.4,85.0748470466,129.84
2019-10-14 08:00:00,71.3030464,17.3713052,73.3886004109,0.5530463999999999,0.16130519999999998,0.5760900000000001,70.75,17.21,72.8130936027,134.59,71.6730464,2.8413052,71.7293426395,0.5530463999999999,0.16130519999999998,0.5760900000000001,71.12,2.68,71.1704770252,133.05,81.7530464,34.5713052,88.7622427551,0.5530463999999999,0.16130519999999998,0.5760900000000001,81.2,34.41,88.1900680349,130.72
2019-10-14 08:30:00,72.44406528,16.46076904,74.2906421542,0.65406528,0.19076904,0.681318,71.79,16.27,73.6105766857,133.95,72.82406528,3.59076904,72.9125373732,0.65406528,0.19076904,0.681318,72.17,3.4,72.2500442906,132.57,83.05406528,33.35076904,89.5000086877,0.65406528,0.19076904,0.681318,82.4,33.16,88.8219882687,130.1
2019-10-14 09:00:00,71.47709184,16.33123512,73.3190554934,1.06709184,0.31123512000000003,1.111554,70.41,16.02,72.2094765249,133.81,71.84709184,3.89123512,71.952389235,1.06709184,0.31123512000000003,1.111554,70.78,3.58,70.8704790445,132.4,81.87709184,33.14123512,88.3300607577,1.06709184,0.31123512000000003,1.111554,80.81,32.83,87.2242225531,129.95
2019-10-14 09:30:00,72.58082784,15.59815812,74.237989646,1.33082784,0.38815812,1.386279,71.25,15.21,72.8553814073,133.31,72.96082784,4.70815812,73.1125786167,1.33082784,0.38815812,1.386279,71.63,4.32,71.7601511983,132.15,83.16082784,32.99815812,89.4684398341,1.33082784,0.38815812,1.386279,81.83,32.61,88.0883704015,129.44
2019-10-14 10:00:00,72.75308544,15.37964992,74.360910919,1.47308544,0.42964992,1.5344639999999998,71.28,14.95,72.8309062143,132.69,73.12308544,4.83964992,73.2830664998,1.47308544,0.42964992,1.5344639999999998,71.65,4.41,71.78558769,131.79,83.33308544,32.85964992,89.5776742376,1.47308544,0.42964992,1.5344639999999998,81.86,32.43,88.0497842133,128.83
2019-10-14 10:30:00,72.94188672,15.43596696,74.5572794183,1.39188672,0.40596696,1.4498820000000001,71.55,15.03,73.1115818458,132.27,73.30188672,4.60596696,73.446453477,1.39188672,0.40596696,1.4498820000000001,71.91,4.2,72.0325488928,131.56,83.51188672,32.11596696,89.4744128637,1.39188672,0.40596696,1.4498820000000001,82.12,31.71,88.0296455747,128.4
2019-10-14 11:00:00,73.22215584,14.88396212,74.7195853458,2.00215584,0.58396212,2.085579,71.22,14.3,72.6414372105,132.82,73.35215584,8.00396212,73.7875475673,2.00215584,0.58396212,2.085579,71.35,7.42,71.7347816613,131.91,84.35215584,26.40396212,88.3880954116,2.00215584,0.58396212,2.085579,82.35,25.82,86.3029252111,129.21
2019-10-14 11:30:00,72.93006752,13.55293636,74.1786817923,2.41006752,0.70293636,2.510487,70.52,12.85,71.6811893037,133.81,72.69006752,13.53293636,73.9390714209,2.41006752,0.70293636,2.510487,70.28,12.83,71.441495645,132.47,85.08006752,16.70293636,86.7041289228,2.41006752,0.70293636,2.510487,82.67,16.0,84.2040907557,130.45
2019-10-14 12:00:00,73.59201632,12.65475476,74.672134589,1.66201632,0.48475476,1.731267,71.93,12.17,72.952270698,133.41,73.34201632,12.62475476,74.4206677653,1.66201632,0.48475476,1.731267,71.68,12.14,72.7007702848,132.4,86.02201632,16.48475476,87.5872960609,1.66201632,0.48475476,1.731267,84.36,16.0,85.8639016118,130.25
2019-10-14 12:30:00,74.58475392,14.69638656,76.0188745985,1.32475392,0.38638656,1.3799519999999998,73.26,14.31,74.6445155387,136.05,74.33475392,14.67638656,75.7697298583,1.32475392,0.38638656,1.3799519999999998,73.01,14.29,74.3953237778,134.11,86.73475392,13.51638656,87.7816053806,1.32475392,0.38638656,1.3799519999999998,85.41,13.13,86.4133380908,132.27
2019-10-14 13:00:00,74.0099984,14.6666662,75.4492608353,1.5999984,0.4666662,1.666665,72.41,14.2,73.7892139814,136.65,73.7599984,14.6266662,75.1962547478,1.5999984,0.4666662,1.666665,72.16,14.16,73.53618973,134.44,86.3699984,16.1166662,87.8608192144,1.5999984,0.4666662,1.666665,84.77,15.65,86.202525485,133.12
2019-10-14 13:30:00,73.3076208,15.2301394,74.8729885439,1.5776208,0.4601394,1.6433550000000001,71.73,14.77,73.2348673789,136.71,73.0576208,15.2001394,74.6221159894,1.5776208,0.4601394,1.6433550000000001,71.48,14.74,72.9839571413,134.62,85.6176208,17.0801394,87.304685747,1.5776208,0.4601394,1.6433550000000001,84.04,16.62,85.6676485028,133.6
2019-10-14 14:00:00,72.48512352,14.68524436,73.9577550607,1.35512352,0.39524436,1.411587,71.13,14.29,72.5512301756,135.36,72.23512352,14.64524436,73.7047912439,1.35512352,0.39524436,1.411587,70.88,14.25,72.298249633,133.56,84.79512352,17.71524436,86.6258786709,1.35512352,0.39524436,1.411587,83.44,17.32,85.2186364594,132.17
2019-10-14 14:30:00,73.0945744,14.2788342,74.4761835275,1.0245744,0.2988342,1.067265,72.07,13.98,73.4133863815,134.92,72.8445744,14.2488342,74.2250718799,1.0245744,0.2988342,1.067265,71.82,13.95,73.1622505121,133.37,85.4945744,16.9388342,87.1564475865,1.0245744,0.2988342,1.067265,84.47,16.64,86.0933824402,131.71
2019-10-14 15:00:00,73.28698208,14.23328644,74.6563338591,0.93698208,0.27328644,0.976023,72.35,13.96,73.6844902269,134.59,73.03698208,14.20328644,74.4052020833,0.93698208,0.27328644,0.976023,72.1,13.93,73.4333364352,133.27,85.65698208,16.24328644,87.1835014978,0.93698208,0.27328644,0.976023,84.72,15.97,86.2120600612,131.49
2019-10-14 15:30:00,72.96912,14.41641,74.3796030566,0.8791200000000001,0.25641,0.9157500000000001,72.09,14.16,73.4675009783,134.97,72.72912,14.39641,74.1402826867,0.8791200000000001,0.25641,0.9157500000000001,71.85,14.14,73.2281510077,133.4,85.28912,16.47641,86.8660237196,0.8791200000000001,0.25641,0.9157500000000001,84.41,16.22,85.9542698183,131.49
2019-10-14 16:00:00,74.72544384,14.32867112,76.08681077,0.71544384,0.20867112000000002,0.745254,74.01,14.12,75.34490361,134.71,74.47544384,14.28867112,75.8337514405,0.71544384,0.20867112000000002,0.745254,73.76,14.08,75.0918371063,133.2,87.36544384,16.35867112,88.8837831,0.71544384,0.20867112000000002,0.745254,86.65,16.15,88.1421862674,131.34
2019-10-14 16:30:00,76.5877616,14.3360138,77.9179473457,0.6377615999999999,0.18601379999999998,0.664335,75.95,14.15,77.2568767166,134.59,76.3177616,14.3160138,77.6488827142,0.6377615999999999,0.18601379999999998,0.664335,75.68,14.13,76.9877866937,133.02,89.5477616,16.4060138,91.038227665,0.6377615999999999,0.18601379999999998,0.664335,88.91,16.22,90.3774114478,131.11
2019-10-14 17:00:00,78.01967968,14.45657324,79.3477342286,0.63967968,0.18657324,0.666333,77.38,14.27,78.6847971339,134.59,77.74967968,14.41657324,79.0749661671,0.63967968,0.18657324,0.666333,77.11,14.23,78.4120207621,133.02,91.20967968,16.53657324,92.6966230337,0.63967968,0.18657324,0.666333,90.57,16.35,92.0339469978,130.97
2019-10-14 17:30:00,79.55958976,14.25946368,80.8273507374,0.64958976,0.18946368,0.6766559999999999,78.91,14.07,80.1545569509,134.59,79.27958976,14.22946368,80.5464523684,0.64958976,0.18946368,0.6766559999999999,78.63,14.04,79.8736408335,133.26,92.98958976,16.30946368,94.4090165676,0.64958976,0.18946368,0.6766559999999999,92.34,16.12,93.7364923602,131.49
2019-10-14 18:00:00,80.87922016,14.53060588,82.1741246435,0.61922016,0.18060588,0.645021,80.26,14.35,81.5327547676,134.73,80.60922016,14.50060588,81.9030765337,0.61922016,0.18060588,0.645021,79.99,14.32,81.2616914665,133.33,94.51922016,16.36060588,95.9247225923,0.61922016,0.18060588,0.645021,93.9,16.18,95.2837992525,131.49
2019-10-14 18:30:00,82.06442496,14.43920728,83.3250295583,0.61442496,0.17920728,0.640026,81.45,14.26,82.6888753098,134.73,81.78442496,14.40920728,83.0440691469,0.61442496,0.17920728,0.640026,81.17,14.23,82.4078988932,133.27,95.88442496,16.16920728,97.2381931855,0.61442496,0.17920728,0.640026,95.27,15.99,96.6025517261,131.49
2019-10-14 19:00:00,82.01346592,14.49892756,83.2852177316,0.61346592,0.17892756,0.639027,81.4,14.32,82.649999395,134.59,81.74346592,14.468927560000001,83.0141197951,0.61346592,0.17892756,0.639027,81.13,14.29,82.3788868582,133.11,95.86346592,16.59892756,97.2899197982,0.61346592,0.17892756,0.639027,95.25,16.42,96.654947623,131.49
2019-10-14 19:30:00,79.78707232,15.77706276,81.3319901314,0.60707232,0.17706276,0.632367,79.18,15.6,80.7021214095,135.11,79.50707232,15.74706276,81.0514931045,0.60707232,0.17706276,0.632367,78.9,15.57,80.4216071712,133.5,93.20707232,17.22706276,94.7857057884,0.60707232,0.17706276,0.632367,92.6,17.05,94.156585006,131.7
2019-10-14 20:00:00,77.01643296,16.62687628,78.7907606304,0.60643296,0.17687628,0.631701,76.41,16.45,78.1606716962,135.48,76.73643296,16.58687628,78.5086276033,0.60643296,0.17687628,0.631701,76.13,16.41,77.8785272074,133.87,90.01643296,18.06687628,91.8116017797,0.60643296,0.17687628,0.631701,89.41,17.89,91.1822362086,132.2
2019-10-14 20:30:00,73.92675264,17.63696952,76.0014963652,0.6067526400000001,0.17696952,0.632034,73.32,17.46,75.3702461187,135.48,73.66675264,17.596969520000002,75.7393146312,0.6067526400000001,0.17696952,0.632034,73.06,17.42,75.1080554934,133.82,86.51675263999999,19.97696952,88.7931742792,0.6067526400000001,0.17696952,0.632034,85.91,19.8,88.1621693245,132.2
2019-10-14 21:00:00,70.84931008,18.28771544,73.1714785612,0.60931008,0.17771544,0.634698,70.24,18.11,72.537091891,135.02,70.59931008,18.23771544,72.9169174351,0.60931008,0.17771544,0.634698,69.99,18.06,72.2825269342,133.42,82.97931008,20.93771544,85.5801018298,0.60931008,0.17771544,0.634698,82.37,20.76,84.9458327406,131.68
2019-10-14 21:30:00,67.60762176,19.61013968,70.3942334166,0.61762176,0.18013968,0.6433559999999999,66.99,19.43,69.7508781307,135.74,67.37762176,19.56013968,70.1594111886,0.61762176,0.18013968,0.6433559999999999,66.76,19.38,69.5160556994,133.93,79.20762176,22.30013968,82.2869587154,0.61762176,0.18013968,0.6433559999999999,78.59,22.12,81.6436311049,132.47
2019-10-14 22:00:00,63.37757184,21.11137512,66.8012482802,0.5875718400000001,0.17137512,0.612054,62.79,20.94,66.1896343848,136.25,63.14757184,21.06137512,66.5672393241,0.5875718400000001,0.17137512,0.612054,62.56,20.89,65.955634331,134.26,74.27757184,23.71137512,77.9704238063,0.5875718400000001,0.17137512,0.612054,73.69,23.54,77.358565783,133.04
2019-10-14 22:30:00,58.66533408,23.67072244,63.2607660683,0.58533408,0.17072244,0.609723,58.08,23.5,62.6541012225,137.17,58.46533408,23.61072244,63.0528469082,0.58533408,0.17072244,0.609723,57.88,23.44,62.4462008452,134.91,68.59533408,23.71072244,72.5776702311,0.58533408,0.17072244,0.609723,68.01,23.54,71.9686855514,133.49
2019-10-14 23:00:00,53.97729216,24.13962688,59.1292622551,0.54729216,0.15962688,0.5700959999999999,53.43,23.98,58.5645396123,136.92,53.76729216,24.06962688,58.9089861088,0.54729216,0.15962688,0.5700959999999999,53.22,23.91,58.34429278,134.68,63.34729216,26.00962688,68.4790487262,0.54729216,0.15962688,0.5700959999999999,62.8,25.85,67.9121675401,133.32
2019-10-14 23:30:00,49.6066528,24.9594404,55.5319157521,0.5466527999999999,0.15944039999999998,0.56943,49.06,24.8,54.972025613,136.92,49.4366528,24.8894404,55.3485942323,0.5466527999999999,0.15944039999999998,0.56943,48.89,24.73,54.7887305931,134.65,58.2866528,27.0094404,64.2405149835,0.5466527999999999,0.15944039999999998,0.56943,57.74,26.85,63.6775478485,133.41
2019-10-15 00:00:00,47.11930016,25.40729588,53.5327855758,0.53930016,0.15729588,0.561771,46.58,25.25,52.9835719823,136.92,46.94930016,25.33729588,53.3499329711,0.53930016,0.15729588,0.561771,46.41,25.18,52.8007623051,134.65,55.39930016,27.55729588,61.8747688031,0.53930016,0.15729588,0.561771,54.86,27.4,61.3219340856,133.81
2019-10-15 00:30:00,44.9102592,25.7975756,51.792338123,0.5402591999999999,0.15757559999999998,0.56277,44.37,25.64,51.2455510264,136.76,44.7502592,25.7275756,51.6187354041,0.5402591999999999,0.15757559999999998,0.56277,44.21,25.57,51.0719981986,134.58,52.8202592,28.0475756,59.8050690075,0.5402591999999999,0.15757559999999998,0.56277,52.28,27.89,59.2541180004,133.58
2019-10-15 01:00:00,43.47290656,26.21543108,50.765563441,0.53290656,0.15543108,0.555111,42.94,26.06,50.2291469169,136.91,43.31290656,26.14543108,50.5924049738,0.53290656,0.15543108,0.555111,42.78,25.99,50.05605358,134.61,51.16290656,28.54543108,58.5874102791,0.53290656,0.15543108,0.555111,50.63,28.39,58.0464383059,133.78
2019-10-15 01:30:00,45.07843104,25.99412572,52.0361366454,0.52843104,0.15412572,0.550449,44.55,25.84,51.5015349286,136.91,44.91843104,25.92412572,51.8625658972,0.52843104,0.15412572,0.550449,44.39,25.77,51.3280137936,134.61,53.04843104,28.28412572,60.1176164161,0.52843104,0.15412572,0.550449,52.52,28.13,59.5789165729,133.78
2019-10-15 02:00:00,47.03331616,25.54263388,53.521574851,0.52331616,0.15263388,0.545121,46.51,25.39,52.9889818736,136.74,46.86331616,25.46263388,53.3340053401,0.52331616,0.15263388,0.545121,46.34,25.31,52.8014365335,134.38,55.31331616,27.72263388,61.8717009129,0.52331616,0.15263388,0.545121,54.79,27.57,61.3355443442,133.1
2019-10-15 02:30:00,46.87075872,25.77188796,53.4888608218,0.52075872,0.15188796000000002,0.542457,46.35,25.62,52.95948357,136.82,46.71075872,25.70188796,53.3149324759,0.52075872,0.15188796000000002,0.542457,46.19,25.55,52.7855908369,134.56,55.12075872,28.01188796,61.8301213726,0.52075872,0.15188796000000002,0.542457,54.6,27.86,61.2971418583,133.58
2019-10-15 03:00:00,46.34372576,25.91983668,53.0997066926,0.51372576,0.14983668,0.535131,45.83,25.77,52.5783396467,136.91,46.17372576,25.84983668,52.9171711918,0.51372576,0.14983668,0.535131,45.66,25.7,52.3958547979,134.73,54.50372576,28.17983668,61.3576345456,0.51372576,0.14983668,0.535131,53.99,28.03,60.832565292,133.81
2019-10-15 03:30:00,45.48925024,26.03853132,52.4144731987,0.50925024,0.14853132,0.530469,44.98,25.89,51.8988680031,136.91,45.32925024,25.96853132,52.2408417451,0.50925024,0.14853132,0.530469,44.82,25.82,51.7252820195,134.87,53.50925024,28.31853132,60.5407224715,0.50925024,0.14853132,0.530469,53.0,28.17,60.0212370749,133.81
2019-10-15 04:00:00,44.66212736,26.12937048,51.7440781346,0.51212736,0.14937048,0.533466,44.15,25.98,51.2267791297,136.91,44.51212736,26.04937048,51.5742104595,0.51212736,0.14937048,0.533466,44.0,25.9,51.0569290107,134.87,52.55212736,28.43937048,59.7538608239,0.51212736,0.14937048,0.533466,52.04,28.29,59.2324716688,133.81
2019-10-15 04:30:00,44.28884064,26.14132852,51.4283040944,0.51884064,0.15132852,0.540459,43.77,25.99,50.9047443761,136.91,44.12884064,26.07132852,51.2549387574,0.51884064,0.15132852,0.540459,43.61,25.92,50.731435028,134.87,52.11884064,28.46132852,59.3836742782,0.51884064,0.15132852,0.540459,51.6,28.31,58.8558926532,133.81
2019-10-15 05:00:00,44.57948,25.961515,51.5880829084,0.51948,0.15151499999999998,0.541125,44.06,25.81,51.0630952842,137.14,44.40948,25.891515,51.4059574647,0.51948,0.15151499999999998,0.541125,43.89,25.74,50.8810347772,134.89,52.44948,28.241515,59.5695486114,0.51948,0.15151499999999998,0.541125,51.93,28.09,59.0404352965,133.81
2019-10-15 05:30:00,46.04500448,25.38020964,52.5765867943,0.51500448,0.15020964,0.536463,45.53,25.23,52.0531824195,137.22,45.88500448,25.31020964,52.4026750095,0.51500448,0.15020964,0.536463,45.37,25.16,51.8793070501,134.8,54.15500448,27.55020964,60.7600079118,0.51500448,0.15020964,0.536463,53.64,27.4,60.2329610761,133.93
2019-10-15 06:00:00,47.9482912,24.7882516,53.976810265,0.5082911999999999,0.14825159999999998,0.52947,47.44,24.64,53.4573025881,137.08,47.7782912,24.7082516,53.7890584331,0.5082911999999999,0.14825159999999998,0.52947,47.27,24.56,53.269564481,134.73,56.3682912,26.8282516,62.427072146,0.5082911999999999,0.14825159999999998,0.52947,55.86,26.68,61.9044586439,133.63
2019-10-15 06:30:00,54.4482912,22.3282516,58.8486808188,0.5082911999999999,0.14825159999999998,0.52947,53.94,22.18,58.3221741707,135.88,54.2682912,22.2682516,58.6593765658,0.5082911999999999,0.14825159999999998,0.52947,53.76,22.12,58.1328822612,133.99,63.9282912,24.4382516,68.4401531049,0.5082911999999999,0.14825159999999998,0.52947,63.42,24.29,67.9124473127,132.68
2019-10-15 07:00:00,61.06381568,19.74694624,64.1773439089,0.50381568,0.14694624,0.5248079999999999,60.56,19.6,63.6527579921,136.08,60.85381568,19.69694624,63.9621495417,0.50381568,0.14694624,0.5248079999999999,60.35,19.55,63.437567734,134.02,71.77381568,23.01694624,75.3741363565,0.50381568,0.14694624,0.5248079999999999,71.27,22.87,74.8495143605,132.91
2019-10-15 07:30:00,68.5650944,17.0273192,70.6477301066,0.5050943999999999,0.14731919999999998,0.52614,68.06,16.88,70.1220222184,134.82,68.3250944,16.9873192,70.4051669863,0.5050943999999999,0.14731919999999998,0.52614,67.82,16.84,69.8794533465,133.22,80.3250944,19.3973192,82.6339928995,0.5050943999999999,0.14731919999999998,0.52614,79.82,19.25,82.1084337934,131.5
2019-10-15 08:00:00,72.15939008,15.85440544,73.880577614,0.52939008,0.15440544,0.5514479999999999,71.63,15.7,73.3303954715,135.36,71.89939008,15.81440544,73.6180529035,0.52939008,0.15440544,0.5514479999999999,71.37,15.66,73.0678622925,133.56,84.35939008,17.00440544,86.0561241228,0.52939008,0.15440544,0.5514479999999999,83.83,16.85,85.5066745933,131.58
2019-10-15 08:30:00,72.965384,14.549487,74.4018469813,0.6153839999999999,0.17948699999999998,0.641025,72.35,14.37,73.7632659255,134.63,72.705384,14.529487,74.1429622761,0.6153839999999999,0.17948699999999998,0.641025,72.09,14.35,73.5043576939,133.28,85.335384,16.609487,86.9367748472,0.6153839999999999,0.17948699999999998,0.641025,84.72,16.43,86.298454795,131.49
2019-10-15 09:00:00,72.28783136,14.50561748,73.7288512131,0.80783136,0.23561748000000002,0.841491,71.48,14.27,72.8904884056,134.63,72.02783136,14.47561748,73.4680338096,0.80783136,0.23561748000000002,0.841491,71.22,14.24,72.629649593,133.25,84.50783136,16.54561748,86.1123163024,0.80783136,0.23561748000000002,0.841491,83.7,16.31,85.2742991762,131.49
2019-10-15 09:30:00,73.37626272,14.15640996,74.7293775814,1.01626272,0.29640996000000003,1.058607,72.36,13.86,73.6754314545,135.08,73.12626272,14.13640996,74.4801207434,1.01626272,0.29640996000000003,1.058607,72.11,13.84,73.4261377168,133.37,85.73626272,16.11640996,87.2378668652,1.01626272,0.29640996000000003,1.058607,84.72,15.82,86.1843999805,131.35
2019-10-15 10:00:00,73.46595296,14.59673628,74.9020090141,1.08595296,0.31673628,1.131201,72.38,14.28,73.7752180614,135.36,73.20595296,14.57673628,74.6431027581,1.08595296,0.31673628,1.131201,72.12,14.26,73.516270308,133.75,85.74595296,15.62673628,87.158266021,1.08595296,0.31673628,1.131201,84.66,15.31,86.0332011493,132.18
2019-10-15 10:30:00,73.43886976,15.15925368,74.9871359885,1.36886976,0.39925368,1.425906,72.07,14.76,73.565905826,136.05,73.18886976,15.11925368,74.7342123032,1.36886976,0.39925368,1.425906,71.82,14.72,73.312964747,133.99,85.64886976,15.74925368,87.0848315302,1.36886976,0.39925368,1.425906,84.28,15.35,85.6664514264,132.3
2019-10-15 11:00:00,73.36548288,14.71701584,74.8270314355,1.63548288,0.47701584,1.703628,71.73,14.24,73.1298194993,135.44,73.09548288,14.68701584,74.5564085223,1.63548288,0.47701584,1.703628,71.46,14.21,72.8591497343,133.73,85.52548288,15.54701584,86.9270839462,1.63548288,0.47701584,1.703628,83.89,15.07,85.2328399151,132.16
2019-10-15 11:30:00,73.80029824,14.06592032,75.1287836635,1.46029824,0.42592032,1.521144,72.34,13.64,73.6147077696,135.36,73.53029824,14.04592032,74.8598199096,1.46029824,0.42592032,1.521144,72.07,13.62,73.3456835812,133.62,86.15029824,15.98592032,87.6209080946,1.46029824,0.42592032,1.521144,84.69,15.56,86.1075472883,132.16
2019-10-15 12:00:00,73.75034816,13.97468488,75.0626782843,1.49034816,0.43468488,1.552446,72.26,13.54,73.5176114955,135.36,73.49034816,13.94468488,74.8016410855,1.49034816,0.43468488,1.552446,72.0,13.51,73.2565362272,133.58,86.09034816,15.87468488,87.5417252877,1.49034816,0.43468488,1.552446,84.6,15.44,85.997404612,131.67
2019-10-15 12:30:00,73.75185664,14.08804152,75.0853465845,1.50185664,0.43804152,1.5644339999999999,72.25,13.65,73.52812387110001,135.36,73.49185664,14.06804152,74.8262172277,1.50185664,0.43804152,1.5644339999999999,71.99,13.63,73.2689361189,133.58,86.07185664,15.99804152,87.5459984119,1.50185664,0.43804152,1.5644339999999999,84.57,15.56,85.9895255249,131.99
2019-10-15 13:00:00,73.03191648,15.05722564,74.5679614091,1.6019164799999999,0.46722564,1.668663,71.43,14.59,72.90482151410001,135.83,72.78191648,15.02722564,74.3170564335,1.6019164799999999,0.46722564,1.668663,71.18,14.56,72.6538780796,133.89,85.16191648,16.14722564,86.6792069323,1.6019164799999999,0.46722564,1.668663,83.56,15.68,85.0184450575,132.27
2019-10-15 13:30:00,72.38191616,15.24055888,73.9690233947,1.9219161599999999,0.56055888,2.001996,70.46,14.68,71.9730088297,136.13,72.12191616,15.21055888,73.7084248375,1.9219161599999999,0.56055888,2.001996,70.2,14.65,71.7123594647,134.08,84.44191616,16.89055888,86.1146223591,1.9219161599999999,0.56055888,2.001996,82.52,16.33,84.1202668802,132.27
2019-10-15 14:00:00,72.10304512,15.14463816,73.6763814297,1.83304512,0.53463816,1.909422,70.27,14.61,71.7727315908,136.13,71.83304512,15.10463816,73.4039267693,1.83304512,0.53463816,1.909422,70.0,14.57,71.5002440555,134.13,84.14304512,16.92463816,85.828290318,1.83304512,0.53463816,1.909422,82.31,16.39,83.92596856750001,132.53
2019-10-15 14:30:00,72.13862976,15.12918368,73.7080328219,1.60862976,0.46918368,1.675656,70.53,14.66,72.0374659465,136.13,71.88862976,15.09918368,73.4572013936,1.60862976,0.46918368,1.675656,70.28,14.63,71.7865955454,134.3,84.19862976,16.93918368,85.8856518704,1.60862976,0.46918368,1.675656,82.59,16.47,84.216203904,133.04
2019-10-15 15:00:00,71.54866944,15.26086192,73.1580891302,1.8886694400000001,0.55086192,1.967364,69.66,14.71,71.1962056573,136.13,71.28866944,15.23086192,72.8975551397,1.8886694400000001,0.55086192,1.967364,69.4,14.68,70.935621517,134.15,83.45866944,17.07086192,85.1866411557,1.8886694400000001,0.55086192,1.967364,81.57,16.52,83.2260494076,132.62
2019-10-15 15:30:00,70.75908864,15.66181752,72.4716575855,2.26908864,0.66181752,2.363634,68.49,15.0,70.1133375329,136.13,70.51908864,15.62181752,72.2286857505,2.26908864,0.66181752,2.363634,68.25,14.96,69.8703377693,134.23,82.49908864,17.51181752,84.3372004473,2.26908864,0.66181752,2.363634,80.23,16.85,81.980335447,133.03
2019-10-15 16:00:00,71.15065728,15.44102504,72.8068766372,2.06065728,0.60102504,2.146518,69.09,14.84,70.6657887524,136.13,70.90065728,15.41102504,72.5562050794,2.06065728,0.60102504,2.146518,68.84,14.81,70.4150672797,134.11,82.98065728,17.26102504,84.7569021853,2.06065728,0.60102504,2.146518,80.92,16.66,82.6172015987,132.71
2019-10-15 16:30:00,72.8597584,15.6965962,74.5313861831,1.8397584,0.5365962,1.916415,71.02,15.16,72.6200110162,136.28,72.5997584,15.6565962,74.2687950913,1.8397584,0.5365962,1.916415,70.76,15.12,72.3573907766,134.33,85.0097584,17.5865962,86.8098346337,1.8397584,0.5365962,1.916415,83.17,17.05,84.8996548874,133.04
2019-10-15 17:00:00,73.45785056,15.72312308,75.1217172879,1.5878505600000001,0.46312308,1.6540110000000001,71.87,15.26,73.4722022264,136.18,73.18785056,15.68312308,74.8493274461,1.5878505600000001,0.46312308,1.6540110000000001,71.6,15.22,73.1997841527,134.26,85.75785056,17.61312308,87.5478785426,1.5878505600000001,0.46312308,1.6540110000000001,84.17,17.15,85.8994260749,133.04
2019-10-15 17:30:00,74.59232672,15.83776196,76.2551631656,0.9523267200000001,0.27776196000000003,0.992007,73.64,15.56,75.2659498047,136.18,74.32232672,15.80776196,75.9848247169,0.9523267200000001,0.27776196000000003,0.992007,73.37,15.53,74.9955852034,134.31,87.18232672,17.78776196,88.9784387807,0.9523267200000001,0.27776196000000003,0.992007,86.23,17.51,87.9898460051,133.04
2019-10-15 18:00:00,75.8821072,16.0918646,77.5695964887,0.6921071999999999,0.20186459999999998,0.720945,75.19,15.89,76.8506877002,136.18,75.6221072,16.0418646,77.3048802936,0.6921071999999999,0.20186459999999998,0.720945,74.93,15.84,76.5859680359,134.31,88.7321072,18.0918646,90.5577297245,0.6921071999999999,0.20186459999999998,0.720945,88.04,17.89,89.8392659142,133.04
2019-10-15 18:30:00,78.17985952,15.38079236,79.6784739324,0.61985952,0.18079236,0.645687,77.56,15.2,79.0353946027,135.72,77.91985952,15.35079236,79.4175757229,0.61985952,0.18079236,0.645687,77.3,15.17,78.7744812741,133.84,91.44985952,17.54079236,93.1168953673,0.61985952,0.18079236,0.645687,90.83,17.36,92.474096373,132.39
2019-10-15 19:00:00,80.0285808,14.7204194,81.3711527027,0.6185807999999999,0.18041939999999998,0.644355,79.41,14.54,80.7301659852,135.36,79.7385808,14.6904194,81.0805136278,0.6185807999999999,0.18041939999999998,0.644355,79.12,14.51,80.4395083277,133.53,93.6585808,17.9604194,95.3651216247,0.6185807999999999,0.18041939999999998,0.644355,93.04,17.78,94.7236506898,132.01
2019-10-15 19:30:00,78.42446496,15.75755228,79.9918568238,0.57446496,0.16755228,0.598401,77.85,15.59,79.3956585715,135.88,78.14446496,15.71755228,79.7094652696,0.57446496,0.16755228,0.598401,77.57,15.55,79.1132567905,133.89,91.68446496,17.71755228,93.3806873705,0.57446496,0.16755228,0.598401,91.11,17.55,92.7848834671,132.27
2019-10-15 20:00:00,75.92880064,16.60298352,77.7228526779,0.55880064,0.16298352,0.5820839999999999,75.37,16.44,77.1421447718,136.23,75.64880064,16.56298352,77.4407738943,0.55880064,0.16298352,0.5820839999999999,75.09,16.4,76.8600552953,134.13,88.80880064,18.72298352,90.7609672877,0.55880064,0.16298352,0.5820839999999999,88.25,18.56,90.1805749594,132.82
2019-10-15 20:30:00,73.13450496,17.45589728,75.1888566584,0.53450496,0.15589728,0.5567759999999999,72.6,17.3,74.6327676024,135.5,72.86450496,17.40589728,74.914627031,0.53450496,0.15589728,0.5567759999999999,72.33,17.25,74.3585327989,133.74,85.55450496,19.72589728,87.799113563,0.53450496,0.15589728,0.5567759999999999,85.02,19.57,87.2432536074,132.27
2019-10-15 21:00:00,69.70391552,18.58447536,72.1388838507,0.56391552,0.16447536000000001,0.5874119999999999,69.14,18.42,71.5516317075,135.72,69.45391552,18.534475360000002,71.884443087,0.56391552,0.16447536000000001,0.5874119999999999,68.89,18.37,71.2971878828,133.85,81.61391552,21.05447536,84.2859545784,0.56391552,0.16447536000000001,0.5874119999999999,81.05,20.89,83.6988327278,132.27
2019-10-15 21:30:00,66.75569376,19.56916068,69.5648955947,0.54569376,0.15916068,0.568431,66.21,19.41,68.9964651268,136.08,66.51569376,19.51916068,69.3205247385,0.54569376,0.15916068,0.568431,65.97,19.36,68.7520945135,133.94,78.18569376,22.21916068,81.2815711589,0.54569376,0.15916068,0.568431,77.64,22.06,80.7131538227,132.56
2019-10-15 22:00:00,62.78537408,21.40906744,66.3351442828,0.54537408,0.15906744,0.568098,62.24,21.25,65.7676219731,136.6,62.56537408,21.35906744,66.1107842615,0.54537408,0.15906744,0.568098,62.02,21.2,65.5432712031,134.38,73.51537408,23.54906744,77.1950050419,0.54537408,0.15906744,0.568098,72.97,23.39,76.62710356,132.98
2019-10-15 22:30:00,58.34761184,23.80972012,63.0186208959,0.54761184,0.15972012,0.570429,57.8,23.65,62.4512810117,136.95,58.12761184,23.74972012,62.7922643643,0.54761184,0.15972012,0.570429,57.58,23.59,62.2249507834,134.68,68.11761184,23.75972012,72.1424517394,0.54761184,0.15972012,0.570429,67.57,23.6,71.5727944124,133.31
2019-10-15 23:00:00,53.8046848,24.9601164,59.3123217985,0.5146847999999999,0.15011639999999998,0.53613,53.29,24.81,58.7823119654,137.05,53.6046848,24.8901164,59.1014392965,0.5146847999999999,0.15011639999999998,0.53613,53.09,24.74,58.5714580662,134.77,62.8446848,24.6801164,67.5171278501,0.5146847999999999,0.15011639999999998,0.53613,62.33,24.53,66.9832053578,133.31
2019-10-15 23:30:00,49.5462832,25.0405826,55.5145472456,0.5162831999999999,0.15058259999999998,0.537795,49.03,24.89,54.9859345651,137.2,49.3562832,24.9605826,55.3088905607,0.5162831999999999,0.15058259999999998,0.537795,48.84,24.81,54.7803039422,134.81,58.1762832,27.1505826,64.1999537577,0.5162831999999999,0.15058259999999998,0.537795,57.66,27.0,63.6684819986,133.78
2019-10-16 00:00:00,46.78692256,25.43076908,53.2516679423,0.51692256,0.15076908,0.538461,46.27,25.28,52.7256228033,136.91,46.60692256,25.36076908,53.0600964835,0.51692256,0.15076908,0.538461,46.09,25.21,52.5341051128,134.61,55.01692256,28.05076908,61.7552217545,0.51692256,0.15076908,0.538461,54.5,27.9,61.2263015378,133.7
2019-10-16 00:30:00,44.47884064,26.01132852,51.5262697665,0.51884064,0.15132852,0.540459,43.96,25.86,51.0021685813,136.91,44.32884064,25.94132852,51.3614508933,0.51884064,0.15132852,0.540459,43.81,25.79,50.8373897835,134.72,52.30884064,28.29132852,59.4694381891,0.51884064,0.15132852,0.540459,51.79,28.14,58.9411884848,133.7
2019-10-16 01:00:00,43.28491456,26.29310008,50.6449498004,0.52491456,0.15310008,0.546786,42.76,26.14,50.117035028,136.91,43.11491456,26.22310008,50.4633216834,0.52491456,0.15310008,0.546786,42.59,26.07,49.9354883825,134.79,50.92491456,28.62310008,58.4177094821,0.52491456,0.15310008,0.546786,50.4,28.47,57.8852390511,133.81
2019-10-16 01:30:00,44.81843104,26.15412572,51.8915219768,0.52843104,0.15412572,0.550449,44.29,26.0,51.3576099522,136.91,44.658431039999996,26.07412572,51.7130108872,0.52843104,0.15412572,0.550449,44.13,25.92,51.1791295354,134.62,52.72843104,28.45412572,59.9159804262,0.52843104,0.15412572,0.550449,52.2,28.3,59.377857826,133.81
2019-10-16 02:00:00,46.74258688,25.38533784,53.1910218504,0.53258688,0.15533784,0.554778,46.21,25.23,52.6489980911,136.25,46.57258688,25.31533784,53.0082274619,0.53258688,0.15533784,0.554778,46.04,25.16,52.4662481982,134.31,55.05258688,28.68533784,62.077660468,0.53258688,0.15533784,0.554778,54.52,28.53,61.5336598944,133.04
2019-10-16 02:30:00,47.1522672,25.3452446,53.5323988434,0.5322671999999999,0.15524459999999998,0.554445,46.62,25.19,52.9901924888,136.35,46.9822672,25.2652446,53.3447843369,0.5322671999999999,0.15524459999999998,0.554445,46.45,25.11,52.8026003148,134.34,55.5322672,28.9252446,62.6139159895,0.5322671999999999,0.15524459999999998,0.554445,55.0,28.77,62.0702255514,133.04
2019-10-16 03:00:00,45.85674272,25.50654996,52.4730878046,0.53674272,0.15654996000000002,0.559107,45.32,25.35,51.928074295100004,136.74,45.69674272,25.43654996,52.2992387046,0.53674272,0.15654996000000002,0.559107,45.16,25.28,51.7542655247,134.4,54.01674272,28.966549960000002,61.2933072257,0.53674272,0.15654996000000002,0.559107,53.48,28.81,60.7464114166,133.04
2019-10-16 03:30:00,45.27217728,25.92813504,52.1712394172,0.54217728,0.15813504,0.5647679999999999,44.73,25.77,51.622338188,136.91,45.11217728,25.85813504,51.9976123172,0.54217728,0.15813504,0.5647679999999999,44.57,25.7,51.4487599462,134.51,53.23217728,28.17813504,60.2301584947,0.54217728,0.15813504,0.5647679999999999,52.69,28.02,59.6771019739,133.21
2019-10-16 04:00:00,44.41537408,26.00906744,51.4703511137,0.54537408,0.15906744,0.568098,43.87,25.85,50.9195384897,136.91,44.25537408,25.92906744,51.2918577678,0.54537408,0.15906744,0.568098,43.71,25.77,50.7410780335,134.61,52.23537408,28.27906744,59.3989895584,0.54537408,0.15906744,0.568098,51.69,28.12,58.84378047,133.68
2019-10-16 04:30:00,43.93400544,26.10158492,51.1027354389,0.55400544,0.16158492,0.577089,43.38,25.94,50.5441193414,136.77,43.77400544,26.02158492,50.9243206534,0.55400544,0.16158492,0.577089,43.22,25.86,50.3657423255,134.69,51.70400544,28.68158492,59.1264534034,0.55400544,0.16158492,0.577089,51.15,28.52,58.5637507337,133.68
2019-10-16 05:00:00,44.14966976,26.15615368,51.3160570899,0.56966976,0.16615368,0.593406,43.58,25.99,50.741467263,136.91,43.98966976,26.07615368,51.1376264246,0.56966976,0.16615368,0.593406,43.42,25.91,50.5630744714,134.61,51.92966976,28.45615368,59.2152284775,0.56966976,0.16615368,0.593406,51.36,28.29,58.6359420492,133.77
2019-10-16 05:30:00,45.32989952,25.09913736,51.8147323327,0.57989952,0.16913736000000001,0.604062,44.75,24.93,51.2256517772,136.14,45.16989952,25.02913736,51.6408514612,0.57989952,0.16913736000000001,0.604062,44.59,24.86,51.0518138757,134.25,53.39989952,28.51913736,60.5383387987,0.57989952,0.16913736000000001,0.604062,52.82,28.35,59.9472676608,133.04
2019-10-16 06:00:00,47.6382112,24.2015616,53.4332738115,0.5882111999999999,0.17156159999999998,0.61272,47.05,24.03,52.8312729356,135.98,47.4682112,24.1315616,53.2500078853,0.5882111999999999,0.17156159999999998,0.61272,46.88,23.96,52.6480388998,134.12,56.0782112,27.4415616,62.4324040418,0.5882111999999999,0.17156159999999998,0.61272,55.49,27.27,61.8287392723,132.8
2019-10-16 06:30:00,54.43848096,22.33289028,58.8413646807,0.55848096,0.16289028,0.581751,53.88,22.17,58.2628809792,136.07,54.24848096,22.27289028,58.6428113914,0.55848096,0.16289028,0.581751,53.69,22.11,58.064345342,134.08,63.85848096,24.16289028,68.2770155851,0.55848096,0.16289028,0.581751,63.3,24.0,67.6970457258,132.52
2019-10-16 07:00:00,61.52952992,19.88027956,64.6614921538,0.54952992,0.16027956000000002,0.572427,60.98,19.72,64.0893033197,135.2,61.32952992,19.83027956,64.4558083313,0.54952992,0.16027956000000002,0.572427,60.78,19.67,63.883623097,133.65,72.17952992,22.25027956,75.5311821698,0.54952992,0.16027956000000002,0.572427,71.63,22.09,74.9588220292,131.82
2019-10-16 07:30:00,68.93217728,17.96813504,71.235517415,0.54217728,0.15813504,0.5647679999999999,68.39,17.81,70.6709855598,134.67,68.68217728,17.92813504,70.9835157056,0.54217728,0.15813504,0.5647679999999999,68.14,17.77,70.4189782658,133.31,80.50217728,18.47813504,82.5956537681,0.54217728,0.15813504,0.5647679999999999,79.96,18.32,82.031847474,131.33
2019-10-16 08:00:00,71.78647296,16.79522128,73.7250103959,0.56647296,0.16522128,0.5900759999999999,71.22,16.63,73.135800399,135.7,71.54647296,16.76522128,73.4844911365,0.56647296,0.16522128,0.5900759999999999,70.98,16.6,72.8952700798,134.06,83.77647296,16.785221280000002,85.4414482265,0.56647296,0.16522128,0.5900759999999999,83.21,16.62,84.8535709325,132.29
2019-10-16 08:30:00,72.8705488,15.5197434,74.5048945883,0.6505487999999999,0.18974339999999998,0.677655,72.22,15.33,73.829108758,136.28,72.6005488,15.4697434,74.2304024435,0.6505487999999999,0.18974339999999998,0.677655,71.95,15.28,73.5546116841,134.36,85.1005488,16.1797434,86.6249819772,0.6505487999999999,0.18974339999999998,0.677655,84.45,15.99,85.9504659673,133.04
2019-10-16 09:00:00,71.81094816,15.70985988,73.5092645392,0.89094816,0.25985988,0.928071,70.92,15.45,72.5833927286,136.59,71.55094816,15.67985988,73.2488647588,0.89094816,0.25985988,0.928071,70.66,15.42,72.3229700718,134.5,83.82094816,16.40985988,85.4121469799,0.89094816,0.25985988,0.928071,82.93,16.15,84.487912745,133.04
2019-10-16 09:30:00,72.7711776,15.2561768,74.3531789491,1.2211776,0.35617679999999996,1.27206,71.55,14.9,73.0849676746,136.15,72.5111776,15.2261768,74.0925592545,1.2211776,0.35617679999999996,1.27206,71.29,14.87,72.824315994,134.34,84.8711776,15.8561768,86.3396498135,1.2211776,0.35617679999999996,1.27206,83.65,15.5,85.0739237369,132.96
2019-10-16 10:00:00,72.74925856,15.51561708,74.3854084778,2.17925856,0.6356170800000001,2.270061,70.57,14.88,72.1216978447,136.84,72.50925856,15.49561708,74.1465220062,2.17925856,0.6356170800000001,2.270061,70.33,14.86,71.8827413222,134.46,84.68925856,16.10561708,86.2070844941,2.17925856,0.6356170800000001,2.270061,82.51,15.47,83.9477277834,133.04
2019-10-16 10:30:00,72.77897888,15.503868839999999,74.4120266881,2.13897888,0.62386884,2.228103,70.64,14.88,72.1901932398,136.91,72.51897888,15.47386884,74.1514862607,2.13897888,0.62386884,2.228103,70.38,14.85,71.9295968291,134.73,84.73897888,16.09386884,86.2537370545,2.13897888,0.62386884,2.228103,82.6,15.47,84.0361880382,133.36
2019-10-16 11:00:00,72.60604128,15.38051204,74.2172310246,2.6760412799999997,0.78051204,2.787543,69.93,14.6,71.437839413,136.91,72.35604128,15.35051204,73.9664446192,2.6760412799999997,0.78051204,2.787543,69.68,14.57,71.1869882774,134.61,84.43604128,15.91051204,85.9219963712,2.6760412799999997,0.78051204,2.787543,81.76,15.13,83.1481479048,133.04
2019-10-16 11:30:00,72.7046016,15.2567588,74.2881402574,3.7946016,1.1067588,3.95271,68.91,14.15,70.3477831918,136.91,72.4446016,15.2267588,74.0275251818,3.7946016,1.1067588,3.95271,68.65,14.12,70.0870665672,134.65,84.3546016,15.7167588,85.8062661947,3.7946016,1.1067588,3.95271,80.56,14.61,81.8740844224,133.04
2019-10-16 12:00:00,72.98936704,15.02689872,74.5201676464,3.58936704,1.04689872,3.738924,69.4,13.98,70.7940703732,136.91,72.74936704,14.99689872,74.2790507205,3.58936704,1.04689872,3.738924,69.16,13.95,70.5528744985,134.41,84.73936704,15.45689872,86.1375414345,3.58936704,1.04689872,3.738924,81.15,14.41,82.4194794936,133.04
2019-10-16 12:30:00,72.96973824,14.73909032,74.4434247081,2.01973824,0.5890903200000001,2.103894,70.95,14.15,72.347252885,136.91,72.70973824,14.70909032,74.1826352523,2.01973824,0.5890903200000001,2.103894,70.69,14.12,72.0864099536,134.51,84.95973824,15.19909032,86.3085712335,2.01973824,0.5890903200000001,2.103894,82.94,14.61,84.2169561312,133.04
2019-10-16 13:00:00,72.2311072,15.5532396,73.8866436468,1.6911071999999998,0.4932396,1.76157,70.54,15.06,72.129710938,137.32,71.9811072,15.5332396,73.638042656,1.6911071999999998,0.4932396,1.76157,70.29,15.04,71.8810524408,134.95,84.1111072,15.6032396,85.5461246371,1.6911071999999998,0.4932396,1.76157,82.42,15.11,83.793606558,133.73
2019-10-16 13:30:00,70.25958816,16.76612988,72.232353136,2.24958816,0.65612988,2.343321,68.01,16.11,69.8920038345,136.82,70.01958816,16.73612988,71.9919493378,2.24958816,0.65612988,2.343321,67.77,16.08,69.6515563358,134.64,81.57958816,15.56612988,83.0513913417,2.24958816,0.65612988,2.343321,79.33,14.91,80.7190002416,133.05
2019-10-16 14:00:00,69.45136512,17.15414816,71.5384995378,3.51136512,1.02414816,3.657672,65.94,16.13,67.8841697305,137.22,69.21136512,17.11414816,71.2959124285,3.51136512,1.02414816,3.657672,65.7,16.09,67.6415412302,134.88,80.46136512,16.03414816,82.0434347415,3.51136512,1.02414816,3.657672,76.95,15.01,78.4002716832,133.63
2019-10-16 14:30:00,68.93409248,17.27869364,71.0666050965,3.42409248,0.99869364,3.566763,65.51,16.28,67.5025814321,137.68,68.69409248,17.24869364,70.8265188608,3.42409248,0.99869364,3.566763,65.27,16.25,67.2624367682,135.13,79.86409248,16.18869364,81.488324743,3.42409248,0.99869364,3.566763,76.44,15.19,77.9346501885,133.81
2019-10-16 15:00:00,68.4292656,18.3160358,70.8381363249,5.1292656,1.4960358,5.342985,63.3,16.82,65.496583117,137.86,68.1892656,18.2760358,70.5959590035,5.1292656,1.4960358,5.342985,63.06,16.78,65.2543638388,135.38,78.9292656,16.3760358,80.6101948681,5.1292656,1.4960358,5.342985,73.8,14.88,75.285153915,134.07
2019-10-16 15:30:00,67.17348224,18.42643232,69.6549361086,4.27348224,1.24643232,4.451544,62.9,17.18,65.2040060119,137.57,66.94348224,18.38643232,69.4225518681,4.27348224,1.24643232,4.451544,62.67,17.14,64.9715976408,135.32,77.65348224,16.92643232,79.4768357138,4.27348224,1.24643232,4.451544,73.38,15.68,75.036569751,134.0
2019-10-16 16:00:00,67.97270464,17.81370552,70.2681768686,2.65270464,0.77370552,2.7632339999999997,65.32,17.04,67.5060293603,136.91,67.75270464,17.78370552,70.0477634765,2.65270464,0.77370552,2.7632339999999997,65.1,17.01,67.2855861236,134.87,78.91270464,16.87370552,80.6965729853,2.65270464,0.77370552,2.7632339999999997,76.26,16.1,77.9409879332,133.73
2019-10-16 16:30:00,70.07748064,17.81759852,72.3071235071,1.87748064,0.54759852,1.955709,68.2,17.27,70.3526325023,137.36,69.82748064,17.76759852,72.0525128618,1.87748064,0.54759852,1.955709,67.95,17.22,70.0980092442,134.99,81.48748064,16.90759852,83.2230520275,1.87748064,0.54759852,1.955709,79.61,16.36,81.2736224122,133.81
2019-10-16 17:00:00,70.56631168,17.92517424,72.8073912158,2.00631168,0.5851742400000001,2.089908,68.56,17.34,70.7188037229,137.12,70.32631168,17.89517424,72.5673988482,2.00631168,0.5851742400000001,2.089908,68.32,17.31,70.4787804946,134.93,82.02631168,17.01517424,83.7725012295,2.00631168,0.5851742400000001,2.089908,80.02,16.43,81.6893218236,133.81
2019-10-16 17:30:00,72.08194656,17.97515108,74.2893873728,1.4919465600000001,0.43515108,1.554111,70.59,17.54,72.7365087147,136.91,71.82194656,17.93515108,74.0274385072,1.4919465600000001,0.43515108,1.554111,70.33,17.5,72.4745396674,134.83,83.88194656,17.10515108,85.6082189522,1.4919465600000001,0.43515108,1.554111,82.39,16.67,84.0595086828,133.51
2019-10-16 18:00:00,73.34212704,18.22270372,75.5720486001,0.83212704,0.24270372,0.866799,72.51,17.98,74.7059602709,136.91,73.07212704,18.18270372,75.3003749308,0.83212704,0.24270372,0.866799,72.24,17.94,74.4342743634,134.86,85.45212704,17.45270372,87.2161847526,0.83212704,0.24270372,0.866799,84.62,17.21,86.3523508655,133.58
2019-10-16 18:30:00,76.1197696,17.3236828,78.0661854436,0.6297695999999999,0.18368279999999998,0.6560100000000001,75.49,17.14,77.4113667364,136.55,75.85976959999999,17.2836828,77.8037938336,0.6297695999999999,0.18368279999999998,0.6560100000000001,75.23,17.1,77.1489656444,134.42,88.7597696,16.7536828,90.3270866729,0.6297695999999999,0.18368279999999998,0.6560100000000001,88.13,16.57,89.6741980728,133.24
2019-10-16 19:00:00,79.39985952,16.01079236,80.9980441973,0.61985952,0.18079236,0.645687,78.78,15.83,80.3546968136,136.42,79.12985952,15.97079236,80.725466095,0.61985952,0.18079236,0.645687,78.51,15.79,80.0821091131,134.51,92.66985952,16.57079236,94.1397579288,0.61985952,0.18079236,0.645687,92.05,16.39,93.4977785832,133.32
2019-10-16 19:30:00,78.26998944,16.60624692,80.0122408367,0.56998944,0.16624692,0.593739,77.7,16.44,79.4201712413,136.88,77.98998944,16.57624692,79.732116583,0.56998944,0.16624692,0.593739,77.42,16.41,79.1400309578,134.7,91.39998944,17.49624692,93.059533235,0.56998944,0.16624692,0.593739,90.83,17.33,92.4684692206,133.74
2019-10-16 20:00:00,75.93487456,17.59475508,77.946652146,0.56487456,0.16475508,0.588411,75.37,17.43,77.3591739873,137.54,75.65487456,17.55475508,77.6648535092,0.56487456,0.16475508,0.588411,75.09,17.39,77.0773650302,135.15,88.62487456,17.90475508,90.4154226073,0.56487456,0.16475508,0.588411,88.06,17.74,89.8291222266,134.3
2019-10-16 20:30:00,72.95998944,17.87624692,75.1180421938,0.56998944,0.16624692,0.593739,72.39,17.71,74.5248696745,135.37,72.68998944,17.83624692,74.8462842697,0.56998944,0.16624692,0.593739,72.12,17.67,74.2531029655,133.74,85.26998944,19.55624692,87.4838150328,0.56998944,0.16624692,0.593739,84.7,19.39,86.8910933295,132.4
2019-10-16 21:00:00,70.0190304,17.7159672,72.2254810437,0.5690303999999999,0.16596719999999998,0.59274,69.45,17.55,71.6331278111,134.51,69.7690304,17.6659672,71.9708552128,0.5690303999999999,0.16596719999999998,0.59274,69.2,17.5,71.378498163,133.09,82.1490304,22.2659672,85.1130806105,0.5690303999999999,0.16596719999999998,0.59274,81.58,22.1,84.5204495965,131.49
2019-10-16 21:30:00,67.165424,19.197832,69.8552140831,0.5754239999999999,0.16783199999999998,0.5994,66.59,19.03,69.2558228599,135.28,66.925424,19.147832,69.610716473,0.5754239999999999,0.16783199999999998,0.5994,66.35,18.98,69.011324433,133.66,78.735424,22.957832,82.0142002497,0.5754239999999999,0.16783199999999998,0.5994,78.16,22.79,81.4148002516,132.28
2019-10-16 22:00:00,63.20889056,20.57009308,66.4717426817,0.54889056,0.16009308,0.571761,62.66,20.41,65.9002556899,135.7,62.98889056,20.51009308,66.2439752138,0.54889056,0.16009308,0.571761,62.44,20.35,65.6724911968,133.95,74.07889056,23.41009308,77.6898608868,0.54889056,0.16009308,0.571761,73.53,23.25,77.1182429779,132.67
2019-10-16 22:30:00,58.8670224,21.9782982,62.8360717901,0.5770223999999999,0.16829819999999998,0.601065,58.29,21.81,62.2366467606,135.63,58.6470224,21.9282982,62.6124867605,0.5770223999999999,0.16829819999999998,0.601065,58.07,21.76,62.013083297,134.01,69.0270224,25.0782982,73.4414791655,0.5770223999999999,0.16829819999999998,0.601065,68.45,24.91,72.8416817488,132.67
2019-10-16 23:00:00,54.57299648,23.22254064,59.3085014023,0.52299648,0.15254064,0.5447879999999999,54.05,23.07,58.7675709894,136.18,54.37299648,23.16254064,59.100981676399996,0.52299648,0.15254064,0.5447879999999999,53.85,23.01,58.5600768442,134.38,64.08299648,26.57254064,69.3738448835,0.52299648,0.15254064,0.5447879999999999,63.56,26.42,68.832332519,133.2
2019-10-16 23:30:00,50.10011936,24.11170148,55.6003247126,0.52011936,0.15170148,0.541791,49.58,23.96,55.0659422874,136.18,49.91011936,24.04170148,55.3987673562,0.52011936,0.15170148,0.541791,49.39,23.89,54.8644165193,134.38,58.88011936,27.63170148,65.0413667025,0.52011936,0.15170148,0.541791,58.36,27.48,64.5061237403,133.31
2019-10-17 00:00:00,46.78724224,25.75086232,53.4055516463,0.51724224,0.15086232,0.538794,46.27,25.6,52.8797967091,136.77,46.61724224,25.68086232,53.2228706813,0.51724224,0.15086232,0.538794,46.1,25.53,52.6971621627,134.75,54.89724224,27.49086232,61.3958851769,0.51724224,0.15086232,0.538794,54.38,27.34,60.8659182137,133.81
2019-10-17 00:30:00,44.77820128,26.20114204,51.8805084215,0.51820128,0.15114204,0.539793,44.26,26.05,51.3570842241,137.57,44.60820128,26.12114204,51.6933814227,0.51820128,0.15114204,0.539793,44.09,25.97,51.1700009771,135.13,52.58820128,28.02114204,59.5877782359,0.51820128,0.15114204,0.539793,52.07,27.87,59.0594768009,134.36
2019-10-17 01:00:00,44.02523424,26.05319332,51.1565258013,0.52523424,0.15319332,0.547119,43.5,25.9,50.6266728119,137.38,43.86523424,25.98319332,50.9831845811,0.52523424,0.15319332,0.547119,43.34,25.83,50.4533893807,135.13,51.76523424,28.35319332,59.0215473142,0.52523424,0.15319332,0.547119,51.24,28.2,58.4874140307,134.55
2019-10-17 01:30:00,45.45916032,26.10142176,52.4196477944,0.51916032,0.15142176000000002,0.5407919999999999,44.94,25.95,51.8941817548,137.68,45.29916032,26.03142176,52.2460414246,0.51916032,0.15142176000000002,0.5407919999999999,44.78,25.88,51.7206225794,135.13,53.45916032,28.39142176,60.5306092128,0.51916032,0.15142176000000002,0.5407919999999999,52.94,28.24,60.0011766551,134.46
2019-10-17 02:00:00,47.4026768,25.7524474,53.9462910207,0.5226767999999999,0.15244739999999998,0.544455,46.88,25.6,53.414365109,136.94,47.2326768,25.6724474,53.7587231359,0.5226767999999999,0.15244739999999998,0.544455,46.71,25.52,53.2268212464,134.88,55.7126768,27.9724474,62.3406782909,0.5226767999999999,0.15244739999999998,0.544455,55.19,27.82,61.8052465411,133.81
2019-10-17 02:30:00,47.55979968,25.90160824,54.1555893239,0.51979968,0.15160824,0.541458,47.04,25.75,53.6267106953,137.23,47.38979968,25.83160824,53.97281814,0.51979968,0.15160824,0.541458,46.87,25.68,53.4439828231,134.98,55.88979968,28.14160824,62.5749136844,0.51979968,0.15160824,0.541458,55.37,27.99,62.0425418564,133.94
2019-10-17 03:00:00,46.74139808,25.98207444,53.4773455463,0.52139808,0.15207444,0.543123,46.22,25.83,52.9478734228,137.23,46.57139808,25.90207444,53.2898919066,0.52139808,0.15207444,0.543123,46.05,25.75,52.760449202,135.02,54.94139808,28.25207444,61.7797453309,0.52139808,0.15207444,0.543123,54.42,28.1,61.2466031711,134.09
2019-10-17 03:30:00,46.32683264,25.87365952,53.0624319025,0.52683264,0.15365952,0.5487839999999999,45.8,25.72,52.5276917445,137.32,46.14683264,25.80365952,52.8711547758,0.52683264,0.15365952,0.5487839999999999,45.62,25.65,52.3364777187,135.02,54.43683264,28.11365952,61.2678267893,0.52683264,0.15365952,0.5487839999999999,53.91,27.96,60.729314997,134.09
