Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-17 04:00:00,45.37970976,26.32449868,52.4623416238,0.52970976,0.15449868,0.551781,44.85,26.17,51.9267888474,137.68,45.21970976,26.25449868,52.2888214795,0.52970976,0.15449868,0.551781,44.69,26.1,51.7533197003,135.16,53.34970976,28.65449868,60.5580038152,0.52970976,0.15449868,0.551781,52.82,28.5,60.0183505272,134.59
2019-10-17 04:30:00,45.17779168,26.26393924,52.2573187743,0.52779168,0.15393924,0.549783,44.65,26.11,51.7238300979,137.68,45.01779168,26.18393924,52.0787887903,0.52779168,0.15393924,0.549783,44.49,26.03,51.5453295653,135.18,53.12779168,28.58393924,60.3291292103,0.52779168,0.15393924,0.549783,52.6,28.43,59.7915119394,134.5
2019-10-17 05:00:00,45.14258688,26.05533784,52.1222963824,0.53258688,0.15533784,0.554778,44.61,25.9,51.5835448569,137.57,44.98258688,25.97533784,51.9437320407,0.53258688,0.15533784,0.554778,44.45,25.82,51.4050085108,135.11,53.07258688,28.34533784,60.1677459724,0.53258688,0.15533784,0.554778,52.54,28.19,59.6248916142,134.29
2019-10-17 05:30:00,46.76258688,25.07533784,53.061399336,0.53258688,0.15533784,0.554778,46.23,24.92,52.5187518892,136.75,46.59258688,25.00533784,52.8785029352,0.53258688,0.15533784,0.554778,46.06,24.85,52.3358968587,134.57,55.05258688,28.31533784,61.9075575287,0.53258688,0.15533784,0.554778,54.52,28.16,61.3629855858,133.75
2019-10-17 06:00:00,48.96843104,24.81412572,54.8967036694,0.52843104,0.15412572,0.550449,48.44,24.66,54.3557651036,136.82,48.78843104,24.73412572,54.6999815217,0.52843104,0.15412572,0.550449,48.26,24.58,54.1590620303,134.57,57.52843104,27.01412572,63.5553567085,0.52843104,0.15412572,0.550449,57.0,26.86,63.0115830622,133.75
2019-10-17 06:30:00,55.55098848,21.76487164,59.6625674826,0.53098848,0.15487164,0.553113,55.02,21.61,59.1116951203,135.5,55.35098848,21.71487164,59.4581161496,0.53098848,0.15487164,0.553113,54.82,21.56,58.9072661053,133.9,65.29098848,25.16487164,69.9727371292,0.53098848,0.15487164,0.553113,64.76,25.01,69.4215939028,132.39
2019-10-17 07:00:00,62.90258688,19.48533784,65.8514527322,0.53258688,0.15533784,0.554778,62.37,19.33,65.2967518335,135.91,62.70258688,19.42533784,65.642654971,0.53258688,0.15533784,0.554778,62.17,19.27,65.0879543387,134.19,73.86258688,22.68533784,77.2677571405,0.53258688,0.15533784,0.554778,73.33,22.53,76.7130353982,132.8
2019-10-17 07:30:00,70.55194752,16.95515136,72.5606949836,0.53194752,0.15515136000000002,0.5541119999999999,70.02,16.8,72.0072246375,135.91,70.31194752,16.92515136,72.320334019,0.53194752,0.15515136000000002,0.5541119999999999,69.78,16.77,71.7668537697,134.19,82.70194752,19.73515136,85.0240455566,0.53194752,0.15515136000000002,0.5541119999999999,82.17,19.58,84.4706179686,132.8
2019-10-17 08:00:00,73.78684256,15.76407908,75.452000134,0.59684256,0.17407908,0.621711,73.19,15.59,74.8319731131,135.43,73.51684256,15.72407908,75.1796036363,0.59684256,0.17407908,0.621711,72.92,15.55,74.55956612,133.8,86.26684256,17.22407908,87.9695232761,0.59684256,0.17407908,0.621711,85.67,17.05,87.3501654263,131.96
2019-10-17 08:30:00,74.77648256,15.14897408,76.2955684147,0.95648256,0.27897408,0.996336,73.82,14.87,75.3027841451,134.71,74.49648256,15.11897408,76.015191186,0.95648256,0.27897408,0.996336,73.54,14.84,75.0223779948,133.4,87.20648256,15.91897408,88.6475286528,0.95648256,0.27897408,0.996336,86.25,15.64,87.6565576554,131.49
2019-10-17 09:00:00,73.92697152,15.38953336,75.5118193077,1.50697152,0.43953336,1.5697619999999999,72.42,14.95,73.9470006153,135.35,73.67697152,15.35953336,75.2609553314,1.50697152,0.43953336,1.5697619999999999,72.17,14.92,73.6961009823,133.69,86.07697152,15.55953336,87.4719618188,1.50697152,0.43953336,1.5697619999999999,84.57,15.12,85.9109963858,132.16
2019-10-17 09:30:00,73.89906848,15.14431164,75.4348891247,2.44906848,0.71431164,2.551113,71.45,14.43,72.8925743818,135.35,73.63906848,15.11431164,75.1741632674,2.44906848,0.71431164,2.551113,71.19,14.4,72.6317843647,133.63,85.90906848,15.48431164,87.2933671825,2.44906848,0.71431164,2.551113,83.46,14.77,84.75685518,131.66
2019-10-17 10:00:00,73.11015648,15.89004564,74.8170336954,3.36015648,0.98004564,3.500163,69.75,14.91,71.3258059891,135.35,72.87015648,15.87004564,74.5782679742,3.36015648,0.98004564,3.500163,69.51,14.89,71.0869341018,133.95,84.83015648,16.01004564,86.3277302483,3.36015648,0.98004564,3.500163,81.47,15.03,82.8448055101,132.25
2019-10-17 10:30:00,72.6492768,16.4131224,74.4802524598,3.9192768,1.1431224,4.08258,68.73,15.27,70.4058648125,135.78,72.3992768,16.3831224,74.2297917331,3.9192768,1.1431224,4.08258,68.48,15.24,70.1553134125,134.06,84.1492768,15.8631224,85.6314161873,3.9192768,1.1431224,4.08258,80.23,14.72,81.5691810674,132.25
2019-10-17 11:00:00,72.38580128,15.64044204,74.0562465573,2.91580128,0.85044204,3.037293,69.47,14.79,71.0269315119,135.67,72.13580128,15.61044204,73.805553497,2.91580128,0.85044204,3.037293,69.22,14.76,70.7761683054,134.06,83.98580128,15.01044204,85.3166348778,2.91580128,0.85044204,3.037293,81.07,14.16,82.2973298473,132.25
2019-10-17 11:30:00,72.0032336,15.8626098,73.7298314017,3.1632336,0.9226097999999999,3.295035,68.84,14.94,70.4425240888,135.67,71.7432336,15.8326098,73.4694705334,3.1632336,0.9226097999999999,3.295035,68.58,14.91,70.1820810464,133.99,83.5232336,15.2526098,84.9044913813,3.1632336,0.9226097999999999,3.295035,80.36,14.33,81.6276821918,132.25
2019-10-17 12:00:00,71.75127456,16.11370508,73.5384042007,4.16127456,1.21370508,4.334661,67.59,14.9,69.2128463509,135.67,71.51127456,16.09370508,73.2998617488,4.16127456,1.21370508,4.334661,67.35,14.88,68.9741756022,133.99,83.05127456,15.51370508,84.4878053411,4.16127456,1.21370508,4.334661,78.89,14.3,80.1755704688,132.25
2019-10-17 12:30:00,72.03720992,15.76626956,73.7423546471,2.86720992,0.83626956,2.986677,69.17,14.93,70.762940866,136.13,71.78720992,15.73626956,73.4917253013,2.86720992,0.83626956,2.986677,68.92,14.9,70.5122429086,134.06,83.60720992,15.15626956,84.9698655853,2.86720992,0.83626956,2.986677,80.74,14.32,82.0000609756,132.25
2019-10-17 13:00:00,72.43457344,15.89883392,74.1588858428,1.9845734400000001,0.57883392,2.0672639999999998,70.45,15.32,72.096497141,136.25,72.18457344,15.85883392,73.9061246178,1.9845734400000001,0.57883392,2.0672639999999998,70.2,15.28,71.8437081448,134.32,84.21457344,15.33883392,85.6000829772,1.9845734400000001,0.57883392,2.0672639999999998,82.23,14.76,83.5441829214,132.65
2019-10-17 13:30:00,72.22318464,15.41384552,73.8496786266,2.17318464,0.63384552,2.263734,70.05,14.78,71.5922544693,135.43,71.97318464,15.38384552,73.5989266919,2.17318464,0.63384552,2.263734,69.8,14.75,71.3414500834,133.72,84.02318464,16.04384552,85.5412212686,2.17318464,0.63384552,2.263734,81.85,15.41,83.2879979349,131.98
2019-10-17 14:00:00,71.11652032,15.62065176,72.8118412336,3.15652032,0.92065176,3.288042,67.96,14.7,69.5316589763,135.36,70.85652032,15.59065176,72.551463763,3.15652032,0.92065176,3.288042,67.7,14.67,69.2711981995,133.66,82.59652032,16.50065176,84.2285977414,3.15652032,0.92065176,3.288042,79.44,15.58,80.9533816465,131.81
2019-10-17 14:30:00,71.07767936,15.77265648,72.8066837292,2.95767936,0.8626564800000001,3.080916,68.12,14.91,69.7326501719,135.36,70.82767936,15.75265648,72.5582962155,2.95767936,0.8626564800000001,3.080916,67.87,14.89,69.4841636634,133.78,82.58767936,16.69265648,84.25775669,2.95767936,0.8626564800000001,3.080916,79.63,15.83,81.1882121986,132.21
2019-10-17 15:00:00,69.66414144,17.24745792,71.767453677,4.41414144,1.28745792,4.598064,65.25,15.96,67.1735372003,136.09,69.42414144,17.20745792,71.5248769503,4.41414144,1.28745792,4.598064,65.01,15.92,66.9309084056,134.09,80.61414144,16.90745792,82.3680880768,4.41414144,1.28745792,4.598064,76.2,15.62,77.7844740292,132.28
2019-10-17 15:30:00,69.0920144,17.0847542,71.1729954402,3.5820144,1.0447542,3.731265,65.51,16.04,67.4451013788,136.09,68.8520144,17.0447542,70.9304133125,3.5820144,1.0447542,3.731265,65.27,16.0,67.2024768889,134.34,80.0720144,16.6647542,81.7877834558,3.5820144,1.0447542,3.731265,76.49,15.62,78.0685884335,132.98
2019-10-17 16:00:00,70.21902848,16.65596664,72.1673969697,2.48902848,0.72596664,2.5927379999999998,67.73,15.93,69.5781416826,136.09,69.98902848,16.62596664,71.9366865673,2.48902848,0.72596664,2.5927379999999998,67.5,15.9,69.3473863963,134.16,81.58902848,16.21596664,83.1848973214,2.48902848,0.72596664,2.5927379999999998,79.1,15.49,80.6024199389,132.4
2019-10-17 16:30:00,72.0464016,16.8322838,73.98655122,1.9964016,0.5822838,2.079585,70.05,16.25,71.9101175079,136.09,71.7964016,16.7922838,73.7340089642,1.9964016,0.5822838,2.079585,69.8,16.21,71.6575474043,134.09,83.7764016,16.4522838,85.3765957817,1.9964016,0.5822838,2.079585,81.78,15.87,83.3056138565,132.27
2019-10-17 17:00:00,72.19168672,16.99424196,74.1649775249,1.59168672,0.46424196,1.658007,70.6,16.53,72.5093159532,135.89,71.95168672,16.94424196,73.919906368,1.59168672,0.46424196,1.658007,70.36,16.48,72.2642373515,133.99,84.04168672,16.65424196,85.6759527639,1.59168672,0.46424196,1.658007,82.45,16.19,84.0245118998,132.27
2019-10-17 17:30:00,73.74546336,16.93284348,75.6644867458,1.17546336,0.34284348000000003,1.2244410000000001,72.57,16.59,74.442145321,135.73,73.48546336,16.90284348,75.404372837,1.17546336,0.34284348000000003,1.2244410000000001,72.31,16.56,74.1820038823,133.94,85.92546336,16.63284348,87.5204932336,1.17546336,0.34284348000000003,1.2244410000000001,84.75,16.29,86.3013707886,132.27
2019-10-17 18:00:00,75.5537056,16.3023308,77.2924861769,0.6937055999999999,0.20233079999999998,0.7226100000000001,74.86,16.1,76.5717284642,135.36,75.2837056,16.2523308,77.0180146803,0.6937055999999999,0.20233079999999998,0.7226100000000001,74.59,16.05,76.2972515888,133.58,88.1637056,17.1123308,89.8090800005,0.6937055999999999,0.20233079999999998,0.7226100000000001,87.47,16.91,89.0895560658,131.56
2019-10-17 18:30:00,78.48985952,15.13079236,79.9349668475,0.61985952,0.18079236,0.645687,77.87,14.95,79.292114362,134.57,78.21985952,15.09079236,79.6622773801,0.61985952,0.18079236,0.645687,77.6,14.91,79.0194159685,133.11,91.68985952,16.81079236,93.2182014339,0.61985952,0.18079236,0.645687,91.07,16.63,92.575924516,131.15
2019-10-17 19:00:00,80.5121872,14.4785546,81.8036724789,0.6121871999999999,0.17855459999999998,0.637695,79.9,14.3,81.169575581,133.97,80.2421872,14.4485546,81.5326274363,0.6121871999999999,0.17855459999999998,0.637695,79.63,14.27,80.8985154376,132.81,94.0221872,16.6385546,95.483051821,0.6121871999999999,0.17855459999999998,0.637695,93.41,16.46,94.849141799,130.72
2019-10-17 19:30:00,78.43090848,15.53818164,79.9552530712,0.61090848,0.17818164,0.636363,77.82,15.36,79.3213842542,134.69,78.15090848,15.49818164,79.6728192698,0.61090848,0.17818164,0.636363,77.54,15.32,79.0389397702,133.28,91.56090848,17.25818164,93.1731978372,0.61090848,0.17818164,0.636363,90.95,17.08,92.5398773503,131.24
2019-10-17 20:00:00,75.63154784,17.11836812,77.544629445,0.6115478400000001,0.17836812,0.637029,75.02,16.94,76.9088031372,134.86,75.36154784,17.07836812,77.2724630802,0.6115478400000001,0.17836812,0.637029,74.75,16.9,76.636626361,133.36,88.17154784,17.63836812,89.9184846316,0.6115478400000001,0.17836812,0.637029,87.56,17.46,89.2838462433,131.46
2019-10-17 20:30:00,73.17245696,17.79988328,75.3063364024,0.58245696,0.16988328,0.606726,72.59,17.63,74.70023427,134.59,72.92245696,17.74988328,75.0516028179,0.58245696,0.16988328,0.606726,72.34,17.58,74.4454968416,133.17,85.36245696,18.58988328,87.3632234903,0.58245696,0.16988328,0.606726,84.78,18.42,86.7579667812,131.08
2019-10-17 21:00:00,70.19803136,18.86734248,72.6893404777,0.60803136,0.17734248,0.633366,69.59,18.69,72.0561184078,134.92,69.94803136,18.82734248,72.4375311285,0.60803136,0.17734248,0.633366,69.34,18.65,71.8043041885,133.34,81.83803136,19.23734248,84.068654816,0.60803136,0.17734248,0.633366,81.23,19.06,83.4361821993,131.27
2019-10-17 21:30:00,67.13076864,20.22230752,70.1104972143,0.5907686400000001,0.17230752,0.6153839999999999,66.54,20.05,69.49513724,134.92,66.89076864,20.17230752,69.866278847,0.5907686400000001,0.17230752,0.6153839999999999,66.3,20.0,69.2509205715,133.45,78.28076864,20.51230752,80.9236275674,0.5907686400000001,0.17230752,0.6153839999999999,77.69,20.34,80.3084783818,131.52
2019-10-17 22:00:00,63.23268672,21.07286696,66.6516195733,0.59268672,0.17286696000000001,0.617382,62.64,20.9,66.0346848255,135.69,63.01268672,21.01286696,66.4239359384,0.59268672,0.17286696000000001,0.617382,62.42,20.84,65.8070057061,133.93,74.01268672,23.26286696,77.5824643506,0.59268672,0.17286696000000001,0.617382,73.42,23.09,76.9652161694,132.35
2019-10-17 22:30:00,58.60236704,21.81277372,62.5302688308,0.5923670400000001,0.17277372,0.617049,58.01,21.64,61.9148584752,135.37,58.39236704,21.76277372,62.3160240109,0.5923670400000001,0.17277372,0.617049,57.8,21.59,61.7006328979,133.73,68.74236704,24.88277372,73.107218893,0.5923670400000001,0.17277372,0.617049,68.15,24.71,72.4914243204,132.26
2019-10-17 23:00:00,54.46039904,23.50344972,59.3156573961,0.56039904,0.16344972,0.583749,53.9,23.34,58.7364077894,136.36,54.27039904,23.44344972,59.1174386009,0.56039904,0.16344972,0.583749,53.71,23.28,58.5382140144,134.35,63.82039904,25.41344972,68.6941537563,0.56039904,0.16344972,0.583749,63.26,25.25,68.1130684964,132.92
2019-10-17 23:30:00,50.26880064,25.09298352,56.1837177456,0.55880064,0.16298352,0.5820839999999999,49.71,24.93,55.61105106,136.44,50.08880064,25.02298352,55.9914069639,0.55880064,0.16298352,0.5820839999999999,49.53,24.86,55.4187738948,134.35,58.79880064,25.63298352,64.1431898243,0.55880064,0.16298352,0.5820839999999999,58.24,25.47,63.5658595474,132.92
2019-10-18 00:00:00,47.67944,25.53317,54.0857815785,0.55944,0.16317,0.5827500000000001,47.12,25.37,53.5157107773,136.13,47.49944,25.46317,53.8940611456,0.55944,0.16317,0.5827500000000001,46.94,25.3,53.3240433576,134.35,55.77944,26.18317,61.6190256168,0.55944,0.16317,0.5827500000000001,55.22,26.02,61.0433354266,133.04
2019-10-18 00:30:00,45.35880064,26.46298352,52.5139057039,0.55880064,0.16298352,0.5820839999999999,44.8,26.3,51.949302209,136.71,45.20880064,26.40298352,52.3541134398,0.55880064,0.16298352,0.5820839999999999,44.65,26.24,51.7895752058,134.55,53.06880064,26.76298352,59.4353000183,0.55880064,0.16298352,0.5820839999999999,52.51,26.6,58.8630622717,133.04
2019-10-18 01:00:00,43.92752192,27.01261056,51.5684817626,0.55752192,0.16261056000000002,0.5807519999999999,43.37,26.85,51.00862084,136.86,43.77752192,26.93261056,51.3988028755,0.55752192,0.16261056000000002,0.5807519999999999,43.22,26.77,50.8389742225,134.6,51.34752192,26.48261056,57.7745330522,0.55752192,0.16261056000000002,0.5807519999999999,50.79,26.32,57.2046020876,133.11
2019-10-18 01:30:00,45.43391552,26.48447536,52.5896198367,0.56391552,0.16447536000000001,0.5874119999999999,44.87,26.32,52.019797193,136.42,45.28391552,26.41447536,52.4247795738,0.56391552,0.16447536000000001,0.5874119999999999,44.72,26.25,51.8549987947,134.43,53.18391552,26.95447536,59.6244296574,0.56391552,0.16447536000000001,0.5874119999999999,52.62,26.79,59.0471718205,133.04
2019-10-18 02:00:00,47.46039904,25.99344972,54.1123729417,0.56039904,0.16344972,0.583749,46.9,25.83,53.5424962063,136.13,47.30039904,25.92344972,53.9384185412,0.56039904,0.16344972,0.583749,46.74,25.76,53.3685787707,134.1,55.57039904,26.67344972,61.6404264215,0.56039904,0.16344972,0.583749,55.01,26.51,61.0645576419,132.71
2019-10-18 02:30:00,47.80912032,25.96307676,54.4039827643,0.55912032,0.16307676000000002,0.582417,47.25,25.8,53.8349561159,136.13,47.64912032,25.90307676,54.2347494961,0.55912032,0.16307676000000002,0.582417,47.09,25.74,53.6657777359,134.16,55.95912032,26.71307676,62.0081576647,0.55912032,0.16307676000000002,0.582417,55.4,26.55,61.4333988967,132.71
2019-10-18 03:00:00,46.42848096,26.25289028,53.336836167,0.55848096,0.16289028,0.581751,45.87,26.09,52.7706831489,136.37,46.25848096,26.17289028,53.1494802076,0.55848096,0.16289028,0.581751,45.7,26.01,52.5833633386,134.39,54.34848096,27.03289028,60.7003668815,0.55848096,0.16289028,0.581751,53.79,26.87,60.1278720728,133.04
2019-10-18 03:30:00,45.80039904,26.37344972,52.8510681288,0.56039904,0.16344972,0.583749,45.24,26.21,52.2840482365,136.77,45.65039904,26.30344972,52.6861499797,0.56039904,0.16344972,0.583749,45.09,26.14,52.1191682589,134.52,53.58039904,26.45344972,59.7548672777,0.56039904,0.16344972,0.583749,53.02,26.29,59.1801022304,133.04
2019-10-18 04:00:00,45.25880064,26.86298352,52.6305891946,0.55880064,0.16298352,0.5820839999999999,44.7,26.7,52.0670721282,136.91,45.09880064,26.79298352,52.4572758068,0.55880064,0.16298352,0.5820839999999999,44.54,26.63,51.8938194779,134.6,52.87880064,26.29298352,59.0549620227,0.55880064,0.16298352,0.5820839999999999,52.32,26.13,58.4821280393,133.14
2019-10-18 04:30:00,44.62007936,27.05335648,52.1807970323,0.56007936,0.16335648,0.5834159999999999,44.06,26.89,51.617397261,136.91,44.47007936,26.98335648,52.0162425134,0.56007936,0.16335648,0.5834159999999999,43.91,26.82,51.452895934,134.69,52.14007936,26.54335648,58.5075862508,0.56007936,0.16335648,0.5834159999999999,51.58,26.38,57.9344526167,133.26
2019-10-18 05:00:00,44.45944,26.91317,51.9707660571,0.55944,0.16317,0.5827500000000001,43.9,26.75,51.4079030889,136.78,44.30944,26.83317,51.8010181885,0.55944,0.16317,0.5827500000000001,43.75,26.67,51.2381830279,134.62,51.93944,26.35317,58.2425531425,0.55944,0.16317,0.5827500000000001,51.38,26.19,57.6699271718,133.15
2019-10-18 05:30:00,46.09656288,26.08233084,52.963960307,0.55656288,0.16233084,0.579753,45.54,25.92,52.3997900759,136.36,45.93656288,26.01233084,52.790237402,0.55656288,0.16233084,0.579753,45.38,25.85,52.2261132002,134.33,53.91656288,26.17233084,59.9331849178,0.55656288,0.16233084,0.579753,53.36,26.01,59.3616854545,132.93
2019-10-18 06:00:00,48.15400544,25.61158492,54.5413744054,0.55400544,0.16158492,0.577089,47.6,25.45,53.976499516,136.95,47.98400544,25.55158492,54.3631149769,0.55400544,0.16158492,0.577089,47.43,25.39,53.7982992296,134.74,56.39400544,26.21158492,62.1878688619,0.55400544,0.16158492,0.577089,55.84,26.05,61.6174334097,133.54
2019-10-18 06:30:00,54.26336608,22.42139844,58.7131331674,0.55336608,0.16139844,0.576423,53.71,22.26,58.1401040591,136.47,54.07336608,22.35139844,58.5108018356,0.55336608,0.16139844,0.576423,53.52,22.19,57.937781283,134.38,63.74336608,25.06139844,68.4929953424,0.55336608,0.16139844,0.576423,63.19,24.9,67.9189671594,133.32
2019-10-18 07:00:00,60.62368576,20.11149168,63.8725557084,0.55368576,0.16149168,0.5767559999999999,60.07,19.95,63.2961878789,136.28,60.42368576,20.05149168,63.6638368261,0.55368576,0.16149168,0.5767559999999999,59.87,19.89,63.0874710224,134.2,71.21368576,23.35149168,74.9445208351,0.55368576,0.16149168,0.5767559999999999,70.66,23.19,74.3680825355,133.13
2019-10-18 07:30:00,68.00272672,17.80121196,70.2940537215,0.55272672,0.16121196000000002,0.575757,67.45,17.64,69.7185204949,135.91,67.77272672,17.76121196,70.0614240317,0.55272672,0.16121196000000002,0.575757,67.22,17.6,69.4858863367,134.05,79.75272672,20.71121196,82.3981293485,0.55272672,0.16121196000000002,0.575757,79.2,20.55,81.8226282883,132.66
2019-10-18 08:00:00,71.2598096,16.942027799999998,73.2461109562,0.5898095999999999,0.17202779999999998,0.614385,70.67,16.77,72.6325120039,135.02,71.0098096,16.9120278,72.9959570369,0.5898095999999999,0.17202779999999998,0.614385,70.42,16.74,72.3823459139,133.43,83.2298096,17.8820278,85.1291261807,0.5898095999999999,0.17202779999999998,0.614385,82.64,17.71,84.5163516723,131.57
2019-10-18 08:30:00,72.30564352,15.49372936,73.9470197799,0.83564352,0.24372936,0.870462,71.47,15.25,73.0788847753,135.21,72.05564352,15.46372936,73.6962868047,0.83564352,0.24372936,0.870462,71.22,15.22,72.8281319272,133.47,84.48564352,17.52372936,86.2838632171,0.83564352,0.24372936,0.870462,83.65,17.28,85.4161629904,131.41
2019-10-18 09:00:00,71.47456384,15.66508112,73.1710874773,1.5945638400000002,0.46508112,1.661004,69.88,15.2,71.5140154096,135.35,71.22456384,15.62508112,72.9183218005,1.5945638400000002,0.46508112,1.661004,69.63,15.16,71.2612271856,133.54,83.37456384,17.43508112,85.178048517,1.5945638400000002,0.46508112,1.661004,81.78,16.97,83.5221485595,131.49
2019-10-18 09:30:00,71.4742032,15.8166426,73.2033326168,2.5942032,0.7566425999999999,2.702295,68.88,15.06,70.5071485737,135.35,71.2242032,15.7866426,72.952760099,2.5942032,0.7566425999999999,2.702295,68.63,15.03,70.2565142887,133.52,83.2542032,17.9866426,85.1750060903,2.5942032,0.7566425999999999,2.702295,80.66,17.23,82.4797459986,131.49
2019-10-18 10:00:00,72.46759968,15.40263324,74.0863962824,2.71759968,0.79263324,2.830833,69.75,14.61,71.2636976307,135.25,72.22759968,15.38263324,73.8474885215,2.71759968,0.79263324,2.830833,69.51,14.59,71.0247013369,133.52,84.34759968,17.27263324,86.0979757649,2.71759968,0.79263324,2.830833,81.63,16.48,83.2769313796,131.49
2019-10-18 10:30:00,72.08225408,15.538157439999999,73.7379528458,3.66225408,1.06815744,3.814848,68.42,14.47,69.9333775818,135.04,71.85225408,15.50815744,73.5067980772,3.66225408,1.06815744,3.814848,68.19,14.44,69.7021498951,133.43,83.77225408,17.60815744,85.6027906208,3.66225408,1.06815744,3.814848,80.11,16.54,81.7996558672,131.49
2019-10-18 11:00:00,72.17506112,15.35272616,73.7898749709,3.81506112,1.11272616,3.9740219999999997,68.36,14.24,69.8274100909,135.11,71.93506112,15.33272616,73.5509721882,3.81506112,1.11272616,3.9740219999999997,68.12,14.22,69.5883812141,133.48,83.84506112,17.39272616,85.6300250934,3.81506112,1.11272616,3.9740219999999997,80.03,16.28,81.6690841139,131.49
2019-10-18 11:30:00,71.60100608,15.27904344,73.2130674136,2.91100608,0.84904344,3.032298,68.69,14.43,70.1893225498,135.29,71.35100608,15.25904344,72.9644055368,2.91100608,0.84904344,3.032298,68.44,14.41,69.9405583335,133.55,83.33100608,17.34904344,85.117835279,2.91100608,0.84904344,3.032298,80.42,16.5,82.0952276323,131.55
2019-10-18 12:00:00,71.22655072,15.55524396,72.905329998,2.72655072,0.79524396,2.840157,68.5,14.76,70.0721599496,135.36,70.98655072,15.525243960000001,72.6644588719,2.72655072,0.79524396,2.840157,68.26,14.73,69.8312286875,133.63,82.95655072,17.68524396,84.8207354441,2.72655072,0.79524396,2.840157,80.23,16.89,81.988566276,132.06
2019-10-18 12:30:00,73.10052768,15.37223724,74.69934956110001,1.79052768,0.52223724,1.865133,71.31,14.85,72.839814662,135.45,72.86052768,15.34223724,74.4583154345,1.79052768,0.52223724,1.865133,71.07,14.82,72.5987417246,133.69,85.25052768,17.22223724,86.972742427,1.79052768,0.52223724,1.865133,83.46,16.7,85.1144030115,132.14
2019-10-18 13:00:00,71.58764896,16.66806428,73.5024887365,3.38764896,0.98806428,3.528801,68.2,15.68,69.9792997964,136.25,71.33764896,16.638064280000002,73.2522036674,3.38764896,0.98806428,3.528801,67.95,15.65,69.7289394728,134.21,83.16764896,17.97806428,85.0885928241,3.38764896,0.98806428,3.528801,79.78,16.99,81.5690413086,132.54
2019-10-18 13:30:00,69.94033664,17.54093152,72.1064141939,3.02033664,0.88093152,3.146184,66.92,16.66,68.9626130595,137.12,69.72033664,17.50093152,71.8832939233,3.02033664,0.88093152,3.146184,66.7,16.62,68.7394675569,134.78,81.44033664,19.33093152,83.7031262586,3.02033664,0.88093152,3.146184,78.42,18.45,80.5611500663,133.62
2019-10-18 14:00:00,70.8242944,17.3004192,72.9066881826,1.3042943999999999,0.38041919999999996,1.35864,69.52,16.92,71.5494011156,137.49,70.5742944,17.2604192,72.6543398636,1.3042943999999999,0.38041919999999996,1.35864,69.27,16.88,71.2970357028,135.03,82.6442944,18.2504192,84.6354370099,1.3042943999999999,0.38041919999999996,1.35864,81.34,17.87,83.2798445003,133.81
2019-10-18 14:30:00,71.37964928,18.32198104,73.6936179093,1.06964928,0.31198104,1.114218,70.31,18.01,72.5799986222,137.67,71.13964928,18.29198104,73.4537015408,1.06964928,0.31198104,1.114218,70.07,17.98,72.3400670445,135.2,83.01964928,16.10198104,84.5667544605,1.06964928,0.31198104,1.114218,81.95,15.79,83.4573340097,133.81
2019-10-18 15:00:00,70.79656224,18.46899732,73.1659557924,1.19656224,0.34899732,1.246419,69.6,18.12,71.9200556173,137.76,70.53656224,18.43899732,72.9068119918,1.19656224,0.34899732,1.246419,69.34,18.09,71.6608937985,135.39,82.28656224,16.22899732,83.8716798406,1.19656224,0.34899732,1.246419,81.09,15.88,82.6302759284,133.92
2019-10-18 15:30:00,68.31670144,28.53153792,74.0352642443,1.8567014400000001,0.54153792,1.934064,66.46,27.99,72.113602739,136.75,68.52670144,13.47153792,69.8383214588,1.8567014400000001,0.54153792,1.934064,66.67,12.93,67.9122507358,134.66,80.26670144,14.33153792,81.5361045133,1.8567014400000001,0.54153792,1.934064,78.41,13.79,79.6133920895,133.36
2019-10-18 16:00:00,68.23031776,31.96009268,75.3446997854,1.92031776,0.56009268,2.000331,66.31,31.4,73.3687678784,136.3,68.61031776,11.59009268,69.5823681076,1.92031776,0.56009268,2.000331,66.69,11.03,67.5959836085,134.34,80.46031776,13.22009268,81.5391536902,1.92031776,0.56009268,2.000331,78.54,12.66,79.5538006635,133.04
2019-10-18 16:30:00,69.1457328,31.6175054,76.0315658932,1.4657328,0.4275054,1.526805,67.68,31.19,74.5211278766,136.13,69.5357328,11.3075054,70.4491150718,1.4657328,0.4275054,1.526805,68.07,10.88,68.9340213538,134.19,81.6157328,12.8875054,82.6269667597,1.4657328,0.4275054,1.526805,80.15,12.46,81.1127246491,132.76
2019-10-18 17:00:00,70.83456448,30.35841464,77.0660032993,0.95456448,0.27841464,0.9943379999999999,69.88,30.08,76.0790431065,135.37,71.20456448,10.22841464,71.9354604408,0.95456448,0.27841464,0.9943379999999999,70.25,9.95,70.9511451634,133.73,83.78456448,13.07841464,84.7991637612,0.95456448,0.27841464,0.9943379999999999,82.83,12.8,83.813178558,132.27
2019-10-18 17:30:00,72.73062848000001,30.54976664,78.886200066,0.8906284800000001,0.25976664,0.927738,71.84,30.29,77.9645412992,135.37,73.11062848,10.47976664,73.8579007661,0.8906284800000001,0.25976664,0.927738,72.22,10.22,72.939542088,133.68,85.93062848,12.60976664,86.8509016976,0.8906284800000001,0.25976664,0.927738,85.04,12.35,85.9320900479,132.12
2019-10-18 18:00:00,74.10781152,30.17477836,80.0155296012,0.66781152,0.19477836,0.695637,73.44,29.98,79.3236030447,135.37,74.48781152,10.07477836,75.1660510074,0.66781152,0.19477836,0.695637,73.82,9.88,74.4782303764,133.64,87.56781152,12.15477836,88.4073540571,0.66781152,0.19477836,0.695637,86.9,11.96,87.7191632427,132.12
2019-10-18 18:30:00,76.6169824,28.9999532,81.9216654963,0.6169823999999999,0.17995319999999998,0.6426900000000001,76.0,28.82,81.280947337,134.6,76.9969824,9.0999532,77.5328604332,0.6169823999999999,0.17995319999999998,0.6426900000000001,76.38,8.92,76.8990949232,133.08,90.6669824,12.7399532,91.5576763852,0.6169823999999999,0.17995319999999998,0.6426900000000001,90.05,12.56,90.9217031297,131.3
2019-10-18 19:00:00,76.71634304,27.95976672,81.6525923928,0.6163430400000001,0.17976672,0.6420239999999999,76.1,27.78,81.0119645485,133.81,77.09634304,8.15976672,77.5269495277,0.6163430400000001,0.17976672,0.6420239999999999,76.48,7.98,76.8951936079,132.7,91.02634304,14.50976672,92.1755306874,0.6163430400000001,0.17976672,0.6420239999999999,90.41,14.33,91.5386093405,130.96
2019-10-18 19:30:00,74.34035904,28.54510472,79.6323551433,0.6003590400000001,0.17510472,0.625374,73.74,28.37,79.0091418761,134.18,74.72035904,8.73510472,75.2292104806,0.6003590400000001,0.17510472,0.625374,74.12,8.56,74.6126530824,132.87,88.27035904,15.16510472,89.5635901816,0.6003590400000001,0.17510472,0.625374,87.67,14.99,88.9422790353,131.31
2019-10-18 20:00:00,71.79076864,29.89230752,77.7654454806,0.5907686400000001,0.17230752,0.6153839999999999,71.2,29.72,77.1538618606,134.87,72.16076864,9.92230752,72.839746823,0.5907686400000001,0.17230752,0.6153839999999999,71.57,9.75,72.2310694923,133.33,85.29076864,16.36230752,86.8460725801,0.5907686400000001,0.17230752,0.6153839999999999,84.7,16.19,86.2334395696,131.83
2019-10-18 20:30:00,69.01775168,30.93559424,75.6337294991,0.56775168,0.16559424,0.5914079999999999,68.45,30.77,75.0479540028,134.87,69.39775168,11.00559424,70.2650058195,0.56775168,0.16559424,0.5914079999999999,68.83,10.84,69.6783646479,133.25,82.13775168,17.81559424,84.0476391648,0.56775168,0.16559424,0.5914079999999999,81.57,17.65,83.4576982668,131.93
2019-10-18 21:00:00,66.39391552,31.34447536,73.4208972546,0.56391552,0.16447536000000001,0.5874119999999999,65.83,31.18,72.8407942022,133.92,66.74391552,11.68447536,67.7589641552,0.56391552,0.16447536000000001,0.5874119999999999,66.18,11.52,67.1751650538,132.66,79.02391552,18.59447536,81.1821023257,0.56391552,0.16447536000000001,0.5874119999999999,78.46,18.43,80.5955116616,131.01
2019-10-18 21:30:00,63.79478464,32.60764552,71.6451889077,0.57478464,0.16764552,0.598734,63.22,32.44,71.0571741628,134.69,64.15478464,12.70764552,65.4012281755,0.57478464,0.16764552,0.598734,63.58,12.54,64.8048454978,133.24,75.98478464,19.65764552,78.4863715824,0.57478464,0.16764552,0.598734,75.41,19.49,77.887920758,131.77
2019-10-18 22:00:00,60.65510432,34.22773876,69.6461038443,0.57510432,0.16773876000000001,0.599067,60.08,34.06,69.0629423063,135.36,61.01510432,14.12773876,62.629353802,0.57510432,0.16773876000000001,0.599067,60.44,13.96,62.0312437406,133.67,72.19510432,19.63773876,74.8182723095,0.57510432,0.16773876000000001,0.599067,71.62,19.47,74.21930544,132.28
2019-10-18 22:30:00,56.85350592,35.42727256,66.9881540008,0.57350592,0.16727256000000001,0.597402,56.28,35.26,66.413146289,135.58,57.21350592,15.21727256,59.2026236228,0.57350592,0.16727256000000001,0.597402,56.64,15.05,58.6053930965,133.88,67.74350592,20.68727256,70.8318137584,0.57350592,0.16727256000000001,0.597402,67.17,20.52,70.2344594911,132.52
2019-10-18 23:00:00,53.35153792,36.40794856,64.5904429214,0.54153792,0.15794856000000002,0.564102,52.81,36.25,64.0543409926,136.16,53.71153792,16.10794856,56.0749080476,0.54153792,0.15794856000000002,0.564102,53.17,15.95,55.5108223683,134.11,63.67153792,21.77794856,67.2929698006,0.54153792,0.15794856000000002,0.564102,63.13,21.62,66.7294635075,133.08
2019-10-18 23:30:00,49.85802144,38.04692292,62.7167493226,0.53802144,0.15692292,0.560439,49.32,37.89,62.194167733,136.98,50.20802144,17.466922920000002,53.1595599419,0.53802144,0.15692292,0.560439,49.67,17.31,52.5998574143,134.69,59.56802144,22.28692292,63.6007555892,0.53802144,0.15692292,0.560439,59.03,22.13,63.0418733859,133.81
2019-10-19 00:00:00,47.53738208,37.74673644,60.701061003,0.53738208,0.15673644,0.559773,47.0,37.59,60.183121388,137.49,47.89738208,17.01673644,50.8303898193,0.53738208,0.15673644,0.559773,47.36,16.86,50.2715545811,135.01,56.58738208,24.72673644,61.7538930404,0.53738208,0.15673644,0.559773,56.05,24.57,61.1987532553,134.22
2019-10-19 00:30:00,45.2802592,33.8875756,56.5567825576,0.5402591999999999,0.15757559999999998,0.56277,44.74,33.73,56.030174906,136.91,45.6202592,13.3075756,47.5215700269,0.5402591999999999,0.15757559999999998,0.56277,45.08,13.15,46.9588000273,134.74,52.9602592,33.9575756,62.9118907295,0.5402591999999999,0.15757559999999998,0.56277,52.42,33.8,62.3722406203,133.43
2019-10-19 01:00:00,43.93674272,34.18654996,55.6700777708,0.53674272,0.15654996000000002,0.559107,43.4,34.03,55.1507107842,136.91,44.29674272,13.55654996,46.3247392051,0.53674272,0.15654996000000002,0.559107,43.76,13.4,45.7656814655,134.78,51.43674272,34.29654996,61.8222600752,0.53674272,0.15654996000000002,0.559107,50.9,34.14,61.289065909,133.57
2019-10-19 01:30:00,45.37482464,34.11599052,56.7694946276,0.53482464,0.15599052,0.557109,44.84,33.96,56.2486195386,136.91,45.73482464,13.48599052,47.6817168856,0.53482464,0.15599052,0.557109,45.2,13.33,47.1246103432,134.83,53.09482464,34.20599052,63.1594030292,0.53482464,0.15599052,0.557109,52.56,34.05,62.6255227523,133.74
2019-10-19 02:00:00,47.19162784,33.88505812,58.0968751482,0.53162784,0.15505812,0.553779,46.66,33.73,57.5748947025,136.91,47.55162784,13.33505812,49.3860414014,0.53162784,0.15505812,0.553779,47.02,13.18,48.8322925941,134.61,55.22162784,33.93505812,64.8152478272,0.53162784,0.15505812,0.553779,54.69,33.78,64.2812919907,133.18
2019-10-19 02:30:00,47.24834112,33.93701616,58.1732481854,0.53834112,0.15701616000000002,0.5607719999999999,46.71,33.78,57.6447092108,136.91,47.59834112,13.33701616,49.4315494136,0.53834112,0.15701616000000002,0.5607719999999999,47.06,13.18,48.8708092833,134.77,55.25834112,33.99701616,64.8789748001,0.53834112,0.15701616000000002,0.5607719999999999,54.72,33.84,64.3383555898,133.59
2019-10-19 03:00:00,46.33354592,34.23561756,57.6096778956,0.53354592,0.15561756000000002,0.555777,45.8,34.08,57.0884086308,137.53,46.69354592,13.55561756,48.6214150145,0.53354592,0.15561756000000002,0.555777,46.16,13.4,48.0656384541,134.96,54.21354592,34.33561756,64.1719813816,0.53354592,0.15561756000000002,0.555777,53.68,34.18,63.6381552215,133.86
2019-10-19 03:30:00,45.4470624,34.3066432,56.9419111766,0.5370623999999999,0.15664319999999998,0.55944,44.91,34.15,56.4192396262,137.68,45.7970624,13.5766432,47.7671033772,0.5370623999999999,0.15664319999999998,0.55944,45.26,13.42,47.2076688685,135.07,53.1670624,34.4066432,63.328931939,0.5370623999999999,0.15664319999999998,0.55944,52.63,34.25,62.7931477153,133.86
2019-10-19 04:00:00,44.395464,34.516177,56.2345418624,0.5354639999999999,0.15617699999999998,0.557775,43.86,34.36,55.7163279479,137.68,44.755464,13.756177,46.8218321247,0.5354639999999999,0.15617699999999998,0.557775,44.22,13.6,46.2641156838,135.13,51.955464,34.656177,62.4533493394,0.5354639999999999,0.15617699999999998,0.557775,51.42,34.5,61.9214534713,133.86
2019-10-19 04:30:00,43.6570624,34.5566432,55.6785478138,0.5370623999999999,0.15664319999999998,0.55944,43.12,34.4,55.1606236368,137.68,44.0070624,13.7466432,46.1041401649,0.5370623999999999,0.15664319999999998,0.55944,43.47,13.59,45.5448021184,135.17,51.0870624,34.6966432,61.75552602,0.5370623999999999,0.15664319999999998,0.55944,50.55,34.54,61.2234767062,133.99
2019-10-19 05:00:00,43.0970624,34.7366432,55.3533302369,0.5370623999999999,0.15664319999999998,0.55944,42.56,34.58,54.8373048207,137.68,43.4570624,13.9066432,45.6279628904,0.5370623999999999,0.15664319999999998,0.55944,42.92,13.75,45.0687130946,135.27,50.4570624,34.9166432,61.3603057228,0.5370623999999999,0.15664319999999998,0.55944,49.92,34.76,60.8297953309,134.48
2019-10-19 05:30:00,43.31354592,34.53561756,55.3964993516,0.53354592,0.15561756000000002,0.555777,42.78,34.38,54.8827185916,137.68,43.66354592,13.75561756,45.7790591512,0.53354592,0.15561756000000002,0.555777,43.13,13.6,45.2234109726,135.13,50.68354592,34.67561756,61.4102620105,0.53354592,0.15561756000000002,0.555777,50.15,34.52,60.8822872435,133.81
2019-10-19 06:00:00,43.85514432,34.43608376,55.7594615115,0.53514432,0.15608376000000002,0.557442,43.32,34.28,55.2425633004,137.68,44.21514432,13.64608376,46.2730438725,0.53514432,0.15608376000000002,0.557442,43.68,13.49,45.7156701799,135.13,51.32514432,34.56608376,61.8795974936,0.53514432,0.15608376000000002,0.557442,50.79,34.41,61.3487750489,133.88
2019-10-19 06:30:00,46.21514432,33.45608376,57.0539140206,0.53514432,0.15608376000000002,0.557442,45.68,33.3,56.5292172244,136.91,46.57514432,12.89608376,48.3275598885,0.53514432,0.15608376000000002,0.557442,46.04,12.74,47.7701706089,134.65,54.07514432,33.45608376,63.5879766448,0.53514432,0.15608376000000002,0.557442,53.54,33.3,63.0509444814,133.29
2019-10-19 07:00:00,48.577472,32.383846,58.3822256142,0.5274719999999999,0.15384599999999998,0.54945,48.05,32.23,57.8582353689,136.2,48.927472,12.033846,50.3856226106,0.5274719999999999,0.15384599999999998,0.54945,48.4,11.88,49.8366772568,134.16,56.827472,32.773846,65.6009645931,0.5274719999999999,0.15384599999999998,0.54945,56.3,32.62,65.0673066908,132.62
2019-10-19 07:30:00,52.71993952,30.42748236,60.8705487552,0.53993952,0.15748236000000002,0.562437,52.18,30.27,60.3243342276,135.25,53.07993952,10.36748236,54.0829425044,0.53993952,0.15748236000000002,0.562437,52.54,10.21,53.5228521288,133.42,61.69993952,31.43748236,69.2473669818,0.53993952,0.15748236000000002,0.562437,61.16,31.28,68.6948615254,131.64
2019-10-19 08:00:00,56.11318624,29.93717932,63.5997199337,0.57318624,0.16717932,0.597069,55.54,29.77,63.01543065,134.59,56.47318624,10.03717932,57.3582228874,0.57318624,0.16717932,0.597069,55.9,9.87,56.764662423,133.16,65.44318624,29.51717932,71.7918832477,0.57318624,0.16717932,0.597069,64.87,29.35,71.2006980303,131.05
2019-10-19 08:30:00,59.63323584,28.39927712,66.0502971809,0.92323584,0.26927712,0.961704,58.71,28.13,65.1011597439,134.52,59.99323584,8.52927712,60.596509097,0.92323584,0.26927712,0.961704,59.07,8.26,59.6447189615,133.06,69.61323584,29.44927712,75.5861265511,0.92323584,0.26927712,0.961704,68.69,29.18,74.6310156704,130.9
2019-10-19 09:00:00,60.48822016,28.36198088,66.8073853519,1.61822016,0.47198088,1.685646,58.87,27.89,65.1423748416,134.36,60.83822016,8.58198088,61.4405357078,1.61822016,0.47198088,1.685646,59.22,8.11,59.7727404424,132.95,70.47822016,29.37198088,76.3537345369,1.61822016,0.47198088,1.685646,68.86,28.9,74.6787091479,130.9
2019-10-19 09:30:00,63.21480288,28.12515084,69.1891278521,2.3148028800000002,0.67515084,2.411253,60.9,27.45,66.8005426625,135.03,63.57480288,8.10515084,64.0893831408,2.3148028800000002,0.67515084,2.411253,61.26,7.43,61.708933713,133.49,73.42480288,27.90515084,78.5487054086,2.3148028800000002,0.67515084,2.411253,71.11,27.23,76.1452887577,131.33
2019-10-19 10:00:00,62.79799872,28.36608296,68.90735306,3.2779987200000003,0.95608296,3.4145820000000002,59.52,27.41,65.5281504393,135.69,63.15799872,8.09608296,63.6747937697,3.2779987200000003,0.95608296,3.4145820000000002,59.88,7.14,60.3041789597,134.01,72.83799872,28.50608296,78.2174585579,3.2779987200000003,0.95608296,3.4145820000000002,69.56,27.55,74.8170842789,132.29
2019-10-19 10:30:00,63.55609984,28.08302912,69.4840582539,4.05609984,1.18302912,4.225104,59.5,26.9,65.2982388736,136.29,63.92609984,7.65302912,64.3825682578,4.05609984,1.18302912,4.225104,59.87,6.47,60.2185835104,134.35,73.62609984,28.50302912,78.9507773658,4.05609984,1.18302912,4.225104,69.57,27.32,74.7420049236,133.03
2019-10-19 11:00:00,63.19557984,28.28454412,69.2365275515,4.57557984,1.33454412,4.766229,58.62,26.95,64.5182679557,136.51,63.55557984,7.81454412,64.0342004604,4.57557984,1.33454412,4.766229,58.98,6.48,59.3349037245,134.48,73.12557984,28.70454412,78.557630311,4.57557984,1.33454412,4.766229,68.55,27.37,73.8120545711,133.03
2019-10-19 11:30:00,62.18686816,28.98866988,68.6115846848,4.96686816,1.44866988,5.173821,57.22,27.54,63.502598372,136.92,62.54686816,8.47866988,63.1189239417,4.96686816,1.44866988,5.173821,57.58,7.03,58.007562438,134.73,71.82686816,28.92866988,77.4336291975,4.96686816,1.44866988,5.173821,66.86,27.48,72.2869974477,133.47
2019-10-19 12:00:00,61.21509024,29.21065132,67.8273501151,4.66509024,1.36065132,4.859469,56.55,27.85,63.0359024684,136.8,61.57509024,8.77065132,62.1965920501,4.66509024,1.36065132,4.859469,56.91,7.41,57.390384212,134.55,70.70509024,28.54065132,76.2481380993,4.66509024,1.36065132,4.859469,66.04,27.18,71.4145223326,133.04
2019-10-19 12:30:00,61.46026496,29.30132728,68.0876783957,4.77026496,1.39132728,4.9690259999999995,56.69,27.91,63.1880067734,136.91,61.81026496,8.81132728,62.4351531019,4.77026496,1.39132728,4.9690259999999995,57.04,7.42,57.5205876187,134.63,70.96026496,28.63132728,76.5187042821,4.77026496,1.39132728,4.9690259999999995,66.19,27.24,71.5760693249,133.11
2019-10-19 13:00:00,60.52358176,29.65729468,67.3992513074,4.65358176,1.35729468,4.847481,55.87,28.3,62.6286428082,137.06,60.88358176,9.05729468,61.5535954664,4.65358176,1.35729468,4.847481,56.23,7.7,56.7547610338,134.92,69.88358176,28.82729468,75.5958194491,4.65358176,1.35729468,4.847481,65.23,27.47,70.7782014465,133.69
2019-10-19 13:30:00,59.21309312,30.88340216,66.7830436998,3.78309312,1.10340216,3.940722,55.43,29.78,62.923233388,137.68,59.59309312,10.17340216,60.4552302048,3.78309312,1.10340216,3.940722,55.81,9.07,56.5422054752,135.23,68.36309312,28.27340216,73.9790360213,3.78309312,1.10340216,3.940722,64.58,27.17,70.0627240407,133.81
2019-10-19 14:00:00,57.96759872,31.73263296,66.0848128993,3.6775987199999998,1.07263296,3.830832,54.29,30.66,62.3493360029,137.68,58.32759872,10.94263296,59.345176624,3.6775987199999998,1.07263296,3.830832,54.65,9.87,55.5341282456,135.35,66.79759872,28.04263296,72.4452100424,3.6775987199999998,1.07263296,3.830832,63.12,26.97,68.6404785822,133.81
2019-10-19 14:30:00,57.60077504,31.94939272,65.8681484512,4.18077504,1.21939272,4.354974,53.42,30.73,61.628153469,137.17,57.96077504,11.31939272,59.0557371877,4.18077504,1.21939272,4.354974,53.78,10.1,54.7201827482,134.97,66.30077504,28.31939272,72.0956363099,4.18077504,1.21939272,4.354974,62.12,27.1,67.7739212382,133.54
2019-10-19 15:00:00,56.891744,32.280092,65.411580587,4.251744,1.240092,4.4289,52.64,31.04,61.1101562754,137.64,57.241744,11.540092,58.3934155494,4.251744,1.240092,4.4289,52.99,10.3,53.9817571037,135.31,65.471744,28.690092,71.4819602513,4.251744,1.240092,4.4289,61.22,27.45,67.0924056805,133.81
2019-10-19 15:30:00,57.24538112,32.249486160000004,65.7043607165,3.4953811200000002,1.01948616,3.641022,53.75,31.23,62.1641005726,137.64,57.60538112,11.51948616,58.7458806673,3.4953811200000002,1.01948616,3.641022,54.11,10.5,55.1193441543,135.13,66.02538112,28.67948616,71.9851642941,3.4953811200000002,1.01948616,3.641022,62.53,27.66,68.374531077,133.81
2019-10-19 16:00:00,57.81682048,31.97657264,66.0703104898,2.69682048,0.78657264,2.809188,55.12,31.19,63.3326969266,137.64,58.17682048,11.28657264,59.2615318999,2.69682048,0.78657264,2.809188,55.48,10.5,56.4648598688,135.13,66.80682048,28.40657264,72.5953485548,2.69682048,0.78657264,2.809188,64.11,27.62,69.8065648775,133.81
2019-10-19 16:30:00,59.20322464,31.74219052,67.175802688,2.13322464,0.62219052,2.222109,57.07,31.12,65.0033791429,137.32,59.58322464,11.11219052,60.6105719875,2.13322464,0.62219052,2.222109,57.45,10.49,58.3998510272,135.0,68.53322464,28.18219052,74.1015434526,2.13322464,0.62219052,2.222109,66.4,27.56,71.8923751173,133.66
2019-10-19 17:00:00,60.62947936,30.57818148,67.904042222,1.15947936,0.33818148000000003,1.207791,59.47,30.24,66.7168531932,136.84,60.98947936,10.08818148,61.818185012,1.15947936,0.33818148000000003,1.207791,59.83,9.75,60.6192329216,134.67,70.43947936,28.23818148,75.8888341313,1.15947936,0.33818148000000003,1.207791,69.28,27.9,74.6868689932,133.04
2019-10-19 17:30:00,62.47311584,30.27424212,69.4220421674,1.04311584,0.30424212,1.086579,61.43,29.97,68.3509019692,136.4,62.84311584,9.91424212,63.620353703,1.04311584,0.30424212,1.086579,61.8,9.61,62.5427221985,134.39,72.62311584,28.06424212,77.8570397593,1.04311584,0.30424212,1.086579,71.58,27.76,76.7744358494,132.78
2019-10-19 18:00:00,64.91589344,28.90421892,71.0600245742,0.6658934400000001,0.19421892000000002,0.693639,64.25,28.71,70.3727688812,135.57,65.28589344,8.76421892,65.8715372186,0.6658934400000001,0.19421892000000002,0.693639,64.62,8.57,65.1858059703,133.86,75.65589344,28.00421892,80.67248905,0.6658934400000001,0.19421892000000002,0.693639,74.99,27.81,79.9805988975,132.08
2019-10-19 18:30:00,68.1878416,27.0227038,73.3471762424,0.5578415999999999,0.16270379999999998,0.581085,67.63,26.86,72.7686505303,134.66,68.5478416,7.1527038,68.9200098641,0.5578415999999999,0.16270379999999998,0.581085,67.99,6.99,68.3483737919,133.18,79.6078416,27.8727038,84.3462865889,0.5578415999999999,0.16270379999999998,0.581085,79.05,27.71,83.7660229449,131.39
2019-10-19 19:00:00,69.29080864,26.55065252,74.2034588899,0.55080864,0.16065252,0.573759,68.74,26.39,73.631648766,134.77,69.66080864,6.68065252,69.9804213939,0.55080864,0.16065252,0.573759,69.11,6.52,69.4168747496,133.28,81.05080864,29.00065252,86.0829334292,0.55080864,0.16065252,0.573759,80.5,28.84,85.5102075778,131.67
2019-10-19 19:30:00,67.44240704,27.64111872,72.8869653055,0.55240704,0.16111872,0.5754239999999999,66.89,27.48,72.3147460757,135.22,67.81240704,7.64111872,68.241550714,0.55240704,0.16111872,0.5754239999999999,67.26,7.48,67.6746481336,133.59,78.81240704,29.13111872,84.0239107714,0.55240704,0.16111872,0.5754239999999999,78.26,28.97,83.4499161174,132.1
2019-10-19 20:00:00,64.89560384,27.48205112,70.4748361582,0.55560384,0.16205112,0.578754,64.34,27.32,69.9000572246,134.17,65.26560384,7.70205112,65.7184953879,0.55560384,0.16205112,0.578754,64.71,7.54,65.1477988884,132.95,75.97560384,30.33205112,81.8066360633,0.55560384,0.16205112,0.578754,75.42,30.17,81.2305687534,131.2
2019-10-19 20:30:00,63.03327616,28.70428888,69.2613175125,0.56327616,0.16428888,0.586746,62.47,28.54,68.6806559375,135.09,63.38327616,8.69428888,63.9767954488,0.56327616,0.16428888,0.586746,62.82,8.53,63.3964770315,133.49,73.71327616,30.63428888,79.8254767441,0.56327616,0.16428888,0.586746,73.15,30.47,79.2423081441,131.84
2019-10-19 21:00:00,61.26400544,29.86158492,68.1541826779,0.55400544,0.16158492,0.577089,60.71,29.7,67.5854577553,135.63,61.63400544,9.70158492,62.3928792134,0.55400544,0.16158492,0.577089,61.08,9.54,61.8205305704,133.96,71.63400544,31.04158492,78.0705496953,0.55400544,0.16158492,0.577089,71.08,30.88,77.4980051356,132.31
2019-10-19 21:30:00,59.252217279999996,30.65648004,66.7131547825,0.50221728,0.14648004,0.523143,58.75,30.51,66.1998685799,136.13,59.61221728,10.37648004,60.5085761447,0.50221728,0.14648004,0.523143,59.11,10.23,59.9887072706,134.13,69.27221728,31.75648004,76.2044231749,0.50221728,0.14648004,0.523143,68.77,31.61,75.6868879001,133.02
2019-10-19 22:00:00,56.87646304,31.61480172,65.072480633,0.49646304,0.14480172,0.517149,56.38,31.47,64.56829949749999,136.34,57.23646304,11.20480172,58.3228967294,0.49646304,0.14480172,0.517149,56.74,11.06,57.8078818155,134.51,66.51646304,32.63480172,74.0909585486,0.49646304,0.14480172,0.517149,66.02,32.49,73.5815228165,133.11
2019-10-19 22:30:00,53.93422528,33.96414904,63.7374621127,0.49422528,0.14414904,0.514818,53.44,33.82,63.2425964046,136.91,54.29422528,13.45414904,55.936365855700004,0.49422528,0.14414904,0.514818,53.8,13.31,55.421982101,134.69,62.70422528,30.99414904,69.9461016975,0.49422528,0.14414904,0.514818,62.21,30.85,69.4392295464,133.04
2019-10-19 23:00:00,51.45422528,34.29414904,61.8354749116,0.49422528,0.14414904,0.514818,50.96,34.15,61.3444708185,137.26,51.80422528,13.62414904,53.5658024669,0.49422528,0.14414904,0.514818,51.31,13.48,53.0511686959,135.01,59.94422528,32.45414904,68.1658414041,0.49422528,0.14414904,0.514818,59.45,32.31,67.6626824771,133.51
2019-10-19 23:30:00,48.14166784,33.79340312,58.8184858429,0.49166784,0.14340312,0.512154,47.65,33.65,58.333909521,136.25,48.48166784,13.38340312,50.2950056727,0.49166784,0.14340312,0.512154,47.99,13.24,49.7829057007,134.4,56.36166784,34.56340312,66.1155536689,0.49166784,0.14340312,0.512154,55.87,34.42,65.621591721,133.04
2019-10-20 00:00:00,45.4407088,34.3731234,56.976921894,0.4907088,0.14312339999999998,0.511155,44.95,34.23,56.4995168121,136.77,45.7907088,13.8631234,47.8432357059,0.4907088,0.14312339999999998,0.511155,45.3,13.72,47.3321074959,134.56,53.2207088,35.0531234,63.7272728529,0.4907088,0.14312339999999998,0.511155,52.73,34.91,63.2389199781,133.04
2019-10-20 00:30:00,43.28038912,35.07303016,55.7073561299,0.49038912,0.14303016,0.510822,42.79,34.93,55.2366635488,136.91,43.61038912,14.49303016,45.9555650865,0.49038912,0.14303016,0.510822,43.12,14.35,45.4450976454,134.82,50.66038912,35.37303016,61.7877519294,0.49038912,0.14303016,0.510822,50.17,35.23,61.304011288,133.62
2019-10-20 01:00:00,41.85879072,35.19256396,54.6870635399,0.48879072,0.14256396,0.509157,41.37,35.05,54.221576886,137.0,42.20879072,14.56256396,44.6503111202,0.48879072,0.14256396,0.509157,41.72,14.42,44.141758007600004,134.86,49.02879072,35.51256396,60.5389504243,0.48879072,0.14256396,0.509157,48.54,35.37,60.0597077915,133.62
2019-10-20 01:30:00,43.47358592,35.31396256,56.0091833937,0.49358592,0.14396256,0.5141519999999999,42.98,35.17,55.5356579145,136.91,43.81358592,14.70396256,46.2151146935,0.49358592,0.14396256,0.5141519999999999,43.32,14.56,45.701378535,134.86,50.91358592,35.64396256,62.1505052128,0.49358592,0.14396256,0.5141519999999999,50.42,35.5,61.6638175918,133.83
