Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-20 02:00:00,45.23582368,34.70461524,57.0148231863,0.49582368,0.14461524,0.516483,44.74,34.56,56.5337173729,136.91,45.58582368,14.10461524,47.7179996611,0.49582368,0.14461524,0.516483,45.09,13.96,47.2015857784,134.76,52.94582368,34.91461524,63.4215310641,0.49582368,0.14461524,0.516483,52.45,34.77,62.9281765189,133.83
2019-10-20 02:30:00,45.44646304,34.71480172,57.1882720608,0.49646304,0.14480172,0.517149,44.95,34.57,56.7061495783,136.91,45.79646304,14.21480172,47.9518155539,0.49646304,0.14480172,0.517149,45.3,14.07,47.4347435958,134.6,53.18646304,34.94480172,63.6391311848,0.49646304,0.14480172,0.517149,52.69,34.8,63.1448818195,133.42
2019-10-20 03:00:00,44.17774176,34.97517468,56.3465678716,0.49774176000000003,0.14517468,0.518481,43.68,34.83,55.8665490253,136.91,44.51774176,14.40517468,46.790366412,0.49774176000000003,0.14517468,0.518481,44.02,14.26,46.2721082295,134.73,51.71774176,35.26517468,62.5967839267,0.49774176000000003,0.14517468,0.518481,51.22,35.12,62.1039676671,133.57
2019-10-20 03:30:00,43.61678272,35.10489496,55.9890827304,0.49678272,0.14489496,0.517482,43.12,34.96,55.5115843766,137.24,43.95678272,14.37489496,46.2475550943,0.49678272,0.14489496,0.517482,43.46,14.23,45.7303455049,134.99,51.05678272,35.37489496,62.1142355274,0.49678272,0.14489496,0.517482,50.56,35.23,61.6235872049,133.84
2019-10-20 04:00:00,42.17454496,35.72424228,55.2712739953,0.49454496000000003,0.14424228,0.515151,41.68,35.58,54.8010839309,137.68,42.52454496,14.95424228,45.0773367251,0.49454496000000003,0.14424228,0.515151,42.03,14.81,44.5629554675,135.2,49.38454496,36.11424228,61.1806487083,0.49454496000000003,0.14424228,0.515151,48.89,35.97,60.6965649769,134.48
2019-10-20 04:30:00,41.36806144,35.71526792,54.6525101885,0.49806144,0.14526792,0.518814,40.87,35.57,54.1810095882,137.41,41.698061440000004,15.01526792,44.3191448311,0.49806144,0.14526792,0.518814,41.2,14.87,43.8013344546,135.04,48.448061440000004,36.11526792,60.4278680265,0.49806144,0.14526792,0.518814,47.95,35.97,59.9420003003,133.81
2019-10-20 05:00:00,40.84934016,35.56564088,54.1625645877,0.49934016000000003,0.14564088,0.520146,40.35,35.42,53.6907710878,137.28,41.209340159999996,14.84564088,43.8018580606,0.49934016000000003,0.14564088,0.520146,40.71,14.7,43.2827228811,134.99,47.84934016,35.94564088,59.8468750397,0.49934016000000003,0.14564088,0.520146,47.35,35.8,59.3604455846,133.81
2019-10-20 05:30:00,40.53614336,35.55470848,53.9195346197,0.49614336000000003,0.14470848,0.5168159999999999,40.04,35.41,53.4515640557,136.97,40.86614336,14.87470848,43.4890632859,0.49614336000000003,0.14470848,0.5168159999999999,40.37,14.73,42.9733615162,134.89,47.48614336,35.94470848,59.5563252637,0.49614336000000003,0.14470848,0.5168159999999999,46.99,35.8,59.0736836502,133.81
2019-10-20 06:00:00,40.69166784,35.64340312,54.0949537164,0.49166784,0.14340312,0.512154,40.2,35.5,53.6310544368,136.91,41.04166784,15.03340312,43.7083711485,0.49166784,0.14340312,0.512154,40.55,14.89,43.1973911249,134.82,47.66166784,36.07340312,59.7739491246,0.49166784,0.14340312,0.512154,47.17,35.93,59.2956473951,133.66
2019-10-20 06:30:00,41.99038912,34.57303016,54.3919772843,0.49038912,0.14303016,0.510822,41.5,34.43,53.9228606437,136.19,42.31038912,14.25303016,44.6465888532,0.49038912,0.14303016,0.510822,41.82,14.11,44.13620396,134.16,49.26038912,35.95303016,60.985295883,0.49038912,0.14303016,0.510822,48.77,35.81,60.5051154862,132.6
2019-10-20 07:00:00,43.52879072,34.24256396,55.3832899718,0.48879072,0.14256396,0.509157,43.04,34.1,54.9113066681,136.13,43.87879072,13.93256396,46.0376434404,0.48879072,0.14256396,0.509157,43.39,13.79,45.5286305527,134.12,50.98879072,35.04256396,61.8695245495,0.48879072,0.14256396,0.509157,50.5,34.9,61.3861547908,132.27
2019-10-20 07:30:00,46.66719232,33.68209776,57.5526762935,0.48719232,0.14209776,0.5074919999999999,46.18,33.54,57.0747229516,135.98,46.99719232,13.38209776,48.8652906102,0.48719232,0.14209776,0.5074919999999999,46.51,13.24,48.3578090902,134.14,54.56719232,33.84209776,64.2095480321,0.48719232,0.14209776,0.5074919999999999,54.08,33.7,63.7207689847,132.34
2019-10-20 08:00:00,48.53614336,33.08470848,58.7397237606,0.49614336000000003,0.14470848,0.5168159999999999,48.04,32.94,58.2484780917,135.82,48.88614336,12.83470848,50.5429001382,0.49614336000000003,0.14470848,0.5168159999999999,48.39,12.69,50.0262750962,133.99,56.77614336,33.53470848,65.9401784019,0.49614336000000003,0.14470848,0.5168159999999999,56.28,33.39,65.4395178772,132.21
2019-10-20 08:30:00,52.08822112,31.89198116,61.0760283725,0.65822112,0.19198116,0.685647,51.43,31.7,60.4146910941,135.61,52.43822112,11.70198116,53.7280503769,0.65822112,0.19198116,0.685647,51.78,11.51,53.0438356456,133.87,61.03822112,33.82198116,69.7824537193,0.65822112,0.19198116,0.685647,60.38,33.63,69.1138285729,132.21
2019-10-20 09:00:00,54.47823072,31.14573396,62.752963008,1.04823072,0.30573396,1.091907,53.43,30.84,61.6917376964,135.37,54.83823072,10.98573396,55.9277918314,1.04823072,0.30573396,1.091907,53.79,10.68,54.8400082057,133.72,63.73823072,32.92573396,71.7402677171,1.04823072,0.30573396,1.091907,62.69,32.62,70.6689500417,131.94
2019-10-20 09:30:00,57.40113728,30.86116504,65.1713285783,1.58113728,0.46116504,1.647018,55.82,30.4,63.5612492011,135.12,57.74113728,10.79116504,58.7408561166,1.58113728,0.46116504,1.647018,56.16,10.33,57.1021409406,133.56,66.91113728,31.37116504,73.9002725845,1.58113728,0.46116504,1.647018,65.33,30.91,72.2733491683,131.66
2019-10-20 10:00:00,59.03202656,30.83184108,66.598668036,1.41202656,0.41184108,1.470861,57.62,30.42,65.1570472014,135.3,59.38202656,10.75184108,60.3475530985,1.41202656,0.41184108,1.470861,57.97,10.34,58.8849428971,133.63,68.61202656,29.50184108,74.6858006302,1.41202656,0.41184108,1.470861,67.2,29.09,73.2261435554,131.49
2019-10-20 10:30:00,59.81494336,30.46435848,67.1260350889,1.69494336,0.49435848,1.765566,58.12,29.97,65.3921654329,134.95,60.16494336,10.44435848,61.0647609802,1.69494336,0.49435848,1.765566,58.47,9.95,59.3105673552,133.47,69.45494336,29.06435848,75.2909429546,1.69494336,0.49435848,1.765566,67.76,28.57,73.5368105101,131.12
2019-10-20 11:00:00,60.98915808,30.28475444,68.0943738851,2.75915808,0.8047544400000001,2.874123,58.23,29.48,65.2671686225,135.29,61.33915808,10.21475444,62.1838686657,2.75915808,0.8047544400000001,2.874123,58.58,9.41,59.330974204,133.57,70.62915808,28.78475444,76.2695224796,2.75915808,0.8047544400000001,2.874123,67.87,27.98,73.4112886415,131.49
2019-10-20 11:30:00,60.72343232,30.91766776,68.1413047456,4.24343232,1.23766776,4.420242,56.48,29.68,63.8035484907,135.35,61.08343232,10.84766776,62.039161824,4.24343232,1.23766776,4.420242,56.84,9.61,57.6466625226,133.66,70.10343232,29.44766776,76.0372037857,4.24343232,1.23766776,4.420242,65.86,28.21,71.6473565458,131.49
2019-10-20 12:00:00,60.99912768,30.56016224,68.226219988,3.18912768,0.93016224,3.322008,57.81,29.63,64.9610113838,135.35,61.34912768,10.50016224,62.2412152369,3.18912768,0.93016224,3.322008,58.16,9.57,58.9420944657,133.66,70.58912768,29.09016224,76.3482972028,3.18912768,0.93016224,3.322008,67.4,28.16,73.0461881278,131.49
2019-10-20 12:30:00,61.14091552,30.53860036,68.3433805322,3.56091552,1.03860036,3.709287,57.58,29.5,64.6970354808,134.95,61.48091552,10.57860036,62.3843711097,3.56091552,1.03860036,3.709287,57.92,9.54,58.7004088572,133.43,70.72091552,29.32860036,76.561182665,3.56091552,1.03860036,3.709287,67.16,28.29,72.8751651799,131.27
2019-10-20 13:00:00,61.25761984,30.44013912,68.4039330602,2.53761984,0.74013912,2.643354,58.72,29.7,65.8037111415,135.37,61.61761984,10.34013912,62.4791929507,2.53761984,0.74013912,2.643354,59.08,9.6,59.8548778296,133.79,70.99761984,28.96013912,76.6769305645,2.53761984,0.74013912,2.643354,68.46,28.22,74.0482275277,131.6
2019-10-20 13:30:00,60.73114624,30.59158432,68.0008614271,2.61114624,0.76158432,2.719944,58.12,29.83,65.3281202852,135.86,61.09114624,10.38158432,61.9669705723,2.61114624,0.76158432,2.719944,58.48,9.62,59.265966625,134.05,70.36114624,29.09158432,76.1381059553,2.61114624,0.76158432,2.719944,67.75,28.33,73.4346743712,132.1
2019-10-20 14:00:00,60.62038656,31.09969608,68.1323885017,3.05038656,0.88969608,3.177486,57.57,30.21,65.0149905791,136.22,60.97038656,10.76969608,61.9142503058,3.05038656,0.88969608,3.177486,57.92,9.88,58.7566234564,134.42,70.17038656,29.62969608,76.1695611105,3.05038656,0.88969608,3.177486,67.12,28.74,73.0142588814,132.64
2019-10-20 14:30:00,60.34278432,31.10372876,67.8873593703,2.89278432,0.84372876,3.013317,57.45,30.26,64.9320421672,136.42,60.70278432,10.71372876,61.6409929198,2.89278432,0.84372876,3.013317,57.81,9.87,58.6465088475,134.46,69.88278432,29.62372876,75.9023639287,2.89278432,0.84372876,3.013317,66.99,28.78,72.9105513626,132.73
2019-10-20 15:00:00,60.15612096,31.00053528,67.6741610705,2.9161209599999998,0.85053528,3.037626,57.24,30.15,64.6949773939,136.68,60.51612096,10.57053528,61.4323783696,2.9161209599999998,0.85053528,3.037626,57.6,9.72,58.4143680955,134.55,69.79612096,30.60053528,76.2095221116,2.9161209599999998,0.85053528,3.037626,66.88,29.75,73.198339462,133.04
2019-10-20 15:30:00,60.58626208,30.50307644,67.8316506148,1.6562620799999999,0.48307644,1.725273,58.93,30.02,66.1358095135,136.47,60.94626208,10.06307644,61.7714527024,1.6562620799999999,0.48307644,1.725273,59.29,9.58,60.0589751827,134.59,70.51626208,30.21307644,76.7161860738,1.6562620799999999,0.48307644,1.725273,68.86,29.73,75.0038165696,133.04
2019-10-20 16:00:00,61.14724064,30.72752852,68.43366165,2.11724064,0.61752852,2.205459,59.03,30.11,66.2657754803,136.22,61.49724064,10.37752852,62.3666874583,2.11724064,0.61752852,2.205459,59.38,9.76,60.1767563101,134.43,71.09724064,30.46752852,77.3504228866,2.11724064,0.61752852,2.205459,68.98,29.85,75.1615786157,132.85
2019-10-20 16:30:00,63.33171712,29.72883416,69.9622038952,1.16171712,0.33883416,1.210122,62.17,29.39,68.7668597509,135.72,63.70171712,9.53883416,64.4119408275,1.16171712,0.33883416,1.210122,62.54,9.2,63.2130651052,133.98,73.79171712,29.38883416,79.4287170286,1.16171712,0.33883416,1.210122,72.63,29.05,78.2241612291,132.08
2019-10-20 17:00:00,65.72940992,29.42524456,72.0152785584,0.66940992,0.19524456,0.697302,65.06,29.23,71.3245855228,135.18,66.09940992,9.43524456,66.7694228796,0.66940992,0.19524456,0.697302,65.43,9.24,66.079213827,133.51,76.52940992,28.09524456,81.523575422,0.66940992,0.19524456,0.697302,75.86,27.9,80.8279011233,131.42
2019-10-20 17:30:00,67.26186752,28.25846136,72.9568328583,0.61186752,0.17846136,0.637362,66.65,28.08,72.3236399803,134.05,67.62186752,8.53846136,68.1588019942,0.61186752,0.17846136,0.637362,67.01,8.36,67.5294728248,132.85,78.43186752,28.24846136,83.3638615461,0.61186752,0.17846136,0.637362,77.82,28.07,82.7277299338,130.43
2019-10-20 18:00:00,68.37770176,27.05682968,73.5362640492,0.53770176,0.15682968,0.560106,67.84,26.9,72.9785968624,134.41,68.73770176,7.33682968,69.1281470387,0.53770176,0.15682968,0.560106,68.2,7.18,68.5769086501,132.91,80.02770176,29.84682968,85.4123310239,0.53770176,0.15682968,0.560106,79.49,29.69,84.8537341547,130.76
2019-10-20 18:30:00,69.7306688,26.5947784,74.63007711,0.5306687999999999,0.15477839999999998,0.55278,69.2,26.44,74.0791036663,134.02,70.0906688,6.9147784,70.4309307986,0.5306687999999999,0.15477839999999998,0.55278,69.56,6.76,69.8877042118,132.71,81.5906688,29.3047784,86.6937556708,0.5306687999999999,0.15477839999999998,0.55278,81.06,29.15,86.1420112373,130.66
2019-10-20 19:00:00,70.4658736,26.4333798,75.2606332013,0.5258735999999999,0.15337979999999998,0.547785,69.94,26.28,74.7144028953,134.02,70.8258736,6.7533798,71.1471187746,0.5258735999999999,0.15337979999999998,0.547785,70.3,6.6,70.6091353863,132.66,82.4358736,29.1233798,87.4290827309,0.5258735999999999,0.15337979999999998,0.547785,81.91,28.97,86.8821558204,130.53
2019-10-20 19:30:00,68.83454496,27.27424228,74.0410620656,0.49454496000000003,0.14424228,0.515151,68.34,27.13,73.5281748719,134.59,69.19454496,7.43424228,69.592765504,0.49454496000000003,0.14424228,0.515151,68.7,7.29,69.0857011255,133.03,80.49454496,29.50424228,85.7313949544,0.49454496000000003,0.14424228,0.515151,80.0,29.36,85.2174254481,131.02
2019-10-20 20:00:00,66.3739056,28.4640558,72.219788266,0.4939056,0.14405579999999998,0.514485,65.88,28.32,71.7091123917,134.94,66.7439056,8.5040558,67.2834890578,0.4939056,0.14405579999999998,0.514485,66.25,8.36,66.7753854351,133.34,77.5939056,29.994055799999998,83.1892875892,0.4939056,0.14405579999999998,0.514485,77.1,29.85,82.6766744614,131.49
2019-10-20 20:30:00,64.61166784,29.03340312,70.8350627712,0.49166784,0.14340312,0.512154,64.12,28.89,70.3278501022,134.94,64.97166784,9.06340312,65.6007842791,0.49166784,0.14340312,0.512154,64.48,8.92,65.094061173,133.34,75.54166784,30.66340312,81.5278349458,0.49166784,0.14340312,0.512154,75.05,30.52,81.0183491562,131.49
2019-10-20 21:00:00,61.96134816,29.93330988,68.812874567,0.49134816000000003,0.14330988,0.511821,61.47,29.79,68.3081620306,135.32,62.31134816,9.85330988,63.0855912638,0.49134816000000003,0.14330988,0.511821,61.82,9.71,62.5779234235,133.57,72.45134816,31.28330988,78.9166859875,0.49134816000000003,0.14330988,0.511821,71.96,31.14,78.4088081787,131.81
2019-10-20 21:30:00,59.7839056,30.6840558,67.1984125492,0.4939056,0.14405579999999998,0.514485,59.29,30.54,66.693295765,135.32,60.1439056,10.5340558,61.0594440887,0.4939056,0.14405579999999998,0.514485,59.65,10.39,60.548118055,133.69,69.9039056,31.8140558,76.8029307031,0.4939056,0.14405579999999998,0.514485,69.41,31.67,76.2937546592,132.14
2019-10-20 22:00:00,57.03454496,31.34424228,65.0799573056,0.49454496000000003,0.14424228,0.515151,56.54,31.2,64.5771755344,135.6,57.37454496,11.11424228,58.4411224295,0.49454496000000003,0.14424228,0.515151,56.88,10.97,57.9281908918,133.88,66.70454496,32.59424228,74.2420429954,0.49454496000000003,0.14424228,0.515151,66.21,32.45,73.7344329333,132.34
2019-10-20 22:30:00,53.675504,33.174522,63.0999892201,0.495504,0.14452199999999998,0.51615,53.18,33.03,62.602662084,136.64,54.035504,12.694522,55.5066354713,0.495504,0.14452199999999998,0.51615,53.54,12.55,54.9912183898,134.44,62.615504,32.384522,70.4943870556,0.495504,0.14452199999999998,0.51615,62.12,32.24,69.9879418186,132.89
2019-10-20 23:00:00,50.61454496,34.68424228,61.3582009518,0.49454496000000003,0.14424228,0.515151,50.12,34.54,60.8689247482,137.5,50.96454496,13.95424228,52.8403796408,0.49454496000000003,0.14424228,0.515151,50.47,13.81,52.325299808,135.01,58.82454496,31.76424228,66.8527798777,0.49454496000000003,0.14424228,0.515151,58.33,31.62,66.3491770861,133.58
2019-10-20 23:30:00,46.35527424,35.06153832,58.1216217877,0.48527424,0.14153832,0.505494,45.87,34.92,57.6494865545,137.62,46.69527424,14.25153832,48.8216650764,0.48527424,0.14153832,0.505494,46.21,14.11,48.3162105302,135.23,54.12527424,34.25153832,64.0524253158,0.48527424,0.14153832,0.505494,53.64,34.11,63.5668286137,134.1
2019-10-21 00:00:00,43.54006944,35.95293692,56.4654878666,0.49006944,0.14293692,0.510489,43.05,35.81,55.9969517027,137.44,44.08006944,10.532936920000001,45.3210247236,0.49006944,0.14293692,0.510489,43.59,10.39,44.811161556,135.03,50.40006944,41.46293692,65.2636356449,0.49006944,0.14293692,0.510489,49.91,41.32,64.7946795655,133.47
2019-10-21 00:30:00,41.7007088,37.4831234,56.0707914537,0.4907088,0.14312339999999998,0.511155,41.21,37.34,55.610607801,136.13,42.5807088,3.9831234,42.7665995133,0.4907088,0.14312339999999998,0.511155,42.09,3.84,42.2648045068,134.17,47.2807088,52.1831234,70.4169283085,0.4907088,0.14312339999999998,0.511155,46.79,52.04,69.9818955159,131.98
2019-10-21 01:00:00,41.15262688,37.37368284,55.5907444468,0.49262688,0.14368284,0.513153,40.66,37.23,55.1299238164,136.13,42.02262688,4.09368284,42.2215514766,0.49262688,0.14368284,0.513153,41.53,3.95,41.7174232186,134.11,46.65262688,52.05368284,69.900311101,0.49262688,0.14368284,0.513153,46.16,51.91,69.4650538041,131.86
2019-10-21 01:30:00,43.55518432,37.28442876,57.3339577311,0.49518432,0.14442876,0.515817,43.06,37.14,56.8642523911,136.13,44.44518432,4.11442876,44.6352207708,0.49518432,0.14442876,0.515817,43.95,3.9699999999999998,44.1289406172,134.02,49.33518432,51.05442876,70.9965851848,0.49518432,0.14442876,0.515817,48.84,50.91,70.5490871663,131.52
2019-10-21 02:00:00,45.5802992,36.9459206,58.6733732126,0.5002991999999999,0.14592059999999998,0.521145,45.08,36.8,58.1931817312,135.36,46.4902992,4.1859206,46.6783659844,0.5002991999999999,0.14592059999999998,0.521145,45.99,4.04,46.1671062554,133.59,51.5702992,49.6159206,71.562806936,0.5002991999999999,0.14592059999999998,0.521145,51.07,49.47,71.1015175647,130.8
2019-10-21 02:30:00,46.07093856,37.17610708,59.1996141662,0.50093856,0.14610708,0.521811,45.57,37.03,58.7183599907,135.84,46.98093856,4.12610708,47.1617784611,0.50093856,0.14610708,0.521811,46.48,3.98,46.6500889603,133.96,52.13093856,49.91610708,72.1751515493,0.50093856,0.14610708,0.521811,51.63,49.77,71.7126892537,131.41
2019-10-21 03:00:00,45.23477472,37.30722596,58.6345798382,0.50477472,0.14722596000000002,0.525807,44.73,37.16,58.151857236,136.13,46.14477472,4.11722596,46.3280884946,0.50477472,0.14722596000000002,0.525807,45.64,3.9699999999999998,45.8123400406,134.08,51.16477472,50.10722596,71.6140228276,0.50477472,0.14722596000000002,0.525807,50.66,49.96,71.150806039,131.49
2019-10-21 03:30:00,44.71157792,37.31629356,58.2377108509,0.50157792,0.14629356000000002,0.522477,44.21,37.17,57.7592676546,136.13,45.60157792,4.11629356,45.7869826639,0.50157792,0.14629356000000002,0.522477,45.1,3.9699999999999998,45.2743956337,134.08,50.55157792,50.11629356,71.1836000101,0.50157792,0.14629356000000002,0.522477,50.05,49.97,70.7248428772,131.49
2019-10-21 04:00:00,43.73701248,37.25787864,57.4549891779,0.50701248,0.14787864,0.528138,43.23,37.11,56.9735464931,136.13,44.63701248,4.20787864,44.8349096775,0.50701248,0.14787864,0.528138,44.13,4.06,44.3163683079,134.03,49.42701248,50.05787864,70.3478555226,0.50701248,0.14787864,0.528138,48.92,49.91,69.886869296,131.49
2019-10-21 04:30:00,43.35733216,37.27797188,57.1795893612,0.50733216,0.14797188,0.528471,42.85,37.13,56.6988483128,136.02,44.24733216,4.12797188,44.439470689,0.50733216,0.14797188,0.528471,43.74,3.98,43.9207012694,133.92,48.98733216,50.07797188,70.0539933178,0.50733216,0.14797188,0.528471,48.48,49.93,69.5939314883,131.49
2019-10-21 05:00:00,43.2450944,37.1873192,57.0353828684,0.5050943999999999,0.14731919999999998,0.52614,42.74,37.04,56.5567785504,135.39,44.1450944,4.1673192,44.3413566425,0.5050943999999999,0.14731919999999998,0.52614,43.64,4.02,43.8247646885,133.81,48.8750944,49.9673192,69.8964079238,0.5050943999999999,0.14731919999999998,0.52614,48.37,49.82,69.4383849179,131.49
2019-10-21 05:30:00,44.6002992,36.5259206,57.6483266401,0.5002991999999999,0.14592059999999998,0.521145,44.1,36.38,57.1691735116,135.39,45.5002992,4.6159206,45.7338381319,0.5002991999999999,0.14592059999999998,0.521145,45.0,4.47,45.221465036,133.57,50.4202992,49.1359206,70.4027362013,0.5002991999999999,0.14592059999999998,0.521145,49.92,48.99,69.9430232403,130.72
2019-10-21 06:00:00,47.45093856,35.51610708,59.2704431597,0.50093856,0.14610708,0.521811,46.95,35.37,58.7821350412,135.01,48.36093856,5.49610708,48.6722464187,0.50093856,0.14610708,0.521811,47.86,5.35,48.1580948543,133.35,53.71093856,47.95610708,72.0045354632,0.50093856,0.14610708,0.521811,53.21,47.81,71.5339094416,130.47
2019-10-21 06:30:00,53.30582368,31.96461524,62.1550276779,0.49582368,0.14461524,0.516483,52.81,31.82,61.6555634148,133.0,54.24582368,7.94461524,54.8245045398,0.49582368,0.14461524,0.516483,53.75,7.8,54.3130048883,132.13,60.61582368,45.91461524,76.0422906878,0.49582368,0.14461524,0.516483,60.12,45.77,75.5599583113,128.86
2019-10-21 07:00:00,58.71965984,29.94573412,65.9146830662,0.49965984,0.14573412,0.520479,58.22,29.8,65.4034280447,132.73,59.68965984,9.75573412,60.4816487873,0.49965984,0.14573412,0.520479,59.19,9.61,59.9650581589,131.9,66.79965984,43.33573412,79.6252498047,0.49965984,0.14573412,0.520479,66.3,43.19,79.1268987134,128.47
2019-10-21 07:30:00,65.56742208,27.47508144,71.0912578194,0.49742208,0.14508144,0.5181479999999999,65.07,27.33,70.5764394115,132.84,66.59742208,12.29508144,67.7228591786,0.49742208,0.14508144,0.5181479999999999,66.1,12.15,67.2073842669,132.0,74.66742208,40.69508144,85.0371305577,0.49742208,0.14508144,0.5181479999999999,74.17,40.55,84.5310085117,128.58
2019-10-21 08:00:00,69.62861088,26.06834484,74.3485175089,0.50861088,0.14834484,0.529803,69.12,25.92,73.8201923595,134.02,70.68861088,14.33834484,72.1281348774,0.50861088,0.14834484,0.529803,70.18,14.19,71.6001990221,132.76,79.24861088,38.90834484,88.2847757238,0.50861088,0.14834484,0.529803,78.74,38.76,87.7628919305,129.71
2019-10-21 08:30:00,71.71679264,24.89531452,75.9149196905,0.56679264,0.16531452,0.590409,71.15,24.73,75.3252640221,133.85,72.78679264,15.43531452,74.4054172567,0.56679264,0.16531452,0.590409,72.22,15.27,73.8166735907,132.61,81.61679264,37.47531452,89.8092425044,0.56679264,0.16531452,0.590409,81.05,37.31,89.2252128045,129.26
2019-10-21 09:00:00,72.63767168,24.40890424,76.6291455863,0.64767168,0.18890424,0.674658,71.99,24.22,75.9550426239,133.67,73.70767168,15.78890424,75.3797742209,0.64767168,0.18890424,0.674658,73.06,15.6,74.7069180197,132.44,82.64767168,36.86890424,90.4983631564,0.64767168,0.18890424,0.674658,82.0,36.68,89.8299638205,129.09
2019-10-21 09:30:00,74.07380544,23.31985992,77.6578683654,0.75380544,0.21985992000000001,0.785214,73.32,23.1,76.8728326524,133.04,75.13380544,16.48985992,76.9220657554,0.75380544,0.21985992000000001,0.785214,74.38,16.27,76.1386715145,131.98,84.38380544,36.65985992,92.0031083708,0.75380544,0.21985992000000001,0.785214,83.63,36.44,91.2241771681,128.4
2019-10-21 10:00:00,74.40582304,23.20128172,77.939245414,1.13582304,0.33128172,1.183149,73.27,22.87,76.75630137,132.48,75.48582304,16.64128172,77.2983941444,1.13582304,0.33128172,1.183149,74.35,16.31,76.1179256155,131.77,84.66582304,36.45128172,92.1791599553,1.13582304,0.33128172,1.183149,83.53,36.12,91.0050289819,128.15
2019-10-21 10:30:00,74.494904,23.259346999999998,78.0415783082,1.094904,0.319347,1.140525,73.4,22.94,76.9012587673,132.27,75.564904,16.559347,77.3580421779,1.094904,0.319347,1.140525,74.47,16.24,76.2201974545,131.75,84.734904,36.309347,92.1866185271,1.094904,0.319347,1.140525,83.64,35.99,91.0545424457,128.15
2019-10-21 11:00:00,74.81768128,21.93265704,77.9661906018,1.03768128,0.30265704,1.080918,73.78,21.63,76.8852736225,132.64,75.75768128,14.00265704,77.0409026239,1.03768128,0.30265704,1.080918,74.72,13.7,75.9655737818,131.72,85.37768128,33.30265704,91.6428689352,1.03768128,0.30265704,1.080918,84.34,33.0,90.5661945761,128.15
2019-10-21 11:30:00,74.49040832,20.750535759999998,77.3266168018,1.27040832,0.37053576,1.323342,73.22,20.38,76.0033736093,134.59,74.86040832,0.90053576,74.8658246364,1.27040832,0.37053576,1.323342,73.59,0.53,73.5919085226,133.02,86.78040832,21.79053576,89.4743914028,1.27040832,0.37053576,1.323342,85.51,21.42,88.1520079181,130.72
2019-10-21 12:00:00,74.55123712,20.73869416,77.38204179,1.64123712,0.47869416000000004,1.709622,72.91,20.26,75.6725557914,134.47,74.92123712,0.8286941600000001,74.9258200196,1.64123712,0.47869416000000004,1.709622,73.28,0.35000000000000003,73.2808358304,133.07,86.78123712,21.75869416,89.4674459657,1.64123712,0.47869416000000004,1.709622,85.14,21.28,87.7590906972,130.89
2019-10-21 12:30:00,74.30606176,21.48468468,77.3497413705,2.17606176,0.63468468,2.266731,72.13,20.85,75.0830167215,135.02,74.66606176,1.47468468,74.6806231472,2.17606176,0.63468468,2.266731,72.49,0.84,72.4948667148,133.45,86.26606176,21.32468468,88.8626782642,2.17606176,0.63468468,2.266731,84.09,20.69,86.5979457031,131.38
2019-10-21 13:00:00,73.303864,22.322377,76.6273123127,2.133864,0.622377,2.222775,71.17,21.7,74.4046967604,135.43,73.673864,2.222377,73.7073754533,2.133864,0.622377,2.222775,71.54,1.6,71.5578898515,133.65,85.053864,21.452377,87.7175253885,2.133864,0.622377,2.222775,82.92,20.83,85.4962882235,131.49
2019-10-21 13:30:00,72.021696,23.811328,75.8558108245,2.3016959999999997,0.6713279999999999,2.3976,69.72,23.14,73.4597713038,135.7,72.381696,3.561328,72.4692553636,2.3016959999999997,0.6713279999999999,2.3976,70.08,2.89,70.1395644412,133.96,83.281696,20.451328,85.7560359718,2.3016959999999997,0.6713279999999999,2.3976,80.98,19.78,83.3607149681,131.6
2019-10-21 14:00:00,70.75300448,24.08295964,74.7393911399,2.51300448,0.73295964,2.617713,68.24,23.35,72.1243377786,136.04,71.13300448,3.82295964,71.2356606396,2.51300448,0.73295964,2.617713,68.62,3.09,68.689537049,134.07,81.79300448,20.74295964,84.3822609112,2.51300448,0.73295964,2.617713,79.28,20.01,81.7662430346,131.95
2019-10-21 14:30:00,71.09746048,23.96009264,75.026228254,2.05746048,0.6000926400000001,2.143188,69.04,23.36,72.884917507,135.91,71.45746048,3.73009264,71.5547500125,2.05746048,0.6000926400000001,2.143188,69.4,3.13,69.4705469966,134.07,82.26746048,20.64009264,84.8171473112,2.05746048,0.6000926400000001,2.143188,80.21,20.04,82.6755447518,132.03
2019-10-21 15:00:00,71.8228256,23.6087408,75.6035112897,1.5728255999999998,0.4587408,1.63836,70.25,23.15,73.9661071032,135.84,72.2028256,3.3787408,72.2818366813,1.5728255999999998,0.4587408,1.63836,70.63,2.92,70.6903338512,134.07,83.1928256,20.2487408,85.6215961969,1.5728255999999998,0.4587408,1.63836,81.62,19.79,83.9849301958,132.13
2019-10-21 15:30:00,71.92540352,23.64365936,75.7118636638,1.07540352,0.31365936,1.120212,70.85,23.33,74.5923012113,135.94,72.29540352,3.44365936,72.3773732592,1.07540352,0.31365936,1.120212,71.22,3.13,71.2887459561,134.05,83.39540352,20.34365936,85.8408865542,1.07540352,0.31365936,1.120212,82.32,20.03,84.7217994379,132.13
2019-10-21 16:00:00,72.22585312,23.55920716,75.9711135954,1.02585312,0.29920716,1.068597,71.2,23.26,74.9030546774,135.57,72.57585312,3.41920716,72.6563516404,1.02585312,0.29920716,1.068597,71.55,3.12,71.617992851,133.85,83.78585312,20.87920716,86.3481932334,1.02585312,0.29920716,1.068597,82.76,20.58,85.2804432446,131.72
2019-10-21 16:30:00,72.9683504,24.2341022,76.8873973388,1.2483504,0.3641022,1.300365,71.72,23.87,75.5879309149,136.08,73.3583504,3.9241022,73.4632299282,1.2483504,0.3641022,1.300365,72.11,3.56,72.1978233744,134.19,84.5883504,20.9941022,87.1546978113,1.2483504,0.3641022,1.300365,83.34,20.63,85.8554162531,132.24
2019-10-21 17:00:00,74.31431456,24.37792508,78.2106167968,1.12431456,0.32792508,1.171161,73.19,24.05,77.0401103322,135.82,74.68431456,4.15792508,74.7999677959,1.12431456,0.32792508,1.171161,73.56,3.83,73.6596395593,134.02,86.16431456,21.20792508,88.7359295314,1.12431456,0.32792508,1.171161,85.04,20.88,87.5658380877,131.95
2019-10-21 17:30:00,76.11942976,24.12608368,79.8513337442,0.80942976,0.23608368000000002,0.843156,75.31,23.89,79.0084058819,135.36,76.49942976,4.01608368,76.6047758415,0.80942976,0.23608368000000002,0.843156,75.69,3.7800000000000002,75.784328855,133.75,88.35942976,21.28608368,90.8872168456,0.80942976,0.23608368000000002,0.843156,87.55,21.05,90.0450165195,131.49
2019-10-21 18:00:00,77.28644288,23.67729584,80.8319775296,0.67644288,0.19729584,0.7046279999999999,76.61,23.48,80.1274141602,135.23,77.65644288,3.63729584,77.7415785909,0.67644288,0.19729584,0.7046279999999999,76.98,3.44,77.0568231891,133.53,89.75644288,21.32729584,92.2554745601,0.67644288,0.19729584,0.7046279999999999,89.08,21.13,91.5517520313,131.4
2019-10-21 18:30:00,79.98305632,23.00172476,83.2248078413,0.62305632,0.18172476,0.649017,79.36,22.82,82.5757954851,134.83,80.36305632,3.05172476,80.4209788867,0.62305632,0.18172476,0.649017,79.74,2.87,79.7916317667,133.37,92.96305632,21.21172476,95.3523314222,0.62305632,0.18172476,0.649017,92.34,21.03,94.7044692715,131.05
2019-10-21 19:00:00,80.46049888,23.27097884,83.7581657881,0.62049888,0.18097884,0.646353,79.84,23.09,83.111814443,134.83,80.82049888,3.32097884,80.8887009394,0.62049888,0.18097884,0.646353,80.2,3.14,80.2614452898,133.37,93.46049888,21.31097884,95.8593900983,0.62049888,0.18097884,0.646353,92.84,21.13,95.2141927446,131.05
2019-10-21 19:30:00,78.29080864,24.81065252,82.1280658239,0.55080864,0.16065252,0.573759,77.74,24.65,81.5544609448,135.9,78.68080864,4.58065252,78.8140344466,0.55080864,0.16065252,0.573759,78.13,4.42,78.2549250846,134.06,90.91080864,21.90065252,93.5115699172,0.55080864,0.16065252,0.573759,90.36,21.74,92.9384592082,132.01
2019-10-21 20:00:00,75.005464,25.386177,79.1850845332,0.5354639999999999,0.15617699999999998,0.557775,74.47,25.23,78.6278182325,135.34,75.365464,5.336177,75.5541391911,0.5354639999999999,0.15617699999999998,0.557775,74.83,5.18,75.0090747843,133.65,87.235464,24.036177,90.486264063,0.5354639999999999,0.15617699999999998,0.557775,86.7,23.88,89.9285516396,131.57
2019-10-21 20:30:00,72.21436512,25.62002316,76.6244094033,0.51436512,0.15002316000000002,0.535797,71.7,25.47,76.0894927043,134.16,72.58436512,5.88002316,72.8221445182,0.51436512,0.15002316000000002,0.535797,72.07,5.73,72.2974259569,132.82,83.99436512,24.34002316,87.4499290985,0.51436512,0.15002316000000002,0.535797,83.48,24.19,86.9141329129,130.32
2019-10-21 21:00:00,69.47724224,26.66086232,74.4169924743,0.51724224,0.15086232,0.538794,68.96,26.51,73.8800494044,134.59,69.84724224,6.7908623200000005,70.1765848384,0.51724224,0.15086232,0.538794,69.33,6.64,69.6472433051,133.12,80.83724224,25.54086232,84.7761486564,0.51724224,0.15086232,0.538794,80.32,25.39,84.2374886853,130.77
2019-10-21 21:30:00,66.7490704,27.9943122,72.3817650712,0.5290703999999999,0.15431219999999998,0.551115,66.22,27.84,71.8342119049,135.0,67.1090704,7.9643122,67.5800088693,0.5290703999999999,0.15431219999999998,0.551115,66.58,7.8100000000000005,67.0365012512,133.43,77.5990704,26.1343122,81.8817317911,0.5290703999999999,0.15431219999999998,0.551115,77.07,25.98,81.3310844634,131.21
2019-10-21 22:00:00,62.67034912,28.80468516,68.973056667,0.53034912,0.15468516000000002,0.552447,62.14,28.65,68.4266183586,134.58,63.02034912,8.95468516,63.6533643221,0.53034912,0.15468516000000002,0.552447,62.49,8.8,63.1065773117,133.13,72.94034912,28.07468516,78.1567813858,0.53034912,0.15468516000000002,0.552447,72.41,27.92,77.6062787408,130.73
2019-10-21 22:30:00,58.475464,30.136177,65.7842614475,0.5354639999999999,0.15617699999999998,0.557775,57.94,29.98,65.2368300885,134.58,58.825464,10.216177,59.7059920553,0.5354639999999999,0.15617699999999998,0.557775,58.29,10.06,59.1517345477,133.26,68.045464,28.926177,73.9385480437,0.5354639999999999,0.15617699999999998,0.557775,67.51,28.77,73.3846918642,130.92
2019-10-21 23:00:00,54.013496,31.146853,62.3504948011,0.5034959999999999,0.14685299999999998,0.524475,53.51,31.0,61.8410874743,135.05,54.353496,11.116853,55.4787071591,0.5034959999999999,0.14685299999999998,0.524475,53.85,10.97,54.9560133197,133.52,62.903496,30.186853,69.7717414364,0.5034959999999999,0.14685299999999998,0.524475,62.4,30.04,69.2543254967,131.38
2019-10-21 23:30:00,49.63413536,31.48703948,58.7790868264,0.50413536,0.14703948,0.525141,49.13,31.34,58.274801587,135.43,49.98413536,11.31703948,51.2492845831,0.50413536,0.14703948,0.525141,49.48,11.17,50.7251347953,133.78,58.09413536,32.80703948,66.7175419411,0.50413536,0.14703948,0.525141,57.59,32.66,66.2063720498,132.16
2019-10-22 00:00:00,46.8550944,31.8373192,56.6481664758,0.5050943999999999,0.14731919999999998,0.52614,46.35,31.69,56.1478280969,134.82,47.1850944,11.8273192,48.6448210295,0.5050943999999999,0.14731919999999998,0.52614,46.68,11.68,48.1190689852,133.42,54.8650944,33.2673192,64.1630198033,0.5050943999999999,0.14731919999999998,0.52614,54.36,33.12,63.6548819809,131.49
2019-10-22 00:30:00,44.71381568,32.20694624,55.1054688645,0.50381568,0.14694624,0.5248079999999999,44.21,32.06,54.611058404,134.59,45.04381568,12.28694624,46.6895532097,0.50381568,0.14694624,0.5248079999999999,44.54,12.14,46.1648264375,133.24,52.39381568,33.73694624,62.3160770838,0.50381568,0.14694624,0.5248079999999999,51.89,33.59,61.8131070243,131.49
2019-10-22 01:00:00,43.61701248,32.48787864,54.3866347204,0.50701248,0.14787864,0.528138,43.11,32.34,53.892000334,134.59,43.94701248,12.59787864,45.7170258454,0.50701248,0.14787864,0.528138,43.44,12.45,45.188893547,133.2,51.14701248,34.27787864,61.5710146878,0.50701248,0.14787864,0.528138,50.64,34.13,61.0677206059,131.34
2019-10-22 01:30:00,45.64084864,31.98899752,55.7349354258,0.51084864,0.14899752,0.532134,45.13,31.84,55.2313543198,134.59,45.97084864,12.07899752,47.5312645084,0.51084864,0.14899752,0.532134,45.46,11.93,46.9993244632,133.22,53.56084864,34.50899752,63.7152683183,0.51084864,0.14899752,0.532134,53.05,34.36,63.2053170232,131.49
2019-10-22 02:00:00,47.77244704,31.48946372,57.2170693199,0.51244704,0.14946372,0.533799,47.26,31.34,56.7071706224,134.59,48.12244704,11.65946372,49.5147756064,0.51244704,0.14946372,0.533799,47.61,11.51,48.9815495876,133.02,56.07244704,34.16946372,65.6633198062,0.51244704,0.14946372,0.533799,55.56,34.02,65.1480928347,130.89
2019-10-22 02:30:00,48.16340608,31.44974344,57.5221700535,0.51340608,0.14974344,0.534798,47.65,31.3,57.0106349728,134.5,48.50340608,11.61974344,49.8758342183,0.51340608,0.14974344,0.534798,47.99,11.47,49.3416760964,133.02,56.53340608,34.32974344,66.1404361012,0.51340608,0.14974344,0.534798,56.02,34.18,65.624026088,131.0
2019-10-22 03:00:00,46.6962832,32.0405826,56.6316324861,0.5162831999999999,0.15058259999999998,0.537795,46.18,31.89,56.1209809251,134.59,47.0262832,12.1305826,48.5656498548,0.5162831999999999,0.15058259999999998,0.537795,46.51,11.98,48.0281219704,133.2,54.7462832,34.1405826,64.5192599499,0.5162831999999999,0.15058259999999998,0.537795,54.23,33.99,64.0016640409,131.49
2019-10-22 03:30:00,45.85596352,31.86048936,55.8378023619,0.51596352,0.15048936000000002,0.537462,45.34,31.71,55.3284709711,134.4,46.18596352,12.04048936,47.7296198424,0.51596352,0.15048936000000002,0.537462,45.67,11.89,47.1923828599,133.02,53.83596352,34.70048936,64.0502531607,0.51596352,0.15048936000000002,0.537462,53.32,34.55,63.5352256626,131.03
2019-10-22 04:00:00,45.2378816,32.3610488,55.6210698485,0.5178815999999999,0.15104879999999998,0.53946,44.72,32.21,55.1122717732,134.59,45.3778816,12.3610488,47.0313476943,0.5178815999999999,0.15104879999999998,0.53946,44.86,12.21,46.4919745763,133.11,52.8378816,34.3610488,63.0279573413,0.5178815999999999,0.15104879999999998,0.53946,52.32,34.21,62.511650914,131.03
2019-10-22 04:30:00,44.7878816,31.7510488,54.9006688312,0.5178815999999999,0.15104879999999998,0.53946,44.27,31.6,54.3911104869,133.81,45.1278816,12.0610488,46.711825011,0.5178815999999999,0.15104879999999998,0.53946,44.61,11.91,46.1725048053,132.7,52.6078816,34.7210488,63.0328520393,0.5178815999999999,0.15104879999999998,0.53946,52.09,34.57,62.5176215159,130.72
2019-10-22 05:00:00,45.0462832,31.6205826,55.0366139411,0.5162831999999999,0.15058259999999998,0.537795,44.53,31.47,54.5278075848,133.81,45.3662832,11.9905826,46.9241272958,0.5162831999999999,0.15058259999999998,0.537795,44.85,11.84,46.3865077366,132.62,52.8962832,34.5905826,63.2022561384,0.5162831999999999,0.15058259999999998,0.537795,52.38,34.44,62.6879414242,130.72
2019-10-22 05:30:00,46.57052896,31.27890428,56.0997684538,0.51052896,0.14890428,0.531801,46.06,31.13,55.5931695445,134.04,46.90052896,11.57890428,48.3087015045,0.51052896,0.14890428,0.531801,46.39,11.43,47.7773691197,132.82,54.65052896,33.99890428,64.3630779861,0.51052896,0.14890428,0.531801,54.14,33.85,63.8510931778,130.83
2019-10-22 06:00:00,49.42893056,31.23843808,58.4727217597,0.50893056,0.14843808,0.5301359999999999,48.92,31.09,57.9633893074,135.53,49.75893056,11.08843808,50.9794530132,0.50893056,0.14843808,0.5301359999999999,49.25,10.94,50.4504321092,133.77,57.85893056,32.51843808,66.3709624814,0.50893056,0.14843808,0.5301359999999999,57.35,32.37,65.854683964,131.87
2019-10-22 06:30:00,54.92701248,29.32787864,62.2663726702,0.50701248,0.14787864,0.528138,54.42,29.18,61.7495651807,135.39,55.24701248,9.23787864,56.0140231525,0.50701248,0.14787864,0.528138,54.74,9.09,55.4895999265,133.68,64.21701248,30.25787864,70.988477316,0.50701248,0.14787864,0.528138,63.71,30.11,70.466844686,131.61
2019-10-22 07:00:00,60.42445504,27.43713272,66.3619696722,0.50445504,0.14713272,0.525474,59.92,27.29,65.8418597854,134.82,60.76445504,7.43713272,61.2178890473,0.50445504,0.14713272,0.525474,60.26,7.29,60.6993550213,133.48,70.59445504,28.02713272,75.9545736009,0.50445504,0.14713272,0.525474,70.09,27.88,75.4314423831,131.49
2019-10-22 07:30:00,67.20413536,24.78703948,71.6295549035,0.50413536,0.14703948,0.525141,66.7,24.64,71.1056931617,134.44,67.53413536,4.90703948,67.7121737598,0.50413536,0.14703948,0.525141,67.03,4.76,67.1987983524,133.12,78.43413536,25.44703948,82.4588710083,0.50413536,0.14703948,0.525141,77.93,25.3,81.9339667049,130.77
2019-10-22 08:00:00,70.5870624,22.9766432,74.232469385,0.5370623999999999,0.15664319999999998,0.55944,70.05,22.82,73.6732984194,133.82,70.9370624,3.2666432,71.012236831,0.5370623999999999,0.15664319999999998,0.55944,70.4,3.11,70.4686604101,132.73,82.3870624,23.8066432,85.7577070085,0.5370623999999999,0.15664319999999998,0.55944,81.85,23.65,85.1982687618,130.16
2019-10-22 08:30:00,72.66014912,21.31296016,75.7214602403,0.73014912,0.21296016,0.7605719999999999,71.93,21.1,74.9608891356,133.82,73.02014912,1.6229601599999999,73.0381830085,0.73014912,0.21296016,0.7605719999999999,72.29,1.4100000000000001,72.303749557,132.62,84.85014912,23.07296016,87.9312759843,0.73014912,0.21296016,0.7605719999999999,84.12,22.86,87.1708322778,130.03
2019-10-22 09:00:00,72.23549344,21.31076892,75.3134475674,1.06549344,0.31076892,1.109889,71.17,21.0,74.2035639306,133.82,72.59549344,1.6007689200000002,72.6131401947,1.06549344,0.31076892,1.109889,71.53,1.29,71.5416312366,132.74,84.31549344,23.04076892,87.4069760743,1.06549344,0.31076892,1.109889,83.25,22.73,86.2972502459,130.29
2019-10-22 09:30:00,72.98265568,20.85494124,75.9038642246,1.6626556799999999,0.48494124,1.731933,71.32,20.37,74.171957639,134.28,73.34265568000001,1.00494124,73.3495402105,1.6626556799999999,0.48494124,1.731933,71.68,0.52,71.6818861359,132.97,85.06265568,22.46494124,87.979139438,1.6626556799999999,0.48494124,1.731933,83.4,21.98,86.2477848991,130.72
2019-10-22 10:00:00,72.47223456,21.33398508,75.5470959171,3.20223456,0.93398508,3.335661,69.27,20.4,72.2114457687,134.69,72.85223456,1.36398508,72.8650021319,3.20223456,0.93398508,3.335661,69.65,0.43,69.6513273384,133.2,84.23223456,22.92398508,87.2959244806,3.20223456,0.93398508,3.335661,81.03,21.99,83.9608301531,130.97
2019-10-22 10:30:00,71.28374176,23.22067468,74.9704713331,4.49374176,1.31067468,4.680981,66.79,21.91,70.2919070733,135.44,71.65374176,2.99067468,71.7161268004,4.49374176,1.31067468,4.680981,67.16,1.6800000000000002,67.1810092214,133.91,82.40374176,22.43067468,85.4020598267,4.49374176,1.31067468,4.680981,77.91,21.12,80.72188365,131.61
2019-10-22 11:00:00,70.52810752,23.47403136,74.3319857036,4.36810752,1.27403136,4.550112,66.16,22.2,69.7852821159,136.1,70.88810752,3.16403136,70.9586843326,4.36810752,1.27403136,4.550112,66.52,1.8900000000000001,66.546844403,134.12,81.45810752,21.90403136,84.3517034242,4.36810752,1.27403136,4.550112,77.09,20.63,79.8026628628,132.17
2019-10-22 11:30:00,70.82108416,22.94573288,74.445500999,4.75108416,1.38573288,4.949046,66.07,21.56,69.4987661761,136.1,71.19108416,2.56573288,71.2373037747,4.75108416,1.38573288,4.949046,66.44,1.18,66.4504778011,134.33,81.86108416,22.38573288,84.866708057,4.75108416,1.38573288,4.949046,77.11,21.0,79.9184090182,132.27
2019-10-22 12:00:00,70.62764736,22.97473048,74.2704706612,4.98764736,1.45473048,5.195466,65.64,21.52,69.0776374813,136.7,70.99764736,2.48473048,71.0411135626,4.98764736,1.45473048,5.195466,66.01,1.03,66.0180354146,134.67,81.60764736,22.35473048,84.6140773304,4.98764736,1.45473048,5.195466,76.62,20.9,79.4193578418,132.97
2019-10-22 12:30:00,69.62952544,23.05694492,73.3477574439,5.02952544,1.46694492,5.239089,64.6,21.59,68.1123197373,134.47,69.98952544,3.23694492,70.0643381738,5.02952544,1.46694492,5.239089,64.96,1.77,64.9841095961,133.24,80.36952544,22.47694492,83.453422173,5.02952544,1.46694492,5.239089,75.34,21.01,78.2146770114,130.98
2019-10-22 13:00:00,69.668128,22.328204,73.1587093441,3.868128,1.128204,4.0293,65.8,21.2,69.1308903458,134.54,70.008128,2.518204,70.053403468,3.868128,1.128204,4.0293,66.14,1.3900000000000001,66.1546045261,133.13,80.618128,22.228204,83.6264050124,3.868128,1.128204,4.0293,76.75,21.1,79.5975659176,130.78
2019-10-22 13:30:00,69.14765824,22.95515032,72.8583390305,4.09765824,1.19515032,4.268394,65.05,21.76,68.5930032875,134.54,69.50765824,3.08515032,69.5760929235,4.09765824,1.19515032,4.268394,65.41,1.8900000000000001,65.4372997609,133.31,79.99765824,22.94515032,83.2232254067,4.09765824,1.19515032,4.268394,75.9,21.75,78.9548763535,131.15
2019-10-22 14:00:00,68.50279264,23.64081452,72.4673768716,4.56279264,1.3308145200000001,4.752909,63.94,22.31,67.7204525974,135.18,68.86279264,3.67081452,68.960561841,4.56279264,1.3308145200000001,4.752909,64.3,2.34,64.34256445,133.55,79.03279264,22.43081452,82.1542680115,4.56279264,1.3308145200000001,4.752909,74.47,21.1,77.4014915877,131.43
2019-10-22 14:30:00,68.89222304,23.74023172,72.8679421798,4.73222304,1.38023172,4.929399,64.16,22.36,67.94464806,135.11,69.24222304,3.73023172,69.3426281605,4.73222304,1.38023172,4.929399,64.51,2.35,64.5527892503,133.62,79.36222304,21.84023172,82.3125638492,4.73222304,1.38023172,4.929399,74.63,20.46,77.383774139,131.35
2019-10-22 15:00:00,68.46851744,23.98790092,72.5489991039,4.03851744,1.17790092,4.206789,64.43,22.81,68.3485259534,135.29,68.82851744,3.97790092,68.9433717533,4.03851744,1.17790092,4.206789,64.79,2.8,64.8504749404,133.62,79.01851744,22.15790092,82.0664284077,4.03851744,1.17790092,4.206789,74.98,20.98,77.8598792704,131.49
2019-10-22 15:30:00,67.94493216,24.03727188,72.0715217382,2.90493216,0.84727188,3.025971,65.04,23.19,69.0505445308,135.36,68.30493216,3.92727188,68.4177405488,2.90493216,0.84727188,3.025971,65.4,3.08,65.4724858242,133.87,78.58493216,22.25727188,81.6760534926,2.90493216,0.84727188,3.025971,75.68,21.41,78.6501780036,131.67
2019-10-22 16:00:00,68.00741984,24.01841412,72.1241524743,2.7374198400000003,0.79841412,2.851479,65.27,23.22,69.2772783819,135.24,68.35741984,3.98841412,68.4736759228,2.7374198400000003,0.79841412,2.851479,65.62,3.19,65.6974923418,133.68,78.69741984,22.23841412,81.7791596438,2.7374198400000003,0.79841412,2.851479,75.96,21.44,78.9277847149,131.49
2019-10-22 16:30:00,69.3576704,24.2422372,73.4722567217,1.9276704,0.5622372,2.00799,67.43,23.68,71.4671064197,135.14,69.7076704,4.2122372,69.83482122,1.9276704,0.5622372,2.00799,67.78,3.65,67.8782063699,133.68,80.3776704,22.2322372,83.3956969504,1.9276704,0.5622372,2.00799,78.45,21.67,81.3879069641,131.49
2019-10-22 17:00:00,70.46115744,24.11867092,74.4747272216,1.40115744,0.40867092,1.459539,69.06,23.71,73.0167631438,134.7,70.82115744,4.18867092,70.9449174023,1.40115744,0.40867092,1.459539,69.42,3.7800000000000002,69.5228365359,133.41,81.78115744,22.45867092,84.8089005454,1.40115744,0.40867092,1.459539,80.38,22.05,83.3495464895,131.02
2019-10-22 17:30:00,72.56861056,24.63167808,76.6349972509,0.82861056,0.24167808000000002,0.863136,71.74,24.39,75.7726843922,135.46,72.93861056,4.49167808,73.0767821021,0.82861056,0.24167808000000002,0.863136,72.11,4.25,72.2351341108,133.87,84.19861056,21.58167808,86.9205087939,0.82861056,0.24167808000000002,0.863136,83.37,21.34,86.0578439191,131.61
2019-10-22 18:00:00,74.63547392,24.00659656,78.4013433919,0.60547392,0.17659656,0.630702,74.03,23.83,77.7708801545,135.23,74.99547392,3.95659656,75.0997720691,0.60547392,0.17659656,0.630702,74.39,3.7800000000000002,74.48597519,133.66,86.68547392,21.63659656,89.3449142337,0.60547392,0.17659656,0.630702,86.08,21.46,88.714700022,131.49
2019-10-22 18:30:00,78.47689248,23.05284364,81.7927640639,0.62689248,0.18284364,0.653013,77.85,22.87,81.1397522796,134.97,78.83689248,3.10284364,78.8979293426,0.62689248,0.18284364,0.653013,78.21,2.92,78.2644906711,133.48,91.19689248,21.26284364,93.6428412516,0.62689248,0.18284364,0.653013,90.57,21.08,92.9908129871,131.23
2019-10-22 19:00:00,79.73273664,23.40163152,83.0960026108,0.6227366400000001,0.18163152,0.6486839999999999,79.11,23.22,82.4473195441,135.46,80.13273664,3.32163152,80.2015505921,0.6227366400000001,0.18163152,0.6486839999999999,79.51,3.14,79.5719781079,133.82,92.62273664,21.02163152,94.9783150748,0.6227366400000001,0.18163152,0.6486839999999999,92.0,20.84,94.3308305911,131.56
2019-10-22 19:30:00,77.44989952,24.46913736,81.2233071156,0.57989952,0.16913736000000001,0.604062,76.87,24.3,80.6193953091,136.08,77.83989952,4.18913736,77.9525421593,0.57989952,0.16913736000000001,0.604062,77.26,4.02,77.364513829,134.23,89.94989952,21.66913736,92.5231643297,0.57989952,0.16913736000000001,0.604062,89.37,21.5,91.919785139,132.22
2019-10-22 20:00:00,74.5890304,24.9459672,78.650014212,0.5690303999999999,0.16596719999999998,0.59274,74.02,24.78,78.0577273561,134.94,74.9790304,4.9759671999999995,75.1439634921,0.5690303999999999,0.16596719999999998,0.59274,74.41,4.8100000000000005,74.5653015819,133.57,86.7490304,23.4259672,89.8563866099,0.5690303999999999,0.16596719999999998,0.59274,86.18,23.26,89.2637664453,131.24
2019-10-22 20:30:00,72.42761184,25.02972012,76.6305803588,0.54761184,0.15972012,0.570429,71.88,24.87,76.0608394642,133.8,72.80761184,5.36972012,73.0053575843,0.54761184,0.15972012,0.570429,72.26,5.21,72.4475789796,132.8,84.33761184,24.53972012,87.8352471075,0.54761184,0.15972012,0.570429,83.79,24.38,87.2648182259,130.34
2019-10-22 21:00:00,69.47016928,25.72046604,74.078652749,0.55016928,0.16046604,0.573093,68.92,25.56,73.5070064688,133.95,69.85016928,6.02046604,70.1091446231,0.55016928,0.16046604,0.573093,69.3,5.86,69.5473191432,132.94,81.03016928,26.41046604,85.2255891736,0.55016928,0.16046604,0.573093,80.48,26.25,84.6527784541,130.71
2019-10-22 21:30:00,66.96592352,26.72214436,72.1006789988,0.55592352,0.16214436000000002,0.579087,66.41,26.56,71.5242735021,134.6,67.34592352,6.8521443600000005,67.6936134144,0.55592352,0.16214436000000002,0.579087,66.79,6.69,67.1242147068,133.26,78.11592352,27.38214436,82.7760794985,0.55592352,0.16214436000000002,0.579087,77.56,27.22,82.1978223556,130.94
2019-10-22 22:00:00,62.7878416,29.1627038,69.2298804398,0.5578415999999999,0.16270379999999998,0.581085,62.23,29.0,68.6554651867,135.43,63.1678416,9.0527038,63.8132247931,0.5578415999999999,0.16270379999999998,0.581085,62.61,8.89,63.2379964895,133.79,72.9978416,27.0427038,77.8459549821,0.5578415999999999,0.16270379999999998,0.581085,72.44,26.88,77.2663445492,131.57
2019-10-22 22:30:00,58.1878416,29.7727038,65.3623653307,0.5578415999999999,0.16270379999999998,0.581085,57.63,29.61,64.7917355841,135.61,58.5578416,9.5827038,59.3367426218,0.5578415999999999,0.16270379999999998,0.581085,58.0,9.42,58.759989789,133.96,68.0278416,30.7327038,74.6477482287,0.5578415999999999,0.16270379999999998,0.581085,67.47,30.57,74.0724361689,132.07
2019-10-22 23:00:00,54.12948,30.811515,62.2844287255,0.51948,0.15151499999999998,0.541125,53.61,30.66,61.7581387349,135.91,54.48948,10.521515,55.4959972301,0.51948,0.15151499999999998,0.541125,53.97,10.37,54.9572361023,134.25,63.32948,31.961515,70.9377295814,0.51948,0.15151499999999998,0.541125,62.81,31.81,70.4057682296,132.59
2019-10-22 23:30:00,49.97075872,32.30188796,59.502005788299996,0.52075872,0.15188796000000002,0.542457,49.45,32.15,58.9824126329,136.15,50.34075872,11.96188796,51.7424270022,0.52075872,0.15188796000000002,0.542457,49.82,11.81,51.2006689409,134.33,58.33075872,31.97188796,66.5182608956,0.52075872,0.15188796000000002,0.542457,57.81,31.82,65.9886997902,132.47
2019-10-23 00:00:00,47.27491456,32.91310008,57.6037299446,0.52491456,0.15310008,0.546786,46.75,32.76,57.0857258866,136.03,47.63491456,12.64310008,49.2842070523,0.52491456,0.15310008,0.546786,47.11,12.49,48.7375850858,134.16,55.19491456,32.58310008,64.0947502071,0.52491456,0.15310008,0.546786,54.67,32.43,63.5650359868,132.28
