Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-23 00:30:00,44.77619328,33.68347304,56.0310970862,0.52619328,0.15347304,0.548118,44.25,33.53,55.518676137,136.03,45.12619328,13.34347304,47.0576411724,0.52619328,0.15347304,0.548118,44.6,13.19,46.509526981,134.35,52.24619328,33.00347304,61.7972001385,0.52619328,0.15347304,0.548118,51.72,32.85,61.2705549183,132.49
2019-10-23 01:00:00,43.55235712,34.14235416,55.3399327637,0.52235712,0.15235416000000002,0.544122,43.03,33.99,54.8352167863,135.36,43.90235712,14.05235416,46.0964816242,0.52235712,0.15235416000000002,0.544122,43.38,13.9,45.5525454832,133.82,50.78235712,32.89235416,60.5041714004,0.52235712,0.15235416000000002,0.544122,50.26,32.74,59.9831242934,131.49
2019-10-23 01:30:00,45.59043904,33.96179472,56.8497285171,0.52043904,0.15179472,0.5421239999999999,45.07,33.81,56.3420003195,135.36,45.92043904,13.81179472,47.9526057166,0.52043904,0.15179472,0.5421239999999999,45.4,13.66,47.4105009465,134.0,53.13043904,32.65179472,62.3617130219,0.52043904,0.15179472,0.5421239999999999,52.61,32.5,61.8390014473,132.19
2019-10-23 02:00:00,48.17683264,33.17365952,58.493579897000004,0.52683264,0.15365952,0.5487839999999999,47.65,33.02,57.9727772321,135.36,48.51683264,13.12365952,50.2604565102,0.52683264,0.15365952,0.5487839999999999,47.99,12.97,49.7117792882,133.62,56.11683264,31.73365952,64.4680079735,0.52683264,0.15365952,0.5487839999999999,55.59,31.58,63.9339072793,131.49
2019-10-23 02:30:00,48.20450496,33.20589728,58.5346556547,0.53450496,0.15589728,0.5567759999999999,47.67,33.05,58.0063048297,135.36,48.55450496,13.13589728,50.3000173883,0.53450496,0.15589728,0.5567759999999999,48.02,12.98,49.7433493042,133.69,56.15450496,31.75589728,64.5117465223,0.53450496,0.15589728,0.5567759999999999,55.62,31.6,63.9698710332,131.49
2019-10-23 03:00:00,47.5922672,33.3852446,58.1343139139,0.5322671999999999,0.15524459999999998,0.554445,47.06,33.23,57.609691025000004,135.42,47.9422672,13.2352446,49.735627913,0.5322671999999999,0.15524459999999998,0.554445,47.41,13.08,49.1812413426,133.91,55.4522672,31.9552446,64.0007155825,0.5322671999999999,0.15524459999999998,0.554445,54.92,31.8,63.4621651065,131.81
2019-10-23 03:30:00,46.4622672,33.5452446,57.3064194366,0.5322671999999999,0.15524459999999998,0.554445,45.93,33.39,56.7843024083,135.36,46.8022672,13.4252446,48.689725894,0.5322671999999999,0.15524459999999998,0.554445,46.27,13.27,48.1352864331,133.79,54.1422672,32.1552446,62.9709842137,0.5322671999999999,0.15524459999999998,0.554445,53.61,32.0,62.4342221862,131.49
2019-10-23 04:00:00,45.63112832,33.85074576,56.8161320424,0.55112832,0.16074576000000002,0.5740919999999999,45.08,33.69,56.2780818792,135.36,45.98112832,13.71074576,47.9817539371,0.55112832,0.16074576000000002,0.5740919999999999,45.43,13.55,47.4076723748,133.85,53.18112832,32.53074576,62.3416540452,0.55112832,0.16074576000000002,0.5740919999999999,52.63,32.37,61.7878127142,131.67
2019-10-23 04:30:00,45.3070224,33.7782982,56.5128278185,0.5770223999999999,0.16829819999999998,0.601065,44.73,33.61,55.9500223414,135.36,45.6470224,13.6782982,47.6523503684,0.5770223999999999,0.16829819999999998,0.601065,45.07,13.51,47.0513017886,133.81,52.7870224,32.448298199999996,61.96258379,0.5770223999999999,0.16829819999999998,0.601065,52.21,32.28,61.3830799162,131.49
2019-10-23 05:00:00,45.7598096,33.4320278,56.6715153975,0.5898095999999999,0.17202779999999998,0.614385,45.17,33.26,56.0941752769,135.28,46.0998096,13.3620278,47.9972523389,0.5898095999999999,0.17202779999999998,0.614385,45.51,13.19,47.382868212,133.72,53.3098096,32.0520278,62.2034427157,0.5898095999999999,0.17202779999999998,0.614385,52.72,31.88,61.6095187451,131.49
2019-10-23 05:30:00,46.9241952,32.6262236,57.1519952545,0.6041951999999999,0.17622359999999998,0.6293700000000001,46.32,32.45,56.555679644,134.59,47.2541952,12.7462236,48.9430810234,0.6041951999999999,0.17622359999999998,0.6293700000000001,46.65,12.57,48.3138427368,133.26,54.6841952,31.7562236,63.2362154308,0.6041951999999999,0.17622359999999998,0.6293700000000001,54.08,31.58,62.6254165655,130.73
2019-10-23 06:00:00,49.72003936,32.87501148,59.6057773523,0.60003936,0.17501148,0.625041,49.12,32.7,59.0090196495,136.53,50.06003936,12.44501148,51.5837750796,0.60003936,0.17501148,0.625041,49.46,12.27,50.9592435187,134.54,57.85003936,30.65501148,65.4702740394,0.60003936,0.17501148,0.625041,57.25,30.48,64.8582523662,132.59
2019-10-23 06:30:00,55.91556384,30.62370612,63.7523462789,0.5955638400000001,0.17370612,0.620379,55.32,30.45,63.1466935001,136.25,56.24556384,10.28370612,57.1779508486,0.5955638400000001,0.17370612,0.620379,55.65,10.11,56.5608928501,134.33,65.04556384,28.52370612,71.0248349951,0.5955638400000001,0.17370612,0.620379,64.45,28.35,70.4096939349,132.31
2019-10-23 07:00:00,61.53812128,28.69445204,67.8992779678,0.59812128,0.17445204,0.623043,60.94,28.52,67.2835343899,135.47,61.86812128,8.58445204,62.4608457159,0.59812128,0.17445204,0.623043,61.27,8.41,61.8444904579,133.83,71.55812128,26.38445204,76.267319545,0.59812128,0.17445204,0.623043,70.96,26.21,75.6457910263,131.53
2019-10-23 07:30:00,68.56684256,24.15407908,72.6968461135,0.59684256,0.17407908,0.621711,67.97,23.98,72.0760799433,133.46,68.89684256,4.62407908,69.0518430027,0.59684256,0.17407908,0.621711,68.3,4.45,68.4448135362,132.4,79.99684256,25.06407908,83.831395549,0.59684256,0.17407908,0.621711,79.4,24.89,83.2098077152,129.65
2019-10-23 08:00:00,71.89584352,23.86545436,75.7533644617,0.63584352,0.18545436,0.662337,71.26,23.68,75.0914775457,134.48,72.24584352,4.01545436,72.357347793,0.63584352,0.18545436,0.662337,71.61,3.83,71.7123490063,133.17,83.54584352,22.08545436,86.4157119033,0.63584352,0.18545436,0.662337,82.91,21.9,85.7535894292,130.48
2019-10-23 08:30:00,73.77704224,22.31913732,77.0791531634,0.71704224,0.20913732000000002,0.746919,73.06,22.11,76.3322716811,133.95,74.14704224,2.57913732,74.191885151,0.71704224,0.20913732000000002,0.746919,73.43,2.37,73.4682366741,132.8,85.70704224,20.46913732,88.1174368224,0.71704224,0.20913732000000002,0.746919,84.99,20.26,87.3714352635,129.96
2019-10-23 09:00:00,74.72491424,22.08643332,77.9206220777,0.84491424,0.24643332,0.880119,73.88,21.84,77.0405088249,134.59,75.08491424,2.20643332,75.1173261933,0.84491424,0.24643332,0.880119,74.24,1.96,74.265868338,133.17,86.78491424,20.16643332,89.0971737627,0.84491424,0.24643332,0.880119,85.94,19.92,88.2184221124,130.7
2019-10-23 09:30:00,75.91034848,21.61135164,78.9267478493,1.17034848,0.34135164,1.2191130000000001,74.74,21.27,77.7076604975,134.59,76.27034848,1.74135164,76.2902245559,1.17034848,0.34135164,1.2191130000000001,75.1,1.4,75.1130481341,133.07,88.09034848,19.59135164,90.2426204984,1.17034848,0.34135164,1.2191130000000001,86.92,19.25,89.0261135847,130.7
2019-10-23 10:00:00,76.10094752,21.65652636,79.1224326435,1.53094752,0.44652636,1.5947369999999998,74.57,21.21,77.5277305227,134.59,76.48094752,1.69652636,76.4997616679,1.53094752,0.44652636,1.5947369999999998,74.95,1.25,74.960422891,133.27,88.28094752,19.57652636,90.4254725138,1.53094752,0.44652636,1.5947369999999998,86.75,19.13,88.8342242607,131.15
2019-10-23 10:30:00,75.84830976,22.49242368,79.1130533885,1.9283097599999999,0.56242368,2.008656,73.92,21.93,77.1044181613,135.36,76.21830976,2.27242368,76.2521780151,1.9283097599999999,0.56242368,2.008656,74.29,1.71,74.3096777008,133.81,87.77830976,19.01242368,89.8137178749,1.9283097599999999,0.56242368,2.008656,85.85,18.45,87.8101645597,131.49
2019-10-23 11:00:00,75.53913856,22.48058208,78.8133112173,2.29913856,0.67058208,2.394936,73.24,21.81,76.4184120484,135.36,75.91913856,2.25058208,75.9524898828,2.29913856,0.67058208,2.394936,73.62,1.58,73.63695268,133.84,87.35913856,18.91058208,89.3824882432,2.29913856,0.67058208,2.394936,85.06,18.24,86.9936848283,131.56
2019-10-23 11:30:00,75.30317312,22.87009216,78.699485369,3.7031731199999998,1.08009216,3.857472,71.6,21.79,74.842261457,136.09,75.68317312,2.53009216,75.725451863,3.7031731199999998,1.08009216,3.857472,71.98,1.45,71.99460327,134.11,86.84317312,19.26009216,88.9532903695,3.7031731199999998,1.08009216,3.857472,83.14,18.18,85.104476968,132.27
2019-10-23 12:00:00,74.54691872,22.58076796,77.8918106883,4.35691872,1.2707679600000001,4.538457,70.19,21.31,73.3536106814,135.96,74.93691872,2.23076796,74.9701147988,4.35691872,1.2707679600000001,4.538457,70.58,0.96,70.5865284598,134.16,86.15691872,21.10076796,88.7031964014,4.35691872,1.2707679600000001,4.538457,81.8,19.83,84.1692871539,132.37
2019-10-23 12:30:00,73.28077408,22.02939244,76.520363179,5.14077408,1.49939244,5.354973,68.14,20.53,71.1655850816,134.62,73.63077408,2.04939244,73.6592893055,5.14077408,1.49939244,5.354973,68.49,0.55,68.492208316,133.29,84.71077408,22.47939244,87.642674136,5.14077408,1.49939244,5.354973,79.57,20.98,82.2893996819,131.34
2019-10-23 13:00:00,71.63711808,22.82915944,75.1867488827,4.79711808,1.39915944,4.996998,66.84,21.43,70.191384799,134.69,72.01711808,2.8891594400000002,72.0750479627,4.79711808,1.39915944,4.996998,67.22,1.49,67.2365116585,133.29,82.80711808,22.61915944,85.8408130116,4.79711808,1.39915944,4.996998,78.01,21.22,80.8445947482,131.24
2019-10-23 13:30:00,71.57284352,22.75957936,75.1043965569,3.6328435199999998,1.05957936,3.784212,67.94,21.7,71.3213404249,135.36,71.91284352,2.70957936,71.9638720709,3.6328435199999998,1.05957936,3.784212,68.28,1.65,68.2999333821,133.55,82.90284352,22.56957936,85.9201220681,3.6328435199999998,1.05957936,3.784212,79.27,21.51,82.1365509381,131.49
2019-10-23 14:00:00,71.98035648,22.49177064,75.4125418316,3.16035648,0.92177064,3.292038,68.82,21.57,72.1211293589,135.36,72.34035648,2.46177064,72.382231869,3.16035648,0.92177064,3.292038,69.18,1.54,69.1971386692,133.55,83.46035648,22.28177064,86.3834961473,3.16035648,0.92177064,3.292038,80.3,21.36,83.0923558458,131.49
2019-10-23 14:30:00,72.02551264,21.85827452,75.269240969,1.84551264,0.53827452,1.922409,70.18,21.32,73.3469481301,134.59,72.39551264,1.94827452,72.4217234261,1.84551264,0.53827452,1.922409,70.55,1.4100000000000001,70.5640886004,133.29,83.71551264,21.63827452,86.4667680718,1.84551264,0.53827452,1.922409,81.87,21.1,84.5452949607,131.49
2019-10-23 15:00:00,71.65223616,21.67731888,74.8595291232,1.60223616,0.46731888,1.668996,70.05,21.21,73.1906182512,134.59,72.01223616,1.71731888,72.0327102149,1.60223616,0.46731888,1.668996,70.41,1.25,70.4210948509,133.29,83.34223616,21.41731888,86.0501590711,1.60223616,0.46731888,1.668996,81.74,20.95,84.3820484463,131.49
2019-10-23 15:30:00,71.58856,21.90958,74.866224819,1.43856,0.41958,1.4985,70.15,21.49,73.3678580851,134.72,71.94856,1.93958,71.9746987257,1.43856,0.41958,1.4985,70.51,1.52,70.5263815887,133.34,83.28856,21.69958,86.0689026249,1.43856,0.41958,1.4985,81.85,21.28,84.5710405517,131.49
2019-10-23 16:00:00,72.18354528,21.882284040000002,75.4274390656,1.17354528,0.34228404,1.222443,71.01,21.54,74.205065191,134.59,72.54354528,1.99228404,72.5708974554,1.17354528,0.34228404,1.222443,71.37,1.65,71.3890705921,133.17,84.03354528,21.70228404,86.7907014886,1.17354528,0.34228404,1.222443,82.86,21.36,85.5688564841,131.21
2019-10-23 16:30:00,73.39270624,22.38703932,76.7311466013,1.05270624,0.30703932,1.096569,72.34,22.08,75.6346613663,134.59,73.76270624,2.46703932,73.8039505369,1.05270624,0.30703932,1.096569,72.71,2.16,72.7420765445,133.29,85.46270624,22.29703932,88.3234517006,1.05270624,0.30703932,1.096569,84.41,21.99,87.2273363115,131.49
2019-10-23 17:00:00,75.13947968,22.15484824,78.3375944685,0.8394796800000001,0.24484824,0.874458,74.3,21.91,77.4631402668,134.36,75.49947968,2.35484824,75.5361949147,0.8394796800000001,0.24484824,0.874458,74.66,2.11,74.6898098806,133.08,87.52947968,22.06484824,90.2677536051,0.8394796800000001,0.24484824,0.874458,86.69,21.82,89.3938952054,131.01
2019-10-23 17:30:00,76.83622304,21.39473172,79.7592610073,0.73622304,0.21473172000000001,0.766899,76.1,21.18,78.9924198895,133.38,77.17622304,1.85473172,77.1985066726,0.73622304,0.21473172000000001,0.766899,76.44,1.6400000000000001,76.4575908592,132.38,89.42622304,21.27473172,91.9220516359,0.73622304,0.21473172000000001,0.766899,88.69,21.06,91.1561281538,129.99
2019-10-23 18:00:00,78.72274656,21.27205108,81.5461279467,0.69274656,0.20205108,0.721611,78.03,21.07,80.8246608406,133.63,79.10274656,1.66205108,79.1202055554,0.69274656,0.20205108,0.721611,78.41,1.46,78.423591476,132.59,91.50274656,19.91205108,93.6442331713,0.69274656,0.20205108,0.721611,90.81,19.71,92.9243789325,130.2
2019-10-23 18:30:00,81.31484448,21.69682964,84.1597073975,0.67484448,0.19682964,0.702963,80.64,21.5,83.456932606,134.86,81.69484448,1.70682964,81.7126727138,0.67484448,0.19682964,0.702963,81.02,1.51,81.0340699953,133.4,94.51484448,20.04682964,96.6174477291,0.67484448,0.19682964,0.702963,93.84,19.85,95.9164641759,131.46
2019-10-23 19:00:00,80.46626304,22.21307672,83.4759861576,0.69626304,0.20307672000000002,0.725274,79.77,22.01,82.7507885159,134.63,80.84626304,2.24307672,80.8773740962,0.69626304,0.20307672000000002,0.725274,80.15,2.04,80.1759571193,133.33,93.48626304,20.24307672,95.6528281457,0.69626304,0.20307672000000002,0.725274,92.79,20.04,94.9293721669,131.23
2019-10-23 19:30:00,78.14635296,23.68018628,81.6553960446,0.68635296,0.20018628,0.714951,77.46,23.48,80.9404843079,135.6,78.53635296,3.49018628,78.6138673297,0.68635296,0.20018628,0.714951,77.85,3.29,77.9194879347,133.83,90.70635296,20.62018628,93.0206135732,0.68635296,0.20018628,0.714951,90.02,20.42,92.3069704844,131.91
2019-10-23 20:00:00,75.51196736,24.41599048,79.3611857629,0.67196736,0.19599048,0.699966,74.84,24.22,78.6615153681,135.79,75.91196736,4.15599048,76.0256472865,0.67196736,0.19599048,0.699966,75.24,3.96,75.3441384581,133.99,87.75196736,22.15599048,90.5057771068,0.67196736,0.19599048,0.699966,87.08,21.96,89.806280404,132.08
2019-10-23 20:30:00,72.49799136,24.85899748,76.6415586151,0.64799136,0.18899748,0.674991,71.85,24.67,75.9673048094,134.16,72.86799136,5.00899748,73.0399494838,0.64799136,0.18899748,0.674991,72.22,4.82,72.3806659268,133.0,84.28799136,23.35899748,87.464897249,0.64799136,0.18899748,0.674991,83.64,23.17,86.7899677382,130.89
2019-10-23 21:00:00,69.36351584,25.68769212,73.9672552968,0.6435158400000001,0.18769212,0.670329,68.72,25.5,73.2986248166,133.57,69.75351584,5.95769212,70.0074786536,0.6435158400000001,0.18769212,0.670329,69.11,5.77,69.3504506114,132.61,80.68351584,24.41769212,84.2974104986,0.6435158400000001,0.18769212,0.670329,80.04,24.23,83.6271158178,130.07
2019-10-23 21:30:00,66.99511424,26.84815832,72.17457265,0.6451142400000001,0.18815832000000002,0.671994,66.35,26.66,71.50579067460001,134.25,67.37511424,6.8881583200000005,67.72630762040001,0.6451142400000001,0.18815832000000002,0.671994,66.73,6.7,67.0655120013,132.98,77.90511424,25.25815832,81.89738327,0.6451142400000001,0.18815832000000002,0.671994,77.26,25.07,81.2256886705,130.7
2019-10-23 22:00:00,63.03479456,28.15806508,69.0381195737,0.64479456,0.18806508,0.671661,62.39,27.97,68.37275042,135.24,63.41479456,7.92806508,63.9084531576,0.64479456,0.18806508,0.671661,62.77,7.74,63.2453990421,133.69,73.54479456,28.23806508,78.7795984144,0.64479456,0.18806508,0.671661,72.9,28.05,78.1102586092,131.96
2019-10-23 22:30:00,58.923376,28.971818,65.6607224866,0.6233759999999999,0.18181799999999998,0.6493500000000001,58.3,28.79,65.0211819333,135.17,59.293376,8.671818,59.9241592757,0.6233759999999999,0.18181799999999998,0.6493500000000001,58.67,8.49,59.2811015417,133.75,68.863376,29.691818,74.9917902858,0.6233759999999999,0.18181799999999998,0.6493500000000001,68.24,29.51,74.3474121944,131.96
2019-10-23 23:00:00,54.80199744,31.34391592,63.1324004661,0.56199744,0.16391592,0.585414,54.24,31.18,62.5633279166,136.53,55.18199744,10.75391592,56.2200991558,0.56199744,0.16391592,0.585414,54.62,10.59,55.6371503584,134.49,63.77199744,29.08391592,70.0909539294,0.56199744,0.16391592,0.585414,63.21,28.92,69.5116572957,133.0
2019-10-23 23:30:00,50.54039904,31.953449720000002,59.7942713321,0.56039904,0.16344972,0.583749,49.98,31.79,59.2334744887,137.51,50.90039904,11.13344972,52.1037841725,0.56039904,0.16344972,0.583749,50.34,10.97,51.5214178765,134.95,59.06039904,31.53344972,66.9513942051,0.56039904,0.16344972,0.583749,58.5,31.37,66.3801694785,133.81
2019-10-24 00:00:00,47.43848096,32.61289028,57.5674394793,0.55848096,0.16289028,0.581751,46.88,32.45,57.0152339292,137.43,47.79848096,11.87289028,49.2509929411,0.55848096,0.16289028,0.581751,47.24,11.71,48.6697205663,134.98,55.46848096,32.37289028,64.2242664815,0.55848096,0.16289028,0.581751,54.91,32.21,63.6599732956,133.81
2019-10-24 00:30:00,45.53359584,33.08438212,56.2839647714,0.56359584,0.16438212,0.587079,44.97,32.92,55.7317440962,137.64,45.90359584,12.28438212,47.5189031346,0.56359584,0.16438212,0.587079,45.34,12.12,46.9319720447,135.1,53.26359584,32.92438212,62.6180930705,0.56359584,0.16438212,0.587079,52.7,32.76,62.0524584525,133.9
2019-10-24 01:00:00,44.28327616,32.85428888,55.1399387493,0.56327616,0.16428888,0.586746,43.72,32.69,54.5900586188,136.63,44.63327616,12.29428888,46.2955600446,0.56327616,0.16428888,0.586746,44.07,12.13,45.7088809751,134.54,51.87327616,33.42428888,61.7091554529,0.56327616,0.16428888,0.586746,51.31,33.26,61.1469026198,133.22
2019-10-24 01:30:00,46.1342352,32.7245686,56.5620459986,0.5642351999999999,0.16456859999999998,0.587745,45.57,32.56,56.0069504615,136.91,46.4742352,12.1445686,48.0348319858,0.5642351999999999,0.16456859999999998,0.587745,45.91,11.98,47.4473234229,134.61,53.9542352,32.5545686,63.0147556748,0.5642351999999999,0.16456859999999998,0.587745,53.39,32.39,62.4468109674,133.22
2019-10-24 02:00:00,48.62880064,31.93298352,58.1762467694,0.55880064,0.16298352,0.5820839999999999,48.07,31.77,57.6199427282,136.15,48.97880064,11.45298352,50.3000372131,0.55880064,0.16298352,0.5820839999999999,48.42,11.29,49.7188143463,134.34,56.97880064,33.06298352,65.87673794,0.55880064,0.16298352,0.5820839999999999,56.42,32.9,65.3117631059,133.04
2019-10-24 02:30:00,48.30048896,32.58055928,58.2617376738,0.55048896,0.16055928,0.573426,47.75,32.42,57.7158461776,136.83,48.65048896,12.02055928,50.1135103685,0.55048896,0.16055928,0.573426,48.1,11.86,49.5405853821,134.6,56.51048896,32.86055928,65.3701133447,0.55048896,0.16055928,0.573426,55.96,32.7,64.8136683116,133.62
2019-10-24 03:00:00,47.26729216,32.90962688,57.5954898366,0.54729216,0.15962688,0.5700959999999999,46.72,32.75,57.0554195498,136.91,47.62729216,12.26962688,49.1823413663,0.54729216,0.15962688,0.5700959999999999,47.08,12.11,48.6125343919,134.82,55.27729216,32.74962688,64.2504248182,0.54729216,0.15962688,0.5700959999999999,54.73,32.59,63.6983594765,133.81
2019-10-24 03:30:00,46.28633312,32.50934716,56.5621983878,0.54633312,0.15934716000000002,0.569097,45.74,32.35,56.0238351061,136.24,46.63633312,12.06934716,48.1727797386,0.54633312,0.15934716000000002,0.569097,46.09,11.91,47.6039515167,134.35,54.24633312,33.59934716,63.8089397071,0.54633312,0.15934716000000002,0.569097,53.7,33.44,63.2607587688,133.04
2019-10-24 04:00:00,45.75368576,32.62149168,56.1921834427,0.55368576,0.16149168,0.5767559999999999,45.2,32.46,55.6479253881,136.24,46.11368576,12.18149168,47.695500353,0.55368576,0.16149168,0.5767559999999999,45.56,12.02,47.1189346229,134.35,53.64368576,33.95149168,63.4850282288,0.55368576,0.16149168,0.5767559999999999,53.09,33.79,62.9310114332,133.04
2019-10-24 04:30:00,44.81880064,32.66298352,55.4580506621,0.55880064,0.16298352,0.5820839999999999,44.26,32.5,54.9108149639,136.18,45.15880064,12.22298352,46.7837429175,0.55880064,0.16298352,0.5820839999999999,44.6,12.06,46.2017705288,134.35,52.55880064,34.01298352,62.6043973907,0.55880064,0.16298352,0.5820839999999999,52.0,33.85,62.0469378777,133.04
2019-10-24 05:00:00,44.67894048,32.47885764,55.2366175287,0.57894048,0.16885764,0.603063,44.1,32.31,54.6694256418,136.27,45.02894048,11.99885764,46.6001938345,0.57894048,0.16885764,0.603063,44.45,11.83,45.9972977467,134.37,52.38894048,33.76885764,62.3292614342,0.57894048,0.16885764,0.603063,51.81,33.6,61.751405652,133.04
2019-10-24 05:30:00,45.87908032,32.48473176,56.2151919727,0.59908032,0.17473176,0.624042,45.28,32.31,55.625664041,136.21,46.21908032,12.08473176,47.7728388034,0.59908032,0.17473176,0.624042,45.62,11.91,47.1490455895,134.24,53.61908032,32.45473176,62.6762745222,0.59908032,0.17473176,0.624042,53.02,32.28,62.0734951489,132.77
2019-10-24 06:00:00,48.32040896,32.11386928,58.0186394376,0.63040896,0.18386928,0.6566759999999999,47.69,31.93,57.3921684553,136.27,48.65040896,11.70386928,50.0384137248,0.63040896,0.18386928,0.6566759999999999,48.02,11.52,49.3824948742,134.32,56.40040896,31.50386928,64.6026308324,0.63040896,0.18386928,0.6566759999999999,55.77,31.32,63.9627649496,132.88
2019-10-24 06:30:00,54.2449744,28.8722842,61.4501915585,0.6249743999999999,0.18228419999999998,0.651015,53.62,28.69,60.8129961439,135.34,54.5749744,8.7422842,55.2707460036,0.6249743999999999,0.18228419999999998,0.651015,53.95,8.56,54.6248670479,133.71,63.4749744,29.9722842,70.1955140678,0.6249743999999999,0.18228419999999998,0.651015,62.85,29.79,69.5526174921,132.14
2019-10-24 07:00:00,59.47744192,27.24592056,65.4209926897,0.63744192,0.18592056,0.664002,58.84,27.06,64.7641042554,135.34,59.80744192,7.10592056,60.2281015475,0.63744192,0.18592056,0.664002,59.17,6.92,59.5732767271,133.69,69.47744192,27.59592056,74.7572723372,0.63744192,0.18592056,0.664002,68.84,27.41,74.0962461937,131.84
2019-10-24 07:30:00,65.89675264,25.36696952,70.6106589059,0.6067526400000001,0.17696952,0.632034,65.29,25.19,69.9808559536,135.27,66.23675264,5.21696952,66.4418856691,0.6067526400000001,0.17696952,0.632034,65.63,5.04,65.8232367785,133.67,76.80675264,24.46696952,80.609613872,0.6067526400000001,0.17696952,0.632034,76.2,24.29,79.9777725371,131.65
2019-10-24 08:00:00,69.38744192,23.995920560000002,73.4194885553,0.63744192,0.18592056,0.664002,68.75,23.81,72.7562959475,134.92,69.74744192,3.93592056,69.8584076904,0.63744192,0.18592056,0.664002,69.11,3.75,69.2116652018,133.46,80.69744192,22.02592056,83.6493772179,0.63744192,0.18592056,0.664002,80.06,21.84,82.9854758376,131.05
2019-10-24 08:30:00,71.5829264,22.1862702,74.9422840416,0.6729263999999999,0.19627019999999998,0.700965,70.91,21.99,74.2414183593,134.77,71.9429264,2.2062702,71.9767482399,0.6729263999999999,0.19627019999999998,0.700965,71.27,2.01,71.298337989,133.27,83.3829264,21.6862702,86.1568727973,0.6729263999999999,0.19627019999999998,0.700965,82.71,21.49,85.4562121791,131.05
2019-10-24 09:00:00,71.83961952,22.25072236,75.2065527618,0.85961952,0.25072236000000003,0.8954369999999999,70.98,22.0,74.311240065,135.0,72.19961952,2.18072236,72.2325453576,0.85961952,0.25072236000000003,0.8954369999999999,71.34,1.9300000000000002,71.3661018972,133.51,83.59961952,21.35072236,86.2829631456,0.85961952,0.25072236000000003,0.8954369999999999,82.74,21.1,85.3880413173,131.23
2019-10-24 09:30:00,73.15452448,21.25006964,76.1784084344,0.99452448,0.29006964,1.035963,72.16,20.96,75.1424460608,134.59,73.52452448,1.33006964,73.5365540752,0.99452448,0.29006964,1.035963,72.53,1.04,72.5374558418,133.13,85.16452448,20.97006964,87.7082667176,0.99452448,0.29006964,1.035963,84.17,20.68,86.6732444299,130.72
2019-10-24 10:00:00,73.85384512,20.84153816,76.7382574202,1.03384512,0.30153816,1.076922,72.82,20.54,75.6613772013,134.59,74.22384512,0.95153816,74.2299441551,1.03384512,0.30153816,1.076922,73.19,0.65,73.1928862664,133.02,85.97384512,20.50153816,88.3844732498,1.03384512,0.30153816,1.076922,84.94,20.2,87.3088975993,130.72
2019-10-24 10:30:00,74.39885024,20.79508132,77.2504001552,0.90885024,0.26508132,0.946719,73.49,20.53,76.3037417169,134.59,74.76885024,0.80508132,74.7731845125,0.90885024,0.26508132,0.946719,73.86,0.54,73.8619739785,133.26,86.62885024,20.44508132,89.0087582437,0.90885024,0.26508132,0.946719,85.72,20.18,88.0633340273,131.18
2019-10-24 11:00:00,74.801048,20.557389,77.5744998334,0.951048,0.277389,0.990675,73.85,20.28,76.5839467513,134.59,75.171048,0.547389,75.173040993,0.951048,0.277389,0.990675,74.22,0.27,74.2204911059,133.29,87.081048,20.147389,89.3813526654,0.951048,0.277389,0.990675,86.13,19.87,88.3922722867,131.05
2019-10-24 11:30:00,75.39323584,20.07927712,78.021262359,0.92323584,0.26927712,0.961704,74.47,19.81,77.059827407,134.59,75.76323584,0.34927712,75.7640409393,0.92323584,0.26927712,0.961704,74.84,0.08,74.8400427579,133.21,87.75323584,19.61927712,89.9196665647,0.92323584,0.26927712,0.961704,86.83,19.35,88.9599426708,131.25
2019-10-24 12:00:00,76.0333456,20.1872258,78.6676155011,1.0533456,0.3072258,1.097235,74.98,19.88,77.5707083892,134.59,76.4033456,0.4272258,76.4045400533,1.0533456,0.3072258,1.097235,75.35,0.12,75.350095554,133.47,88.4733456,19.7372258,90.6481713215,1.0533456,0.3072258,1.097235,87.42,19.43,89.5532316558,131.49
2019-10-24 12:30:00,76.33333568,20.01680624,78.91419814,0.98333568,0.28680624,1.024308,75.35,19.73,77.8902779556,134.66,76.70333568,0.64680624,76.7060627509,0.98333568,0.28680624,1.024308,75.72,0.36,75.7208557796,133.34,88.82333568,19.51680624,90.9422381907,0.98333568,0.28680624,1.024308,87.84,19.23,89.9202897015,131.49
2019-10-24 13:00:00,76.2433856,21.0055708,79.0840556142,1.0133856,0.29557079999999997,1.05561,75.23,20.71,78.0285652822,135.52,76.6133856,0.7855708,76.6174129985,1.0133856,0.29557079999999997,1.05561,75.6,0.49,75.6015879463,133.78,88.65338560000001,19.7455708,90.8257141153,1.0133856,0.29557079999999997,1.05561,87.64,19.45,89.7723348254,131.73
2019-10-24 13:30:00,75.9481408,21.278624399999998,78.8726818825,1.0581408,0.30862439999999997,1.10223,74.89,20.97,77.7705149784,135.78,76.3281408,0.9686243999999999,76.3342866032,1.0581408,0.30862439999999997,1.10223,75.27,0.66,75.2728935275,133.95,88.2781408,19.4386244,90.3929768382,1.0581408,0.30862439999999997,1.10223,87.22,19.13,89.2932545045,132.27
2019-10-24 14:00:00,74.98237632,21.55985976,78.0204095828,1.30237632,0.37985976,1.356642,73.68,21.18,76.6637776267,136.13,75.36237632,1.19985976,75.3719273207,1.30237632,0.37985976,1.356642,74.06,0.8200000000000001,74.0645394234,134.16,87.18237632,20.36985976,89.5304301757,1.30237632,0.37985976,1.356642,85.88,19.99,88.1758158454,132.27
2019-10-24 14:30:00,74.04984832,21.77370576,77.1846765799,1.82984832,0.53370576,1.9060920000000001,72.22,21.24,75.2785892535,136.13,74.42984832,1.41370576,74.4432729326,1.82984832,0.53370576,1.9060920000000001,72.6,0.88,72.6053331374,134.16,86.09984832,21.19370576,88.6699331486,1.82984832,0.53370576,1.9060920000000001,84.27,20.66,86.76559514,132.46
2019-10-24 15:00:00,73.29898944,21.92762192,76.5085776628,1.56898944,0.45762192,1.634364,71.73,21.47,74.8742532517,136.54,73.66898944,1.45762192,73.6834083547,1.56898944,0.45762192,1.634364,72.1,1.0,72.1069344793,134.43,85.25898944,21.33762192,87.888505446,1.56898944,0.45762192,1.634364,83.69,20.88,86.2553795424,132.91
2019-10-24 15:30:00,71.45137632,22.69123476,74.967935232,2.30137632,0.67123476,2.397267,69.15,22.02,72.5713641873,135.36,71.82137632,2.49123476,71.8645694841,2.30137632,0.67123476,2.397267,69.52,1.82,69.5438192796,133.81,83.02137632,22.26123476,85.9541243868,2.30137632,0.67123476,2.397267,80.72,21.59,83.5574443123,132.08
2019-10-24 16:00:00,71.61692128,22.05410204,74.9357513502,1.79692128,0.52410204,1.8717929999999998,69.82,21.53,73.0641724787,134.76,71.97692128,2.06410204,72.0065116096,1.79692128,0.52410204,1.8717929999999998,70.18,1.54,70.1968945182,133.32,83.38692128,22.75410204,86.4356859185,1.79692128,0.52410204,1.8717929999999998,81.59,22.23,84.5641827253,131.4
2019-10-24 16:30:00,73.85942976,21.88608368,77.0338628353,0.80942976,0.23608368000000002,0.843156,73.05,21.65,76.1907146574,135.31,74.21942976,1.74608368,74.2399660703,0.80942976,0.23608368000000002,0.843156,73.41,1.51,73.4255282582,133.67,86.10942976,21.93608368,88.8595839559,0.80942976,0.23608368000000002,0.843156,85.3,21.7,88.0169301896,131.58
2019-10-24 17:00:00,74.12371552,22.48275036,77.4583711825,0.76371552,0.22275036,0.7955369999999999,73.36,22.26,76.6628801964,135.31,74.49371552,2.32275036,74.5299189669,0.76371552,0.22275036,0.7955369999999999,73.73,2.1,73.7599003524,133.63,86.40371552,22.29275036,89.2332268512,0.76371552,0.22275036,0.7955369999999999,85.64,22.07,88.4380828603,131.49
2019-10-24 17:30:00,75.01323584,22.64927712,78.3579945203,0.92323584,0.26927712,0.961704,74.09,22.38,77.3963338925,135.31,75.38323584,2.44927712,75.4230150824,0.92323584,0.26927712,0.961704,74.46,2.18,74.4919056005,133.75,87.40323584,22.37927712,90.2228223883,0.92323584,0.26927712,0.961704,86.48,22.11,89.2616519005,131.84
2019-10-24 18:00:00,76.06695232,22.31202776,79.2717340419,0.72695232,0.21202776,0.757242,75.34,22.1,78.5144929296,135.02,76.43695232,2.31202776,76.4719108715,0.72695232,0.21202776,0.757242,75.71,2.1,75.7391186904,133.33,88.74695232,23.13202776,91.7121161809,0.72695232,0.21202776,0.757242,88.02,22.92,90.9551911658,131.4
2019-10-24 18:30:00,78.78886048,21.88216764,81.7711061217,0.65886048,0.19216764,0.686313,78.13,21.69,81.0848506196,133.71,79.15886048,2.27216764,79.1914637968,0.65886048,0.19216764,0.686313,78.5,2.08,78.5275518528,132.48,91.75886048,21.93216764,94.3435660444,0.65886048,0.19216764,0.686313,91.1,21.74,93.6580888124,130.1
2019-10-24 19:00:00,79.54077856,22.02272708,82.5332415574,0.66077856,0.19272708,0.688311,78.88,21.83,81.8449955709,133.41,79.92077856,2.47272708,79.9590221604,0.66077856,0.19272708,0.688311,79.26,2.2800000000000002,79.2927865572,132.35,92.50077856,21.03272708,94.8618450307,0.66077856,0.19272708,0.688311,91.84,20.84,94.174790682,129.87
2019-10-24 19:30:00,77.45867072,22.90752896,80.7749995528,0.60867072,0.17752896,0.6340319999999999,76.85,22.73,80.140972043,133.81,77.83867072,3.27752896,77.9076431138,0.60867072,0.17752896,0.6340319999999999,77.23,3.1,77.2921917143,132.57,90.08867072,21.86752896,92.7046784953,0.60867072,0.17752896,0.6340319999999999,89.48,21.69,92.0713120358,129.96
2019-10-24 20:00:00,75.0405888,23.7980884,78.7238145604,0.6105887999999999,0.17808839999999998,0.6360300000000001,74.43,23.62,78.0879587388,134.53,75.4205888,3.9080884,75.5217741442,0.6105887999999999,0.17808839999999998,0.6360300000000001,74.81,3.73,74.9029305168,133.11,87.2905888,22.7680884,90.2110455678,0.6105887999999999,0.17808839999999998,0.6360300000000001,86.68,22.59,89.5752783976,130.84
2019-10-24 20:30:00,72.29826112,25.760326159999998,76.750459053,0.61826112,0.18032616,0.644022,71.68,25.58,76.1075475889,135.44,72.68826112,5.63032616,72.9059934252,0.61826112,0.18032616,0.644022,72.07,5.45,72.2757732577,133.67,83.98826112,23.10032616,87.1071356128,0.61826112,0.18032616,0.644022,83.37,22.92,86.4631904338,131.72
2019-10-24 21:00:00,69.50428512,26.02333316,74.2163022442,0.59428512,0.17333316000000001,0.619047,68.91,25.85,73.5989850473,135.21,69.89428512,5.95333316,70.1473682197,0.59428512,0.17333316000000001,0.619047,69.3,5.78,69.5406240984,133.52,80.98428512,25.66333316,84.9532877838,0.59428512,0.17333316000000001,0.619047,80.39,25.49,84.334406976,131.82
2019-10-24 21:30:00,67.26168768,26.92424224,72.4503240142,0.63168768,0.18424224,0.6580079999999999,66.63,26.74,71.7954350917,135.28,67.64168768,6.78424224,67.9810551181,0.63168768,0.18424224,0.6580079999999999,67.01,6.6,67.3342416605,133.65,78.41168768,26.62424224,82.8084720284,0.63168768,0.18424224,0.6580079999999999,77.78,26.44,82.1510925064,131.9
2019-10-24 22:00:00,63.42168768,27.97424224,69.317160192,0.63168768,0.18424224,0.6580079999999999,62.79,27.79,68.6648978737,135.37,63.80168768,7.8142422400000005,64.2784390959,0.63168768,0.18424224,0.6580079999999999,63.17,7.63,63.6291269781,133.69,74.07168768,28.61424224,79.4064844627,0.63168768,0.18424224,0.6580079999999999,73.44,28.43,78.7508634873,132.2
2019-10-24 22:30:00,59.08790144,28.98188792,65.8128401149,0.6579014400000001,0.19188792000000002,0.685314,58.43,28.79,65.1377693815,134.95,59.46790144,9.01188792,60.1468654675,0.6579014400000001,0.19188792000000002,0.685314,58.81,8.82,59.4677097255,133.36,69.11790144,30.45188792,75.5288142192,0.6579014400000001,0.19188792000000002,0.685314,68.46,30.26,74.8494435517,131.65
2019-10-24 23:00:00,54.81003936,30.16501148,62.5625153925,0.60003936,0.17501148,0.625041,54.21,29.99,61.9525963943,135.18,55.18003936,10.03501148,56.0850978351,0.60003936,0.17501148,0.625041,54.58,9.86,55.4634654525,133.64,64.10003936,31.20501148,71.2921299122,0.60003936,0.17501148,0.625041,63.5,31.03,70.6760985058,132.03
2019-10-24 23:30:00,50.63364576,30.84314668,59.2879901841,0.59364576,0.17314668,0.618381,50.04,30.67,58.691144988,135.18,51.00364576,10.73314668,52.1207474857,0.59364576,0.17314668,0.618381,50.41,10.56,51.5041910916,133.58,59.26364576,32.05314668,67.3764344623,0.59364576,0.17314668,0.618381,58.67,31.88,66.7720248308,132.03
2019-10-25 00:00:00,47.7009984,31.5052912,57.1661492664,0.6009983999999999,0.17529119999999998,0.62604,47.1,31.33,56.5683559952,135.65,48.0609984,11.2452912,49.3590532869,0.6009983999999999,0.17529119999999998,0.62604,47.46,11.07,48.7339358148,133.93,55.8509984,32.8252912,64.7829743424,0.6009983999999999,0.17529119999999998,0.62604,55.25,32.65,64.1762027546,132.37
2019-10-25 00:30:00,45.4957936,33.3666898,56.4198832284,0.6057935999999999,0.17668979999999998,0.631035,44.89,33.19,55.8273069385,136.48,45.8457936,12.8866898,47.6225111141,0.6057935999999999,0.17668979999999998,0.631035,45.24,12.71,46.9915066794,134.49,53.0257936,32.1666898,62.0195994795,0.6057935999999999,0.17668979999999998,0.631035,52.42,31.99,61.4102312323,133.04
2019-10-25 01:00:00,44.54803136,34.46734248,56.3251701789,0.60803136,0.17734248,0.633366,43.94,34.29,55.7362332778,136.91,44.89803136,13.90734248,47.0026317865,0.60803136,0.17734248,0.633366,44.29,13.73,46.3693541038,134.67,51.78803136,31.61734248,60.6766556234,0.60803136,0.17734248,0.633366,51.18,31.44,60.0655142324,133.04
2019-10-25 01:30:00,45.82122816,34.27827488,57.2239904135,0.61122816,0.17827488,0.6366959999999999,45.21,34.1,56.6282094013,136.91,46.18122816,13.75827488,48.1870933139,0.61122816,0.17827488,0.6366959999999999,45.57,13.58,47.5504079898,134.6,53.28122816,31.41827488,61.8546463143,0.61122816,0.17827488,0.6366959999999999,52.67,31.24,61.2377865374,133.04
2019-10-25 02:00:00,48.07273664,34.00163152,58.8820766794,0.6227366400000001,0.18163152,0.6486839999999999,47.45,33.82,58.2691590809,136.65,48.41273664,13.54163152,50.2709543693,0.6227366400000001,0.18163152,0.6486839999999999,47.79,13.36,49.6223105065,134.47,55.86273664,31.08163152,63.9274054131,0.6227366400000001,0.18163152,0.6486839999999999,55.24,30.9,63.2950835373,133.04
2019-10-25 02:30:00,48.21561376,33.95247068,58.9704644337,0.62561376,0.18247068,0.651681,47.59,33.77,58.3542714803,136.91,48.57561376,13.42247068,50.3959618553,0.62561376,0.18247068,0.651681,47.95,13.24,49.7443474176,134.61,56.04561376,31.00247068,64.0489188824,0.62561376,0.18247068,0.651681,55.42,30.82,63.4133172133,133.04
2019-10-25 03:00:00,47.35936,34.04648,58.3272816099,0.63936,0.18648,0.666,46.72,33.86,57.699722703,136.91,47.70936,13.41648,49.5599129055,0.63936,0.18648,0.666,47.07,13.23,48.8939444103,134.84,55.02936,31.06648,63.1930110186,0.63936,0.18648,0.666,54.39,30.88,62.5447559752,133.04
2019-10-25 03:30:00,46.81758176,34.28179468,58.0269541535,0.65758176,0.19179468,0.684981,46.16,34.09,57.3835664629,137.03,47.18758176,13.62179468,49.1143681896,0.65758176,0.19179468,0.684981,46.53,13.43,48.4293898372,134.91,54.41758176,31.44179468,62.8479089334,0.65758176,0.19179468,0.684981,53.76,31.25,62.1827958522,133.46
2019-10-25 04:00:00,45.56845088,34.09496484,56.9117768396,0.66845088,0.19496484,0.696303,44.9,33.9,56.2602879481,137.64,45.91845088,13.37496484,47.8267060928,0.66845088,0.19496484,0.696303,45.25,13.18,47.1304031385,135.08,53.15845088,32.95496484,62.5447888122,0.66845088,0.19496484,0.696303,52.49,32.76,61.8742086818,133.81
2019-10-25 04:30:00,45.36484448,33.92682964,56.6480263038,0.67484448,0.19682964,0.702963,44.69,33.73,55.9902580812,137.0,45.72484448,13.26682964,47.6106098618,0.67484448,0.19682964,0.702963,45.05,13.07,46.9076475641,134.88,52.93484448,32.75682964,62.250362635,0.67484448,0.19682964,0.702963,52.26,32.56,61.573218204,133.81
2019-10-25 05:00:00,44.67434496,34.11251728,56.209082298,0.69434496,0.20251728,0.7232759999999999,43.98,33.91,55.5349304492,136.91,45.02434496,13.47251728,46.9968122423,0.69434496,0.20251728,0.7232759999999999,44.33,13.27,46.2735540023,134.85,52.12434496,32.99251728,61.6883581722,0.69434496,0.20251728,0.7232759999999999,51.43,32.79,60.9936800005,133.81
2019-10-25 05:30:00,45.63018912,33.44130516,56.5723876987,0.69018912,0.20130516,0.718947,44.94,33.24,55.8972378566,136.51,45.97018912,13.03130516,47.7815152742,0.69018912,0.20130516,0.718947,45.28,12.83,47.0625891765,134.34,53.27018912,32.72130516,62.5171725229,0.69018912,0.20130516,0.718947,52.58,32.52,61.8239985766,133.03
2019-10-25 06:00:00,48.01146784,32.35167812,57.8941458295,0.6914678400000001,0.20167812000000002,0.720279,47.32,32.15,57.2084338188,136.01,48.34146784,12.10167812,49.8332030502,0.6914678400000001,0.20167812000000002,0.720279,47.65,11.9,49.113465567,134.06,56.09146784,32.47167812,64.8125191948,0.6914678400000001,0.20167812000000002,0.720279,55.4,32.27,64.1132817753,132.36
2019-10-25 06:30:00,53.85347584,30.21934712,61.7527796978,0.6834758400000001,0.19934712000000002,0.711954,53.17,30.02,61.059391579,136.01,54.18347584,9.91934712,55.0839586576,0.6834758400000001,0.19934712000000002,0.711954,53.5,9.72,54.3758071204,134.06,62.85347584,29.89934712,69.6026607492,0.6834758400000001,0.19934712000000002,0.711954,62.17,29.7,68.8999194484,132.36
2019-10-25 07:00:00,58.72123808,27.78869444,64.9645698849,0.68123808,0.19869444,0.709623,58.04,27.59,64.2639066662,135.26,59.06123808,7.63869444,59.5531652919,0.68123808,0.19869444,0.709623,58.38,7.44,58.8521707331,133.68,68.66123808,28.66869444,74.4060458268,0.68123808,0.19869444,0.709623,67.98,28.47,73.700890768,131.98
2019-10-25 07:30:00,65.23502432,25.59104876,70.0750324628,0.65502432,0.19104876,0.682317,64.58,25.4,69.3955070592,134.6,65.57502432,5.63104876,65.8163545383,0.65502432,0.19104876,0.682317,64.92,5.44,65.1475248954,133.25,76.08502432,25.63104876,80.2862478032,0.65502432,0.19104876,0.682317,75.43,25.44,79.604513063,131.32
2019-10-25 08:00:00,68.5537056,24.6723308,72.8583177036,0.6937055999999999,0.20233079999999998,0.7226100000000001,67.86,24.47,72.137095173,135.03,68.9137056,4.6223308,69.068551176,0.6937055999999999,0.20233079999999998,0.7226100000000001,68.22,4.42,68.3630367962,133.5,79.8037056,23.5523308,83.2066326299,0.6937055999999999,0.20233079999999998,0.7226100000000001,79.11,23.35,82.4840263324,131.4
2019-10-25 08:30:00,70.75810112,22.94694616,74.3859611229,0.77810112,0.22694616,0.810522,69.98,22.72,73.5758030877,134.03,71.12810112,3.14694616,71.1976828209,0.77810112,0.22694616,0.810522,70.35,2.92,70.4105737798,132.88,82.47810112,23.01694616,85.62953331,0.77810112,0.22694616,0.810522,81.7,22.79,84.8190668423,130.72
2019-10-25 09:00:00,71.54689216,22.48617688,74.9972394721,0.94689216,0.27617688,0.986346,70.6,22.21,74.0111079501,133.87,71.90689216,2.69617688,71.9574215066,0.94689216,0.27617688,0.986346,70.96,2.42,71.0012535101,132.85,83.32689216,22.45617688,86.2997731,0.94689216,0.27617688,0.986346,82.38,22.18,85.3136378312,130.72
2019-10-25 09:30:00,72.82813088,21.38820484,75.9038335906,0.98813088,0.28820484,1.029303,71.84,21.1,74.8745323859,133.81,73.19813088,1.66820484,73.2171378279,0.98813088,0.28820484,1.029303,72.21,1.38,72.2231853355,132.7,84.93813088,22.45820484,87.8570261392,0.98813088,0.28820484,1.029303,83.95,22.17,86.8280565255,130.72
2019-10-25 10:00:00,73.45963936,20.82156148,76.3534939434,0.99963936,0.29156148,1.041291,72.46,20.53,75.312233402,133.81,73.82963936,1.10156148,73.8378567249,0.99963936,0.29156148,1.041291,72.83,0.81,72.8345041859,132.7,85.74963936,22.48156148,88.6477368969,0.99963936,0.29156148,1.041291,84.75,22.19,87.6068410571,130.72
2019-10-25 10:30:00,74.42995904,21.18165472,77.3852783117,0.99995904,0.29165472,1.041624,73.43,20.89,76.3436768829,135.09,74.80995904,1.07165472,74.8176343879,0.99995904,0.29165472,1.041624,73.81,0.78,73.8141212777,133.58,86.79995904,21.83165472,89.5033744457,0.99995904,0.29165472,1.041624,85.8,21.54,88.4624869648,131.85
2019-10-25 11:00:00,74.15774112,20.77184116,77.0119468212,1.13774112,0.33184116,1.185147,73.02,20.44,75.8268685889,134.35,74.53774112,0.96184116,74.5439467005,1.13774112,0.33184116,1.185147,73.4,0.63,73.4027036287,132.91,86.52774112,22.41184116,89.3831114222,1.13774112,0.33184116,1.185147,85.39,22.08,88.1985175612,130.84
2019-10-25 11:30:00,74.29475424,20.58305332,77.0932720252,1.00475424,0.29305332,1.046619,73.29,20.29,76.0467500949,133.81,74.67475424,0.84305332,74.6795129852,1.00475424,0.29305332,1.046619,73.67,0.55,73.6720530459,132.7,86.71475424,22.18305332,89.5071866249,1.00475424,0.29305332,1.046619,85.71,21.89,88.4611564473,130.65
2019-10-25 12:00:00,74.33491392,20.73976656,77.1739421337,1.16491392,0.33976656,1.213452,73.17,20.4,75.9605746424,133.81,74.71491392,0.9797665600000001,74.7213376793,1.16491392,0.33976656,1.213452,73.55,0.64,73.5527844476,132.74,86.71491392,22.36976656,89.5537980886,1.16491392,0.33976656,1.213452,85.55,22.03,88.3409497345,130.72
2019-10-25 12:30:00,74.3157728,21.0458504,77.2383447901,1.4257728,0.4158504,1.4851800000000002,72.89,20.63,75.7532111531,133.81,74.7057728,1.2858504,74.716838135,1.4257728,0.4158504,1.4851800000000002,73.28,0.87,73.2851642558,132.71,86.6757728,22.7158504,89.6030102724,1.4257728,0.4158504,1.4851800000000002,85.25,22.3,88.1184004621,130.72
2019-10-25 13:00:00,74.15190688,21.56347284,77.2236275687,1.21190688,0.35347284,1.262403,72.94,21.21,75.961224977,134.11,74.53190688,1.7334728400000001,74.5520628236,1.21190688,0.35347284,1.262403,73.32,1.38,73.3329857568,132.92,86.52190688,23.32347284,89.6104053973,1.21190688,0.35347284,1.262403,85.31,22.97,88.348271064,130.89
2019-10-25 13:30:00,73.70951904,22.05985972,76.9397855987,1.43951904,0.41985972,1.499499,72.27,21.64,75.4403240979,134.69,74.09951904,2.03985972,74.1275910147,1.43951904,0.41985972,1.499499,72.66,1.62,72.6780572112,133.3,85.98951904,23.87985972,89.2437397523,1.43951904,0.41985972,1.499499,84.55,23.46,87.7443679104,131.49
2019-10-25 14:00:00,73.32663232,22.87526776,76.8119319018,1.04663232,0.30526776,1.090242,72.28,22.57,75.7218812497,135.47,73.71663232,2.71526776,73.7666222597,1.04663232,0.30526776,1.090242,72.67,2.41,72.7099511759,133.64,85.51663232,23.55526776,88.701437658,1.04663232,0.30526776,1.090242,84.47,23.25,87.6113200448,131.75
2019-10-25 14:30:00,73.2099088,22.9462234,76.7217043269,1.2899088,0.3762234,1.343655,71.92,22.57,75.378321154,135.6,73.5899088,2.6862234,73.6389195558,1.2899088,0.3762234,1.343655,72.3,2.31,72.3368930768,133.82,85.3099088,23.3662234,88.4520261805,1.2899088,0.3762234,1.343655,84.02,22.99,87.108555837,132.27
2019-10-25 15:00:00,71.90608224,24.07885732,75.830574526,1.67608224,0.48885732,1.745919,70.23,23.59,74.0860378209,136.13,72.28608224,3.66885732,72.3791282045,1.67608224,0.48885732,1.745919,70.61,3.18,70.6815711484,134.19,83.64608224,23.52885732,86.8923138194,1.67608224,0.48885732,1.745919,81.97,23.04,85.1464767327,132.5
2019-10-25 15:30:00,71.36782112,24.38853116,75.4199333304,1.05782112,0.30853116,1.101897,70.31,24.08,74.3191933487,136.68,71.76782112,3.91853116,71.8747176326,1.05782112,0.30853116,1.101897,70.71,3.61,70.802091777,134.38,83.18782112,24.25853116,86.6526971117,1.05782112,0.30853116,1.101897,82.13,23.95,85.5508001131,132.84
2019-10-25 16:00:00,71.13821088,24.29489484,75.1723816471,0.90821088,0.26489484,0.9460529999999999,70.23,24.03,74.2273116851,136.13,71.52821088,3.98489484,71.63912575250001,0.90821088,0.26489484,0.9460529999999999,70.62,3.7199999999999998,70.717910037,133.97,82.93821088,24.16489484,86.3868564459,0.90821088,0.26489484,0.9460529999999999,82.03,23.9,85.440803484,132.27
2019-10-25 16:30:00,71.85151744,24.50377592,75.9149233864,1.04151744,0.30377592000000003,1.084914,70.81,24.2,74.8311171906,136.13,72.24151744,4.22377592,72.3648887587,1.04151744,0.30377592000000003,1.084914,71.2,3.92,71.3078284622,134.02,83.75151744,24.44377592,87.2457153947,1.04151744,0.30377592000000003,1.084914,82.71,24.14,86.1608014122,132.27
2019-10-25 17:00:00,72.17648256,24.19897408,76.1251271346,0.95648256,0.27897408,0.996336,71.22,23.92,75.1295867152,135.56,72.55648256,3.98897408,72.6660517414,0.95648256,0.27897408,0.996336,71.6,3.71,71.6960535873,133.79,84.14648256,24.08897408,87.5266199476,0.95648256,0.27897408,0.996336,83.19,23.81,86.5302964285,132.16
2019-10-25 17:30:00,73.55810112,23.54694616,77.2350497756,0.77810112,0.22694616,0.810522,72.78,23.32,76.4248048738,134.77,73.93810112,3.57694616,74.024572549,0.77810112,0.22694616,0.810522,73.16,3.35,73.2366581706,133.24,85.77810112,23.84694616,89.0312275155,0.77810112,0.22694616,0.810522,85.0,23.62,88.2207707969,131.24
2019-10-25 18:00:00,75.61566368,23.59123524,79.2103211325,0.65566368,0.19123524,0.682983,74.96,23.4,78.5274576183,134.32,75.98566368,3.76123524,76.0786959366,0.65566368,0.19123524,0.682983,75.33,3.5700000000000003,75.4145463422,132.96,87.89566368,21.89123524,90.5807588513,0.65566368,0.19123524,0.682983,87.24,21.7,89.8983181155,130.6
2019-10-25 18:30:00,77.18648288,22.80564084,80.4850942318,0.63648288,0.18564084,0.663003,76.55,22.62,79.822095312,133.81,77.57648288,3.14564084,77.6402328199,0.63648288,0.18564084,0.663003,76.94,2.96,76.9969168214,132.6,89.93648288,22.95564084,92.8198922602,0.63648288,0.18564084,0.663003,89.3,22.77,92.1572726376,130.25
2019-10-25 19:00:00,76.15081856,23.23107208,79.6155127933,0.62081856,0.18107208,0.646686,75.53,23.05,78.9688761475,134.49,76.55081856,3.39107208,76.6258911339,0.62081856,0.18107208,0.646686,75.93,3.21,75.9978223372,132.99,88.76081856,23.44107208,91.8039583662,0.62081856,0.18107208,0.646686,88.14,23.26,91.1574857047,130.86
2019-10-25 19:30:00,73.69730208,24.53004644,77.6724887732,0.61730208,0.18004644,0.643023,73.08,24.35,77.0299221082,135.03,74.09730208,4.46004644,74.2314097251,0.61730208,0.18004644,0.643023,73.48,4.28,73.604543338,133.47,85.80730208,23.83004644,89.0548381818,0.61730208,0.18004644,0.643023,85.19,23.65,88.4118691127,131.49
2019-10-25 20:00:00,70.76401536,26.57200448,75.5884732744,0.62401536,0.18200448,0.6500159999999999,70.14,26.39,74.9403209227,135.76,71.16401536,6.34200448,71.4460502966,0.62401536,0.18200448,0.6500159999999999,70.54,6.16,70.8084542975,133.81,82.20401536,23.78200448,85.575019009,0.62401536,0.18200448,0.6500159999999999,81.58,23.6,84.9250045628,131.79
2019-10-25 20:30:00,67.94885056,26.78174808,73.0363493245,0.58885056,0.17174808,0.613386,67.36,26.61,72.4255597148,134.47,68.33885056,6.92174808,68.6884931582,0.58885056,0.17174808,0.613386,67.75,6.75,68.0854242845,133.02,79.04885056,25.37174808,83.0207587022,0.58885056,0.17174808,0.613386,78.46,25.2,82.4075943102,130.77
2019-10-25 21:00:00,65.7830064,27.7129602,71.3821552916,0.5930063999999999,0.17296019999999998,0.617715,65.19,27.54,70.7685502183,135.02,66.1630064,7.6829602,66.6075918595,0.5930063999999999,0.17296019999999998,0.617715,65.57,7.51,65.9986742291,133.35,76.4930064,25.9029602,80.7597881079,0.5930063999999999,0.17296019999999998,0.617715,75.9,25.73,80.1426409597,131.2
2019-10-25 21:30:00,63.43885056,28.94174808,69.7288501433,0.58885056,0.17174808,0.613386,62.85,28.77,69.121887995,135.36,63.83885056,8.76174808,64.4373111655,0.58885056,0.17174808,0.613386,63.25,8.59,63.830639978,133.69,73.73885056,26.60174808,78.3905037796,0.58885056,0.17174808,0.613386,73.15,26.43,77.7783221727,131.49
2019-10-25 22:00:00,60.77556384,29.40370612,67.5147916657,0.5955638400000001,0.17370612,0.620379,60.18,29.23,66.9031038144,135.7,61.16556384,9.11370612,61.8408104661,0.5955638400000001,0.17370612,0.620379,60.57,8.94,61.2262076239,133.9,70.77556384,28.15370612,76.1696239006,0.5955638400000001,0.17370612,0.620379,70.18,27.98,75.552053579,132.18
