Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-25 22:30:00,56.5578016,30.0443588,64.0425516163,0.5978015999999999,0.17435879999999998,0.6227100000000001,55.96,29.87,63.4329449104,136.01,56.9378016,9.6843588,57.7555197051,0.5978015999999999,0.17435879999999998,0.6227100000000001,56.34,9.51,57.1369906453,134.07,66.1478016,31.0143588,73.0576628992,0.5978015999999999,0.17435879999999998,0.6227100000000001,65.55,30.84,72.4424468112,132.4
2019-10-25 23:00:00,53.01551392,30.73494156,61.2803504306,0.56551392,0.16494156000000001,0.589077,52.45,30.57,60.7085447034,135.91,53.40551392,10.37494156,54.403936709,0.56551392,0.16494156000000001,0.589077,52.84,10.21,53.8173735888,134.0,62.05551392,31.84494156,69.7494595738,0.56551392,0.16494156000000001,0.589077,61.49,31.68,69.171110299,132.53
2019-10-25 23:30:00,49.74048896,32.41055928,59.3680098607,0.55048896,0.16055928,0.573426,49.19,32.25,58.819372659,136.5,50.11048896,11.79055928,51.4789121092,0.55048896,0.16055928,0.573426,49.56,11.63,50.9062913597,134.47,58.04048896,31.61055928,66.0902853429,0.55048896,0.16055928,0.573426,57.49,31.45,65.5301655728,133.04
2019-10-26 00:00:00,46.91633312,33.83934716,57.8467261791,0.54633312,0.15934716000000002,0.569097,46.37,33.68,57.3107258722,136.94,47.29633312,13.07934716,49.0715034285,0.54633312,0.15934716000000002,0.569097,46.75,12.92,48.5024628241,134.79,54.56633312,31.07934716,62.7965805602,0.54633312,0.15934716000000002,0.569097,54.02,30.92,62.2431265282,133.3
2019-10-26 00:30:00,44.71121824,33.68785532,55.9818241268,0.54121824,0.15785532,0.563769,44.17,33.53,55.4549348571,137.33,45.07121824,12.84785532,46.8666416544,0.54121824,0.15785532,0.563769,44.53,12.69,46.3028832796,135.0,52.27121824,33.16785532,61.9062749875,0.54121824,0.15785532,0.563769,51.73,33.01,61.364916687,133.81
2019-10-26 01:00:00,43.6902592,33.8475756,55.267505127,0.5402591999999999,0.15757559999999998,0.56277,43.15,33.69,54.7443019866,137.59,44.0602592,12.9675756,45.9289065591,0.5402591999999999,0.15757559999999998,0.56277,43.52,12.81,45.3661382531,135.14,51.1302592,33.8275756,61.3074895656,0.5402591999999999,0.15757559999999998,0.56277,50.59,33.67,60.7701982883,133.81
2019-10-26 01:30:00,44.72970976,33.82449868,56.0789055365,0.52970976,0.15449868,0.551781,44.2,33.67,55.5635573015,137.68,45.08970976,12.95449868,46.9137609054,0.52970976,0.15449868,0.551781,44.56,12.8,46.3619844269,135.14,52.34970976,33.79449868,62.3101938128,0.52970976,0.15449868,0.551781,51.82,33.64,61.7815668302,133.81
2019-10-26 02:00:00,47.3690704,33.2643122,57.8821500698,0.5290703999999999,0.15431219999999998,0.551115,46.84,33.11,57.3607679516,136.91,47.7190704,12.5543122,49.3428863632,0.5290703999999999,0.15431219999999998,0.551115,47.19,12.4,48.7919675766,134.81,55.3990704,33.1643122,64.5672409576,0.5290703999999999,0.15431219999999998,0.551115,54.87,33.01,64.0341861821,133.73
2019-10-26 02:30:00,46.83098848,33.60487164,57.6405142235,0.53098848,0.15487164,0.553113,46.3,33.45,57.1191080112,137.05,47.19098848,12.85487164,48.9105011076,0.53098848,0.15487164,0.553113,46.66,12.7,48.3574771881,134.88,54.78098848,33.55487164,64.2408445588,0.53098848,0.15487164,0.553113,54.25,33.4,63.7073190458,133.81
2019-10-26 03:00:00,45.79290656,33.80543108,56.9192187378,0.53290656,0.15543108,0.555111,45.26,33.65,56.3984937742,137.31,46.15290656,13.00543108,47.9503078354,0.53290656,0.15543108,0.555111,45.62,12.85,47.3952202231,134.95,53.57290656,33.78543108,63.3364955657,0.53290656,0.15543108,0.555111,53.04,33.63,62.8030134627,133.81
2019-10-26 03:30:00,44.97578368,33.95627024,56.3546751055,0.53578368,0.15627024,0.5581079999999999,44.44,33.8,55.8332660696,137.68,45.34578368,13.12627024,47.2074048002,0.53578368,0.15627024,0.5581079999999999,44.81,12.97,46.6492979583,135.11,52.61578368,33.96627024,62.6268968278,0.53578368,0.15627024,0.5581079999999999,52.08,33.81,62.0922096563,133.81
2019-10-26 04:00:00,43.78057888,34.32766884,55.6338739893,0.54057888,0.15766884,0.563103,43.24,34.17,55.1115822673,137.68,44.14057888,13.38766884,46.1261355506,0.54057888,0.15766884,0.563103,43.6,13.23,45.5630650857,135.26,51.23057888,34.38766884,61.7015719462,0.54057888,0.15766884,0.563103,50.69,34.23,61.165096256,134.1
2019-10-26 04:30:00,43.05889056,34.92009308,55.4389840904,0.54889056,0.16009308,0.571761,42.51,34.76,54.912272763,137.88,43.40889056,13.84009308,45.5618256451,0.54889056,0.16009308,0.571761,42.86,13.68,44.9902433868,135.44,50.31889056,34.11009308,60.7905354238,0.54889056,0.16009308,0.571761,49.77,33.95,60.246621482,134.59
2019-10-26 05:00:00,42.321448,35.200839,55.0472890079,0.5514479999999999,0.16083899999999998,0.574425,41.77,35.04,54.5209546872,137.88,42.691448,14.120839,44.9661853663,0.5514479999999999,0.16083899999999998,0.574425,42.14,13.96,44.3921299331,135.44,49.421448,33.690839,59.8126420996,0.5514479999999999,0.16083899999999998,0.574425,48.87,33.53,59.2666668541,134.59
2019-10-26 05:30:00,42.6398496,35.6603728,55.5861400184,0.5498495999999999,0.16037279999999998,0.57276,42.09,35.5,55.0619478406,138.45,42.9898496,14.5903728,45.3983055529,0.5498495999999999,0.16037279999999998,0.57276,42.44,14.43,44.8260917324,135.58,49.6098496,32.6203728,59.373612817,0.5498495999999999,0.16037279999999998,0.57276,49.06,32.46,58.82631384,134.59
2019-10-26 06:00:00,42.38240704,51.44111872,66.6517600793,0.55240704,0.16111872,0.5754239999999999,41.83,51.28,66.1769393369,137.0,43.44240704,6.97111872,43.9981729807,0.55240704,0.16111872,0.5754239999999999,42.89,6.8100000000000005,43.4272748397,134.74,50.73240704,26.46111872,57.2185977457,0.55240704,0.16111872,0.5754239999999999,50.18,26.3,56.6544120082,133.66
2019-10-26 06:30:00,43.86318624,60.09717932,74.4019493652,0.57318624,0.16717932,0.597069,43.29,59.93,73.9298924658,136.13,45.35318624,3.09717932,45.4588167671,0.57318624,0.16717932,0.597069,44.78,2.93,44.8757540327,134.18,53.35318624,22.42717932,57.8752179625,0.57318624,0.16717932,0.597069,52.78,22.26,57.2820739848,133.04
2019-10-26 07:00:00,45.93844096,58.71454528,74.5502393375,0.59844096,0.17454528,0.6233759999999999,45.34,58.54,74.0448998919,135.45,47.43844096,3.94454528,47.602154554,0.59844096,0.17454528,0.6233759999999999,46.84,3.77,46.9914726307,133.81,55.81844096,22.00454528,59.9991530289,0.59844096,0.17454528,0.6233759999999999,55.22,21.83,59.3784245328,132.39
2019-10-26 07:30:00,49.36049888,57.14097884,75.5086108499,0.62049888,0.18097884,0.646353,48.74,56.96,74.966854009,134.76,50.90049888,4.79097884,51.1254756895,0.62049888,0.18097884,0.646353,50.28,4.61,50.4908952188,133.27,59.93049888,21.58097884,63.6977499108,0.62049888,0.18097884,0.646353,59.31,21.4,63.0526454639,132.04
2019-10-26 08:00:00,53.2541552,54.9078786,76.4910463938,0.6441551999999999,0.18787859999999998,0.670995,52.61,54.72,75.9084349727,133.9,54.8441552,6.2778786,55.2022926998,0.6441551999999999,0.18787859999999998,0.670995,54.2,6.09,54.541068013,132.69,64.5741552,20.8578786,67.8592117511,0.6441551999999999,0.18787859999999998,0.670995,63.93,20.67,67.1884945508,131.28
2019-10-26 08:30:00,56.4169424,54.2316082,78.255598635,0.6569423999999999,0.19160819999999998,0.684315,55.76,54.04,77.6498499677,133.71,58.0269424,6.5516082,58.3956300959,0.6569423999999999,0.19160819999999998,0.684315,57.37,6.36,57.7214561493,132.44,68.1569424,19.5116082,70.8947928403,0.6569423999999999,0.19160819999999998,0.684315,67.5,19.32,70.2104863963,130.68
2019-10-26 09:00:00,59.61585344,52.42587392,79.3884263458,0.70585344,0.20587392000000002,0.7352639999999999,58.91,52.22,78.7230366538,133.26,61.27585344,8.22587392,61.8255223718,0.70585344,0.20587392000000002,0.7352639999999999,60.57,8.02,61.0986521946,132.26,72.04585344,18.86587392,74.475003838,0.70585344,0.20587392000000002,0.7352639999999999,71.34,18.66,73.7400244101,130.57
2019-10-26 09:30:00,61.66142784,51.57333312,80.3861951605,0.73142784,0.21333312000000001,0.7619039999999999,60.93,51.36,79.6888605766,133.18,63.35142784,8.96333312,63.9823784333,0.73142784,0.21333312000000001,0.7619039999999999,62.62,8.75,63.2283710054,132.16,74.45142784,18.07333312,76.6137094617,0.73142784,0.21333312000000001,0.7619039999999999,73.72,17.86,75.8526070745,130.57
2019-10-26 10:00:00,63.62544384,51.14867112,81.6356763993,0.71544384,0.20867112000000002,0.745254,62.91,50.94,80.9478332014,133.35,65.32544384,9.50867112,66.0138503601,0.71544384,0.20867112000000002,0.745254,64.61,9.3,65.2758921808,132.23,76.72544384,17.29867112,78.651368424,0.71544384,0.20867112000000002,0.745254,76.01,17.09,77.9075618923,130.45
2019-10-26 10:30:00,65.29618304,50.74638672,82.6969605531,0.77618304,0.22638672,0.8085239999999999,64.52,50.52,81.9457186191,133.04,67.04618304,9.85638672,67.7667987986,0.77618304,0.22638672,0.8085239999999999,66.27,9.63,66.9660346743,132.15,78.61618304,16.49638672,80.3282952053,0.77618304,0.22638672,0.8085239999999999,77.84,16.27,79.5221887274,130.21
2019-10-26 11:00:00,64.46016896,51.32379928,82.3968795215,0.87016896,0.25379928,0.906426,63.59,51.07,81.5587702212,133.15,66.19016896,9.41379928,66.8562494,0.87016896,0.25379928,0.906426,65.32,9.16,65.9591388664,132.24,77.63016896,17.11379928,79.4941838033,0.87016896,0.25379928,0.906426,76.76,16.86,78.5898034099,130.53
2019-10-26 11:30:00,65.8887504,50.6675522,83.1175569613,0.8487504,0.2475522,0.884115,65.04,50.42,82.2944591087,133.09,67.6287504,9.847552199999999,68.3419502575,0.8487504,0.2475522,0.884115,66.78,9.6,67.4664983529,132.02,79.2987504,16.4975522,80.9966730403,0.8487504,0.2475522,0.884115,78.45,16.25,80.1153231286,130.04
2019-10-26 12:00:00,67.12815104,50.34571072,83.9099472646,0.80815104,0.23571072,0.841824,66.32,50.11,83.1225270309,133.09,68.88815104,10.19571072,69.6385659731,0.80815104,0.23571072,0.841824,68.08,9.96,68.8047091412,132.09,80.74815104,16.07571072,82.3328146703,0.80815104,0.23571072,0.841824,79.94,15.84,81.4942280165,130.16
2019-10-26 12:30:00,67.26065856,50.43769208,84.0711423277,0.78065856,0.22769208,0.813186,66.48,50.21,83.3104705304,133.09,69.04065856,10.21769208,69.7926483653,0.78065856,0.22769208,0.813186,68.26,9.99,68.987156051,132.13,80.92065856,16.09769208,82.5062947422,0.78065856,0.22769208,0.813186,80.14,15.87,81.6962453238,130.16
2019-10-26 13:00:00,66.7899392,50.7408156,83.8780444818,0.8599392,0.25081559999999997,0.8957700000000001,65.93,50.49,83.0421880733,133.09,68.5599392,9.8208156,69.2597551408,0.8599392,0.25081559999999997,0.8957700000000001,67.7,9.57,68.373056828,132.01,80.3599392,16.5508156,82.0466289695,0.8599392,0.25081559999999997,0.8957700000000001,79.5,16.3,81.1538045935,129.95
2019-10-26 13:30:00,66.0484208,51.1270394,83.5246553299,0.7784207999999999,0.2270394,0.810855,65.27,50.9,82.7706644893,133.29,67.7984208,9.6570394,68.4827297422,0.7784207999999999,0.2270394,0.810855,67.02,9.43,67.6801691783,132.33,79.5084208,16.8170394,81.2674706896,0.7784207999999999,0.2270394,0.810855,78.73,16.59,80.4589398389,130.51
2019-10-26 14:00:00,65.57111808,51.52365944,83.3921999251,0.8011180800000001,0.23365944,0.834498,64.77,51.29,82.6185027703,133.81,67.33111808,9.50365944,67.998522077,0.8011180800000001,0.23365944,0.834498,66.53,9.27,67.1727161875,132.55,78.96111808,17.12365944,80.7965214663,0.8011180800000001,0.23365944,0.834498,78.16,16.89,79.9641025711,130.82
2019-10-26 14:30:00,64.98591328,51.71505804,83.0518883164,0.8059132800000001,0.23505804,0.8394929999999999,64.18,51.48,82.2755297765,133.63,66.73591328,9.02505804,67.3434020075,0.8059132800000001,0.23505804,0.8394929999999999,65.93,8.79,66.5133745949,132.41,78.25591328,17.56505804,80.2029876453,0.8059132800000001,0.23505804,0.8394929999999999,77.45,17.33,79.3651775025,130.72
2019-10-26 15:00:00,64.42024896,51.99048928,82.782724355,0.79024896,0.23048928000000002,0.8231759999999999,63.63,51.76,82.0236215977,133.78,66.16024896,8.74048928,66.7351084161,0.79024896,0.23048928000000002,0.8231759999999999,65.37,8.51,65.9215973714,132.47,77.60024896,17.89048928,79.6358477404,0.79024896,0.23048928000000002,0.8231759999999999,76.81,17.66,78.81403238,130.72
2019-10-26 15:30:00,63.70693216,52.24452188,82.3897036753,0.90693216,0.26452188,0.9447209999999999,62.8,51.98,81.5215333516,133.51,65.42693216,8.50452188,65.9773472055,0.90693216,0.26452188,0.9447209999999999,64.52,8.24,65.0440466146,132.43,76.72693216,18.21452188,78.8593109658,0.90693216,0.26452188,0.9447209999999999,75.82,17.95,77.915819318,130.72
2019-10-26 16:00:00,63.45464448,52.24510464,82.1951511035,0.8746444800000001,0.25510464,0.911088,62.58,51.99,81.3585674653,133.04,65.16464448,8.33510464,65.6955467255,0.8746444800000001,0.25510464,0.911088,64.29,8.08,64.7957598921,132.25,76.43464448,18.31510464,78.5983329006,0.8746444800000001,0.25510464,0.911088,75.56,18.06,77.6883337445,130.62
2019-10-26 16:30:00,64.42405504,51.94368272,82.7562991096,0.90405504,0.26368272,0.941724,63.52,51.68,81.8878061741,133.04,66.14405504,8.46368272,66.6833558118,0.90405504,0.26368272,0.941724,65.24,8.2,65.753308662,132.14,77.57405504,18.10368272,79.6585045264,0.90405504,0.26368272,0.941724,76.67,17.84,78.7181967527,130.1
2019-10-26 17:00:00,65.74540384,51.29032612,83.3855843631,0.75540384,0.22032612000000001,0.786879,64.99,51.07,82.6549756518,132.7,67.46540384,8.73032612,68.0279303629,0.75540384,0.22032612000000001,0.786879,66.71,8.51,67.2506074322,131.87,79.14540384,17.54032612,81.0657633616,0.75540384,0.22032612000000001,0.786879,78.39,17.32,80.2805985279,129.95
2019-10-26 17:30:00,67.4680512,50.2481816,84.1238235391,0.7480511999999999,0.2181816,0.77922,66.72,50.03,83.3940003837,132.36,69.2180512,9.3881816,69.8518186283,0.7480511999999999,0.2181816,0.77922,68.47,9.17,69.0813274337,131.57,81.2580512,17.6281816,83.1482030554,0.7480511999999999,0.2181816,0.77922,80.51,17.41,82.3709184118,129.4
2019-10-26 18:00:00,68.97995936,49.30832148,84.791186809,0.67995936,0.19832148,0.708291,68.3,49.11,84.1230176587,131.89,70.73995936,9.83832148,71.420826233,0.67995936,0.19832148,0.708291,70.06,9.64,70.7201046379,131.3,83.07995936,17.68832148,84.942076523,0.67995936,0.19832148,0.708291,82.4,17.49,84.2357412266,129.09
2019-10-26 18:30:00,71.57630304,49.06142172,86.7766688578,0.6563030400000001,0.19142172000000002,0.683649,70.92,48.87,86.1273667309,132.2,73.37630304,10.42142172,74.1126701616,0.6563030400000001,0.19142172000000002,0.683649,72.72,10.23,73.4360354322,131.59,86.15630304,17.30142172,87.8763207414,0.6563030400000001,0.19142172000000002,0.683649,85.5,17.11,87.1951953952,129.49
2019-10-26 19:00:00,70.77191744,50.25722592,86.8012272684,0.6419174400000001,0.18722592,0.6686639999999999,70.13,50.07,86.1697267026,133.14,72.57191743999999,10.06722592,73.2668563448,0.6419174400000001,0.18722592,0.6686639999999999,71.93,9.88,72.6053668815,132.24,85.24191744,17.51722592,87.023202037,0.6419174400000001,0.18722592,0.6686639999999999,84.6,17.33,86.3567536444,130.47
2019-10-26 19:30:00,68.64520416,51.59526788,85.8733702714,0.63520416,0.18526788,0.661671,68.01,51.41,85.2546080866,133.75,70.43520416,9.31526788,71.0485200461,0.63520416,0.18526788,0.661671,69.8,9.13,70.394580047,132.58,82.59520416,17.21526788,84.3702151142,0.63520416,0.18526788,0.661671,81.96,17.03,83.7105877413,130.73
2019-10-26 20:00:00,66.11703232,52.58871776,84.480975364,0.64703232,0.18871776,0.6739919999999999,65.47,52.4,83.8575035402,133.75,67.88703232,8.35871776,68.3996880096,0.64703232,0.18871776,0.6739919999999999,67.24,8.17,67.734529599,132.68,79.64703232,18.36871776,81.7377486204,0.64703232,0.18871776,0.6739919999999999,79.0,18.18,81.0648653857,130.94
2019-10-26 20:30:00,64.16323616,53.70594388,83.6734682116,0.60323616,0.17594388,0.628371,63.56,53.53,83.0983423421,133.95,65.89323616,7.39594388,66.3070023264,0.60323616,0.17594388,0.628371,65.29,7.22,65.6879935757,132.81,77.27323616,18.75594388,79.5169067398,0.60323616,0.17594388,0.628371,76.67,18.58,78.8891963453,131.05
2019-10-26 21:00:00,61.99291648,53.86585064,82.1258275993,0.60291648,0.17585064,0.628038,61.39,53.69,81.5557980771,133.06,63.69291648,6.32585064,64.0062809109,0.60291648,0.17585064,0.628038,63.09,6.15,63.3890416397,132.17,74.67291648,19.15585064,77.0907975661,0.60291648,0.17585064,0.628038,74.07,18.98,76.4630976354,130.06
2019-10-26 21:30:00,60.0586208,54.4287644,81.0526268946,0.5786207999999999,0.16876439999999998,0.6027300000000001,59.48,54.26,80.5109806176,133.06,61.7286208,5.7887644,61.9994549907,0.5786207999999999,0.16876439999999998,0.6027300000000001,61.15,5.62,61.4077104279,132.17,72.3886208,19.7987644,75.0473416791,0.5786207999999999,0.16876439999999998,0.6027300000000001,71.81,19.63,74.4446975949,130.06
2019-10-26 22:00:00,57.8106288,55.3464334,80.0330962312,0.5706287999999999,0.16643339999999998,0.594405,57.24,55.18,79.5062890594,133.81,59.4606288,5.3564334,59.7014049756,0.5706287999999999,0.16643339999999998,0.594405,58.89,5.19,59.1182560636,132.56,69.7706288,20.5364334,72.7302257658,0.5706287999999999,0.16643339999999998,0.594405,69.2,20.37,72.1358225849,130.72
2019-10-26 22:30:00,55.12039904,56.27344972,78.7715655152,0.56039904,0.16344972,0.583749,54.56,56.11,78.2631822762,133.81,56.74039904,4.64344972,56.9300843888,0.56039904,0.16344972,0.583749,56.18,4.48,56.3583427719,132.79,66.66039904,21.88344972,70.16048868,0.56039904,0.16344972,0.583749,66.1,21.72,69.5770680613,130.97
2019-10-26 23:00:00,52.12793152,57.24981336,77.4264965907,0.54793152,0.15981336000000002,0.570762,51.58,57.09,76.9400058487,134.46,53.737931520000004,4.08981336,53.8933377828,0.54793152,0.15981336000000002,0.570762,53.19,3.93,53.334988516,133.11,63.23793152,22.99981336,67.2906189414,0.54793152,0.15981336000000002,0.570762,62.69,22.84,66.7210738822,131.52
2019-10-26 23:30:00,49.011448,58.360839,76.2109543559,0.5514479999999999,0.16083899999999998,0.574425,48.46,58.2,75.7338207144,134.68,50.571448,3.220839,50.6739100197,0.5514479999999999,0.16083899999999998,0.574425,50.02,3.06,50.1135111522,133.3,59.491448,23.130839,63.8299937175,0.5514479999999999,0.16083899999999998,0.574425,58.94,22.97,63.2577623695,131.6
2019-10-27 00:00:00,46.37377568,58.87860124,74.9480937369,0.54377568,0.15860124,0.566433,45.83,58.72,74.4877661096,134.79,47.89377568,2.85860124,47.9790094722,0.54377568,0.15860124,0.566433,47.35,2.7,47.4269174626,133.43,56.38377568,23.628601240000002,61.1346134076,0.54377568,0.15860124,0.566433,55.84,23.47,60.5718292608,131.78
2019-10-27 00:30:00,44.37194752,59.63515136,74.3318303585,0.53194752,0.15515136000000002,0.5541119999999999,43.84,59.48,73.8905677336,135.27,45.88194752,2.5851513600000002,45.9547181014,0.53194752,0.15515136000000002,0.5541119999999999,45.35,2.43,45.4150569745,133.73,54.04194752,24.18515136,59.2068715443,0.53194752,0.15515136000000002,0.5541119999999999,53.51,24.03,58.6580003069,132.19
2019-10-27 01:00:00,43.31162784,59.93505812,73.946658464,0.53162784,0.15505812,0.553779,42.78,59.78,73.5103856608,135.36,44.79162784,2.26505812,44.8488618902,0.53162784,0.15505812,0.553779,44.26,2.11,44.3102663048,133.79,52.79162784,24.555058119999998,58.2229065684,0.53162784,0.15505812,0.553779,52.26,24.4,57.6755372753,132.36
2019-10-27 01:30:00,45.3487008,59.5754544,74.8714861026,0.4987008,0.14545439999999998,0.51948,44.85,59.43,74.4543309687,134.96,46.8487008,2.5854543999999997,46.9199887159,0.4987008,0.14545439999999998,0.51948,46.35,2.44,46.4141799454,133.54,55.1887008,24.1454544,60.2394859222,0.4987008,0.14545439999999998,0.51948,54.69,24.0,59.7243342366,132.01
2019-10-27 02:00:00,47.50198752,58.91349636,75.6785231866,0.49198752,0.14349636,0.512487,47.01,58.77,75.2585742623,135.36,49.04198752,2.93349636,49.1296442162,0.49198752,0.14349636,0.512487,48.55,2.79,48.6300997326,133.79,57.75198752,23.57349636,62.3778950682,0.49198752,0.14349636,0.512487,57.26,23.43,61.8681864935,132.27
2019-10-27 02:30:00,47.39495456,59.00144508,75.6799328704,0.48495456000000003,0.14144508,0.505161,46.91,58.86,75.2665111454,135.36,48.91495456,2.89144508,49.0003391239,0.48495456000000003,0.14144508,0.505161,48.43,2.75,48.5080137709,133.67,57.59495456,23.65144508,62.2621044066,0.48495456000000003,0.14144508,0.505161,57.11,23.51,61.7597943649,132.27
2019-10-27 03:00:00,46.51303648,59.45088564,75.4842391892,0.48303648,0.14088564,0.503163,46.03,59.31,75.076207949,135.36,48.05303648,2.81088564,48.1351783317,0.48303648,0.14088564,0.503163,47.57,2.67,47.6448717072,133.67,56.57303648,23.91088564,61.4185550844,0.48303648,0.14088564,0.503163,56.09,23.77,60.91880662,132.27
2019-10-27 03:30:00,45.90536416,59.54864788,75.1887220466,0.47536416000000004,0.13864788,0.495171,45.43,59.41,74.78925725,135.42,47.42536416,2.49864788,47.4911402994,0.47536416000000004,0.13864788,0.495171,46.95,2.36,47.0092767441,133.83,55.85536416,24.18864788,60.8679915202,0.47536416000000004,0.13864788,0.495171,55.38,24.05,60.3767082574,132.35
2019-10-27 04:00:00,45.19504448,59.86855464,75.0122382031,0.47504448,0.13855464,0.494838,44.72,59.73,74.6160257585,135.36,46.92504448,2.4485546400000002,46.9888839969,0.47504448,0.13855464,0.494838,46.45,2.31,46.5074037117,133.79,55.02504448,24.36855464,60.1795810493,0.47504448,0.13855464,0.494838,54.55,24.23,59.6891564692,132.27
2019-10-27 04:30:00,43.54760192,60.08930056,74.2099567091,0.47760192,0.13930056,0.497502,43.07,59.95,73.8175277289,135.36,45.02760192,1.99930056,45.0719662029,0.47760192,0.13930056,0.497502,44.55,1.8599999999999999,44.5888113768,133.76,53.07760192,24.80930056,58.5895316576,0.47760192,0.13930056,0.497502,52.6,24.67,58.097925092,132.27
2019-10-27 05:00:00,42.6718976,60.1263868,73.7297310073,0.5018975999999999,0.14638679999999998,0.52281,42.17,59.98,73.3205926054,135.36,44.1518976,2.0663868,44.2002264258,0.5018975999999999,0.14638679999999998,0.52281,43.65,1.92,43.6922063989,133.74,52.0518976,24.7963868,57.6564033052,0.5018975999999999,0.14638679999999998,0.52281,51.55,24.65,57.1403972685,132.27
2019-10-27 05:30:00,42.1887008,60.1954544,73.5076812695,0.4987008,0.14545439999999998,0.51948,41.69,60.05,73.1030683351,133.39,43.6587008,2.0454544,43.7065903411,0.4987008,0.14545439999999998,0.51948,43.16,1.9,43.2018008884,132.59,51.4687008,24.8454544,57.1517608336,0.4987008,0.14545439999999998,0.51948,50.97,24.7,56.6394818126,130.8
2019-10-27 06:00:00,42.08701248,60.13787864,73.402187071,0.50701248,0.14787864,0.528138,41.58,59.99,72.9910713718,133.92,43.55701248,2.05787864,43.6055982722,0.50701248,0.14787864,0.528138,43.05,1.9100000000000001,43.0923496691,132.96,51.35701248,24.80787864,57.034845257,0.50701248,0.14787864,0.528138,50.85,24.66,56.5140522348,131.39
2019-10-27 06:30:00,42.3659136,58.4317248,72.1743520807,0.4859136,0.14172479999999998,0.50616,41.88,58.29,71.7750548589,134.6,43.7959136,2.2017248,43.8512216495,0.4859136,0.14172479999999998,0.50616,43.31,2.06,43.3589633179,133.35,51.7259136,25.2017248,57.538657185,0.4859136,0.14172479999999998,0.50616,51.24,25.06,57.0398211778,131.79
2019-10-27 07:00:00,42.847512,58.692191,72.6683051197,0.487512,0.14219099999999998,0.507825,42.36,58.55,72.2666735086,134.6,44.307512,2.382191,44.3715049732,0.487512,0.14219099999999998,0.507825,43.82,2.24,43.8772150438,133.23,52.307512,24.962191,57.9584919675,0.487512,0.14219099999999998,0.507825,51.82,24.82,57.4573302547,131.49
2019-10-27 07:30:00,44.84207744,58.97060592,74.083360289,0.48207744,0.14060592,0.5021639999999999,44.36,58.83,73.6802449779,134.31,46.34207744,2.68060592,46.4195410313,0.48207744,0.14060592,0.5021639999999999,45.86,2.54,45.9302863044,133.04,54.58207744,23.80060592,59.5455457597,0.48207744,0.14060592,0.5021639999999999,54.1,23.66,59.0474859753,131.38
2019-10-27 08:00:00,46.57358592,58.40396256,74.7002125041,0.49358592,0.14396256,0.5141519999999999,46.08,58.26,74.2805088836,133.32,48.08358592,3.0639625600000002,48.1811073087,0.49358592,0.14396256,0.5141519999999999,47.59,2.92,47.6794976903,132.47,56.61358592,23.26396256,61.2071079591,0.49358592,0.14396256,0.5141519999999999,56.12,23.12,60.6958713588,130.53
2019-10-27 08:30:00,50.0894,57.394825,76.1781722617,0.5994,0.17482499999999998,0.624375,49.49,57.22,75.6530799109,133.46,51.6394,3.934825,51.789096151,0.5994,0.17482499999999998,0.624375,51.04,3.76,51.1783079048,132.47,60.7594,22.704825,64.8630385246,0.5994,0.17482499999999998,0.624375,60.16,22.53,64.2403806029,130.66
2019-10-27 09:00:00,52.29667232,56.09361276,76.6905165468,1.00667232,0.29361276000000003,1.048617,51.29,55.8,75.7911874825,133.04,53.85667232,4.73361276,54.0642973056,1.00667232,0.29361276000000003,1.048617,52.85,4.44,53.0361772755,132.15,63.30667232,22.34361276,67.1339838785,1.00667232,0.29361276000000003,1.048617,62.3,22.05,66.0870070437,129.95
2019-10-27 09:30:00,55.58930912,54.91771516,78.1417092649,1.56930912,0.45771516,1.634697,54.02,54.46,76.7075745934,133.04,57.18930912,6.23771516,57.5284813639,1.56930912,0.45771516,1.634697,55.62,5.78,55.9195207419,132.33,67.18930912,21.91771516,70.6738247009,1.56930912,0.45771516,1.634697,65.62,21.46,69.0399594438,130.56
2019-10-27 10:00:00,58.16147584,54.18209712,79.4887219686,2.68147584,0.78209712,2.793204,55.48,53.4,77.0038336708,133.21,59.77147584,7.17209712,60.2002350593,2.68147584,0.78209712,2.793204,57.09,6.39,57.4464985878,132.42,70.00147584,21.28209712,73.1651165352,2.68147584,0.78209712,2.793204,67.32,20.5,70.372099585,130.65
2019-10-27 10:30:00,59.48778848,54.21727164,80.4879464412,3.72778848,1.08727164,3.883113,55.76,53.13,77.0193125132,133.56,61.10778848,7.86727164,61.6121398425,3.72778848,1.08727164,3.883113,57.38,6.78,57.7791727182,132.51,71.37778848,21.19727164,74.4588007779,3.72778848,1.08727164,3.883113,67.65,20.11,70.5757366239,130.85
2019-10-27 11:00:00,60.20338208,54.19223644,81.0015166786,4.53338208,1.32223644,4.7222729999999995,55.67,52.87,76.7749034516,133.04,61.81338208,8.46223644,62.3899322786,4.53338208,1.32223644,4.7222729999999995,57.28,7.14,57.7232881946,132.35,72.05338208,21.04223644,75.0630773654,4.53338208,1.32223644,4.7222729999999995,67.52,19.72,70.3408046585,130.72
2019-10-27 11:30:00,60.45419072,54.26288896,81.2352773978,5.08419072,1.48288896,5.296032,55.37,52.78,76.4955247057,133.04,62.07419072,8.89288896,62.7079630318,5.08419072,1.48288896,5.296032,56.99,7.41,57.469715503,132.09,72.28419072,20.96288896,75.2625201651,5.08419072,1.48288896,5.296032,67.2,19.48,69.9664948386,130.18
2019-10-27 12:00:00,59.58225216,54.39815688,80.6796395902,5.58225216,1.6281568800000001,5.814846,54.0,52.77,75.5028006103,133.04,61.17225216,8.68815688,61.7861513957,5.58225216,1.6281568800000001,5.814846,55.59,7.06,56.0365211269,132.24,71.15225216,21.35815688,74.2887195525,5.58225216,1.6281568800000001,5.814846,65.57,19.73,68.4740666238,130.63
2019-10-27 12:30:00,60.09410016,53.68244588,80.5798105588,5.73410016,1.6724458800000002,5.973021,54.36,52.01,75.2333018018,133.04,61.68410016,9.26244588,62.3756452169,5.73410016,1.6724458800000002,5.973021,55.95,7.59,56.4624707217,132.28,71.70410016,20.65244588,74.6190424797,5.73410016,1.6724458800000002,5.973021,65.97,18.98,68.6460581534,130.72
2019-10-27 13:00:00,59.93388032,53.76988176,80.5187567881,5.7938803199999995,1.68988176,6.035292,54.14,52.08,75.1230057972,133.45,61.53388032,9.21988176,62.2207734354,5.7938803199999995,1.68988176,6.035292,55.74,7.53,56.2463198796,132.5,71.51388032,20.74988176,74.4633646264,5.7938803199999995,1.68988176,6.035292,65.72,19.06,68.4280790319,130.72
2019-10-27 13:30:00,59.86857568,53.80375124,80.4927947176,5.73857568,1.67375124,5.977683,54.13,52.13,75.1504743831,133.81,61.46857568,9.26375124,62.162712965,5.73857568,1.67375124,5.977683,55.73,7.59,56.2444752842,132.71,71.45857568,20.71375124,74.4001850041,5.73857568,1.67375124,5.977683,65.72,19.04,68.4225109156,130.92
2019-10-27 14:00:00,59.91941504,54.07566272,80.712536804,5.53941504,1.61566272,5.770224,54.38,52.46,75.559486499,133.81,61.51941504,9.07566272,62.1852561358,5.53941504,1.61566272,5.770224,55.98,7.46,56.4748793713,132.87,71.56941504,20.89566272,74.5574267909,5.53941504,1.61566272,5.770224,66.03,19.28,68.787203025,131.42
2019-10-27 14:30:00,59.94256224,54.26449732,80.8563320791,5.19256224,1.51449732,5.408919,54.75,52.75,76.0271333144,133.12,61.56256224,8.83449732,62.1932264194,5.19256224,1.51449732,5.408919,56.37,7.32,56.8432872026,132.41,71.67256224,21.04449732,74.698239909,5.19256224,1.51449732,5.408919,66.48,19.53,69.2893303475,130.72
2019-10-27 15:00:00,59.541224,54.491607,80.7124066601,4.771224,1.391607,4.970025,54.77,53.1,76.2847488034,133.12,61.151224,8.641607,61.7588015447,4.771224,1.391607,4.970025,56.38,7.25,56.8442336565,132.38,71.281224,21.131607,74.3475467607,4.771224,1.391607,4.970025,66.51,19.74,69.3775734658,130.72
2019-10-27 15:30:00,58.8142416,54.1516538,79.9469613197,4.1542416,1.2116538000000001,4.327335,54.66,52.94,76.0944097815,133.04,60.4242416,8.1216538,60.9676162678,4.1542416,1.2116538000000001,4.327335,56.27,6.91,56.692689123,132.21,70.5142416,21.1016538,73.6039269436,4.1542416,1.2116538000000001,4.327335,66.36,19.89,69.2767038766,130.59
2019-10-27 16:00:00,58.7422944,54.0631692,79.8340993268,3.3022944,0.9631692,3.43989,55.44,53.1,76.767203935,133.04,60.3722944,7.5431692,60.841707181,3.3022944,0.9631692,3.43989,57.07,6.58,57.4480748154,132.29,70.6122944,21.1831692,73.721250517,3.3022944,0.9631692,3.43989,67.31,20.22,70.2814662625,130.27
2019-10-27 16:30:00,59.73480288,53.55515084,80.2271827787,2.3148028800000002,0.67515084,2.411253,57.42,52.88,78.0599180117,133.04,61.37480288,7.29515084,61.8068414849,2.3148028800000002,0.67515084,2.411253,59.06,6.62,59.4298578157,132.16,71.94480288,20.73515084,74.8732338142,2.3148028800000002,0.67515084,2.411253,69.63,20.06,72.4619934862,129.97
2019-10-27 17:00:00,61.40223648,53.58398564,81.4952646588,1.28223648,0.37398564,1.335663,60.12,53.21,80.2852321414,132.0,63.08223648,6.85398564,63.453492248,1.28223648,0.37398564,1.335663,61.8,6.48,62.1387994734,131.57,73.89223648,19.05398564,76.3093505462,1.28223648,0.37398564,1.335663,72.61,18.68,74.9743589502,129.26
2019-10-27 17:30:00,63.59659264,52.95358952,82.7563244621,0.76659264,0.22358952,0.798534,62.83,52.73,82.024763334,132.24,65.31659264,6.97358952,65.6878087996,0.76659264,0.22358952,0.798534,64.55,6.75,64.9019645311,131.63,76.52659264,18.14358952,78.64800837760001,0.76659264,0.22358952,0.798534,75.76,17.92,77.8505234408,129.44
2019-10-27 18:00:00,67.15998944,50.40624692,83.971744713,0.56998944,0.16624692,0.593739,66.59,50.24,83.4163395265,132.44,68.91998944,8.72624692,69.4702262104,0.56998944,0.16624692,0.593739,68.35,8.56,68.8839320887,131.92,80.89998944,17.92624692,82.8622870794,0.56998944,0.16624692,0.593739,80.33,17.76,82.2698395525,129.76
2019-10-27 18:30:00,72.58130816,48.77496488,87.4473755653,0.53130816,0.15496488,0.553446,72.05,48.62,86.9201179244,132.51,74.39130816,10.42496488,75.1182176473,0.53130816,0.15496488,0.553446,73.86,10.27,74.5705873653,131.88,87.40130816,17.32496488,89.1018690947,0.53130816,0.15496488,0.553446,86.87,17.17,88.5505832844,129.95
2019-10-27 19:00:00,73.62130816,48.78496488,88.3180039037,0.53130816,0.15496488,0.553446,73.09,48.63,87.7896634007,132.27,75.48130816,10.76496488,76.2450808276,0.53130816,0.15496488,0.553446,74.95,10.61,75.697256225,131.72,88.64130816,17.08496488,90.2727951116,0.53130816,0.15496488,0.553446,88.11,16.93,89.7217755063,129.49
2019-10-27 19:30:00,72.02354592,49.60561756,87.453464542,0.53354592,0.15561756000000002,0.555777,71.49,49.45,86.9259604491,133.33,73.85354592,9.90561756,74.5148810923,0.53354592,0.15561756000000002,0.555777,73.32,9.75,73.9654304388,132.43,86.73354592,17.64561756,88.5103146923,0.53354592,0.15561756000000002,0.555777,86.2,17.49,87.9564670732,130.45
2019-10-27 20:00:00,70.22354592,49.70561756,86.0348465367,0.53354592,0.15561756000000002,0.555777,69.69,49.55,85.5096403922,134.03,72.01354592,9.69561756,72.6633043278,0.53354592,0.15561756000000002,0.555777,71.48,9.54,72.1138128239,132.97,84.63354592,18.27561756,86.5842670015,0.53354592,0.15561756000000002,0.555777,84.1,18.12,86.0299041032,131.46
2019-10-27 20:30:00,68.55125824,51.45620032,85.714733609,0.50125824,0.14620032,0.5221439999999999,68.05,51.31,85.2262788112,133.54,70.34125824,8.78620032,70.887868686,0.50125824,0.14620032,0.5221439999999999,69.84,8.64,70.3724036821,132.61,82.63125824,18.41620032,84.6586160562,0.50125824,0.14620032,0.5221439999999999,82.13,18.27,84.1375647378,130.88
2019-10-27 21:00:00,66.15997952,53.02582736,84.7872706089,0.49997952,0.14582736,0.5208119999999999,65.66,52.88,84.3061682204,133.81,67.92997952,7.89582736,68.3873249023,0.49997952,0.14582736,0.5208119999999999,67.43,7.75,67.8739080943,132.74,79.72997952,18.84582736,81.9270092408,0.49997952,0.14582736,0.5208119999999999,79.23,18.7,81.4068971279,130.72
2019-10-27 21:30:00,65.14221728,53.08648004,84.0338195918,0.50221728,0.14648004,0.523143,64.64,52.94,83.5522184026,134.04,66.89221728,7.42648004,67.3032045182,0.50221728,0.14648004,0.523143,66.39,7.28,66.7879517578,132.97,78.53221728,19.21648004,80.8491326858,0.50221728,0.14648004,0.523143,78.03,19.07,80.3264950063,131.18
2019-10-27 22:00:00,63.0918976,53.8163868,82.9264193787,0.5018975999999999,0.14638679999999998,0.52281,62.59,53.67,82.4498453607,134.2,64.8218976,6.8863868,65.1866606878,0.5018975999999999,0.14638679999999998,0.52281,64.32,6.74,64.6721733051,133.06,76.1218976,19.9463868,78.6918143176,0.5018975999999999,0.14638679999999998,0.52281,75.62,19.8,78.1692036546,131.18
2019-10-27 22:30:00,60.44934016,54.91564088,81.6691516978,0.49934016000000003,0.14564088,0.520146,59.95,54.77,81.201942095,134.07,62.13934016,6.02564088,62.4308092494,0.49934016000000003,0.14564088,0.520146,61.64,5.88,61.9198191212,133.0,72.99934016,20.83564088,75.914607255,0.49934016000000003,0.14564088,0.520146,72.5,20.69,75.3944699564,130.95
2019-10-27 23:00:00,57.24965984,56.35573412,80.3336313134,0.49965984,0.14573412,0.520479,56.75,56.21,79.8756946762,134.25,58.90965984,4.7157341200000005,59.0981063212,0.49965984,0.14573412,0.520479,58.41,4.57,58.5885056986,133.17,69.10965984,20.99573412,72.2285673016,0.49965984,0.14573412,0.520479,68.61,20.85,71.708120879,131.12
2019-10-27 23:30:00,53.7102992,57.7859206,78.8923878441,0.5002991999999999,0.14592059999999998,0.521145,53.21,57.64,78.4453548657,135.38,55.3102992,3.1759206,55.4014049393,0.5002991999999999,0.14592059999999998,0.521145,54.81,3.03,54.8936881618,133.83,64.7502992,20.7459206,67.9926059806,0.5002991999999999,0.14592059999999998,0.521145,64.25,20.6,67.4716421914,132.39
2019-10-28 00:00:00,50.24157792,58.57629356,77.1712272749,0.50157792,0.14629356000000002,0.522477,49.74,58.43,76.7341677481,136.13,51.81157792,2.69629356,51.8816885377,0.50157792,0.14629356000000002,0.522477,51.31,2.55,51.3733257635,134.3,60.66157792,21.30629356,64.2945190589,0.50157792,0.14629356000000002,0.522477,60.16,21.16,63.7728092528,133.23
2019-10-28 00:30:00,45.06605344,59.40759892,74.5668289663,0.50605344,0.14759892,0.527139,44.56,59.26,74.1440570781,135.92,46.59605344,3.18759892,46.704956729,0.50605344,0.14759892,0.527139,46.09,3.04,46.1901472178,134.15,55.06605344,25.38759892,60.6366260636,0.50605344,0.14759892,0.527139,54.56,25.24,60.1153158521,133.23
2019-10-28 01:00:00,47.32765184,58.51806512,75.2613484737,0.50765184,0.14806512,0.5288039999999999,46.82,58.37,74.8275971818,135.07,48.86765184,3.37806512,48.9842701314,0.50765184,0.14806512,0.5288039999999999,48.36,3.23,48.4677470077,133.63,57.72765184,24.86806512,62.8562045448,0.50765184,0.14806512,0.5288039999999999,57.22,24.72,62.3314270653,132.62
2019-10-28 01:30:00,48.91212736,58.07937048,75.9316105337,0.51212736,0.14937048,0.533466,48.4,57.93,75.4880447488,134.64,50.46212736,3.52937048,50.5854005982,0.51212736,0.14937048,0.533466,49.95,3.38,50.064227748,133.4,59.58212736,24.54937048,64.4414578645,0.51212736,0.14937048,0.533466,59.07,24.4,63.9110702461,132.27
2019-10-28 02:00:00,48.401488,58.479184,75.9112574123,0.5114879999999999,0.14918399999999998,0.5328,47.89,58.33,75.4707956762,135.36,49.951488,3.399184,50.0670111479,0.5114879999999999,0.14918399999999998,0.5328,49.44,3.25,49.5467062477,133.66,59.001488,24.839184,64.016877837,0.5114879999999999,0.14918399999999998,0.5328,58.49,24.69,63.4876066646,132.27
2019-10-28 02:30:00,47.5746848,58.5801164,75.4650957149,0.5146847999999999,0.15011639999999998,0.53613,47.06,58.43,75.0247192597,135.36,49.1146848,3.3801164,49.2308587157,0.5146847999999999,0.15011639999999998,0.53613,48.6,3.23,48.7072160978,133.66,58.0046848,24.8901164,63.1194213626,0.5146847999999999,0.15011639999999998,0.53613,57.49,24.74,62.5872806567,132.45
2019-10-28 03:00:00,46.6262832,58.7905826,75.0356107958,0.5162831999999999,0.15058259999999998,0.537795,46.11,58.64,74.5974644341,135.36,48.1562832,3.3005826,48.2692599605,0.5162831999999999,0.15058259999999998,0.537795,47.64,3.15,47.7440268515,133.81,56.8962832,25.0505826,62.1668619972,0.5162831999999999,0.15058259999999998,0.537795,56.38,24.9,61.6337115546,132.83
2019-10-28 03:30:00,45.79692256,58.96076908,74.6574203042,0.51692256,0.15076908,0.538461,45.28,58.81,74.221927353,135.36,47.32692256,3.24076908,47.4377506131,0.51692256,0.15076908,0.538461,46.81,3.09,46.911876961,133.84,55.92692256,25.19076908,61.3383690187,0.51692256,0.15076908,0.538461,55.41,25.04,60.8051782334,133.04
2019-10-28 04:00:00,44.9646848,59.0501164,74.2208806605,0.5146847999999999,0.15011639999999998,0.53613,44.45,58.9,73.790327957,135.36,46.4746848,3.2001164,46.5847300328,0.5146847999999999,0.15011639999999998,0.53613,45.96,3.05,46.0610909554,133.84,54.9246848,25.2701164,60.4590752762,0.5146847999999999,0.15011639999999998,0.53613,54.41,25.12,59.9288119355,133.04
2019-10-28 04:30:00,45.31372576,58.81983668,74.2502991867,0.51372576,0.14983668,0.535131,44.8,58.67,73.8187571014,135.36,46.82372576,3.30983668,46.9405614889,0.51372576,0.14983668,0.535131,46.31,3.16,46.4176873616,133.82,55.35372576,25.07983668,60.7703312761,0.51372576,0.14983668,0.535131,54.84,24.93,60.2406050766,133.04
2019-10-28 05:00:00,45.23194752,58.66515136,74.0778580991,0.53194752,0.15515136000000002,0.5541119999999999,44.7,58.51,73.6309045171,135.36,46.74194752,3.32515136,46.8600713778,0.53194752,0.15515136000000002,0.5541119999999999,46.21,3.17,46.3186031741,133.75,55.23194752,24.99515136,60.6244638604,0.53194752,0.15515136000000002,0.5541119999999999,54.7,24.84,60.0759153072,132.51
2019-10-28 05:30:00,46.75802144,57.59692292,74.1870480531,0.53802144,0.15692292,0.560439,46.22,57.44,73.7268065225,134.63,48.26802144,3.81692292,48.4187029391,0.53802144,0.15692292,0.560439,47.73,3.66,47.8701211613,133.16,57.00802144,24.13692292,61.9072334752,0.53802144,0.15692292,0.560439,56.47,23.98,61.3506422134,131.77
2019-10-28 06:00:00,49.85496448,56.81186464,75.5850874656,0.55496448,0.16186464,0.5780879999999999,49.3,56.65,75.0980192815,134.63,51.40496448,4.58186464,51.6087575589,0.55496448,0.16186464,0.5780879999999999,50.85,4.42,51.0417368435,133.19,60.63496448,23.12186464,64.8939098986,0.55496448,0.16186464,0.5780879999999999,60.08,22.96,64.3177114021,131.84
2019-10-28 06:30:00,56.50738208,53.29673644,77.6764207768,0.53738208,0.15673644,0.559773,55.97,53.14,77.1783680833,133.18,58.13738208,6.75673644,58.5286996476,0.53738208,0.15673644,0.559773,57.6,6.6,57.9768919484,132.18,68.38738208,20.10673644,71.2819393537,0.53738208,0.15673644,0.559773,67.85,19.95,70.7221676704,130.3
2019-10-28 07:00:00,62.27135808,51.11372944,80.5626177231,0.56135808,0.16372944,0.5847479999999999,61.71,50.95,80.0251622929,132.97,63.97135808,9.00372944,64.6018714778,0.56135808,0.16372944,0.5847479999999999,63.41,8.84,64.0232278162,132.13,75.16135808,17.63372944,77.2021901399,0.56135808,0.16372944,0.5847479999999999,74.6,17.47,76.6182804558,130.07
2019-10-28 07:30:00,68.80953984,47.77069912,83.7662967273,0.6195398400000001,0.18069912,0.645354,68.19,47.59,83.1545801505,131.89,70.56953984,11.34069912,71.4749705125,0.6195398400000001,0.18069912,0.645354,69.95,11.16,70.8346532426,131.4,82.82953984,15.69069912,84.3026138917,0.6195398400000001,0.18069912,0.645354,82.21,15.51,83.6602904609,129.09
2019-10-28 08:00:00,72.1239552,46.2161536,85.66094657,0.8439552,0.2461536,0.8791200000000001,71.28,45.97,84.8179185078,132.06,73.9239552,13.3361536,75.1172692878,0.8439552,0.2461536,0.8791200000000001,73.08,13.09,74.2430771183,131.56,86.7339552,14.1761536,87.884824148,0.8439552,0.2461536,0.8791200000000001,85.89,13.93,87.0122807424,129.51
2019-10-28 08:30:00,74.91754144,42.37678292,86.0722356284,1.01754144,0.29678292,1.059939,73.9,42.08,85.0407925645,132.24,76.50754144,10.58678292,77.236544911,1.01754144,0.29678292,1.059939,75.49,10.29,76.1880843702,131.56,89.94754144,10.38678292,90.5452675214,1.01754144,0.29678292,1.059939,88.93,10.09,89.5005754171,129.26
2019-10-28 09:00:00,76.95168704,37.74090872,85.7084495795,1.27168704,0.37090872,1.324674,75.68,37.37,84.4036687591,133.81,78.04168704,2.74090872,78.0898040506,1.27168704,0.37090872,1.324674,76.77,2.37,76.8065739374,132.62,92.25168704,5.32090872,92.405009774,1.27168704,0.37090872,1.324674,90.98,4.95,91.1145592098,130.72
2019-10-28 09:30:00,78.05594272,37.37964996,86.5446036737,1.33594272,0.38964996,1.391607,76.72,36.99,85.1717001122,133.64,79.16594272,3.00964996,79.2231309633,1.33594272,0.38964996,1.391607,77.83,2.62,77.8740861905,132.53,93.53594272,5.01964996,93.6705368098,1.33594272,0.38964996,1.391607,92.2,4.63,92.3161789721,130.72
2019-10-28 10:00:00,77.81899904,37.25137472,86.2754978549,1.9589990400000001,0.57137472,2.040624,75.86,36.68,84.2624590194,133.64,78.90899904,3.53137472,78.9879784328,1.9589990400000001,0.57137472,2.040624,76.95,2.96,77.0069094303,132.51,93.14899904,4.80137472,93.2726606319,1.9589990400000001,0.57137472,2.040624,91.19,4.23,91.2880550784,130.72
2019-10-28 10:30:00,78.39397376,37.19032568,86.7682859464,2.26397376,0.66032568,2.358306,76.13,36.53,84.4406170039,133.64,79.49397376,3.81032568,79.5852401262,2.26397376,0.66032568,2.358306,77.23,3.15,77.2942132375,132.51,93.77397376,4.69032568,93.8911993199,2.26397376,0.66032568,2.358306,91.51,4.03,91.5986954056,130.72
2019-10-28 11:00:00,78.21962656,37.51114108,86.749038521,3.80962656,1.11114108,3.968361,74.41,36.4,82.8360314115,133.55,79.29962656,4.34114108,79.4183623505,3.80962656,1.11114108,3.968361,75.49,3.23,75.5590696078,132.54,93.27962656,5.02114108,93.4146700948,3.80962656,1.11114108,3.968361,89.47,3.91,89.555396264,130.78
2019-10-28 11:30:00,77.30729888,37.74337884,86.0289550464,3.81729888,1.11337884,3.976353,73.49,36.63,82.1129526932,133.81,78.38729888,4.29337884,78.5047879277,3.81729888,1.11337884,3.976353,74.57,3.18,74.6377739486,132.72,92.21729888,5.11337884,92.3589565548,3.81729888,1.11337884,3.976353,88.4,4.0,88.4904514623,130.72
2019-10-28 12:00:00,76.75796736,38.28149048,85.7744604565,4.6679673600000005,1.36149048,4.8624659999999995,72.09,36.92,80.99416337,133.81,77.82796736,4.27149048,77.9450969228,4.6679673600000005,1.36149048,4.8624659999999995,73.16,2.91,73.2178509655,132.76,91.41796736,5.68149048,91.5943452966,4.6679673600000005,1.36149048,4.8624659999999995,86.75,4.32,86.8574976614,131.19
2019-10-28 12:30:00,76.7442832,37.7133326,85.5101190484,2.5142832,0.7333326,2.619045,74.23,36.98,82.9313770536,133.81,77.8442832,3.4933326,77.9226270064,2.5142832,0.7333326,2.619045,75.33,2.76,75.3805445722,132.65,91.8142832,5.2133326,91.962173943,2.5142832,0.7333326,2.619045,89.3,4.48,89.4123056408,131.19
2019-10-28 13:00:00,76.64679008,38.22198044,85.6484104833,3.12679008,0.91198044,3.257073,73.52,37.31,82.4452939833,133.81,77.72679008,3.32198044,77.7977470765,3.12679008,0.91198044,3.257073,74.6,2.41,74.6389181326,132.65,91.57679008,5.81198044,91.7610352927,3.12679008,0.91198044,3.257073,88.45,4.9,88.5856224226,131.04
2019-10-28 13:30:00,77.16635136,37.97685248,86.0051574413,2.28635136,0.66685248,2.381616,74.88,37.31,83.6603281132,133.81,78.26635136,3.2068524800000002,78.3320219197,2.28635136,0.66685248,2.381616,75.98,2.54,76.0224440544,132.79,92.34635136,5.43685248,92.5062591093,2.28635136,0.66685248,2.381616,90.06,4.77,90.1862323196,131.49
2019-10-28 14:00:00,77.302536,37.776573,86.0392441834,1.462536,0.426573,1.523475,75.84,37.35,84.5383232623,133.81,78.402536,2.806573,78.4527533184,1.462536,0.426573,1.523475,76.94,2.38,76.9768017003,132.77,92.662536,5.366573,92.817809087,1.462536,0.426573,1.523475,91.2,4.94,91.3336936733,131.49
2019-10-28 14:30:00,76.49014816,38.03295988,85.423935772,1.6901481600000001,0.49295988,1.760571,74.8,37.54,83.6916459391,133.81,77.58014816,2.71295988,77.6275694572,1.6901481600000001,0.49295988,1.760571,75.89,2.22,75.9224637377,132.77,91.67014816,5.63295988,91.8430525445,1.6901481600000001,0.49295988,1.760571,89.98,5.14,90.1266886111,131.49
2019-10-28 15:00:00,75.96405408,38.10368244,84.9848699932,1.86405408,0.54368244,1.941723,74.1,37.56,83.075649862,133.81,77.04405408,2.70368244,77.0914792167,1.86405408,0.54368244,1.941723,75.18,2.16,75.2110231283,132.7,91.00405408,5.72368244,91.183871379,1.86405408,0.54368244,1.941723,89.14,5.18,89.2903802209,131.49
2019-10-28 15:30:00,76.20229632,38.10316976,85.1976614127,1.38229632,0.40316976,1.439892,74.82,37.7,83.781396503,133.81,77.30229632,2.43316976,77.3405801079,1.38229632,0.40316976,1.439892,75.92,2.03,75.9471349032,132.72,91.37229632,5.76316976,91.5538675342,1.38229632,0.40316976,1.439892,89.99,5.36,90.1494853008,131.49
2019-10-28 16:00:00,77.151048,37.797389,85.9123205525,0.951048,0.277389,0.990675,76.2,37.52,84.9363903165,133.58,78.251048,2.267389,78.2838908459,0.951048,0.277389,0.990675,77.3,1.99,77.3256108932,132.45,92.561048,5.647389,92.7331688738,0.951048,0.277389,0.990675,91.61,5.37,91.7672545083,130.8
2019-10-28 16:30:00,78.75946976,38.02442868,87.4580542507,0.76946976,0.22442868,0.801531,77.99,37.8,86.6676415971,133.93,79.87946976,2.11442868,79.9074495763,0.76946976,0.22442868,0.801531,79.11,1.8900000000000001,79.1325735712,132.68,94.50946976,5.75442868,94.684493576,0.76946976,0.22442868,0.801531,93.74,5.53,93.9029738613,131.06
2019-10-28 17:00:00,82.2357536,37.1183448,90.2246678622,0.6457535999999999,0.18834479999999998,0.67266,81.59,36.93,89.5586567563,133.46,83.3857536,2.7683448,83.4316944355,0.6457535999999999,0.18834479999999998,0.67266,82.74,2.58,82.7802150275,132.44,98.6257536,5.1583448,98.7605578875,0.6457535999999999,0.18834479999999998,0.67266,97.98,4.97,98.105969747,130.92
2019-10-28 17:30:00,86.92360576,34.81480168,93.63644405,0.63360576,0.18480168,0.660006,86.29,34.63,92.9795730255,133.02,88.09360576,4.77480168,88.2229114623,0.63360576,0.18480168,0.660006,87.46,4.59,87.5803613831,132.07,104.37360576,5.47480168,104.5170944524,0.63360576,0.18480168,0.660006,103.74,5.29,103.8747885678,130.5
2019-10-28 18:00:00,87.30401536,36.17200448,94.5008201344,0.62401536,0.18200448,0.6500159999999999,86.68,35.99,93.8546882153,133.99,88.47401536,3.96200448,88.5626833007,0.62401536,0.18200448,0.6500159999999999,87.85,3.7800000000000002,87.9312851038,132.75,104.71401536,4.97200448,104.8319886359,0.62401536,0.18200448,0.6500159999999999,104.09,4.79,104.2001545104,131.34
2019-10-28 18:30:00,86.01826112,37.75032616,93.9373640853,0.61826112,0.18032616,0.644022,85.4,37.57,93.2987936685,134.59,87.19826112,2.78032616,87.2425753627,0.61826112,0.18032616,0.644022,86.58,2.6,86.6190302416,133.14,103.07826112,4.99032616,103.1989887097,0.61826112,0.18032616,0.644022,102.46,4.8100000000000005,102.5728409473,131.82
2019-10-28 19:00:00,83.85666272,39.89985996,92.8651641218,0.61666272,0.17985996,0.642357,83.24,39.72,92.2311010451,135.47,85.02666272,1.34985996,85.0373770481,0.61666272,0.17985996,0.642357,84.41,1.17,84.418108247,133.79,100.35666272,4.65985996,100.4647900866,0.61666272,0.17985996,0.642357,99.74,4.48,99.84056289910001,132.5
2019-10-28 19:30:00,80.95921024,41.88018632,91.1501164502,0.54921024,0.16018632,0.572094,80.41,41.72,90.5887768987,135.37,82.10921024,1.12018632,82.1168510333,0.54921024,0.16018632,0.572094,81.56,0.96,81.5656496327,133.83,96.74921024,4.59018632,96.8580378312,0.54921024,0.16018632,0.572094,96.2,4.43,96.3019465016,132.28
2019-10-28 20:00:00,78.21244704,42.52946372,89.0277605935,0.51244704,0.14946372,0.533799,77.7,42.38,88.5062393281,135.47,79.34244704,1.85946372,79.364233176,0.51244704,0.14946372,0.533799,78.83,1.71,78.8485446917,133.74,93.55244704,5.83946372,93.7345170346,0.51244704,0.14946372,0.533799,93.04,5.69,93.2138278369,132.28
