Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-28 20:30:00,75.92180768,43.19927724,87.3515794674,0.51180768,0.14927724,0.533133,75.41,43.05,86.8330040941,135.62,77.03180768,2.44927724,77.0707360381,0.51180768,0.14927724,0.533133,76.52,2.3,76.5545583228,133.74,90.93180768,7.04927724,91.2046378073,0.51180768,0.14927724,0.533133,90.42,6.9,90.682889235,132.51
2019-10-28 21:00:00,72.44276672,43.48955696,84.4943549276,0.51276672,0.14955696000000002,0.5341319999999999,71.93,43.34,83.9778572006,134.24,73.51276672,3.55955696,73.5988948054,0.51276672,0.14955696000000002,0.5341319999999999,73.0,3.41,73.079601121,132.85,86.85276672,8.80955696,87.298404228,0.51276672,0.14955696000000002,0.5341319999999999,86.34,8.66,86.7732170661,131.27
2019-10-28 21:30:00,68.8710784,44.4819812,81.9870239212,0.5210783999999999,0.15198119999999998,0.54279,68.35,44.33,81.4669957713,133.78,69.9310784,4.7419812,70.0916693473,0.5210783999999999,0.15198119999999998,0.54279,69.41,4.59,69.5616000391,132.68,82.6710784,10.1519812,83.2920760103,0.5210783999999999,0.15198119999999998,0.54279,82.15,10.0,82.756404586,130.91
2019-10-28 22:00:00,64.39491456,46.42310008,79.3839356685,0.52491456,0.15310008,0.546786,63.87,46.27,78.868813862,134.57,65.41491456,6.2031000800000005,65.7083670281,0.52491456,0.15310008,0.546786,64.89,6.05,65.1714247197,133.19,77.39491456,11.62310008,78.2628216666,0.52491456,0.15310008,0.546786,76.87,11.47,77.7210254693,131.81
2019-10-28 22:30:00,59.3658736,48.2933798,76.5281482907,0.5258735999999999,0.15337979999999998,0.547785,58.84,48.14,76.0237147211,134.82,60.3658736,7.8933798,60.8797514791,0.5258735999999999,0.15337979999999998,0.547785,59.84,7.74,60.3384885459,133.39,71.4458736,12.5033798,72.5316990073,0.5258735999999999,0.15337979999999998,0.547785,70.92,12.35,71.9872829047,131.81
2019-10-28 23:00:00,55.02198752,48.99349636,73.6734809564,0.49198752,0.14349636,0.512487,54.53,48.85,73.2109513666,135.18,55.98198752,8.40349636,56.6092013524,0.49198752,0.14349636,0.512487,55.49,8.26,56.1014055082,133.57,66.45198752,14.14349636,67.9404528587,0.49198752,0.14349636,0.512487,65.96,14.0,67.4293823196,132.48
2019-10-28 23:30:00,51.18974976,49.62284368,71.2938783864,0.48974976000000003,0.14284368,0.5101559999999999,50.7,49.48,70.8432099781,135.62,52.12974976,8.76284368,52.861122192,0.48974976000000003,0.14284368,0.5101559999999999,51.64,8.62,52.3545031492,133.92,62.18974976,16.69284368,64.3911174413,0.48974976000000003,0.14284368,0.5101559999999999,61.7,16.55,63.8810809239,133.04
2019-10-29 00:00:00,48.80847104,50.18247072,70.0039085539,0.48847104,0.14247072,0.5088239999999999,48.32,50.04,69.5616561045,136.19,49.73847104,9.02247072,50.5501778364,0.48847104,0.14247072,0.5088239999999999,49.25,8.88,50.0441495082,134.23,59.45847104,17.52247072,61.9866659738,0.48847104,0.14247072,0.5088239999999999,58.97,17.38,61.4778439765,133.55
2019-10-29 00:30:00,48.9423072,50.7635896,70.5144769756,0.4923072,0.14358959999999998,0.51282,48.45,50.62,70.0698715569,136.87,49.8923072,9.3535896,50.7615204278,0.4923072,0.14358959999999998,0.51282,49.4,9.21,50.2512099357,134.6,59.7223072,18.0835896,62.4000816515,0.4923072,0.14358959999999998,0.51282,59.23,17.94,61.8872886787,133.93
2019-10-29 01:00:00,51.20815136,49.88237748,71.4879454787,0.48815136000000003,0.14237748,0.508491,50.72,49.74,71.0393271365,136.13,52.16815136,8.64237748,52.8791708031,0.48815136000000003,0.14237748,0.508491,51.68,8.5,52.3743486833,134.34,62.45815136,18.25237748,65.0704998827,0.48815136000000003,0.14237748,0.508491,61.97,18.11,64.5620089526,133.81
2019-10-29 01:30:00,52.9559136,49.6817248,72.612688728,0.4859136,0.14172479999999998,0.50616,52.47,49.54,72.1617107613,136.26,53.9159136,8.4617248,54.5758786087,0.4859136,0.14172479999999998,0.50616,53.43,8.32,54.0739059066,134.37,64.5359136,18.1517248,67.0400571107,0.4859136,0.14172479999999998,0.50616,64.05,18.01,66.5339206721,133.81
2019-10-29 02:00:00,52.02239712,50.26069916,72.3357980682,0.48239712,0.14069916,0.502497,51.54,50.12,71.8914876741,136.91,52.98239712,8.85069916,53.7165643001,0.48239712,0.14069916,0.502497,52.5,8.71,53.2176108069,134.61,63.37239712,17.75069916,65.8114582531,0.48239712,0.14069916,0.502497,62.89,17.61,65.3089901928,133.81
2019-10-29 02:30:00,51.237512,50.592191,72.0059193826,0.487512,0.14219099999999998,0.507825,50.75,50.45,71.5595206803,136.91,52.187512,9.032191,52.9633541518,0.487512,0.14219099999999998,0.507825,51.7,8.89,52.4587657117,134.77,62.397512,17.462191,64.7948888286,0.487512,0.14219099999999998,0.507825,61.91,17.32,64.2870943503,134.31
2019-10-29 03:00:00,50.9291104,50.6426572,71.822371267,0.4891104,0.14265719999999998,0.50949,50.44,50.5,71.3753711024,136.91,51.8891104,8.9826572,52.6608764499,0.4891104,0.14265719999999998,0.50949,51.4,8.84,52.1546316256,134.77,62.0291104,17.3026572,64.3971465454,0.4891104,0.14265719999999998,0.50949,61.54,17.16,63.8876920854,134.59
2019-10-29 03:30:00,49.71815136,49.46237748,70.1314577107,0.48815136000000003,0.14237748,0.508491,49.23,49.32,69.6854023451,137.35,50.66815136,8.05237748,51.3040188028,0.48815136000000003,0.14237748,0.508491,50.18,7.91,50.799611219,134.83,59.89815136,21.28237748,63.5667218562,0.48815136000000003,0.14237748,0.508491,59.41,21.14,63.0590810272,134.18
2019-10-29 04:00:00,49.7691104,40.5326572,64.1861406357,0.4891104,0.14265719999999998,0.50949,49.28,40.39,63.7171130859,136.13,50.7191104,0.9526572,50.7280564925,0.4891104,0.14265719999999998,0.50949,50.23,0.81,50.2365305331,134.26,57.9291104,38.3626572,69.480035256,0.4891104,0.14265719999999998,0.50949,57.44,38.22,68.9936373878,132.55
2019-10-29 04:30:00,48.99527424,40.56153832,63.6064091797,0.48527424,0.14153832,0.505494,48.51,40.42,63.1426678245,136.13,49.92527424,0.83153832,49.932198669,0.48527424,0.14153832,0.505494,49.44,0.6900000000000001,49.4448146927,134.11,57.04527424,38.43153832,68.7833297446,0.48527424,0.14153832,0.505494,56.56,38.29,68.3019597083,132.29
2019-10-29 05:00:00,49.22983968,40.28995324,63.6149152872,0.47983968,0.13995324,0.49983299999999997,48.75,40.15,63.1552452295,136.05,50.15983968,0.96995324,50.1692169165,0.47983968,0.13995324,0.49983299999999997,49.68,0.8300000000000001,49.6869328898,134.04,57.29983968,38.21995324,68.8769660556,0.47983968,0.13995324,0.49983299999999997,56.82,38.08,68.4002836251,132.21
2019-10-29 05:30:00,51.20399552,39.26116536,64.523548125,0.48399552,0.14116536,0.504162,50.72,39.12,64.0538273642,134.93,52.14399552,1.44116536,52.1639073152,0.48399552,0.14116536,0.504162,51.66,1.3,51.6763543606,133.37,59.52399552,36.74116536,69.9501199047,0.48399552,0.14116536,0.504162,59.04,36.6,69.4642469188,131.12
2019-10-29 06:00:00,53.6211184,38.2603262,65.8716699302,0.4811184,0.14032619999999998,0.501165,53.14,38.12,65.3987308745,134.28,54.5511184,2.0103262,54.5881482569,0.4811184,0.14032619999999998,0.501165,54.07,1.87,54.1023271219,132.92,62.2811184,35.6803262,71.7775966921,0.4811184,0.14032619999999998,0.501165,61.8,35.54,71.2904734169,130.45
2019-10-29 06:30:00,60.42664288,35.13902084,69.9008580444,0.47664288,0.13902084,0.49650299999999997,59.95,35.0,69.4190355738,133.69,61.43664288,4.81902084,61.6253523334,0.47664288,0.13902084,0.49650299999999997,60.96,4.68,61.1393817437,132.57,70.21664288,33.25902084,77.6951697635,0.47664288,0.13902084,0.49650299999999997,69.74,33.12,77.2049350754,130.11
2019-10-29 07:00:00,66.38600352,32.96883436,74.1218287849,0.47600352,0.13883436,0.49583699999999997,65.91,32.83,73.6338033786,133.5,67.40600352,6.89883436,67.7581229526,0.47600352,0.13883436,0.49583699999999997,66.93,6.76,67.2705173163,132.39,77.02600352,30.21883436,82.74166525,0.47600352,0.13883436,0.49583699999999997,76.55,30.08,82.2478504278,129.68
2019-10-29 07:30:00,71.86400544,30.13158492,77.9252698916,0.55400544,0.16158492,0.577089,71.31,29.97,77.3519036611,132.57,72.92400544,9.34158492,73.5199005592,0.55400544,0.16158492,0.577089,72.37,9.18,72.949909527,131.81,83.50400544,28.73158492,88.3086796218,0.55400544,0.16158492,0.577089,82.95,28.57,87.7322483469,128.89
2019-10-29 08:00:00,74.98417504,28.60871772,80.256371934,0.78417504,0.22871772,0.8168489999999999,74.2,28.38,79.442207925,132.47,76.05417504,10.90871772,76.8325299812,0.78417504,0.22871772,0.8168489999999999,75.27,10.68,76.0239126854,131.69,87.07417504,27.39871772,91.2830854627,0.78417504,0.22871772,0.8168489999999999,86.29,27.17,90.4664191841,128.8
2019-10-29 08:30:00,77.38713184,27.53958012,82.1413211947,1.02713184,0.29958012,1.069929,76.36,27.24,81.0732212262,132.47,78.47713184,12.20958012,79.4212444409,1.02713184,0.29958012,1.069929,77.45,11.91,78.3603892282,131.79,89.60713184,24.78958012,92.9729065864,1.02713184,0.29958012,1.069929,88.58,24.49,91.9030821028,128.53
2019-10-29 09:00:00,78.41061824,26.72268032,82.8391616101,1.14061824,0.33268032000000003,1.1881439999999999,77.27,26.39,81.6522198106,132.27,79.49061824,13.02268032,80.5502861006,1.14061824,0.33268032000000003,1.1881439999999999,78.35,12.69,79.3710186403,131.65,90.76061824,23.84268032,93.8400939266,1.14061824,0.33268032000000003,1.1881439999999999,89.62,23.51,92.6523852904,128.4
2019-10-29 09:30:00,79.44251584,26.15906712,83.6385683496,1.6425158400000002,0.47906712,1.710954,77.8,25.68,81.9286421223,132.27,80.55251584,13.73906712,81.7157865622,1.6425158400000002,0.47906712,1.710954,78.91,13.26,80.016346455,131.52,91.87251584,23.15906712,94.746512108,1.6425158400000002,0.47906712,1.710954,90.23,22.68,93.0367416669,128.31
2019-10-29 10:00:00,78.75272512,26.65787816,83.1422526867,2.15272512,0.62787816,2.242422,76.6,26.03,80.9019214852,132.27,79.84272512,13.56787816,80.9873327895,2.15272512,0.62787816,2.242422,77.69,12.94,78.7602672672,131.65,91.00272512,23.71787816,94.042722864,2.15272512,0.62787816,2.242422,88.85,23.09,91.8012559827,128.4
2019-10-29 10:30:00,78.14852832,27.22832076,82.7561111338,3.14852832,0.9183207600000001,3.2797169999999998,75.0,26.31,79.4809165775,132.93,79.23852832,13.88832076,80.4464407159,3.14852832,0.9183207600000001,3.2797169999999998,76.09,12.97,77.1874925101,131.98,90.13852832,24.26832076,93.3483030387,3.14852832,0.9183207600000001,3.2797169999999998,86.99,23.35,90.069321081,129.06
2019-10-29 11:00:00,76.90807776,27.61277268,81.7148556862,4.15807776,1.21277268,4.331331,72.75,26.4,77.3920054011,132.57,77.96807776,13.98277268,79.211988243,4.15807776,1.21277268,4.331331,73.81,12.77,74.9065350954,131.9,88.52807776,24.69277268,91.9073096903,4.15807776,1.21277268,4.331331,84.37,23.48,87.5762941669,129.06
2019-10-29 11:30:00,76.54433088,27.75542984,81.4211181173,4.78433088,1.39542984,4.983678,71.76,26.36,76.448330263,132.57,77.61433088,14.20542984,78.9036031806,4.78433088,1.39542984,4.983678,72.83,12.81,73.9479884784,131.9,88.01433088,24.80542984,91.443052168,4.78433088,1.39542984,4.983678,83.23,23.41,86.4595917177,129.06
2019-10-29 12:00:00,76.16136288,27.97748084,81.1374921346,5.75136288,1.6774808399999999,5.991003,70.41,26.3,75.1615466845,132.36,77.20136288,14.44748084,78.5415821915,5.75136288,1.6774808399999999,5.991003,71.45,12.77,72.5821975418,131.84,87.39136288,25.03748084,90.9072370762,5.75136288,1.6774808399999999,5.991003,81.64,23.36,84.9163070323,128.94
2019-10-29 12:30:00,76.20396096,27.95990528,81.1714233537,5.07396096,1.47990528,5.285376,71.13,26.48,75.8990599415,132.8,77.27396096,14.13990528,78.5569981846,5.07396096,1.47990528,5.285376,72.2,12.66,73.3015388652,131.93,87.56396096,25.02990528,91.0710899096,5.07396096,1.47990528,5.285376,82.49,23.55,85.7857948614,129.17
2019-10-29 13:00:00,75.76254464,27.76032552,80.6882819454,2.81254464,0.82032552,2.929734,72.95,26.94,77.7654556985,133.04,76.84254464,13.12032552,77.9545996622,2.81254464,0.82032552,2.929734,74.03,12.3,75.044859251,132.07,87.44254464,24.90032552,90.9187814707,2.81254464,0.82032552,2.929734,84.63,24.08,87.9891089851,129.17
2019-10-29 13:30:00,76.55708032,27.55748176,81.3658487824,2.59708032,0.75748176,2.705292,73.96,26.8,78.6658858718,133.04,77.63708032,13.24748176,78.7592027232,2.59708032,0.75748176,2.705292,75.04,12.49,76.0723451722,132.22,88.37708032,24.66748176,91.7550706079,2.59708032,0.75748176,2.705292,85.78,23.91,89.0499663111,129.43
2019-10-29 14:00:00,76.24346368,27.41226024,81.0215882675,2.85346368,0.83226024,2.972358,73.39,26.58,78.0550350714,132.15,77.31346368,13.06226024,78.4091468438,2.85346368,0.83226024,2.972358,74.46,12.23,75.457700071,131.75,88.02346368,24.87226024,91.4699922798,2.85346368,0.83226024,2.972358,85.17,24.04,88.4977429091,129.0
2019-10-29 14:30:00,75.5698176,27.1324468,80.2930071765,2.5798176,0.7524468,2.68731,72.99,26.38,77.6108529782,131.49,76.6298176,12.7624468,77.6853203233,2.5798176,0.7524468,2.68731,74.05,12.01,75.0176152647,131.18,87.3098176,25.0224468,90.824705302,2.5798176,0.7524468,2.68731,84.73,24.27,88.1374256488,128.4
2019-10-29 15:00:00,75.34984864,26.59037252,79.903989893,1.50984864,0.44037252,1.572759,73.84,26.15,78.3336970914,131.49,76.41984864,12.65037252,77.4598295315,1.50984864,0.44037252,1.572759,74.91,12.21,75.8985652038,131.18,87.26984864,24.99037252,90.7774487433,1.50984864,0.44037252,1.572759,85.76,24.55,89.2047089564,128.4
2019-10-29 15:30:00,75.58032832,27.77384576,80.521876141,1.35032832,0.39384576,1.406592,74.23,27.38,79.1186280215,133.18,76.66032832,12.29384576,77.6398388825,1.35032832,0.39384576,1.406592,75.31,11.9,76.2443840555,132.19,87.43032832,24.69384576,90.8506925046,1.35032832,0.39384576,1.406592,86.08,24.3,89.4441524081,129.5
2019-10-29 16:00:00,77.4795296,28.1036128,82.418993924,0.8695296,0.25361279999999997,0.9057600000000001,76.61,27.85,81.5151188431,133.81,78.5995296,12.2036128,79.5412736805,0.8695296,0.25361279999999997,0.9057600000000001,77.73,11.95,78.6432158549,132.76,89.6195296,23.7536128,92.7140453587,0.8695296,0.25361279999999997,0.9057600000000001,88.75,23.5,91.8085644153,130.2
2019-10-29 16:30:00,79.2016176,28.3079718,84.1084864796,0.7816175999999999,0.2279718,0.8141849999999999,78.42,28.08,83.2957549939,134.1,80.3316176,12.0279718,81.2270945674,0.7816175999999999,0.2279718,0.8141849999999999,79.55,11.8,80.4204109664,132.88,91.6316176,23.9679718,94.7143970904,0.7816175999999999,0.2279718,0.8141849999999999,90.85,23.74,93.9005330123,130.37
2019-10-29 17:00:00,81.94981952,27.63244736,86.4830912171,0.65981952,0.19244736,0.6873119999999999,81.29,27.44,85.7963734665,133.58,83.08981952,12.29244736,83.994180572,0.65981952,0.19244736,0.6873119999999999,82.43,12.1,83.3133536715,132.45,94.87981952,23.83244736,97.8272237126,0.65981952,0.19244736,0.6873119999999999,94.22,23.64,97.1404035404,129.93
2019-10-29 17:30:00,86.88401536,25.45200448,90.5352785224,0.62401536,0.18200448,0.6500159999999999,86.26,25.27,89.8852629745,132.76,88.06401536,14.05200448,89.1780781988,0.62401536,0.18200448,0.6500159999999999,87.44,13.87,88.5332169301,131.86,100.72401536,22.88200448,103.2904322736,0.62401536,0.18200448,0.6500159999999999,100.1,22.7,102.6416094963,129.21
2019-10-29 18:00:00,87.67098848,26.95487164,91.7211389277,0.53098848,0.15487164,0.553113,87.14,26.8,91.1680843278,134.27,88.85098848,13.31487164,89.8431074744,0.53098848,0.15487164,0.553113,88.32,13.16,89.2950614536,132.8,101.53098848,23.10487164,104.1267339122,0.53098848,0.15487164,0.553113,101.0,22.95,103.5746228571,130.65
2019-10-29 18:30:00,86.3230464,28.1013052,90.7818907807,0.5530463999999999,0.16130519999999998,0.5760900000000001,85.77,27.94,90.2060779549,134.27,87.5030464,12.3113052,88.3648763085,0.5530463999999999,0.16130519999999998,0.5760900000000001,86.95,12.15,87.7947891392,132.97,100.0330464,24.7213052,103.0424830002,0.5530463999999999,0.16130519999999998,0.5760900000000001,99.48,24.56,102.466892214,130.81
2019-10-29 19:00:00,84.33410528,28.61911404,89.0578183082,0.61410528,0.17911404,0.639693,83.72,28.44,88.4187310472,133.47,85.49410528,11.32911404,86.2414683465,0.61410528,0.17911404,0.639693,84.88,11.15,85.609210369,132.36,97.65410528,24.79911404,100.7537608986,0.61410528,0.17911404,0.639693,97.04,24.62,100.1144644894,129.83
2019-10-29 19:30:00,81.79203744,28.95226092,86.7650321326,0.52203744,0.15226092,0.543789,81.27,28.8,86.2221137528,132.98,82.94203744000001,10.62226092,83.6194594682,0.52203744,0.15226092,0.543789,82.42,10.47,83.0823525185,131.97,94.80203744,25.85226092,98.2637557671,0.52203744,0.15226092,0.543789,94.28,25.7,97.7200511666,129.38
2019-10-29 20:00:00,79.09920032,30.13976676,84.6468489172,0.47920032,0.13976676,0.49916699999999997,78.62,30.0,84.149298274,133.31,80.21920032,9.63976676,80.7963192427,0.47920032,0.13976676,0.49916699999999997,79.74,9.5,80.3039077505,132.22,91.68920032,26.95976676,95.5705942174,0.47920032,0.13976676,0.49916699999999997,91.21,26.82,95.0714284104,129.87
2019-10-29 20:30:00,77.05143808,31.29041944,83.1625784769,0.48143808,0.14041944,0.501498,76.57,31.15,82.6637006188,133.8,78.16143808,8.73041944,78.6475087103,0.48143808,0.14041944,0.501498,77.68,8.59,78.1535059994,132.52,89.25143808,27.52041944,93.3980336276,0.48143808,0.14041944,0.501498,88.77,27.38,92.8965946631,130.18
2019-10-29 21:00:00,73.5327168,31.7407924,80.0908130947,0.4827168,0.14079239999999998,0.50283,73.05,31.6,79.5918494571,133.8,74.6127168,8.2407924,75.0664250358,0.4827168,0.14079239999999998,0.50283,74.13,8.1,74.5712203199,132.49,85.5227168,30.7207924,90.8730002506,0.4827168,0.14079239999999998,0.50283,85.04,30.58,90.3711126412,130.74
2019-10-29 21:30:00,69.98038912,32.39303016,77.1139628364,0.49038912,0.14303016,0.510822,69.49,32.25,76.6088937396,133.58,71.05038912,7.58303016,71.4539022063,0.49038912,0.14303016,0.510822,70.56,7.44,70.951160667,132.37,81.52038912,32.51303016,87.7648618324,0.49038912,0.14303016,0.510822,81.03,32.37,87.2563911699,130.66
2019-10-29 22:00:00,66.04134816,35.09330988,74.7863628286,0.49134816000000003,0.14330988,0.511821,65.55,34.95,74.2852946417,134.47,67.07134816,5.41330988,67.2894469279,0.49134816000000003,0.14330988,0.511821,66.58,5.27,66.7882422287,133.02,76.73134816,32.91330988,83.4924293437,0.49134816000000003,0.14330988,0.511821,76.24,32.77,82.9843991362,131.08
2019-10-29 22:30:00,60.94294656,35.91377608,70.7378402818,0.49294656000000003,0.14377608,0.513486,60.45,35.77,70.2402690769,133.04,61.93294656,3.71377608,62.0441939457,0.49294656000000003,0.14377608,0.513486,61.44,3.5700000000000003,61.5436308646,132.14,70.86294656,34.32377608,78.7380390888,0.49294656000000003,0.14377608,0.513486,70.37,34.18,78.2317665658,129.95
2019-10-29 23:00:00,56.6971424,37.2033332,67.8133759484,0.4571424,0.13333319999999999,0.47619000000000006,56.24,37.07,67.3581658004,133.72,57.6671424,2.7533332,57.7328342998,0.4571424,0.13333319999999999,0.47619000000000006,57.21,2.62,57.2699615855,132.49,65.8671424,35.1733332,74.670233804,0.4571424,0.13333319999999999,0.47619000000000006,65.41,35.04,74.2042431401,130.3
2019-10-29 23:30:00,52.64586368,38.18296024,65.0348015704,0.45586368,0.13296024,0.474858,52.19,38.05,64.58791373,134.02,53.58586368,1.9429602400000001,53.6210768339,0.45586368,0.13296024,0.474858,53.13,1.81,53.1608220403,132.73,61.21586368,36.61296024,71.329452708,0.45586368,0.13296024,0.474858,60.76,36.48,70.8700783124,130.52
2019-10-30 00:00:00,50.03682272,39.14323996,63.5285515534,0.45682272,0.13323996,0.475857,49.58,39.01,63.0868964207,134.6,50.96682272,1.31323996,50.9837387543,0.45682272,0.13323996,0.475857,50.51,1.18,50.5237815291,133.03,58.13682272,37.03323996,68.9300443777,0.45682272,0.13323996,0.475857,57.68,36.9,68.473296985,130.8
2019-10-30 00:30:00,50.19906048,39.76389264,64.0399315346,0.45906048,0.13389264,0.478188,49.74,39.63,63.5972051273,134.6,51.12906048,0.63389264,51.1329897957,0.45906048,0.13389264,0.478188,50.67,0.5,50.6724668829,133.11,58.23906048,36.77389264,68.8774806848,0.45906048,0.13389264,0.478188,57.78,36.64,68.4179654769,130.8
2019-10-30 01:00:00,52.32746208,38.98342644,65.2523625989,0.45746208,0.13342644,0.476523,51.87,38.85,64.8060136098,134.09,53.26746208,1.31342644,53.2836523284,0.45746208,0.13342644,0.476523,52.81,1.18,52.8231814642,132.82,60.75746208,36.41342644,70.8336560083,0.45746208,0.13342644,0.476523,60.3,36.28,70.3727816702,130.72
2019-10-30 01:30:00,53.95618336,39.37305348,66.7945137202,0.45618336,0.13305348,0.475191,53.5,39.24,66.3477776568,134.76,54.91618336,1.25305348,54.9304773132,0.45618336,0.13305348,0.475191,54.46,1.12,54.471515492,133.25,62.55618336,35.69305348,72.0227057482,0.45618336,0.13305348,0.475191,62.1,35.56,71.5606288402,130.9
2019-10-30 02:00:00,53.05586368,39.65296024,66.2365603472,0.45586368,0.13296024,0.474858,52.6,39.52,65.7920238327,135.35,54.02586368,1.15296024,54.0381648808,0.45586368,0.13296024,0.474858,53.57,1.02,53.579709779,133.45,61.49586368,35.69296024,71.1036473076,0.45586368,0.13296024,0.474858,61.04,35.56,70.6427292791,131.49
2019-10-30 02:30:00,52.32650304,39.77314672,65.7264491693,0.45650304,0.13314672,0.475524,51.87,39.64,65.2826661527,134.88,53.27650304,0.99314672,53.285759041,0.45650304,0.13314672,0.475524,52.82,0.86,52.827000672,133.33,60.64650304,35.83314672,70.4415554544,0.45650304,0.13314672,0.475524,60.19,35.7,69.980898108,130.97
2019-10-30 03:00:00,51.36586368,40.04296024,65.1297982215,0.45586368,0.13296024,0.474858,50.91,39.91,64.6887640939,135.33,52.31586368,0.78296024,52.3217222511,0.45586368,0.13296024,0.474858,51.86,0.65,51.8640733071,133.47,59.53586368,36.15296024,69.653109035,0.45586368,0.13296024,0.474858,59.08,36.02,69.1945575895,131.45
2019-10-30 03:30:00,50.43650304,40.19314672,64.4928669091,0.45650304,0.13314672,0.475524,49.98,40.06,64.0531341934,135.09,51.36650304,0.59314672,51.3699275607,0.45650304,0.13314672,0.475524,50.91,0.46,50.9120781348,133.42,58.44650304,36.34314672,68.8245452663,0.45650304,0.13314672,0.475524,57.99,36.21,68.3666892573,131.31
2019-10-30 04:00:00,49.44618336,40.49305348,63.9109726808,0.45618336,0.13305348,0.475191,48.99,40.36,63.4740080663,135.36,50.38618336,0.44305348,50.3881312411,0.45618336,0.13305348,0.475191,49.93,0.31,49.930962338,133.63,57.31618336,36.66305348,68.0391384825,0.45618336,0.13305348,0.475191,56.86,36.53,67.5832856556,131.49
2019-10-30 04:30:00,49.17458496,39.99258728,63.3841213818,0.45458496,0.13258728,0.473526,48.72,39.86,62.9480579526,135.36,50.11458496,1.11258728,50.1269336402,0.45458496,0.13258728,0.473526,49.66,0.98,49.6696688131,133.78,57.16458496,37.63258728,68.43976475,0.45458496,0.13258728,0.473526,56.71,37.5,67.9873083744,132.04
2019-10-30 05:00:00,49.55769184,39.45641012,63.3464530978,0.46769184,0.13641012,0.487179,49.09,39.32,62.8958702937,135.7,50.48769184,1.75641012,50.5182343698,0.46769184,0.13641012,0.487179,50.02,1.62,50.046226631,133.92,57.77769184,38.51641012,69.4390057741,0.46769184,0.13641012,0.487179,57.31,38.38,68.9743466805,132.25
2019-10-30 05:30:00,50.69289664,38.79501152,63.8343378488,0.46289664,0.13501152,0.482184,50.23,38.66,63.3849232862,135.37,51.63289664,2.08501152,51.6749773921,0.46289664,0.13501152,0.482184,51.17,1.9500000000000002,51.20714208,133.59,59.09289664,37.80501152,70.15118908,0.46289664,0.13501152,0.482184,58.63,37.67,69.6886346544,131.67
2019-10-30 06:00:00,53.10024928,37.96715604,65.2774188473,0.47024928,0.13715604,0.489843,52.63,37.83,64.8153207197,134.65,54.05024928,2.58715604,54.1121319447,0.47024928,0.13715604,0.489843,53.58,2.45,53.6359851219,133.22,61.87024928,36.87715604,72.0267476953,0.47024928,0.13715604,0.489843,61.4,36.74,71.5526910745,131.29
2019-10-30 06:30:00,60.20202752,34.19184136,69.2341399391,0.45202752,0.13184136,0.470862,59.75,34.06,68.7760576073,133.5,61.18202752,5.66184136,61.4434450454,0.45202752,0.13184136,0.470862,60.73,5.53,60.9812577765,132.43,70.21202752,34.42184136,78.1958564828,0.45202752,0.13184136,0.470862,69.76,34.29,77.7319863377,130.13
2019-10-30 07:00:00,66.28426528,31.82249404,73.5273755185,0.45426528,0.13249404,0.473193,65.83,31.69,73.0605570743,133.68,67.32426528,8.05249404,67.804124917,0.45426528,0.13249404,0.473193,66.87,7.92,67.3373841191,132.43,77.26426528,31.75249404,83.5343496235,0.45426528,0.13249404,0.473193,76.81,31.62,83.063833887,129.91
2019-10-30 07:30:00,71.83807136,30.02568748,77.8604546954,0.56807136,0.16568748,0.591741,71.27,29.86,77.2724562829,132.84,72.88807136,9.53568748,73.5091850199,0.56807136,0.16568748,0.591741,72.32,9.37,72.9244766865,131.88,83.44807136,28.61568748,88.2181284298,0.56807136,0.16568748,0.591741,82.88,28.45,87.6270329293,129.14
2019-10-30 08:00:00,74.203016,28.526713,79.497553032,0.983016,0.286713,1.023975,73.22,28.24,78.4771686543,132.55,75.273016,11.146713,76.0938640656,0.983016,0.286713,1.023975,74.29,10.86,75.0795824442,131.79,86.213016,27.866713,90.6048443586,0.983016,0.286713,1.023975,85.23,27.58,89.5812999459,129.05
2019-10-30 08:30:00,75.69936896,27.69689928,80.6071503694,1.66936896,0.48689928,1.738926,74.03,27.21,78.8722067651,131.98,76.76936896,12.03689928,77.7072902294,1.66936896,0.48689928,1.738926,75.1,11.55,75.9829750668,131.36,87.60936896,25.37689928,91.2106821959,1.66936896,0.48689928,1.738926,85.94,24.89,89.4717592316,128.16
2019-10-30 09:00:00,76.35881888,27.11048884,81.028685204,2.29881888,0.67048884,2.394603,74.06,26.44,78.6381408732,131.7,77.42881888,12.97048884,78.5076784391,2.29881888,0.67048884,2.394603,75.13,12.3,76.1301970311,131.27,88.20881888,24.28048884,91.4895505865,2.29881888,0.67048884,2.394603,85.91,23.61,89.0952310733,127.76
2019-10-30 09:30:00,77.48455264,26.91799452,82.0270341217,2.80455264,0.8179945200000001,2.9214089999999997,74.68,26.1,79.1094962694,131.61,78.54455264,13.45799452,79.6891734549,2.80455264,0.8179945200000001,2.9214089999999997,75.74,12.64,76.7874807504,131.27,89.40455264,24.01799452,92.5745002337,2.80455264,0.8179945200000001,2.9214089999999997,86.6,23.2,89.6537785038,127.76
2019-10-30 10:00:00,76.79661952,27.53484736,81.5836294169,3.8566195199999997,1.12484736,4.017312,72.94,26.41,77.5740401165,132.22,77.87661952,13.63484736,79.061222672,3.8566195199999997,1.12484736,4.017312,74.02,12.51,75.0697042754,131.5,88.45661952,24.65484736,91.8282910396,3.8566195199999997,1.12484736,4.017312,84.6,23.53,87.8112800271,128.36
2019-10-30 10:30:00,76.480176,27.844218,81.3911407773,3.820176,1.114218,3.97935,72.66,26.73,77.4207239697,132.5,77.550176,13.524218,78.7206089289,3.820176,1.114218,3.97935,73.73,12.41,74.7671117538,131.81,88.090176,24.974218,91.561949916,3.820176,1.114218,3.97935,84.27,23.86,87.5827180441,128.74
2019-10-30 11:00:00,76.64275424,27.27580332,81.3515901765,3.00275424,0.87580332,3.127869,73.64,26.4,78.2292119352,132.61,77.70275424,13.52580332,78.8711948175,3.00275424,0.87580332,3.127869,74.7,12.65,75.7635301448,131.75,88.42275424,24.37580332,91.7211167337,3.00275424,0.87580332,3.127869,85.42,23.5,88.5936024778,128.87
2019-10-30 11:30:00,76.74255424,26.984078320000002,81.3483872862,3.20255424,0.93407832,3.335994,73.54,26.05,78.0175243135,132.26,77.81255424,13.69407832,79.0083627117,3.20255424,0.93407832,3.335994,74.61,12.76,75.6932605983,131.48,88.49255424,24.06407832,91.7061176875,3.20255424,0.93407832,3.335994,85.29,23.13,88.3707021586,128.47
2019-10-30 12:00:00,75.75064416,27.66393788,80.6439926447,5.19064416,1.5139378799999998,5.406921,70.56,26.15,75.2498245845,132.37,76.80064416,14.48393788,78.1544841957,5.19064416,1.5139378799999998,5.406921,71.61,12.97,72.7750850223,131.75,87.00064416,24.68393788,90.434555749,5.19064416,1.5139378799999998,5.406921,81.81,23.17,85.0277895749,129.01
2019-10-30 12:30:00,75.39938624,27.92440432,80.4042275132,4.36938624,1.27440432,4.551444,71.03,26.65,75.8649022935,132.37,76.44938624,13.64440432,77.6574428224,4.36938624,1.27440432,4.551444,72.08,12.37,73.1337357175,131.75,86.73938624,25.04440432,90.2825748029,4.36938624,1.27440432,4.551444,82.37,23.77,85.7311483651,128.88
2019-10-30 13:00:00,75.7119856,27.6534958,80.6040978701,2.4119856,0.7034958,2.512485,73.3,26.95,78.0973270989,132.81,76.7919856,12.8934958,77.8668818326,2.4119856,0.7034958,2.512485,74.38,12.19,75.3722793871,132.04,87.4319856,24.8234958,90.8876121905,2.4119856,0.7034958,2.512485,85.02,24.12,88.375193352,129.17
2019-10-30 13:30:00,76.59292512,27.07960316,81.2390367111,1.9529251200000002,0.56960316,2.034297,74.64,26.51,79.2080153772,132.33,77.67292512,13.10960316,78.7714732102,1.9529251200000002,0.56960316,2.034297,75.72,12.54,76.7513517796,131.83,88.53292512,24.17960316,91.7754435526,1.9529251200000002,0.56960316,2.034297,86.58,23.61,89.7414536321,128.93
2019-10-30 14:00:00,77.33671168,26.68862424,81.8122829244,1.60671168,0.46862424,1.673658,75.73,26.22,80.1406345121,132.27,78.42671168,13.15862424,79.5229432103,1.60671168,0.46862424,1.673658,76.82,12.69,77.8610846315,131.7,89.44671168,23.78862424,92.5559985825,1.60671168,0.46862424,1.673658,87.84,23.32,90.8828256603,128.45
2019-10-30 14:30:00,77.0197088,26.9344984,81.5935214812,1.4897088,0.4344984,1.55178,75.53,26.5,80.0439310629,132.27,78.0997088,12.8544984,79.1505062761,1.4897088,0.4344984,1.55178,76.61,12.42,77.6102345055,131.7,89.0897088,24.0644984,92.2825893509,1.4897088,0.4344984,1.55178,87.6,23.63,90.7311242077,128.67
2019-10-30 15:00:00,76.59389472,27.04363596,81.2279690397,1.38389472,0.40363596,1.441557,75.21,26.64,79.7886815281,132.27,77.68389472,12.75363596,78.7238383787,1.38389472,0.40363596,1.441557,76.3,12.35,77.2930300868,131.78,88.62389472,24.19363596,91.8668968471,1.38389472,0.40363596,1.441557,87.24,23.79,90.4255588869,128.92
2019-10-30 15:30:00,76.30863008,27.35585044,81.0638611095,1.28863008,0.37585044,1.342323,75.02,26.98,79.724029,132.27,77.37863008,12.35585044,78.3589141907,1.28863008,0.37585044,1.342323,76.09,11.98,77.0273230743,131.73,88.30863008,24.56585044,91.6618522312,1.28863008,0.37585044,1.342323,87.02,24.19,90.3196351853,128.68
2019-10-30 16:00:00,77.52085824,27.05275032,82.1056317322,0.90085824,0.26275032,0.938394,76.62,26.79,81.1685191438,132.27,78.62085824,12.36275032,79.5869144135,0.90085824,0.26275032,0.938394,77.72,12.1,78.6562673917,131.7,89.77085824,24.25275032,92.9892622147,0.90085824,0.26275032,0.938394,88.87,23.99,92.051056485,128.49
2019-10-30 16:30:00,79.3908384,27.0819112,83.8828655692,0.7608383999999999,0.2219112,0.79254,78.63,26.86,83.0911337027,132.66,80.5108384,12.5019112,81.475719595,0.7608383999999999,0.2219112,0.79254,79.75,12.28,80.6899058123,131.95,91.9708384,24.2519112,95.1146167151,0.7608383999999999,0.2219112,0.79254,91.21,24.03,94.3223462388,129.01
2019-10-30 17:00:00,83.14007936,21.69335648,85.9236551327,0.56007936,0.16335648,0.5834159999999999,82.58,21.53,85.3404786722,132.99,84.27007936,11.73335648,85.0830061154,0.56007936,0.16335648,0.5834159999999999,83.71,11.57,84.5057927009,132.11,95.89007936,29.56335648,100.3439054753,0.56007936,0.16335648,0.5834159999999999,95.33,29.4,99.7605578373,129.15
2019-10-30 17:30:00,88.06112832,13.31074576,89.0614297756,0.55112832,0.16074576000000002,0.5740919999999999,87.51,13.15,88.4925002472,135.39,89.21112832,9.44074576,89.7092698478,0.55112832,0.16074576000000002,0.5740919999999999,88.66,9.28,89.1443436231,133.78,100.50112832,40.11074576,108.2097441038,0.55112832,0.16074576000000002,0.5740919999999999,99.95,39.95,107.6383063784,131.0
2019-10-30 18:00:00,88.19697248,12.97953364,89.1469250628,0.54697248,0.15953364,0.569763,87.65,12.82,88.5825880182,135.39,89.35697248,9.68953364,89.8807854491,0.54697248,0.15953364,0.569763,88.81,9.53,89.3198578145,133.7,100.66697248,40.40953364,108.4747424855,0.54697248,0.15953364,0.569763,100.12,40.25,107.9077240053,130.93
2019-10-30 18:30:00,87.4082512,12.1599066,88.2500181664,0.5482511999999999,0.15990659999999998,0.571095,86.86,12.0,87.6850021383,135.91,88.5682512,10.5499066,89.1943700572,0.5482511999999999,0.15990659999999998,0.571095,88.02,10.39,88.631103457,134.0,99.6782512,40.5499066,107.6106346397,0.5482511999999999,0.15990659999999998,0.571095,99.13,40.39,107.0425569575,131.35
2019-10-30 19:00:00,85.34569376,10.70916068,86.0149612907,0.54569376,0.15916068,0.568431,84.8,10.55,85.453744798,135.91,86.50569376,12.10916068,87.349108898,0.54569376,0.15916068,0.568431,85.96,11.95,86.7866585369,134.0,97.13569376,40.48916068,105.2364724552,0.54569376,0.15916068,0.568431,96.59,40.33,104.671567295,131.17
2019-10-30 19:30:00,81.75134816,23.63330988,85.0988616955,0.49134816000000003,0.14330988,0.511821,81.26,23.49,84.5870421519,133.53,82.87134816,11.11330988,83.613192753,0.49134816000000003,0.14330988,0.511821,82.38,10.97,83.1071916262,132.47,94.25134816,30.16330988,98.9603046322,0.49134816000000003,0.14330988,0.511821,93.76,30.02,98.4486566694,129.67
2019-10-30 20:00:00,78.95983968,29.02995324,84.1272516335,0.47983968,0.13995324,0.49983299999999997,78.48,28.89,83.6285985773,131.89,80.06983968,9.99995324,80.6918725225,0.47983968,0.13995324,0.49983299999999997,79.59,9.86,80.1984270419,131.4,91.57983968,26.62995324,95.3730645695,0.47983968,0.13995324,0.49983299999999997,91.1,26.49,94.8732317358,128.39
2019-10-30 20:30:00,77.10143808,30.22041944,82.8124719178,0.48143808,0.14041944,0.501498,76.62,30.08,82.3130050478,132.62,78.21143808,9.14041944,78.7437382532,0.48143808,0.14041944,0.501498,77.73,9.0,78.2492996774,131.83,89.45143808,27.97041944,93.7224846994,0.48143808,0.14041944,0.501498,88.97,27.83,93.221080234,128.92
2019-10-30 21:00:00,74.13303648,31.85088564,80.6857237298,0.48303648,0.14088564,0.503163,73.65,31.71,80.1863242704,133.11,75.22303648,7.92088564,75.6389162177,0.48303648,0.14088564,0.503163,74.74,7.78,75.1438354092,132.25,85.91303648,28.62088564,90.5549829222,0.48303648,0.14088564,0.503163,85.43,28.48,90.0521809841,129.3
2019-10-30 21:30:00,70.55166784,33.03340312,77.9021408993,0.49166784,0.14340312,0.512154,70.06,32.89,77.3960961548,133.63,71.61166784,7.01340312,71.9542826672,0.49166784,0.14340312,0.512154,71.12,6.87,71.45104128,132.53,81.83166784,30.23340312,87.2380680993,0.49166784,0.14340312,0.512154,81.34,30.09,86.7271797074,129.89
2019-10-30 22:00:00,65.80326624,35.09386932,74.5764675464,0.49326624,0.14386932,0.513819,65.31,34.95,74.0736025855,133.85,66.85326624,5.05386932,67.0440213745,0.49326624,0.14386932,0.513819,66.36,4.91,66.5413983923,132.71,76.41326624,32.48386932,83.0312532933,0.49326624,0.14386932,0.513819,75.92,32.34,82.5210397414,130.17
2019-10-30 22:30:00,61.23358592,35.69396256,70.8774365215,0.49358592,0.14396256,0.5141519999999999,60.74,35.55,70.3786196227,132.87,62.23358592,3.86396256,62.3534235077,0.49358592,0.14396256,0.5141519999999999,61.74,3.7199999999999998,61.8519684408,132.04,71.16358592,33.87396256,78.8143470474,0.49358592,0.14396256,0.5141519999999999,70.67,33.73,78.3068438899,129.28
2019-10-30 23:00:00,56.85778176,37.07351968,67.8767501294,0.45778176,0.13351968,0.476856,56.4,36.94,67.4204983666,133.81,57.82778176,2.99351968,57.9052113661,0.45778176,0.13351968,0.476856,57.37,2.86,57.4412438932,132.64,66.05778176,35.00351968,74.758791597,0.45778176,0.13351968,0.476856,65.6,34.87,74.2918360252,130.1
2019-10-30 23:30:00,52.59778176,38.53351968,65.2024446244,0.45778176,0.13351968,0.476856,52.14,38.4,64.7544562173,134.04,53.53778176,1.66351968,53.5636198693,0.45778176,0.13351968,0.476856,53.08,1.53,53.1020460999,132.81,61.07778176,36.05351968,70.9249723725,0.45778176,0.13351968,0.476856,60.62,35.92,70.4629746746,130.34
2019-10-31 00:00:00,50.1871424,39.0133332,63.5672040415,0.4571424,0.13333319999999999,0.47619000000000006,49.73,38.88,63.1246964349,134.15,51.1071424,1.2733332,51.1230024718,0.4571424,0.13333319999999999,0.47619000000000006,50.65,1.1400000000000001,50.6628275958,132.89,58.2671424,36.5833332,68.7997104026,0.4571424,0.13333319999999999,0.47619000000000006,57.81,36.45,68.3417778522,130.64
2019-10-31 00:30:00,50.05522432,39.47277376,63.7465712806,0.45522432,0.13277376,0.474192,49.6,39.34,63.3071528344,134.59,50.98522432,1.04277376,50.9958868545,0.45522432,0.13277376,0.474192,50.53,0.91,50.5381934778,133.14,58.08522432,36.54277376,68.6241036253,0.45522432,0.13277376,0.474192,57.63,36.41,68.1682110664,130.76
2019-10-31 01:00:00,52.66682272,38.86323996,65.4533852112,0.45682272,0.13323996,0.475857,52.21,38.73,65.0068996338,134.39,53.61682272,1.49323996,53.6376122154,0.45682272,0.13323996,0.475857,53.16,1.3599999999999999,53.1773936932,133.02,61.13682272,36.25323996,71.0774823688,0.45682272,0.13323996,0.475857,60.68,36.12,70.6166892455,130.76
2019-10-31 01:30:00,54.4871424,39.1733332,67.1073671136,0.4571424,0.13333319999999999,0.47619000000000006,54.03,39.04,66.6585515894,134.65,55.4471424,1.4733332,55.466713541,0.4571424,0.13333319999999999,0.47619000000000006,54.99,1.34,55.0063241819,133.27,63.1471424,35.1633332,72.2773933884,0.4571424,0.13333319999999999,0.47619000000000006,62.69,35.03,71.8132090914,130.76
2019-10-31 02:00:00,53.53618336,39.57305348,66.5743906505,0.45618336,0.13305348,0.475191,53.08,39.44,66.1286624695,135.33,54.49618336,1.35305348,54.5129778541,0.45618336,0.13305348,0.475191,54.04,1.22,54.0537695263,133.61,62.04618336,35.56305348,71.5154503752,0.45618336,0.13305348,0.475191,61.59,35.43,71.0535924496,131.49
2019-10-31 02:30:00,52.47746208,39.84342644,65.8891694957,0.45746208,0.13342644,0.476523,52.02,39.71,65.4443618656,135.33,53.44746208,1.17342644,53.4603416787,0.45746208,0.13342644,0.476523,52.99,1.04,53.0002047166,133.7,60.83746208,35.86342644,70.6214000736,0.45746208,0.13342644,0.476523,60.38,35.73,70.1596557859,131.49
2019-10-31 03:00:00,51.58682272,39.78323996,65.1452719701,0.45682272,0.13323996,0.475857,51.13,39.65,64.7023909914,135.46,52.52682272,1.33323996,52.5437401966,0.45682272,0.13323996,0.475857,52.07,1.2,52.0838257043,133.85,59.95682272,37.33323996,70.6299610405,0.45682272,0.13323996,0.475857,59.5,37.2,70.171860457,131.99
2019-10-31 03:30:00,50.62746208,39.31342644,64.0990281917,0.45746208,0.13342644,0.476523,50.17,39.18,63.6561175379,135.55,51.57746208,1.86342644,51.6111126862,0.45746208,0.13342644,0.476523,51.12,1.73,51.1492649019,133.85,59.02746208,38.34342644,70.387922478,0.45746208,0.13342644,0.476523,58.57,38.21,69.931745295,132.11
2019-10-31 04:00:00,49.6399296,39.6170628,63.5108988725,0.4699296,0.13706279999999998,0.48951000000000006,49.17,39.48,63.0583800934,136.09,50.5899296,1.7270628000000001,50.6194006567,0.4699296,0.13706279999999998,0.48951000000000006,50.12,1.5899999999999999,50.1452141286,134.07,57.8799296,38.6870628,69.6187839494,0.4699296,0.13706279999999998,0.48951000000000006,57.41,38.55,69.1520831212,132.27
2019-10-31 04:30:00,49.29102848,39.67321664,63.2737671328,0.49102848,0.14321664,0.5114879999999999,48.8,39.53,62.8017587333,135.72,50.22102848,1.57321664,50.2456636157,0.49102848,0.14321664,0.5114879999999999,49.73,1.43,49.7505557758,133.92,57.46102848,38.77321664,69.3190603124,0.49102848,0.14321664,0.5114879999999999,56.97,38.63,68.8320986169,132.27
2019-10-31 05:00:00,49.16719232,39.63209776,63.151531838,0.48719232,0.14209776,0.5074919999999999,48.68,39.49,62.6833510591,135.63,50.10719232,1.5220977599999999,50.1303052433,0.48719232,0.14209776,0.5074919999999999,49.62,1.38,49.6391861335,133.87,57.33719232,38.74209776,69.1990156143,0.48719232,0.14209776,0.5074919999999999,56.85,38.6,68.7159552069,132.18
2019-10-31 05:30:00,50.46983968,38.36995324,63.3991958069,0.47983968,0.13995324,0.49983299999999997,49.99,38.23,62.9327657107,133.92,51.37983968,1.7199532400000002,51.4086195564,0.47983968,0.13995324,0.49983299999999997,50.9,1.58,50.9245166889,132.71,58.81983968,37.73995324,69.8861761047,0.47983968,0.13995324,0.49983299999999997,58.34,37.6,69.4068843848,130.42
2019-10-31 06:00:00,52.9287008,37.4954544,64.8641385439,0.4987008,0.14545439999999998,0.51948,52.43,37.35,64.3733438622,133.75,53.8687008,2.4154544,53.9228276877,0.4987008,0.14545439999999998,0.51948,53.37,2.27,53.4182534346,132.54,61.6487008,36.7254544,71.7587716674,0.4987008,0.14545439999999998,0.51948,61.15,36.58,71.2560095711,130.04
2019-10-31 06:30:00,59.85335616,34.90097888,69.2856591973,0.48335616000000003,0.14097888,0.5034959999999999,59.37,34.76,68.7971983441,132.92,60.83335616,4.70097888,61.0147230111,0.48335616000000003,0.14097888,0.5034959999999999,60.35,4.5600000000000005,60.5220298734,132.11,69.53335616,32.99097888,76.9629281299,0.48335616000000003,0.14097888,0.5034959999999999,69.05,32.85,76.4658420473,129.29
2019-10-31 07:00:00,65.3547248,31.9584614,72.7501430152,0.4747248,0.13846139999999998,0.494505,64.88,31.82,72.26290057840001,132.41,66.3747248,7.3284614,66.7780685462,0.4747248,0.13846139999999998,0.494505,65.9,7.19,66.2910710428,131.66,76.0047248,31.1084614,82.1246282342,0.4747248,0.13846139999999998,0.494505,75.53,30.97,81.6328475554,128.61
2019-10-31 07:30:00,71.0439056,30.1840558,77.1901143116,0.4939056,0.14405579999999998,0.514485,70.55,30.04,76.6792286085,132.89,72.0939056,9.4440558,72.7098440008,0.4939056,0.14405579999999998,0.514485,71.6,9.3,72.201454279,132.04,82.5939056,29.0740558,87.5617151666,0.4939056,0.14405579999999998,0.514485,82.1,28.93,87.0480034234,129.21
2019-10-31 08:00:00,73.88289632,28.58834476,79.2210567005,0.78289632,0.22834476,0.8155169999999999,73.1,28.36,78.4085429019,132.44,74.95289632,10.88834476,75.7396376963,0.78289632,0.22834476,0.8155169999999999,74.17,10.66,74.9321326268,131.67,85.72289632,26.97834476,89.8679366597,0.78289632,0.22834476,0.8155169999999999,84.94,26.75,89.052602994,128.57
2019-10-31 08:30:00,75.91380512,28.39319316,81.0498564195,1.07380512,0.31319316,1.118547,74.84,28.08,79.934423123,133.4,77.01380512,11.85319316,77.9206286368,1.07380512,0.31319316,1.118547,75.94,11.54,76.8118167992,132.32,87.85380512,24.77319316,91.2798015631,1.07380512,0.31319316,1.118547,86.78,24.46,90.1612999019,129.26
2019-10-31 09:00:00,76.45047776,28.46347268,81.5772322817,1.7604777600000001,0.51347268,1.833831,74.69,27.95,79.7483454374,133.4,77.53047776,12.19347268,78.4834744242,1.7604777600000001,0.51347268,1.833831,75.77,11.68,76.664954836,132.34,88.29047776,24.26347268,91.563773238,1.7604777600000001,0.51347268,1.833831,86.53,23.75,89.7301699541,129.19
2019-10-31 09:30:00,77.91834944,27.20410192,82.5307963171,2.20834944,0.64410192,2.300364,75.71,26.56,80.2336444392,132.96,79.01834944,13.46410192,80.1572304208,2.20834944,0.64410192,2.300364,76.81,12.82,77.8725144066,132.01,90.02834944,24.28410192,93.2460257006,2.20834944,0.64410192,2.300364,87.82,23.64,90.9461489014,128.89
2019-10-31 10:00:00,78.40953792,27.26069856,83.0132599216,2.53953792,0.74069856,2.645352,75.87,26.52,80.3714333579,133.04,79.50953792,13.56069856,80.6576665029,2.53953792,0.74069856,2.645352,76.97,12.82,78.0303357676,132.01,90.53953792,24.34069856,93.7543467427,2.53953792,0.74069856,2.645352,88.0,23.6,91.1096043236,129.17
2019-10-31 10:30:00,78.22964736,27.48198048,82.9164457582,2.98964736,0.8719804800000001,3.114216,75.24,26.61,79.8069527046,133.04,79.31964736,13.75198048,80.5029404707,2.98964736,0.8719804800000001,3.114216,76.33,12.88,77.4090647147,132.19,90.24964736,24.53198048,93.524418816,2.98964736,0.8719804800000001,3.114216,87.26,23.66,90.4107471488,129.17
2019-10-31 11:00:00,78.13437344,18.43710892,80.2801799835,2.18437344,0.63710892,2.275389,75.95,17.8,78.007964337,133.64,78.74437344,9.64710892,79.333114517,2.18437344,0.63710892,2.275389,76.56,9.01,77.0883499629,132.63,89.34437344,27.58710892,93.5065005438,2.18437344,0.63710892,2.275389,87.16,26.95,91.231398652,129.44
2019-10-31 11:30:00,78.65846848,4.13913664,78.7672972479,3.04846848,0.88913664,3.175488,75.61,3.25,75.6798163317,135.36,78.40846848,4.14913664,78.5181715543,3.04846848,0.88913664,3.175488,75.36,3.26,75.4304792508,133.55,87.93846848,32.45913664,93.7377714159,3.04846848,0.88913664,3.175488,84.89,31.57,90.5702876224,129.98
2019-10-31 12:00:00,78.69314336,4.32883348,78.8121158907,3.49314336,1.01883348,3.638691,75.2,3.31,75.2728111605,135.09,77.12314336,4.32883348,77.2445340527,3.49314336,1.01883348,3.638691,73.63,3.31,73.7043621504,133.52,87.69314336,32.59883348,93.5562469139,3.49314336,1.01883348,3.638691,84.2,31.58,89.9273951585,129.98
2019-10-31 12:30:00,77.63776832,4.92976576,77.794123558,3.90776832,1.13976576,4.070592,73.73,3.79,73.8273458821,135.36,77.38776832,4.92976576,77.5446276411,3.90776832,1.13976576,4.070592,73.48,3.79,73.5776766418,133.63,86.62776832,33.36976576,92.8327071187,3.90776832,1.13976576,4.070592,82.72,32.23,88.7770876972,130.56
2019-10-31 13:00:00,77.14058592,5.13808756,77.3115123371,3.49058592,1.01808756,3.636027,73.65,4.12,73.7651469191,135.36,76.91058592,5.1480875600000005,77.0826895748,3.49058592,1.01808756,3.636027,73.42,4.13,73.5360680211,133.85,86.25058592,34.46808756,92.8827897492,3.49058592,1.01808756,3.636027,82.76,33.45,89.2643271414,130.71
2019-10-31 13:30:00,78.2106672,4.3414446,78.3310704962,2.1306672,0.6214446,2.219445,76.08,3.7199999999999998,76.1708920783,135.07,77.9506672,4.3514446,78.0720281985,2.1306672,0.6214446,2.219445,75.82,3.73,75.9116940925,133.53,87.7106672,33.9314446,94.0452235539,2.1306672,0.6214446,2.219445,85.58,33.31,91.8340486965,130.46
2019-10-31 14:00:00,78.84924928,3.89853104,78.9455676798,1.46924928,0.42853104000000003,1.530468,77.38,3.47,77.4577646205,135.13,78.59924928,3.89853104,78.6958736634,1.46924928,0.42853104000000003,1.530468,77.13,3.47,77.2080164232,133.56,88.53924928,33.46853104,94.6537967175,1.46924928,0.42853104000000003,1.530468,87.07,33.04,93.1280113607,130.46
2019-10-31 14:30:00,78.68120768,3.71410224,78.7688199571,1.11120768,0.32410224,1.157508,77.57,3.39,77.6440403379,135.36,78.42120768,3.72410224,78.5095838193,1.11120768,0.32410224,1.157508,77.31,3.4,77.3847278215,133.81,88.39120768,33.45410224,94.5102245887,1.11120768,0.32410224,1.157508,87.28,33.13,93.3562815241,130.72
2019-10-31 15:00:00,78.19913952,4.19058236,78.3113427428,1.33913952,0.39058236,1.394937,76.86,3.8,76.9538796943,135.36,77.93913952,4.19058236,78.0517165066,1.33913952,0.39058236,1.394937,76.6,3.8,76.6941979553,133.81,87.81913952,33.92058236,94.1424833626,1.33913952,0.39058236,1.394937,86.48,33.53,92.752635003,130.72
2019-10-31 15:30:00,77.987032,4.372051,78.1094871966,0.967032,0.282051,1.007325,77.02,4.09,77.1285193686,135.36,77.727032,4.382051,77.850458409,0.967032,0.282051,1.007325,76.76,4.1,76.869419147,133.6,87.637032,34.062051,94.0237879268,0.967032,0.282051,1.007325,86.67,33.78,93.0203058477,130.72
2019-10-31 16:00:00,79.34119808,4.05034944,79.4445155021,0.72119808,0.21034944,0.7512479999999999,78.62,3.84,78.7137218025,134.59,79.08119808,4.05034944,79.184854741,0.72119808,0.21034944,0.7512479999999999,78.36,3.84,78.4540324011,133.31,89.21119808,33.52034944,95.3008483144,0.72119808,0.21034944,0.7512479999999999,88.49,33.31,94.5517646583,129.97
2019-10-31 16:30:00,80.77853088,4.39165484,80.8978224884,0.58853088,0.17165484,0.613053,80.19,4.22,80.3009620117,134.59,80.50853088,4.40165484,80.6287672595,0.58853088,0.17165484,0.613053,79.92,4.23,80.0318642792,133.14,90.84853088,33.35165484,96.7770036921,0.58853088,0.17165484,0.613053,90.26,33.18,96.1653783854,129.97
2019-10-31 17:00:00,83.90112832,3.62074576,83.9792184604,0.55112832,0.16074576000000002,0.5740919999999999,83.35,3.46,83.4217843252,133.9,83.62112832,3.63074576,83.699912881,0.55112832,0.16074576000000002,0.5740919999999999,83.07,3.47,83.1424428316,132.81,94.44112832,32.64074576,99.9226951304,0.55112832,0.16074576000000002,0.5740919999999999,93.89,32.48,99.3492954177,129.4
2019-10-31 17:30:00,86.29592352,3.65214436,86.3731704559,0.55592352,0.16214436000000002,0.579087,85.74,3.49,85.8109998776,134.65,86.00592352,3.66214436,86.0838555238,0.55592352,0.16214436000000002,0.579087,85.45,3.5,85.5216493059,133.31,97.05592352,31.89214436,102.1614465549,0.55592352,0.16214436000000002,0.579087,96.5,31.73,101.5826899624,130.01
2019-10-31 18:00:00,85.43432512,4.28167816,85.5415494165,0.55432512,0.16167816000000002,0.577422,84.88,4.12,84.9799317486,135.29,85.14432512,4.29167816,85.2524169837,0.55432512,0.16167816000000002,0.577422,84.59,4.13,84.6907610073,133.64,96.05432512,32.69167816,101.4651624706,0.55432512,0.16167816000000002,0.577422,95.5,32.53,100.8883090353,130.54
2019-10-31 18:30:00,83.30889056,4.91009308,83.4534616442,0.54889056,0.16009308,0.571761,82.76,4.75,82.8962007573,134.77,83.03889056,4.91009308,83.1839308971,0.54889056,0.16009308,0.571761,82.49,4.75,82.6266458232,133.44,93.79889056,34.52009308,99.9493306458,0.54889056,0.16009308,0.571761,93.25,34.36,99.3789318719,130.32
