Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-31 19:00:00,81.87921024,5.87018632,82.0893668934,0.54921024,0.16018632,0.572094,81.33,5.71,81.5301968598,135.36,81.60921024,5.87018632,81.8200603974,0.54921024,0.16018632,0.572094,81.06,5.71,81.2608620432,133.75,92.06921024,34.85018632,98.4442733772,0.54921024,0.16018632,0.572094,91.52,34.69,97.8739316672,130.72
2019-10-31 19:30:00,79.76422528,6.69414904,80.0446329612,0.49422528,0.14414904,0.514818,79.27,6.55,79.5401496101,135.36,79.49422528,6.70414904,79.7764217499,0.49422528,0.14414904,0.514818,79.0,6.5600000000000005,79.2718966595,133.75,89.65422528,35.37414904,96.3805505839,0.49422528,0.14414904,0.514818,89.16,35.23,95.8679221638,130.72
2019-10-31 20:00:00,77.75888064,7.12967352,78.0850546705,0.47888064,0.13967352,0.498834,77.28,6.99,77.5954798941,135.36,77.49888064,7.12967352,77.8261443536,0.47888064,0.13967352,0.498834,77.02,6.99,77.3365405226,133.79,87.44888064,36.38967352,94.7180820334,0.47888064,0.13967352,0.498834,86.97,36.25,94.2223083988,130.81
2019-10-31 20:30:00,75.86143808,7.35041944,76.216707181,0.48143808,0.14041944,0.501498,75.38,7.21,75.724028551,135.18,75.61143808,7.34041944,75.9669094151,0.48143808,0.14041944,0.501498,75.13,7.2,75.4742134772,133.68,85.52143808,38.59041944,93.8250331406,0.48143808,0.14041944,0.501498,85.04,38.45,93.3284742188,130.69
2019-10-31 21:00:00,72.79143808,8.66041944,73.3048178678,0.48143808,0.14041944,0.501498,72.31,8.52,72.8102087622,135.79,72.55143808,8.65041944,73.0653195707,0.48143808,0.14041944,0.501498,72.07,8.51,72.5706896757,134.14,81.97143808,39.89041944,91.1622850964,0.48143808,0.14041944,0.501498,81.49,39.75,90.667980015,131.48
2019-10-31 21:30:00,69.37102848,9.73321664,70.0505181889,0.49102848,0.14321664,0.5114879999999999,68.88,9.59,69.5443922973,135.47,69.13102848,9.71321664,69.8100685875,0.49102848,0.14321664,0.5114879999999999,68.64,9.57,69.3039284601,133.93,78.07102848,41.05321664,88.2068709592,0.49102848,0.14321664,0.5114879999999999,77.58,40.91,87.7056697141,131.3
2019-10-31 22:00:00,64.91358592,10.76396256,65.7999736093,0.49358592,0.14396256,0.5141519999999999,64.42,10.62,65.2895152379,134.68,64.69358592,10.74396256,65.5796675097,0.49358592,0.14396256,0.5141519999999999,64.2,10.6,65.06919394,133.37,73.08358592,42.69396256,84.6403270906,0.49358592,0.14396256,0.5141519999999999,72.59,42.55,84.1416103958,130.65
2019-10-31 22:30:00,60.76422528,12.29414904,61.9954609185,0.49422528,0.14414904,0.514818,60.27,12.15,61.4824804314,135.26,60.56422528,12.26414904,61.7934845711,0.49422528,0.14414904,0.514818,60.07,12.12,61.2804968975,133.87,68.27422528,43.97414904,81.210194073,0.49422528,0.14414904,0.514818,67.78,43.83,80.7167721109,131.2
2019-10-31 23:00:00,56.31161792,12.81463856,57.7513053895,0.46161792,0.13463856,0.480852,55.85,12.68,57.2713270319,135.75,56.13161792,12.78463856,57.5691368133,0.46161792,0.13463856,0.480852,55.67,12.65,57.0891530853,134.1,63.27161792,45.54463856,77.9590388331,0.46161792,0.13463856,0.480852,62.81,45.41,77.5058978401,131.64
2019-10-31 23:30:00,52.41129824,14.39454532,54.3520663652,0.46129824,0.13454532,0.480519,51.95,14.26,53.8716075498,136.4,52.23129824,14.36454532,54.170551761,0.46129824,0.13454532,0.480519,51.77,14.23,53.6900903333,134.61,58.73129824,46.42454532,74.8639018561,0.46129824,0.13454532,0.480519,58.27,46.29,74.4187946691,132.26
2019-11-01 00:00:00,50.05065888,14.83435884,52.2027456799,0.46065888,0.13435884,0.479853,49.59,14.7,51.7228972506,136.4,49.88065888,14.80435884,52.0312326489,0.46065888,0.13435884,0.479853,49.42,14.67,51.5513850444,134.66,56.02065888,47.07435884,73.173147271,0.46065888,0.13435884,0.479853,55.56,46.94,72.7342917749,132.4
2019-11-01 00:30:00,49.83449504,15.32547772,52.1377709846,0.46449504,0.13547772,0.483849,49.37,15.19,51.6539737097,136.6,49.66449504,15.29547772,51.9664671328,0.46449504,0.13547772,0.483849,49.2,15.16,51.4826728133,134.75,55.70449504,46.77547772,72.7388210215,0.46449504,0.13547772,0.483849,55.24,46.64,72.296246099,132.56
2019-11-01 01:00:00,52.42609344,14.94594392,54.5149200957,0.46609344,0.13594392,0.485514,51.96,14.81,54.0294151366,136.16,52.25609344,14.90594392,54.3404680303,0.46609344,0.13594392,0.485514,51.79,14.77,53.8549626311,134.45,58.66609344,46.17594392,74.6587457463,0.46609344,0.13594392,0.485514,58.2,46.04,74.2086356161,132.27
2019-11-01 01:30:00,54.42024928,14.64715604,56.356922483,0.47024928,0.13715604,0.489843,53.95,14.51,55.8671871495,136.23,54.24024928,14.61715604,56.1753139079,0.47024928,0.13715604,0.489843,53.77,14.48,55.6855753315,134.57,60.95024928,45.87715604,76.2866065153,0.47024928,0.13715604,0.489843,60.48,45.74,75.8286093767,132.27
2019-11-01 02:00:00,53.7347248,14.8284614,55.7431961483,0.4747248,0.13846139999999998,0.494505,53.26,14.69,55.2487438771,136.91,53.5447248,14.7884614,55.5494027374,0.4747248,0.13846139999999998,0.494505,53.07,14.65,55.0549489147,134.87,60.1447248,46.2984614,75.9008264071,0.4747248,0.13846139999999998,0.494505,59.67,46.16,75.4404036309,132.8
2019-11-01 02:30:00,52.60983968,15.01995324,54.7119203327,0.47983968,0.13995324,0.49983299999999997,52.13,14.88,54.2120955138,137.12,52.44983968,14.97995324,54.547086829,0.47983968,0.13995324,0.49983299999999997,51.97,14.84,54.0472617253,135.08,58.86983968,46.65995324,75.1186345743,0.47983968,0.13995324,0.49983299999999997,58.39,46.52,74.6558939401,133.04
2019-11-01 03:00:00,51.42303648,14.90088564,53.5384448194,0.48303648,0.14088564,0.503163,50.94,14.76,53.0352825956,137.66,51.24303648,14.870885640000001,53.3572115783,0.48303648,0.14088564,0.503163,50.76,14.73,52.8540490407,135.33,57.60303648,47.89088564,74.9109253654,0.48303648,0.14088564,0.503163,57.12,47.75,74.4496937536,133.41
2019-11-01 03:30:00,50.38687264,14.65200452,52.47397613,0.48687264,0.14200452,0.507159,49.9,14.51,51.9668172972,138.04,50.21687264,14.61200452,52.2995695378,0.48687264,0.14200452,0.507159,49.73,14.47,51.7924106409,135.72,56.57687264,49.18200452,74.9654059305,0.48687264,0.14200452,0.507159,56.09,49.04,74.5050984833,133.93
2019-11-01 04:00:00,47.91783168,37.76228424,61.0090870603,0.48783168,0.14228424,0.508158,47.43,37.62,60.5381639959,136.44,48.71783168,2.72228424,48.7938311171,0.48783168,0.14228424,0.508158,48.23,2.58,48.2989575457,134.69,55.51783168,39.68228424,68.2415805573,0.48783168,0.14228424,0.508158,55.03,39.54,67.7621760276,133.15
2019-11-01 04:30:00,47.26367584,40.96107212,62.5433008653,0.48367584,0.14107212,0.503829,46.78,40.82,62.0857535994,136.13,48.20367584,1.00107212,48.2140696258,0.48367584,0.14107212,0.503829,47.72,0.86,47.7277487422,134.4,55.02367584,38.47107212,67.1388731884,0.48367584,0.14107212,0.503829,54.54,38.33,66.6618369084,132.74
2019-11-01 05:00:00,47.10303648,40.90088564,62.3825175171,0.48303648,0.14088564,0.503163,46.62,40.76,61.9257781542,136.13,48.04303648,1.07088564,48.0549700892,0.48303648,0.14088564,0.503163,47.56,0.93,47.569091856,134.4,54.83303648,38.40088564,66.9424372693,0.48303648,0.14088564,0.503163,54.35,38.26,66.4661575541,132.74
2019-11-01 05:30:00,48.12943008,40.02275044,62.5960269714,0.48943008,0.14275044,0.509823,47.64,39.88,62.1287695033,135.58,49.04943008,1.57275044,49.0746384105,0.48943008,0.14275044,0.509823,48.56,1.43,48.5810508326,133.98,56.00943008,37.68275044,67.5058955841,0.48943008,0.14275044,0.509823,55.52,37.54,67.0203103544,132.02
2019-11-01 06:00:00,50.29166784,38.86340312,63.5579731914,0.49166784,0.14340312,0.512154,49.8,38.72,63.0815218586,135.04,51.24166784,2.33340312,51.2947686723,0.49166784,0.14340312,0.512154,50.75,2.19,50.7972302395,133.57,58.58166784,37.14340312,69.3645745482,0.49166784,0.14340312,0.512154,58.09,37.0,68.8726948798,131.43
2019-11-01 06:30:00,56.177512,36.442191,66.962274001,0.487512,0.14219099999999998,0.507825,55.69,36.3,66.4760565918,133.84,57.147512,4.032191,57.2895862444,0.487512,0.14219099999999998,0.507825,56.66,3.89,56.7933772547,132.78,65.337512,34.492191,73.8830272412,0.487512,0.14219099999999998,0.507825,64.85,34.35,73.3855912288,130.28
2019-11-01 07:00:00,61.81015936,33.67004648,70.3858496438,0.48015936000000004,0.14004648,0.500166,61.33,33.53,69.8972803477,132.18,62.80015936,5.78004648,63.0655924649,0.48015936000000004,0.14004648,0.500166,62.32,5.64,62.574691369600004,131.61,71.84015936,31.94004648,78.6204494137,0.48015936000000004,0.14004648,0.500166,71.36,31.8,78.1248334398,128.65
2019-11-01 07:30:00,67.35207744,23.65060592,71.3838461829,0.48207744,0.14060592,0.5021639999999999,66.87,23.51,70.8824167195,133.33,67.66207744,13.16060592,68.9300969946,0.48207744,0.14060592,0.5021639999999999,67.18,13.02,68.4300577232,132.39,78.58207744,23.75060592,82.0928387641,0.48207744,0.14060592,0.5021639999999999,78.1,23.61,81.590698612,130.07
2019-11-01 08:00:00,70.72596352,16.33048936,72.5868224857,0.51596352,0.15048936000000002,0.537462,70.21,16.18,72.0502359469,134.86,70.49596352,16.29048936,72.3537208179,0.51596352,0.15048936000000002,0.537462,69.98,16.14,71.8171288761,133.51,82.61596352,17.20048936,84.3875243301,0.51596352,0.15048936000000002,0.537462,82.1,17.05,83.8517292606,131.56
2019-11-01 08:30:00,72.87839104,15.24578072,74.4559850539,0.56839104,0.16578072,0.592074,72.31,15.08,73.8657058451,134.92,72.63839104,15.18578072,74.2087851198,0.56839104,0.16578072,0.592074,72.07,15.02,73.6185119382,133.51,85.09839104,15.92578072,86.575785582,0.56839104,0.16578072,0.592074,84.53,15.76,85.9866181449,131.49
2019-11-01 09:00:00,74.2716976,13.9846618,75.5768207194,0.7016975999999999,0.20466179999999998,0.730935,73.57,13.78,74.8494041392,134.4,74.0116976,13.9446618,75.3139095676,0.7016975999999999,0.20466179999999998,0.730935,73.31,13.74,74.5864847006,133.14,86.7816976,15.9346618,88.2325137635,0.7016975999999999,0.20466179999999998,0.730935,86.08,15.73,87.5054244033,131.18
2019-11-01 09:30:00,75.83579328,13.40002304,77.010571741,0.92579328,0.27002304,0.964368,74.91,13.13,76.0519887971,134.24,75.58579328,13.36002304,76.7574254479,0.92579328,0.27002304,0.964368,74.66,13.09,75.7988370623,133.03,88.56579328,15.24002304,89.8674470627,0.92579328,0.27002304,0.964368,87.64,14.97,88.9093386546,131.03
2019-11-01 10:00:00,76.1365024,13.3898132,77.3049422433,1.0965024,0.31981319999999996,1.14219,75.04,13.07,76.1697216747,134.52,75.8865024,13.3498132,77.0517927045,1.0965024,0.31981319999999996,1.14219,74.79,13.03,75.9165660446,133.09,88.8865024,15.1998132,90.1767410712,1.0965024,0.31981319999999996,1.14219,87.79,14.88,89.0421164394,131.27
2019-11-01 10:30:00,76.29934944,13.23272692,77.4383353818,1.20934944,0.35272692,1.259739,75.09,12.88,76.1866294044,134.59,76.04934944,13.19272692,77.1851772935,1.20934944,0.35272692,1.259739,74.84,12.84,75.933465613,133.18,89.05934944,15.00272692,90.3141713006,1.20934944,0.35272692,1.259739,87.85,14.65,89.063151752,131.49
2019-11-01 11:00:00,76.23520352,13.16193436,77.3630581856,1.27520352,0.37193436,1.3283369999999999,74.96,12.79,76.0433146305,134.59,75.99520352,13.12193436,77.119751811,1.27520352,0.37193436,1.3283369999999999,74.72,12.75,75.8000059367,133.18,88.97520352,14.92193436,90.2177973931,1.27520352,0.37193436,1.3283369999999999,87.7,14.55,88.898776707,131.49
2019-11-01 11:30:00,76.30337504,13.26181772,77.4472778846,1.58337504,0.46181772,1.649349,74.72,12.8,75.8084322487,134.44,76.05337504,13.23181772,77.1958344417,1.58337504,0.46181772,1.649349,74.47,12.77,75.5569573236,133.01,88.86337504,13.99181772,89.9581590886,1.58337504,0.46181772,1.649349,87.28,13.53,88.3224733576,130.75
2019-11-01 12:00:00,75.71950912,13.93944016,76.9918960239,1.36950912,0.39944016,1.426572,74.35,13.54,75.5728396979,134.59,75.46950912,13.89944016,76.7387857838,1.36950912,0.39944016,1.426572,74.1,13.5,75.3197185337,133.13,88.11950912,13.989440160000001,89.2230481632,1.36950912,0.39944016,1.426572,86.75,13.59,87.8080326622,130.94
2019-11-01 12:30:00,75.64044832,14.15888076,76.9542157807,1.23044832,0.35888076,1.281717,74.41,13.8,75.678848432,134.68,75.39044832,14.12888076,76.702965845,1.23044832,0.35888076,1.281717,74.16,13.77,75.427571219,133.34,88.04044832,14.24888076,89.1860479184,1.23044832,0.35888076,1.281717,86.81,13.89,87.9142093179,131.34
2019-11-01 13:00:00,74.76354528,15.12228404,76.2775928922,1.17354528,0.34228404,1.222443,73.59,14.78,75.0595530229,135.54,74.50354528,15.08228404,76.0148245486,1.17354528,0.34228404,1.222443,73.33,14.74,74.7967679783,133.84,86.93354528,14.16228404,88.0795752952,1.17354528,0.34228404,1.222443,85.76,13.82,86.8663916598,131.96
2019-11-01 13:30:00,74.70256608,15.57449844,76.3088355343,1.35256608,0.39449844,1.408923,73.35,15.18,74.9043049497,136.45,74.47256608,15.52449844,76.073472054,1.35256608,0.39449844,1.408923,73.12,15.13,74.6689446825,134.4,87.02256608,15.76449844,88.438941752,1.35256608,0.39449844,1.408923,85.67,15.37,87.0378411957,132.79
2019-11-01 14:00:00,73.87234624,15.38193432,75.4567918906,1.41234624,0.41193432,1.4711940000000001,72.46,14.97,73.9902189482,136.51,73.63234624,15.33193432,75.2116388786,1.41234624,0.41193432,1.4711940000000001,72.22,14.92,73.7450662756,134.51,86.28234624,17.21193432,87.9823502511,1.41234624,0.41193432,1.4711940000000001,84.87,16.8,86.5168012585,133.14
2019-11-01 14:30:00,72.87764128,15.80431204,74.5716224686,1.07764128,0.31431204,1.122543,71.8,15.49,73.4518896966,136.9,72.62764128,15.75431204,74.3167048903,1.07764128,0.31431204,1.122543,71.55,15.44,73.1969678334,134.75,85.18764128,17.73431204,87.0140221481,1.07764128,0.31431204,1.122543,84.11,17.42,85.8949853018,133.81
2019-11-01 15:00:00,72.27970944,16.48783192,74.1363945586,0.84970944,0.24783192,0.885114,71.43,16.24,73.2528668381,136.9,72.03970944,16.44783192,73.8935106154,0.84970944,0.24783192,0.885114,71.19,16.2,73.0099726065,134.91,84.41970944,17.32783192,86.1797023723,0.84970944,0.24783192,0.885114,83.57,17.08,85.2975456857,133.81
2019-11-01 15:30:00,71.9529664,17.7746152,74.1158978848,0.6329663999999999,0.18461519999999998,0.65934,71.32,17.59,73.4571337584,137.68,71.7129664,17.7146152,73.8685125177,0.6329663999999999,0.18461519999999998,0.65934,71.08,17.53,73.2097486678,135.22,83.8029664,15.9746152,85.3119306324,0.6329663999999999,0.18461519999999998,0.65934,83.17,15.79,84.655614108,133.81
2019-11-01 16:00:00,72.68771168,17.98724924,74.8802014186,0.60771168,0.17724924,0.633033,72.08,17.81,74.2477104024,137.68,72.42771168,17.92724924,74.6134015075,0.60771168,0.17724924,0.633033,71.82,17.75,73.9809090239,135.19,84.58771168,15.65724924,86.024591955,0.60771168,0.17724924,0.633033,83.98,15.48,85.3947937523,133.81
2019-11-01 16:30:00,74.26717216,18.07459188,76.4349640693,0.66717216,0.19459188,0.694971,73.6,17.88,75.7407050403,137.23,74.02717216,18.03459188,76.1923140631,0.66717216,0.19459188,0.694971,73.36,17.84,75.4980476569,135.06,86.43717216,15.79459188,87.86838944510001,0.66717216,0.19459188,0.694971,85.77,15.6,87.1771351904,133.81
2019-11-01 17:00:00,77.68077856,16.03272708,79.3180414238,0.66077856,0.19272708,0.688311,77.02,15.84,78.6319655102,135.81,77.42077856,15.97272708,79.0512805918,0.66077856,0.19272708,0.688311,76.76,15.78,78.3652091173,134.08,90.61077856,15.93272708,92.0008966448,0.66077856,0.19272708,0.688311,89.95,15.74,91.3167569507,132.48
2019-11-01 17:30:00,80.1541552,15.5478786,81.6481789435,0.6441551999999999,0.18787859999999998,0.670995,79.51,15.36,80.9800574216,135.36,79.8941552,15.5078786,81.385320137,0.6441551999999999,0.18787859999999998,0.670995,79.25,15.32,80.717190858,133.6,93.4341552,15.0678786,94.6413351736,0.6441551999999999,0.18787859999999998,0.670995,92.79,14.88,93.9755207488,131.77
2019-11-01 18:00:00,79.81395552,16.11282036,81.4241393918,0.52395552,0.15282036000000002,0.545787,79.29,15.96,80.8803171359,135.66,79.55395552,16.06282036,81.1593866216,0.52395552,0.15282036000000002,0.545787,79.03,15.91,80.6155630136,133.93,93.05395552,15.69282036,94.367914297,0.52395552,0.15282036000000002,0.545787,92.53,15.54,93.8258626393,132.25
2019-11-01 18:30:00,78.78363584,16.66272712,80.5264413174,0.52363584,0.15272712,0.545454,78.26,16.51,79.982546221,136.25,78.51363584,16.61272712,80.251939012,0.52363584,0.15272712,0.545454,77.99,16.46,79.7080403723,134.36,91.87363584,16.36272712,93.3193645567,0.52363584,0.15272712,0.545454,91.35,16.21,92.7770801438,132.9
2019-11-01 19:00:00,76.38523424,17.15319332,78.2875216811,0.52523424,0.15319332,0.547119,75.86,17.0,77.741492139,136.81,76.11523424,17.10319332,78.0131277744,0.52523424,0.15319332,0.547119,75.59,16.95,77.4670936592,134.58,89.23523424,18.11319332,91.0550097585,0.52523424,0.15319332,0.547119,88.71,17.96,90.5098099656,133.15
2019-11-01 19:30:00,73.49248704,18.23780872,75.7216172452,0.47248704,0.13780872,0.492174,73.02,18.1,75.2298504584,136.41,73.25248704,18.17780872,75.4742312807,0.47248704,0.13780872,0.492174,72.78,18.04,74.9824646167,134.39,85.91248704,19.37780872,88.0707380472,0.47248704,0.13780872,0.492174,85.44,19.24,87.5795135862,133.15
2019-11-01 20:00:00,70.97600352,18.91883436,73.4541718979,0.47600352,0.13883436,0.49583699999999997,70.5,18.78,72.9584703787,136.7,70.73600352,18.86883436,73.2093921849,0.47600352,0.13883436,0.49583699999999997,70.26,18.73,72.7136885325,134.59,82.99600352,19.99883436,85.3714822177,0.47600352,0.13883436,0.49583699999999997,82.52,19.86,84.8762039679,133.44
2019-11-01 20:30:00,68.99408544,20.68827492,72.0290812441,0.47408544,0.13827492,0.493839,68.52,20.55,71.5352563426,136.63,68.76408544,20.62827492,71.7915397005,0.47408544,0.13827492,0.493839,68.29,20.49,71.2977152509,134.59,80.50408544,19.93827492,82.9363766951,0.47408544,0.13827492,0.493839,80.03,19.8,82.4429554298,133.32
2019-11-01 21:00:00,66.50376576,21.16818168,69.7914233692,0.47376576000000004,0.13818168,0.493506,66.03,21.03,69.298064908,136.13,66.27376576,21.10818168,69.5540607143,0.47376576000000004,0.13818168,0.493506,65.8,20.97,69.0607044563,134.24,77.62376576,20.93818168,80.3981123089,0.47376576000000004,0.13818168,0.493506,77.15,20.8,79.9047088725,133.03
2019-11-01 21:30:00,63.2879216,21.9793938,66.9959310127,0.4779216,0.13939379999999998,0.49783499999999997,62.81,21.84,66.4987345744,135.76,63.0679216,21.9293938,66.7717084354,0.4779216,0.13939379999999998,0.49783499999999997,62.59,21.79,66.2745214996,133.99,73.9079216,21.9293938,77.0926662379,0.4779216,0.13939379999999998,0.49783499999999997,73.43,21.79,76.5948366406,132.44
2019-11-01 22:00:00,60.45536416,22.97864788,64.6751058299,0.47536416000000004,0.13864788,0.495171,59.98,22.84,64.1815082403,136.13,60.24536416,22.91864788,64.4574923761,0.47536416000000004,0.13864788,0.495171,59.77,22.78,63.9639062284,134.26,70.60536416,22.94864788,74.2412142121,0.47536416000000004,0.13864788,0.495171,70.13,22.81,73.7462744822,132.83
2019-11-01 22:30:00,56.79088864,24.29734252,61.7702670065,0.47088864,0.13734252,0.490509,56.32,24.16,61.2833419454,137.46,56.60088864,24.22734252,61.5680495096,0.47088864,0.13734252,0.490509,56.13,24.09,61.0811345671,135.17,66.46088864,24.67734252,70.8944352729,0.47088864,0.13734252,0.490509,65.99,24.54,70.4051965412,134.27
2019-11-01 23:00:00,53.06216736,24.64771548,58.5072942745,0.47216736000000004,0.13771548,0.491841,52.59,24.51,58.0211013339,137.68,52.88216736,24.56771548,58.310344439,0.47216736000000004,0.13771548,0.491841,52.41,24.43,57.824155852,135.21,62.31216736,26.56771548,67.7395726804,0.47216736000000004,0.13771548,0.491841,61.84,26.43,67.251249059,134.59
2019-11-01 23:30:00,49.60120832,30.51743576,58.2373913579,0.47120832,0.13743576,0.490842,49.13,30.38,57.764187002,136.88,49.79120832,16.48743576,52.4499758237,0.47120832,0.13743576,0.490842,49.32,16.35,51.9594543851,134.82,58.10120832,31.12743576,65.91409307,0.47120832,0.13743576,0.490842,57.63,30.99,65.4339132255,133.53
2019-11-02 00:00:00,47.25705248,33.53622364,57.947452965,0.46705248,0.13622364,0.486513,46.79,33.4,57.4879474325,137.11,47.60705248,12.87622364,49.3176295158,0.46705248,0.13622364,0.486513,47.14,12.74,48.8312113305,134.89,55.29705248,33.48622364,64.6458907174,0.46705248,0.13622364,0.486513,54.83,33.35,64.1759409748,133.68
2019-11-02 00:30:00,47.02609344,33.63594392,57.8172135926,0.46609344,0.13594392,0.485514,46.56,33.5,57.3592503438,136.94,47.38609344,12.97594392,49.130611355,0.46609344,0.13594392,0.485514,46.92,12.84,48.6451641995,134.85,55.02609344,33.60594392,64.4765882008,0.46609344,0.13594392,0.485514,54.56,33.47,64.008081521,133.81
2019-11-02 01:00:00,49.26321632,33.02510476,59.3087011036,0.46321632,0.13510476,0.482517,48.8,32.89,58.8488920881,136.41,49.61321632,12.55510476,51.1771617926,0.46321632,0.13510476,0.482517,49.15,12.42,50.6949593155,134.46,57.65321632,33.47510476,66.6669032634,0.46321632,0.13510476,0.482517,57.19,33.34,66.1985777793,133.05
2019-11-02 01:30:00,50.7119376,32.5947318,60.2836392088,0.4619376,0.13473179999999998,0.481185,50.25,32.46,59.8223545174,136.41,51.0819376,12.0647318,52.4873518324,0.4619376,0.13473179999999998,0.481185,50.62,11.93,52.0068197451,134.49,59.3919376,33.3847318,68.1318029208,0.4619376,0.13473179999999998,0.481185,58.93,33.25,67.6631908795,133.15
2019-11-02 02:00:00,49.3003392,33.5642656,59.6412891419,0.4603392,0.13426559999999998,0.47952000000000006,48.84,33.43,59.1853909339,137.26,49.6603392,12.8342656,51.2919843928,0.4603392,0.13426559999999998,0.47952000000000006,49.2,12.7,50.8126952641,135.01,57.6703392,33.4742656,66.6812903362,0.4603392,0.13426559999999998,0.47952000000000006,57.21,33.34,66.2158568622,133.89
2019-11-02 02:30:00,47.7903392,33.7842656,58.5260038187,0.4603392,0.13426559999999998,0.47952000000000006,47.33,33.65,58.0728111942,137.51,48.1503392,12.9542656,49.8624925401,0.4603392,0.13426559999999998,0.47952000000000006,47.69,12.82,49.3830790859,135.18,55.9203392,33.7342656,65.3076183291,0.4603392,0.13426559999999998,0.47952000000000006,55.46,33.6,64.8442102273,134.27
2019-11-02 03:00:00,46.123536,41.115198,61.7886727461,0.463536,0.13519799999999998,0.48285000000000006,45.66,40.98,61.3530439343,137.32,46.793536,10.215198000000001,47.8955664082,0.463536,0.13519799999999998,0.48285000000000006,46.33,10.08,47.4138724426,135.13,54.533536,31.055198,62.7561301506,0.463536,0.13519799999999998,0.48285000000000006,54.07,30.92,62.2865258302,134.37
2019-11-02 03:30:00,44.00906048,61.05389264,75.2620436264,0.45906048,0.13389264,0.478188,43.55,60.92,74.8855720416,136.77,45.53906048,2.54389264,45.6100583114,0.45906048,0.13389264,0.478188,45.08,2.41,45.1443739573,134.68,53.59906048,23.19389264,58.4021912272,0.45906048,0.13389264,0.478188,53.14,23.06,57.9277411954,133.84
2019-11-02 04:00:00,42.82746208,61.58342644,75.0113986025,0.45746208,0.13342644,0.476523,42.37,61.45,74.6412714254,137.31,44.33746208,2.39342644,44.4020161008,0.45746208,0.13342644,0.476523,43.88,2.26,43.9381610903,135.02,52.19746208,23.53342644,57.2572895586,0.45746208,0.13342644,0.476523,51.74,23.4,56.7854523624,134.5
2019-11-02 04:30:00,42.1871424,61.3833332,74.4826730094,0.4571424,0.13333319999999999,0.47619000000000006,41.73,61.25,74.1144749695,136.91,43.7071424,2.4833332,43.7776340219,0.4571424,0.13333319999999999,0.47619000000000006,43.25,2.35,43.3137968781,134.85,51.4471424,23.3933332,56.5159844587,0.4571424,0.13333319999999999,0.47619000000000006,50.99,23.26,56.044693772,134.16
2019-11-02 05:00:00,41.71650304,61.22314672,74.0846834385,0.45650304,0.13314672,0.475524,41.26,61.09,73.7182182367,136.77,43.20650304,2.35314672,43.2705350606,0.45650304,0.13314672,0.475524,42.75,2.22,42.8076032966,134.66,50.88650304,23.43314672,56.0227503506,0.45650304,0.13314672,0.475524,50.43,23.3,55.5524517911,133.84
2019-11-02 05:30:00,41.92746208,61.11342644,74.1131767482,0.45746208,0.13342644,0.476523,41.47,60.98,73.744974744,136.77,43.43746208,2.51342644,43.5101186441,0.45746208,0.13342644,0.476523,42.98,2.38,43.045845328,134.63,51.12746208,23.25342644,56.1670652602,0.45746208,0.13342644,0.476523,50.67,23.12,55.695451340299996,133.92
2019-11-02 06:00:00,42.64522432,60.80277376,74.2670347746,0.45522432,0.13277376,0.474192,42.19,60.67,73.8975304053,136.5,44.14522432,2.38277376,44.2094836099,0.45522432,0.13277376,0.474192,43.69,2.25,43.7478982352,134.43,52.00522432,23.63277376,57.1231244958,0.45522432,0.13277376,0.474192,51.55,23.5,56.6537951068,133.54
2019-11-02 06:30:00,45.06586368,58.31296024,73.697580701,0.45586368,0.13296024,0.474858,44.61,58.18,73.3141493847,134.84,46.57586368,3.48296024,46.7059106492,0.45586368,0.13296024,0.474858,46.12,3.35,46.2415062471,133.35,54.92586368,23.19296024,59.6218408445,0.45586368,0.13296024,0.474858,54.47,23.06,59.1501859676,132.19
2019-11-02 07:00:00,47.50682272,57.37323996,74.488837207,0.45682272,0.13323996,0.475857,47.05,57.24,74.0953446581,134.49,49.03682272,4.08323996,49.2065324021,0.45682272,0.13323996,0.475857,48.58,3.95,48.7403210904,133.16,57.80682272,22.59323996,62.0651532252,0.45682272,0.13323996,0.475857,57.35,22.46,61.5911852459,131.87
2019-11-02 07:30:00,50.83139808,55.93207444,75.5792827561,0.52139808,0.15207444,0.543123,50.31,55.78,75.1166060202,134.13,52.41139808,5.3720744400000005,52.6859927541,0.52139808,0.15207444,0.543123,51.89,5.22,52.1518983355,132.97,61.83139808,22.44207444,65.7781764242,0.52139808,0.15207444,0.543123,61.31,22.29,65.2361878101,131.61
2019-11-02 08:00:00,53.9857536,54.578344799999996,76.7675537768,0.6457535999999999,0.18834479999999998,0.67266,53.34,54.39,76.1802316878,133.37,55.5857536,6.0783448,55.9171018454,0.6457535999999999,0.18834479999999998,0.67266,54.94,5.89,55.2548251287,132.4,65.3857536,20.748344799999998,68.5987651914,0.6457535999999999,0.18834479999999998,0.67266,64.74,20.56,67.9262924058,130.81
2019-11-02 08:30:00,58.72231712,52.31400916,78.6451910948,0.56231712,0.16400916000000001,0.585747,58.16,52.15,78.1166313918,132.47,60.38231712,7.46400916,60.8418906143,0.56231712,0.16400916000000001,0.585747,59.82,7.3,60.2637735294,131.82,70.99231712,19.26400916,73.5595754405,0.56231712,0.16400916000000001,0.585747,70.43,19.1,72.9739330172,129.95
2019-11-02 09:00:00,63.50203744,50.48226092,81.1231620847,0.52203744,0.15226092,0.543789,62.98,50.33,80.6200303895,131.86,65.22203744,8.95226092,65.833556363,0.52203744,0.15226092,0.543789,64.7,8.8,65.2957119572,131.35,76.62203744,17.83226092,78.6697283011,0.52203744,0.15226092,0.543789,76.1,17.68,78.1267713399,129.15
2019-11-02 09:30:00,64.68837056,51.20160808,82.4996360943,1.06837056,0.31160808,1.112886,63.62,50.89,81.4696047615,133.03,66.41837056,9.65160808,67.1159704271,1.06837056,0.31160808,1.112886,65.35,9.34,66.0140750143,132.15,77.83837056,16.96160808,79.6649739854,1.06837056,0.31160808,1.112886,76.77,16.65,78.5547923427,130.3
2019-11-02 10:00:00,65.08461408,51.26051244,82.8471310641,1.30461408,0.38051244,1.358973,63.78,50.88,81.5883741718,132.91,66.82461408,9.73051244,67.5293411732,1.30461408,0.38051244,1.358973,65.52,9.35,66.1837812459,132.18,78.29461408,17.02051244,80.1233077054,1.30461408,0.38051244,1.358973,76.99,16.64,78.76769452,130.47
2019-11-02 10:30:00,66.68742176,50.75841468,83.8070932668,0.81742176,0.23841468000000002,0.8514809999999999,65.87,50.52,83.0128140711,132.73,68.44742176,9.83841468,69.1508781507,0.81742176,0.23841468000000002,0.8514809999999999,67.63,9.6,68.3079563448,131.99,80.23742176,16.53841468,81.9241296006,0.81742176,0.23841468000000002,0.8514809999999999,79.42,16.3,81.0754364774,129.94
2019-11-02 11:00:00,65.53828064,51.29449852,83.2249470271,1.07828064,0.31449852,1.123209,64.46,50.98,82.1830396128,133.04,67.28828064,9.85449852,68.0060574697,1.07828064,0.31449852,1.123209,66.21,9.54,66.8937642834,132.25,78.86828064,16.85449852,80.6491153793,1.07828064,0.31449852,1.123209,77.79,16.54,79.5289613914,130.43
2019-11-02 11:30:00,65.8989392,51.2321906,83.4709982051,1.8589392,0.5421906,1.936395,64.04,50.69,81.6737271098,133.2,67.6489392,10.2221906,68.4168996341,1.8589392,0.5421906,1.936395,65.79,9.68,66.4983195276,132.19,79.1489392,16.8521906,80.9231172441,1.8589392,0.5421906,1.936395,77.29,16.31,78.9921527748,130.23
2019-11-02 12:00:00,64.65879744,52.24631592,83.1290419384,3.75879744,1.0963159199999999,3.915414,60.9,51.15,79.5307016189,133.81,66.36879744,10.74631592,67.2331806438,3.75879744,1.0963159199999999,3.915414,62.61,9.65,63.3493062314,132.75,77.35879744,17.64631592,79.345926215,3.75879744,1.0963159199999999,3.915414,73.6,16.55,75.4378055089,131.32
2019-11-02 12:30:00,64.72566144,52.20456792,83.1548444804,2.89566144,0.84456792,3.016314,61.83,51.36,80.3790924308,134.22,66.44566144,10.47456792,67.2662062057,2.89566144,0.84456792,3.016314,63.55,9.63,64.2754961085,132.94,77.61566144,17.49456792,79.5628732983,2.89566144,0.84456792,3.016314,74.72,16.65,76.5526021765,131.5
2019-11-02 13:00:00,63.60360288,53.47480084,83.0961649187,3.51360288,1.02480084,3.660003,60.09,52.45,79.7609591216,134.59,65.31360288,9.83480084,66.0499055921,3.51360288,1.02480084,3.660003,61.8,8.81,62.424803564,133.21,76.04360288,17.62480084,78.0593565412,3.51360288,1.02480084,3.660003,72.53,16.6,74.4053821978,131.72
2019-11-02 13:30:00,64.06293568,52.84335624,83.0450481766,1.3829356800000001,0.40335624000000003,1.440558,62.68,52.44,81.7235339422,134.49,65.80293568,9.11335624,66.4310138871,1.3829356800000001,0.40335624000000003,1.440558,64.42,8.71,65.0061574007,133.06,76.97293568,16.93335624,78.8135228292,1.3829356800000001,0.40335624000000003,1.440558,75.59,16.53,77.3762818957,131.49
2019-11-02 14:00:00,64.3638048,53.0365264,83.4000749455,1.3938047999999998,0.40652639999999995,1.45188,62.97,52.63,82.0678853145,134.59,66.1038048,9.0065264,66.714545092,1.3938047999999998,0.40652639999999995,1.45188,64.71,8.6,65.2789713461,133.14,77.3038048,16.9465264,79.1395160055,1.3938047999999998,0.40652639999999995,1.45188,75.91,16.54,77.6910528954,131.7
2019-11-02 14:30:00,63.192496,55.178228,83.8923619642,1.5024959999999998,0.438228,1.5651000000000002,61.69,54.74,82.4749883298,135.12,64.932496,7.438228,65.3571440056,1.5024959999999998,0.438228,1.5651000000000002,63.43,7.0,63.8150836402,133.6,75.642496,15.778228,77.270561535,1.5024959999999998,0.438228,1.5651000000000002,74.14,15.34,75.7103374712,132.04
2019-11-02 15:00:00,62.64874016,53.840465879999996,82.6054502428,1.09874016,0.32046588,1.144521,61.55,53.52,81.5646547225,133.81,64.35874016,7.30046588,64.7714770331,1.09874016,0.32046588,1.144521,63.26,6.98,63.6439156558,132.61,75.16874016,16.65046588,76.990762506,1.09874016,0.32046588,1.144521,74.07,16.33,75.8487560874,130.72
2019-11-02 15:30:00,62.97261664,53.74659652,82.7903803831,0.74261664,0.21659652000000001,0.773559,62.23,53.53,82.085527348,133.81,64.69261664,7.05659652,65.0763413398,0.74261664,0.21659652000000001,0.773559,63.95,6.84,64.3147580264,132.61,75.60261664,16.68659652,77.4222070613,0.74261664,0.21659652000000001,0.773559,74.86,16.47,76.6503783422,130.72
2019-11-02 16:00:00,63.3562032,53.4538926,82.8934684882,0.5962031999999999,0.17389259999999998,0.621045,62.76,53.28,82.3260347642,133.53,65.0862032,7.1838926,65.4814642466,0.5962031999999999,0.17389259999999998,0.621045,64.49,7.01,64.8698712809,132.5,76.0862032,16.4138926,77.8365350441,0.5962031999999999,0.17389259999999998,0.621045,75.49,16.24,77.2170816594,130.65
2019-11-02 16:30:00,65.00108832,51.50240076,82.931530595,0.59108832,0.17240076000000001,0.615717,64.41,51.33,82.361501929,132.69,66.75108832,8.44240076,67.2828501365,0.59108832,0.17240076000000001,0.615717,66.16,8.27,66.6748715784,131.94,78.24108832,17.11240076,80.0905872202,0.59108832,0.17240076000000001,0.615717,77.65,16.94,79.4763241475,130.04
2019-11-02 17:00:00,68.945424,48.557832,84.3287290256,0.5754239999999999,0.16783199999999998,0.5994,68.37,48.39,83.7618588619,131.16,70.715424,10.117832,71.4355773819,0.5754239999999999,0.16783199999999998,0.5994,70.14,9.95,70.8422338722,130.93,83.065424,17.197832,84.8270598913,0.5754239999999999,0.16783199999999998,0.5994,82.49,17.03,84.2295731914,128.79
2019-11-02 17:30:00,73.78135808,33.42372944,80.9989783257,0.56135808,0.16372944,0.5847479999999999,73.22,33.26,80.4201218601,132.04,74.73135808,7.13372944,75.0710728324,0.56135808,0.16372944,0.5847479999999999,74.17,6.97,74.4967771115,131.56,87.00135808,20.98372944,89.4961072281,0.56135808,0.16372944,0.5847479999999999,86.44,20.82,88.9120126867,129.2
2019-11-02 18:00:00,74.12586368,24.91296024,78.2003788624,0.45586368,0.13296024,0.474858,73.67,24.78,77.725911381,133.51,74.50586368,5.31296024,74.6950551858,0.45586368,0.13296024,0.474858,74.05,5.18,74.2309564804,132.47,86.31586368,24.85296024,89.8225915653,0.45586368,0.13296024,0.474858,85.86,24.72,89.3477364011,129.95
2019-11-02 18:30:00,73.12682272,25.30323996,77.3807867212,0.45682272,0.13323996,0.475857,72.67,25.17,76.9055121562,133.66,73.50682272,5.58323996,73.7185563806,0.45682272,0.13323996,0.475857,73.05,5.45,73.2530204155,132.71,85.23682272,25.89323996,89.082971566,0.45682272,0.13323996,0.475857,84.78,25.76,88.6071441815,130.46
2019-11-02 19:00:00,70.82906048,26.21389264,75.5243270465,0.45906048,0.13389264,0.478188,70.37,26.08,75.0473403926,134.55,71.20906048,6.29389264,71.4866657427,0.45906048,0.13389264,0.478188,70.75,6.16,71.0176604796,133.14,82.66906048,27.30389264,87.0613353558,0.45906048,0.13389264,0.478188,82.21,27.17,86.5834452999,131.49
2019-11-02 19:30:00,68.26289664,27.78501152,73.700949267,0.46289664,0.13501152,0.482184,67.8,27.65,73.2213254455,134.24,68.64289664,7.91501152,69.0977182437,0.46289664,0.13501152,0.482184,68.18,7.78,68.6224511366,133.03,79.44289664,26.52501152,83.7541047513,0.46289664,0.13501152,0.482184,78.98,26.39,83.2722793011,130.86
2019-11-02 20:00:00,65.9087408,28.1337994,71.662213073,0.4587408,0.13379939999999999,0.477855,65.45,28.0,71.1877974094,133.81,66.2887408,8.3837994,66.8168036442,0.4587408,0.13379939999999999,0.477855,65.83,8.25,66.3449425352,132.75,76.7387408,27.3237994,81.458114103,0.4587408,0.13379939999999999,0.477855,76.28,27.19,80.9810749496,130.55
2019-11-02 20:30:00,64.94969984,28.73407912,71.0219037493,0.45969984,0.13407912,0.478854,64.49,28.6,70.5472898133,133.9,65.30969984,8.884079119999999,65.9111808042,0.45969984,0.13407912,0.478854,64.85,8.75,65.4376420724,132.97,75.61969984,27.89407912,80.6003638568,0.45969984,0.13407912,0.478854,75.16,27.76,80.1226759413,130.72
2019-11-02 21:00:00,63.2503392,29.5242656,69.8017741045,0.4603392,0.13426559999999998,0.47952000000000006,62.79,29.39,69.3278890491,134.29,63.6103392,9.6442656,64.3372917685,0.4603392,0.13426559999999998,0.47952000000000006,63.15,9.51,63.8620591588,133.07,73.6103392,28.3042656,78.8645261717,0.4603392,0.13426559999999998,0.47952000000000006,73.15,28.17,78.3866787152,130.79
2019-11-02 21:30:00,60.83810144,30.64361292,68.1197886052,0.45810144,0.13361292,0.477189,60.38,30.51,67.6506060579,135.08,61.21810144,10.55361292,62.1211291718,0.45810144,0.13361292,0.477189,60.76,10.42,61.647011282,133.61,70.76810144,28.68361292,76.3601586665,0.45810144,0.13361292,0.477189,70.31,28.55,75.8854307493,131.46
2019-11-02 22:00:00,58.07938016,30.58398588,65.63988568,0.45938016000000004,0.13398588,0.478521,57.62,30.45,65.1710587608,135.34,58.43938016,10.383985880000001,59.354766584,0.45938016000000004,0.13398588,0.478521,57.98,10.25,58.8790531514,133.72,67.80938016,30.69398588,74.4327401544,0.45938016000000004,0.13398588,0.478521,67.35,30.56,73.9590163537,132.16
2019-11-02 22:30:00,55.0187408,31.3037994,63.300787484,0.4587408,0.13379939999999999,0.477855,54.56,31.17,62.8359968489,135.53,55.3787408,11.0537994,56.4711555909,0.4587408,0.13379939999999999,0.477855,54.92,10.92,55.9951140726,133.99,64.3787408,32.5537994,72.141334354,0.4587408,0.13379939999999999,0.477855,63.92,32.42,71.671631766,132.35
2019-11-02 23:00:00,52.07906048,32.35389264,61.3107079509,0.45906048,0.13389264,0.478188,51.62,32.22,60.8502489724,136.07,52.44906048,11.96389264,53.7962700597,0.45906048,0.13389264,0.478188,51.99,11.83,53.3189365985,134.3,60.93906048,33.30389264,69.4457943807,0.45906048,0.13389264,0.478188,60.48,33.17,68.9788322603,132.85
2019-11-02 23:30:00,49.28938016,34.40398588,60.108878221,0.45938016000000004,0.13398588,0.478521,48.83,34.27,59.6556937769,136.91,49.64938016,13.77398588,51.5245925486,0.45938016000000004,0.13398588,0.478521,49.19,13.64,51.0461134662,134.83,57.31938016,31.49398588,65.4017009606,0.45938016000000004,0.13398588,0.478521,56.86,31.36,64.9346533062,133.08
2019-11-03 00:00:00,47.03906048,34.85389264,58.5445731302,0.45906048,0.13389264,0.478188,46.58,34.72,58.0962546125,137.11,47.38906048,14.11389264,49.4461830542,0.45906048,0.13389264,0.478188,46.93,13.98,48.9680028182,134.99,54.69906048,31.99389264,63.3687334863,0.45906048,0.13389264,0.478188,54.24,31.86,62.904985494,133.58
2019-11-03 00:30:00,46.82906048,34.82389264,58.358070599,0.45906048,0.13389264,0.478188,46.37,34.69,57.910042307,136.8,47.19906048,14.22389264,49.2957445631,0.45906048,0.13389264,0.478188,46.74,14.09,48.8175757284,134.68,54.47906048,32.02389264,63.1941273427,0.45906048,0.13389264,0.478188,54.02,31.89,62.730634462,133.08
2019-11-03 01:00:00,49.24842112,34.44370616,60.0980521885,0.45842112,0.13370616,0.477522,48.79,34.31,59.6459571136,136.13,49.59842112,13.97370616,51.5292911017,0.45842112,0.13370616,0.477522,49.14,13.84,51.0517893908,134.43,57.26842112,31.60370616,65.4099862454,0.45842112,0.13370616,0.477522,56.81,31.47,64.944106738,132.92
2019-11-03 01:30:00,50.56969984,33.92407912,60.8944799308,0.45969984,0.13407912,0.478854,50.11,33.79,60.4382014954,136.13,50.93969984,13.50407912,52.6992710829,0.45969984,0.13407912,0.478854,50.48,13.37,52.2205639571,134.34,58.92969984,32.39407912,67.2464563027,0.45969984,0.13407912,0.478854,58.47,32.26,66.7791022701,132.83
2019-11-03 02:00:00,49.16842112,34.48370616,60.0554712409,0.45842112,0.13370616,0.477522,48.71,34.35,59.6035787516,136.44,49.53842112,13.97370616,51.4715419519,0.45842112,0.13370616,0.477522,49.08,13.84,50.9940388673,134.54,57.22842112,32.22370616,65.6769321952,0.45842112,0.13370616,0.477522,56.77,32.09,65.2119697602,132.92
2019-11-03 02:30:00,47.87810144,35.01361292,59.3149701779,0.45810144,0.13361292,0.477189,47.42,34.88,58.8665507738,136.91,48.22810144,14.33361292,50.3130423235,0.45810144,0.13361292,0.477189,47.77,14.2,49.8358595792,134.9,55.67810144,32.19361292,64.3154700893,0.45810144,0.13361292,0.477189,55.22,32.06,63.8521103802,133.57
2019-11-03 03:00:00,46.4287408,35.1937994,58.2600333718,0.4587408,0.13379939999999999,0.477855,45.97,35.06,57.8138780917,136.98,46.7987408,14.4637994,48.9828912331,0.4587408,0.13379939999999999,0.477855,46.34,14.33,48.5050976702,134.99,54.0387408,32.5337994,63.0764108891,0.4587408,0.13379939999999999,0.477855,53.58,32.4,62.6145063064,133.81
2019-11-03 03:30:00,44.86906048,34.52389264,56.6138830268,0.45906048,0.13389264,0.478188,44.41,34.39,56.1686763241,137.39,45.22906048,13.72389264,47.2653482067,0.45906048,0.13389264,0.478188,44.77,13.59,46.7871884173,135.12,52.51906048,34.64389264,62.9162221605,0.45906048,0.13389264,0.478188,52.06,34.51,62.4594564498,133.81
2019-11-03 04:00:00,43.58888064,34.96967352,55.8826321995,0.47888064,0.13967352,0.498834,43.11,34.83,55.4220263072,137.68,43.93888064,14.08967352,46.1426498133,0.47888064,0.13967352,0.498834,43.46,13.95,45.643993033,135.34,51.02888064,35.16967352,61.9746125028,0.47888064,0.13967352,0.498834,50.55,35.03,61.5012471418,134.54
2019-11-03 04:30:00,42.76280672,34.87790196,55.1826574542,0.47280672,0.13790196,0.492507,42.29,34.74,54.7294408888,137.68,43.13280672,13.99790196,45.347329302,0.47280672,0.13790196,0.492507,42.66,13.86,44.8550465388,135.28,50.08280672,35.05790196,61.1338205807,0.47280672,0.13790196,0.492507,49.61,34.92,60.6676066777,134.35
2019-11-03 05:00:00,42.0351344,37.6456642,56.4282602699,0.4651344,0.13566419999999998,0.484515,41.57,37.51,55.9916511634,137.34,42.5851344,9.8056642,43.6994819451,0.4651344,0.13566419999999998,0.484515,42.12,9.67,43.2157760546,135.17,49.1651344,36.8856642,61.4635067666,0.4651344,0.13566419999999998,0.484515,48.7,36.75,61.0102655297,134.08
2019-11-03 05:30:00,41.72458496,42.48258728,59.5458748537,0.45458496,0.13258728,0.473526,41.27,42.35,59.1332004884,136.13,42.60458496,1.06258728,42.6178337242,0.45458496,0.13258728,0.473526,42.15,0.93,42.1602585381,134.34,48.58458496,40.39258728,63.1824580315,0.45458496,0.13258728,0.473526,48.13,40.26,62.7484222909,132.89
2019-11-03 06:00:00,42.05522432,42.45277376,59.7568397133,0.45522432,0.13277376,0.474192,41.6,42.32,59.3425850465,136.13,42.95522432,0.9927737600000001,42.9666951966,0.45522432,0.13277376,0.474192,42.5,0.86,42.5087002859,134.42,48.98522432,40.34277376,63.4593696497,0.45522432,0.13277376,0.474192,48.53,40.21,63.0238446939,133.04
2019-11-03 06:30:00,43.71522432,41.66277376,60.3888032232,0.45522432,0.13277376,0.474192,43.26,41.53,59.9680623332,135.64,44.61522432,0.44277376,44.6174213702,0.45522432,0.13277376,0.474192,44.16,0.31,44.1610880754,134.14,50.89522432,39.74277376,64.574080905,0.45522432,0.13277376,0.474192,50.44,39.61,64.1338108957,132.27
2019-11-03 07:00:00,45.36522432,41.81277376,61.6953128455,0.45522432,0.13277376,0.474192,44.91,41.68,61.2709596791,136.13,46.27522432,0.45277376,46.2774393192,0.45522432,0.13277376,0.474192,45.82,0.32,45.8211174024,134.35,52.71522432,38.87277376,65.4979955029,0.45522432,0.13277376,0.474192,52.26,38.74,65.0530183773,132.42
2019-11-03 07:30:00,46.9819376,41.0047318,62.3593657011,0.4619376,0.13473179999999998,0.481185,46.52,40.87,61.9230756665,135.93,47.9019376,0.4947318,47.9044923299,0.4619376,0.13473179999999998,0.481185,47.44,0.36,47.4413659163,134.12,54.6519376,38.6447318,66.934666499,0.4619376,0.13473179999999998,0.481185,54.19,38.51,66.4798932009,132.27
2019-11-03 08:00:00,48.77766176,40.15848468,63.1819925182,0.57766176,0.16848468,0.601731,48.2,39.99,62.6293868723,135.47,49.71766176,1.14848468,49.7309250662,0.57766176,0.16848468,0.601731,49.14,0.98,49.1497711083,133.88,56.77766176,38.39848468,68.5430266377,0.57766176,0.16848468,0.601731,56.2,38.23,67.9703825206,132.02
2019-11-03 08:30:00,52.2605488,38.4297434,64.869177108,0.6505487999999999,0.18974339999999998,0.677655,51.61,38.24,64.233088825,135.08,53.2105488,2.6697433999999998,53.2774814853,0.6505487999999999,0.18974339999999998,0.677655,52.56,2.48,52.6184758426,133.54,60.9405488,37.8697434,71.7486442606,0.6505487999999999,0.18974339999999998,0.677655,60.29,37.68,71.0961778157,131.54
2019-11-03 09:00:00,55.59861056,38.04167808,67.3674607459,0.82861056,0.24167808000000002,0.863136,54.77,37.8,66.5476738887,135.08,56.56861056,3.15167808,56.6563392341,0.82861056,0.24167808000000002,0.863136,55.74,2.91,55.8159090224,133.63,64.73861056,36.89167808,74.5123050831,0.82861056,0.24167808000000002,0.863136,63.91,36.65,73.6729977672,131.78
2019-11-03 09:30:00,58.90292608,37.52960344,69.8428653131,0.99292608,0.28960344,1.034298,57.91,37.24,68.8504589672,134.39,59.88292608,3.33960344,59.9759767494,0.99292608,0.28960344,1.034298,58.89,3.05,58.9689291068,133.1,68.25292608,33.94960344,76.2301613026,0.99292608,0.28960344,1.034298,67.26,33.66,75.2123872776,130.72
2019-11-03 10:00:00,61.04907968,35.24139824,70.4907531502,1.2390796800000001,0.36139824,1.290708,59.81,34.88,69.2376378858,133.31,62.02907968,5.17139824,62.2442775338,1.2390796800000001,0.36139824,1.290708,60.79,4.8100000000000005,60.9799983601,132.36,70.98907968,34.71139824,79.0210769453,1.2390796800000001,0.36139824,1.290708,69.75,34.35,77.7495016061,129.87
2019-11-03 10:30:00,62.57026848,34.59466164,71.4970566642,1.25026848,0.36466164,1.302363,61.32,34.23,70.2270268486,132.59,63.55026848,5.41466164,63.780523551900004,1.25026848,0.36466164,1.302363,62.3,5.05,62.5043398493,131.97,72.62026848,33.29466164,79.8889096673,1.25026848,0.36466164,1.302363,71.37,32.93,78.60064758,129.3
2019-11-03 11:00:00,62.80329472,34.72846096,71.7657287871,1.98329472,0.57846096,2.065932,60.82,34.15,69.7516659299,132.27,63.80329472,5.65846096,64.0537165008,1.98329472,0.57846096,2.065932,61.82,5.08,62.0283709281,131.86,72.65329472,32.23846096,79.4847129877,1.98329472,0.57846096,2.065932,70.67,31.66,77.4377459641,129.03
2019-11-03 11:30:00,63.02722112,34.55335616,71.8774305608,1.65722112,0.48335616000000003,1.7262719999999998,61.37,34.07,70.1928899533,132.37,64.01722112,5.66335616,64.2672405112,1.65722112,0.48335616000000003,1.7262719999999998,62.36,5.18,62.5747712741,131.96,72.94722112,32.03335616,79.6707786833,1.65722112,0.48335616000000003,1.7262719999999998,71.29,31.55,77.9593907108,129.17
2019-11-03 12:00:00,63.21673056,34.78946308,72.1572017479,2.70673056,0.78946308,2.819511,60.51,34.0,69.40792534,132.76,64.18673056,6.08946308,64.4749404078,2.70673056,0.78946308,2.819511,61.48,5.3,61.70802541,131.99,72.99673056,32.23946308,79.799158217,2.70673056,0.78946308,2.819511,70.29,31.45,77.0051076228,129.17
2019-11-03 12:30:00,63.55905696,35.07055828,72.5926840647,3.97905696,1.16055828,4.144851,59.58,33.91,68.5540990751,133.04,64.53905696,6.57055828,64.8726607239,3.97905696,1.16055828,4.144851,60.56,5.41,60.8011652849,132.02,73.17905696,32.51055828,80.0756565832,3.97905696,1.16055828,4.144851,69.2,31.35,75.9701421612,129.17
2019-11-03 13:00:00,63.37014528,35.52295904,72.6474771191,4.57014528,1.33295904,4.760568,58.8,34.19,68.0176161005,133.04,64.34014528,6.54295904,64.6719769889,4.57014528,1.33295904,4.760568,59.77,5.21,59.9966415727,132.23,72.87014528,32.98295904,79.9870843334,4.57014528,1.33295904,4.760568,68.3,31.65,75.276905489,129.46
2019-11-03 13:30:00,64.60262368,34.99701524,73.4730567082,3.69262368,1.07701524,3.846483,60.91,33.92,69.7179639691,133.37,65.59262368,6.64701524,65.9285605245,3.69262368,1.07701524,3.846483,61.9,5.57,62.1500997586,132.34,74.43262368,32.38701524,81.1734822713,3.69262368,1.07701524,3.846483,70.74,31.31,77.3593155347,129.85
2019-11-03 14:00:00,65.64153472,34.84128096,74.3150451748,3.7415347199999998,1.09128096,3.8974320000000002,61.9,33.75,70.5029963902,133.53,66.64153472,6.87128096,66.9948404869,3.7415347199999998,1.09128096,3.8974320000000002,62.9,5.78,63.165009301,132.34,75.62153472,32.20128096,82.1920860477,3.7415347199999998,1.09128096,3.8974320000000002,71.88,31.11,78.3234734929,129.94
2019-11-03 14:30:00,65.2001072,34.8746146,73.9411436373,2.6901072,0.7846145999999999,2.802195,62.51,34.09,71.2013216169,133.72,66.2101072,6.2246146,66.5020610384,2.6901072,0.7846145999999999,2.802195,63.52,5.44,63.7525215188,132.46,75.3001072,32.2946146,81.9331939845,2.6901072,0.7846145999999999,2.802195,72.61,31.51,79.1523354046,130.19
2019-11-03 15:00:00,65.08876928,34.45839104,73.6473258133,1.94876928,0.56839104,2.029968,63.14,33.89,71.6602518835,133.11,66.08876928,6.14839104,66.3741526298,1.94876928,0.56839104,2.029968,64.14,5.58,64.3822646386,132.26,75.27876928,31.86839104,81.7464828099,1.94876928,0.56839104,2.029968,73.33,31.3,79.7306647407,129.95
2019-11-03 15:30:00,65.02745088,34.58633984,73.6531348381,1.66745088,0.48633984,1.7369279999999998,63.36,34.1,71.9534543994,133.04,66.03745088,5.76633984,66.2887290109,1.66745088,0.48633984,1.7369279999999998,64.37,5.28,64.5861850553,132.21,75.25745088,32.03633984,81.792487328,1.66745088,0.48633984,1.7369279999999998,73.59,31.55,80.0680373183,129.95
2019-11-03 16:00:00,66.39454464,33.74757552,74.4790870744,0.81454464,0.23757552,0.848484,65.58,33.51,73.6454784763,132.62,67.41454464,5.78757552,67.6625218228,0.81454464,0.23757552,0.848484,66.6,5.55,66.8308499123,131.84,77.05454464,31.92757552,83.4072714352,0.81454464,0.23757552,0.848484,76.24,31.69,82.5638764836,129.21
2019-11-03 16:30:00,69.73847104,32.48247072,76.9322120251,0.48847104,0.14247072,0.5088239999999999,69.25,32.34,76.4293013183,132.62,70.77847104,6.75247072,71.0998440475,0.48847104,0.14247072,0.5088239999999999,70.29,6.61,70.6001147308,131.71,80.91847104,30.59247072,86.50837081,0.48847104,0.14247072,0.5088239999999999,80.43,30.45,86.001089528,128.95
2019-11-03 17:00:00,74.51240704,28.08111872,79.6281861621,0.55240704,0.16111872,0.5754239999999999,73.96,27.92,79.0544622396,132.12,75.34240704,6.30111872,75.6054389294,0.55240704,0.16111872,0.5754239999999999,74.79,6.14,75.0416131223,131.48,86.62240704,27.96111872,91.0234341336,0.55240704,0.16111872,0.5754239999999999,86.07,27.8,90.4482443168,128.88
2019-11-03 17:30:00,78.3966928,23.5777854,81.8654591775,0.5066927999999999,0.14778539999999998,0.527805,77.89,23.43,81.3376726984,133.38,78.7566928,4.0977854,78.863226576,0.5066927999999999,0.14778539999999998,0.527805,78.25,3.95,78.3496330559,132.32,91.0766928,22.3877854,93.787935826,0.5066927999999999,0.14778539999999998,0.527805,90.57,22.24,93.2606160177,129.95
