Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-11-03 18:00:00,78.64065888,23.91435884,82.1964098231,0.46065888,0.13435884,0.479853,78.18,23.78,81.7165882792,133.68,79.01065888,4.35435884,79.1305545132,0.46065888,0.13435884,0.479853,78.55,4.22,78.6632754213,132.45,91.36065888,22.43435884,94.0748130349,0.46065888,0.13435884,0.479853,90.9,22.3,93.5954058702,129.95
2019-11-03 18:30:00,76.98097856,24.19445208,80.6935100953,0.46097856000000004,0.13445208,0.480186,76.52,24.06,80.2134278036,133.84,77.36097856,4.49445208,77.4914259984,0.46097856000000004,0.13445208,0.480186,76.9,4.36,77.02350031,132.7,89.58097856,23.85445208,92.7026785147,0.46097856000000004,0.13445208,0.480186,89.12,23.72,92.2226262909,130.64
2019-11-03 19:00:00,74.99225728,24.92482504,79.025853714,0.46225728,0.13482504,0.481518,74.53,24.79,78.54466881970001,134.14,75.36225728,5.19482504,75.5410883529,0.46225728,0.13482504,0.481518,74.9,5.06,75.0707239875,132.84,87.30225728,24.83482504,90.765922355,0.46225728,0.13482504,0.481518,86.84,24.7,90.2844150449,130.72
2019-11-03 19:30:00,72.8519376,25.3747318,77.1445514991,0.4619376,0.13473179999999998,0.481185,72.39,25.24,76.6640052437,134.39,73.2219376,5.5747318,73.4338462873,0.4619376,0.13473179999999998,0.481185,72.76,5.44,72.9630810753,132.95,84.9319376,26.2147318,88.8855791894,0.4619376,0.13473179999999998,0.481185,84.47,26.08,88.4044529421,130.85
2019-11-03 20:00:00,69.63161792,26.16463856,74.3851498966,0.46161792,0.13463856,0.480852,69.17,26.03,73.9056817843,133.97,70.00161792,6.47463856,70.3004086468,0.46161792,0.13463856,0.480852,69.54,6.34,69.8284125553,132.73,81.35161792,28.22463856,86.1087449685,0.46161792,0.13463856,0.480852,80.89,28.09,85.6285010963,130.77
2019-11-03 20:30:00,67.22129824,26.70454532,72.3314293915,0.46129824,0.13454532,0.480519,66.76,26.57,71.8530618693,133.57,67.58129824,7.09454532,67.9526632672,0.46129824,0.13454532,0.480519,67.12,6.96,67.4798933016,132.48,78.57129824,28.87454532,83.7089497877,0.46129824,0.13454532,0.480519,78.11,28.74,83.2295602536,130.48
2019-11-03 21:00:00,64.68129824,27.97454532,70.4715937657,0.46129824,0.13454532,0.480519,64.22,27.84,69.9948140936,134.02,65.03129824,8.21454532,65.5480625617,0.46129824,0.13454532,0.480519,64.57,8.08,65.0735837341,132.88,75.57129824,29.77454532,81.2252711088,0.46129824,0.13454532,0.480519,75.11,29.64,80.7467751678,130.89
2019-11-03 21:30:00,61.35129824,29.55454532,68.0988468684,0.46129824,0.13454532,0.480519,60.89,29.42,67.6249103511,133.81,61.71129824,9.83454532,62.4900201002,0.46129824,0.13454532,0.480519,61.25,9.7,62.013325181,132.76,71.48129824,28.99454532,77.1379261867,0.46129824,0.13454532,0.480519,71.02,28.86,76.659898252,130.6
2019-11-03 22:00:00,58.25852096,30.95123528,65.9699494452,0.51852096,0.15123528,0.540126,57.74,30.8,65.4411766398,134.45,58.60852096,11.05123528,59.641332399,0.51852096,0.15123528,0.540126,58.09,10.9,59.1037909106,133.23,67.80852096,29.67123528,74.0160639174,0.51852096,0.15123528,0.540126,67.29,29.52,73.4804361718,130.98
2019-11-03 22:30:00,54.62097856,31.80445208,63.2058104209,0.46097856000000004,0.13445208,0.480186,54.16,31.67,62.7398956008,135.29,54.98097856,11.64445208,56.2005450833,0.46097856000000004,0.13445208,0.480186,54.52,11.51,55.7217237709,133.75,63.68097856,31.174452080000002,70.9021402558,0.46097856000000004,0.13445208,0.480186,63.22,31.04,70.429042305,131.93
2019-11-03 23:00:00,50.63129824,32.30454532,60.059237506,0.46129824,0.13454532,0.480519,50.17,32.17,59.5981358769,136.08,50.98129824,11.90454532,52.3527551282,0.46129824,0.13454532,0.480519,50.52,11.77,51.8729534536,134.27,59.27129824,33.51454532,68.0904658749,0.46129824,0.13454532,0.480519,58.81,33.38,67.6227809248,133.04
2019-11-03 23:30:00,47.59129824,34.66454532,58.8775200769,0.46129824,0.13454532,0.480519,47.13,34.53,58.4256604584,136.86,47.95129824,14.04454532,49.9657508314,0.46129824,0.13454532,0.480519,47.49,13.91,49.4852321405,134.79,55.35129824,31.81454532,63.8430224126,0.46129824,0.13454532,0.480519,54.89,31.68,63.3761350983,133.47
2019-11-04 00:00:00,45.11097856,34.75445208,56.9462231059,0.46097856000000004,0.13445208,0.480186,44.65,34.62,56.499264597,137.02,45.45097856,14.04445208,47.5713998773,0.46097856000000004,0.13445208,0.480186,44.99,13.91,47.0912752004,134.98,52.65097856,33.62445208,62.4718282189,0.46097856000000004,0.13445208,0.480186,52.19,33.49,62.0110973939,133.92
2019-11-04 00:30:00,44.97001952,34.44417236,56.6454205139,0.46001952,0.13417236,0.479187,44.51,34.31,56.1988985657,136.91,45.32001952,13.76417236,47.3640856562,0.46001952,0.13417236,0.479187,44.86,13.63,46.8849282819,134.9,52.64001952,34.58417236,62.9844157938,0.46001952,0.13417236,0.479187,52.18,34.45,62.5264336101,133.81
2019-11-04 01:00:00,47.6003392,33.9742656,58.4811338383,0.4603392,0.13426559999999998,0.47952000000000006,47.14,33.84,58.028658437,136.91,47.9503392,13.4242656,49.7940351477,0.4603392,0.13426559999999998,0.47952000000000006,47.49,13.29,49.3145434938,134.64,55.6903392,34.0442656,65.271938078,0.4603392,0.13426559999999998,0.47952000000000006,55.23,33.91,64.8092663128,133.81
2019-11-04 01:30:00,49.28001952,33.69417236,59.6977183393,0.46001952,0.13417236,0.479187,48.82,33.56,59.2424341161,136.91,49.63001952,13.17417236,51.3487843569,0.46001952,0.13417236,0.479187,49.17,13.04,50.8697405144,134.61,57.64001952,33.72417236,66.7809228121,0.46001952,0.13417236,0.479187,57.18,33.59,66.3162159656,133.48
2019-11-04 02:00:00,48.13065888,33.79435884,58.8100247715,0.46065888,0.13435884,0.479853,47.67,33.66,58.3560151141,136.91,48.49065888,13.21435884,50.258962167600004,0.46065888,0.13435884,0.479853,48.03,13.08,49.7791854092,134.66,56.30065888,33.82435884,65.6799165747,0.46065888,0.13435884,0.479853,55.84,33.69,65.2159620032,133.78
2019-11-04 02:30:00,47.2519376,33.9447318,58.1806705352,0.4619376,0.13473179999999998,0.481185,46.79,33.81,57.7271184107,136.91,47.6019376,13.3147318,49.4290051102,0.4619376,0.13473179999999998,0.481185,47.14,13.18,48.9478497996,134.79,55.2919376,33.9947318,64.9063953222,0.4619376,0.13473179999999998,0.481185,54.83,33.86,64.4424433118,133.78
2019-11-04 03:00:00,46.15097856,34.00445208,57.3255229658,0.46097856000000004,0.13445208,0.480186,45.69,33.87,56.8748890109,136.91,46.51097856,13.36445208,48.3929716592,0.46097856000000004,0.13445208,0.480186,46.05,13.23,47.9127895243,134.81,54.01097856,34.07445208,63.8612095842,0.46097856000000004,0.13445208,0.480186,53.55,33.94,63.3997326493,133.78
2019-11-04 03:30:00,45.17001952,34.15417236,56.6289515445,0.46001952,0.13417236,0.479187,44.71,34.02,56.1813536683,136.91,45.52001952,13.46417236,47.4695282728,0.46001952,0.13417236,0.479187,45.06,13.33,46.9903447529,134.91,52.87001952,34.25417236,62.9967244237,0.46001952,0.13417236,0.479187,52.41,34.12,62.5378485399,133.78
2019-11-04 04:00:00,44.03097856,34.27445208,55.7984331172,0.46097856000000004,0.13445208,0.480186,43.57,34.14,55.3523667064,136.91,44.38097856,13.54445208,46.4017611744,0.46097856000000004,0.13445208,0.480186,43.92,13.41,45.9216125588,134.87,51.53097856,34.38445208,61.9494333807,0.46097856000000004,0.13445208,0.480186,51.07,34.25,61.491522993,133.78
2019-11-04 04:30:00,43.96810144,34.07361292,55.6255790231,0.45810144,0.13361292,0.477189,43.51,33.94,55.1819146098,136.6,44.31810144,13.35361292,46.2862084563,0.45810144,0.13361292,0.477189,43.86,13.22,45.8090384095,134.66,51.44810144,34.14361292,61.7470116282,0.45810144,0.13361292,0.477189,50.99,34.01,61.2915997507,133.78
2019-11-04 05:00:00,44.18586368,34.00296024,55.7547473694,0.45586368,0.13296024,0.474858,43.73,33.87,55.3126549715,136.31,44.53586368,13.31296024,46.4830943901,0.45586368,0.13296024,0.474858,44.08,13.18,46.0082470868,134.62,51.71586368,34.08296024,61.9368931647,0.45586368,0.13296024,0.474858,51.26,33.95,61.4832505647,133.58
2019-11-04 05:30:00,45.83586368,33.40296024,56.7158192402,0.45586368,0.13296024,0.474858,45.38,33.27,56.2693282348,136.39,46.18586368,12.80296024,47.9275473478,0.45586368,0.13296024,0.474858,45.73,12.67,47.4527322712,134.52,53.62586368,33.38296024,63.1676759887,0.45586368,0.13296024,0.474858,53.17,33.25,62.7105365947,133.3
2019-11-04 06:00:00,48.68746208,32.33342644,58.4458675112,0.45746208,0.13342644,0.476523,48.23,32.2,57.9911450137,136.05,49.04746208,11.90342644,50.4712303942,0.45746208,0.13342644,0.476523,48.59,11.77,49.9952097705,134.29,56.92746208,32.24342644,65.4245709765,0.45746208,0.13342644,0.476523,56.47,32.11,64.9608574451,132.92
2019-11-04 06:30:00,55.635544,29.222867,62.8433744469,0.455544,0.13286699999999999,0.474525,55.18,29.09,62.3783656407,135.17,55.985544,9.102867,56.7207486251,0.455544,0.13286699999999999,0.474525,55.53,8.97,56.2498159997,133.68,65.105544,30.262867,71.7953548539,0.455544,0.13286699999999999,0.474525,64.65,30.13,71.3262882814,132.08
2019-11-04 07:00:00,62.52522432,26.98277376,68.09899967,0.45522432,0.13277376,0.474192,62.07,26.85,67.6284511134,134.89,62.88522432,6.94277376,63.267318145,0.45522432,0.13277376,0.474192,62.43,6.8100000000000005,62.8003264323,133.55,73.01522432,27.06277376,77.8692282361,0.45522432,0.13277376,0.474192,72.56,26.93,77.3962434489,131.65
2019-11-04 07:30:00,68.36303648,24.43088564,72.5973341792,0.48303648,0.14088564,0.503163,67.88,24.29,72.0950657119,134.25,68.73303648,4.59088564,68.8861853692,0.48303648,0.14088564,0.503163,68.25,4.45,68.394919402,133.03,79.81303648,25.28088564,83.7212277197,0.48303648,0.14088564,0.503163,79.33,25.14,83.21819813,130.96
2019-11-04 08:00:00,71.1049344,22.1939392,74.4881375337,0.6649343999999999,0.19393919999999998,0.69264,70.44,22.0,73.7956204663,134.25,71.4749344,2.3439392,71.5133574828,0.6649343999999999,0.19393919999999998,0.69264,70.81,2.15,70.8426326445,133.0,83.0749344,24.0939392,86.4983388958,0.6649343999999999,0.19393919999999998,0.69264,82.41,23.9,85.8056996941,131.12
2019-11-04 08:30:00,72.48074816,21.36813488,75.564912771,1.09074816,0.31813488,1.136196,71.39,21.05,74.4287216066,134.59,72.84074816,1.42813488,72.854747009,1.09074816,0.31813488,1.136196,71.75,1.11,71.758585549,133.16,84.59074816,23.08813488,87.6849852968,1.09074816,0.31813488,1.136196,83.5,22.77,86.5489624432,131.44
2019-11-04 09:00:00,72.4693888,21.1577384,75.4947826492,1.8093887999999998,0.5277383999999999,1.8847800000000001,70.66,20.63,73.610002717,133.86,72.8393888,1.3077383999999999,72.8511272423,1.8093887999999998,0.5277383999999999,1.8847800000000001,71.03,0.78,71.0342825683,133.02,84.4593888,22.8077384,87.4847488845,1.8093887999999998,0.5277383999999999,1.8847800000000001,82.65,22.28,85.6003557236,130.73
2019-11-04 09:30:00,73.62223488,21.00065184,76.5588717683,2.88223488,0.84065184,3.002328,70.74,20.16,73.5565986163,133.86,73.99223488,1.1906518400000001,74.0018139936,2.88223488,0.84065184,3.002328,71.11,0.35000000000000003,71.1108613364,132.85,85.60223488,22.57065184,88.5278314483,2.88223488,0.84065184,3.002328,82.72,21.73,85.5265531867,130.73
2019-11-04 10:00:00,74.39702976,21.15538368,77.346417472,3.20702976,0.93538368,3.340656,71.19,20.22,74.0058409857,134.59,74.76702976,1.11538368,74.7753490121,3.20702976,0.93538368,3.340656,71.56,0.18,71.5602263831,133.37,86.44702976,22.72538368,89.384182145,3.20702976,0.93538368,3.340656,83.24,21.79,86.0447656746,131.49
2019-11-04 10:30:00,74.20149504,21.78960272,77.3346536351,3.46149504,1.00960272,3.605724,70.74,20.78,73.728935975,135.03,74.57149504,1.68960272,74.5906336603,3.46149504,1.00960272,3.605724,71.11,0.68,71.1132512265,133.66,86.10149504,22.30960272,88.9448470775,3.46149504,1.00960272,3.605724,82.64,21.3,85.3408436799,131.56
2019-11-04 11:00:00,73.66131424,21.56538332,76.7532082281,4.44131424,1.29538332,4.626369,69.22,20.27,72.1268417442,134.59,74.03131424,1.52538332,74.0470275053,4.44131424,1.29538332,4.626369,69.59,0.23,69.5903800823,133.45,85.38131424,23.12538332,88.4576292642,4.44131424,1.29538332,4.626369,80.94,21.83,83.8321686466,131.49
2019-11-04 11:30:00,73.07787712,21.44771416,76.1602295628,4.99787712,1.45771416,5.206122,68.08,19.99,70.954115455,134.45,73.42787712,1.60771416,73.44547558,4.99787712,1.45771416,5.206122,68.43,0.15,68.4301644014,133.23,84.61787712,22.94771416,87.6742990475,4.99787712,1.45771416,5.206122,79.62,21.49,82.4691730285,131.32
2019-11-04 12:00:00,73.00896672,21.22678196,76.0321346136,4.30896672,1.25678196,4.488507,68.7,19.97,71.543629346,134.45,73.37896672,1.35678196,73.3915091423,4.30896672,1.25678196,4.488507,69.07,0.1,69.0700723903,133.23,84.64896672,22.736781960000002,87.6493515131,4.30896672,1.25678196,4.488507,80.34,21.48,83.1619263846,131.32
2019-11-04 12:30:00,73.17945856,20.50734208,75.9985804757,1.9794585599999999,0.57734208,2.061936,71.2,19.93,73.936762845,134.05,73.53945856,0.65734208,73.5423963704,1.9794585599999999,0.57734208,2.061936,71.56,0.08,71.5600447177,133.06,85.23945856,22.01734208,88.0370867752,1.9794585599999999,0.57734208,2.061936,83.26,21.44,85.9761664649,130.83
2019-11-04 13:00:00,73.15433344,20.86876392,76.0727402464,2.22433344,0.64876392,2.317014,70.93,20.22,73.75576791,134.63,73.52433344,0.89876392,73.529826495,2.22433344,0.64876392,2.317014,71.3,0.25,71.3004382876,133.27,85.17433344,22.41876392,88.0753543998,2.22433344,0.64876392,2.317014,82.95,21.77,85.7591709382,131.4
2019-11-04 13:30:00,73.77398304,21.07741172,76.7258617312,2.9739830400000002,0.86741172,3.097899,70.8,20.21,73.6280116532,135.24,74.13398304,0.9474117200000001,74.1400366222,2.9739830400000002,0.86741172,3.097899,71.16,0.08,71.1600449691,133.56,85.76398304,22.61741172,88.6961560599,2.9739830400000002,0.86741172,3.097899,82.79,21.75,85.5993376143,132.11
2019-11-04 14:00:00,73.62411392,20.82286656,76.5121031098,1.96411392,0.57286656,2.045952,71.66,20.25,74.4662212013,134.78,73.99411392,0.81286656,73.9985786813,1.96411392,0.57286656,2.045952,72.03,0.24,72.0303998323,133.5,85.77411392,22.37286656,88.6439156224,1.96411392,0.57286656,2.045952,83.81,21.8,86.5988227403,131.53
2019-11-04 14:30:00,72.96094784,20.79319312,75.8660450389,1.21094784,0.35319312,1.261404,71.75,20.44,74.6046654037,134.59,73.35094784,0.85319312,73.3559096974,1.21094784,0.35319312,1.261404,72.14,0.5,72.1417327211,133.29,85.13094784,22.38319312,88.0243467138,1.21094784,0.35319312,1.261404,83.92,22.03,86.763398389,131.53
2019-11-04 15:00:00,72.79635264,20.77351952,75.7023650287,1.00635264,0.29351952000000003,1.048284,71.79,20.48,74.6540990167,134.59,73.14635264,0.88351952,73.1516883693,1.00635264,0.29351952000000003,1.048284,72.14,0.59,72.1424126295,133.2,84.96635264,22.37351952,87.8627079975,1.00635264,0.29351952000000003,1.048284,83.96,22.08,86.8147913664,131.53
2019-11-04 15:30:00,73.171248,20.679114,76.0372099021,0.7512479999999999,0.219114,0.7825500000000001,72.42,20.46,75.2546875616,134.59,73.541248,0.769114,73.5452696898,0.7512479999999999,0.219114,0.7825500000000001,72.79,0.55,72.7920778657,133.27,85.451248,22.299114,88.3128884702,0.7512479999999999,0.219114,0.7825500000000001,84.7,22.08,87.5306597713,131.53
2019-11-04 16:00:00,75.05506432,20.11939376,77.7049077301,0.61506432,0.17939376,0.6406919999999999,74.44,19.94,77.0643704964,134.1,75.42506432,0.30939376,75.4256988842,0.61506432,0.17939376,0.6406919999999999,74.81,0.13,74.8101129527,132.88,87.64506432,21.65939376,90.2817071045,0.61506432,0.17939376,0.6406919999999999,87.03,21.48,89.6415712714,130.98
2019-11-04 16:30:00,77.9705088,19.9913984,80.4925850779,0.6905087999999999,0.20139839999999998,0.71928,77.28,19.79,79.7736955393,133.81,78.3405088,0.23139839999999998,78.3408505459,0.6905087999999999,0.20139839999999998,0.71928,77.65,0.03,77.6500057952,132.8,91.0305088,21.5213984,93.539960025,0.6905087999999999,0.20139839999999998,0.71928,90.34,21.32,92.8216461823,130.72
2019-11-04 17:00:00,83.07346592,18.75892756,85.1651225747,0.61346592,0.17892756,0.639027,82.46,18.58,84.527321027,132.44,83.44346592,0.90892756,83.4484161267,0.61346592,0.17892756,0.639027,82.83,0.73,82.8332167672,131.76,96.64346592,18.678927559999998,98.4320163352,0.61346592,0.17892756,0.639027,96.03,18.5,97.7957611556,129.13
2019-11-04 17:30:00,86.84276672,18.12955696,88.7149760026,0.51276672,0.14955696000000002,0.5341319999999999,86.33,17.98,88.1824772843,132.88,87.23276672,1.5995569600000001,87.2474307478,0.51276672,0.14955696000000002,0.5341319999999999,86.72,1.45,86.7321215006,132.08,100.89276672,17.27955696,102.3617773642,0.51276672,0.14955696000000002,0.5341319999999999,100.38,17.13,101.8311411112,129.41
2019-11-04 18:00:00,86.17532416,19.41030288,88.3342875217,0.51532416,0.15030288,0.5367959999999999,85.66,19.26,87.7985375732,134.16,86.54532416,0.68030288,86.5479979316,0.51532416,0.15030288,0.5367959999999999,86.03,0.53,86.0316325545,132.92,100.23532416,18.73030288,101.9703116374,0.51532416,0.15030288,0.5367959999999999,99.72,18.58,101.436161205,130.69
2019-11-04 18:30:00,85.10340608,20.66974344,87.5775543178,0.51340608,0.14974344,0.534798,84.59,20.52,87.0433139305,135.09,85.50340608,0.81974344,85.5073355367,0.51340608,0.14974344,0.534798,84.99,0.67,84.9926408579,133.53,98.97340608,19.19974344,100.818476775,0.51340608,0.14974344,0.534798,98.46,19.05,100.2859616297,131.49
2019-11-04 19:00:00,82.51276672,21.58955696,85.2904780237,0.51276672,0.14955696000000002,0.5341319999999999,82.0,21.44,84.7565549088,134.08,82.89276672,1.78955696,82.9120816806,0.51276672,0.14955696000000002,0.5341319999999999,82.38,1.6400000000000001,82.3963227335,132.95,95.93276672,19.96955696,97.989177646,0.51276672,0.14955696000000002,0.5341319999999999,95.42,19.82,97.456702181,130.59
2019-11-04 19:30:00,79.977512,21.762191,82.8854352877,0.487512,0.14219099999999998,0.507825,79.49,21.62,82.3776941896,133.8,80.357512,2.102191,80.3850044587,0.487512,0.14219099999999998,0.507825,79.87,1.96,79.8940454602,132.57,93.167512,21.812191,95.6867648554,0.487512,0.14219099999999998,0.507825,92.68,21.67,95.1796790287,130.25
2019-11-04 20:00:00,77.26207744,22.95060592,80.5987526109,0.48207744,0.14060592,0.5021639999999999,76.78,22.81,80.096594809,134.01,77.63207744,3.21060592,77.6984390964,0.48207744,0.14060592,0.5021639999999999,77.15,3.07,77.2110574983,132.81,90.03207744,23.18060592,92.9683572996,0.48207744,0.14060592,0.5021639999999999,89.55,23.04,92.4664485097,130.68
2019-11-04 20:30:00,75.37335616,23.94097888,79.0842164313,0.48335616000000003,0.14097888,0.5034959999999999,74.89,23.8,78.5808634465,134.53,75.76335616,4.02097888,75.8699835757,0.48335616000000003,0.14097888,0.5034959999999999,75.28,3.88,75.3799230565,133.16,87.79335616,23.65097888,90.9232763808,0.48335616000000003,0.14097888,0.5034959999999999,87.31,23.51,90.419888299,131.21
2019-11-04 21:00:00,72.15495456,26.17144508,76.7546871867,0.48495456000000003,0.14144508,0.505161,71.67,26.03,76.2505724569,135.14,72.51495456,6.1414450800000004,72.774555873,0.48495456000000003,0.14144508,0.505161,72.03,6.0,72.2794638884,133.51,83.84495456,23.83144508,87.1660150504,0.48495456000000003,0.14144508,0.505161,83.36,23.69,86.6608660238,131.49
2019-11-04 21:30:00,68.1507088,27.5631234,73.5135693699,0.4907088,0.14312339999999998,0.511155,67.66,27.42,73.0050135265,135.63,68.5207088,7.3531234,68.9141201655,0.4907088,0.14312339999999998,0.511155,68.03,7.21,68.4110005774,133.86,79.3007088,25.8731234,83.4147524761,0.4907088,0.14312339999999998,0.511155,78.81,25.73,82.9038539514,131.9
2019-11-04 22:00:00,63.98454496,29.12424228,70.301091614,0.49454496000000003,0.14424228,0.515151,63.49,28.98,69.7912637799,136.45,64.35454496,8.65424228,64.9338383776,0.49454496000000003,0.14424228,0.515151,63.86,8.51,64.4245271616,134.43,74.54454496,27.74424228,79.5401292618,0.49454496000000003,0.14424228,0.515151,74.05,27.6,79.0263405454,133.02
2019-11-04 22:30:00,59.0639056,31.1540558,66.7766436527,0.4939056,0.14405579999999998,0.514485,58.57,31.01,66.2726565033,136.45,59.4239056,10.6840558,60.3767306592,0.4939056,0.14405579999999998,0.514485,58.93,10.54,59.8651526349,134.47,68.7139056,28.6840558,74.4605659389,0.4939056,0.14405579999999998,0.514485,68.22,28.54,73.9493069609,132.89
2019-11-04 23:00:00,54.51065888,31.40435884,62.9098218539,0.46065888,0.13435884,0.479853,54.05,31.27,62.4436978405,135.45,54.85065888,11.26435884,55.9953619476,0.46065888,0.13435884,0.479853,54.39,11.13,55.5171054721,133.7,63.47065888,29.57435884,70.0226194844,0.46065888,0.13435884,0.479853,63.01,29.44,69.5483551207,131.75
2019-11-04 23:30:00,50.7003392,32.5742656,60.2628175111,0.4603392,0.13426559999999998,0.47952000000000006,50.24,32.44,59.8031035984,136.13,51.0503392,12.2442656,52.498182564,0.4603392,0.13426559999999998,0.47952000000000006,50.59,12.11,52.0192291369,134.13,59.0503392,30.8942656,66.6438159667,0.4603392,0.13426559999999998,0.47952000000000006,58.59,30.76,66.1737538606,132.41
2019-11-05 00:00:00,48.00969984,33.21407912,58.3789887761,0.45969984,0.13407912,0.478854,47.55,33.08,57.9248556321,135.66,48.34969984,12.99407912,50.0653529579,0.45969984,0.13407912,0.478854,47.89,12.86,49.5866080711,134.0,55.93969984,31.72407912,64.3091534247,0.45969984,0.13407912,0.478854,55.48,31.59,63.843233784,132.41
2019-11-05 00:30:00,47.8987408,33.3637994,58.3732171516,0.4587408,0.13379939999999999,0.477855,47.44,33.23,57.9205188167,135.92,48.2387408,13.0937994,49.9842344815,0.4587408,0.13379939999999999,0.477855,47.78,12.96,49.5064642244,134.06,55.8187408,31.8837994,64.2830342211,0.4587408,0.13379939999999999,0.477855,55.36,31.75,63.8184307234,132.41
2019-11-05 01:00:00,50.44938016,32.86398588,60.2094803702,0.45938016000000004,0.13398588,0.478521,49.99,32.73,59.751594121,135.53,50.80938016,12.62398588,52.3541605963,0.45938016000000004,0.13398588,0.478521,50.35,12.49,51.8760310741,133.94,58.77938016,31.28398588,66.5860593858,0.45938016000000004,0.13398588,0.478521,58.32,31.15,66.117659517,132.27
2019-11-05 01:30:00,52.34938016,32.56398588,61.6512025797,0.45938016000000004,0.13398588,0.478521,51.89,32.43,61.1904976283,136.13,52.68938016,12.20398588,54.0842680731,0.45938016000000004,0.13398588,0.478521,52.23,12.07,53.6065089332,134.19,60.96938016,30.87398588,68.3408247039,0.45938016000000004,0.13398588,0.478521,60.51,30.74,67.8705215834,132.27
2019-11-05 02:00:00,51.00938016,32.74398588,60.6145648802,0.45938016000000004,0.13398588,0.478521,50.55,32.61,60.1557528421,136.13,51.35938016,12.39398588,52.8336712373,0.45938016000000004,0.13398588,0.478521,50.9,12.26,52.3556835501,134.1,59.41938016,31.09398588,67.063393118,0.45938016000000004,0.13398588,0.478521,58.96,30.96,66.5943180759,132.27
2019-11-05 02:30:00,49.87938016,32.94398588,59.7767410521,0.45938016000000004,0.13398588,0.478521,49.42,32.81,59.3197479765,136.05,50.22938016,12.57398588,51.7792984905,0.45938016000000004,0.13398588,0.478521,49.77,12.44,51.301135465,134.19,58.10938016,31.32398588,66.0143329436,0.45938016000000004,0.13398588,0.478521,57.65,31.19,65.5464613843,132.33
2019-11-05 03:00:00,48.75938016,33.47398588,59.1437645427,0.45938016000000004,0.13398588,0.478521,48.3,33.34,58.6893993835,136.48,49.10938016,12.93398588,50.7840448413,0.45938016000000004,0.13398588,0.478521,48.65,12.8,50.305690533,134.49,56.75938016,31.36398588,64.8484914738,0.45938016000000004,0.13398588,0.478521,56.3,31.23,64.3816969332,133.04
2019-11-05 03:30:00,47.67001952,33.91417236,58.5030071697,0.46001952,0.13417236,0.479187,47.21,33.78,58.0506029254,136.68,48.01001952,13.33417236,49.8273230952,0.46001952,0.13417236,0.479187,47.55,13.2,49.3481762581,134.65,55.43001952,30.94417236,63.4825083549,0.46001952,0.13417236,0.479187,54.97,30.81,63.0155298319,133.04
2019-11-05 04:00:00,46.4587408,33.9237994,57.525983368,0.4587408,0.13379939999999999,0.477855,46.0,33.79,57.0768262958,136.91,46.7987408,13.2237994,48.6311732435,0.4587408,0.13379939999999999,0.477855,46.34,13.09,48.1533352947,134.99,54.1387408,32.0337994,62.9060216467,0.4587408,0.13379939999999999,0.477855,53.68,31.9,62.4431933841,133.54
2019-11-05 04:30:00,46.03618336,33.70305348,57.0545878281,0.45618336,0.13305348,0.475191,45.58,33.57,56.6081381075,136.91,46.37618336,13.09305348,48.1889866305,0.45618336,0.13305348,0.475191,45.92,12.96,47.7138135135,134.76,53.73618336,32.52305348,62.8118333578,0.45618336,0.13305348,0.475191,53.28,32.39,62.3527906352,133.25
2019-11-05 05:00:00,45.87586368,33.21296024,56.6365217531,0.45586368,0.13296024,0.474858,45.42,33.08,56.1895257143,136.21,46.21586368,12.74296024,47.9404744591,0.45586368,0.13296024,0.474858,45.76,12.61,47.4656686459,134.45,53.59586368,32.67296024,62.7697294438,0.45586368,0.13296024,0.474858,53.14,32.54,62.3114050556,133.02
2019-11-05 05:30:00,47.43490464,31.39268052,56.8820759856,0.45490464,0.13268052,0.473859,46.98,31.26,56.4296730453,134.69,47.78490464,11.39268052,49.1242331328,0.45490464,0.13268052,0.473859,47.33,11.26,48.6509660747,133.38,55.62490464,33.13268052,64.7449189871,0.45490464,0.13268052,0.473859,55.17,33.0,64.2863041402,131.56
2019-11-05 06:00:00,50.11490464,30.75268052,58.7982229854,0.45490464,0.13268052,0.473859,49.66,30.62,58.3412375597,135.08,50.44490464,10.64268052,51.5553591083,0.45490464,0.13268052,0.473859,49.99,10.51,51.0828758,133.63,58.75490464,32.51268052,67.1506754534,0.45490464,0.13268052,0.473859,58.3,32.38,66.6884877621,131.96
2019-11-05 06:30:00,57.0539456,27.8524008,63.4894395853,0.4539456,0.13240079999999999,0.47286000000000006,56.6,27.72,63.0234749915,133.8,57.3939456,8.1124008,57.9644377034,0.4539456,0.13240079999999999,0.47286000000000006,56.94,7.98,57.4964694568,132.81,66.6739456,28.8524008,72.6489921045,0.4539456,0.13240079999999999,0.47286000000000006,66.22,28.72,72.1798226653,130.43
2019-11-05 07:00:00,63.66522432,25.83277376,68.7065716497,0.45522432,0.13277376,0.474192,63.21,25.7,68.2348452039,134.19,64.01522432,5.95277376,64.2914026926,0.45522432,0.13277376,0.474192,63.56,5.82,63.8259038322,133.06,74.31522432,26.43277376,78.876131335,0.45522432,0.13277376,0.474192,73.86,26.3,78.402739748,130.78
2019-11-05 07:30:00,69.51618336,23.83305348,73.4881908004,0.45618336,0.13305348,0.475191,69.06,23.7,73.0135165569,133.86,69.87618336,4.01305348,69.991325171,0.45618336,0.13305348,0.475191,69.42,3.88,69.5283452989,132.93,81.07618336,24.08305348,84.5774259075,0.45618336,0.13305348,0.475191,80.62,23.95,84.1022407549,130.51
2019-11-05 08:00:00,72.527512,22.172191,75.8409259612,0.487512,0.14219099999999998,0.507825,72.04,22.03,75.3331434363,133.86,72.887512,2.382191,72.926430322,0.487512,0.14219099999999998,0.507825,72.4,2.24,72.4346436452,132.9,84.547512,22.142191,87.3988467182,0.487512,0.14219099999999998,0.507825,84.06,22.0,86.8912170475,130.43
2019-11-05 08:30:00,73.5198896,21.2387178,76.526187025,0.5098895999999999,0.14871779999999998,0.531135,73.01,21.09,75.9950537864,133.43,73.8898896,1.4887177999999999,73.9048852633,0.5098895999999999,0.14871779999999998,0.531135,73.38,1.34,73.3922339216,132.73,85.6698896,21.0487178,88.2177901849,0.5098895999999999,0.14871779999999998,0.531135,85.16,20.9,87.6871461504,129.98
2019-11-05 09:00:00,73.511408,21.212494,76.5107639999,0.5914079999999999,0.17249399999999998,0.6160500000000001,72.92,21.04,75.8947165487,133.79,73.871408,1.462494,73.8858836897,0.5914079999999999,0.17249399999999998,0.6160500000000001,73.28,1.29,73.2913535146,132.81,85.651408,21.022494,88.1935878982,0.5914079999999999,0.17249399999999998,0.6160500000000001,85.06,20.85,87.5781142752,130.12
2019-11-05 09:30:00,75.29569344,20.62249392,78.0687434643,0.86569344,0.25249392,0.901764,74.43,20.37,77.1671030945,133.95,75.66569344,0.74249392,75.6693363323,0.86569344,0.25249392,0.901764,74.8,0.49,74.8016049293,133.03,87.66569344,20.21249392,89.9656529837,0.86569344,0.25249392,0.901764,86.8,19.96,89.0653782342,130.62
2019-11-05 10:00:00,76.13095776,21.00361268,78.9751509974,1.28095776,0.37361268000000003,1.334331,74.85,20.63,77.6409647029,133.81,76.49095776,1.21361268,76.5005848002,1.28095776,0.37361268000000003,1.334331,75.21,0.84,75.2146907193,132.82,88.31095776,18.91361268,90.3136202635,1.28095776,0.37361268000000003,1.334331,87.03,18.54,88.9828775664,129.95
2019-11-05 10:30:00,76.70756128,20.91762204,79.5084704251,1.15756128,0.33762204,1.205793,75.55,20.58,78.3028664865,133.91,77.07756128,1.03762204,77.0845452239,1.15756128,0.33762204,1.205793,75.92,0.7000000000000001,75.9232270126,133.03,88.99756128,18.78762204,90.9590053579,1.15756128,0.33762204,1.205793,87.84,18.45,89.7567161832,130.56
2019-11-05 11:00:00,76.86746176,20.46675968,79.5455525421,0.77746176,0.22675968,0.8098559999999999,76.09,20.24,78.7359238213,133.81,77.23746176,0.62675968,77.240004705,0.77746176,0.22675968,0.8098559999999999,76.46,0.4,76.4610462916,132.89,89.25746176,18.28675968,91.1114705151,0.77746176,0.22675968,0.8098559999999999,88.48,18.06,90.3043409809,130.03
2019-11-05 11:30:00,76.99688224,20.54575732,79.6909531787,0.87688224,0.25575732,0.913419,76.12,20.29,78.7777792274,133.81,77.37688224,0.70575732,77.380100792,0.87688224,0.25575732,0.913419,76.5,0.45,76.501323518,133.02,89.38688224,18.38575732,91.2581546428,0.87688224,0.25575732,0.913419,88.51,18.13,90.3477559212,130.44
2019-11-05 12:00:00,76.16455424,20.59132832,78.8989361434,1.20455424,0.35132832,1.254744,74.96,20.24,77.6444408828,133.98,76.51455424,0.68132832,76.5175876438,1.20455424,0.35132832,1.254744,75.31,0.33,75.3107230081,133.04,88.34455424,18.37132832,90.2345054184,1.20455424,0.35132832,1.254744,87.14,18.02,88.9837063737,130.53
2019-11-05 12:30:00,77.29840064,20.48953352,79.9678918402,0.95840064,0.27953352,0.9983339999999999,76.34,20.21,78.9698657717,134.59,77.67840064,0.43953352,77.6796441528,0.95840064,0.27953352,0.9983339999999999,76.72,0.16,76.7201668403,133.37,89.72840064,18.22953352,91.5614644584,0.95840064,0.27953352,0.9983339999999999,88.77,17.95,90.5666351368,130.81
2019-11-05 13:00:00,77.19222656,21.01356608,80.0013112436,1.21222656,0.35356608,1.2627359999999999,75.98,20.66,78.7387833282,135.23,77.56222656,0.86356608,77.567033818,1.21222656,0.35356608,1.2627359999999999,76.35,0.51,76.3517033209,133.7,89.55222656,18.70356608,91.4845597134,1.21222656,0.35356608,1.2627359999999999,88.34,18.35,90.2257064256,131.49
2019-11-05 13:30:00,77.43227648,21.36233064,80.3250061391,1.2422764800000001,0.36233064,1.294038,76.19,21.0,79.0311084321,134.7,77.80227648,1.30233064,77.8131755589,1.2422764800000001,0.36233064,1.294038,76.56,0.9400000000000001,76.5657704199,133.53,89.82227648,18.95233064,91.799957455,1.2422764800000001,0.36233064,1.294038,88.58,18.59,90.5096928511,131.0
2019-11-05 14:00:00,77.83821088,20.57489484,80.511572899,0.90821088,0.26489484,0.9460529999999999,76.93,20.31,79.5658280922,134.59,78.21821088,0.58489484,78.2203976929,0.90821088,0.26489484,0.9460529999999999,77.31,0.32,77.310662266,133.31,90.35821088,18.37489484,92.2076083293,0.90821088,0.26489484,0.9460529999999999,89.45,18.11,91.264859612,130.75
2019-11-05 14:30:00,77.68353568,20.53853124,80.3527409691,0.7835356800000001,0.22853124,0.816183,76.9,20.31,79.5368222901,134.65,78.06353568,0.52853124,78.0653248769,0.7835356800000001,0.22853124,0.816183,77.28,0.30000000000000004,77.2805822959,133.4,90.19353568,18.25853124,92.0230831993,0.7835356800000001,0.22853124,0.816183,89.41,18.03,91.2098075867,130.83
2019-11-05 15:00:00,77.23236704,20.88277372,80.0058045197,0.5923670400000001,0.17277372,0.617049,76.64,20.71,79.3888764248,135.1,77.59236704,0.71277372,77.5956407876,0.5923670400000001,0.17277372,0.617049,77.0,0.54,77.0018934832,133.73,89.64236704,18.21277372,91.4738164455,0.5923670400000001,0.17277372,0.617049,89.05,18.04,90.8589241627,131.49
2019-11-05 15:30:00,76.85118816,21.14992988,79.708372556,0.65118816,0.18992988,0.678321,76.2,20.96,79.0301309628,134.47,77.22118816,1.22992988,77.2309823086,0.65118816,0.18992988,0.678321,76.57,1.04,76.5770624926,133.24,89.23118816,18.65992988,91.1613839494,0.65118816,0.18992988,0.678321,88.58,18.47,90.4851219815,130.73
2019-11-05 16:00:00,78.68898048,19.15720264,80.9873697682,0.53898048,0.15720264,0.561438,78.15,19.0,80.4265037161,132.93,79.05898048,0.73720264,79.0624175084,0.53898048,0.15720264,0.561438,78.52,0.58,78.5221421002,132.2,91.58898048,18.96720264,93.5323266115,0.53898048,0.15720264,0.561438,91.05,18.81,92.9726766314,129.43
2019-11-05 16:30:00,80.83273664,19.92163152,83.251442721,0.6227366400000001,0.18163152,0.6486839999999999,80.21,19.74,82.6033395209,133.04,81.20273664,0.30163152,81.2032968506,0.6227366400000001,0.18163152,0.6486839999999999,80.58,0.12,80.5800893521,132.45,93.92273664,18.40163152,95.7084139485,0.6227366400000001,0.18163152,0.6486839999999999,93.3,18.22,95.0623921433,129.72
2019-11-05 17:00:00,84.09406528,19.23076904,86.2649076577,0.65406528,0.19076904,0.681318,83.44,19.04,85.5847836943,133.04,84.46406528,0.78076904,84.4676738399,0.65406528,0.19076904,0.681318,83.81,0.59,83.8120766954,132.27,97.77406528,18.44076904,99.4978884407,0.65406528,0.19076904,0.681318,97.12,18.25,98.8198203803,129.48
2019-11-05 17:30:00,86.78465472,18.53219096,88.7413003998,0.62465472,0.18219096,0.650682,86.16,18.35,88.0923838933,133.81,87.17465472,1.52219096,87.1879434949,0.62465472,0.18219096,0.650682,86.55,1.34,86.5603725731,132.74,101.05465472,18.86219096,102.7999294182,0.62465472,0.18219096,0.650682,100.43,18.68,102.1524708463,130.02
2019-11-05 18:00:00,85.87313632,19.08841476,87.9691032095,0.54313632,0.15841476000000002,0.565767,85.33,18.93,87.404541072,133.62,86.24313632,0.90841476,86.2479204369,0.54313632,0.15841476000000002,0.565767,85.7,0.75,85.7032817341,132.71,100.08313632,19.95841476,102.0537725681,0.54313632,0.15841476000000002,0.565767,99.54,19.8,101.4901551876,130.24
2019-11-05 18:30:00,84.6130864,19.7796502,86.8942400402,0.5130863999999999,0.14965019999999998,0.534465,84.1,19.63,86.3605633377,133.22,84.9830864,0.45965019999999995,84.9843294518,0.5130863999999999,0.14965019999999998,0.534465,84.47,0.31,84.4705688391,132.45,98.6330864,20.7896502,100.8002742468,0.5130863999999999,0.14965019999999998,0.534465,98.12,20.64,100.2673625862,129.95
2019-11-05 19:00:00,82.89276672,20.41955696,85.3707741615,0.51276672,0.14955696000000002,0.5341319999999999,82.38,20.27,84.8371221813,133.45,83.28276672,0.7595569600000001,83.2862303104,0.51276672,0.14955696000000002,0.5341319999999999,82.77,0.61,82.7722477646,132.58,96.66276672,21.52955696,99.0313702463,0.51276672,0.14955696000000002,0.5341319999999999,96.15,21.38,98.4983598848,130.1
2019-11-05 19:30:00,80.36495456,21.43144508,83.1735099635,0.48495456000000003,0.14144508,0.505161,79.88,21.29,82.6684855311,133.99,80.72495456,1.65144508,80.7418451583,0.48495456000000003,0.14144508,0.505161,80.24,1.51,80.2542067433,132.89,93.73495456,22.68144508,96.4400832501,0.48495456000000003,0.14144508,0.505161,93.25,22.54,95.935468415,130.5
2019-11-05 20:00:00,77.28175776,23.22051268,80.6948715322,0.48175776000000003,0.14051268,0.501831,76.8,23.08,80.1930570561,134.59,77.66175776,3.26051268,77.7301714993,0.48175776000000003,0.14051268,0.501831,77.18,3.12,77.2430372267,133.31,90.06175776,23.43051268,93.0597073672,0.48175776000000003,0.14051268,0.501831,89.58,23.29,92.5580925689,131.12
2019-11-05 20:30:00,75.48463488,24.47135184,79.3522347754,0.48463488,0.14135184,0.5048279999999999,75.0,24.33,78.8476309092,134.27,75.86463488,4.62135184,76.0052611225,0.48463488,0.14135184,0.5048279999999999,75.38,4.48,75.5130107995,133.04,87.76463488,22.99135184,90.7261450468,0.48463488,0.14135184,0.5048279999999999,87.28,22.85,90.2215101847,130.62
2019-11-05 21:00:00,72.59463488,25.24135184,76.8577052485,0.48463488,0.14135184,0.5048279999999999,72.11,25.1,76.3535336445,133.72,72.94463488,5.58135184,73.1578515686,0.48463488,0.14135184,0.5048279999999999,72.46,5.44,72.6639195199,132.64,84.42463488,23.95135184,87.756402784,0.48463488,0.14135184,0.5048279999999999,83.94,23.81,87.2515885242,129.94
2019-11-05 21:30:00,69.4123072,26.4535896,74.2823047135,0.4923072,0.14358959999999998,0.51282,68.92,26.31,73.7711495098,134.25,69.7723072,6.5835896,70.0822267343,0.4923072,0.14358959999999998,0.51282,69.28,6.44,69.578674894,133.1,80.7423072,25.1435896,84.5666616933,0.4923072,0.14358959999999998,0.51282,80.25,25.0,84.0539261427,130.72
2019-11-05 22:00:00,65.15340608,27.92974344,70.8874946126,0.51340608,0.14974344,0.534798,64.64,27.78,70.3566485842,134.61,65.51340608,8.01974344,66.0024443566,0.51340608,0.14974344,0.534798,65.0,7.87,65.4747042758,133.22,75.81340608,26.61974344,80.3510005057,0.51340608,0.14974344,0.534798,75.3,26.47,79.8169837816,130.92
2019-11-05 22:30:00,60.30518432,29.48442876,67.1270943448,0.49518432,0.14442876,0.515817,59.81,29.34,66.6188539379,135.31,60.655184320000004,9.31442876,61.3661956456,0.49518432,0.14442876,0.515817,60.16,9.17,60.8548642263,133.82,70.34518432,29.23442876,76.178059715,0.49518432,0.14442876,0.515817,69.85,29.09,75.6653857454,131.99
2019-11-05 23:00:00,55.43001952,30.26417236,63.153837513,0.46001952,0.13417236,0.479187,54.97,30.13,62.6858660305,135.44,55.78001952,10.10417236,56.6877841932,0.46001952,0.13417236,0.479187,55.32,9.97,56.2112382002,133.82,64.84001952,31.35417236,72.0229981029,0.46001952,0.13417236,0.479187,64.38,31.22,71.5504912632,131.99
2019-11-05 23:30:00,51.39906048,31.27389264,60.1657691639,0.45906048,0.13389264,0.478188,50.94,31.14,59.7041305104,135.69,51.74906048,11.01389264,52.9081382365,0.45906048,0.13389264,0.478188,51.29,10.88,52.4312740642,133.98,60.16906048,32.53389264,68.4015351389,0.45906048,0.13389264,0.478188,59.71,32.4,67.9341158771,132.27
2019-11-06 00:00:00,48.7587408,31.9837994,58.3127621406,0.4587408,0.13379939999999999,0.477855,48.3,31.85,57.8559633919,136.02,49.0987408,11.6937994,50.4720842898,0.4587408,0.13379939999999999,0.477855,48.64,11.56,49.9948317329,134.14,57.0987408,33.4037994,66.1519464211,0.4587408,0.13379939999999999,0.477855,56.64,33.27,65.6885263954,132.51
2019-11-06 00:30:00,48.60618336,32.23305348,58.3226439513,0.45618336,0.13305348,0.475191,48.15,32.1,57.8690979712,136.13,48.95618336,11.91305348,50.384806563,0.45618336,0.13305348,0.475191,48.5,11.78,49.9101031856,134.17,56.92618336,33.68305348,66.1448293041,0.45618336,0.13305348,0.475191,56.47,33.55,65.6845750538,132.83
2019-11-06 01:00:00,51.39810144,31.593612919999998,60.331759538200004,0.45810144,0.13361292,0.477189,50.94,31.46,59.8716560653,135.37,51.73810144,11.40361292,52.9799351476,0.45810144,0.13361292,0.477189,51.28,11.27,52.5038217657,133.89,60.17810144,32.94361292,68.6052878804,0.45810144,0.13361292,0.477189,59.72,32.81,68.1393755475,132.27
2019-11-06 01:30:00,53.18842112,31.06370616,61.5951457636,0.45842112,0.13370616,0.477522,52.73,30.93,61.1319703592,135.37,53.53842112,10.98370616,54.6534933653,0.45842112,0.13370616,0.477522,53.08,10.85,54.1775682363,133.6,62.24842112,32.33370616,70.145095951,0.45842112,0.13370616,0.477522,61.79,32.2,69.6767113173,131.95
2019-11-06 02:00:00,52.22810144,31.38361292,60.9319763338,0.45810144,0.13361292,0.477189,51.77,31.25,60.4706160048,135.37,52.56810144,11.24361292,53.757084375,0.45810144,0.13361292,0.477189,52.11,11.11,53.2811805425,133.81,61.12810144,32.70361292,69.3265539579,0.45810144,0.13361292,0.477189,60.67,32.57,68.8596674404,132.27
2019-11-06 02:30:00,51.1099296,31.6670628,60.1251009986,0.4699296,0.13706279999999998,0.48951000000000006,50.64,31.53,59.6535874864,135.26,51.4599296,11.5770628,52.7461158524,0.4699296,0.13706279999999998,0.48951000000000006,50.99,11.44,52.2575707434,133.67,59.8399296,33.0470628,68.3587999766,0.4699296,0.13706279999999998,0.48951000000000006,59.37,32.91,67.8812566177,131.87
2019-11-06 03:00:00,50.01120832,31.95743576,59.3497991402,0.47120832,0.13743576,0.490842,49.54,31.82,58.8788926526,135.36,50.35120832,11.81743576,51.7193964314,0.47120832,0.13743576,0.490842,49.88,11.68,51.2292572657,133.82,58.56120832,33.38743576,67.4102068423,0.47120832,0.13743576,0.490842,58.09,33.25,66.9328813066,132.27
2019-11-06 03:30:00,49.2607088,31.9931234,58.7382105308,0.4907088,0.14312339999999998,0.511155,48.77,31.85,58.2489090027,135.36,49.6007088,11.8131234,50.9880397537,0.4907088,0.14312339999999998,0.511155,49.11,11.67,50.4775296543,133.82,57.6807088,33.4331234,66.6696175776,0.4907088,0.14312339999999998,0.511155,57.19,33.29,66.1734100678,132.27
2019-11-06 04:00:00,48.37564384,32.05039612,58.0295683974,0.51564384,0.15039612,0.537129,47.86,31.9,57.516863614100004,135.5,48.725643840000004,11.78039612,50.1294933185,0.51564384,0.15039612,0.537129,48.21,11.63,49.5929531284,134.0,56.66564384,33.49039612,65.8225024143,0.51564384,0.15039612,0.537129,56.15,33.34,65.3022059352,132.27
2019-11-06 04:30:00,48.02701248,32.05787864,57.7434109717,0.50701248,0.14787864,0.528138,47.52,31.91,57.2398331584,135.5,48.36701248,11.78787864,49.7827478056,0.50701248,0.14787864,0.528138,47.86,11.64,49.2551438938,134.06,56.25701248,33.48787864,65.4697599582,0.50701248,0.14787864,0.528138,55.75,33.34,64.958587577,132.27
2019-11-06 05:00:00,47.89724224,32.12086232,57.670578377300004,0.51724224,0.15086232,0.538794,47.38,31.97,57.1571981469,135.93,48.23724224,11.81086232,49.6621385732,0.51724224,0.15086232,0.538794,47.72,11.66,49.1238638545,134.16,56.08724224,33.55086232,65.3562476318,0.51724224,0.15086232,0.538794,55.57,33.4,64.8350591887,132.33
2019-11-06 05:30:00,49.43139808,31.95207444,58.8591384337,0.52139808,0.15207444,0.543123,48.91,31.8,58.3389072575,136.05,49.78139808,11.602074439999999,51.1155135562,0.52139808,0.15207444,0.543123,49.26,11.45,50.5732152429,134.23,57.78139808,32.43207444,66.2610701435,0.52139808,0.15207444,0.543123,57.26,32.28,65.7320774052,132.33
2019-11-06 06:00:00,52.08363584,31.50272712,60.8697538874,0.52363584,0.15272712,0.545454,51.56,31.35,60.3428214455,135.31,52.41363584,11.34272712,53.6269212289,0.52363584,0.15272712,0.545454,51.89,11.19,53.0828428025,133.9,60.74363584,30.96272712,68.1797606755,0.52363584,0.15272712,0.545454,60.22,30.81,67.6439539057,131.92
2019-11-06 06:30:00,59.06847104,27.87247072,65.3143085016,0.48847104,0.14247072,0.5088239999999999,58.58,27.73,64.8117990801,134.14,59.40847104,8.05247072,59.9517198753,0.48847104,0.14247072,0.5088239999999999,58.92,7.91,59.4485870311,133.04,68.94847104,28.31247072,74.5351437714,0.48847104,0.14247072,0.5088239999999999,68.46,28.17,74.0291868117,130.66
2019-11-06 07:00:00,65.97582368,25.43461524,70.7087615693,0.49582368,0.14461524,0.516483,65.48,25.29,70.1941201241,133.86,66.32582368,5.65461524,66.56642968,0.49582368,0.14461524,0.516483,65.83,5.51,66.0601922492,132.95,76.99582368,26.00461524,81.2686709498,0.49582368,0.14461524,0.516483,76.5,25.86,80.7526445387,130.45
2019-11-06 07:30:00,72.06610336,22.92636348,75.6250050969,0.53610336,0.15636348,0.558441,71.53,22.77,75.0667289816,132.85,72.42610336,3.44636348,72.5080538227,0.53610336,0.15636348,0.558441,71.89,3.29,71.9652429997,132.24,83.98610336,23.28636348,87.1545769407,0.53610336,0.15636348,0.558441,83.45,23.13,86.5961858282,129.23
2019-11-06 08:00:00,74.68364544,22.11647992,77.889572988,0.91364544,0.26647992,0.951714,73.77,21.85,76.9378671397,132.98,75.03364544,2.57647992,75.0778675562,0.91364544,0.26647992,0.951714,74.12,2.31,74.1559876207,132.4,86.79364544,21.18647992,89.3420607562,0.91364544,0.26647992,0.951714,85.88,20.92,88.3912936889,129.49
2019-11-06 08:30:00,75.58747136,20.68051248,78.3654861724,1.16747136,0.34051248,1.216116,74.42,20.34,77.1495430965,132.63,75.94747136,1.28051248,75.9582656344,1.16747136,0.34051248,1.216116,74.78,0.9400000000000001,74.7859077634,132.03,87.84747136,20.19051248,90.1378667295,1.16747136,0.34051248,1.216116,86.68,19.85,88.9238151453,128.83
2019-11-06 09:00:00,76.66159744,20.15046592,79.2656407206,0.96159744,0.28046592,1.001664,75.7,19.87,78.2643399001,132.88,77.01159744,0.76046592,77.0153520324,0.96159744,0.28046592,1.001664,76.05,0.48,76.0515147778,132.19,89.05159744,19.03046592,91.0623173423,0.96159744,0.28046592,1.001664,88.09,18.75,90.0633699125,129.17
2019-11-06 09:30:00,78.15995904,19.01165472,80.4389346792,0.99995904,0.29165472,1.041624,77.16,18.72,79.398387893,132.44,78.51995904,0.91165472,78.5252512379,0.99995904,0.29165472,1.041624,77.52,0.62,77.5224793205,131.97,90.93995904,19.39165472,92.9844740964,0.99995904,0.29165472,1.041624,89.94,19.1,91.9457100685,128.7
2019-11-06 10:00:00,78.68419456,18.88289008,80.9182674761,1.24419456,0.36289008,1.296036,77.44,18.52,79.6237652965,132.9,79.03419456,1.30289008,79.0449329958,1.24419456,0.36289008,1.296036,77.79,0.9400000000000001,77.7956791859,132.24,91.56419456,19.76289008,93.6726937252,1.24419456,0.36289008,1.296036,90.32,19.4,92.3799891751,129.17
2019-11-06 10:30:00,78.28238624,19.39027932,80.6480931426,1.37238624,0.40027932,1.4295689999999999,76.91,18.99,79.2197462758,132.9,78.64238624,0.92027932,78.6477706458,1.37238624,0.40027932,1.4295689999999999,77.27,0.52,77.271749689,132.31,91.00238624,19.56027932,93.0808187999,1.37238624,0.40027932,1.4295689999999999,89.63,19.16,91.655018957,129.17
2019-11-06 11:00:00,78.38350528,18.64393904,80.5702821325,1.21350528,0.35393904,1.264068,77.17,18.29,79.3078369394,132.9,78.74350528,1.5239390400000001,78.7582504502,1.21350528,0.35393904,1.264068,77.53,1.17,77.538827693,132.19,91.23350528,19.68393904,93.3327913533,1.21350528,0.35393904,1.264068,90.02,19.33,92.0719789078,129.17
2019-11-06 11:30:00,78.13584224,19.06878732,80.4290276729,1.91584224,0.55878732,1.995669,76.22,18.51,78.4353778597,132.57,78.49584224,1.4687873200000001,78.5095827601,1.91584224,0.55878732,1.995669,76.58,0.91,76.5854065733,132.08,90.82584224,20.14878732,93.0339037613,1.91584224,0.55878732,1.995669,88.91,19.59,91.0426065093,129.17
2019-11-06 12:00:00,77.99174624,18.85675932,80.2389547141,2.01174624,0.58675932,2.095569,75.98,18.27,78.1457183728,132.27,78.36174624,1.70675932,78.380331086,2.01174624,0.58675932,2.095569,76.35,1.12,76.3582143584,131.98,90.64174624,19.89675932,92.7998232373,2.01174624,0.58675932,2.095569,88.63,19.31,90.7091671222,129.17
2019-11-06 12:30:00,78.46201632,18.78475476,80.6793345064,1.66201632,0.48475476,1.731267,76.8,18.3,78.9501741607,132.42,78.81201632,1.59475476,78.8281495354,1.66201632,0.48475476,1.731267,77.15,1.11,77.1579846808,132.04,91.23201632,19.83475476,93.3632598949,1.66201632,0.48475476,1.731267,89.57,19.35,91.6362777507,129.17
2019-11-06 13:00:00,78.91463424,19.05801832,81.1832960622,1.12463424,0.32801832000000003,1.171494,77.79,18.73,80.0131051766,133.04,79.28463424,1.07801832,79.2919627079,1.12463424,0.32801832000000003,1.171494,78.16,0.75,78.1635983051,132.27,91.87463424,19.98801832,94.0237698303,1.12463424,0.32801832000000003,1.171494,90.75,19.66,92.8551457917,129.17
2019-11-06 13:30:00,79.55553344,19.38911392,81.8841904126,1.02553344,0.29911392000000003,1.068264,78.53,19.09,80.8170093483,133.04,79.91553344,0.79911392,79.9195287027,1.02553344,0.29911392000000003,1.068264,78.89,0.5,78.8915844688,132.49,92.48553344,19.00911392,94.4188556789,1.02553344,0.29911392000000003,1.068264,91.46,18.71,93.3541413115,129.36
2019-11-06 14:00:00,79.9647344,18.8922142,82.1661396504,0.8647344,0.2522142,0.9007649999999999,79.1,18.64,81.2665958436,133.04,80.3347344,1.1522142,80.3429968864,0.8647344,0.2522142,0.9007649999999999,79.47,0.9,79.4750960993,132.36,93.0547344,19.1222142,94.9991719446,0.8647344,0.2522142,0.9007649999999999,92.19,18.87,94.1013974391,129.36
2019-11-06 14:30:00,79.8002688,19.2813284,82.0966048349,0.9302688,0.27132839999999997,0.9690300000000001,78.87,19.01,81.1286447563,133.04,80.1702688,0.8613284,80.17489561,0.9302688,0.27132839999999997,0.9690300000000001,79.24,0.59,79.2421964612,132.52,92.8002688,18.9113284,94.7075933133,0.9302688,0.27132839999999997,0.9690300000000001,91.87,18.64,93.741914318,129.72
2019-11-06 15:00:00,79.1674416,19.4592538,81.5239005933,0.9574416,0.2792538,0.997335,78.21,19.18,80.5274890953,133.12,79.5374416,0.6992537999999999,79.5405152872,0.9574416,0.2792538,0.997335,78.58,0.42,78.581122415,132.55,92.0674416,19.1892538,94.0459529388,0.9574416,0.2792538,0.997335,91.11,18.91,93.051707131,129.66
2019-11-06 15:30:00,78.99819104,19.15405572,81.2870963814,0.76819104,0.22405572,0.800199,78.23,18.93,80.4877493784,133.06,79.34819104,0.91405572,79.3534556222,0.76819104,0.22405572,0.800199,78.58,0.6900000000000001,78.5830293384,132.52,92.03819104,20.02405572,94.1912491551,0.76819104,0.22405572,0.800199,91.27,19.8,93.3930024145,129.76
