Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-11-06 16:00:00,80.55104832,18.09405576,82.5582596673,0.63104832,0.18405576,0.657342,79.92,17.91,81.9022252445,132.42,80.92104832,1.69405576,80.9387786301,0.63104832,0.18405576,0.657342,80.29,1.51,80.3041978977,132.07,94.01104832,20.32405576,96.1828698301,0.63104832,0.18405576,0.657342,93.38,20.14,95.5271898467,129.12
2019-11-06 16:30:00,83.32122816,17.83827488,85.2093370047,0.61122816,0.17827488,0.6366959999999999,82.71,17.66,84.5743442186,132.42,83.69122816,1.95827488,83.7141356727,0.61122816,0.17827488,0.6366959999999999,83.08,1.78,83.0990661801,132.07,97.21122816,20.07827488,99.2630847925,0.61122816,0.17827488,0.6366959999999999,96.6,19.9,98.6284441731,129.12
2019-11-06 17:00:00,87.27469472,17.88053596,89.0875182317,0.58469472,0.17053596000000001,0.609057,86.69,17.71,88.4805074579,131.73,87.64469472,1.7405359599999999,87.6619756678,0.58469472,0.17053596000000001,0.609057,87.06,1.57,87.0741551782,131.67,101.51469472,18.09053596,103.1140181324,0.58469472,0.17053596000000001,0.609057,100.93,17.92,102.5084937944,128.43
2019-11-06 17:30:00,89.4502192,17.8792306,91.2195626046,0.5802191999999999,0.16923059999999998,0.604395,88.87,17.71,90.6174431332,132.26,89.8302192,1.8492305999999998,89.8492511673,0.5802191999999999,0.16923059999999998,0.604395,89.25,1.6800000000000002,89.2658103643,131.96,103.8902192,17.0292306,105.2766466993,0.5802191999999999,0.16923059999999998,0.604395,103.31,16.86,104.6767199524,128.43
2019-11-06 18:00:00,89.07797152,18.84815836,91.0501954072,0.50797152,0.14815836000000002,0.529137,88.57,18.7,90.522565695,132.88,89.46797152,0.99815836,89.4735393735,0.50797152,0.14815836000000002,0.529137,88.96,0.85,88.9640607212,132.34,103.40797152,17.15815836,104.8218058048,0.50797152,0.14815836000000002,0.529137,102.9,17.01,104.2964529598,129.12
2019-11-06 18:30:00,87.85765184,19.48806512,89.9930645603,0.50765184,0.14806512,0.5288039999999999,87.35,19.34,89.4654016925,133.51,88.23765184,0.52806512,88.2392319493,0.50765184,0.14806512,0.5288039999999999,87.73,0.38,87.7308229757,132.69,102.10765184,18.52806512,103.7750536563,0.50765184,0.14806512,0.5288039999999999,101.6,18.38,103.2491375267,129.81
2019-11-06 19:00:00,85.70765184,20.26806512,88.0715393736,0.50765184,0.14806512,0.5288039999999999,85.2,20.12,87.5434429298,133.35,86.07765184,0.60806512,86.0797995437,0.50765184,0.14806512,0.5288039999999999,85.57,0.46,85.5712364057,132.64,99.69765184,19.72806512,101.6307942298,0.50765184,0.14806512,0.5288039999999999,99.19,19.58,101.1040676729,129.87
2019-11-06 19:30:00,82.80477472,20.76722596,85.3692473348,0.50477472,0.14722596000000002,0.525807,82.3,20.62,84.8438235819,133.59,83.18477472,1.00722596,83.1908723921,0.50477472,0.14722596000000002,0.525807,82.68,0.86,82.6844725447,132.69,96.55477472,21.92722596,99.0132706233,0.50477472,0.14722596000000002,0.525807,96.05,21.78,98.488430285,129.87
2019-11-06 20:00:00,80.20573376,21.83750568,83.1254256068,0.50573376,0.14750568,0.526806,79.7,21.69,82.5987051957,133.38,80.57573376,2.14750568,80.6043463568,0.50573376,0.14750568,0.526806,80.07,2.0,80.0949742493,132.66,93.55573376,23.16750568,96.3815783166,0.50573376,0.14750568,0.526806,93.05,23.02,95.8552184286,130.04
2019-11-06 20:30:00,78.36856096,22.829580280000002,81.6261053996,0.47856096000000004,0.13958028,0.49850099999999997,77.89,22.69,81.1276044266,134.12,78.73856096,2.92958028,78.7930417148,0.47856096000000004,0.13958028,0.49850099999999997,78.26,2.79,78.3097165108,133.11,91.36856096,23.55958028,94.3571287973,0.47856096000000004,0.13958028,0.49850099999999997,90.89,23.42,93.8588754461,130.63
2019-11-06 21:00:00,74.60760192,24.999300560000002,78.6845556176,0.47760192,0.13930056,0.497502,74.13,24.86,78.1874446443,133.8,74.98760192,5.28930056,75.1739126435,0.47760192,0.13930056,0.497502,74.51,5.15,74.6877674054,132.81,86.77760192,23.65930056,89.9450648895,0.47760192,0.13930056,0.497502,86.3,23.52,89.4476405502,130.03
2019-11-06 21:30:00,71.17719232,26.19209776,75.8433826489,0.48719232,0.14209776,0.5074919999999999,70.69,26.05,75.3370997584,133.97,71.52719232,6.37209776,71.8104649132,0.48719232,0.14209776,0.5074919999999999,71.04,6.23,71.312653155,133.02,82.80719232,25.01209776,86.5022319612,0.48719232,0.14209776,0.5074919999999999,82.32,24.87,85.9947632127,130.19
2019-11-06 22:00:00,66.67719232,27.49209776,72.1225582944,0.48719232,0.14209776,0.5074919999999999,66.19,27.35,71.6180047195,133.35,67.03719232,7.86209776,67.4966498082,0.48719232,0.14209776,0.5074919999999999,66.55,7.72,66.9962752696,132.6,77.62719232,26.60209776,82.0588361648,0.48719232,0.14209776,0.5074919999999999,77.14,26.46,81.5518926819,129.86
2019-11-06 22:30:00,61.80943008,29.06275044,68.3011647774,0.48943008,0.14275044,0.509823,61.32,28.92,67.7975574781,133.93,62.16943008,9.26275044,62.855680588,0.48943008,0.14275044,0.509823,61.68,9.12,62.3505958271,132.99,71.97943008,28.29275044,77.3402746446,0.48943008,0.14275044,0.509823,71.49,28.15,76.8325621075,130.32
2019-11-06 23:00:00,56.91458496,30.87258728,64.74864188949999,0.45458496,0.13258728,0.473526,56.46,30.74,64.285917587,134.6,57.27458496,10.84258728,58.2918500415,0.45458496,0.13258728,0.473526,56.82,10.71,57.8205543038,133.42,66.21458496,28.98258728,72.2797456198,0.45458496,0.13258728,0.473526,65.76,28.85,71.8101671075,130.91
2019-11-06 23:30:00,52.80330624,31.11221432,61.2875112055,0.45330624,0.13221432,0.472194,52.35,30.98,60.8299506822,135.24,53.15330624,10.92221432,54.2638805274,0.45330624,0.13221432,0.472194,52.7,10.79,53.7932532944,133.81,61.78330624,32.05221432,69.6025960203,0.45330624,0.13221432,0.472194,61.33,31.92,69.1393903647,131.76
2019-11-07 00:00:00,49.7923472,33.2419346,59.869057581,0.4523472,0.13193459999999999,0.471195,49.34,33.11,59.4197584983,136.18,50.1423472,12.7919346,51.7483195238,0.4523472,0.13193459999999999,0.471195,49.69,12.66,51.277399505,134.51,58.0423472,31.7419346,66.1548522834,0.4523472,0.13193459999999999,0.471195,57.59,31.61,65.6947501708,132.47
2019-11-07 00:30:00,49.56778176,33.25351968,59.6888729975,0.45778176,0.13351968,0.476856,49.11,33.12,59.2345043028,135.95,49.90778176,12.94351968,51.5589117603,0.45778176,0.13351968,0.476856,49.45,12.81,51.0822728547,134.21,57.74778176,31.71351968,65.8828781148,0.45778176,0.13351968,0.476856,57.29,31.58,65.4174326919,132.27
2019-11-07 01:00:00,52.35362592,32.56230756,61.6539213725,0.45362592,0.13230756,0.472527,51.9,32.43,61.1989779326,135.36,52.70362592,12.38230756,54.1386527873,0.45362592,0.13230756,0.472527,52.25,12.25,53.6667960661,133.81,60.99362592,30.94230756,68.393338857,0.45362592,0.13230756,0.472527,60.54,30.81,67.9289901294,131.49
2019-11-07 01:30:00,54.35330624,32.16221432,63.1560759483,0.45330624,0.13221432,0.472194,53.9,32.03,62.6987312471,134.65,54.70330624,12.02221432,56.0087970835,0.45330624,0.13221432,0.472194,54.25,11.89,55.537686304,133.56,63.30330624,30.48221432,70.2600453371,0.45330624,0.13221432,0.472194,62.85,30.35,69.7943049253,131.49
2019-11-07 02:00:00,53.03362592,32.42230756,62.1592431239,0.45362592,0.13230756,0.472527,52.58,32.29,61.7033264906,134.65,53.38362592,12.24230756,54.7693857073,0.45362592,0.13230756,0.472527,52.93,12.11,54.2976702999,133.56,61.78362592,30.77230756,69.0228320514,0.45362592,0.13230756,0.472527,61.33,30.64,68.5578478367,131.2
2019-11-07 02:30:00,52.29298656,32.65212108,61.6499590786,0.45298656,0.13212108,0.471861,51.84,32.52,61.1958822144,135.18,52.65298656,12.41212108,54.0961897308,0.45298656,0.13212108,0.471861,52.2,12.28,53.6249792541,133.63,60.92298656,31.02212108,68.3665290013,0.45298656,0.13212108,0.471861,60.47,30.89,67.9029675346,131.49
2019-11-07 03:00:00,51.20362592,32.93230756,60.8797847284,0.45362592,0.13230756,0.472527,50.75,32.8,60.4268359258,135.36,51.56362592,12.65230756,53.0932048817,0.45362592,0.13230756,0.472527,51.11,12.52,52.6211221849,133.81,59.66362592,31.35230756,67.3996694892,0.45362592,0.13230756,0.472527,59.21,31.22,66.9366304799,131.96
2019-11-07 03:30:00,50.48298656,32.93212108,60.2748416078,0.45298656,0.13212108,0.471861,50.03,32.8,59.8234143125,135.36,50.82298656,12.62212108,52.3669161154,0.45298656,0.13212108,0.471861,50.37,12.49,51.8954429599,133.81,58.81298656,31.33212108,66.6383463141,0.45298656,0.13212108,0.471861,58.36,31.2,66.176503383,131.82
2019-11-07 04:00:00,49.10362592,33.36230756,59.3650540657,0.45362592,0.13230756,0.472527,48.65,33.23,58.9156634521,135.56,49.46362592,12.97230756,51.1363965546,0.45362592,0.13230756,0.472527,49.01,12.84,50.6640474104,134.06,57.21362592,31.66230756,65.390371699,0.45362592,0.13230756,0.472527,56.76,31.53,64.9294886781,132.27
2019-11-07 04:30:00,48.53298656,33.41212108,58.9221572882,0.45298656,0.13212108,0.471861,48.08,33.28,58.4743088886,135.86,48.88298656,13.03212108,50.5903405293,0.45298656,0.13212108,0.471861,48.43,12.9,50.1186083207,134.1,56.54298656,31.59212108,64.7701431483,0.45298656,0.13212108,0.471861,56.09,31.46,64.3103389822,132.27
2019-11-07 05:00:00,48.28330624,33.29221432,58.6485225372,0.45330624,0.13221432,0.472194,47.83,33.16,58.2004682112,135.36,48.63330624,13.00221432,50.3413950249,0.45330624,0.13221432,0.472194,48.18,12.87,49.8693222332,134.02,56.26330624,31.79221432,64.6243338103,0.45330624,0.13221432,0.472194,55.81,31.66,64.164723174,132.27
2019-11-07 05:30:00,49.72330624,32.50221432,59.403713008,0.45330624,0.13221432,0.472194,49.27,32.37,58.952097503,135.15,50.06330624,12.29221432,51.5502974246,0.45330624,0.13221432,0.472194,49.61,12.16,51.078544419400004,133.82,57.92330624,30.88221432,65.6416069812,0.45330624,0.13221432,0.472194,57.47,30.75,65.1794706944,131.9
2019-11-07 06:00:00,52.14978976,31.78118868,61.0708156645,0.44978976,0.13118868,0.468531,51.7,31.65,60.6185821345,135.02,52.50978976,11.62118868,53.7803871962,0.44978976,0.13118868,0.468531,52.06,11.49,53.3128849341,133.74,60.73978976,30.03118868,67.7583526484,0.44978976,0.13118868,0.468531,60.29,29.9,67.2970586281,131.73
2019-11-07 06:30:00,58.35851104,28.83081572,65.0917179516,0.44851104,0.13081572,0.467199,57.91,28.7,64.6317112569,134.15,58.70851104,8.890815719999999,59.3779072779,0.44851104,0.13081572,0.467199,58.26,8.76,58.9148979461,133.14,67.98851104,27.64081572,73.3924541564,0.44851104,0.13081572,0.467199,67.54,27.51,72.9277155819,130.86
2019-11-07 07:00:00,65.72851104,26.13081572,70.7322889049,0.44851104,0.13081572,0.467199,65.28,26.0,70.2671929139,134.63,66.08851104,6.08081572,66.3676699252,0.44851104,0.13081572,0.467199,65.64,5.95,65.9091200063,133.42,76.62851104,25.52081572,80.7665818221,0.44851104,0.13081572,0.467199,76.18,25.39,80.2997166869,131.14
2019-11-07 07:30:00,71.59978976,23.07118868,75.2250599254,0.44978976,0.13118868,0.468531,71.15,22.94,74.7567127421,133.47,71.96978976,3.33118868,72.0468420968,0.44978976,0.13118868,0.468531,71.52,3.2,71.5915525743,132.66,83.54978976,23.65118868,86.8328629893,0.44978976,0.13118868,0.468531,83.1,23.52,86.3643468105,130.16
2019-11-07 08:00:00,74.6430864,21.6296502,77.7137833019,0.5130863999999999,0.14965019999999998,0.534465,74.13,21.48,77.1793191211,132.89,75.0030864,2.0996502,75.0324696414,0.5130863999999999,0.14965019999999998,0.534465,74.49,1.9500000000000002,74.515519189,132.26,86.8330864,20.7296502,89.2731946956,0.5130863999999999,0.14965019999999998,0.534465,86.32,20.58,88.7393869711,129.32
2019-11-07 08:30:00,75.66781152,20.68477836,78.4441059356,0.66781152,0.19477836,0.695637,75.0,20.49,77.7485697618,132.67,76.02781152,1.22477836,76.0376762306,0.66781152,0.19477836,0.695637,75.36,1.03,75.3670385513,132.13,88.00781152,20.00477836,90.2527896842,0.66781152,0.19477836,0.695637,87.34,19.81,89.5584261809,129.17
2019-11-07 09:00:00,75.52036864,20.84885752,78.3453951385,0.99036864,0.28885752,1.031634,74.53,20.56,77.3138700364,133.02,75.89036864,1.35885752,75.9025331993,0.99036864,0.28885752,1.031634,74.9,1.07,74.9076424672,132.24,87.74036864,19.63885752,89.9113842279,0.99036864,0.28885752,1.031634,86.75,19.35,88.8818597915,129.17
2019-11-07 09:30:00,76.63046784,20.61305312,79.3544362988,1.6904678400000002,0.49305312,1.760904,74.94,20.12,77.593930175,133.02,76.98046784,1.01305312,76.9871333762,1.6904678400000002,0.49305312,1.760904,75.29,0.52,75.2917957018,132.42,88.88046784,19.15305312,90.920718251,1.6904678400000002,0.49305312,1.760904,87.19,18.66,89.164408258,129.3
2019-11-07 10:00:00,76.74880896,20.99006928,79.5673468526,2.22880896,0.65006928,2.321676,74.52,20.34,77.2460096057,133.5,77.11880896,1.32006928,77.1301061734,2.22880896,0.65006928,2.321676,74.89,0.67,74.8929970024,132.69,88.95880896,19.56006928,91.0838405087,2.22880896,0.65006928,2.321676,86.73,18.91,88.7675672754,129.95
2019-11-07 10:30:00,75.94237376,21.62652568,78.9617042958,3.86237376,1.12652568,4.023306,72.08,20.5,74.9384841053,133.7,76.30237376,1.93652568,76.3269439524,3.86237376,1.12652568,4.023306,72.44,0.81,72.4445284338,132.73,87.74237376,20.19652568,90.0367913832,3.86237376,1.12652568,4.023306,83.88,19.07,86.0204586131,129.95
2019-11-07 11:00:00,75.94712864,21.54291252,78.9434191589,4.22712864,1.23291252,4.403259,71.72,20.31,74.5402877644,133.7,76.30712864,1.8729125199999999,76.3301099343,4.22712864,1.23291252,4.403259,72.08,0.64,72.0828412315,132.73,87.67712864,20.07291252,89.945542989,4.22712864,1.23291252,4.403259,83.45,18.84,85.5502665104,129.95
2019-11-07 11:30:00,76.37902656,20.83596608,79.1700270351,4.40902656,1.2859660800000001,4.592736,71.97,19.55,74.5780356405,133.05,76.73902656,1.5759660800000002,76.7552074224,4.40902656,1.2859660800000001,4.592736,72.33,0.29,72.3305813609,132.42,88.18902656,19.91596608,90.4099005115,4.40902656,1.2859660800000001,4.592736,83.78,18.63,85.8263671607,129.64
2019-11-07 12:00:00,76.77702944,20.20871692,79.3920933669,3.5270294399999997,1.02871692,3.6739889999999997,73.25,19.18,75.7194486245,133.05,77.14702944,1.30871692,77.1581291336,3.5270294399999997,1.02871692,3.6739889999999997,73.62,0.28,73.6205324621,132.23,88.87702944,20.14871692,91.1323057735,3.5270294399999997,1.02871692,3.6739889999999997,85.35,19.12,87.4654040178,129.48
2019-11-07 12:30:00,77.58334496,19.54389228,80.0071193122,1.6933449600000001,0.49389228,1.763901,75.89,19.05,78.2444541166,132.29,77.92334496,0.72389228,77.9267072947,1.6933449600000001,0.49389228,1.763901,76.23,0.23,76.2303469755,131.84,90.09334496,19.49389228,92.1782113208,1.6933449600000001,0.49389228,1.763901,88.4,19.0,90.4188033542,128.97
2019-11-07 13:00:00,77.10954848,19.95445164,79.6496240232,1.96954848,0.57445164,2.051613,75.14,19.38,77.5989948389,132.38,77.47954848,0.90445164,77.484827324,1.96954848,0.57445164,2.051613,75.51,0.33,75.5107210931,131.84,89.51954848,19.96445164,91.7187488431,1.96954848,0.57445164,2.051613,87.55,19.39,89.6714815312,128.97
2019-11-07 13:30:00,78.04795008,19.96398544,80.5608045289,1.96795008,0.57398544,2.049948,76.08,19.39,78.512027741,132.27,78.39795008,0.84398544,78.4024928696,1.96795008,0.57398544,2.049948,76.43,0.27,76.4304769055,131.8,90.49795008,19.38398544,92.5506232298,1.96795008,0.57398544,2.049948,88.53,18.81,90.5062263052,128.77
2019-11-07 14:00:00,77.99972736,20.65867048,80.6891450831,2.9097273599999998,0.84867048,3.030966,75.09,19.81,77.659154,133.3,78.35972736,1.31867048,78.3708221455,2.9097273599999998,0.84867048,3.030966,75.45,0.47000000000000003,75.4514638692,132.43,90.17972736,18.97867048,92.1551580755,2.9097273599999998,0.84867048,3.030966,87.27,18.13,89.1333259786,129.65
2019-11-07 14:30:00,76.33741024,20.82466132,79.126902639,2.34741024,0.68466132,2.445219,73.99,20.14,76.6820689601,133.47,76.70741024,1.19466132,76.7167126603,2.34741024,0.68466132,2.445219,74.36,0.51,74.3617489036,132.57,88.49741024,20.03466132,90.7368683248,2.34741024,0.68466132,2.445219,86.15,19.35,88.2963476028,129.95
2019-11-07 15:00:00,75.55053696,20.37932328,78.2508814793,2.50053696,0.72932328,2.604726,73.05,19.65,75.6467117593,133.65,75.91053696,0.76932328,75.9144352535,2.50053696,0.72932328,2.604726,73.41,0.04,73.4100108977,132.64,87.79053696,21.31932328,90.3420828011,2.50053696,0.72932328,2.604726,85.29,20.59,87.7401401868,129.95
2019-11-07 15:30:00,75.41755136,20.27720248,78.0959153449,1.08755136,0.31720248,1.132866,74.33,19.96,76.963306192,133.76,75.78755136,0.55720248,75.7895996542,1.08755136,0.31720248,1.132866,74.7,0.24,74.7003855412,132.72,87.87755136,21.27720248,90.4167206793,1.08755136,0.31720248,1.132866,86.79,20.96,89.2850810606,130.49
2019-11-07 16:00:00,76.66958976,19.72946368,79.1674032103,0.64958976,0.18946368,0.6766559999999999,76.02,19.54,78.4910950363,133.3,77.01958976,0.22946368,77.0199315786,0.64958976,0.18946368,0.6766559999999999,76.37,0.04,76.3700104753,132.52,89.38958976,20.66946368,91.7481633946,0.64958976,0.18946368,0.6766559999999999,88.74,20.48,91.0725974155,130.03
2019-11-07 16:30:00,79.74658272,19.69316996,82.1421840384,0.69658272,0.20316996,0.725607,79.05,19.49,81.4172131677,133.84,80.12658272,0.42316996,80.1277001492,0.69658272,0.20316996,0.725607,79.43,0.22,79.4303046702,132.88,92.96658272,20.63316996,95.2287414872,0.69658272,0.20316996,0.725607,92.27,20.43,94.5046972378,130.72
2019-11-07 17:00:00,84.2105888,18.1780884,86.1502534176,0.6105887999999999,0.17808839999999998,0.6360300000000001,83.6,18.0,85.5158464847,132.69,84.5705888,1.5280884000000001,84.5843930293,0.6105887999999999,0.17808839999999998,0.6360300000000001,83.96,1.35,83.9708526812,131.98,98.1305888,19.4280884,100.0353091519,0.6105887999999999,0.17808839999999998,0.6360300000000001,97.52,19.25,99.4017751351,129.4
2019-11-07 17:30:00,87.7225568,18.0874124,89.5678595192,0.6425567999999999,0.18741239999999998,0.6693300000000001,87.08,17.9,88.9007109083,132.63,88.1025568,1.5874123999999998,88.1168564625,0.6425567999999999,0.18741239999999998,0.6693300000000001,87.46,1.4,87.4712044046,131.83,101.9725568,17.7674124,103.5088560642,0.6425567999999999,0.18741239999999998,0.6693300000000001,101.33,17.58,102.8436935354,129.05
2019-11-07 18:00:00,87.76281664,18.95832152,89.7871368262,0.54281664,0.15832152,0.565434,87.22,18.8,89.2231382546,133.88,88.15281664,1.04832152,88.1590497883,0.54281664,0.15832152,0.565434,87.61,0.89,87.614520486,132.81,102.02281664,18.16832152,103.6279065793,0.54281664,0.15832152,0.565434,101.48,18.01,103.0657581353,130.33
2019-11-07 18:30:00,86.46861088,19.99834484,88.7510814799,0.50861088,0.14834484,0.529803,85.96,19.85,88.2221293101,134.59,86.83861088,0.71834484,86.841581969,0.50861088,0.14834484,0.529803,86.33,0.5700000000000001,86.3318817124,133.22,100.69861088,20.11834484,102.6886460728,0.50861088,0.14834484,0.529803,100.19,19.97,102.1608388767,131.15
2019-11-07 19:00:00,84.65116832,20.79909076,87.1689306713,0.51116832,0.14909076000000002,0.532467,84.14,20.65,86.6369557406,134.0,85.04116832,1.02909076,85.0473946516,0.51116832,0.14909076000000002,0.532467,84.53,0.88,84.5345804982,132.94,98.58116832,20.68909076,100.7287705862,0.51116832,0.14909076000000002,0.532467,98.07,20.54,100.1978867043,130.76
2019-11-07 19:30:00,82.48239712,21.62069916,85.268988893,0.48239712,0.14069916,0.502497,82.0,21.48,84.766682134,134.24,82.85239712,1.79069916,82.8717461624,0.48239712,0.14069916,0.502497,82.37,1.65,82.3865243835,133.07,96.09239712,21.63069916,98.4968828462,0.48239712,0.14069916,0.502497,95.61,21.49,97.9953682579,130.94
2019-11-07 20:00:00,79.9511184,22.3503262,83.0163743767,0.4811184,0.14032619999999998,0.501165,79.47,22.21,82.5152410164,133.84,80.3311184,2.6003262,80.3731937884,0.4811184,0.14032619999999998,0.501165,79.85,2.46,79.8878845633,132.93,93.1511184,22.5003262,95.8300346357,0.4811184,0.14032619999999998,0.501165,92.67,22.36,95.329420957,130.64
2019-11-07 20:30:00,78.16143808,23.07041944,81.4951204421,0.48143808,0.14041944,0.501498,77.68,22.93,80.9936250578,133.84,78.52143808,3.36041944,78.5933117826,0.48143808,0.14041944,0.501498,78.04,3.22,78.1064017863,132.82,91.08143808,23.35041944,94.0269666146,0.48143808,0.14041944,0.501498,90.6,23.21,93.5257403071,130.64
2019-11-07 21:00:00,75.27143808,23.99041944,79.0020861467,0.48143808,0.14041944,0.501498,74.79,23.85,78.5007426716,134.12,75.66143808,4.17041944,75.7762865984,0.48143808,0.14041944,0.501498,75.18,4.03,75.2879359526,133.01,87.76143808,24.42041944,91.0957018717,0.48143808,0.14041944,0.501498,87.28,24.28,90.5942426427,130.8
2019-11-07 21:30:00,71.3091104,26.1926572,75.9673911441,0.4891104,0.14265719999999998,0.50949,70.82,26.05,75.4590942167,134.6,71.6591104,6.2126572,71.9279167834,0.4891104,0.14265719999999998,0.50949,71.17,6.07,71.428382314,133.34,82.9691104,25.1726572,86.703725128,0.4891104,0.14265719999999998,0.50949,82.48,25.03,86.1942648904,131.19
2019-11-07 22:00:00,66.74943008,28.05275044,72.4047182389,0.48943008,0.14275044,0.509823,66.26,27.91,71.8982315499,134.83,67.10943008,8.04275044,67.589654832,0.48943008,0.14275044,0.509823,66.62,7.9,67.0867676968,133.5,77.71943008,27.12275044,82.3161794752,0.48943008,0.14275044,0.509823,77.23,26.98,81.8070492073,131.33
2019-11-07 22:30:00,61.44974976,28.80284368,67.8651276402,0.48974976000000003,0.14284368,0.5101559999999999,60.96,28.66,67.3610955968,134.46,61.80974976,8.88284368,62.4447762206,0.48974976000000003,0.14284368,0.5101559999999999,61.32,8.74,61.9397287692,133.27,71.89974976,30.61284368,78.1455066765,0.48974976000000003,0.14284368,0.5101559999999999,71.41,30.47,77.6389657324,131.46
2019-11-07 23:00:00,56.95650304,30.25314672,64.4926051963,0.45650304,0.13314672,0.475524,56.5,30.12,64.0270599044,135.34,57.30650304,10.04314672,58.1798941793,0.45650304,0.13314672,0.475524,56.85,9.91,57.707283769,133.88,66.60650304,31.15314672,73.5319304641,0.45650304,0.13314672,0.475524,66.15,31.02,73.0620482877,132.18
2019-11-07 23:30:00,52.795544,32.302867,61.8938178066,0.455544,0.13286699999999999,0.474525,52.34,32.17,61.4360195651,135.28,53.135544,12.112867,54.4986934076,0.455544,0.13286699999999999,0.474525,52.68,11.98,54.0250201296,133.83,61.485544,30.632867,68.6938473345,0.455544,0.13286699999999999,0.474525,61.03,30.5,68.2269074486,131.86
2019-11-08 00:00:00,49.86490464,33.03268052,59.8135995999,0.45490464,0.13268052,0.473859,49.41,32.9,59.3612508291,134.66,50.21490464,13.08268052,51.8911666625,0.45490464,0.13268052,0.473859,49.76,12.95,51.4175077187,133.37,57.99490464,30.64268052,65.59255166290001,0.45490464,0.13268052,0.473859,57.54,30.51,65.12842467,130.97
2019-11-08 00:30:00,49.605544,33.192867,59.6864843597,0.455544,0.13286699999999999,0.474525,49.15,33.06,59.2341632844,134.56,49.935544,13.282867,51.6719760636,0.455544,0.13286699999999999,0.474525,49.48,13.15,51.1975868572,133.33,57.685544,30.892867,65.4369254936,0.455544,0.13286699999999999,0.474525,57.23,30.76,64.9726904168,130.88
2019-11-08 01:00:00,52.41490464,31.47268052,61.1379738586,0.45490464,0.13268052,0.473859,51.96,31.34,60.679792353,133.93,52.75490464,11.63268052,54.0222104292,0.45490464,0.13268052,0.473859,52.3,11.5,53.5494164301,133.06,61.20490464,31.71268052,68.9328256911,0.45490464,0.13268052,0.473859,60.75,31.58,68.467940673,130.77
2019-11-08 01:30:00,54.51490464,31.89268052,63.1586723947,0.45490464,0.13268052,0.473859,54.06,31.76,62.6991323704,135.19,54.85490464,11.73268052,56.0956001416,0.45490464,0.13268052,0.473859,54.4,11.6,55.6230168186,133.81,63.54490464,30.82268052,70.6257215195,0.45490464,0.13268052,0.473859,63.09,30.69,70.1585646946,131.9
2019-11-08 02:00:00,53.275544,32.442867,62.3764635714,0.455544,0.13286699999999999,0.474525,52.82,32.31,61.9184019497,136.01,53.625544,12.022867,54.956785752,0.455544,0.13286699999999999,0.474525,53.17,11.89,54.4832175996,134.37,62.135544,31.492867,69.660796005,0.455544,0.13286699999999999,0.474525,61.68,31.36,69.1944506445,132.79
2019-11-08 02:30:00,51.82586368,32.78296024,61.324078699,0.45586368,0.13296024,0.474858,51.37,32.65,60.8678847998,135.53,52.16586368,12.55296024,53.6549545174,0.45586368,0.13296024,0.474858,51.71,12.42,53.1806402744,133.96,60.36586368,31.14296024,67.9258527392,0.45586368,0.13296024,0.474858,59.91,31.01,67.4598265637,131.74
2019-11-08 03:00:00,50.86522432,33.04277376,60.6555516246,0.45522432,0.13277376,0.474192,50.41,32.91,60.2016295461,135.53,51.22522432,12.78277376,52.7960501518,0.45522432,0.13277376,0.474192,50.77,12.65,52.3222266346,134.01,59.26522432,31.49277376,67.1130509871,0.45522432,0.13277376,0.474192,58.81,31.36,66.6488236955,132.15
2019-11-08 03:30:00,49.95650304,33.11314672,59.9344031562,0.45650304,0.13314672,0.475524,49.5,32.98,59.4805043691,135.53,50.28650304,12.79314672,51.8883126628,0.45650304,0.13314672,0.475524,49.83,12.66,51.4130771302,134.13,58.18650304,31.55314672,66.1911640928,0.45650304,0.13314672,0.475524,57.73,31.42,65.7264733574,132.27
2019-11-08 04:00:00,49.04458496,33.54258728,59.4178127781,0.45458496,0.13258728,0.473526,48.59,33.41,58.9679251797,136.13,49.40458496,13.08258728,51.1074075356,0.45458496,0.13258728,0.473526,48.95,12.95,50.6340300588,134.34,57.13458496,31.73258728,65.3553203193,0.45458496,0.13258728,0.473526,56.68,31.6,64.8936237238,132.27
2019-11-08 04:30:00,48.355544,33.552867,58.8562105428,0.455544,0.13286699999999999,0.474525,47.9,33.42,58.4063900614,135.57,48.695544,13.132867,50.4353863978,0.455544,0.13286699999999999,0.474525,48.24,13.0,49.9609607594,134.11,56.325544,31.772867,64.6690187361,0.455544,0.13286699999999999,0.474525,55.87,31.64,64.2070595807,132.27
2019-11-08 05:00:00,48.26522432,33.35277376,58.6680440798,0.45522432,0.13277376,0.474192,47.81,33.22,58.2182488572,135.36,48.60522432,13.02277376,50.3195833409,0.45522432,0.13277376,0.474192,48.15,12.89,49.8455073201,133.93,56.23522432,31.86277376,64.6346409134,0.45522432,0.13277376,0.474192,55.78,31.73,64.1732132591,132.27
2019-11-08 05:30:00,49.77490464,32.68268052,59.5457701092,0.45490464,0.13268052,0.473859,49.32,32.55,59.0928498213,134.91,50.11490464,12.50268052,51.6509504972,0.45490464,0.13268052,0.473859,49.66,12.37,51.1774608592,133.67,57.91490464,30.52268052,65.4657941645,0.45490464,0.13268052,0.473859,57.46,30.39,65.0015669042,131.41
2019-11-08 06:00:00,52.1907488,32.6314684,61.5523110065,0.4507488,0.13146839999999999,0.46953000000000006,51.74,32.5,61.100553189,136.06,52.5407488,12.1414684,53.9253700903,0.4507488,0.13146839999999999,0.46953000000000006,52.09,12.01,53.4566010891,134.45,60.6907488,29.7214684,67.5776048241,0.4507488,0.13146839999999999,0.46953000000000006,60.24,29.59,67.1150184385,132.47
2019-11-08 06:30:00,59.05978976,29.84118868,66.1706529236,0.44978976,0.13118868,0.468531,58.61,29.71,65.7100920712,135.82,59.41978976,9.43118868,60.1635997513,0.44978976,0.13118868,0.468531,58.97,9.3,59.698834997,134.26,68.65978976,27.11118868,73.8185835785,0.44978976,0.13118868,0.468531,68.21,26.98,73.3520585942,132.37
2019-11-08 07:00:00,65.61042912,27.70137516,71.2186393795,0.45042912,0.13137516,0.469197,65.16,27.57,70.7526006589,135.82,65.97042912,7.35137516,66.3787634339,0.45042912,0.13137516,0.469197,65.52,7.22,65.9166048883,134.17,76.26042912,24.87137516,80.213704265,0.45042912,0.13137516,0.469197,75.81,24.74,79.7447408924,132.22
2019-11-08 07:30:00,71.63906048,25.99389264,76.209169009,0.45906048,0.13389264,0.478188,71.18,25.86,75.7319747531,135.45,71.99906048,5.76389264,72.2294065348,0.45906048,0.13389264,0.478188,71.54,5.63,71.7611907649,133.9,83.12906048,21.93389264,85.9740445869,0.45906048,0.13389264,0.478188,82.67,21.8,85.4960168663,131.59
2019-11-08 08:00:00,74.11803136,23.63734248,77.7959287636,0.60803136,0.17734248,0.633366,73.51,23.46,77.1627610963,134.59,74.47803136,3.60734248,74.56534097709999,0.60803136,0.17734248,0.633366,73.87,3.43,73.9495895864,133.5,86.21803136,21.91734248,88.9602092678,0.60803136,0.17734248,0.633366,85.61,21.74,88.3272307955,131.27
2019-11-08 08:30:00,75.8170224,22.7682982,79.1619623843,0.5770223999999999,0.16829819999999998,0.601065,75.24,22.6,78.5609164916,135.33,76.1870224,2.5982982,76.2313159778,0.5770223999999999,0.16829819999999998,0.601065,75.61,2.43,75.6490383283,133.84,88.1070224,20.0482982,90.3591813648,0.5770223999999999,0.16829819999999998,0.601065,87.53,19.88,89.7592073272,131.49
2019-11-08 09:00:00,76.07246688,22.48030284,79.3245500018,0.65246688,0.19030284,0.679653,75.42,22.29,78.6449012969,135.33,76.44246688,2.32030284,76.4776735261,0.65246688,0.19030284,0.679653,75.79,2.13,75.8199248219,133.82,88.38246688,19.69030284,90.5492599513,0.65246688,0.19030284,0.679653,87.73,19.5,89.8710348221,131.49
2019-11-08 09:30:00,76.80957856,22.04237708,79.909810073,1.85957856,0.54237708,1.937061,74.95,21.5,77.9727676821,135.33,77.18957856,1.8523770800000001,77.2118018124,1.85957856,0.54237708,1.937061,75.33,1.31,75.3413896872,133.82,89.02957856,19.09237708,91.0537463322,1.85957856,0.54237708,1.937061,87.17,18.55,89.1218906891,131.49
2019-11-08 10:00:00,76.7075296,22.6063628,79.9693237209,2.8675296,0.8363628,2.98701,73.84,21.77,76.9823258937,135.33,77.0675296,2.3363628,77.1029358052,2.8675296,0.8363628,2.98701,74.2,1.5,74.2151601763,134.05,88.7275296,19.6763628,90.8830774234,2.8675296,0.8363628,2.98701,85.86,18.84,87.9027030301,131.75
2019-11-08 10:30:00,76.58889856,22.49051208,79.8228195208,2.53889856,0.74051208,2.644686,74.05,21.75,77.1781380962,135.9,76.95889856,2.11051208,76.9878323426,2.53889856,0.74051208,2.644686,74.42,1.37,74.4326091172,134.34,88.66889856,19.52051208,90.7922021085,2.53889856,0.74051208,2.644686,86.13,18.78,88.1536459825,132.33
2019-11-08 11:00:00,76.20590144,22.75463792,79.5305787804,2.65590144,0.77463792,2.766564,73.55,21.98,76.7640729769,136.13,76.57590144,2.29463792,76.6102737531,2.65590144,0.77463792,2.766564,73.92,1.52,73.935626054,134.57,88.18590144,19.78463792,90.3780123172,2.65590144,0.77463792,2.766564,85.53,19.01,87.6171273211,132.51
2019-11-08 11:30:00,76.43214528,22.65020904,79.7176567748,2.57214528,0.75020904,2.679318,73.86,21.9,77.0383644686,136.13,76.80214528,2.27020904,76.8356907218,2.57214528,0.75020904,2.679318,74.23,1.52,74.2455608101,134.37,88.47214528,19.71020904,90.6411210811,2.57214528,0.75020904,2.679318,85.9,18.96,87.9675599298,132.3
2019-11-08 12:00:00,77.08942752,22.74941636,80.3760896043,3.04942752,0.88941636,3.176487,74.04,21.86,77.19961917,136.13,77.45942752,2.3894163600000002,77.4962723121,3.04942752,0.88941636,3.176487,74.41,1.5,74.4251174,134.45,89.15942752,19.78941636,91.329209542,3.04942752,0.88941636,3.176487,86.11,18.9,88.1597532891,132.68
2019-11-08 12:30:00,75.6878896,23.1514678,79.149523646,2.5078896,0.7314678,2.6123849999999997,73.18,22.42,76.5373686509,136.13,76.0678896,2.7614678,76.117997429,2.5078896,0.7314678,2.6123849999999997,73.56,2.03,73.5880051367,134.38,87.6378896,20.2814678,89.9540862311,2.5078896,0.7314678,2.6123849999999997,85.13,19.55,87.3459752937,132.44
2019-11-08 13:00:00,75.99872928,23.27004604,79.4814562957,1.98872928,0.58004604,2.071593,74.01,22.69,77.4100523188,136.13,76.35872928,2.8600460400000003,76.4122725785,1.98872928,0.58004604,2.071593,74.37,2.2800000000000002,74.4049413682,134.51,88.04872928,20.46004604,90.3946470306,1.98872928,0.58004604,2.071593,86.06,19.88,88.3263154445,132.88
2019-11-08 13:30:00,76.23212576,23.79603668,79.8598044047,2.11212576,0.61603668,2.200131,74.12,23.18,77.6600721092,136.42,76.60212576,3.31603668,76.6738662793,2.11212576,0.61603668,2.200131,74.49,2.7,74.5389166812,134.7,88.35212576,21.03603668,90.8218749284,2.11212576,0.61603668,2.200131,86.24,20.42,88.6245676999,133.04
2019-11-08 14:00:00,74.99367488,23.65107184,78.6347535838,1.44367488,0.42107184000000003,1.503828,73.55,23.23,77.1312867778,136.91,75.36367488,3.14107184,75.4291046197,1.44367488,0.42107184000000003,1.503828,73.92,2.7199999999999998,73.970026362,134.83,87.03367488,20.89107184,89.5058514609,1.44367488,0.42107184000000003,1.503828,85.59,20.47,88.0038010543,133.04
2019-11-08 14:30:00,74.61601312,23.56258716,78.2479707571,0.86601312,0.25258716000000003,0.9020969999999999,73.75,23.31,77.3460962169,136.91,74.98601312,3.04258716,75.0477148237,0.86601312,0.25258716000000003,0.9020969999999999,74.12,2.79,74.1724915316,134.77,86.66601312,20.81258716,89.1300264468,0.86601312,0.25258716000000003,0.9020969999999999,85.8,20.56,88.2289838999,133.04
2019-11-08 15:00:00,74.25797152,23.70815836,77.9507736144,0.50797152,0.14815836000000002,0.529137,73.75,23.56,77.4218063597,136.91,74.62797152,3.16815836,74.695189675,0.50797152,0.14815836000000002,0.529137,74.12,3.02,74.1814990412,134.84,86.33797152,20.99815836,88.8547577831,0.50797152,0.14815836000000002,0.529137,85.83,20.85,88.3261648664,133.04
2019-11-08 15:30:00,73.891568,23.835874,77.6409216254,0.431568,0.12587399999999999,0.44955000000000006,73.46,23.71,77.1915519989,136.91,74.271568,3.245874,74.3424610247,0.431568,0.12587399999999999,0.44955000000000006,73.84,3.12,73.9058860985,134.87,85.981568,21.735874,88.686403999,0.431568,0.12587399999999999,0.44955000000000006,85.55,21.61,88.2371497726,133.43
2019-11-08 16:00:00,75.27429536,23.28041948,78.7921155517,0.34429536,0.10041948,0.358641,74.93,23.18,78.4335215326,136.56,75.63429536,2.76041948,75.6846520129,0.34429536,0.10041948,0.358641,75.29,2.66,75.336974322,134.65,87.67429536,21.77041948,90.3367767369,0.34429536,0.10041948,0.358641,87.33,21.67,89.9784296373,133.21
2019-11-08 16:30:00,78.18901056,22.79512808,81.4440865658,0.42901056,0.12512808,0.446886,77.76,22.67,80.9972005689,136.13,78.56901056,2.42512808,78.6064289138,0.42901056,0.12512808,0.446886,78.14,2.3,78.1738421724,134.33,91.06901056,21.27512808,93.5210979362,0.42901056,0.12512808,0.446886,90.64,21.15,93.0748736233,132.68
2019-11-08 17:00:00,81.63358592,21.28396256,84.3626067189,0.49358592,0.14396256,0.5141519999999999,81.14,21.14,83.848668445,135.02,82.00358592,1.22396256,82.0127196725,0.49358592,0.14396256,0.5141519999999999,81.51,1.08,81.5171546363,133.51,95.02358592,20.00396256,97.1063355255,0.49358592,0.14396256,0.5141519999999999,94.53,19.86,96.593687682,131.61
2019-11-08 17:30:00,83.83236704,20.69277372,86.3484605986,0.5923670400000001,0.17277372,0.617049,83.24,20.52,85.7319543694,134.59,84.20236704,0.75277372,84.2057318917,0.5923670400000001,0.17277372,0.617049,83.61,0.58,83.6120116969,133.31,97.63236704,20.43277372,99.7475680692,0.5923670400000001,0.17277372,0.617049,97.04,20.26,99.1323821967,131.47
2019-11-08 18:00:00,83.16249696,21.74822828,85.9592131999,0.54249696,0.15822828,0.565101,82.62,21.59,85.3943352922,135.34,83.54249696,1.57822828,83.5574030402,0.54249696,0.15822828,0.565101,83.0,1.42,83.0121460992,133.82,96.80249696,20.49822828,98.9489806936,0.54249696,0.15822828,0.565101,96.26,20.34,98.3854826689,132.11
2019-11-08 18:30:00,81.80536416,22.39864788,84.8163724301,0.47536416000000004,0.13864788,0.495171,81.33,22.26,84.3212695588,135.55,82.18536416,2.22864788,82.2155761002,0.47536416000000004,0.13864788,0.495171,81.71,2.09,81.736724916,133.82,95.24536416,21.25864788,97.5889824911,0.47536416000000004,0.13864788,0.495171,94.77,21.12,97.0948366289,132.03
2019-11-08 19:00:00,79.6247248,22.418461399999998,82.720518682,0.4747248,0.13846139999999998,0.494505,79.15,22.28,82.2260354146,134.59,79.9847248,2.4284613999999998,80.0215822519,0.4747248,0.13846139999999998,0.494505,79.51,2.29,79.5429707768,133.33,92.7947248,22.4284614,95.4667315429,0.4747248,0.13846139999999998,0.494505,92.32,22.29,94.9727671493,131.49
2019-11-08 19:30:00,77.15842112,23.65370616,80.7026626874,0.45842112,0.13370616,0.477522,76.7,23.52,80.2251855716,134.98,77.52842112,3.63370616,77.6135291159,0.45842112,0.13370616,0.477522,77.07,3.5,77.1494322727,133.45,89.91842112,23.10370616,92.839128039,0.45842112,0.13370616,0.477522,89.46,22.97,92.3618563044,131.38
2019-11-08 20:00:00,74.53865088,24.64668984,78.507769011,0.46865088,0.13668984,0.488178,74.07,24.51,78.0199013073,134.98,74.91865088,4.60668984,75.0601481544,0.46865088,0.13668984,0.488178,74.45,4.47,74.5840693446,133.52,86.88865088,24.14668984,90.1814852504,0.46865088,0.13668984,0.488178,86.42,24.01,89.693347022,131.56
2019-11-08 20:30:00,72.7187408,25.6237994,77.1011955759,0.4587408,0.13379939999999999,0.477855,72.26,25.49,76.6240673679,135.11,73.0787408,5.5537994,73.2894743104,0.4587408,0.13379939999999999,0.477855,72.62,5.42,72.8219801983,133.6,84.7287408,24.8337994,88.2931317272,0.4587408,0.13379939999999999,0.477855,84.27,24.7,87.8152771447,131.85
2019-11-08 21:00:00,70.06856096,24.85958028,74.3478443985,0.47856096000000004,0.13958028,0.49850099999999997,69.59,24.72,73.8501624914,133.58,70.41856096,5.22958028,70.6124793332,0.47856096000000004,0.13958028,0.49850099999999997,69.94,5.09,70.1249720143,132.56,81.96856096,27.16958028,86.3541028466,0.47856096000000004,0.13958028,0.49850099999999997,81.49,27.03,85.855931653,130.47
2019-11-08 21:30:00,66.79746208,26.23342644,71.7641526329,0.45746208,0.13342644,0.476523,66.34,26.1,71.2895897028,134.01,67.15746208,6.49342644,67.4706551025,0.45746208,0.13342644,0.476523,66.7,6.36,67.0025342804,132.89,78.19746208,28.89342644,83.3646997667,0.45746208,0.13342644,0.476523,77.74,28.76,82.889355167,130.91
2019-11-08 22:00:00,63.65778176,28.43351968,69.7192815511,0.45778176,0.13351968,0.476856,63.2,28.3,69.2468771859,135.2,64.00778176,8.36351968,64.5518751647,0.45778176,0.13351968,0.476856,63.55,8.23,64.0806944407,133.64,74.34778176,29.03351968,79.8156495785,0.45778176,0.13351968,0.476856,73.89,28.9,79.3406711592,131.7
2019-11-08 22:30:00,59.3571424,30.0133332,66.5136867394,0.4571424,0.13333319999999999,0.47619000000000006,58.9,29.88,66.0456236249,135.65,59.7071424,9.7833332,60.5033590975,0.4571424,0.13333319999999999,0.47619000000000006,59.25,9.65,60.030700479,134.02,69.4171424,31.0533332,76.0463619236,0.4571424,0.13333319999999999,0.47619000000000006,68.96,30.92,75.5746518351,132.34
2019-11-08 23:00:00,55.46810144,30.45361292,63.2782175574,0.45810144,0.13361292,0.477189,55.01,30.32,62.8124390547,134.97,55.81810144,10.39361292,56.7775275782,0.45810144,0.13361292,0.477189,55.36,10.26,56.3027281755,133.5,64.90810144,31.60361292,72.1931435951,0.45810144,0.13361292,0.477189,64.45,31.47,71.7228234246,131.52
2019-11-08 23:30:00,52.48810144,31.75361292,61.3456822136,0.45810144,0.13361292,0.477189,52.03,31.62,60.884688551400004,135.98,52.83810144,11.40361292,54.0546700241,0.45810144,0.13361292,0.477189,52.38,11.27,53.5787019253,134.21,61.39810144,32.53361292,69.4849827665,0.45810144,0.13361292,0.477189,60.94,32.4,69.0177049749,132.67
2019-11-09 00:00:00,50.01810144,34.02361292,60.4931128955,0.45810144,0.13361292,0.477189,49.56,33.89,60.0393679181,136.89,50.35810144,13.44361292,52.1216759994,0.45810144,0.13361292,0.477189,49.9,13.31,51.6446134655,134.82,58.16810144,31.08361292,65.9523996326,0.45810144,0.13361292,0.477189,57.71,30.95,65.4854686171,133.03
2019-11-09 00:30:00,49.88778176,34.11351968,60.4361067069,0.45778176,0.13351968,0.476856,49.43,33.98,59.9830417702,136.89,50.23778176,13.58351968,52.0417786308,0.45778176,0.13351968,0.476856,49.78,13.45,51.5650162416,134.77,58.01778176,31.22351968,65.8860469414,0.45778176,0.13351968,0.476856,57.56,31.09,65.41973479,133.03
2019-11-09 01:00:00,52.49810144,33.52361292,62.2887090733,0.45810144,0.13361292,0.477189,52.04,33.39,61.8308474792,136.22,52.83810144,13.06361292,54.429063434,0.45810144,0.13361292,0.477189,52.38,12.93,53.9522872546,134.53,61.04810144,30.58361292,68.280510167,0.45810144,0.13361292,0.477189,60.59,30.45,67.8111392029,132.4
2019-11-09 01:30:00,54.17810144,32.91361292,63.3922123852,0.45810144,0.13361292,0.477189,53.72,32.78,62.93144524,136.28,54.52810144,12.46361292,55.9343856109,0.45810144,0.13361292,0.477189,54.07,12.33,55.4580363879,134.48,63.08810144,30.97361292,70.2813861604,0.45810144,0.13361292,0.477189,62.63,30.84,69.8113350395,132.81
2019-11-09 02:00:00,53.22778176,33.55351968,62.9208664435,0.45778176,0.13351968,0.476856,52.77,33.42,62.4625431759,136.91,53.58778176,12.97351968,55.1358555465,0.45778176,0.13351968,0.476856,53.13,12.84,54.6595142679,134.85,61.89778176,30.51351968,69.0102185917,0.45778176,0.13351968,0.476856,61.44,30.38,68.540630286,133.04
2019-11-09 02:30:00,52.0871424,33.8533332,62.1218043214,0.4571424,0.13333319999999999,0.47619000000000006,51.63,33.72,61.6659979243,136.91,52.4271424,13.2733332,54.0812965309,0.4571424,0.13333319999999999,0.47619000000000006,51.97,13.14,53.6054148384,134.85,60.5671424,30.8733332,67.9819199595,0.4571424,0.13333319999999999,0.47619000000000006,60.11,30.74,67.514144444,133.14
2019-11-09 03:00:00,51.00778176,34.23351968,61.430673688,0.45778176,0.13351968,0.476856,50.55,34.1,60.9763273738,136.91,51.35778176,13.63351968,53.1365656227,0.45778176,0.13351968,0.476856,50.9,13.5,52.6598518798,134.85,59.30778176,31.33351968,67.0760943469,0.45778176,0.13351968,0.476856,58.85,31.2,66.609027166,133.14
2019-11-09 03:30:00,49.92842112,34.18370616,60.5092802995,0.45842112,0.13370616,0.477522,49.47,34.05,60.0556691745,136.97,50.28842112,13.56370616,52.0855010875,0.45842112,0.13370616,0.477522,49.83,13.43,51.6080788249,134.95,58.07842112,31.26370616,65.9584893903,0.45842112,0.13370616,0.477522,57.62,31.13,65.4915360944,133.23
2019-11-09 04:00:00,48.627601920000004,34.41930056,59.5762697685,0.47760192,0.13930056,0.497502,48.15,34.28,59.1061832637,137.38,48.96760192,13.69930056,50.8477814032,0.47760192,0.13930056,0.497502,48.49,13.56,50.3503098302,135.09,56.58760192,31.94930056,64.9839556916,0.47760192,0.13930056,0.497502,56.11,31.81,64.4996759682,133.34
2019-11-09 04:30:00,47.43801152,34.506503359999996,58.6605805555,0.46801152,0.13650336,0.487512,46.97,34.37,58.2020429195,137.68,47.77801152,13.74650336,49.7162422095,0.46801152,0.13650336,0.487512,47.31,13.61,49.2287334795,135.33,55.37801152,33.44650336,64.694611421,0.46801152,0.13650336,0.487512,54.91,33.31,64.2235486407,133.81
2019-11-09 05:00:00,46.7711184,34.6503262,58.2080975651,0.4811184,0.14032619999999998,0.501165,46.29,34.51,57.7382386292,137.68,47.1211184,13.8603262,49.1172926945,0.4811184,0.14032619999999998,0.501165,46.64,13.72,48.6161290109,135.33,54.6011184,33.6103262,64.1165825493,0.4811184,0.14032619999999998,0.501165,54.12,33.47,63.6334448227,133.81
2019-11-09 05:30:00,46.95303648,34.46088564,58.2420833572,0.48303648,0.14088564,0.503163,46.47,34.32,57.7695707098,137.51,47.29303648,13.74088564,49.2487892,0.48303648,0.14088564,0.503163,46.81,13.6,48.7456264705,135.13,54.81303648,33.42088564,64.1983221363,0.48303648,0.14088564,0.503163,54.33,33.28,63.7126933978,133.81
2019-11-09 06:00:00,47.6307088,33.9231234,58.4761722585,0.4907088,0.14312339999999998,0.511155,47.14,33.78,57.9936893119,136.91,47.9707088,13.3731234,49.7998928939,0.4907088,0.14312339999999998,0.511155,47.48,13.23,49.2887745841,134.75,55.5907088,32.8331234,64.5626896674,0.4907088,0.14312339999999998,0.511155,55.1,32.69,64.0675120478,133.32
2019-11-09 06:30:00,50.15143808,32.34041944,59.6746970755,0.48143808,0.14041944,0.501498,49.67,32.2,59.194162719,135.64,50.49143808,12.11041944,51.9234781038,0.48143808,0.14041944,0.501498,50.01,11.97,51.4225728645,134.05,58.60143808,32.29041944,66.9088912825,0.48143808,0.14041944,0.501498,58.12,32.15,66.4195520912,132.38
2019-11-09 07:00:00,52.83582368,31.15461524,61.3370549888,0.49582368,0.14461524,0.516483,52.34,31.01,60.8366312348,135.23,53.16582368,11.08461524,54.3090554382,0.49582368,0.14461524,0.516483,52.67,10.94,53.7941678995,133.71,61.75582368,31.46461524,69.3094782162,0.49582368,0.14461524,0.516483,61.26,31.32,68.8021075259,131.7
2019-11-09 07:30:00,55.847012480000004,29.68787864,63.2476002793,0.50701248,0.14787864,0.528138,55.34,29.54,62.7305922178,134.27,56.17701248,9.87787864,57.0388395535,0.50701248,0.14787864,0.528138,55.67,9.73,56.5139080227,133.11,65.22701248,30.23787864,71.8950099917,0.50701248,0.14787864,0.528138,64.72,30.09,71.3728694953,130.68
2019-11-09 08:00:00,58.63527392,29.26487156,65.5326487722,0.80527392,0.23487156,0.838827,57.83,29.03,64.7074168855,134.47,58.97527392,9.37487156,59.7157529527,0.80527392,0.23487156,0.838827,58.17,9.14,58.8836861958,133.29,68.38527392,29.42487156,74.4470869506,0.80527392,0.23487156,0.838827,67.58,29.19,73.6146215096,130.95
2019-11-09 08:30:00,62.2434256,28.1139158,68.298142669,0.9734256,0.2839158,1.013985,61.27,27.83,67.2942924771,134.47,62.5834256,8.2039158,63.1188513384,0.9734256,0.2839158,1.013985,61.61,7.92,62.1169743307,133.34,72.5434256,28.2439158,77.8477191541,0.9734256,0.2839158,1.013985,71.57,27.96,76.8376632909,131.02
2019-11-09 09:00:00,65.54556288,26.52370584,70.7087532399,1.55556288,0.45370584,1.620378,63.99,26.07,69.0967799539,133.89,65.89556288,6.70370584,66.2356767857,1.55556288,0.45370584,1.620378,64.34,6.25,64.6428503394,133.0,76.33556288,27.23370584,81.0480900083,1.55556288,0.45370584,1.620378,74.78,26.78,79.4305784947,130.5
2019-11-09 09:30:00,67.83178624,25.82510432,72.5815902116,1.9717862400000001,0.57510432,2.053944,65.86,25.25,70.5344036623,133.81,68.18178624,6.05510432,68.450129753,1.9717862400000001,0.57510432,2.053944,66.21,5.48,66.4363943934,133.0,78.90178624,26.39510432,83.199719975,1.9717862400000001,0.57510432,2.053944,76.93,25.82,81.1473801179,130.28
2019-11-09 10:00:00,68.97867936,25.22128148,73.4450219262,1.95867936,0.57128148,2.040291,67.02,24.65,71.4094034424,133.47,69.31867936,5.51128148,69.5374254036,1.95867936,0.57128148,2.040291,67.36,4.94,67.5409002013,132.73,80.23867936,25.69128148,84.251335951,1.95867936,0.57128148,2.040291,78.28,25.12,82.2117558504,129.95
2019-11-09 10:30:00,70.45652192,24.45398556,74.5796144455,1.55652192,0.45398556,1.6213769999999998,68.9,24.0,72.9603316878,133.04,70.81652192,4.91398556,70.9868088516,1.55652192,0.45398556,1.6213769999999998,69.26,4.46,69.4034523637,132.35,82.00652192,24.91398556,85.70750442,1.55652192,0.45398556,1.6213769999999998,80.45,24.46,84.086230145,129.44
2019-11-09 11:00:00,71.06821024,24.22156132,75.0824516082,1.54821024,0.45156132,1.612719,69.52,23.77,73.4713774201,132.74,71.41821024,4.74156132,71.5754368316,1.54821024,0.45156132,1.612719,69.87,4.29,70.0015785536,132.2,82.59821024,23.99156132,86.0119721284,1.54821024,0.45156132,1.612719,81.05,23.54,84.3992541436,129.16
2019-11-09 11:30:00,72.2387504,24.8675522,76.399163685,0.8487504,0.2475522,0.884115,71.39,24.62,75.5160678267,134.26,72.5887504,4.9275522,72.7558070213,0.8487504,0.2475522,0.884115,71.74,4.68,71.8924891765,133.3,83.9487504,23.2675522,87.1135562304,0.8487504,0.2475522,0.884115,83.1,23.02,86.2295216269,130.56
2019-11-09 12:00:00,72.64241664,25.39487152,76.9533637654,0.94241664,0.27487152,0.981684,71.7,25.12,75.973050485,135.11,73.00241664,5.2348715200000004,73.1898675713,0.94241664,0.27487152,0.981684,72.06,4.96,72.2305004828,133.78,84.29241664,22.47487152,87.2372131195,0.94241664,0.27487152,0.981684,83.35,22.2,86.2557969066,131.26
2019-11-09 12:30:00,73.29899008,25.42095544,77.5820012776,0.92899008,0.27095544,0.967698,72.37,25.15,76.6155297574,134.74,73.66899008,5.29095544,73.8587456492,0.92899008,0.27095544,0.967698,72.74,5.02,72.9130166706,133.62,85.06899008,22.52095544,87.9995824261,0.92899008,0.27095544,0.967698,84.14,22.25,87.0321900219,130.87
2019-11-09 13:00:00,73.22185728,25.59137504,77.5651910329,0.8618572800000001,0.25137504,0.897768,72.36,25.34,76.668671568,134.82,73.58185728,5.37137504,73.777648313,0.8618572800000001,0.25137504,0.897768,72.72,5.12,72.9000192044,133.62,85.05185728,23.31137504,88.1886536525,0.8618572800000001,0.25137504,0.897768,84.19,23.06,87.2910058368,131.14
2019-11-09 13:30:00,73.61673248,25.17946364,77.8037832642,0.7867324800000001,0.22946364,0.8195129999999999,72.83,24.95,76.9851375267,134.65,73.97673248,5.02946364,74.1475046979,0.7867324800000001,0.22946364,0.8195129999999999,73.19,4.8,73.3472296682,133.64,85.69673248,24.10946364,89.0235710065,0.7867324800000001,0.22946364,0.8195129999999999,84.91,23.88,88.2040957099,131.49
2019-11-09 14:00:00,73.52174752,25.16342636,77.708721419,0.73174752,0.21342636,0.7622369999999999,72.79,24.95,76.9472975484,135.17,73.88174752,4.88342636,74.042963674,0.73174752,0.21342636,0.7622369999999999,73.15,4.67,73.2989181366,133.91,85.66174752,24.52342636,89.1029372614,0.73174752,0.21342636,0.7622369999999999,84.93,24.31,88.3407097549,131.76
2019-11-09 14:30:00,72.52479456,25.70806508,76.9464127567,0.64479456,0.18806508,0.671661,71.88,25.52,76.2758467669,135.61,72.88479456,5.28806508,73.0763772388,0.64479456,0.18806508,0.671661,72.24,5.1,72.4198011596,134.26,84.61479456,25.89806508,88.4893961632,0.64479456,0.18806508,0.671661,83.97,25.71,87.8177943244,132.27
