Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-11-09 15:00:00,72.55418528,25.74580404,76.9867276049,0.53418528,0.15580404,0.556443,72.02,25.59,76.4312010896,136.05,72.92418528,5.26580404,73.1140580938,0.53418528,0.15580404,0.556443,72.39,5.11,72.5701329749,134.3,84.67418528,25.95580404,88.5630928559,0.53418528,0.15580404,0.556443,84.14,25.8,88.0067020175,132.27
2019-11-09 15:30:00,72.68084864,25.94899752,77.1741940763,0.51084864,0.14899752,0.532134,72.17,25.8,76.6429964185,135.72,73.06084864,5.47899752,73.2660017868,0.51084864,0.14899752,0.532134,72.55,5.33,72.7455249483,134.19,84.83084864,26.17899752,88.7784477907,0.51084864,0.14899752,0.532134,84.32,26.03,88.2463783959,132.27
2019-11-09 16:00:00,73.57719232,25.58209776,77.8976697694,0.48719232,0.14209776,0.5074919999999999,73.09,25.44,77.390837313,135.46,73.93719232,5.13209776,74.1150918206,0.48719232,0.14209776,0.5074919999999999,73.45,4.99,73.6193086085,134.16,85.84719232,25.77209776,89.6322567616,0.48719232,0.14209776,0.5074919999999999,85.36,25.63,89.1247805046,132.27
2019-11-09 16:30:00,75.2129664,24.834615200000002,79.206997335,0.6329663999999999,0.18461519999999998,0.65934,74.58,24.65,78.5480674492,134.5,75.5729664,4.7146152,75.7198840925,0.6329663999999999,0.18461519999999998,0.65934,74.94,4.53,75.0767906879,133.45,87.7329664,25.1246152,91.2596278882,0.6329663999999999,0.18461519999999998,0.65934,87.1,24.94,90.6002958053,130.98
2019-11-09 17:00:00,78.69881056,24.04340308,82.2896592241,0.62881056,0.18340308,0.655011,78.07,23.86,81.6347015674,133.52,79.06881056,4.25340308,79.183131039,0.62881056,0.18340308,0.655011,78.44,4.07,78.54551865,132.79,91.49881056,22.54340308,94.2350113085,0.62881056,0.18340308,0.655011,90.87,22.36,93.5805882649,129.65
2019-11-09 17:30:00,80.49931008,23.72771544,83.9234377475,0.60931008,0.17771544,0.634698,79.89,23.55,83.2887423365,133.81,80.87931008,3.81771544,80.9693630344,0.60931008,0.17771544,0.634698,80.27,3.64,80.3524890716,133.07,93.56931008,22.14771544,96.1547559305,0.60931008,0.17771544,0.634698,92.96,21.97,95.5209008542,129.95
2019-11-09 18:00:00,80.25720224,24.01251732,83.7724268446,0.55720224,0.16251732,0.580419,79.7,23.85,83.1920218531,133.81,80.62720224,4.12251732,80.7325268408,0.55720224,0.16251732,0.580419,80.07,3.96,80.1678645094,133.03,93.28720224,22.25251732,95.9045182921,0.55720224,0.16251732,0.580419,92.73,22.09,95.3248183843,129.95
2019-11-09 18:30:00,78.82925024,24.03853132,82.4129946151,0.50925024,0.14853132,0.530469,78.32,23.89,81.8825652993,133.2,79.20925024,4.31853132,79.3268872221,0.50925024,0.14853132,0.530469,78.7,4.17,78.8103984256,132.52,91.65925024,22.55853132,94.3944145057,0.50925024,0.14853132,0.530469,91.15,22.41,93.8644267015,129.34
2019-11-09 19:00:00,76.54893056,25.04843808,80.5429265679,0.50893056,0.14843808,0.5301359999999999,76.04,24.9,80.0130714321,133.26,76.89893056,5.32843808,77.0833170903,0.50893056,0.14843808,0.5301359999999999,76.39,5.18,76.5654262706,132.59,89.01893056,23.73843808,92.1297098689,0.50893056,0.14843808,0.5301359999999999,88.51,23.59,91.5997172485,129.54
2019-11-09 19:30:00,74.2282912,25.9182516,78.6231198851,0.5082911999999999,0.14825159999999998,0.52947,73.72,25.77,78.0943743172,133.78,74.5882912,6.0582516,74.8339200937,0.5082911999999999,0.14825159999999998,0.52947,74.08,5.91,74.3153718957,132.97,86.3382912,24.5482516,89.7603319064,0.5082911999999999,0.14825159999999998,0.52947,85.83,24.4,89.2308741412,130.14
2019-11-09 20:00:00,71.52239712,27.47069916,76.616529562,0.48239712,0.14069916,0.502497,71.04,27.33,76.1157703764,134.59,71.89239712,7.41069916,72.2733368934,0.48239712,0.14069916,0.502497,71.41,7.27,71.7791125607,133.39,83.12239712,24.98069916,86.7949781583,0.48239712,0.14069916,0.502497,82.64,24.84,86.2924979358,130.63
2019-11-09 20:30:00,70.3627168,27.3007924,75.4734733608,0.4827168,0.14079239999999998,0.50283,69.88,27.16,74.972528302,133.61,70.7227168,7.5507924,71.1246591376,0.4827168,0.14079239999999998,0.50283,70.24,7.41,70.6297791303,132.71,81.8627168,25.8707924,85.8533767611,0.4827168,0.14079239999999998,0.50283,81.38,25.73,85.3506725222,129.71
2019-11-09 21:00:00,67.96335616,27.50097888,73.3165848897,0.48335616000000003,0.14097888,0.5034959999999999,67.48,27.36,72.8156576569,133.15,68.31335616,7.87097888,68.7653033031,0.48335616000000003,0.14097888,0.5034959999999999,67.83,7.73,68.2690398351,132.45,79.10335616,26.63097888,83.4658612361,0.48335616000000003,0.14097888,0.5034959999999999,78.62,26.49,82.9627898518,129.38
2019-11-09 21:30:00,65.45810144,28.45361292,71.3748634488,0.45810144,0.13361292,0.477189,65.0,28.32,70.9014978685,133.6,65.81810144,8.69361292,66.3897686603,0.45810144,0.13361292,0.477189,65.36,8.56,65.918155314,132.72,76.22810144,27.72361292,81.1130209183,0.45810144,0.13361292,0.477189,75.77,27.59,80.6368464165,129.95
2019-11-09 22:00:00,62.55778176,29.66351968,69.2343878325,0.45778176,0.13351968,0.476856,62.1,29.53,68.763587021,134.07,62.89778176,9.73351968,63.6464638114,0.45778176,0.13351968,0.476856,62.44,9.6,63.1736780629,133.08,72.80778176,28.52351968,78.1956792908,0.45778176,0.13351968,0.476856,72.35,28.39,77.7207475517,130.22
2019-11-09 22:30:00,59.34888064,30.79967352,66.8648601446,0.47888064,0.13967352,0.498834,58.87,30.66,66.3755414291,135.03,59.69888064,10.62967352,60.6378290246,0.47888064,0.13967352,0.498834,59.22,10.49,60.1419030294,133.66,69.26888064,30.74967352,75.7873356617,0.47888064,0.13967352,0.498834,68.79,30.61,75.2930023309,131.2
2019-11-09 23:00:00,56.51650304,31.60314672,64.752405349,0.45650304,0.13314672,0.475524,56.06,31.47,64.2890698331,135.8,56.87650304,11.13314672,57.9558759225,0.45650304,0.13314672,0.475524,56.42,11.0,57.4823138017,134.28,65.99650304,31.44314672,73.1041030939,0.45650304,0.13314672,0.475524,65.54,31.31,72.6347554549,132.14
2019-11-09 23:30:00,53.48065888,33.41435884,63.06108349,0.46065888,0.13435884,0.479853,53.02,33.28,62.5993514343,136.19,53.83065888,12.84435884,55.3418231491,0.46065888,0.13435884,0.479853,53.37,12.71,54.8625646502,134.58,62.22065888,30.66435884,69.3665142164,0.46065888,0.13435884,0.479853,61.76,30.53,68.8939656283,132.48
2019-11-10 00:00:00,50.81618336,34.45305348,61.3946038783,0.45618336,0.13305348,0.475191,50.36,34.32,60.9425303052,136.3,51.16618336,13.84305348,53.0057397767,0.45618336,0.13305348,0.475191,50.71,13.71,52.5306405824,134.71,59.10618336,31.58305348,67.0151488733,0.45618336,0.13305348,0.475191,58.65,31.45,66.5501690456,133.04
2019-11-10 00:30:00,50.60120832,33.93743576,60.9280873605,0.47120832,0.13743576,0.490842,50.13,33.8,60.4603746267,135.53,50.95120832,13.53743576,52.718951016,0.47120832,0.13743576,0.490842,50.48,13.4,52.2282528906,134.21,58.94120832,32.27743576,67.2004382237,0.47120832,0.13743576,0.490842,58.47,32.14,66.7212147671,132.27
2019-11-10 01:00:00,53.2547248,33.1484614,62.7286713291,0.4747248,0.13846139999999998,0.494505,52.78,33.01,62.2526184188,135.36,53.5947248,12.9384614,55.1343659598,0.4747248,0.13846139999999998,0.494505,53.12,12.8,54.6404099545,133.82,62.0447248,31.6284614,69.641276884,0.4747248,0.13846139999999998,0.494505,61.57,31.49,69.1555131569,131.49
2019-11-10 01:30:00,54.8647248,32.9484614,63.9979619676,0.4747248,0.13846139999999998,0.494505,54.39,32.81,63.5198252516,135.17,55.2047248,12.7584614,56.6598621384,0.4747248,0.13846139999999998,0.494505,54.73,12.62,56.1661579601,133.82,63.9147248,31.4084614,71.215051034,0.4747248,0.13846139999999998,0.494505,63.44,31.27,70.7279753704,131.49
2019-11-10 02:00:00,53.65664288,33.26902084,63.1336920574,0.47664288,0.13902084,0.49650299999999997,53.18,33.13,62.6554810053,135.51,54.00664288,12.95902084,55.5396587701,0.47664288,0.13902084,0.49650299999999997,53.53,12.82,55.0437398802,134.14,62.51664288,31.73902084,70.112025223,0.47664288,0.13902084,0.49650299999999997,62.04,31.6,69.6241452371,131.92
2019-11-10 02:30:00,52.67280672,33.99790196,62.691960453,0.47280672,0.13790196,0.492507,52.2,33.86,62.2200900031,136.13,53.02280672,13.55790196,54.7287377712,0.47280672,0.13790196,0.492507,52.55,13.42,54.2365089216,134.49,61.26280672,31.21790196,68.7581914392,0.47280672,0.13790196,0.492507,60.79,31.08,68.2743765991,132.27
2019-11-10 03:00:00,51.70006944,34.30293692,62.0450534808,0.49006944,0.14293692,0.510489,51.21,34.16,61.5578565254,136.66,52.05006944,13.702936919999999,53.8236027124,0.49006944,0.14293692,0.510489,51.56,13.56,53.3132929015,134.79,60.12006944,31.39293692,67.8228518859,0.49006944,0.14293692,0.510489,59.63,31.25,67.3223543854,132.86
2019-11-10 03:30:00,50.36367584,34.47107212,61.0307681192,0.48367584,0.14107212,0.503829,49.88,34.33,60.5521535538,136.91,50.72367584,13.80107212,52.567679066,0.48367584,0.14107212,0.503829,50.24,13.66,52.0639337738,134.86,58.58367584,31.56107212,66.5443337054,0.48367584,0.14107212,0.503829,58.1,31.42,66.0516949063,133.04
2019-11-10 04:00:00,49.16728224,34.58920732,60.1151803282,0.47728224,0.13920732,0.49716899999999997,48.69,34.45,59.6449377567,137.42,49.51728224,13.84920732,51.4175240927,0.47728224,0.13920732,0.49716899999999997,49.04,13.71,50.920385898,135.15,57.31728224,32.94920732,66.1129420492,0.47728224,0.13920732,0.49716899999999997,56.84,32.81,65.6298841992,133.64
2019-11-10 04:30:00,47.88682272,34.52323996,59.0339045596,0.45682272,0.13323996,0.475857,47.43,34.39,58.5856381718,137.68,48.22682272,13.73323996,50.1440755171,0.45682272,0.13323996,0.475857,47.77,13.6,49.6682282752,135.19,55.89682272,33.43323996,65.1324521603,0.45682272,0.13323996,0.475857,55.44,33.3,64.6721238247,133.81
2019-11-10 05:00:00,47.17682272,34.70323996,58.5659240999,0.45682272,0.13323996,0.475857,46.72,34.57,58.1192162714,137.68,47.53682272,13.90323996,49.5282706714,0.45682272,0.13323996,0.475857,47.08,13.77,49.052413804,135.28,55.09682272,33.64323996,64.5563898375,0.45682272,0.13323996,0.475857,54.64,33.51,64.097189486,133.81
2019-11-10 05:30:00,46.99618336,34.52305348,58.3136559649,0.45618336,0.13305348,0.475191,46.54,34.39,57.8674666803,137.68,47.33618336,13.73305348,49.2880412775,0.45618336,0.13305348,0.475191,46.88,13.6,48.812850767,135.19,54.85618336,33.45305348,64.2519076757,0.45618336,0.13305348,0.475191,54.4,33.32,63.7932786428,133.81
2019-11-10 06:00:00,47.10266688,34.36202784,58.3044611028,0.45266688,0.13202784,0.471528,46.65,34.23,57.8611735104,137.22,47.44266688,13.64202784,49.3650844654,0.45266688,0.13202784,0.471528,46.99,13.51,48.8935599031,135.08,54.99266688,33.27202784,64.2745769894,0.45266688,0.13202784,0.471528,54.54,33.14,63.8190504473,133.58
2019-11-10 06:30:00,48.46298656,34.03212108,59.2186316248,0.45298656,0.13212108,0.471861,48.01,33.9,58.7721881505,136.91,48.80298656,13.37212108,50.6018292096,0.45298656,0.13212108,0.471861,48.35,13.24,50.130031917,134.97,56.56298656,32.90212108,65.436389113,0.45298656,0.13212108,0.471861,56.11,32.77,64.9784964431,133.17
2019-11-10 07:00:00,50.23298656,33.41212108,60.3301149825,0.45298656,0.13212108,0.471861,49.78,33.28,59.8799365397,136.91,50.59298656,12.86212108,52.2023414009,0.45298656,0.13212108,0.471861,50.14,12.73,51.7307693737,134.77,58.62298656,32.19212108,66.8803948317,0.45298656,0.13212108,0.471861,58.17,32.06,66.4198200841,133.04
2019-11-10 07:30:00,51.93088864,32.75734252,61.3991912317,0.47088864,0.13734252,0.490509,51.46,32.62,60.9277933295,136.33,52.27088864,12.26734252,53.6910932252,0.47088864,0.13734252,0.490509,51.8,12.13,53.2012866386,134.57,60.57088864,31.43734252,68.2432345025,0.47088864,0.13734252,0.490509,60.1,31.3,67.7620837932,132.74
2019-11-10 08:00:00,53.7977616,32.1260138,62.6600344386,0.6377615999999999,0.18601379999999998,0.664335,53.16,31.94,62.0173298361,136.07,54.1377616,11.6960138,55.3867671007,0.6377615999999999,0.18601379999999998,0.664335,53.5,11.51,54.7241272201,134.42,62.7577616,31.0960138,70.0392655251,0.6377615999999999,0.18601379999999998,0.664335,62.12,30.91,69.3853190524,132.63
2019-11-10 08:30:00,56.92583328,30.47836804,64.5715216872,0.8858332800000001,0.25836804,0.922743,56.04,30.22,63.6689092101,135.41,57.27583328,10.26836804,58.1890063511,0.8858332800000001,0.25836804,0.922743,56.39,10.01,57.2715653706,133.91,66.50583328,31.02836804,73.3879110174,0.8858332800000001,0.25836804,0.922743,65.62,30.77,72.4760463878,132.04
2019-11-10 09:00:00,59.81384512,29.48153816,66.6847595806,1.03384512,0.30153816,1.076922,58.78,29.18,65.6243918067,134.77,60.15384512,9.46153816,60.8933969086,1.03384512,0.30153816,1.076922,59.12,9.16,59.8254126605,133.45,69.73384512,29.30153816,75.6398657704,1.03384512,0.30153816,1.076922,68.7,29.0,74.570034196,131.26
2019-11-10 09:30:00,62.91993888,28.20414884,68.9521045397,1.17993888,0.34414884,1.229103,61.74,27.86,67.734830036,134.18,63.26993888,8.35414884,63.8190956432,1.17993888,0.34414884,1.229103,62.09,8.01,62.6045381742,133.1,73.29993888,28.21414884,78.5424677138,1.17993888,0.34414884,1.229103,72.12,27.87,77.3177295321,130.72
2019-11-10 10:00:00,64.93445376,27.62046568,70.5646753659,1.7844537599999999,0.52046568,1.858806,63.15,27.1,68.7192294776,134.12,65.29445376,7.85046568,65.7646980014,1.7844537599999999,0.52046568,1.858806,63.51,7.33,63.9315962572,133.01,75.56445376,28.03046568,80.5958663846,1.7844537599999999,0.52046568,1.858806,73.78,27.51,78.7419106956,130.57
2019-11-10 10:30:00,65.47642112,26.91645616,70.7930599345,2.45642112,0.71645616,2.558772,63.02,26.2,68.2492520106,133.11,65.80642112,7.32645616,66.2130049196,2.45642112,0.71645616,2.558772,63.35,6.61,63.693913367,132.5,76.08642112,27.76645616,80.9945650432,2.45642112,0.71645616,2.558772,73.63,27.05,78.441566787,129.95
2019-11-10 11:00:00,65.42951776,26.88319268,70.7370330377,2.71951776,0.79319268,2.832831,62.71,26.09,67.920778853,133.05,65.76951776,7.26319268,66.1693541928,2.71951776,0.79319268,2.832831,63.05,6.47,63.3810965509,132.56,75.99951776,27.70319268,80.8912454127,2.71951776,0.79319268,2.832831,73.28,26.91,78.0647583741,129.95
2019-11-10 11:30:00,64.94700864,27.64787752,70.586960996,4.34700864,1.2678775199999999,4.528134,60.6,26.38,66.0928468142,133.81,65.29700864,7.98787752,65.7837785826,4.34700864,1.2678775199999999,4.528134,60.95,6.72,61.3193354498,132.76,75.18700864,28.52787752,80.4172000509,4.34700864,1.2678775199999999,4.528134,70.84,27.26,75.9039735455,130.02
2019-11-10 12:00:00,65.60149408,27.45960244,71.1167054333,4.42149408,1.28960244,4.605723,61.18,26.17,66.5421768505,133.81,65.94149408,7.82960244,66.4046934777,4.42149408,1.28960244,4.605723,61.52,6.54,61.8666469109,132.76,75.91149408,28.28960244,81.0114593108,4.42149408,1.28960244,4.605723,71.49,27.0,76.4187156396,129.95
2019-11-10 12:30:00,66.42282304,27.15540672,71.7593724522,4.13282304,1.20540672,4.3050239999999995,62.29,25.95,67.4792308788,133.55,66.77282304,7.60540672,67.2045542215,4.13282304,1.20540672,4.3050239999999995,62.64,6.4,62.9660988152,132.62,76.92282304,27.96540672,81.8485471921,4.13282304,1.20540672,4.3050239999999995,72.79,26.76,77.5530895581,129.95
2019-11-10 13:00:00,67.33227328,26.92566304,72.5163868046,4.44227328,1.29566304,4.627368,62.89,25.63,67.912068147,133.28,67.68227328,7.39566304,68.0851374982,4.44227328,1.29566304,4.627368,63.24,6.1,63.5335155646,132.53,77.91227328,27.67566304,82.6817068786,4.44227328,1.29566304,4.627368,73.47,26.38,78.0624448759,130.19
2019-11-10 13:30:00,68.36602144,26.55967292,73.3439098573,2.53602144,0.7396729200000001,2.641689,65.83,25.82,70.7125257645,134.49,68.69602144,6.80967292,69.0327096887,2.53602144,0.7396729200000001,2.641689,66.16,6.07,66.4378694722,133.07,79.41602144,27.30967292,83.9804899745,2.53602144,0.7396729200000001,2.641689,76.88,26.57,81.3418668338,130.92
2019-11-10 14:00:00,68.25829984,26.42200412,73.1937005402,1.85829984,0.54200412,1.9357289999999998,66.4,25.88,71.2652397737,134.59,68.61829984,6.58200412,68.9332564962,1.85829984,0.54200412,1.9357289999999998,66.76,6.04,67.0326726306,133.22,79.42829984,27.15200412,83.9409682051,1.85829984,0.54200412,1.9357289999999998,77.57,26.61,82.0072984557,131.29
2019-11-10 14:30:00,67.09534336,27.38780848,72.469836166,1.29534336,0.37780848,1.349316,65.8,27.01,71.1279136486,134.59,67.44534336,7.45780848,67.856416412,1.29534336,0.37780848,1.349316,66.15,7.08,66.5278054651,133.54,77.95534336,26.34780848,82.2875602389,1.29534336,0.37780848,1.349316,76.66,25.97,80.9394619453,131.49
2019-11-10 15:00:00,67.13334528,27.51055904,72.5514776361,1.3733452800000001,0.40055904000000003,1.430568,65.76,27.11,71.1289652673,134.59,67.48334528,7.60055904,67.9100168451,1.3733452800000001,0.40055904000000003,1.430568,66.11,7.2,66.5009180388,133.49,77.99334528,26.48055904,82.3661454424,1.3733452800000001,0.40055904000000003,1.430568,76.62,26.08,80.9369557125,131.49
2019-11-10 15:30:00,67.75640224,27.49561732,73.1227667441,1.35640224,0.39561732,1.412919,66.4,27.1,71.7172921965,134.59,68.10640224,7.66561732,68.5364407813,1.35640224,0.39561732,1.412919,66.75,7.27,67.1447347154,133.29,78.71640224,26.48561732,83.0527537559,1.35640224,0.39561732,1.412919,77.36,26.09,81.6410295134,130.88
2019-11-10 16:00:00,69.02106816,26.83489488,74.0541655356,0.77106816,0.22489488,0.8031959999999999,68.25,26.61,73.25404152670001,133.93,69.38106816,7.17489488,69.7510697808,0.77106816,0.22489488,0.8031959999999999,68.61,6.95,68.9611093298,132.89,80.27106816,25.79489488,84.3138244027,0.77106816,0.22489488,0.8031959999999999,79.5,25.57,83.51092683,130.36
2019-11-10 16:30:00,72.50539392,25.44990656,76.842240281,0.68539392,0.19990656,0.7139519999999999,71.82,25.25,76.1293300903,133.24,72.85539392,5.9499065600000005,73.097946697,0.68539392,0.19990656,0.7139519999999999,72.17,5.75,72.3986975021,132.49,84.33539392,24.55990656,87.838759542,0.68539392,0.19990656,0.7139519999999999,83.65,24.36,87.1248076038,129.87
2019-11-10 17:00:00,77.45905024,23.58680632,80.9706236635,0.70905024,0.20680632000000002,0.738594,76.75,23.38,80.2320814886,132.74,77.81905024,4.26680632,77.9359366174,0.70905024,0.20680632000000002,0.738594,77.11,4.06,77.2168096984,132.15,90.20905024,23.91680632,93.3257004782,0.70905024,0.20680632000000002,0.738594,89.5,23.71,92.5873322869,129.38
2019-11-10 17:30:00,79.99918016,22.59226088,83.1280883814,0.65918016,0.19226088,0.686646,79.34,22.4,82.441467721,133.64,80.35918016,3.01226088,80.4156175851,0.65918016,0.19226088,0.686646,79.7,2.8200000000000003,79.7498739811,132.62,93.27918016,23.65226088,96.231153459,0.65918016,0.19226088,0.686646,92.62,23.46,95.5449423047,129.96
2019-11-10 18:00:00,79.6286608,22.6571094,82.7893001973,0.5386607999999999,0.15710939999999998,0.561105,79.09,22.5,82.2282074473,133.81,79.9986608,3.0171094,80.0555349675,0.5386607999999999,0.15710939999999998,0.561105,79.46,2.86,79.511453263,132.74,92.9186608,24.1171094,95.9974608554,0.5386607999999999,0.15710939999999998,0.561105,92.38,23.96,95.4366072322,130.12
2019-11-10 18:30:00,77.6110784,23.3719812,81.0538647791,0.5210783999999999,0.15198119999999998,0.54279,77.09,23.22,80.5110955086,133.57,77.9610784,3.7719812,78.0522747104,0.5210783999999999,0.15198119999999998,0.54279,77.44,3.62,77.5245638491,132.62,90.5710784,24.9719812,93.9506257967,0.5210783999999999,0.15198119999999998,0.54279,90.05,24.82,93.4078952766,129.98
2019-11-10 19:00:00,76.13299648,24.15254064,79.8722628476,0.52299648,0.15254064,0.5447879999999999,75.61,24.0,79.3276250747,133.81,76.51299648,4.46254064,76.643022509,0.52299648,0.15254064,0.5447879999999999,75.99,4.31,76.1121291254,132.78,88.89299648,25.87254064,92.5816028289,0.52299648,0.15254064,0.5447879999999999,88.37,25.72,92.0368149166,130.67
2019-11-10 19:30:00,74.15938016,24.85398588,78.2133893898,0.45938016000000004,0.13398588,0.478521,73.7,24.72,77.7352455454,133.81,74.50938016,5.20398588,74.6908910167,0.45938016000000004,0.13398588,0.478521,74.05,5.07,74.2233615515,132.76,86.60938016,26.70398588,90.6327070851,0.45938016000000004,0.13398588,0.478521,86.15,26.57,90.154242274,130.59
2019-11-10 20:00:00,71.62746208,26.29342644,76.3009672152,0.45746208,0.13342644,0.476523,71.17,26.16,75.8255530807,134.36,71.97746208,6.48342644,72.2688720396,0.45746208,0.13342644,0.476523,71.52,6.35,71.8013433022,133.08,83.54746208,26.94342644,87.7845467513,0.45746208,0.13342644,0.476523,83.09,26.81,87.3082138175,130.72
2019-11-10 20:30:00,70.59682272,27.39323996,75.725167373,0.45682272,0.13323996,0.475857,70.14,27.26,75.2510943442,134.45,70.95682272,7.52323996,71.3545361558,0.45682272,0.13323996,0.475857,70.5,7.39,70.8862617155,133.17,82.15682272,26.14323996,86.216080374,0.45682272,0.13323996,0.475857,81.7,26.01,85.7403644732,130.86
2019-11-10 21:00:00,67.53682272,29.19323996,73.5762711917,0.45682272,0.13323996,0.475857,67.08,29.06,73.104103852,135.32,67.90682272,9.13323996,68.51826504,0.45682272,0.13323996,0.475857,67.45,9.0,68.0477957027,133.74,78.52682272,26.98323996,83.0334699097,0.45682272,0.13323996,0.475857,78.07,26.85,82.5581455703,131.46
2019-11-10 21:30:00,64.29650304,29.43314672,70.7131559826,0.45650304,0.13314672,0.475524,63.84,29.3,70.2426907229,134.07,64.63650304,9.69314672,65.3592733939,0.45650304,0.13314672,0.475524,64.18,9.56,64.8881036863,133.0,74.88650304,28.81314672,80.238306073,0.45650304,0.13314672,0.475524,74.43,28.68,79.7644488478,130.5
2019-11-10 22:00:00,60.6571424,30.3033332,67.8054638445,0.4571424,0.13333319999999999,0.47619000000000006,60.2,30.17,67.3369801818,134.54,61.0171424,10.4333332,61.9027148704,0.4571424,0.13333319999999999,0.47619000000000006,60.56,10.3,61.4296638441,133.22,70.6771424,29.8633332,76.7272906315,0.4571424,0.13333319999999999,0.47619000000000006,70.22,29.73,76.2543198776,130.72
2019-11-10 22:30:00,56.71682272,31.57323996,64.9127680894,0.45682272,0.13323996,0.475857,56.26,31.44,64.4489037921,134.77,57.04682272,11.58323996,58.2109219169,0.45682272,0.13323996,0.475857,56.59,11.45,57.7367352731,133.51,66.13682272,31.06323996,73.0684897634,0.45682272,0.13323996,0.475857,65.68,30.93,72.5983973652,131.01
2019-11-10 23:00:00,52.69618336,31.80305348,61.5493456615,0.45618336,0.13305348,0.475191,52.24,31.67,61.0901505973,135.06,53.04618336,11.72305348,54.3261221877,0.45618336,0.13305348,0.475191,52.59,11.59,53.8519841789,133.65,61.70618336,33.20305348,70.0720759308,0.45618336,0.13305348,0.475191,61.25,33.07,69.6073803558,131.52
2019-11-10 23:30:00,48.98682272,33.17323996,59.1622569688,0.45682272,0.13323996,0.475857,48.53,33.04,58.7094753852,135.49,49.32682272,12.99323996,51.0094081941,0.45682272,0.13323996,0.475857,48.87,12.86,50.5337164673,133.9,57.26682272,33.46323996,66.3270488795,0.45682272,0.13323996,0.475857,56.81,33.33,65.8655069061,131.79
2019-11-11 00:00:00,46.37682272,34.40323996,57.744199755,0.45682272,0.13323996,0.475857,45.92,34.27,57.2981614016,135.37,46.70682272,14.20323996,48.8186369531,0.45682272,0.13323996,0.475857,46.25,14.07,48.3428112546,133.85,54.06682272,33.15323996,63.4220674441,0.45682272,0.13323996,0.475857,53.61,33.02,62.9631042754,131.64
2019-11-11 00:30:00,46.78065888,34.37435884,58.0519301222,0.46065888,0.13435884,0.479853,46.32,34.24,57.6013888721,135.83,47.12065888,14.04435884,49.1691011562,0.46065888,0.13435884,0.479853,46.66,13.91,48.6892565152,134.19,54.54065888,33.07435884,63.785552312,0.46065888,0.13435884,0.479853,54.08,32.94,63.3221130412,132.15
2019-11-11 01:00:00,49.78746208,33.63342644,60.0832651781,0.45746208,0.13342644,0.476523,49.33,33.5,59.6296813676,135.35,50.13746208,13.50342644,51.9240563655,0.45746208,0.13342644,0.476523,49.68,13.37,51.447636486,133.75,58.01746208,32.24342644,66.3751795086,0.45746208,0.13342644,0.476523,57.56,32.11,65.9105886789,131.57
2019-11-11 01:30:00,51.92778176,33.43351968,61.7599769811,0.45778176,0.13351968,0.476856,51.47,33.3,61.3029436487,134.57,52.26778176,13.38351968,53.9540509057,0.45778176,0.13351968,0.476856,51.81,13.25,53.4774588028,133.45,60.37778176,30.93351968,67.8406896343,0.45778176,0.13351968,0.476856,59.92,30.8,67.3724454061,131.3
2019-11-11 02:00:00,51.1671424,33.8833332,61.3690209318,0.4571424,0.13333319999999999,0.47619000000000006,50.71,33.75,60.914420296,135.36,51.5071424,13.6633332,53.2885765652,0.4571424,0.13333319999999999,0.47619000000000006,51.05,13.53,52.8125307101,133.75,59.4971424,31.2733332,67.2155586394,0.4571424,0.13333319999999999,0.47619000000000006,59.04,31.14,66.7489415646,131.58
2019-11-11 02:30:00,50.12778176,33.86351968,60.4940697035,0.45778176,0.13351968,0.476856,49.67,33.73,60.040168221,134.82,50.46778176,13.72351968,52.3004014151,0.45778176,0.13351968,0.476856,50.01,13.59,51.8236258863,133.48,58.27778176,31.28351968,66.1434686907,0.45778176,0.13351968,0.476856,57.82,31.15,65.6770500251,131.36
2019-11-11 03:00:00,49.26778176,33.82351968,59.7607296064,0.45778176,0.13351968,0.476856,48.81,33.69,59.3079438187,135.31,49.61778176,13.54351968,51.432977671,0.45778176,0.13351968,0.476856,49.16,13.41,50.9561939317,133.7,57.32778176,31.57351968,65.4473964838,0.45778176,0.13351968,0.476856,56.87,31.44,64.9820782986,131.61
2019-11-11 03:30:00,48.08746208,33.66342644,58.699491386,0.45746208,0.13342644,0.476523,47.63,33.53,58.2484145707,134.64,48.42746208,13.553426439999999,50.2883132723,0.45746208,0.13342644,0.476523,47.97,13.42,49.8118188787,133.34,56.04746208,32.29342644,64.6852641399,0.45746208,0.13342644,0.476523,55.59,32.16,64.2223769414,131.32
2019-11-11 04:00:00,46.95682272,33.99323996,57.9696779613,0.45682272,0.13323996,0.475857,46.5,33.86,57.5217315456,134.82,47.30682272,13.89323996,49.3047420888,0.45682272,0.13323996,0.475857,46.85,13.76,48.8288859181,133.49,54.74682272,32.69323996,63.7656846354,0.45682272,0.13323996,0.475857,54.29,32.56,63.3052738719,131.49
2019-11-11 04:30:00,46.56746208,33.84342644,57.5665357458,0.45746208,0.13342644,0.476523,46.11,33.71,57.1182650297,134.54,46.88746208,13.87342644,48.8968921455,0.45746208,0.13342644,0.476523,46.43,13.74,48.4203727784,133.14,54.26746208,32.58342644,63.2980024896,0.45746208,0.13342644,0.476523,53.81,32.45,62.8372389591,130.73
2019-11-11 05:00:00,46.7071424,33.9533332,57.7441424438,0.4571424,0.13333319999999999,0.47619000000000006,46.25,33.82,57.2962031901,134.68,47.0471424,13.9333332,49.0670091005,0.4571424,0.13333319999999999,0.47619000000000006,46.59,13.8,48.5908232077,133.38,54.3171424,31.4933332,62.786797932,0.4571424,0.13333319999999999,0.47619000000000006,53.86,31.36,62.3245473309,130.98
2019-11-11 05:30:00,48.48746208,33.43342644,58.8967569776,0.45746208,0.13342644,0.476523,48.03,33.3,58.4445968418,135.23,48.82746208,13.29342644,50.604705707,0.45746208,0.13342644,0.476523,48.37,13.16,50.1282604925,133.73,56.36746208,30.79342644,64.2302568363,0.45746208,0.13342644,0.476523,55.91,30.66,63.764909629,131.49
2019-11-11 06:00:00,51.15266688,32.31202784,60.503408764,0.45266688,0.13202784,0.471528,50.7,32.18,60.0503322222,134.6,51.49266688,12.36202784,52.9557784829,0.45266688,0.13202784,0.471528,51.04,12.23,52.4848025623,133.31,59.44266688,29.53202784,66.3744778823,0.45266688,0.13202784,0.471528,58.99,29.4,65.9103944761,130.74
2019-11-11 06:30:00,58.4823472,29.9419346,65.7016314989,0.4523472,0.13193459999999999,0.471195,58.03,29.81,65.2389224313,135.24,58.8323472,9.8419346,59.6498847755,0.4523472,0.13193459999999999,0.471195,58.38,9.71,59.1819947281,133.68,67.9323472,26.6519346,72.9734843215,0.4523472,0.13193459999999999,0.471195,67.48,26.52,72.5042122914,131.32
2019-11-11 07:00:00,65.58202752,27.63184136,71.1654480108,0.45202752,0.13184136,0.470862,65.13,27.5,70.697714956,135.48,65.94202752,7.43184136,66.3595001447,0.45202752,0.13184136,0.470862,65.49,7.3,65.8956000049,133.86,76.11202752,23.88184136,79.7708159664,0.45202752,0.13184136,0.470862,75.66,23.75,79.3000510719,131.41
2019-11-11 07:30:00,72.3919376,25.2447318,76.6673927634,0.4619376,0.13473179999999998,0.481185,71.93,25.11,76.1868558217,135.73,72.7519376,4.9447318,72.9197833042,0.4619376,0.13473179999999998,0.481185,72.29,4.8100000000000005,72.4498461006,134.12,83.9819376,21.0247318,86.5736980284,0.4619376,0.13473179999999998,0.481185,83.52,20.89,86.0928713658,131.73
2019-11-11 08:00:00,74.8101392,22.7625406,78.1964844586,0.6601391999999999,0.19254059999999998,0.687645,74.15,22.57,77.5088859422,134.47,75.1701392,2.8725405999999998,75.2250045985,0.6601391999999999,0.19254059999999998,0.687645,74.51,2.68,74.5581819789,133.24,87.0201392,21.0225406,89.5234708871,0.6601391999999999,0.19254059999999998,0.687645,86.36,20.83,88.8365831175,130.74
2019-11-11 08:30:00,75.89448448,21.15172464,78.7868531529,1.03448448,0.30172464,1.077588,74.86,20.85,77.709343711,133.72,76.25448448,1.4217246399999999,76.2677369814,1.03448448,0.30172464,1.077588,75.22,1.12,75.2283377458,132.82,88.30448448,20.50172464,90.6532001227,1.03448448,0.30172464,1.077588,87.27,20.2,89.5773012543,130.21
2019-11-11 09:00:00,76.71797088,21.06482484,79.5573623336,1.14797088,0.33482484,1.195803,75.57,20.73,78.3617113136,134.21,77.06797088,1.27482484,77.0785139577,1.14797088,0.33482484,1.195803,75.92,0.9400000000000001,75.9258190604,133.04,89.01797088,19.02482484,91.0282544037,1.14797088,0.33482484,1.195803,87.87,18.69,89.8357000307,130.39
2019-11-11 09:30:00,78.06911904,20.54640972,80.7275807891,1.83911904,0.53640972,1.915749,76.23,20.01,78.8125180412,133.19,78.42911904,0.92640972,78.4345902543,1.83911904,0.53640972,1.915749,76.59,0.39,76.590992943,132.51,90.35911904,17.54640972,92.0469819589,1.83911904,0.53640972,1.915749,88.52,17.01,90.1395057674,129.32
2019-11-11 10:00:00,78.63818976,20.63738868,81.3010867102,2.04818976,0.59738868,2.133531,76.59,20.04,79.1683629994,133.62,79.00818976,1.00738868,79.0146118202,2.04818976,0.59738868,2.133531,76.96,0.41000000000000003,76.961092118,132.61,90.93818976,17.25738868,92.5611788002,2.04818976,0.59738868,2.133531,88.89,16.66,90.437755943,129.44
2019-11-11 10:30:00,77.85389312,21.39030216,80.738923082,2.9838931200000003,0.87030216,3.108222,74.87,20.52,77.6310975061,134.01,78.20389312,1.58030216,78.2198584379,2.9838931200000003,0.87030216,3.108222,75.22,0.71,75.2233507629,133.03,89.88389312,18.01030216,91.6705253956,2.9838931200000003,0.87030216,3.108222,86.9,17.14,88.5742039197,129.95
2019-11-11 11:00:00,77.019896,21.645803,80.0037822066,4.099896,1.195803,4.270725,72.92,20.45,75.7332747212,134.01,77.379896,1.8358029999999999,77.4016697341,4.099896,1.195803,4.270725,73.28,0.64,73.2827947065,133.03,88.729896,18.245803,90.5864436397,4.099896,1.195803,4.270725,84.63,17.05,86.330408316,129.95
2019-11-11 11:30:00,76.68901664,21.17554652,79.558840135,4.33901664,1.26554652,4.519809,72.35,19.91,75.0395269175,134.57,77.03901664,1.45554652,77.0527656903,4.33901664,1.26554652,4.519809,72.7,0.19,72.7002482802,133.2,88.44901664,18.85554652,90.4364980478,4.33901664,1.26554652,4.519809,84.11,17.59,85.92962353,130.71
2019-11-11 12:00:00,77.6941824,20.3958032,80.3266753139,3.4141824,0.9958032,3.5564400000000003,74.28,19.4,76.7715989152,134.57,78.0641824,1.5258032,78.0790922667,3.4141824,0.9958032,3.5564400000000003,74.65,0.53,74.651881423,133.33,89.7741824,18.0358032,91.5679748747,3.4141824,0.9958032,3.5564400000000003,86.36,17.04,88.0250600681,130.8
2019-11-11 12:30:00,77.98451296,20.22631628,80.5648070305,2.52451296,0.73631628,2.629701,75.46,19.49,77.9363310658,134.57,78.34451296,1.15631628,78.3530457499,2.52451296,0.73631628,2.629701,75.82,0.42,75.8211632725,133.33,90.24451296,17.90631628,92.0038492788,2.52451296,0.73631628,2.629701,87.72,17.17,89.3846032603,130.73
2019-11-11 13:00:00,78.2783296,20.6132628,80.9469177191,2.0683296,0.6032628,2.15451,76.21,20.01,78.7931735622,134.76,78.6483296,0.8532628,78.6529580262,2.0683296,0.6032628,2.15451,76.58,0.25,76.5804080689,133.57,90.6783296,18.3532628,92.5170347258,2.0683296,0.6032628,2.15451,88.61,17.75,90.3703192425,131.16
2019-11-11 13:30:00,79.1172912,20.0496266,81.6182166776,1.5072912,0.4396266,1.570095,77.61,19.61,80.0491361602,134.59,79.4672912,0.7596265999999999,79.4709217465,1.5072912,0.4396266,1.570095,77.96,0.32,77.9606567443,133.34,91.7172912,17.7596266,93.4209068787,1.5072912,0.4396266,1.570095,90.21,17.32,91.8576425781,130.77
2019-11-11 14:00:00,79.82351552,19.61102536,82.1972380658,0.9635155200000001,0.28102536,1.003662,78.86,19.33,81.1945102824,134.33,80.18351552,0.78102536,80.187319208,0.9635155200000001,0.28102536,1.003662,79.22,0.5,79.2215778687,133.26,92.63351552,17.29102536,94.2334747083,0.9635155200000001,0.28102536,1.003662,91.67,17.01,93.2348057326,130.71
2019-11-11 14:30:00,78.16123712,20.15869416,80.7189688881,1.64123712,0.47869416000000004,1.709622,76.52,19.68,79.0102069356,134.58,78.53123712,0.68869416,78.5342568771,1.64123712,0.47869416000000004,1.709622,76.89,0.21,76.8902867728,133.29,90.62123712,17.87869416,92.3680481662,1.64123712,0.47869416000000004,1.709622,88.98,17.4,90.6653208233,130.71
2019-11-11 15:00:00,78.97011808,20.37503444,81.5562479397,1.80011808,0.52503444,1.8751229999999999,77.17,19.85,79.6820644813,134.58,79.33011808,0.61503444,79.3325021788,1.80011808,0.52503444,1.8751229999999999,77.53,0.09,77.5300522378,133.4,91.51011808,18.12503444,93.287826561,1.80011808,0.52503444,1.8751229999999999,89.71,17.6,91.4201514985,130.71
2019-11-11 15:30:00,79.3504384,20.3984612,81.9303929784,1.1604383999999999,0.33846119999999996,1.20879,78.19,20.06,80.7222379521,134.36,79.7204384,0.5384612,79.72225686190001,1.1604383999999999,0.33846119999999996,1.20879,78.56,0.2,78.5602545821,133.2,92.0704384,18.2084612,93.8536823275,1.1604383999999999,0.33846119999999996,1.20879,90.91,17.87,92.6496896919,130.56
2019-11-11 16:00:00,80.93060864,19.39892752,83.2230845605,0.75060864,0.21892752000000001,0.7818839999999999,80.18,19.18,82.4421300064,133.48,81.29060864,0.66892752,81.2933608426,0.75060864,0.21892752000000001,0.7818839999999999,80.54,0.45,80.5412571295,132.63,94.00060864,17.83892752,95.6783243988,0.75060864,0.21892752000000001,0.7818839999999999,93.25,17.62,94.9000890411,129.83
2019-11-11 16:30:00,84.35722208,18.41335644,86.3434572648,0.69722208,0.20335644,0.726273,83.66,18.21,85.6189213901,133.2,84.71722208,1.55335644,84.7314618851,0.69722208,0.20335644,0.726273,84.02,1.35,84.0308449321,132.51,98.03722208,17.44335644,99.5769430996,0.69722208,0.20335644,0.726273,97.34,17.24,98.8549098427,129.62
2019-11-11 17:00:00,90.09999936,17.08666648,91.7058561711,0.63999936,0.18666648,0.666666,89.46,16.9,91.0423066492,132.83,90.46999936,2.69666648,90.5101806114,0.63999936,0.18666648,0.666666,89.83,2.51,89.865059951,132.22,104.64999936,16.11666648,105.8837537325,0.63999936,0.18666648,0.666666,104.01,15.93,105.2228349742,129.17
2019-11-11 17:30:00,92.97072864,17.24396252,94.5563886115,0.6307286400000001,0.18396252,0.657009,92.34,17.06,93.902711356,133.78,93.35072864,2.80396252,93.3928302571,0.6307286400000001,0.18396252,0.657009,92.72,2.62,92.7570094386,132.86,107.84072864,14.85396252,108.8589130763,0.6307286400000001,0.18396252,0.657009,107.21,14.67,108.2090245774,129.95
2019-11-11 18:00:00,92.26244704,17.67946372,93.9410590276,0.51244704,0.14946372,0.533799,91.75,17.53,93.4096536767,134.08,92.65244704,2.4694637200000003,92.6853504798,0.51244704,0.14946372,0.533799,92.14,2.32,92.1692030995,133.12,107.18244704,16.34946372,108.4222390352,0.51244704,0.14946372,0.533799,106.67,16.2,107.8931364824,130.65
2019-11-11 18:30:00,91.0366928,18.5777854,92.9129353014,0.5066927999999999,0.14778539999999998,0.527805,90.53,18.43,92.3869352235,134.6,91.4166928,1.6877854,91.432271885,0.5066927999999999,0.14778539999999998,0.527805,90.91,1.54,90.923042734,133.4,105.9166928,18.1077854,107.4534210985,0.5066927999999999,0.14778539999999998,0.527805,105.41,17.96,106.9290872494,130.93
2019-11-11 19:00:00,88.19541408,19.51741244,90.3291783041,0.50541408,0.14741244,0.526473,87.69,19.37,89.8038584917,133.63,88.59541408,0.48741244,88.5967548327,0.50541408,0.14741244,0.526473,88.09,0.34,88.0906561447,132.69,102.64541408,19.18741244,104.4233586311,0.50541408,0.14741244,0.526473,102.14,19.04,103.8994764183,129.77
2019-11-11 19:30:00,85.61856096,20.37958028,88.0105975054,0.47856096000000004,0.13958028,0.49850099999999997,85.14,20.24,87.5127259317,132.95,85.97856096,0.91958028,85.9834784865,0.47856096000000004,0.13958028,0.49850099999999997,85.5,0.78,85.5035578207,132.34,99.55856096,19.61958028,101.4733215717,0.47856096000000004,0.13958028,0.49850099999999997,99.08,19.48,100.9768131801,129.17
2019-11-11 20:00:00,82.99696256,21.53911408,85.7463073814,0.47696256000000004,0.13911408,0.496836,82.52,21.4,85.2496944276,133.29,83.35696256,1.9091140800000002,83.3788217943,0.47696256000000004,0.13911408,0.496836,82.88,1.77,82.8988980626,132.6,96.49696256,20.32911408,98.6150934826,0.47696256000000004,0.13911408,0.496836,96.02,20.19,98.1197049527,129.82
2019-11-11 20:30:00,80.83728224,22.22920732,83.8379619148,0.47728224,0.13920732,0.49716899999999997,80.36,22.09,83.3408525274,133.43,81.20728224,2.57920732,81.2482307451,0.47728224,0.13920732,0.49716899999999997,80.73,2.44,80.7668651119,132.73,94.18728224,22.39920732,96.814093108,0.47728224,0.13920732,0.49716899999999997,93.71,22.26,96.3175565512,130.19
2019-11-11 21:00:00,77.70696256,23.17911408,81.0903407308,0.47696256000000004,0.13911408,0.496836,77.23,23.04,80.593514007,133.43,78.06696256,3.54911408,78.1475965983,0.47696256000000004,0.13911408,0.496836,77.59,3.41,77.6648968325,132.62,90.54696256,23.49911408,93.5465701744,0.47696256000000004,0.13911408,0.496836,90.07,23.36,93.0499570123,129.91
2019-11-11 21:30:00,73.74815136,24.57237748,77.7341081124,0.48815136000000003,0.14237748,0.508491,73.26,24.43,77.2259833217,133.36,74.10815136,5.00237748,74.2767923274,0.48815136000000003,0.14237748,0.508491,73.62,4.86,73.7802412574,132.54,85.97815136,25.14237748,89.5789130132,0.48815136000000003,0.14237748,0.508491,85.49,25.0,89.0704221389,129.91
2019-11-11 22:00:00,69.44655296,26.85191128,74.4570269176,0.48655296000000003,0.14191128,0.506826,68.96,26.71,73.9520500054,134.5,69.80655296,6.98191128,70.1548424649,0.48655296000000003,0.14191128,0.506826,69.32,6.84,69.6566436171,133.3,80.88655296,26.411911279999998,85.0895029202,0.48655296000000003,0.14191128,0.506826,80.4,26.27,84.5829350401,130.89
2019-11-11 22:30:00,63.57623328,29.19181804,69.9578421519,0.48623328,0.14181804,0.506493,63.09,29.05,69.4568254385,134.73,63.92623328,9.22181804,64.5879650502,0.48623328,0.14181804,0.506493,63.44,9.08,64.0865040395,133.48,73.94623328,27.68181804,78.9577638127,0.48623328,0.14181804,0.506493,73.46,27.54,78.4526812799,131.0
2019-11-11 23:00:00,58.6423472,30.0519346,65.894185315,0.4523472,0.13193459999999999,0.471195,58.19,29.92,65.4315099933,134.44,58.9823472,10.1719346,59.8530327947,0.4523472,0.13193459999999999,0.471195,58.53,10.04,59.3848676011,133.27,68.3023472,29.2219346,74.2908614487,0.4523472,0.13193459999999999,0.471195,67.85,29.09,73.8231034298,130.8
2019-11-11 23:30:00,54.11042912,31.08137516,62.4018462979,0.45042912,0.13137516,0.469197,53.66,30.95,61.9459288412,134.77,54.45042912,11.13137516,55.5765844966,0.45042912,0.13137516,0.469197,54.0,11.0,55.1089829338,133.44,63.22042912,31.64137516,70.6965294773,0.45042912,0.13137516,0.469197,62.77,31.51,70.2349841603,131.24
2019-11-12 00:00:00,51.07010944,31.67128192,60.0934786534,0.45010944,0.13128192,0.468864,50.62,31.54,59.6418980248,135.06,51.41010944,11.64128192,52.7116571298,0.45010944,0.13128192,0.468864,50.96,11.51,52.2436761723,133.64,59.80010944,33.07128192,68.3356625553,0.45010944,0.13128192,0.468864,59.35,32.94,67.8783183351,131.55
2019-11-12 00:30:00,50.87138816,31.03165488,59.5891075442,0.45138816,0.13165488,0.470196,50.42,30.9,59.1353227775,134.01,51.20138816,11.23165488,52.4188155232,0.45138816,0.13165488,0.470196,50.75,11.1,51.94971126,132.98,59.63138816,33.45165488,68.3733549572,0.45138816,0.13165488,0.470196,59.18,33.32,67.9153502531,130.72
2019-11-12 01:00:00,53.93202752,30.51184136,61.964796906,0.45202752,0.13184136,0.470862,53.48,30.38,61.5065427414,133.08,54.27202752,10.98184136,55.3719587046,0.45202752,0.13184136,0.470862,53.82,10.85,54.9027767968,132.44,63.10202752,32.12184136,70.8073341504,0.45202752,0.13184136,0.470862,62.65,31.99,70.344741097,129.95
2019-11-12 01:30:00,56.73266688,29.14202784,63.7797246619,0.45266688,0.13202784,0.471528,56.28,29.01,63.316810564,133.81,57.07266688,9.44202784,57.8484329479,0.45266688,0.13202784,0.471528,56.62,9.31,57.3803145687,132.73,66.50266688,32.21202784,73.8932976644,0.45266688,0.13202784,0.471528,66.05,32.08,73.4283930098,130.71
2019-11-12 02:00:00,55.70138816,30.99165488,63.7426647949,0.45138816,0.13165488,0.470196,55.25,30.86,63.2842958403,134.94,56.04138816,10.95165488,57.101452972,0.45138816,0.13165488,0.470196,55.59,10.82,56.6332102216,133.56,65.04138816,31.26165488,72.1642102404,0.45138816,0.13165488,0.470196,64.59,31.13,71.7003835415,131.58
2019-11-12 02:30:00,54.81202752,31.23184136,63.0855472798,0.45202752,0.13184136,0.470862,54.36,31.1,62.6276264918,135.73,55.15202752,10.99184136,56.2367025709,0.45202752,0.13184136,0.470862,54.7,10.86,55.7676393619,134.01,64.14202752,32.49184136,71.9021519104,0.45202752,0.13184136,0.470862,63.69,32.36,71.4393847958,132.28
2019-11-12 03:00:00,53.82202752,31.31184136,62.2675040107,0.45202752,0.13184136,0.470862,53.37,31.18,61.8105921344,135.73,54.16202752,11.06184136,55.2801009347,0.45202752,0.13184136,0.470862,53.71,10.93,54.8108474665,134.07,62.98202752,32.60184136,70.9197846203,0.45202752,0.13184136,0.470862,62.53,32.47,70.4578015553,132.28
2019-11-12 03:30:00,53.13106848,31.55156164,61.7932963981,0.45106848,0.13156164,0.469863,52.68,31.42,61.3383958056,136.05,53.48106848,11.21156164,54.6436071299,0.45106848,0.13156164,0.469863,53.03,11.08,54.1751538992,134.27,62.18106848,32.83156164,70.3164043239,0.45106848,0.13156164,0.469863,61.73,32.7,69.8561586405,132.58
2019-11-12 04:00:00,51.91042912,33.22137516,61.6307749338,0.45042912,0.13137516,0.469197,51.46,33.09,61.1807134643,136.36,52.25042912,12.79137516,53.7933696817,0.45042912,0.13137516,0.469197,51.8,12.66,53.3246247057,134.53,60.45042912,31.32137516,68.0829121198,0.45042912,0.13137516,0.469197,60.0,31.19,67.622600512,132.73
2019-11-12 04:30:00,51.31170784,32.59174812,60.7874444847,0.45170784,0.13174812,0.470529,50.86,32.46,60.3356544673,135.4,51.66170784,12.41174812,53.1317564959,0.45170784,0.13174812,0.470529,51.21,12.28,52.6617745618,133.89,59.76170784,30.95174812,67.3013553774,0.45170784,0.13174812,0.470529,59.31,30.82,66.839722471,131.55
2019-11-12 05:00:00,51.3907488,32.4814684,60.7951877343,0.4507488,0.13146839999999999,0.46953000000000006,50.94,32.35,60.3440643311,135.4,51.7107488,12.3114684,53.1561266048,0.4507488,0.13146839999999999,0.46953000000000006,51.26,12.18,52.687190094,133.83,59.8407488,30.8714684,67.3347070842,0.4507488,0.13146839999999999,0.46953000000000006,59.39,30.74,66.8739089631,131.55
2019-11-12 05:30:00,52.81042912,31.73137516,61.610239355,0.45042912,0.13137516,0.469197,52.36,31.6,61.1565989898,134.68,53.15042912,11.81137516,54.4470081713,0.45042912,0.13137516,0.469197,52.7,11.68,53.9788143627,133.37,61.53042912,30.38137516,68.6223117091,0.45042912,0.13137516,0.469197,61.08,30.25,68.1603176342,130.91
2019-11-12 06:00:00,55.66851104,30.55081572,63.50067293,0.44851104,0.13081572,0.467199,55.22,30.42,63.0446254648,135.08,56.00851104,10.49081572,56.9825457784,0.44851104,0.13081572,0.467199,55.56,10.36,56.5176361855,133.59,64.84851104,29.28081572,71.1526215493,0.44851104,0.13081572,0.467199,64.4,29.15,70.6900452681,131.26
2019-11-12 06:30:00,62.876592959999996,27.94025628,68.8049697569,0.44659296,0.13025628,0.465201,62.43,27.81,68.3439902259,135.76,63.21659296,7.64025628,63.6766137722,0.44659296,0.13025628,0.465201,62.77,7.51,63.2176636708,134.07,73.27659296,26.95025628,78.0754467767,0.44659296,0.13025628,0.465201,72.83,26.82,77.6113477528,131.84
2019-11-12 07:00:00,69.90627328,26.19016304,74.651267129,0.44627328,0.13016304,0.464868,69.46,26.06,74.187702485,135.54,70.26627328,5.93016304,70.5160690505,0.44627328,0.13016304,0.464868,69.82,5.8,70.060491006,134.05,81.20627328,23.02016304,84.4060822833,0.44627328,0.13016304,0.464868,80.76,22.89,83.9412276536,131.55
2019-11-12 07:30:00,76.735544,22.662867,80.0121819077,0.455544,0.13286699999999999,0.474525,76.28,22.53,79.5376596337,134.53,77.095544,2.682867,77.1422107539,0.455544,0.13286699999999999,0.474525,76.64,2.55,76.6824106298,133.41,89.245544,20.732867,91.6221528774,0.455544,0.13286699999999999,0.474525,88.79,20.6,91.148363123,130.63
2019-11-12 08:00:00,79.51328608,20.57470844,82.1320965922,0.63328608,0.18470844,0.659673,78.88,20.39,81.4727347031,133.42,79.87328608,0.95470844,79.8789915899,0.63328608,0.18470844,0.659673,79.24,0.77,79.2437410778,132.57,92.38328608,18.78470844,94.2737334474,0.63328608,0.18470844,0.659673,91.75,18.6,93.6163580791,129.39
2019-11-12 08:30:00,80.21793088,19.73647984,82.6101995588,1.18793088,0.34647984,1.237428,79.03,19.39,81.3739085948,133.79,80.57793088,0.69647984,80.580940855,1.18793088,0.34647984,1.237428,79.39,0.35000000000000003,79.390771504,132.91,93.11793088,18.14647984,94.8696146401,1.18793088,0.34647984,1.237428,91.93,17.8,93.6374118609,129.92
2019-11-12 09:00:00,80.73005824,19.59585032,83.0743020025,1.7000582400000002,0.49585032,1.770894,79.03,19.1,81.3052944156,133.79,81.09005824,1.09585032,81.0974625577,1.7000582400000002,0.49585032,1.770894,79.39,0.6000000000000001,79.3922672557,132.83,93.62005824,17.96585032,95.3283120724,1.7000582400000002,0.49585032,1.770894,91.92,17.47,93.5654172224,129.84
2019-11-12 09:30:00,82.49031808,18.44675944,84.527720369,1.60031808,0.46675944,1.666998,80.89,17.98,82.8641810434,133.25,82.85031808,2.02675944,82.8751045839,1.60031808,0.46675944,1.666998,81.25,1.56,81.2649746201,132.42,95.70031808,17.19675944,97.2331189248,1.60031808,0.46675944,1.666998,94.1,16.73,95.5756396787,129.17
2019-11-12 10:00:00,83.556232,18.175151,85.510116477,1.766232,0.515151,1.8398249999999998,81.79,17.66,83.674845085,133.04,83.916232,2.415151,83.950979431,1.766232,0.515151,1.8398249999999998,82.15,1.9,82.1719690649,132.42,96.936232,17.165151,98.4442760307,1.766232,0.515151,1.8398249999999998,95.17,16.65,96.6154821962,129.17
2019-11-12 10:30:00,84.52367552,17.61440536,86.3395564014,0.80367552,0.23440536,0.837162,83.72,17.38,85.5049869891,133.47,84.90367552,2.51440536,84.9408991659,0.80367552,0.23440536,0.837162,84.1,2.2800000000000002,84.1309003874,132.65,98.17367552,16.10440536,99.4857901266,0.80367552,0.23440536,0.837162,97.37,15.87,98.6548214737,129.51
2019-11-12 11:00:00,84.46286624,16.90041932,86.1370997113,0.89286624,0.26041932,0.9300689999999999,83.57,16.64,85.2105304525,133.04,84.82286624,3.19041932,84.8828452198,0.89286624,0.26041932,0.9300689999999999,83.93,2.93,83.9811276419,132.45,98.16286624,16.45041932,99.5317266215,0.89286624,0.26041932,0.9300689999999999,97.27,16.19,98.6081588916,129.17
2019-11-12 11:30:00,84.57331552,17.07930036,86.2806362913,1.16331552,0.33930036,1.211787,83.41,16.74,85.0732372724,133.11,84.93331552,3.17930036,84.9927999068,1.16331552,0.33930036,1.211787,83.77,2.84,83.8181275143,132.51,98.25331552,16.43930036,99.61909760180001,1.16331552,0.33930036,1.211787,97.09,16.1,98.4158427287,129.17
2019-11-12 12:00:00,83.99494368,17.63102524,85.8254252236,1.37494368,0.40102524,1.432233,82.62,17.23,84.3974958159,133.41,84.35494368,2.80102524,84.4014352108,1.37494368,0.40102524,1.432233,82.98,2.4,83.0146999031,132.59,97.47494368,16.37102524,98.8401492959,1.37494368,0.40102524,1.432233,96.1,15.97,97.4179187829,129.56
2019-11-12 12:30:00,84.56809088,17.02985984,86.2657412955,1.02809088,0.29985984,1.0709279999999999,83.54,16.73,85.1987353193,133.06,84.93809088,3.13985984,84.9961058058,1.02809088,0.29985984,1.0709279999999999,83.91,2.84,83.9580472617,132.46,98.27809088,16.58985984,99.6684834666,1.02809088,0.29985984,1.0709279999999999,97.25,16.29,98.6049015009,129.2
2019-11-12 13:00:00,84.24807072,17.64235396,86.0754905492,1.20807072,0.35235396,1.258407,83.04,17.29,84.8209036736,133.34,84.60807072,2.68235396,84.6505797601,1.20807072,0.35235396,1.258407,83.4,2.33,83.4325410137,132.54,97.81807072,16.60235396,99.2170001381,1.20807072,0.35235396,1.258407,96.61,16.25,97.9671097869,129.5
2019-11-12 13:30:00,84.6987504,17.5975522,86.5075266249,0.8487504,0.2475522,0.884115,83.85,17.35,85.6261934223,133.34,85.0787504,2.4975522,85.1154012892,0.8487504,0.2475522,0.884115,84.23,2.25,84.2600462853,132.54,98.3887504,16.2275522,99.7180006602,0.8487504,0.2475522,0.884115,97.54,15.98,98.8403358958,129.5
