Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-11-12 14:00:00,82.57759136,18.34554748,84.590884303,1.04759136,0.30554748,1.091241,81.53,18.04,83.5019909942,133.76,82.92759136,1.94554748,82.9504102688,1.04759136,0.30554748,1.091241,81.88,1.6400000000000001,81.8964223883,132.74,95.84759136,16.54554748,97.2651834467,1.04759136,0.30554748,1.091241,94.8,16.24,96.1809627733,129.69
2019-11-12 14:30:00,81.76877056,18.15505808,83.7600022253,0.66877056,0.19505808,0.6966359999999999,81.1,17.96,83.0648638114,133.2,82.12877056,1.80505808,82.1486042996,0.66877056,0.19505808,0.6966359999999999,81.46,1.6099999999999999,81.4759087093,132.45,95.05877056,17.09505808,96.5836987858,0.66877056,0.19505808,0.6966359999999999,94.39,16.9,95.8909907134,129.24
2019-11-12 15:00:00,80.82671264,18.35862452,82.8854424519,0.6467126400000001,0.18862452000000002,0.673659,80.18,18.17,82.2130239074,133.2,81.18671264,1.62862452,81.2030462921,0.6467126400000001,0.18862452000000002,0.673659,80.54,1.44,80.5528720779,132.55,93.92671264,16.92862452,95.4400632622,0.6467126400000001,0.18862452000000002,0.673659,93.28,16.74,94.7701746332,129.24
2019-11-12 15:30:00,80.60207744,18.07060592,82.6029157231,0.48207744,0.14060592,0.5021639999999999,80.12,17.93,82.1017618569,132.99,80.95207744,1.7206059200000001,80.9703607907,0.48207744,0.14060592,0.5021639999999999,80.47,1.58,80.485509876,132.27,93.78207744,17.63060592,95.4249250147,0.48207744,0.14060592,0.5021639999999999,93.3,17.49,94.9251815906,129.17
2019-11-12 16:00:00,82.34233728,17.63151504,84.2088524523,0.38233728,0.11151504,0.39826799999999996,81.96,17.52,83.8116459688,132.53,82.69233728,1.96151504,82.715598203,0.38233728,0.11151504,0.39826799999999996,82.31,1.85,82.3307876799,131.98,95.79233728,17.31151504,97.3440313247,0.38233728,0.11151504,0.39826799999999996,95.41,17.2,96.9479659405,128.7
2019-11-12 16:30:00,85.15809152,18.17319336,87.0756309666,0.38809152,0.11319336,0.40426199999999995,84.77,18.06,86.6724667931,134.51,85.53809152,2.00319336,85.5615444258,0.38809152,0.11319336,0.40426199999999995,85.15,1.8900000000000001,85.1709727548,133.33,99.05809152,17.24319336,100.5476663719,0.38809152,0.11319336,0.40426199999999995,98.67,17.13,100.1459225331,130.65
2019-11-12 17:00:00,89.96764192,16.73764556,91.5113401254,0.43764192,0.12764556,0.455877,89.53,16.61,91.0577454147,133.44,90.33764192,3.15764556,90.3928109594,0.43764192,0.12764556,0.455877,89.9,3.03,89.9510472424,132.6,104.72764192,16.87764556,106.0789041317,0.43764192,0.12764556,0.455877,104.29,16.75,105.6265430657,129.54
2019-11-12 17:30:00,92.75694272,15.87827496,94.1061636582,0.33694272000000003,0.09827496000000001,0.35098199999999996,92.42,15.78,93.757478635,133.27,93.12694272,3.94827496,93.2106020554,0.33694272000000003,0.09827496000000001,0.35098199999999996,92.79,3.85,92.8698368686,132.53,108.09694272,16.81827496,109.3974560858,0.33694272000000003,0.09827496000000001,0.35098199999999996,107.76,16.72,109.0494199893,129.54
2019-11-12 18:00:00,92.28790176,17.38855468,93.9117598873,0.33790176,0.09855468,0.351981,91.95,17.29,93.5614589454,134.47,92.67790176,2.74855468,92.7186498363,0.33790176,0.09855468,0.351981,92.34,2.65,92.3780174067,133.32,107.43790176,17.05855468,108.7837167151,0.33790176,0.09855468,0.351981,107.1,16.96,108.4345498446,130.66
2019-11-12 18:30:00,90.44269696,19.43995328,92.508341337,0.34269696,0.09995328,0.35697599999999996,90.1,19.34,92.1522956849,134.31,90.82269696,0.61995328,90.8248128275,0.34269696,0.09995328,0.35697599999999996,90.48,0.52,90.4814942405,133.16,105.04269696,17.01995328,106.4126261037,0.34269696,0.09995328,0.35697599999999996,104.7,16.92,106.058363178,130.38
2019-11-12 19:00:00,88.48981984,18.72911412,90.4501405805,0.33981984,0.09911412,0.353979,88.15,18.63,90.0971664371,133.14,88.85981984,0.99911412,88.8654365376,0.33981984,0.09911412,0.353979,88.52,0.9,88.524575119,132.34,102.92981984,18.10911412,104.5107067554,0.33981984,0.09911412,0.353979,102.59,18.01,104.1588604008,129.27
2019-11-12 19:30:00,86.02136832,19.99081576,88.3136938555,0.31136832000000003,0.09081576,0.32434199999999996,85.71,19.9,87.9898522558,133.58,86.41136832,0.55081576,86.4131238466,0.31136832000000003,0.09081576,0.32434199999999996,86.1,0.46,86.1012287949,132.76,100.01136832,18.51081576,101.7099999673,0.31136832000000003,0.09081576,0.32434199999999996,99.7,18.42,101.3873088705,129.64
2019-11-12 20:00:00,82.8684912,21.2799766,85.5571401922,0.30849119999999997,0.08997659999999999,0.321345,82.56,21.19,85.2359648271,134.25,83.2384912,1.4399766,83.2509456394,0.30849119999999997,0.08997659999999999,0.321345,82.93,1.35,82.9409874549,133.05,96.4684912,20.7999766,98.6854032822,0.30849119999999997,0.08997659999999999,0.321345,96.16,20.71,98.3648804198,130.42
2019-11-12 20:30:00,80.76040928,21.91053604,83.6798380533,0.31040928,0.09053604,0.323343,80.45,21.82,83.3565528318,133.6,81.13040928,2.23053604,81.1610657949,0.31040928,0.09053604,0.323343,80.82,2.14,80.8483271317,132.69,94.11040928,21.99053604,96.6455007239,0.31040928,0.09053604,0.323343,93.8,21.9,96.3226349307,129.79
2019-11-12 21:00:00,77.65040928,23.13053604,81.0222670557,0.31040928,0.09053604,0.323343,77.34,23.04,80.6989293609,134.05,78.01040928,3.31053604,78.0806224675,0.31040928,0.09053604,0.323343,77.7,3.22,77.7666920989,133.05,90.51040928,23.39053604,93.4839631395,0.31040928,0.09053604,0.323343,90.2,23.3,93.1607750075,130.36
2019-11-12 21:30:00,73.63840128,25.24286704,77.8448230743,0.31840128,0.09286704,0.33166799999999996,73.32,25.15,77.5135143056,134.63,74.00840128,5.29286704,74.1974251678,0.31840128,0.09286704,0.33166799999999996,73.69,5.2,73.8732434647,133.34,85.73840128,24.38286704,89.1380819804,0.31840128,0.09286704,0.33166799999999996,85.42,24.29,88.8064215021,130.67
2019-11-12 22:00:00,68.72968,26.75324,73.752998335,0.31968,0.09324,0.333,68.41,26.66,73.4212755269,133.93,69.08968,7.05324,69.4487730417,0.31968,0.09324,0.333,68.77,6.96,69.1213027944,132.79,79.99968,25.72324,84.033528286,0.31968,0.09324,0.333,79.68,25.63,83.7006529246,130.07
2019-11-12 22:30:00,63.39936032,28.81314676,69.6396174257,0.31936032000000003,0.09314676,0.332667,63.08,28.72,69.3103513193,134.36,63.74936032,8.95314676,64.3749934223,0.31936032000000003,0.09314676,0.332667,63.43,8.86,64.0458000184,133.17,73.79936032,27.61314676,78.7961385959,0.31936032000000003,0.09314676,0.332667,73.48,27.52,78.464391924,130.53
2019-11-12 23:00:00,58.6227968,30.2274824,65.957054186,0.40279679999999995,0.1174824,0.41958,58.22,30.11,65.5452553584,134.57,58.9727968,10.2974824,59.8650892106,0.40279679999999995,0.1174824,0.41958,58.57,10.18,59.4481059412,133.34,68.2427968,28.9774824,74.1402306533,0.40279679999999995,0.1174824,0.41958,67.84,28.86,73.7235728923,130.79
2019-11-12 23:30:00,54.23307648,30.61923064,62.2797227793,0.44307648,0.12923064,0.461538,53.79,30.49,61.8304471923,134.99,54.56307648,10.58923064,55.5811219796,0.44307648,0.12923064,0.461538,54.12,10.46,55.1215565818,133.59,63.45307648,31.77923064,70.9662766027,0.44307648,0.12923064,0.461538,63.01,31.65,70.5122868726,131.51
2019-11-13 00:00:00,51.43179776,31.10885768,60.1081595707,0.44179776,0.12885768,0.460206,50.99,30.98,59.6635609061,135.31,51.78179776,10.99885768,52.9370328742,0.44179776,0.12885768,0.460206,51.34,10.87,52.4781144859,133.68,60.20179776,32.36885768,68.3520255811,0.44179776,0.12885768,0.460206,59.76,32.24,67.9019528438,131.69
2019-11-13 00:30:00,51.40956,31.238205,60.1561992734,0.43956000000000006,0.12820499999999999,0.457875,50.97,31.11,59.7140938138,135.31,51.74956,11.068205,52.9199595816,0.43956000000000006,0.12820499999999999,0.457875,51.31,10.94,52.463317661,133.81,60.17956,32.518205,68.4033120413,0.43956000000000006,0.12820499999999999,0.457875,59.74,32.39,67.9557186703,131.69
2019-11-13 01:00:00,54.49371584,30.76941712,62.5805248936,0.44371584000000003,0.12941712,0.462204,54.05,30.64,62.1306051797,134.7,54.833715839999996,10.77941712,55.8832016465,0.44371584000000003,0.12941712,0.462204,54.39,10.65,55.4228707304,133.5,63.75371584,31.98941712,71.3292302712,0.44371584000000003,0.12941712,0.462204,63.31,31.86,70.8746477945,131.44
2019-11-13 01:30:00,56.50499456,30.15979008,64.0501939723,0.44499456,0.12979008,0.463536,56.06,30.03,63.5965761657,134.59,56.85499456,10.27979008,57.7768508185,0.44499456,0.12979008,0.463536,56.41,10.15,57.3158843603,133.15,66.08499456,31.27979008,73.1139642848,0.44499456,0.12979008,0.463536,65.64,31.15,72.6562598817,130.72
2019-11-13 02:00:00,55.47563392,30.39997656,63.25902729,0.44563392,0.12997656,0.464202,55.03,30.27,62.805842085,134.59,55.81563392,10.40997656,56.7780996677,0.44563392,0.12997656,0.464202,55.37,10.28,56.3162081465,133.29,64.90563392,31.52997656,72.1587190604,0.44563392,0.12997656,0.464202,64.46,31.4,71.7011269089,131.34
2019-11-13 02:30:00,54.66723232,30.60044276,62.6489695577,0.44723232,0.13044276,0.465867,54.22,30.47,62.1950906423,134.59,55.01723232,10.61044276,56.0310391454,0.44723232,0.13044276,0.465867,54.57,10.48,55.5672142545,133.29,63.95723232,31.79044276,71.4224041664,0.44723232,0.13044276,0.465867,63.51,31.66,70.9639042049,131.49
2019-11-13 03:00:00,53.89659296,30.87025628,62.1113150359,0.44659296,0.13025628,0.465201,53.45,30.74,61.6591444962,134.95,54.23659296,10.86025628,55.313227915,0.44659296,0.13025628,0.465201,53.79,10.73,54.8497675474,133.43,63.06659296,32.11025628,70.7705002522,0.44659296,0.13025628,0.465201,62.62,31.98,70.3134752377,131.49
2019-11-13 03:30:00,53.16563392,31.05997656,61.5735882828,0.44563392,0.12997656,0.464202,52.72,30.93,61.1233449674,135.36,53.50563392,10.91997656,54.6085959282,0.44563392,0.12997656,0.464202,53.06,10.79,54.1459850774,133.72,62.21563392,32.30997656,70.1050617957,0.44563392,0.12997656,0.464202,61.77,32.18,69.64973295,131.75
2019-11-13 04:00:00,52.14499456,31.40979008,60.8742586857,0.44499456,0.12979008,0.463536,51.7,31.28,60.4262227845,135.73,52.49499456,11.16979008,53.6701841276,0.44499456,0.12979008,0.463536,52.05,11.04,53.2079326793,133.99,61.03499456,32.69979008,69.2426662703,0.44499456,0.12979008,0.463536,60.59,32.57,68.7891924651,132.27
2019-11-13 04:30:00,51.7891504,31.5010022,60.6170705227,0.4491504,0.13100219999999999,0.467865,51.34,31.37,60.1653762558,136.13,52.1291504,11.1710022,53.3126590181,0.4491504,0.13100219999999999,0.467865,51.68,11.04,52.8460405329,134.2,60.6191504,32.8110022,68.9292627306,0.4491504,0.13100219999999999,0.467865,60.17,32.68,68.4719745589,132.37
2019-11-13 05:00:00,51.69563392,31.35997656,60.4639288852,0.44563392,0.12997656,0.464202,51.25,31.23,60.0156262985,136.13,52.04563392,10.98997656,53.1933040422,0.44563392,0.12997656,0.464202,51.6,10.86,52.7304428201,134.26,60.50563392,32.60997656,68.7338512474,0.44563392,0.12997656,0.464202,60.06,32.48,68.2799677797,132.44
2019-11-13 05:30:00,52.98499456,31.74979008,61.7694003423,0.44499456,0.12979008,0.463536,52.54,31.62,61.3210893576,136.23,53.32499456,11.32979008,54.5153115013,0.44499456,0.12979008,0.463536,52.88,11.2,54.0530702181,134.45,61.81499456,31.15979008,69.2244615023,0.44499456,0.12979008,0.463536,61.37,31.03,68.768726904,132.55
2019-11-13 06:00:00,55.56083872,30.65857796,63.4582949802,0.44083872,0.12857796,0.459207,55.12,30.53,63.0102793201,135.73,55.90083872,10.44857796,56.8689418838,0.44083872,0.12857796,0.459207,55.46,10.32,56.412002269,133.97,64.80083872,29.93857796,71.3825409262,0.44083872,0.12857796,0.459207,64.36,29.81,70.9284547978,131.9
2019-11-13 06:30:00,62.79019936,27.77839148,68.6603828192,0.44019936,0.12839148,0.458541,62.35,27.65,68.2059015042,135.34,63.13019936,7.60839148,63.5870245581,0.44019936,0.12839148,0.458541,62.69,7.48,63.1346695564,133.81,73.13019936,26.51839148,77.7897881802,0.44019936,0.12839148,0.458541,72.69,26.39,77.3321938134,131.47
2019-11-13 07:00:00,70.03987968,25.18829824,74.4314121444,0.43987968,0.12829824,0.458208,69.6,25.06,73.9740738367,135.5,70.39987968,4.93829824,70.5728690678,0.43987968,0.12829824,0.458208,69.96,4.8100000000000005,70.1251573973,133.91,81.55987968,23.88829824,84.9862622205,0.43987968,0.12829824,0.458208,81.12,23.76,84.5280545145,131.53
2019-11-13 07:30:00,76.83723232,22.18044276,79.9745729068,0.44723232,0.13044276,0.465867,76.39,22.05,79.5087076992,134.01,77.20723232,2.38044276,77.2439203449,0.44723232,0.13044276,0.465867,76.76,2.25,76.7929690792,132.95,89.36723232,20.81044276,91.7582516202,0.44723232,0.13044276,0.465867,88.92,20.68,91.2930928384,130.02
2019-11-13 08:00:00,79.59336608,21.33139844,82.4022601835,0.55336608,0.16139844,0.576423,79.04,21.17,81.8259769266,134.92,79.95336608,1.27139844,79.9634741711,0.55336608,0.16139844,0.576423,79.4,1.11,79.4077584371,133.53,92.40336608,18.64139844,94.2649659137,0.55336608,0.16139844,0.576423,91.85,18.48,93.6906233302,130.75
2019-11-13 08:30:00,80.2502288,20.5629834,82.8428361946,0.9702288,0.2829834,1.010655,79.28,20.28,81.8327367256,134.63,80.6202288,0.4629834,80.6215581925,0.9702288,0.2829834,1.010655,79.65,0.18,79.6502033896,133.53,93.1402288,18.3529834,94.9312078328,0.9702288,0.2829834,1.010655,92.17,18.07,93.9246176463,130.75
2019-11-13 09:00:00,79.98549312,20.49410216,82.5692880737,1.38549312,0.40410216,1.443222,78.6,20.09,81.1268642313,134.63,80.35549312,0.62410216,80.3579167106,1.38549312,0.40410216,1.443222,78.97,0.22,78.9703064449,133.46,92.77549312,18.28410216,94.5600365665,1.38549312,0.40410216,1.443222,91.39,17.88,93.122642252,130.75
2019-11-13 09:30:00,80.80769984,20.28682912,83.3153034513,2.45769984,0.71682912,2.560104,78.35,19.57,80.7570888529,134.63,81.17769984,1.04682912,81.1844492654,2.45769984,0.71682912,2.560104,78.72,0.33,78.720691689,133.21,93.53769984,17.97682912,95.2495022379,2.45769984,0.71682912,2.560104,91.08,17.26,92.7009924434,130.1
2019-11-13 10:00:00,80.95361408,20.19188744,83.4338058044,2.30361408,0.67188744,2.399598,78.65,19.52,81.0361209585,134.63,81.31361408,1.11188744,81.3212157338,2.30361408,0.67188744,2.399598,79.01,0.44,79.0112251519,133.32,93.71361408,17.86188744,95.4006734088,2.30361408,0.67188744,2.399598,91.41,17.19,93.0122798344,130.56
2019-11-13 10:30:00,80.52624064,20.49890352,83.0944070148,3.11624064,0.90890352,3.246084,77.41,19.59,79.8503362548,134.63,80.90624064,1.3589035200000001,80.9176519264,3.11624064,0.90890352,3.246084,77.79,0.45,77.7913015703,133.54,93.10624064,18.15890352,94.8605177256,3.11624064,0.90890352,3.246084,89.99,17.25,91.6283940708,130.72
2019-11-13 11:00:00,80.2178384,20.5460362,82.8072533121,3.7578384,1.0960362,3.914415,76.46,19.45,78.8950828633,134.63,80.5878384,1.6760362,80.6052653077,3.7578384,1.0960362,3.914415,76.83,0.58,76.8321892178,133.51,92.6278384,18.1760362,94.3943045877,3.7578384,1.0960362,3.914415,88.87,17.08,90.4964270013,130.72
2019-11-13 11:30:00,81.74213376,20.51645568,84.27752598,4.10213376,1.19645568,4.273056,77.64,19.32,80.0076996295,134.63,82.10213376,1.82645568,82.1224470428,4.10213376,1.19645568,4.273056,78.0,0.63,78.0025441893,133.4,94.33213376,18.15645568,96.0635640739,4.10213376,1.19645568,4.273056,90.23,16.96,91.8101002069,130.72
2019-11-13 12:00:00,80.81233408,20.35484744,83.3363855334,3.58233408,1.04484744,3.731598,77.23,19.31,79.6074682426,134.63,81.18233408,1.74484744,81.20108287,3.58233408,1.04484744,3.731598,77.6,0.7000000000000001,77.6031571523,133.48,93.36233408,17.93484744,95.0693650845,3.58233408,1.04484744,3.731598,89.78,16.89,91.3549150292,130.72
2019-11-13 12:30:00,80.00278304,20.74706172,82.6491734028,4.17278304,1.21706172,4.346649,75.83,19.53,78.3045962891,134.63,80.37278304,1.6370617200000002,80.3894534418,4.17278304,1.21706172,4.346649,76.2,0.42,76.2011574715,133.3,92.31278304,18.39706172,94.1281137202,4.17278304,1.21706172,4.346649,88.14,17.18,89.7987305033,130.72
2019-11-13 13:00:00,79.66470144,21.28428792,82.4589932499,3.85470144,1.12428792,4.015314,75.81,20.16,78.444768468,135.08,80.03470144,1.34428792,80.0459901844,3.85470144,1.12428792,4.015314,76.18,0.22,76.180317668,133.58,91.99470144,19.00428792,93.9371494798,3.85470144,1.12428792,4.015314,88.14,17.88,89.9352767272,131.22
2019-11-13 13:30:00,79.79081696,21.05773828,82.5227411846,2.22081696,0.64773828,2.313351,77.57,20.41,80.2101801519,135.36,80.17081696,0.91773828,80.1760695943,2.22081696,0.64773828,2.313351,77.95,0.27,77.950467606,133.82,92.39081696,18.74773828,94.2737542965,2.22081696,0.64773828,2.313351,90.17,18.1,91.9686843442,131.49
2019-11-13 14:00:00,79.41885888,21.29883384,82.2252726888,2.25885888,0.65883384,2.352978,77.16,20.64,79.8728689857,135.36,79.77885888,1.17883384,79.7875677873,2.25885888,0.65883384,2.352978,77.52,0.52,77.5217440464,133.95,91.86885888,18.02883384,93.6211839358,2.25885888,0.65883384,2.352978,89.61,17.37,91.2779765332,131.49
2019-11-13 14:30:00,78.11507232,20.47981276,80.7551066759,2.60507232,0.75981276,2.713617,75.51,19.72,78.0425428853,133.7,78.48507232,1.25981276,78.4951826883,2.60507232,0.75981276,2.713617,75.88,0.5,75.88164732,132.75,90.47507232,19.12981276,92.4753396725,2.60507232,0.75981276,2.713617,87.87,18.37,89.7696708248,130.02
2019-11-13 15:00:00,78.0922656,19.1519108,80.4064526878,2.1322656,0.6219108,2.22111,75.96,18.53,78.1874830136,132.54,78.4422656,1.3619108,78.4540874237,2.1322656,0.6219108,2.22111,76.31,0.74,76.313587912,131.9,90.6822656,19.6719108,92.7914725008,2.1322656,0.6219108,2.22111,88.55,19.05,90.5759625949,129.09
2019-11-13 15:30:00,78.89882976,18.82090868,81.1125880554,1.40882976,0.41090868,1.467531,77.49,18.41,79.6468969891,132.45,79.24882976,1.25090868,79.2587016728,1.40882976,0.41090868,1.467531,77.84,0.84,77.8445322422,131.86,91.78882976,19.78090868,93.8960788154,1.40882976,0.41090868,1.467531,90.38,19.37,92.4323606753,129.29
2019-11-13 16:00:00,81.35388544,18.31654992,83.3903512234,0.6738854400000001,0.19654992000000002,0.7019639999999999,80.68,18.12,82.6897623651,132.88,81.72388544,1.44654992,81.736686733,0.6738854400000001,0.19654992000000002,0.7019639999999999,81.05,1.25,81.0596385385,132.17,94.72388544,18.93654992,96.5981749089,0.6738854400000001,0.19654992000000002,0.7019639999999999,94.05,18.74,95.8988534864,129.37
2019-11-13 16:30:00,84.4461632,17.6155476,86.2639090028,0.6361631999999999,0.18554759999999998,0.6626700000000001,83.81,17.43,85.6032768064,132.66,84.8261632,2.1055476,84.8522910352,0.6361631999999999,0.18554759999999998,0.6626700000000001,84.19,1.92,84.2118904906,132.08,98.3261632,18.4055476,100.0339869849,0.6361631999999999,0.18554759999999998,0.6626700000000001,97.69,18.22,99.3745666657,129.07
2019-11-13 17:00:00,89.89965984,17.21573412,91.5332198747,0.49965984,0.14573412,0.520479,89.4,17.07,91.0150806185,132.37,90.25965984,2.31573412,90.2893616045,0.49965984,0.14573412,0.520479,89.76,2.17,89.786226672,131.9,104.39965984,16.29573412,105.6638061269,0.49965984,0.14573412,0.520479,103.9,16.15,105.1476699694,128.54
2019-11-13 17:30:00,92.4466928,16.8377854,93.9675583743,0.5066927999999999,0.14778539999999998,0.527805,91.94,16.69,93.4426010982,132.22,92.8166928,2.6577854,92.8547375504,0.5066927999999999,0.14778539999999998,0.527805,92.31,2.51,92.3441183834,131.78,107.3766928,16.0277854,108.5663118168,0.5066927999999999,0.14778539999999998,0.527805,106.87,15.88,108.0433769372,128.54
2019-11-13 18:00:00,92.35701248,16.39787864,93.80142951,0.50701248,0.14787864,0.528138,91.85,16.25,93.2763903676,131.87,92.74701248,3.02787864,92.7964243547,0.50701248,0.14787864,0.528138,92.24,2.88,92.2849500189,131.57,107.50701248,17.35787864,108.8992822899,0.50701248,0.14787864,0.528138,107.0,17.21,108.3752005765,128.4
2019-11-13 18:30:00,91.44477472,17.11722596,93.0330384764,0.50477472,0.14722596000000002,0.525807,90.94,16.97,92.5098075882,132.44,91.83477472,2.48722596,91.8684501929,0.50477472,0.14722596000000002,0.525807,91.33,2.34,91.3599720884,131.9,106.45477472,18.17722596,107.9955119636,0.50477472,0.14722596000000002,0.525807,105.95,18.03,107.4731752578,129.0
2019-11-13 19:00:00,89.71381568,18.06694624,91.5149346845,0.50381568,0.14694624,0.5248079999999999,89.21,17.92,90.9920353657,132.88,90.10381568,1.6469462400000001,90.118866127,0.50381568,0.14694624,0.5248079999999999,89.6,1.5,89.612554924,132.19,104.40381568,18.68694624,106.0629939626,0.50381568,0.14694624,0.5248079999999999,103.9,18.54,105.5411843784,129.17
2019-11-13 19:30:00,87.06696256,20.19911408,89.3793050937,0.47696256000000004,0.13911408,0.496836,86.59,20.06,88.8832475779,133.48,87.45696256,0.5491140800000001,87.4586863982,0.47696256000000004,0.13911408,0.496836,86.98,0.41000000000000003,86.9809663087,132.67,101.10696256,18.44911408,102.7763965531,0.47696256000000004,0.13911408,0.496836,100.63,18.31,102.2822223067,129.52
2019-11-13 20:00:00,83.95920032,20.89976676,86.5213705913,0.47920032,0.13976676,0.49916699999999997,83.48,20.76,86.0226016812,133.72,84.33920032,1.23976676,84.3483119703,0.47920032,0.13976676,0.49916699999999997,83.86,1.1,83.8672140947,132.67,97.63920032,20.26976676,99.7209951998,0.47920032,0.13976676,0.49916699999999997,97.16,20.13,99.2233969384,129.96
2019-11-13 20:30:00,82.07413536,21.37703948,84.8123900855,0.50413536,0.14703948,0.525141,81.57,21.23,84.2874711923,133.94,82.45413536,1.59703948,82.4696002965,0.50413536,0.14703948,0.525141,81.95,1.45,81.96282694,132.87,95.66413536,22.10703948,98.1852737876,0.50413536,0.14703948,0.525141,95.16,21.96,97.6609809494,130.34
2019-11-13 21:00:00,78.45637312,22.65769216,81.6625587228,0.50637312,0.14769216000000002,0.5274719999999999,77.95,22.51,81.1350885869,132.99,78.82637312,3.19769216,78.8912056848,0.50637312,0.14769216000000002,0.5274719999999999,78.32,3.05,78.3793652692,132.13,91.34637312,22.53769216,94.0856389152,0.50637312,0.14769216000000002,0.5274719999999999,90.84,22.39,93.5586324184,129.17
2019-11-13 21:30:00,74.277512,24.622191,78.2521634113,0.487512,0.14219099999999998,0.507825,73.79,24.48,77.7446750588,133.73,74.647512,4.922191,74.809618446,0.487512,0.14219099999999998,0.507825,74.16,4.78,74.3138883386,132.77,86.557512,24.692191,90.0105948209,0.487512,0.14219099999999998,0.507825,86.07,24.55,89.5027787278,130.12
2019-11-13 22:00:00,69.68655296,26.83191128,74.6737378627,0.48655296000000003,0.14191128,0.506826,69.2,26.69,74.1687002717,134.33,70.04655296,7.00191128,70.3956415068,0.48655296000000003,0.14191128,0.506826,69.56,6.86,69.897447736,133.1,81.12655296,26.04191128,85.2038657473,0.48655296000000003,0.14191128,0.506826,80.64,25.9,84.697223095,130.4
2019-11-13 22:30:00,64.11783168,28.44228424,70.1431384537,0.48783168,0.14228424,0.508158,63.63,28.3,69.6395498262,134.24,64.47783168,8.58228424,65.0464939941,0.48783168,0.14228424,0.508158,63.99,8.44,64.5441995845,133.07,74.64783168,27.62228424,79.5945309752,0.48783168,0.14228424,0.508158,74.16,27.48,79.0876475817,130.4
2019-11-13 23:00:00,59.1023472,30.0119346,66.2857727041,0.4523472,0.13193459999999999,0.471195,58.65,29.88,65.822768857,135.48,59.4723472,9.7719346,60.2698165528,0.4523472,0.13193459999999999,0.471195,59.02,9.64,59.8020902645,133.92,68.9723472,29.8219346,75.1434126292,0.4523472,0.13193459999999999,0.471195,68.52,29.69,74.6758762921,131.92
2019-11-13 23:30:00,54.65170784,31.65174812,63.1556991006,0.45170784,0.13174812,0.470529,54.2,31.52,62.6988867525,136.13,55.00170784,11.23174812,56.1367974786,0.45170784,0.13174812,0.470529,54.55,11.1,55.6678767334,134.3,63.75170784,31.09174812,70.9293807507,0.45170784,0.13174812,0.470529,63.3,30.96,70.4656767512,132.34
2019-11-14 00:00:00,51.22138816,32.37165488,60.59335479,0.45138816,0.13165488,0.470196,50.77,32.24,60.1415871091,135.5,51.57138816,12.20165488,52.9951739176,0.45138816,0.13165488,0.470196,51.12,12.07,52.5256061364,133.79,59.81138816,31.98165488,67.8249836158,0.45138816,0.13165488,0.470196,59.36,31.85,67.3649174274,131.82
2019-11-14 00:30:00,51.07042912,32.24137516,60.396150562,0.45042912,0.13137516,0.469197,50.62,32.11,59.9452792136,135.26,51.41042912,12.15137516,52.8269641431,0.45042912,0.13137516,0.469197,50.96,12.02,52.3583995172,133.54,59.61042912,31.84137516,67.5816279173,0.45042912,0.13137516,0.469197,59.16,31.71,67.1224977187,131.49
2019-11-14 01:00:00,54.26362592,30.65230756,62.3225886556,0.45362592,0.13230756,0.472527,53.81,30.52,61.8626422003,134.45,54.61362592,10.75230756,55.6620180554,0.45362592,0.13230756,0.472527,54.16,10.62,55.1913942567,133.04,63.50362592,32.13230756,71.17018824,0.45362592,0.13230756,0.472527,63.05,32.0,70.7057458768,130.79
2019-11-14 01:30:00,56.69138816,30.35165488,64.3050265956,0.45138816,0.13165488,0.470196,56.24,30.22,63.8450154671,134.59,57.04138816,10.42165488,57.985609022,0.45138816,0.13165488,0.470196,56.59,10.29,57.5179293786,133.11,66.32138816,31.50165488,73.4226176845,0.45138816,0.13165488,0.470196,65.87,31.37,72.9584388539,130.98
2019-11-14 02:00:00,55.79010944,30.80128192,63.7279787789,0.45010944,0.13128192,0.468864,55.34,30.67,63.2705658265,134.59,56.14010944,10.83128192,57.1754191586,0.45010944,0.13128192,0.468864,55.69,10.7,56.7086069305,133.29,65.27010944,32.02128192,72.7017859623,0.45010944,0.13128192,0.468864,64.82,31.89,72.23990933,131.49
2019-11-14 02:30:00,54.80138816,30.96165488,62.9429600287,0.45138816,0.13165488,0.470196,54.35,30.83,62.4852894688,134.59,55.15138816,10.96165488,56.2301831198,0.45138816,0.13165488,0.470196,54.7,10.83,55.7618050282,133.29,64.13138816,32.22165488,71.7709550622,0.45138816,0.13165488,0.470196,63.68,32.09,71.3085583924,131.49
2019-11-14 03:00:00,53.85138816,31.13165488,62.2025075244,0.45138816,0.13165488,0.470196,53.4,31.0,61.74593104,134.59,54.20138816,11.14165488,55.3346812762,0.45138816,0.13165488,0.470196,53.75,11.01,54.8660423213,133.19,63.03138816,32.42165488,70.8810242486,0.45138816,0.13165488,0.470196,62.58,32.29,70.4194610885,130.86
2019-11-14 03:30:00,53.03042912,31.20137516,61.5284667819,0.45042912,0.13137516,0.469197,52.58,31.07,61.0737365813,134.59,53.37042912,11.16137516,54.5250309483,0.45042912,0.13137516,0.469197,52.92,11.03,54.057259457,133.28,62.06042912,32.50137516,70.0559508525,0.45042912,0.13137516,0.469197,61.61,32.37,69.5960415541,131.14
2019-11-14 04:00:00,51.93042912,31.47137516,60.722458144,0.45042912,0.13137516,0.469197,51.48,31.34,60.2692790732,134.76,52.28042912,11.39137516,53.5070714673,0.45042912,0.13137516,0.469197,51.83,11.26,53.0390092291,133.39,60.80042912,32.83137516,69.0984180432,0.45042912,0.13137516,0.469197,60.35,32.7,68.6397297489,131.14
2019-11-14 04:30:00,51.4207488,31.3514684,60.2246459349,0.4507488,0.13146839999999999,0.46953000000000006,50.97,31.22,59.7714756385,134.59,51.7707488,11.2914684,52.9878069931,0.4507488,0.13146839999999999,0.46953000000000006,51.32,11.16,52.5194059372,133.28,60.2107488,32.6714684,68.5037160924,0.4507488,0.13146839999999999,0.46953000000000006,59.76,32.54,68.0449057608,130.72
2019-11-14 05:00:00,51.15106848,31.36156164,59.9998279593,0.45106848,0.13156164,0.469863,50.7,31.23,59.5466447417,134.59,51.50106848,11.28156164,52.7222314363,0.45106848,0.13156164,0.469863,51.05,11.15,52.2534687844,133.37,59.89106848,32.70156164,68.2373227594,0.45106848,0.13156164,0.469863,59.44,32.57,67.7784515905,131.12
2019-11-14 05:30:00,52.4507488,30.3114684,60.5794203195,0.4507488,0.13146839999999999,0.46953000000000006,52.0,30.18,60.1234762801,133.92,52.7807488,10.4214684,53.7997625227,0.4507488,0.13146839999999999,0.46953000000000006,52.33,10.29,53.3321010274,132.94,61.4107488,32.0314684,69.2625081558,0.4507488,0.13146839999999999,0.46953000000000006,60.96,31.9,68.8021191534,130.5
2019-11-14 06:00:00,55.16659296,29.56025628,62.587232964500004,0.44659296,0.13025628,0.465201,54.72,29.43,62.1321438549,134.07,55.51659296,9.70025628,56.357670869,0.44659296,0.13025628,0.465201,55.07,9.57,55.8953468546,132.96,64.60659296,31.44025628,71.8505502335,0.44659296,0.13025628,0.465201,64.16,31.31,71.3920282665,130.57
2019-11-14 06:30:00,62.25819136,27.08072248,67.892915105,0.44819136,0.13072248,0.466866,61.81,26.95,67.4298049827,134.07,62.59819136,7.14072248,63.0041544589,0.44819136,0.13072248,0.466866,62.15,7.01,62.5440852519,132.96,72.63819136,27.15072248,77.5465574686,0.44819136,0.13072248,0.466866,72.19,27.02,77.0809736576,130.29
2019-11-14 07:00:00,69.2659536,24.6800698,73.5314774328,0.4459536,0.13006979999999999,0.464535,68.82,24.55,73.0677418564,134.01,69.6259536,4.7800698,69.7898451209,0.4459536,0.13006979999999999,0.464535,69.18,4.65,69.3361009864,132.89,80.7559536,24.5100698,84.3935279713,0.4459536,0.13006979999999999,0.464535,80.31,24.38,83.9290206067,130.13
2019-11-14 07:30:00,77.05659296,21.82025628,80.0864664143,0.44659296,0.13025628,0.465201,76.61,21.69,79.6212798189,133.86,77.41659296,2.01025628,77.4426884596,0.44659296,0.13025628,0.465201,76.97,1.88,76.9929561713,132.74,89.65659296,20.89025628,92.0581743716,0.44659296,0.13025628,0.465201,89.21,20.76,91.5936771835,129.64
2019-11-14 08:00:00,80.02769184,20.82641012,82.6932332161,0.46769184,0.13641012,0.487179,79.56,20.69,82.2062631434,134.4,80.41769184,0.81641012,80.4218358803,0.46769184,0.13641012,0.487179,79.95,0.68,79.9528917551,133.22,92.96769184,18.58641012,94.8074172584,0.46769184,0.13641012,0.487179,92.5,18.45,94.3220679375,130.35
2019-11-14 08:30:00,81.47856096,19.81958028,83.8544671356,0.47856096000000004,0.13958028,0.49850099999999997,81.0,19.68,83.3564778527,134.4,81.83856096,0.44958028,81.8397958357,0.47856096000000004,0.13958028,0.49850099999999997,81.36,0.31,81.3605905829,133.17,94.62856096,17.56958028,96.2458035479,0.47856096000000004,0.13958028,0.49850099999999997,94.15,17.43,95.74981671,130.14
2019-11-14 09:00:00,82.0639056,19.2740558,84.2969384338,0.4939056,0.14405579999999998,0.514485,81.57,19.13,83.7831832768,134.31,82.4339056,0.9340558,82.4391973075,0.4939056,0.14405579999999998,0.514485,81.94,0.79,81.9438081859,133.09,95.3139056,16.9340558,96.806522748,0.4939056,0.14405579999999998,0.514485,94.82,16.79,96.2950491978,130.14
2019-11-14 09:30:00,84.6566928,18.2477854,86.6010237113,0.5066927999999999,0.14778539999999998,0.527805,84.15,18.1,86.074575224,133.81,85.0366928,1.8877853999999998,85.057644313,0.5066927999999999,0.14778539999999998,0.527805,84.53,1.74,84.5479065382,132.83,98.2966928,15.777785399999999,99.5549010725,0.5066927999999999,0.14778539999999998,0.527805,97.79,15.63,99.0312122515,129.76
2019-11-14 10:00:00,85.94409536,17.37869448,87.683559172,0.54409536,0.15869448,0.566766,85.4,17.22,87.1188177147,133.39,86.31409536,2.68869448,86.3559617851,0.54409536,0.15869448,0.566766,85.77,2.5300000000000002,85.8073062157,132.54,99.88409536,15.81869448,101.1289454159,0.54409536,0.15869448,0.566766,99.34,15.66,100.5667499723,129.17
2019-11-14 10:30:00,86.4700992,17.0441956,88.1338905263,0.7000991999999999,0.20419559999999998,0.7292700000000001,85.77,16.84,87.4075425807,133.65,86.8500992,3.1641956,86.9077203984,0.7000991999999999,0.20419559999999998,0.7292700000000001,86.15,2.96,86.2008358428,132.66,100.5700992,16.3141956,101.8847281548,0.7000991999999999,0.20419559999999998,0.7292700000000001,99.87,16.11,101.1610053331,129.55
2019-11-14 11:00:00,87.19804128,16.29776204,88.7080348705,0.67804128,0.19776204,0.706293,86.52,16.1,88.0052293901,133.04,87.56804128,3.74776204,87.6482034837,0.67804128,0.19776204,0.706293,86.89,3.55,86.9624896148,132.32,101.31804128,15.06776204,102.4323334778,0.67804128,0.19776204,0.706293,100.64,14.87,101.7326225947,129.17
2019-11-14 11:30:00,87.7597296,13.3253378,88.7656170313,0.6697295999999999,0.19533779999999998,0.697635,87.09,13.13,88.0742016711,133.4,88.5297296,3.8453378,88.6132024353,0.6697295999999999,0.19533779999999998,0.697635,87.86,3.65,87.9357839562,132.52,102.1597296,15.8053378,103.3751375086,0.6697295999999999,0.19533779999999998,0.697635,101.49,15.61,102.6834563111,129.52
2019-11-14 12:00:00,87.55585344,2.67587392,87.5967338024,0.70585344,0.20587392000000002,0.7352639999999999,86.85,2.47,86.8851161017,134.59,89.55585344,3.90587392,89.6409880381,0.70585344,0.20587392000000002,0.7352639999999999,88.85,3.7,88.9270065841,133.25,102.87585344,20.71587392,104.9408817062,0.70585344,0.20587392000000002,0.7352639999999999,102.17,20.51,104.2082962148,130.53
2019-11-14 12:30:00,87.87658272,2.69316996,87.9178420742,0.69658272,0.20316996,0.725607,87.18,2.49,87.2155519389,134.65,89.87658272,4.00316996,89.9656906335,0.69658272,0.20316996,0.725607,89.18,3.8,89.2609231411,133.43,103.21658272,20.85316996,105.3020305871,0.69658272,0.20316996,0.725607,102.52,20.65,104.5790270561,130.72
2019-11-14 13:00:00,87.72594336,3.02298348,87.7780130074,0.69594336,0.20298348,0.724941,87.03,2.8200000000000003,87.075675708,134.87,89.73594336,4.24298348,89.8361978243,0.69594336,0.20298348,0.724941,89.04,4.04,89.1316060665,133.5,103.06594336,21.16298348,105.2162561131,0.69594336,0.20298348,0.724941,102.37,20.96,104.493724692,130.72
2019-11-14 13:30:00,87.99936992,3.25689956,88.059619015,0.70936992,0.20689956,0.738927,87.29,3.05,87.3432687733,134.59,90.00936992,4.52689956,90.1231351708,0.70936992,0.20689956,0.738927,89.3,4.32,89.4044316575,133.17,103.39936992,21.37689956,105.5859911856,0.70936992,0.20689956,0.738927,102.69,21.17,104.8494396742,130.54
2019-11-14 14:00:00,87.62502432,3.44104876,87.6925635596,0.65502432,0.19104876,0.682317,86.97,3.25,87.0307037775,134.59,89.63502432,4.7610487599999995,89.7613790566,0.65502432,0.19104876,0.682317,88.98,4.57,89.0972799809,133.21,102.96502432,21.69104876,105.2249867167,0.65502432,0.19104876,0.682317,102.31,21.5,104.5446607915,130.54
2019-11-14 14:30:00,86.73282656,3.66874108,86.8103845412,0.61282656,0.17874108,0.638361,86.12,3.49,86.1906868519,134.59,88.72282656,4.92874108,88.8596221094,0.61282656,0.17874108,0.638361,88.11,4.75,88.2379430857,133.13,101.92282656,21.86874108,104.2425268804,0.61282656,0.17874108,0.638361,101.31,21.69,103.6058502209,130.54
2019-11-14 15:00:00,85.833496,3.966853,85.925112501,0.5034959999999999,0.14685299999999998,0.524475,85.33,3.8200000000000003,85.4154628858,134.59,87.823496,5.2568529999999996,87.980685114,0.5034959999999999,0.14685299999999998,0.524475,87.32,5.11,87.4693917894,133.19,100.923496,22.246853,103.3463812297,0.5034959999999999,0.14685299999999998,0.524475,100.42,22.1,102.8230830115,130.65
2019-11-14 15:30:00,85.64455488,4.28466184,85.7516653347,0.56455488,0.16466184,0.588078,85.08,4.12,85.1796971115,134.69,87.63455488,5.62466184,87.8148736253,0.56455488,0.16466184,0.588078,87.07,5.46,87.2410253264,133.35,100.68455488,22.70466184,103.2127960122,0.56455488,0.16466184,0.588078,100.12,22.54,102.6258544422,130.72
2019-11-14 16:00:00,86.39601344,4.30925392,86.5034150058,0.54601344,0.15925392,0.5687639999999999,85.85,4.15,85.9502472364,134.51,88.37601344,5.5692539199999995,88.5513203785,0.54601344,0.15925392,0.5687639999999999,87.83,5.41,87.9964601561,133.16,101.49601344,22.02925392,103.8591776035,0.54601344,0.15925392,0.5687639999999999,100.95,21.87,103.2918167136,130.33
2019-11-14 16:30:00,89.02890048,4.68051264,89.1518497803,0.61890048,0.18051264,0.6446879999999999,88.41,4.5,88.5244491652,135.12,91.06890048,5.95051264,91.2630989794,0.61890048,0.18051264,0.6446879999999999,90.45,5.77,90.6338534986,133.55,104.39890048,20.94051264,106.4783334348,0.61890048,0.18051264,0.6446879999999999,103.78,20.76,105.8360335614,130.8
2019-11-14 17:00:00,92.1671024,4.1549882,92.2607104447,0.4971024,0.14498819999999998,0.517815,91.67,4.01,91.75766453,135.35,94.2471024,5.4549882,94.4048367779,0.4971024,0.14498819999999998,0.517815,93.75,5.31,93.9002587856,133.55,108.0971024,20.5949882,110.0415243725,0.4971024,0.14498819999999998,0.517815,107.6,20.45,109.5260813688,130.73
2019-11-14 17:30:00,93.18093856,3.93610708,93.2640351361,0.50093856,0.14610708,0.521811,92.68,3.79,92.7574606164,134.34,95.26093856,5.25610708,95.4058335584,0.50093856,0.14610708,0.521811,94.76,5.11,94.8976801613,133.01,109.31093856,20.62610708,111.239910024,0.50093856,0.14610708,0.521811,108.81,20.48,110.7205784848,130.08
2019-11-14 18:00:00,92.51997952,4.43582736,92.6262553208,0.49997952,0.14582736,0.5208119999999999,92.02,4.29,92.1199462657,134.25,94.58997952,5.72582736,94.763122176,0.49997952,0.14582736,0.5208119999999999,94.09,5.58,94.2553155,132.95,108.58997952,21.38582736,110.6758205934,0.49997952,0.14582736,0.5208119999999999,108.09,21.24,110.1570955499,130.08
2019-11-14 18:30:00,91.18221728,5.07648004,91.3234219557,0.50221728,0.14648004,0.523143,90.68,4.93,90.8139157839,135.31,93.24221728,6.5464800400000005,93.4717469838,0.50221728,0.14648004,0.523143,92.74,6.4,92.9605701359,133.61,107.14221728,23.43648004,109.6755365628,0.50221728,0.14648004,0.523143,106.64,23.29,109.15362431,130.99
2019-11-14 19:00:00,88.85125824,6.42620032,89.0833437932,0.50125824,0.14620032,0.5221439999999999,88.35,6.28,88.5729129023,134.68,90.88125824,7.77620032,91.2133345005,0.50125824,0.14620032,0.5221439999999999,90.38,7.63,90.7014955775,133.23,104.26125824,23.11620032,106.7931116085,0.50125824,0.14620032,0.5221439999999999,103.76,22.97,106.2720965259,130.42
2019-11-14 19:30:00,86.72093856,7.37610708,87.034063104,0.50093856,0.14610708,0.521811,86.22,7.23,86.5226057167,135.49,88.74093856,8.71610708,89.1679578051,0.50093856,0.14610708,0.521811,88.24,8.57,88.6551887934,133.73,101.77093856,23.98610708,104.5593480672,0.50093856,0.14610708,0.521811,101.27,23.84,104.0382549834,131.09
2019-11-14 20:00:00,83.87093856,8.69610708,84.3205586632,0.50093856,0.14610708,0.521811,83.37,8.55,83.8072753405,135.63,85.86093856,10.16610708,86.4606876191,0.50093856,0.14610708,0.521811,85.36,10.02,85.9460877527,133.88,98.39093856,24.98610708,101.5139514438,0.50093856,0.14610708,0.521811,97.89,24.84,100.9924635802,131.3
2019-11-14 20:30:00,81.3763232,16.5989276,83.0519739381,0.4763232,0.13892759999999998,0.49617000000000006,80.9,16.46,82.5575048073,135.15,83.1063232,9.4089276,83.6372457366,0.4763232,0.13892759999999998,0.49617000000000006,82.63,9.27,83.1483601763,133.56,95.5763232,23.1889276,98.349173457,0.4763232,0.13892759999999998,0.49617000000000006,95.1,23.05,97.8535257413,130.92
2019-11-14 21:00:00,78.05536416,35.54864788,85.7691450362,0.47536416000000004,0.13864788,0.495171,77.58,35.41,85.2790976735,133.03,79.15536416,4.20864788,79.2671709618,0.47536416000000004,0.13864788,0.495171,78.68,4.07,78.7851972137,132.2,92.11536416,17.56864788,93.7757842018,0.47536416000000004,0.13864788,0.495171,91.64,17.43,93.2828735621,129.39
2019-11-14 21:30:00,74.08367584,37.38107212,82.9803324819,0.48367584,0.14107212,0.503829,73.6,37.24,82.4850143966,133.64,75.16367584,2.77107212,75.2147392901,0.48367584,0.14107212,0.503829,74.68,2.63,74.7262959071,132.64,87.42367584,18.71107212,89.4035978988,0.48367584,0.14107212,0.503829,86.94,18.57,88.9011164159,130.0
2019-11-14 22:00:00,69.76623328,38.60181804,79.7334789287,0.48623328,0.14181804,0.506493,69.28,38.46,79.2394472469,133.64,70.80623328,1.5518180400000001,70.8232363743,0.48623328,0.14181804,0.506493,70.32,1.4100000000000001,70.3341346716,132.7,82.54623328,21.40181804,85.2755442324,0.48623328,0.14181804,0.506493,82.06,21.26,84.7692821723,130.22
2019-11-14 22:30:00,63.9143152,40.6612586,75.752080093,0.4843152,0.14125859999999998,0.504495,63.43,40.52,75.2677573733,133.93,64.9243152,0.7712586,64.9288960634,0.4843152,0.14125859999999998,0.504495,64.44,0.63,64.4430795354,132.84,75.7243152,23.6312586,79.3259623045,0.4843152,0.14125859999999998,0.504495,75.24,23.49,78.8215560618,130.62
2019-11-14 23:00:00,59.15042912,43.11137516,73.194015693,0.45042912,0.13137516,0.469197,58.7,42.98,72.7528033824,135.4,60.14042912,2.25137516,60.1825548215,0.45042912,0.13137516,0.469197,59.69,2.12,59.727635982,133.81,70.05042912,24.20137516,74.1132186559,0.45042912,0.13137516,0.469197,69.6,24.07,73.6445850012,131.8
2019-11-14 23:30:00,54.6491504,45.3110022,70.9902567949,0.4491504,0.13100219999999999,0.467865,54.2,45.18,70.5611252745,136.0,55.5991504,4.0910022,55.7494558198,0.4491504,0.13100219999999999,0.467865,55.15,3.96,55.2919894741,134.23,64.6791504,24.7010022,69.2353378424,0.4491504,0.13100219999999999,0.467865,64.23,24.57,68.7690177333,132.21
2019-11-15 00:00:00,51.70851104,45.59081572,68.9368739644,0.44851104,0.13081572,0.467199,51.26,45.46,68.51422626,135.21,52.63851104,4.88081572,52.8643093836,0.44851104,0.13081572,0.467199,52.19,4.75,52.4057115208,133.71,61.26851104,25.71081572,66.4445369466,0.44851104,0.13081572,0.467199,60.82,25.58,65.9803667768,131.49
2019-11-15 00:30:00,51.70851104,45.53081572,68.8972081735,0.44851104,0.13081572,0.467199,51.26,45.4,68.4744302642,134.59,52.62851104,5.27081572,52.8917921103,0.44851104,0.13081572,0.467199,52.18,5.14,52.4325471439,133.29,61.17851104,25.19081572,66.1618274363,0.44851104,0.13081572,0.467199,60.73,25.06,65.6973096862,130.77
2019-11-15 01:00:00,54.8291504,43.7010022,70.1142876087,0.4491504,0.13100219999999999,0.467865,54.38,43.57,69.6816281383,133.83,55.7591504,3.8210022,55.8899177951,0.4491504,0.13100219999999999,0.467865,55.31,3.69,55.4329522937,132.79,65.0591504,26.0210022,70.0698623251,0.4491504,0.13100219999999999,0.467865,64.61,25.89,69.6041967126,130.77
2019-11-15 01:30:00,56.91851104,43.34081572,71.5411993629,0.44851104,0.13081572,0.467199,56.47,43.21,71.1053092251,134.11,57.86851104,3.36081572,57.9660215324,0.44851104,0.13081572,0.467199,57.42,3.23,57.5107755121,132.94,67.49851104,25.67081572,72.2152322737,0.44851104,0.13081572,0.467199,67.05,25.54,71.7495233434,130.77
2019-11-15 02:00:00,55.93787168,44.09062924,71.225199718,0.44787168,0.13062924,0.466533,55.49,43.96,70.7928082506,134.59,56.90787168,3.88062924,57.0400310523,0.44787168,0.13062924,0.466533,56.46,3.75,56.5843980263,133.23,66.28787168,25.29062924,70.9485578375,0.44787168,0.13062924,0.466533,65.84,25.16,70.4835526914,130.91
2019-11-15 02:30:00,54.91883072,44.38090896,70.6097942765,0.44883072,0.13090896,0.467532,54.47,44.25,70.1786534496,134.59,55.83883072,4.11090896,55.9899507827,0.44883072,0.13090896,0.467532,55.39,3.98,55.5328056197,133.23,65.04883072,25.21090896,69.7634596951,0.44883072,0.13090896,0.467532,64.6,25.08,69.2976651843,130.72
2019-11-15 03:00:00,54.09106848,44.65156164,70.1399005289,0.45106848,0.13156164,0.469863,53.64,44.52,69.7085360627,135.0,55.04106848,4.13156164,55.1959148942,0.45106848,0.13156164,0.469863,54.59,4.0,54.73635081,133.54,64.09106848,25.38156164,68.9339446876,0.45106848,0.13156164,0.469863,63.64,25.25,68.4661383459,131.46
2019-11-15 03:30:00,53.27819136,44.92072248,69.6881409044,0.44819136,0.13072248,0.466866,52.83,44.79,69.2614828025,135.34,54.20819136,4.29072248,54.3777372637,0.44819136,0.13072248,0.466866,53.76,4.16,53.9207121615,133.67,63.14819136,25.62072248,68.1477475228,0.44819136,0.13072248,0.466866,62.7,25.49,67.6833073955,131.46
2019-11-15 04:00:00,52.1791504,45.2310022,69.0543792708,0.4491504,0.13100219999999999,0.467865,51.73,45.1,68.629460875,135.34,53.1191504,4.4310022,53.3036388975,0.4491504,0.13100219999999999,0.467865,52.67,4.3,52.845235357600004,133.82,61.8791504,25.8810022,67.0735084001,0.4491504,0.13100219999999999,0.467865,61.43,25.75,66.6086135571,131.8
2019-11-15 04:30:00,51.45042912,45.23137516,68.5056490773,0.45042912,0.13137516,0.469197,51.0,45.1,68.0809077495,135.34,52.38042912,4.53137516,52.5760659962,0.45042912,0.13137516,0.469197,51.93,4.4,52.1160714176,133.75,61.00042912,25.95137516,66.2912228392,0.45042912,0.13137516,0.469197,60.55,25.82,65.8253363075,131.59
2019-11-15 05:00:00,51.22042912,44.90137516,68.1150926777,0.45042912,0.13137516,0.469197,50.77,44.77,67.6900716501,134.86,52.14042912,4.42137516,52.3275539952,0.45042912,0.13137516,0.469197,51.69,4.29,51.8677182841,133.47,60.73042912,25.71137516,65.9489183665,0.45042912,0.13137516,0.469197,60.28,25.58,65.4829351816,131.33
2019-11-15 05:30:00,52.43851104,43.79081572,68.3186137265,0.44851104,0.13081572,0.467199,51.99,43.66,67.8907629947,133.92,53.34851104,3.87081572,53.4887543744,0.44851104,0.13081572,0.467199,52.9,3.74,53.0320431437,132.87,62.23851104,26.00081572,67.4512763006,0.44851104,0.13081572,0.467199,61.79,25.87,66.987021131,130.72
2019-11-15 06:00:00,54.55531424,42.75988332,69.3158707178,0.44531424000000003,0.12988332,0.463869,54.11,42.63,68.8854774245,133.77,55.49531424,2.99988332,55.5763367138,0.44531424000000003,0.12988332,0.463869,55.05,2.87,55.124762131,132.69,64.76531424,25.43988332,69.5825667243,0.44531424000000003,0.12988332,0.463869,64.32,25.31,69.1206083596,130.28
2019-11-15 06:30:00,61.38563392,38.92997656,72.6893329638,0.44563392,0.12997656,0.464202,60.94,38.8,72.2435021299,133.35,62.35563392,1.01997656,62.3639754486,0.44563392,0.12997656,0.464202,61.91,0.89,61.916396859,132.41,72.98563392,23.70997656,76.7402485478,0.44563392,0.12997656,0.464202,72.54,23.58,76.2762610515,129.93
2019-11-15 07:00:00,67.90627328,38.52016304,78.0708966991,0.44627328,0.13016304,0.464868,67.46,38.39,77.6185783173,135.02,68.93627328,2.28016304,68.9739727522,0.44627328,0.13016304,0.464868,68.49,2.15,68.5237374929,133.52,80.35627328,20.18016304,82.8514914517,0.44627328,0.13016304,0.464868,79.91,20.05,82.3869564919,131.23
2019-11-15 07:30:00,74.7959536,35.5200698,82.8016306212,0.4459536,0.13006979999999999,0.464535,74.35,35.39,82.3430300633,133.9,75.8559536,4.7300698,76.0032845138,0.4459536,0.13006979999999999,0.464535,75.41,4.6,75.550169424,132.77,88.2759536,16.6600698,89.8343025226,0.4459536,0.13006979999999999,0.464535,87.83,16.53,89.3719743544,130.19
2019-11-15 08:00:00,77.32879072,34.57256396,84.7053956545,0.48879072,0.14256396,0.509157,76.84,34.43,84.2010124642,133.9,78.43879072,5.70256396,78.6458080595,0.48879072,0.14256396,0.509157,77.95,5.5600000000000005,78.1480396427,132.81,91.10879072,14.68256396,92.284285937,0.48879072,0.14256396,0.509157,90.62,14.54,91.7790607928,130.08
2019-11-15 08:30:00,78.62381568,32.50694624,85.078821959,0.50381568,0.14694624,0.5248079999999999,78.12,32.36,84.5571049646,133.09,79.70381568,7.23694624,80.0316913781,0.50381568,0.14694624,0.5248079999999999,79.2,7.09,79.5167158527,132.19,92.69381568,14.15694624,93.7686653001,0.50381568,0.14694624,0.5248079999999999,92.19,14.01,93.2484648667,129.23
2019-11-15 09:00:00,79.73406528,31.77076904,85.8306642842,0.65406528,0.19076904,0.681318,79.08,31.58,85.1524679619,133.43,80.83406528,8.26076904,81.2550700869,0.65406528,0.19076904,0.681318,80.18,8.07,80.5850935347,132.36,93.96406528,13.06076904,94.8674298791,0.65406528,0.19076904,0.681318,93.31,12.87,94.1933808715,129.56
2019-11-15 09:30:00,81.53367552,31.96440536,87.5754729009,0.80367552,0.23440536,0.837162,80.73,31.73,86.7417189131,133.55,82.65367552,8.30440536,83.0698093494,0.80367552,0.23440536,0.837162,81.85,8.07,82.2468686334,132.6,95.97367552,12.38440536,96.7694160825,0.80367552,0.23440536,0.837162,95.17,12.15,95.9424379511,129.75
2019-11-15 10:00:00,81.7534656,31.1922608,87.5019215299,0.9334656,0.27226079999999997,0.9723600000000001,80.82,30.92,86.5327614259,132.92,82.8534656,8.7722608,83.3165609076,0.9334656,0.27226079999999997,0.9723600000000001,81.92,8.5,82.3597984456,132.14,96.2634656,12.6322608,97.088767745,0.9334656,0.27226079999999997,0.9723600000000001,95.33,12.36,96.1279277838,129.28
2019-11-15 10:30:00,82.16930976,30.67104868,87.7069478067,0.92930976,0.27104868,0.968031,81.24,30.4,86.7415563614,133.15,83.28930976,9.35104868,83.8125959013,0.92930976,0.27104868,0.968031,82.36,9.08,82.8590127868,132.14,96.77930976,12.30104868,97.5579345633,0.92930976,0.27104868,0.968031,95.85,12.03,96.6019844517,129.28
2019-11-15 11:00:00,81.98640256,30.64228408,87.5255378639,1.03640256,0.30228408,1.079586,80.95,30.34,86.448933481,133.09,83.10640256,9.51228408,83.6490149068,1.03640256,0.30228408,1.079586,82.07,9.21,82.5851621056,132.22,96.54640256,12.45228408,97.3461207552,1.03640256,0.30228408,1.079586,95.51,12.15,96.2797102198,129.28
2019-11-15 11:30:00,81.83024864,31.57382252,87.7102950685,1.11024864,0.32382252,1.156509,80.72,31.25,86.5579626609,133.44,82.94024864,8.793822519999999,83.4051326897,1.11024864,0.32382252,1.156509,81.83,8.47,82.2671854387,132.52,96.25024864,11.94382252,96.9884800358,1.11024864,0.32382252,1.156509,95.14,11.62,95.8469822164,129.67
2019-11-15 12:00:00,81.68394496,31.94906728,87.7098042655,1.09394496,0.31906728,1.139526,80.59,31.63,86.5748520068,133.8,82.80394496,8.61906728,83.2513160359,1.09394496,0.31906728,1.139526,81.71,8.3,82.1304699853,132.75,96.09394496,12.25906728,96.8727566891,1.09394496,0.31906728,1.139526,95.0,11.94,95.7473947426,129.95
