Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-11-15 12:30:00,81.72285632,32.47999976,87.9407506763,0.82285632,0.23999976,0.857142,80.9,32.24,87.0874709703,133.97,82.83285632,8.05999976,83.2240691282,0.82285632,0.23999976,0.857142,82.01,7.82,82.3819913573,132.92,96.19285632,12.80999976,97.0420615035,0.82285632,0.23999976,0.857142,95.37,12.57,96.1948117104,130.19
2019-11-15 13:00:00,81.31102816,32.68654988,87.6350035288,0.81102816,0.23654988000000002,0.8448209999999999,80.5,32.45,86.7943114495,133.82,82.43102816,7.6365498800000005,82.7840038751,0.81102816,0.23654988000000002,0.8448209999999999,81.62,7.4,81.954770453,132.69,95.73102816,13.19654988,96.6363217497,0.81102816,0.23654988000000002,0.8448209999999999,94.92,12.96,95.8006680561,129.96
2019-11-15 13:30:00,82.4528464,32.7295802,88.7113143828,0.7528463999999999,0.2195802,0.784215,81.7,32.51,87.9305982011,134.42,83.5928464,8.0295802,83.9776049161,0.7528463999999999,0.2195802,0.784215,82.84,7.8100000000000005,83.2073416232,133.13,97.1028464,13.2895802,98.0080390625,0.7528463999999999,0.2195802,0.784215,96.35,13.07,97.2324400599,130.67
2019-11-15 14:00:00,82.2646944,32.7038692,88.526962025,0.9046944,0.26386919999999997,0.9423900000000001,81.36,32.44,87.5888303381,134.1,83.3946944,7.8838691999999995,83.7665234305,0.9046944,0.26386919999999997,0.9423900000000001,82.49,7.62,82.8412004983,132.87,96.9846944,14.3738692,98.0440669477,0.9046944,0.26386919999999997,0.9423900000000001,96.08,14.11,97.1105478308,130.24
2019-11-15 14:30:00,81.73274656,32.63205108,88.0062078375,0.69274656,0.20205108,0.721611,81.04,32.43,87.2879516314,133.41,82.84274656,7.46205108,83.1781393392,0.69274656,0.20205108,0.721611,82.15,7.26,82.4701770339,132.43,96.26274656,13.57205108,97.2147979774,0.69274656,0.20205108,0.721611,95.57,13.37,96.5006828991,129.81
2019-11-15 15:00:00,80.58630304,33.321421720000004,87.2036087734,0.6563030400000001,0.19142172000000002,0.683649,79.93,33.13,86.5239955157,133.65,81.69630304,6.83142172,81.9814262691,0.6563030400000001,0.19142172000000002,0.683649,81.04,6.64,81.3115686726,132.56,94.90630304,14.01142172,95.9350107903,0.6563030400000001,0.19142172000000002,0.683649,94.25,13.82,95.2578337986,129.9
2019-11-15 15:30:00,79.10915008,34.25433544,86.2068275882,0.7691500800000001,0.22433544,0.801198,78.34,34.03,85.4119224699,133.78,80.21915008,6.00433544,80.4435459414,0.7691500800000001,0.22433544,0.801198,79.45,5.78,79.6599704996,132.66,93.19915008,15.06433544,94.4087696026,0.7691500800000001,0.22433544,0.801198,92.43,14.84,93.6137302964,129.9
2019-11-15 16:00:00,80.03880064,32.74298352,86.4772373384,0.55880064,0.16298352,0.5820839999999999,79.48,32.58,85.8983515558,132.47,81.13880064,6.79298352,81.4226602022,0.55880064,0.16298352,0.5820839999999999,80.58,6.63,80.8522931029,131.91,94.42880064,15.32298352,95.6639546238,0.55880064,0.16298352,0.5820839999999999,93.87,15.16,95.0862897583,129.19
2019-11-15 16:30:00,84.25541408,31.21741244,89.8526663001,0.50541408,0.14741244,0.526473,83.75,31.07,89.3275287915,132.25,85.38541408,8.14741244,85.7732433051,0.50541408,0.14741244,0.526473,84.88,8.0,85.2561692782,131.72,99.33541408,13.91741244,100.3056272572,0.50541408,0.14741244,0.526473,98.83,13.77,99.7846771804,128.84
2019-11-15 17:00:00,89.85317632,21.17675976,92.3149416331,0.50317632,0.14675976000000002,0.524142,89.35,21.03,91.791521395,135.89,90.25317632,21.93675976,92.8808767434,0.50317632,0.14675976000000002,0.524142,89.75,21.79,92.3572769196,134.0,102.76317632,31.08675976,107.3622700941,0.50317632,0.14675976000000002,0.524142,102.26,30.94,106.8381542334,131.05
2019-11-15 17:30:00,90.7218976,20.2363868,92.9514607463,0.5018975999999999,0.14638679999999998,0.52281,90.22,20.09,92.4297381799,136.12,91.0718976,23.5463868,94.0665873932,0.5018975999999999,0.14638679999999998,0.52281,90.57,23.4,93.544026533,134.14,103.5018976,32.8863868,108.6009081157,0.5018975999999999,0.14638679999999998,0.52281,103.0,32.74,108.0782475802,131.12
2019-11-15 18:00:00,89.63381568,19.70694624,91.7746405248,0.50381568,0.14694624,0.5248079999999999,89.13,19.56,91.2510301312,136.44,89.98381568,24.21694624,93.185554511,0.50381568,0.14694624,0.5248079999999999,89.48,24.07,92.6608617486,134.4,102.24381568,33.71694624,107.659789655,0.50381568,0.14694624,0.5248079999999999,101.74,33.57,107.1352999716,131.55
2019-11-15 18:30:00,87.70701248,18.30787864,89.5974243964,0.50701248,0.14787864,0.528138,87.2,18.16,89.0709020949,137.05,88.05701248,25.98787864,91.8118036154,0.50701248,0.14787864,0.528138,87.55,25.84,91.2836683093,134.83,99.94701248,34.64787864,105.7822329029,0.50701248,0.14787864,0.528138,99.44,34.5,105.254755712,132.02
2019-11-15 19:00:00,85.14285664,19.08666652,87.2559847556,0.50285664,0.14666652,0.523809,84.64,18.94,86.7332300794,135.79,85.50285664,18.95666652,87.5790711252,0.50285664,0.14666652,0.523809,85.0,18.81,87.056396089,134.05,97.41285664,28.52666652,101.5038686037,0.50285664,0.14666652,0.523809,96.91,28.38,100.9800599128,130.95
2019-11-15 19:30:00,81.40600352,23.18883436,84.6443113746,0.47600352,0.13883436,0.49583699999999997,80.93,23.05,84.1484842407,133.15,81.77600352,3.66883436,81.8582622419,0.47600352,0.13883436,0.49583699999999997,81.3,3.5300000000000002,81.3765992162,132.41,94.36600352,19.96883436,96.4556735814,0.47600352,0.13883436,0.49583699999999997,93.89,19.83,95.9612473866,129.14
2019-11-15 20:00:00,78.67344608,24.00808844,82.2550875548,0.47344608,0.13808844,0.493173,78.2,23.87,81.761952643,133.94,79.03344608,4.27808844,79.1491480686,0.47344608,0.13808844,0.493173,78.56,4.14,78.6690104171,132.85,91.38344608,22.24808844,94.0527068015,0.47344608,0.13808844,0.493173,90.91,22.11,93.5600352715,129.95
2019-11-15 20:30:00,76.47477472,24.34722596,80.2569534708,0.50477472,0.14722596000000002,0.525807,75.97,24.2,79.7313043917,133.72,76.85477472,4.63722596,76.9945469619,0.50477472,0.14722596000000002,0.525807,76.35,4.49,76.4819102795,132.73,89.02477472,23.93722596,92.1867740004,0.50477472,0.14722596000000002,0.525807,88.52,23.79,91.6610849816,129.85
2019-11-15 21:00:00,73.58888064,24.84967352,77.6712921735,0.47888064,0.13967352,0.498834,73.11,24.71,77.1728980925,133.06,73.92888064,5.31967352,74.1200264371,0.47888064,0.13967352,0.498834,73.45,5.18,73.6324310342,132.29,85.78888064,25.43967352,89.481333418,0.47888064,0.13967352,0.498834,85.31,25.3,88.9825044601,129.35
2019-11-15 21:30:00,70.05655296,26.22191128,74.8031365907,0.48655296000000003,0.14191128,0.506826,69.57,26.08,74.2977206918,133.35,70.41655296,6.64191128,70.7291023287,0.48655296000000003,0.14191128,0.506826,69.93,6.5,70.2314381171,132.45,81.73655296,27.06191128,86.1000065732,0.48655296000000003,0.14191128,0.506826,81.25,26.92,85.5935096839,129.64
2019-11-15 22:00:00,66.96527424,27.42153832,72.3622050374,0.48527424,0.14153832,0.505494,66.48,27.28,71.8595073738,133.89,67.30527424,7.70153832,67.744473081,0.48527424,0.14153832,0.505494,66.82,7.5600000000000005,67.2463084489,132.74,78.14527424,28.45153832,83.1635371952,0.48527424,0.14153832,0.505494,77.66,28.31,82.6591295623,130.25
2019-11-15 22:30:00,62.39623328,28.76181804,68.7061285803,0.48623328,0.14181804,0.506493,61.91,28.62,68.205223407,133.46,62.74623328,9.12181804,63.4058148373,0.48623328,0.14181804,0.506493,62.26,8.98,62.9042764842,132.59,72.86623328,30.05181804,78.8200464344,0.48623328,0.14181804,0.506493,72.38,29.91,78.3164893238,130.11
2019-11-15 23:00:00,58.5423472,29.5219346,65.564861307,0.4523472,0.13193459999999999,0.471195,58.09,29.39,65.1016144193,133.73,58.8723472,9.8419346,59.6893369163,0.4523472,0.13193459999999999,0.471195,58.42,9.71,59.2214530386,132.54,68.3923472,30.9419346,75.0660807044,0.4523472,0.13193459999999999,0.471195,67.94,30.81,74.5995958434,130.01
2019-11-15 23:30:00,54.84298656,31.78212108,63.3865632068,0.45298656,0.13212108,0.471861,54.39,31.65,62.9284879844,135.17,55.19298656,11.69212108,56.4178292808,0.45298656,0.13212108,0.471861,54.74,11.56,55.9473073525,133.61,63.99298656,31.64212108,71.3885575937,0.45298656,0.13212108,0.471861,63.54,31.51,70.9239853646,131.51
2019-11-16 00:00:00,51.9907488,31.9814684,61.0397598439,0.4507488,0.13146839999999999,0.46953000000000006,51.54,31.85,60.5870786554,135.58,52.3207488,11.6914684,53.61111068,0.4507488,0.13146839999999999,0.46953000000000006,51.87,11.56,53.1425488662,133.94,60.8507488,33.3614684,69.3959739706,0.4507488,0.13146839999999999,0.46953000000000006,60.4,33.23,68.9376014958,132.28
2019-11-16 00:30:00,51.64978976,33.56118868,61.5958940829,0.44978976,0.13118868,0.468531,51.2,33.43,61.147403052,136.18,51.98978976,13.11118868,53.6175485069,0.44978976,0.13118868,0.468531,51.54,12.98,53.1493367786,134.4,60.21978976,32.29118868,68.3311345223,0.44978976,0.13118868,0.468531,59.77,32.16,67.8728111986,132.46
2019-11-16 01:00:00,54.43202752,32.99184136,63.6498799391,0.45202752,0.13184136,0.470862,53.98,32.86,63.1950947463,135.79,54.76202752,12.68184136,56.2112867526,0.45202752,0.13184136,0.470862,54.31,12.55,55.7411750863,134.03,63.39202752,31.34184136,70.7167601982,0.45202752,0.13184136,0.470862,62.94,31.21,70.2531686118,131.93
2019-11-16 01:30:00,56.29298656,32.60212108,65.0522761689,0.45298656,0.13212108,0.471861,55.84,32.47,64.5941676934,135.51,56.64298656,12.22212108,57.9465975716,0.45298656,0.13212108,0.471861,56.19,12.09,57.4759445333,133.89,65.54298656,30.89212108,72.4583068532,0.45298656,0.13212108,0.471861,65.09,30.76,71.9922613897,131.64
2019-11-16 02:00:00,54.90106848,32.99156164,64.0513111473,0.45106848,0.13156164,0.469863,54.45,32.86,63.5970290187,136.13,55.24106848,12.59156164,56.657947998,0.45106848,0.13156164,0.469863,54.79,12.46,56.1889286248,134.11,63.95106848,31.36156164,71.227008278,0.45106848,0.13156164,0.469863,63.5,31.23,70.7641356903,132.27
2019-11-16 02:30:00,53.75947008,33.81109544,63.5080372719,0.44947008,0.13109544,0.468198,53.31,33.68,63.0578979986,136.67,54.10947008,13.32109544,55.7250961063,0.44947008,0.13109544,0.468198,53.66,13.19,55.2573225917,134.46,62.51947008,31.15109544,69.8503749897,0.44947008,0.13109544,0.468198,62.07,31.02,69.3896627748,132.65
2019-11-16 03:00:00,52.46010944,34.18128192,62.6132822662,0.45010944,0.13128192,0.468864,52.01,34.05,62.1646410751,136.91,52.80010944,13.59128192,54.5213215275,0.45010944,0.13128192,0.468864,52.35,13.46,54.052697435,134.63,60.99010944,31.23128192,68.5214303694,0.45010944,0.13128192,0.468864,60.54,31.1,68.0610138038,132.78
2019-11-16 03:30:00,51.42010944,34.55128192,61.9501310502,0.45010944,0.13128192,0.468864,50.97,34.42,61.5034738856,137.29,51.75010944,13.86128192,53.5743311999,0.45010944,0.13128192,0.468864,51.3,13.73,53.1055825691,135.0,59.78010944,31.65128192,67.6421845584,0.45010944,0.13128192,0.468864,59.33,31.52,67.1830283628,133.23
2019-11-16 04:00:00,50.03947008,34.69109544,60.8885922708,0.44947008,0.13109544,0.468198,49.59,34.56,60.4446995195,137.68,50.38947008,13.89109544,52.2691230792,0.44947008,0.13109544,0.468198,49.94,13.76,51.8009768248,135.19,58.30947008,32.87109544,66.9365611339,0.44947008,0.13109544,0.468198,57.86,32.74,66.4807280345,133.81
2019-11-16 04:30:00,48.971388160000004,34.31165488,59.7953720527,0.45138816,0.13165488,0.470196,48.52,34.18,59.3503395104,137.68,49.31138816,13.50165488,51.1263893382,0.45138816,0.13165488,0.470196,48.86,13.37,50.6562582511,135.27,57.29138816,34.36165488,66.8058865924,0.45138816,0.13165488,0.470196,56.84,34.23,66.3511755736,133.81
2019-11-16 05:00:00,48.17010944,34.34128192,59.1581193698,0.45010944,0.13128192,0.468864,47.72,34.21,58.7156069542,137.68,48.51010944,13.51128192,50.3565830553,0.45010944,0.13128192,0.468864,48.06,13.38,49.8877540084,135.27,56.35010944,34.41128192,66.0262914094,0.45010944,0.13128192,0.468864,55.9,34.28,65.5738392959,133.81
2019-11-16 05:30:00,48.12266688,34.15202784,59.0097625248,0.45266688,0.13202784,0.471528,47.67,34.02,58.5644030107,137.68,48.47266688,13.37202784,50.2833030241,0.45266688,0.13202784,0.471528,48.02,13.24,49.8118259051,135.13,56.29266688,34.21202784,65.8735697635,0.45266688,0.13202784,0.471528,55.84,34.08,65.4182849057,133.81
2019-11-16 06:00:00,48.897552,33.730536,59.4030272835,0.447552,0.13053599999999999,0.4662,48.45,33.6,58.9606860544,136.91,49.227552,13.060536,50.9306339694,0.447552,0.13053599999999999,0.4662,48.78,12.93,50.4645747034,134.87,57.187552,33.710536,66.3838560281,0.447552,0.13053599999999999,0.4662,56.74,33.58,65.9321166049,133.45
2019-11-16 06:30:00,50.94987968,32.57829824,60.4750837587,0.43987968,0.12829824,0.458208,50.51,32.45,60.035511158,136.19,51.28987968,12.20829824,52.7228062939,0.43987968,0.12829824,0.458208,50.85,12.08,52.2651786565,134.19,59.55987968,32.65829824,67.9260164549,0.43987968,0.12829824,0.458208,59.12,32.53,67.4787025661,132.42
2019-11-16 07:00:00,53.3479616,31.4777388,61.9423364657,0.4379616,0.12773879999999999,0.45621000000000006,52.91,31.35,61.5003300804,135.36,53.6879616,11.2577388,54.8555731321,0.4379616,0.12773879999999999,0.45621000000000006,53.25,11.13,54.4007297745,133.83,62.3279616,31.4577388,69.8166464937,0.4379616,0.12773879999999999,0.45621000000000006,61.89,31.33,69.3681555182,132.05
2019-11-16 07:30:00,56.92161792,30.14463856,64.4109448816,0.46161792,0.13463856,0.480852,56.46,30.01,63.9400633406,135.24,57.25161792,10.05463856,58.1278204566,0.46161792,0.13463856,0.480852,56.79,9.92,57.6498959236,133.61,66.42161792,29.99463856,72.8801047574,0.46161792,0.13463856,0.480852,65.96,29.86,72.4040137009,131.49
2019-11-16 08:00:00,59.19582368,29.57461524,66.1725275907,0.49582368,0.14461524,0.516483,58.7,29.43,65.6644112134,135.1,59.52582368,9.48461524,60.2767086944,0.49582368,0.14461524,0.516483,59.03,9.34,59.7643413751,133.58,69.01582368,28.90461524,74.8241986285,0.49582368,0.14461524,0.516483,68.52,28.76,74.3110220627,131.27
2019-11-16 08:30:00,62.49315616,28.58925388,68.72219440800001,0.68315616,0.19925388,0.711621,61.81,28.39,68.0181461082,134.67,62.84315616,8.62925388,63.4328487353,0.68315616,0.19925388,0.711621,62.16,8.43,62.7290243827,133.28,72.72315616,27.13925388,77.622139516,0.68315616,0.19925388,0.711621,72.04,26.94,76.9124515277,130.8
2019-11-16 09:00:00,65.85595296,26.95673628,71.1594840562,1.08595296,0.31673628,1.131201,64.77,26.64,70.0345807441,133.82,66.18595296,7.27673628,66.5847674781,1.08595296,0.31673628,1.131201,65.1,6.96,65.4709981595,132.71,76.66595296,26.96673628,81.2703710393,1.08595296,0.31673628,1.131201,75.58,26.65,80.1408690994,130.08
2019-11-16 09:30:00,68.82501344,26.15062892,73.6256603904,1.54501344,0.45062892,1.609389,67.28,25.7,72.0214440288,133.64,69.17501344,6.48062892,69.4779176114,1.54501344,0.45062892,1.609389,67.63,6.03,67.898290111,132.65,79.90501344,24.94062892,83.7069061892,1.54501344,0.45062892,1.609389,78.36,24.49,82.0978056954,129.79
2019-11-16 10:00:00,69.3527952,25.9541486,74.0501723942,2.0027952,0.5841486,2.086245,67.35,25.37,71.9698506321,133.81,69.7027952,6.2541486,69.9828124142,2.0027952,0.5841486,2.086245,67.7,5.67,67.9370215715,132.76,80.4127952,24.6641486,84.1102720126,2.0027952,0.5841486,2.086245,78.41,24.08,82.0242311759,129.95
2019-11-16 10:30:00,69.66646112,25.93480116,74.3372700346,2.41646112,0.70480116,2.517147,67.25,25.23,71.8269823952,134.22,70.01646112,6.10480116,70.2820988942,2.41646112,0.70480116,2.517147,67.6,5.4,67.8153374982,133.02,80.72646112,24.57480116,84.3841358136,2.41646112,0.70480116,2.517147,78.31,23.87,81.8671668009,130.36
2019-11-16 11:00:00,69.47543168,26.28158424,74.2802616937,2.88543168,0.84158424,3.005658,66.59,25.44,71.2840914931,134.59,69.83543168,6.37158424,70.1254918247,2.88543168,0.84158424,3.005658,66.95,5.53,67.1779978862,133.28,80.42543168,24.93158424,84.2011517358,2.88543168,0.84158424,3.005658,77.54,24.09,81.1959340115,130.72
2019-11-16 11:30:00,69.15003616,26.57834388,74.0819537022,3.80003616,1.10834388,3.958371,65.35,25.47,70.1380310531,134.59,69.51003616,6.62834388,69.8253540597,3.80003616,1.10834388,3.958371,65.71,5.52,65.9414475122,133.28,79.89003616,25.22834388,83.7787993025,3.80003616,1.10834388,3.958371,76.09,24.12,79.8214413551,130.72
2019-11-16 12:00:00,69.07623104,26.35515072,73.9332108336,2.72623104,0.79515072,2.839824,66.35,25.56,71.1029964207,134.72,69.41623104,6.39515072,69.7101935482,2.72623104,0.79515072,2.839824,66.69,5.6,66.9247047061,133.36,79.94623104,24.70515072,83.6764263673,2.72623104,0.79515072,2.839824,77.22,23.91,80.8369748321,130.72
2019-11-16 12:30:00,68.73420288,27.23997584,73.9351535422,2.91420288,0.84997584,3.035628,65.82,26.39,70.9133591081,135.27,69.08420288,7.18997584,69.4573454729,2.91420288,0.84997584,3.035628,66.17,6.34,66.4730358867,133.67,79.47420288,24.77997584,83.2477995267,2.91420288,0.84997584,3.035628,76.56,23.93,80.2127078461,131.33
2019-11-16 13:00:00,68.90197568,27.10307624,74.0409278324,2.34197568,0.68307624,2.439558,66.56,26.42,71.6118007035,135.36,69.26197568,6.99307624,69.6141105696,2.34197568,0.68307624,2.439558,66.92,6.31,67.2168319694,133.71,79.72197568,24.37307624,83.364502348,2.34197568,0.68307624,2.439558,77.38,23.69,80.9251536915,131.49
2019-11-16 13:30:00,70.24683104,26.95032572,75.2392007372,2.12683104,0.62032572,2.215449,68.12,26.33,73.031522646,135.36,70.59683104,6.83032572,70.9264823767,2.12683104,0.62032572,2.215449,68.47,6.21,68.7510363558,133.81,81.31683104,24.22032572,84.847222632,2.12683104,0.62032572,2.215449,79.19,23.6,82.6318104606,131.49
2019-11-16 14:00:00,70.58366496,27.04065228,75.5860478853,1.37366496,0.40065228,1.430901,69.21,26.64,74.1600546116,135.52,70.94366496,6.86065228,71.2746248511,1.37366496,0.40065228,1.430901,69.57,6.46,69.8692815191,133.96,81.85366496,24.35065228,85.3989270064,1.37366496,0.40065228,1.430901,80.48,23.95,83.9680468988,131.66
2019-11-16 14:30:00,69.84347552,27.20268036,74.9539651485,1.00347552,0.29268036000000003,1.045287,68.84,26.91,73.9127438268,135.81,70.20347552,6.99268036,70.5508720974,1.00347552,0.29268036000000003,1.045287,69.2,6.7,69.5235931177,134.02,81.03347552,24.54268036,84.6685733558,1.00347552,0.29268036000000003,1.045287,80.03,24.25,83.623342435,131.96
2019-11-16 15:00:00,69.39426496,27.57582728,74.6725535891,0.77426496,0.22582728,0.806526,68.62,27.35,73.8696615668,136.13,69.75426496,7.34582728,70.1399932887,0.77426496,0.22582728,0.806526,68.98,7.12,69.3464836888,134.08,80.57426496,24.98582728,84.35937256,0.77426496,0.22582728,0.806526,79.8,24.76,83.5529628439,132.27
2019-11-16 15:30:00,69.43183744,27.64053592,74.7313807998,0.72183744,0.21053592000000002,0.751914,68.71,27.43,73.9828966721,135.49,69.78183744,7.47053592,70.1805795319,0.72183744,0.21053592000000002,0.751914,69.06,7.26,69.4405587535,133.92,80.62183744,25.10053592,84.4388392606,0.72183744,0.21053592000000002,0.751914,79.9,24.89,83.6870485798,131.62
2019-11-16 16:00:00,70.44679264,27.22531452,75.5246207801,0.56679264,0.16531452,0.590409,69.88,27.06,74.9363596661,135.36,70.80679264,7.15531452,71.1674111504,0.56679264,0.16531452,0.590409,70.24,6.99,70.5869513437,133.68,81.82679264,24.64531452,85.4576826361,0.56679264,0.16531452,0.590409,81.26,24.48,84.8672964103,131.49
2019-11-16 16:30:00,73.40477472,25.65722596,77.7595923064,0.50477472,0.14722596000000002,0.525807,72.9,25.51,77.2345136581,134.32,73.75477472,5.87722596,73.988570597,0.50477472,0.14722596000000002,0.525807,73.25,5.73,73.4737735522,133.06,85.36477472,24.32722596,88.7634986124,0.50477472,0.14722596000000002,0.525807,84.86,24.18,88.2377016926,130.56
2019-11-16 17:00:00,77.6687008,23.6754544,81.1970087196,0.4987008,0.14545439999999998,0.51948,77.17,23.53,80.6775668944,133.63,78.0287008,4.0854544,78.135581435,0.4987008,0.14545439999999998,0.51948,77.53,3.94,77.6300489501,132.6,90.5087008,24.0854544,93.6586036313,0.4987008,0.14545439999999998,0.51948,90.01,23.94,93.1392704502,130.06
2019-11-16 17:30:00,79.92061888,23.29601384,83.2466791109,0.50061888,0.14601384,0.521478,79.42,23.15,82.7252011179,133.04,80.30061888,3.80601384,80.3907652275,0.50061888,0.14601384,0.521478,79.8,3.66,79.8838882379,132.24,92.97061888,22.50601384,95.6559283782,0.50061888,0.14601384,0.521478,92.47,22.36,95.1350119567,129.53
2019-11-16 18:00:00,79.983496,23.596853,83.391672869,0.5034959999999999,0.14685299999999998,0.524475,79.48,23.45,82.8672003871,133.28,80.333496,4.046853,80.4353628623,0.5034959999999999,0.14685299999999998,0.524475,79.83,3.9,79.9252081636,132.45,93.003496,22.736853,95.7424396627,0.5034959999999999,0.14685299999999998,0.524475,92.5,22.59,95.2184756232,129.95
2019-11-16 18:30:00,78.75061888,24.37601384,82.4369457507,0.50061888,0.14601384,0.521478,78.25,24.23,81.9155382086,133.81,79.12061888,4.73601384,79.2622366518,0.50061888,0.14601384,0.521478,78.62,4.59,78.7538729206,132.72,91.63061888,23.63601384,94.6299712912,0.50061888,0.14601384,0.521478,91.13,23.49,94.1087509215,129.95
2019-11-16 19:00:00,76.90157792,24.78629356,80.7973578468,0.50157792,0.14629356000000002,0.522477,76.4,24.64,80.2750870445,133.81,77.26157792,5.05629356,77.4268527531,0.50157792,0.14629356000000002,0.522477,76.76,4.91,76.9168752615,132.81,89.48157792,24.07629356,92.6640205184,0.50157792,0.14629356000000002,0.522477,88.98,23.93,92.1416588737,130.1
2019-11-16 19:30:00,74.07093856,25.56610708,78.3589801515,0.50093856,0.14610708,0.521811,73.57,25.42,77.8377883807,134.11,74.43093856,5.78610708,74.6554997978,0.50093856,0.14610708,0.521811,73.93,5.64,74.1448211273,132.91,86.33093856,25.98610708,90.1571334606,0.50093856,0.14610708,0.521811,85.83,25.84,89.6353418022,130.7
2019-11-16 20:00:00,71.19317632,26.41675976,75.9362466201,0.50317632,0.14675976000000002,0.524142,70.69,26.27,75.4134537069,133.81,71.55317632,6.73675976,71.8696109183,0.50317632,0.14675976000000002,0.524142,71.05,6.59,71.3549619858,132.75,83.03317632,27.26675976,87.3955637181,0.50317632,0.14675976000000002,0.524142,82.53,27.12,86.8717174919,130.18
2019-11-16 20:30:00,69.91376576,26.67818168,74.8308761174,0.47376576000000004,0.13818168,0.493506,69.44,26.54,74.3389884246,133.66,70.27376576,7.04818168,70.6263337508,0.47376576000000004,0.13818168,0.493506,69.8,6.91,70.1412011588,132.62,81.57376576,27.58818168,86.1126415149,0.47376576000000004,0.13818168,0.493506,81.1,27.45,85.6195801204,129.95
2019-11-16 21:00:00,68.03504448,27.35855464,73.3297878722,0.47504448,0.13855464,0.494838,67.56,27.22,72.8373667838,133.81,68.37504448,7.58855464,68.7948607758,0.47504448,0.13855464,0.494838,67.9,7.45,68.3074849486,132.87,79.37504448,28.34855464,84.2854568498,0.47504448,0.13855464,0.494838,78.9,28.21,83.7914918115,130.42
2019-11-16 21:30:00,65.0791504,28.8410022,71.1835600731,0.4491504,0.13100219999999999,0.467865,64.63,28.71,70.7198769795,134.31,65.4291504,8.9510022,66.0385808634,0.4491504,0.13100219999999999,0.467865,64.98,8.82,65.5758553128,133.19,75.8591504,28.8010022,81.1425192309,0.4491504,0.13100219999999999,0.467865,75.41,28.67,80.6761241012,130.74
2019-11-16 22:00:00,62.20042912,30.90137516,69.4534978924,0.45042912,0.13137516,0.469197,61.75,30.77,68.9917052985,134.93,62.55042912,10.82137516,63.4795899754,0.45042912,0.13137516,0.469197,62.1,10.69,63.0133803251,133.67,72.35042912,29.00137516,77.9465480635,0.45042912,0.13137516,0.469197,71.9,28.87,77.4795902157,131.27
2019-11-16 22:30:00,59.08010944,31.07128192,66.7524073843,0.45010944,0.13128192,0.468864,58.63,30.94,66.2929898255,135.66,59.44010944,10.78128192,60.4099548922,0.45010944,0.13128192,0.468864,58.99,10.65,59.9436618835,134.1,68.99010944,31.34128192,75.7753993914,0.45010944,0.13128192,0.468864,68.54,31.21,75.3113251776,132.02
2019-11-16 23:00:00,55.84819136,31.72072248,64.2279122566,0.44819136,0.13072248,0.466866,55.4,31.59,63.7737257811,136.15,56.18819136,11.26072248,57.3054684919,0.44819136,0.13072248,0.466866,55.74,11.13,56.8403421876,134.4,65.30819136,32.77072248,73.0690092349,0.44819136,0.13072248,0.466866,64.86,32.64,72.6098423081,132.87
2019-11-16 23:30:00,52.60851104,34.26081572,62.7810395553,0.44851104,0.13081572,0.467199,52.16,34.13,62.3339594443,136.96,52.96851104,13.57081572,54.6793398013,0.44851104,0.13081572,0.467199,52.52,13.44,54.2123971062,134.94,61.17851104,31.29081572,68.7162670806,0.44851104,0.13081572,0.467199,60.73,31.16,68.2574428176,133.06
2019-11-17 00:00:00,50.20883072,34.71090896,61.0391176468,0.44883072,0.13090896,0.467532,49.76,34.58,60.5956599106,137.11,50.54883072,13.96090896,52.4413125899,0.44883072,0.13090896,0.467532,50.1,13.83,51.9738289911,135.1,58.38883072,31.91090896,66.5399253344,0.44883072,0.13090896,0.467532,57.94,31.78,66.0833715847,133.24
2019-11-17 00:30:00,50.32851104,33.98081572,60.7260640952,0.44851104,0.13081572,0.467199,49.88,33.85,60.2813146837,137.19,50.678511040000004,13.22081572,52.3746260085,0.44851104,0.13081572,0.467199,50.23,13.09,51.9076198645,135.14,58.86851104,33.98081572,67.9720341689,0.44851104,0.13081572,0.467199,58.42,33.85,67.5182856714,133.81
2019-11-17 01:00:00,53.14010944,33.31128192,62.7177226504,0.45010944,0.13128192,0.468864,52.69,33.18,62.2667527658,136.91,53.49010944,12.68128192,54.97278162,0.45010944,0.13128192,0.468864,53.04,12.55,54.504532839,134.87,62.13010944,33.22128192,70.4542693627,0.45010944,0.13128192,0.468864,61.68,33.09,69.995503427,133.08
2019-11-17 01:30:00,54.9991504,33.0810022,64.181455665,0.4491504,0.13100219999999999,0.467865,54.55,32.95,63.7291534543,136.91,55.3391504,12.4410022,56.7203676181,0.4491504,0.13100219999999999,0.467865,54.89,12.31,56.25342834,134.84,64.2891504,32.9310022,72.2325810493,0.4491504,0.13100219999999999,0.467865,63.84,32.8,71.7731537554,133.28
2019-11-17 02:00:00,53.71978976,33.49118868,63.3046248789,0.44978976,0.13118868,0.468531,53.27,33.36,62.8536594002,137.14,54.07978976,12.76118868,55.5650213445,0.44978976,0.13118868,0.468531,53.63,12.63,55.0971305968,135.11,62.79978976,33.39118868,71.1251367335,0.44978976,0.13118868,0.468531,62.35,33.26,70.66647083309999,133.67
2019-11-17 02:30:00,52.54010944,33.66128192,62.3982772235,0.45010944,0.13128192,0.468864,52.09,33.53,61.9485996613,137.63,52.89010944,12.88128192,54.4361194473,0.45010944,0.13128192,0.468864,52.44,12.75,53.9677320257,135.18,61.43010944,33.59128192,70.0145168293,0.45010944,0.13128192,0.468864,60.98,33.46,69.556681922,133.81
2019-11-17 03:00:00,51.32883072,33.75090896,61.4310403518,0.44883072,0.13090896,0.467532,50.88,33.62,60.9842504258,137.63,51.66883072,12.93090896,53.2623363598,0.44883072,0.13090896,0.467532,51.22,12.8,52.7951550807,135.23,60.01883072,33.67090896,68.81853058,0.44883072,0.13090896,0.467532,59.57,33.54,68.3631223687,133.81
2019-11-17 03:30:00,49.72851104,33.89081572,60.1790013246,0.44851104,0.13081572,0.467199,49.28,33.76,59.7348809323,137.63,50.08851104,13.02081572,51.7532663725,0.44851104,0.13081572,0.467199,49.64,12.89,51.2862720423,135.32,58.16851104,33.85081572,67.3012139677,0.44851104,0.13081572,0.467199,57.72,33.72,66.8478630922,133.81
2019-11-17 04:00:00,48.12883072,37.12090896,60.7811338204,0.44883072,0.13090896,0.467532,47.68,36.99,60.346023067,137.43,48.66883072,8.82090896,49.4617379247,0.44883072,0.13090896,0.467532,48.22,8.69,48.9967805065,135.18,56.20883072,36.24090896,66.8792653455,0.44883072,0.13090896,0.467532,55.76,36.11,66.4312403919,133.81
2019-11-17 04:30:00,46.98883072,42.19090896,63.150795809,0.44883072,0.13090896,0.467532,46.54,42.06,62.7296995051,136.9,47.90883072,0.51090896,47.9115548581,0.44883072,0.13090896,0.467532,47.46,0.38,47.4615212567,134.72,54.71883072,39.93090896,67.7394119087,0.44883072,0.13090896,0.467532,54.27,39.8,67.2998729568,133.04
2019-11-17 05:00:00,46.0891504,42.3010022,62.5586490561,0.4491504,0.13100219999999999,0.467865,45.64,42.17,62.1395083663,136.9,47.0091504,0.6210022,47.0132520154,0.4491504,0.13100219999999999,0.467865,46.56,0.49,46.5625783221,134.75,53.6691504,40.0710022,66.9780779208,0.4491504,0.13100219999999999,0.467865,53.22,39.94,66.5400030057,133.04
2019-11-17 05:30:00,45.83787168,42.07062924,62.2177492746,0.44787168,0.13062924,0.466533,45.39,41.94,61.7998033977,136.36,46.74787168,0.49062924,46.7504462402,0.44787168,0.13062924,0.466533,46.3,0.36,46.3013995469,134.6,53.36787168,39.82062924,66.5868773913,0.44787168,0.13062924,0.466533,52.92,39.69,66.15,132.76
2019-11-17 06:00:00,46.09819136,41.93072248,62.3155577232,0.44819136,0.13072248,0.466866,45.65,41.8,61.8963851933,136.25,46.99819136,0.46072248,47.0004495331,0.44819136,0.13072248,0.466866,46.55,0.33,46.5511696953,134.5,53.658191360000004,39.65072248,66.7186727477,0.44819136,0.13072248,0.466866,53.21,39.52,66.2807249508,132.61
2019-11-17 06:30:00,47.85010944,41.14128192,63.1049764396,0.45010944,0.13128192,0.468864,47.4,41.01,62.6783862268,135.75,48.77010944,0.32128192,48.7711676799,0.45010944,0.13128192,0.468864,48.32,0.19,48.3203735499,134.12,55.67010944,38.80128192,67.8579439985,0.45010944,0.13128192,0.468864,55.22,38.67,67.4137767819,131.95
2019-11-17 07:00:00,49.40723232,39.55044276,63.2875353291,0.44723232,0.13044276,0.465867,48.96,39.42,62.8571237013,134.9,50.32723232,1.41044276,50.3469925792,0.44723232,0.13044276,0.465867,49.88,1.28,49.8964207133,133.63,57.60723232,38.43044276,69.2494920292,0.44723232,0.13044276,0.465867,57.16,38.3,68.8052003849,131.49
2019-11-17 07:30:00,51.85627328,39.16016304,64.9814700342,0.44627328,0.13016304,0.464868,51.41,39.03,64.547106829,134.5,52.78627328,1.44016304,52.8059155434,0.44627328,0.13016304,0.464868,52.34,1.31,52.3563912049,133.22,60.23627328,36.29016304,70.3234281881,0.44627328,0.13016304,0.464868,59.79,36.16,69.8740989208,130.62
2019-11-17 08:00:00,52.86266688,38.75202784,65.545260785,0.45266688,0.13202784,0.471528,52.41,38.62,65.1023233072,134.27,53.80266688,1.80202784,53.8328363338,0.45266688,0.13202784,0.471528,53.35,1.67,53.3761313697,133.16,61.36266688,35.69202784,70.9880112269,0.45266688,0.13202784,0.471528,60.91,35.56,70.5304310209,130.38
2019-11-17 08:30:00,55.8679216,37.2093938,67.1249852951,0.4779216,0.13939379999999998,0.49783499999999997,55.39,37.07,66.6501087771,133.7,56.8179216,3.0093938,56.8975629178,0.4779216,0.13939379999999998,0.49783499999999997,56.34,2.87,56.4130525676,132.73,65.0079216,35.8693938,74.2471769317,0.4779216,0.13939379999999998,0.49783499999999997,64.53,35.73,73.7614655494,130.02
2019-11-17 09:00:00,59.55975968,36.20326324,69.6996502313,0.55975968,0.16326324,0.583083,59.0,36.04,69.1366878003,133.4,60.53975968,3.8432632399999997,60.6616285179,0.55975968,0.16326324,0.583083,59.98,3.68,60.0927849246,132.49,69.21975968,34.33326324,77.2667334295,0.55975968,0.16326324,0.583083,68.66,34.17,76.6927930121,129.61
2019-11-17 09:30:00,63.22424512,34.65498816,72.0990525275,0.63424512,0.18498816,0.6606719999999999,62.59,34.47,71.4541041508,132.39,64.20424512,4.86498816,64.388300189,0.63424512,0.18498816,0.6606719999999999,63.57,4.68,63.7420371497,131.79,73.37424512,32.54498816,80.2680266436,0.63424512,0.18498816,0.6606719999999999,72.74,32.36,79.6132978842,128.52
2019-11-17 10:00:00,65.65660256,33.36400908,73.6474477603,0.83660256,0.24400908000000002,0.8714609999999999,64.82,33.12,72.7912549693,132.02,66.64660256,6.08400908,66.9237237404,0.83660256,0.24400908000000002,0.8714609999999999,65.81,5.84,66.0686135771,131.6,76.31660256,32.68400908,83.0208905989,0.83660256,0.24400908000000002,0.8714609999999999,75.48,32.44,82.1558518914,128.4
2019-11-17 10:30:00,67.79261632,32.35992976,75.1199299892,1.06261632,0.30992976,1.106892,66.73,32.05,74.0276664498,132.02,68.81261632,7.20992976,69.1893001262,1.06261632,0.30992976,1.106892,67.75,6.9,68.1004588824,131.56,78.82261632,32.33992976,85.1990369688,1.06261632,0.30992976,1.106892,77.76,32.03,84.0983858347,128.4
2019-11-17 11:00:00,68.35201664,32.06142152,75.4979001605,1.34201664,0.39142152,1.397934,67.01,31.67,74.1169953519,131.53,69.36201664,7.53142152,69.7697044746,1.34201664,0.39142152,1.397934,68.02,7.14,68.3937131614,131.44,79.40201664,31.99142152,85.6045051231,1.34201664,0.39142152,1.397934,78.06,31.6,84.2135594783,128.34
2019-11-17 11:30:00,68.9640544,32.3403492,76.1704600594,1.5440543999999998,0.4503492,1.60839,67.42,31.89,74.5816901123,131.53,69.9840544,7.2303492,70.3565620239,1.5440543999999998,0.4503492,1.60839,68.44,6.78,68.7750099964,131.24,79.8740544,30.6103492,85.5386348058,1.5440543999999998,0.4503492,1.60839,78.33,30.16,83.9357760434,127.66
2019-11-17 12:00:00,69.74666176,32.27985968,76.8543178203,1.57666176,0.45985968,1.642356,68.17,31.82,75.2307204538,131.62,70.76666176,7.45985968,71.1587656097,1.57666176,0.45985968,1.642356,69.19,7.0,69.5431959289,131.43,80.73666176,30.34985968,86.2526668269,1.57666176,0.45985968,1.642356,79.16,29.89,84.61511508,127.92
2019-11-17 12:30:00,70.91573312,31.61417216,77.6433969202,1.14573312,0.33417216,1.193472,69.77,31.28,76.4610443298,131.49,71.92573312,7.71417216,72.3382301205,1.14573312,0.33417216,1.193472,70.78,7.38,71.1637042319,131.24,82.14573312,29.60417216,87.3174007807,1.14573312,0.33417216,1.193472,81.0,29.27,86.1262613841,127.63
2019-11-17 13:00:00,72.08557344,25.53745892,76.4754320437,0.98557344,0.28745892,1.026639,71.1,25.25,75.4504638819,132.91,72.48557344,5.70745892,72.7099267243,0.98557344,0.28745892,1.026639,71.5,5.42,71.705135102,132.41,83.66557344,25.08745892,87.3459144672,0.98557344,0.28745892,1.026639,82.68,24.8,86.3193049092,129.37
2019-11-17 13:30:00,72.59474432,25.01263376,76.7829977957,0.9347443200000001,0.27263376,0.973692,71.66,24.74,75.8104425525,133.06,72.95474432,5.43263376,73.1567374093,0.9347443200000001,0.27263376,0.973692,72.02,5.16,72.2046120411,132.49,84.44474432,24.93263376,88.0485722172,0.9347443200000001,0.27263376,0.973692,83.51,24.66,87.0748855871,129.95
2019-11-17 14:00:00,72.88866048,24.86044264,77.0116772628,0.8586604800000001,0.25044264,0.894438,72.03,24.61,76.1181515803,133.31,73.24866048,5.26044264,73.4373101283,0.8586604800000001,0.25044264,0.894438,72.39,5.01,72.5631600745,132.49,84.78866048,24.75044264,88.3272401746,0.8586604800000001,0.25044264,0.894438,83.93,24.5,87.4328021969,129.85
2019-11-17 14:30:00,72.49376544,25.08151492,76.7100281473,0.79376544,0.23151492,0.826839,71.7,24.85,75.8842045488,133.15,72.84376544,5.47151492,73.0489674054,0.79376544,0.23151492,0.826839,72.05,5.24,72.2402941578,132.49,84.34376544,25.01151492,87.9741248731,0.79376544,0.23151492,0.826839,83.55,24.78,87.1472942781,129.95
2019-11-17 15:00:00,72.53639296,25.10853128,76.7591469904,0.64639296,0.18853128,0.673326,71.89,24.92,76.0866512603,133.04,72.89639296,5.51853128,73.1049813218,0.64639296,0.18853128,0.673326,72.25,5.33,72.4463346209,132.49,84.42639296,25.06853128,88.069558241,0.64639296,0.18853128,0.673326,83.78,24.88,87.3962401937,129.82
2019-11-17 15:30:00,73.5690704,24.6943122,77.6029456564,0.5290703999999999,0.15431219999999998,0.551115,73.04,24.54,77.0522757613,133.04,73.9190704,5.1343122,74.0971668188,0.5290703999999999,0.15431219999999998,0.551115,73.39,4.98,73.5587690218,132.3,85.6190704,24.6143122,89.0869776187,0.5290703999999999,0.15431219999999998,0.551115,85.09,24.46,88.5358667434,129.3
2019-11-17 16:00:00,75.11102848,24.44321664,78.9882107598,0.49102848,0.14321664,0.5114879999999999,74.62,24.3,78.4769673216,132.76,75.47102848,4.98321664,75.6353659865,0.49102848,0.14321664,0.5114879999999999,74.98,4.84,75.1360499361,132.12,87.43102848,24.34321664,90.7566908688,0.49102848,0.14321664,0.5114879999999999,86.94,24.2,90.2452414258,129.11
2019-11-17 16:30:00,77.77437504,23.53044272,81.2559853024,0.58437504,0.17044272,0.6087239999999999,77.19,23.36,80.647291957,132.31,78.13437504,4.17044272,78.245595118,0.58437504,0.17044272,0.6087239999999999,77.55,4.0,77.6530907305,131.86,90.47437504,23.37044272,93.4440481347,0.58437504,0.17044272,0.6087239999999999,89.89,23.2,92.8356187032,128.65
2019-11-17 17:00:00,81.13399552,22.93116536,84.31229788,0.48399552,0.14116536,0.504162,80.65,22.79,83.8081535413,132.8,81.50399552,3.43116536,81.5761863625,0.48399552,0.14116536,0.504162,81.02,3.29,81.0867714242,132.11,94.21399552,21.34116536,96.6008400107,0.48399552,0.14116536,0.504162,93.73,21.2,96.0976217188,129.17
2019-11-17 17:30:00,82.14276672,22.96955696,85.293813793,0.51276672,0.14955696000000002,0.5341319999999999,81.63,22.82,84.7597150774,132.95,82.51276672,3.45955696,82.5852602233,0.51276672,0.14955696000000002,0.5341319999999999,82.0,3.31,82.0667782967,132.11,95.39276672,21.37955696,97.7592215512,0.51276672,0.14955696000000002,0.5341319999999999,94.88,21.23,97.2261657168,129.17
2019-11-17 18:00:00,81.70372576,23.29983668,84.9610569166,0.51372576,0.14983668,0.535131,81.19,23.15,84.4259355885,133.04,82.08372576,3.67983668,82.1661684188,0.51372576,0.14983668,0.535131,81.57,3.5300000000000002,81.6463459072,132.35,94.89372576,21.86983668,97.3812556143,0.51372576,0.14983668,0.535131,94.38,21.72,96.8470071814,129.25
2019-11-17 18:30:00,80.24596352,23.50048936,83.616312173,0.51596352,0.15048936000000002,0.537462,79.73,23.35,83.0788504976,133.77,80.60596352,3.65048936,80.6885830062,0.51596352,0.15048936000000002,0.537462,80.09,3.5,80.1664399858,132.87,93.49596352,24.21048936,96.5797234909,0.51596352,0.15048936000000002,0.537462,92.98,24.06,96.0425114207,130.39
2019-11-17 19:00:00,77.75660288,24.22067584,81.4415767872,0.51660288,0.15067584,0.5381279999999999,77.24,24.07,80.9035382415,133.84,78.13660288,4.36067584,78.2581893696,0.51660288,0.15067584,0.5381279999999999,77.62,4.21,77.734088404,132.91,90.62660288,24.68067584,93.9271894048,0.51660288,0.15067584,0.5381279999999999,90.11,24.53,93.3891481919,130.56
2019-11-17 19:30:00,76.06490464,24.85268052,80.0220310097,0.45490464,0.13268052,0.473859,75.61,24.72,79.5484160747,134.02,76.43490464,5.04268052,76.6010657508,0.45490464,0.13268052,0.473859,75.98,4.91,76.1384823857,132.91,88.65490464,25.17268052,92.15940517,0.45490464,0.13268052,0.473859,88.2,25.04,91.6855582957,130.22
2019-11-17 20:00:00,73.1707488,25.8314684,77.5965414155,0.4507488,0.13146839999999999,0.46953000000000006,72.72,25.7,77.1277407941,132.8,73.5207488,6.3514684,73.79459096,0.4507488,0.13146839999999999,0.46953000000000006,73.07,6.22,73.3342573427,132.21,85.1807488,25.4414684,88.8989779496,0.4507488,0.13146839999999999,0.46953000000000006,84.73,25.31,88.4294577615,129.21
2019-11-17 20:30:00,72.08042912,26.30137516,76.7290727002,0.45042912,0.13137516,0.469197,71.63,26.17,76.2609061053,133.04,72.44042912,6.82137516,72.7608887395,0.45042912,0.13137516,0.469197,71.99,6.69,72.3001811893,132.21,83.93042912,25.91137516,87.8391501265,0.45042912,0.13137516,0.469197,83.48,25.78,87.3700108733,129.21
2019-11-17 21:00:00,69.70978976,27.10118868,74.7925746064,0.44978976,0.13118868,0.468531,69.26,26.97,74.3258266015,133.29,70.06978976,7.48118868,70.4680326182,0.44978976,0.13118868,0.468531,69.62,7.35,70.0069060879,132.55,81.17978976,26.82118868,85.4958152642,0.44978976,0.13118868,0.468531,80.73,26.69,85.0275778792,129.75
2019-11-17 21:30:00,66.40202752,28.76184136,72.363476818,0.45202752,0.13184136,0.470862,65.95,28.63,71.8963100583,134.34,66.75202752,8.85184136,67.3363814999,0.45202752,0.13184136,0.470862,66.3,8.72,66.8709832439,133.2,77.28202752,27.62184136,82.0699573396,0.45202752,0.13184136,0.470862,76.83,27.49,81.599932598,130.54
2019-11-17 22:00:00,62.89202752,30.40184136,69.8546997965,0.45202752,0.13184136,0.470862,62.44,30.27,69.3903919862,135.26,63.25202752,10.23184136,64.0742503897,0.45202752,0.13184136,0.470862,62.8,10.1,63.6069964705,133.78,73.14202752,28.37184136,78.4520080807,0.45202752,0.13184136,0.470862,72.69,28.24,77.9829064603,131.39
2019-11-17 22:30:00,58.95106848,30.65156164,66.4435603042,0.45106848,0.13156164,0.469863,58.5,30.52,65.982728043,135.87,59.31106848,10.24156164,60.1888065097,0.45106848,0.13156164,0.469863,58.86,10.11,59.72195325,134.23,68.88106848,31.14156164,75.5936403167,0.45106848,0.13156164,0.469863,68.43,31.01,75.1284566592,132.3
2019-11-17 23:00:00,54.91138816,32.60165488,63.8602258888,0.45138816,0.13165488,0.470196,54.46,32.47,63.4049879741,135.98,55.27138816,12.17165488,56.5957200825,0.45138816,0.13165488,0.470196,54.82,12.04,56.1265890644,134.32,63.90138816,30.31165488,70.7261184453,0.45138816,0.13165488,0.470196,63.45,30.18,70.2619021946,132.06
2019-11-17 23:30:00,51.61138816,33.76165488,61.6732091596,0.45138816,0.13165488,0.470196,51.16,33.63,61.2235453073,136.47,51.95138816,13.17165488,53.595141795,0.45138816,0.13165488,0.470196,51.5,13.04,53.12524447,134.71,60.01138816,30.80165488,67.4544931953,0.45138816,0.13165488,0.470196,59.56,30.67,66.9928540965,132.59
2019-11-18 00:00:00,48.88106848,34.31156164,59.7213706969,0.45106848,0.13156164,0.469863,48.43,34.18,59.2767855066,137.07,49.23106848,13.57156164,51.0674591989,0.45106848,0.13156164,0.469863,48.78,13.44,50.5976481667,135.08,56.94106848,32.24156164,65.4354917199,0.45106848,0.13156164,0.469863,56.49,32.11,64.9782440514,133.33
2019-11-18 00:30:00,48.8807488,34.1414684,59.62354793,0.4507488,0.13146839999999999,0.46953000000000006,48.43,34.01,59.1789236131,136.91,49.2207488,13.4514684,51.0257201277,0.4507488,0.13146839999999999,0.46953000000000006,48.77,13.32,50.5562587619,134.97,57.0407488,33.0014684,65.8994987858,0.4507488,0.13146839999999999,0.46953000000000006,56.59,32.87,65.4436016735,133.04
2019-11-18 01:00:00,52.0507488,33.5114684,61.905564895,0.4507488,0.13146839999999999,0.46953000000000006,51.6,33.38,61.4555481629,136.91,52.3907488,12.9514684,53.9678709376,0.4507488,0.13146839999999999,0.46953000000000006,51.94,12.82,53.4987476489,134.71,60.7207488,32.2914684,68.7731653064,0.4507488,0.13146839999999999,0.46953000000000006,60.27,32.16,68.3135308705,133.04
2019-11-18 01:30:00,54.39106848,32.99156164,63.6147111118,0.45106848,0.13156164,0.469863,53.94,32.86,63.1609309621,136.22,54.74106848,12.49156164,56.1482296296,0.45106848,0.13156164,0.469863,54.29,12.36,55.6792034785,134.61,63.45106848,31.67156164,70.9163303335,0.45106848,0.13156164,0.469863,63.0,31.54,70.454038919,132.71
2019-11-18 02:00:00,53.44042912,33.19137516,62.9090363107,0.45042912,0.13137516,0.469197,52.99,33.06,62.4572149555,136.62,53.79042912,12.65137516,55.2581899663,0.45042912,0.13137516,0.469197,53.34,12.52,54.7896523077,134.64,62.34042912,31.91137516,70.0333132692,0.45042912,0.13137516,0.469197,61.89,31.78,69.5725556524,132.89
2019-11-18 02:30:00,52.6907488,33.3614684,62.3642732894,0.4507488,0.13146839999999999,0.46953000000000006,52.24,33.23,61.9132497936,136.62,53.0307488,12.8314684,54.5610382928,0.4507488,0.13146839999999999,0.46953000000000006,52.58,12.7,54.0920178954,134.64,61.4607488,32.1114684,69.3438536992,0.4507488,0.13146839999999999,0.46953000000000006,61.01,31.98,68.8835285101,133.04
2019-11-18 03:00:00,51.93298656,33.53212108,61.8177825319,0.45298656,0.13212108,0.471861,51.48,33.4,61.3657102949,136.91,52.28298656,12.96212108,53.8658265185,0.45298656,0.13212108,0.471861,51.83,12.83,53.3943611255,134.76,60.59298656,32.31212108,68.6701040406,0.45298656,0.13212108,0.471861,60.14,32.18,68.2082986153,133.04
2019-11-18 03:30:00,51.04042912,33.60137516,61.1079194327,0.45042912,0.13137516,0.469197,50.59,33.47,60.6596158906,137.02,51.38042912,12.91137516,52.9778454175,0.45042912,0.13137516,0.469197,50.93,12.78,52.508983041,134.95,59.54042912,32.36137516,67.7666680754,0.45042912,0.13137516,0.469197,59.09,32.23,67.3082535801,133.19
2019-11-18 04:00:00,49.77042912,33.90137516,60.2195886114,0.45042912,0.13137516,0.469197,49.32,33.77,59.7735334408,137.02,50.11042912,13.18137516,51.8150919878,0.45042912,0.13137516,0.469197,49.66,13.05,51.3460621664,135.04,58.08042912,32.71137516,66.6586101837,0.45042912,0.13137516,0.469197,57.63,32.58,66.2017620611,133.38
2019-11-18 04:30:00,49.35138816,33.69165488,59.7552267327,0.45138816,0.13165488,0.470196,48.9,33.56,59.3083771486,136.91,49.70138816,12.99165488,51.3713060137,0.45138816,0.13165488,0.470196,49.25,12.86,50.9012976259,134.91,57.58138816,32.46165488,66.1012503662,0.45138816,0.13165488,0.470196,57.13,32.33,65.6434749233,133.09
2019-11-18 05:00:00,49.35106848,33.61156164,59.7098403615,0.45106848,0.13156164,0.469863,48.9,33.48,59.2631453772,136.91,49.69106848,12.98156164,51.3587697409,0.45106848,0.13156164,0.469863,49.24,12.85,50.8890960816,134.85,57.58106848,32.41156164,66.0763859124,0.45106848,0.13156164,0.469863,57.13,32.28,65.6188639036,133.09
2019-11-18 05:30:00,50.62042912,32.50137516,60.1561903014,0.45042912,0.13137516,0.469197,50.17,32.37,59.7063296477,135.98,50.96042912,12.14137516,52.3868144371,0.45042912,0.13137516,0.469197,50.51,12.01,51.9182068257,134.16,59.14042912,32.24137516,67.3579737574,0.45042912,0.13137516,0.469197,58.69,32.11,66.8996875927,132.28
2019-11-18 06:00:00,53.55883072,30.50090896,61.6348423822,0.44883072,0.13090896,0.467532,53.11,30.37,61.1801356651,135.05,53.90883072,10.34090896,54.891679039,0.44883072,0.13090896,0.467532,53.46,10.21,54.4262409137,133.74,62.65883072,31.35090896,70.0643173079,0.44883072,0.13090896,0.467532,62.21,31.22,69.6044000046,131.64
2019-11-18 06:30:00,61.08851104,27.71081572,67.0797695953,0.44851104,0.13081572,0.467199,60.64,27.58,66.6173100628,135.28,61.41851104,7.50081572,61.8748392712,0.44851104,0.13081572,0.467199,60.97,7.37,61.4138241766,133.85,71.42851104,28.58081572,76.9343565425,0.44851104,0.13081572,0.467199,70.98,28.45,76.4693592232,131.79
2019-11-18 07:00:00,68.45819136,25.77072248,73.1481654003,0.44819136,0.13072248,0.466866,68.01,25.64,72.6826643705,135.46,68.80819136,5.49072248,69.0269167179,0.44819136,0.13072248,0.466866,68.36,5.36,68.5698126,134.03,79.83819136,25.18072248,83.7150260363,0.44819136,0.13072248,0.466866,79.39,25.05,83.2482708529,131.9
2019-11-18 07:30:00,75.787552,22.590536,79.0827753365,0.447552,0.13053599999999999,0.4662,75.34,22.46,78.6165834923,134.4,76.147552,2.6705360000000002,76.1943661836,0.447552,0.13053599999999999,0.4662,75.7,2.54,75.7426009588,133.21,88.297552,22.220536,91.0505898351,0.447552,0.13053599999999999,0.4662,87.85,22.09,90.5847150462,130.53
2019-11-18 08:00:00,78.60331616,21.28263388,81.4336037286,0.52331616,0.15263388,0.545121,78.08,21.13,80.8885857213,133.86,78.95331616,1.54263388,78.9683851421,0.52331616,0.15263388,0.545121,78.43,1.3900000000000001,78.442316386,132.81,91.35331616,19.61263388,93.434917355,0.52331616,0.15263388,0.545121,90.83,19.46,92.891229403,129.82
2019-11-18 08:30:00,79.64532384,20.04363612,82.1287097091,0.83532384,0.24363612,0.8701289999999999,78.81,19.8,81.2591908648,132.92,80.00532384,0.94363612,80.0108885832,0.83532384,0.24363612,0.8701289999999999,79.17,0.7000000000000001,79.1730945461,132.3,92.46532384,18.25363612,94.2498347184,0.83532384,0.24363612,0.8701289999999999,91.63,18.01,93.3831730024,129.1
2019-11-18 09:00:00,80.040568,18.497249,82.1501110549,1.430568,0.417249,1.490175,78.61,18.08,80.66237350829999,132.27,80.390568,1.657249,80.4076482532,1.430568,0.417249,1.490175,78.96,1.24,78.9697359752,131.86,93.030568,18.877249,94.9264826706,1.430568,0.417249,1.490175,91.6,18.46,93.4415945926,128.82
2019-11-18 09:30:00,81.66802976,18.09400868,83.6484323523,2.20802976,0.64400868,2.300031,79.46,17.45,81.3535131386,132.13,82.01802976,2.53400868,82.0571654745,2.20802976,0.64400868,2.300031,79.81,1.8900000000000001,79.832375638,131.86,94.63802976,17.56400868,96.2540964207,2.20802976,0.64400868,2.300031,92.43,16.92,93.9659049869,128.64
2019-11-18 10:00:00,81.46772928,18.76142104,83.6001305829,2.98772928,0.87142104,3.112218,78.48,17.89,80.4932450582,132.3,81.82772928,2.34142104,81.861221171,2.98772928,0.87142104,3.112218,78.84,1.47,78.853703147,132.02,94.23772928,17.87142104,95.9173462406,2.98772928,0.87142104,3.112218,91.25,17.0,92.8200544064,128.8
2019-11-18 10:30:00,80.89872768,19.32671224,83.1752724447,3.58872768,1.04671224,3.738258,77.31,18.28,79.4417679813,133.04,81.23872768,2.24671224,81.2697889191,3.58872768,1.04671224,3.738258,77.65,1.2,77.6592718225,132.25,93.44872768,18.19671224,95.2039129519,3.58872768,1.04671224,3.738258,89.86,17.15,91.4819222579,129.17
2019-11-18 11:00:00,79.86984608,19.61703844,82.2436654704,4.06984608,1.18703844,4.239423,75.8,18.43,78.0083642951,132.63,80.21984608,2.16703844,80.2491106536,4.06984608,1.18703844,4.239423,76.15,0.98,76.156305714,132.14,92.20984608,18.78703844,94.1042428769,4.06984608,1.18703844,4.239423,88.14,17.6,89.8800289275,129.17
2019-11-18 11:30:00,79.43052512,19.63890316,81.8223370368,4.35052512,1.26890316,4.531797,75.08,18.37,77.294652467,132.51,79.77052512,2.27890316,79.8030706022,4.35052512,1.26890316,4.531797,75.42,1.01,75.4267624918,132.08,91.65052512,18.798903160000002,93.5586314286,4.35052512,1.26890316,4.531797,87.3,17.53,89.0426352934,129.03
