Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-11-18 12:00:00,79.31209344,19.87144392,81.7635765442,4.46209344,1.30144392,4.648014,74.85,18.57,77.1191766035,133.04,79.68209344,2.14144392,79.7108637329,4.46209344,1.30144392,4.648014,75.22,0.84,75.2246900957,132.23,91.51209344,19.06144392,93.4762102895,4.46209344,1.30144392,4.648014,87.05,17.76,88.843233282,129.17
2019-11-18 12:30:00,79.30427136,19.75291248,81.7272598793,4.36427136,1.27291248,4.546116,74.94,18.48,77.184933763,133.04,79.64427136,2.23291248,79.6755662585,4.36427136,1.27291248,4.546116,75.28,0.96,75.2861208989,132.26,91.50427136,18.92291248,93.440399688,4.36427136,1.27291248,4.546116,87.14,17.65,88.9095163635,129.23
2019-11-18 13:00:00,78.46758848,20.36554664,81.0673666269,3.92758848,1.14554664,4.091238,74.54,19.22,76.9780488191,133.32,78.81758848,1.86554664,78.8396633559,3.92758848,1.14554664,4.091238,74.89,0.72,74.8934609963,132.5,90.56758848,19.03554664,92.5464214271,3.92758848,1.14554664,4.091238,86.64,17.89,88.4677438392,129.95
2019-11-18 13:30:00,79.23178464,20.68177052,81.8865760005,3.57178464,1.04177052,3.720609,75.66,19.64,78.1675456951,133.81,79.57178464,1.11177052,79.5795510447,3.57178464,1.04177052,3.720609,76.0,0.07,76.0000322368,132.74,91.44178464,18.46177052,93.2868530334,3.57178464,1.04177052,3.720609,87.87,17.42,89.580094329,129.95
2019-11-18 14:00:00,79.26705984,20.28330912,81.8210205542,3.09705984,0.90330912,3.226104,76.17,19.38,78.5967766515,133.81,79.61705984,1.08330912,79.6244295189,3.09705984,0.90330912,3.226104,76.52,0.18,76.5202117091,132.68,91.54705984,18.02330912,93.3043612967,3.09705984,0.90330912,3.226104,88.45,17.12,90.0916028273,129.95
2019-11-18 14:30:00,79.21027776,19.83174768,81.655167129,1.9602777599999999,0.57174768,2.041956,77.25,19.26,79.6147605661,133.81,79.56027776,0.86174768,79.5649445818,1.9602777599999999,0.57174768,2.041956,77.6,0.29,77.6005418796,132.53,91.66027776,17.57174768,93.329378202,1.9602777599999999,0.57174768,2.041956,89.7,17.0,91.2967140701,129.95
2019-11-18 15:00:00,79.06472352,19.61179436,81.4607450452,1.75472352,0.51179436,1.827837,77.31,19.1,79.6344529711,133.41,79.41472352,0.92179436,79.4200731339,1.75472352,0.51179436,1.827837,77.66,0.41000000000000003,77.6610822742,132.48,91.58472352,17.99179436,93.3352358251,1.75472352,0.51179436,1.827837,89.83,17.48,91.5149129924,129.95
2019-11-18 15:30:00,79.31118784,19.95326312,81.7826217832,0.97118784,0.28326312,1.011654,78.34,19.67,80.7716812998,133.41,79.66118784,0.43326312,79.6623660521,0.97118784,0.28326312,1.011654,78.69,0.15,78.6901429659,132.53,91.96118784,17.86326312,93.6800738591,0.97118784,0.28326312,1.011654,90.99,17.58,92.6727387099,129.95
2019-11-18 16:00:00,81.4037456,18.6206758,83.5062833861,0.6537455999999999,0.19067579999999998,0.680985,80.75,18.43,82.826489724,132.7,81.7637456,1.1006758,81.7711537265,0.6537455999999999,0.19067579999999998,0.680985,81.11,0.91,81.1151046353,132.06,94.5437456,17.8406758,96.2123149346,0.6537455999999999,0.19067579999999998,0.680985,93.89,17.65,95.5345727996,129.4
2019-11-18 16:30:00,85.46250688,17.38864784,87.2135606194,0.61250688,0.17864784,0.6380279999999999,84.85,17.21,86.5777488735,131.88,85.81250688,2.05864784,85.8371968785,0.61250688,0.17864784,0.6380279999999999,85.2,1.88,85.2207392599,131.47,99.33250688,17.18864784,100.8087126078,0.61250688,0.17864784,0.6380279999999999,98.72,17.01,100.17473983,128.62
2019-11-18 17:00:00,90.78052896,15.77890428,92.1416206637,0.51052896,0.14890428,0.531801,90.27,15.63,91.6131529858,132.22,91.14052896,3.73890428,91.2171882066,0.51052896,0.14890428,0.531801,90.63,3.59,90.7010749661,131.73,105.63052896,16.58890428,106.9252093455,0.51052896,0.14890428,0.531801,105.12,16.44,106.3977819318,128.78
2019-11-18 17:30:00,93.35637312,15.55769216,94.6438280474,0.50637312,0.14769216000000002,0.5274719999999999,92.85,15.41,94.1200860603,132.22,93.71637312,3.98769216,93.8011741906,0.50637312,0.14769216000000002,0.5274719999999999,93.21,3.84,93.2890652756,131.81,108.60637312,16.35769216,109.8313178246,0.50637312,0.14769216000000002,0.5274719999999999,108.1,16.21,109.3086185989,129.12
2019-11-18 18:00:00,92.77477472,16.35722596,94.205719919,0.50477472,0.14722596000000002,0.525807,92.27,16.21,93.683066773,132.78,93.15477472,3.33722596,93.2145328275,0.50477472,0.14722596000000002,0.525807,92.65,3.19,92.7049006256,132.14,107.93477472000001,17.01722596,109.2680263079,0.50477472,0.14722596000000002,0.525807,107.43,16.87,108.7465024725,129.38
2019-11-18 18:30:00,91.31477472,18.54722596,93.1793307176,0.50477472,0.14722596000000002,0.525807,90.81,18.4,92.6553619603,133.66,91.69477472,1.39722596,91.7054194218,0.50477472,0.14722596000000002,0.525807,91.19,1.25,91.1985668747,132.75,105.98477472,16.66722596,107.2873193516,0.50477472,0.14722596000000002,0.525807,105.48,16.52,106.7658222466,130.01
2019-11-18 19:00:00,89.15093856,19.02610708,91.1585574521,0.50093856,0.14610708,0.521811,88.65,18.88,90.638164699,133.17,89.53093856,0.86610708,89.5351277483,0.50093856,0.14610708,0.521811,89.03,0.72,89.0329113306,132.31,103.55093856,18.01610708,105.106503086,0.50093856,0.14610708,0.521811,103.05,17.87,104.5879505488,129.38
2019-11-18 19:30:00,86.81280672,20.26790196,89.1473570021,0.47280672,0.13790196,0.492507,86.34,20.13,88.6555835805,133.17,87.18280672,0.7179019600000001,87.1857624317,0.47280672,0.13790196,0.492507,86.71,0.58,86.7119397776,132.45,100.74280672,18.24790196,102.382122618,0.47280672,0.13790196,0.492507,100.27,18.11,101.8923206135,129.53
2019-11-18 20:00:00,84.26934016,21.32564088,86.9258571999,0.49934016000000003,0.14564088,0.520146,83.77,21.18,86.4060489781,134.05,84.62934016,1.59564088,84.6443813004,0.49934016000000003,0.14564088,0.520146,84.13,1.45,84.1424946148,132.94,97.93934016,20.30564088,100.0221645563,0.49934016000000003,0.14564088,0.520146,97.44,20.16,99.5036642541,130.37
2019-11-18 20:30:00,81.95997952,22.03582736,84.8705834218,0.49997952,0.14582736,0.5208119999999999,81.46,21.89,84.3498885595,133.37,82.31997952,2.49582736,82.3578058376,0.49997952,0.14582736,0.5208119999999999,81.82,2.35,81.8537409041,132.51,95.30997952,21.53582736,97.7127630158,0.49997952,0.14582736,0.5208119999999999,94.81,21.39,97.1929431595,129.66
2019-11-18 21:00:00,79.22344608,22.82808844,82.4468072797,0.47344608,0.13808844,0.493173,78.75,22.69,81.9536368931,133.61,79.60344608,3.18808844,79.6672613795,0.47344608,0.13808844,0.493173,79.13,3.05,79.1887580405,132.67,92.19344608,22.65808844,94.9369289153,0.47344608,0.13808844,0.493173,91.72,22.52,94.4442099866,129.93
2019-11-18 21:30:00,75.72861088,24.05834484,79.4583316101,0.50861088,0.14834484,0.529803,75.22,23.91,78.9286798319,134.51,76.08861088,4.1283448400000005,76.2005245177,0.50861088,0.14834484,0.529803,75.58,3.98,75.684719726,133.35,88.30861088,25.02834484,91.7868661682,0.50861088,0.14834484,0.529803,87.8,24.88,91.2570786296,131.21
2019-11-18 22:00:00,70.81020928,27.11881104,75.8255606672,0.51020928,0.14881104,0.5314679999999999,70.3,26.97,75.295888998,134.6,71.16020928,7.18881104,71.522404804,0.51020928,0.14881104,0.5314679999999999,70.65,7.04,70.9998880281,133.44,82.31020928,25.33881104,86.1221568276,0.51020928,0.14881104,0.5314679999999999,81.8,25.19,85.5907477476,130.76
2019-11-18 22:30:00,65.3027168,28.3807924,71.2033299693,0.4827168,0.14079239999999998,0.50283,64.82,28.24,70.704526022,134.4,65.6627168,8.5307924,66.2145512446,0.4827168,0.14079239999999998,0.50283,65.18,8.39,65.7177639607,133.23,75.9827168,27.0607924,80.6576700483,0.4827168,0.14079239999999998,0.50283,75.5,26.92,80.1557009825,130.65
2019-11-18 23:00:00,60.70787168,29.92062924,67.6807929773,0.44787168,0.13062924,0.466533,60.26,29.79,67.2213634197,135.11,61.04787168,9.85062924,61.8375091112,0.44787168,0.13062924,0.466533,60.6,9.72,61.3745745403,133.76,70.69787168,28.87062924,76.3655831694,0.44787168,0.13062924,0.466533,70.25,28.74,75.9015816699,131.34
2019-11-18 23:30:00,56.01978976,30.33118868,63.7039861508,0.44978976,0.13118868,0.468531,55.57,30.2,63.2460662808,135.11,56.36978976,10.26118868,57.2961184611,0.44978976,0.13118868,0.468531,55.92,10.13,56.8301266935,133.71,65.50978976,31.46118868,72.672821244,0.44978976,0.13118868,0.468531,65.06,31.33,72.210612101,131.7
2019-11-19 00:00:00,53.05691264,30.91034952,61.4042806841,0.44691264,0.13034952,0.465534,52.61,30.78,60.9526086398,135.36,53.39691264,10.77034952,54.4722930329,0.44691264,0.13034952,0.465534,52.95,10.64,54.0084447101,133.85,62.07691264,32.14034952,69.903827865,0.44691264,0.13034952,0.465534,61.63,32.01,69.4470805722,131.7
2019-11-19 00:30:00,53.05179776,31.20885768,61.550678658,0.44179776,0.12885768,0.460206,52.61,31.08,61.1046520324,135.36,53.39179776,11.07885768,54.5291220866,0.44179776,0.12885768,0.460206,52.95,10.95,54.0703708143,133.82,62.08179776,32.50885768,70.0783521551,0.44179776,0.12885768,0.460206,61.64,32.38,69.6272504125,131.7
2019-11-19 01:00:00,56.54787168,30.55062924,64.2728771606,0.44787168,0.13062924,0.466533,56.1,30.42,63.8168190997,134.9,56.87787168,10.58062924,57.8536256596,0.44787168,0.13062924,0.466533,56.43,10.45,57.3894363102,133.57,66.13787168,31.75062924,73.3643000886,0.44787168,0.13062924,0.466533,65.69,31.62,72.9040499561,131.55
2019-11-19 01:30:00,58.87627328,30.05016304,66.1016478923,0.44627328,0.13016304,0.464868,58.43,29.92,65.6450401782,134.99,59.21627328,10.09016304,60.069779518,0.44627328,0.13016304,0.464868,58.77,9.96,59.6080070125,133.46,68.83627328,31.14016304,75.5522486312,0.44627328,0.13016304,0.464868,68.39,31.01,75.0920248761,131.31
2019-11-19 02:00:00,57.74691264,30.14034952,65.1394395788,0.44691264,0.13034952,0.465534,57.3,30.01,64.682996993,134.59,58.09691264,10.24034952,58.9925081395,0.44691264,0.13034952,0.465534,57.65,10.11,58.5297753285,133.31,67.53691264,31.27034952,74.4249241051,0.44691264,0.13034952,0.465534,67.09,31.14,73.9646381726,131.4
2019-11-19 02:30:00,57.13627328,30.55016304,64.7909421609,0.44627328,0.13016304,0.464868,56.69,30.42,64.3360901827,134.59,57.46627328,10.62016304,58.4393739502,0.44627328,0.13016304,0.464868,57.02,10.49,57.9768962605,133.47,66.81627328,31.76016304,73.9805537378,0.44627328,0.13016304,0.464868,66.37,31.63,73.5216553132,131.49
2019-11-19 03:00:00,56.26627328,30.82016304,64.1543136401,0.44627328,0.13016304,0.464868,55.82,30.69,63.700459182,135.05,56.61627328,10.83016304,57.6428211626,0.44627328,0.13016304,0.464868,56.17,10.7,57.180056838,133.57,65.82627328,32.06016304,73.2185243506,0.44627328,0.13016304,0.464868,65.38,31.93,72.7603552768,131.49
2019-11-19 03:30:00,55.37723232,30.82044276,63.3761591716,0.44723232,0.13044276,0.465867,54.93,30.69,62.9220231715,135.36,55.71723232,10.77044276,56.7486776467,0.44723232,0.13044276,0.465867,55.27,10.64,56.2848336588,133.57,64.77723232,32.05044276,72.2725446359,0.44723232,0.13044276,0.465867,64.33,31.92,71.8138935026,131.49
2019-11-19 04:00:00,54.26691264,30.96034952,62.4775243578,0.44691264,0.13034952,0.465534,53.82,30.83,62.0248442158,135.36,54.60691264,10.90034952,55.684221533,0.44691264,0.13034952,0.465534,54.16,10.77,55.2204536381,133.64,63.48691264,32.21034952,71.1905519908,0.44691264,0.13034952,0.465534,63.04,32.08,70.7330757143,131.49
2019-11-19 04:30:00,53.7591504,31.0910022,62.1023080854,0.4491504,0.13100219999999999,0.467865,53.31,30.96,61.6480145666,135.36,54.0891504,11.0110022,55.1985358542,0.4491504,0.13100219999999999,0.467865,53.64,10.88,54.7322939406,133.74,62.899150399999996,32.3810022,70.7448402678,0.4491504,0.13100219999999999,0.467865,62.45,32.25,70.2855959639,131.49
2019-11-19 05:00:00,53.607552,30.910536,61.8807794654,0.447552,0.13053599999999999,0.4662,53.16,30.78,61.4279578042,135.19,53.947552,10.880536,55.0338480432,0.447552,0.13053599999999999,0.4662,53.5,10.75,54.5693366278,133.54,62.737552,32.180536,70.5094839593,0.447552,0.13053599999999999,0.4662,62.29,32.05,70.0517423052,131.49
2019-11-19 05:30:00,54.92691264,30.08034952,62.6242218268,0.44691264,0.13034952,0.465534,54.48,29.95,62.1697104706,134.45,55.26691264,10.22034952,56.2039783029,0.44691264,0.13034952,0.465534,54.82,10.09,55.7408333271,133.18,64.28691264,31.70034952,71.6778856864,0.44691264,0.13034952,0.465534,63.84,31.57,71.219453101,131.19
2019-11-19 06:00:00,57.39499456,29.58979008,64.5735323296,0.44499456,0.12979008,0.463536,56.95,29.46,64.118594027,134.68,57.72499456,9.66979008,58.5293075061,0.44499456,0.12979008,0.463536,57.28,9.54,58.0690106683,133.34,67.09499456,30.61979008,73.7516768592,0.44499456,0.12979008,0.463536,66.65,30.49,73.2929914794,131.41
2019-11-19 06:30:00,64.99371584,25.53941712,69.8315467788,0.44371584000000003,0.12941712,0.462204,64.55,25.41,69.3712519708,133.37,65.33371584,5.94941712,65.60403943,0.44371584000000003,0.12941712,0.462204,64.89,5.82,65.1504758233,132.51,76.02371584,27.78941712,80.9435425095,0.44371584000000003,0.12941712,0.462204,75.58,27.66,80.4823707404,130.21
2019-11-19 07:00:00,72.1127568,23.2591374,75.7709519928,0.4427568,0.12913739999999999,0.461205,71.67,23.13,75.309931616,133.58,72.4527568,3.6491374,72.5445943657,0.4427568,0.12913739999999999,0.461205,72.01,3.52,72.095981164,132.65,84.3027568,25.4191374,88.0516175334,0.4427568,0.12913739999999999,0.461205,83.86,25.29,87.5904315551,130.21
2019-11-19 07:30:00,79.69947008,20.63109544,82.3264698022,0.44947008,0.13109544,0.468198,79.25,20.5,81.8584907019,132.47,80.04947008,1.3410954400000001,80.0607032012,0.44947008,0.13109544,0.468198,79.6,1.21,79.6091960768,131.83,92.66947008,20.08109544,94.8202566912,0.44947008,0.13109544,0.468198,92.22,19.95,94.3532241103,128.8
2019-11-19 08:00:00,81.89163776,19.39547768,84.1571440191,0.60163776,0.17547768,0.626706,81.29,19.22,83.5312666012,132.47,82.24163776,0.61547768,82.2439407751,0.60163776,0.17547768,0.626706,81.64,0.44,81.6411856847,131.85,95.13163776,18.49547768,96.9129052165,0.60163776,0.17547768,0.626706,94.53,18.32,96.2888534567,128.69
2019-11-19 08:30:00,82.91277632,18.60330976,84.9741820268,0.90277632,0.26330976,0.940392,82.01,18.34,84.0356811123,132.27,83.27277632,1.10330976,83.2800850652,0.90277632,0.26330976,0.940392,82.37,0.84,82.3742830014,131.63,96.27277632,17.86330976,97.9160114381,0.90277632,0.26330976,0.940392,95.37,17.6,96.9803944104,128.4
2019-11-19 09:00:00,83.40935936,18.23314648,85.3789719978,1.27935936,0.37314648,1.332666,82.13,17.86,84.0494883982,132.27,83.76935936,1.72314648,83.7870801578,1.27935936,0.37314648,1.332666,82.49,1.35,82.501046054,131.69,96.77935936,17.39314648,98.3298832635,1.27935936,0.37314648,1.332666,95.5,17.02,97.0047957577,128.4
2019-11-19 09:30:00,85.74672192,17.45571056,87.5054406947,1.35672192,0.39571056,1.413252,84.39,17.06,86.0971294527,132.56,86.09672192,2.66571056,86.1379796499,1.35672192,0.39571056,1.413252,84.74,2.27,84.770398725,131.98,99.43672192,16.45571056,100.7891466192,1.35672192,0.39571056,1.413252,98.08,16.06,99.3861660393,128.69
2019-11-19 10:00:00,86.48832064,17.23284352,88.1884374672,1.03832064,0.30284352000000003,1.0815839999999999,85.45,16.93,87.1110061932,133.2,86.85832064,2.9028435200000002,86.9068142605,1.03832064,0.30284352000000003,1.0815839999999999,85.82,2.6,85.8593757257,132.4,100.30832064,15.44284352,101.4901010227,1.03832064,0.30284352000000003,1.0815839999999999,99.27,15.14,100.4178893425,129.21
2019-11-19 10:30:00,86.63878016,17.18881088,88.3274218297,1.05878016,0.30881088,1.102896,85.58,16.88,87.2288415606,132.69,86.99878016,2.76881088,87.0428289006,1.05878016,0.30881088,1.102896,85.94,2.46,85.9752010757,132.02,100.51878016,16.17881088,101.8124701908,1.05878016,0.30881088,1.102896,99.46,15.87,100.7181637045,128.76
2019-11-19 11:00:00,86.58363488,16.89272684,88.2161552615,1.4836348799999999,0.43272684,1.545453,85.1,16.46,86.6772265362,132.8,86.95363488,3.37272684,87.0190203644,1.4836348799999999,0.43272684,1.545453,85.47,2.94,85.5205501619,132.12,100.39363488,15.80272684,101.6297599131,1.4836348799999999,0.43272684,1.545453,98.91,15.37,100.0970778794,128.93
2019-11-19 11:30:00,85.97647104,17.47522072,87.7344682078,2.48647104,0.72522072,2.590074,83.49,16.75,85.1536411435,133.15,86.34647104,3.51522072,86.4179948724,2.48647104,0.72522072,2.590074,83.86,2.79,83.9063984449,132.46,99.53647104,16.31522072,100.8647386069,2.48647104,0.72522072,2.590074,97.05,15.59,98.2942043052,129.25
2019-11-19 12:00:00,85.6983696,17.1916078,87.4057316819,2.0283696,0.5916078,2.112885,83.67,16.6,85.3008141813,133.08,86.0583696,3.5016078,86.129578168,2.0283696,0.5916078,2.112885,84.03,2.91,84.0803722637,132.35,99.2483696,15.7216078,100.4858588065,2.0283696,0.5916078,2.112885,97.22,15.13,98.3902703523,129.13
2019-11-19 12:30:00,85.57163648,17.35881064,87.3145650891,1.88163648,0.54881064,1.960038,83.69,16.81,85.3615381773,132.81,85.94163648,3.1488106399999998,85.9993016792,1.88163648,0.54881064,1.960038,84.06,2.6,84.100199762,132.14,99.13163648,15.94881064,100.4064037402,1.88163648,0.54881064,1.960038,97.25,15.4,98.4617819258,128.94
2019-11-19 13:00:00,85.6528256,18.4287408,87.6129272467,1.5728255999999998,0.4587408,1.63836,84.08,17.97,85.9788770571,133.9,86.0328256,2.2087408,86.0611736885,1.5728255999999998,0.4587408,1.63836,84.46,1.75,84.4781279385,132.88,99.1928256,15.9587408,100.4683933306,1.5728255999999998,0.4587408,1.63836,97.62,15.5,98.8428773357,129.95
2019-11-19 13:30:00,86.20702176,18.57496468,88.1854858443,1.21702176,0.35496468000000003,1.267731,84.99,18.22,86.9210475086,133.81,86.55702176,1.7849646799999999,86.5754244279,1.21702176,0.35496468000000003,1.267731,85.34,1.43,85.351980059,132.76,99.87702176,16.15496468,101.1751074102,1.21702176,0.35496468000000003,1.267731,98.66,15.8,99.9171436741,129.95
2019-11-19 14:00:00,85.46329536,18.69179448,87.483472923,1.34329536,0.39179448,1.399266,84.12,18.3,86.087539168,133.53,85.83329536,1.65179448,85.8491876337,1.34329536,0.39179448,1.399266,84.49,1.26,84.4993946724,132.53,99.01329536,16.32179448,100.3495572142,1.34329536,0.39179448,1.399266,97.67,15.93,98.9605668941,129.33
2019-11-19 14:30:00,83.90757024,18.52804132,85.9288581254,2.18757024,0.63804132,2.278719,81.72,17.89,83.6553076619,133.05,84.26757024,2.26804132,84.2980866069,2.18757024,0.63804132,2.278719,82.08,1.63,82.0961832243,132.39,97.17757024,17.32804132,98.7103904041,2.18757024,0.63804132,2.278719,94.99,16.69,96.4450942246,129.17
2019-11-19 15:00:00,83.38431424,18.19125832,85.3455666133,1.44431424,0.42125832,1.504494,81.94,17.77,83.8447165897,133.05,83.74431424,2.19125832,83.7729776274,1.44431424,0.42125832,1.504494,82.3,1.77,82.3190312139,132.39,96.72431424,17.25125832,98.2506940374,1.44431424,0.42125832,1.504494,95.28,16.83,96.754985918,129.17
2019-11-19 15:30:00,83.72738176,18.06006968,85.6530243087,0.85738176,0.25006968,0.893106,82.87,17.81,84.762214459,133.05,84.10738176,1.93006968,84.1295241606,0.85738176,0.25006968,0.893106,83.25,1.6800000000000002,83.2669496259,132.27,97.21738176,17.16006968,98.7202477088,0.85738176,0.25006968,0.893106,96.36,16.91,97.8324981793,129.17
2019-11-19 16:00:00,85.9330064,16.6529602,87.5317238055,0.5930063999999999,0.17296019999999998,0.617715,85.34,16.48,86.9166612336,131.9,86.2930064,2.7929602,86.3381930563,0.5930063999999999,0.17296019999999998,0.617715,85.7,2.62,85.7400396548,131.42,99.9230064,16.8429602,101.3325836852,0.5930063999999999,0.17296019999999998,0.617715,99.33,16.67,100.7191034511,128.06
2019-11-19 16:30:00,90.13052896,16.26890428,91.5870596595,0.51052896,0.14890428,0.531801,89.62,16.12,91.058216543,133.12,90.51052896,3.50890428,90.5785198701,0.51052896,0.14890428,0.531801,90.0,3.36,90.0626981608,132.24,104.75052896,15.95890428,105.9592371774,0.51052896,0.14890428,0.531801,104.24,15.81,105.432128405,129.25
2019-11-19 17:00:00,94.09052896,16.05890428,95.4511186244,0.51052896,0.14890428,0.531801,93.58,15.91,94.9228344499,133.12,94.46052896,3.68890428,94.5325316819,0.51052896,0.14890428,0.531801,93.95,3.54,94.0166692667,132.24,109.24052896,14.90890428,110.2532021952,0.51052896,0.14890428,0.531801,108.73,14.76,109.7272550463,129.12
2019-11-19 17:30:00,95.47532416,15.82030288,96.7771641797,0.51532416,0.15030288,0.5367959999999999,94.96,15.67,96.2442232033,133.04,95.85532416,3.93030288,95.9358663407,0.51532416,0.15030288,0.5367959999999999,95.34,3.7800000000000002,95.4149044961,132.14,110.85532416,14.62030288,111.8152769121,0.51532416,0.15030288,0.5367959999999999,110.34,14.47,111.284754122,129.12
2019-11-19 18:00:00,95.33276672,16.96955696,96.8313083352,0.51276672,0.14955696000000002,0.5341319999999999,94.82,16.82,96.3002845271,133.55,95.72276672,2.9095569599999997,95.76697546770001,0.51276672,0.14955696000000002,0.5341319999999999,95.21,2.76,95.2499958005,132.52,110.63276672,14.94955696,111.638247592,0.51276672,0.14955696000000002,0.5341319999999999,110.12,14.8,111.110100351,129.39
2019-11-19 18:30:00,94.0530864,17.8396502,95.7300171348,0.5130863999999999,0.14965019999999998,0.534465,93.54,17.69,95.1980446228,133.81,94.4530864,2.1496502,94.4775450912,0.5130863999999999,0.14965019999999998,0.534465,93.94,2.0,93.9612877732,132.68,109.1030864,15.3796502,110.1817457762,0.5130863999999999,0.14965019999999998,0.534465,108.59,15.23,109.6528203012,129.73
2019-11-19 19:00:00,92.0430864,18.6496502,93.9134665882,0.5130863999999999,0.14965019999999998,0.534465,91.53,18.5,93.3808915143,133.81,92.4330864,1.3296502000000001,92.4426494162,0.5130863999999999,0.14965019999999998,0.534465,91.92,1.18,91.9275736654,132.74,106.79308639999999,16.3096502,108.0313287546,0.5130863999999999,0.14965019999999998,0.534465,106.28,16.16,107.5015534771,129.95
2019-11-19 19:30:00,89.43655296,19.52191128,91.5423509934,0.48655296000000003,0.14191128,0.506826,88.95,19.38,91.0367337947,133.81,89.82655296,0.52191128,89.8280691547,0.48655296000000003,0.14191128,0.506826,89.34,0.38,89.340808145,132.77,103.82655296,17.49191128,105.2896958861,0.48655296000000003,0.14191128,0.506826,103.34,17.35,104.7863450074,129.95
2019-11-19 20:00:00,86.07495456,20.10144508,88.3909831194,0.48495456000000003,0.14144508,0.505161,85.59,19.96,87.8865729221,133.49,86.44495456,0.51144508,86.44646751,0.48495456000000003,0.14144508,0.505161,85.96,0.37,85.9607962969,132.55,100.21495456,20.49144508,102.2884961221,0.48495456000000003,0.14144508,0.505161,99.73,20.35,101.7850450705,129.81
2019-11-19 20:30:00,84.27399552,20.61116536,86.7578610755,0.48399552,0.14116536,0.504162,83.79,20.47,86.2541883041,132.34,84.65399552,1.32116536,84.6643043756,0.48399552,0.14116536,0.504162,84.17,1.18,84.1782709492,131.77,97.99399552,20.31116536,100.0768034874,0.48399552,0.14116536,0.504162,97.51,20.17,99.5742386363,128.49
2019-11-19 21:00:00,81.01404544,22.53992992,84.0911648115,0.51404544,0.14992992,0.5354639999999999,80.5,22.39,83.5557424717,133.33,81.38404544,3.03992992,81.4408007457,0.51404544,0.14992992,0.5354639999999999,80.87,2.89,80.9216225739,132.29,94.12404544,21.35992992,96.5172654823,0.51404544,0.14992992,0.5354639999999999,93.61,21.21,95.9827911659,129.24
2019-11-19 21:30:00,76.59358592,23.98396256,80.2608738064,0.49358592,0.14396256,0.5141519999999999,76.1,23.84,79.7468218802,134.11,76.97358592,4.18396256,77.087213415,0.49358592,0.14396256,0.5141519999999999,76.48,4.04,76.5866306871,132.96,89.24358592,24.31396256,92.4964129209,0.49358592,0.14396256,0.5141519999999999,88.75,24.17,91.9823428708,130.28
2019-11-19 22:00:00,71.68518432,25.67442876,76.1442180546,0.49518432,0.14442876,0.515817,71.19,25.53,75.6293395449,134.11,72.05518432,5.87442876,72.29424943,0.49518432,0.14442876,0.515817,71.56,5.73,71.7890416429,132.98,83.60518432,26.37442876,87.6666261333,0.49518432,0.14442876,0.515817,83.11,26.23,87.1509322956,130.6
2019-11-19 22:30:00,66.17486464,28.58433552,72.0845125338,0.49486464,0.14433552,0.5154839999999999,65.68,28.44,71.5730116734,135.1,66.53486464,8.54433552,67.0812483645,0.49486464,0.14433552,0.5154839999999999,66.04,8.4,66.572078231,133.58,77.02486464,27.40433552,81.7546780197,0.49486464,0.14433552,0.5154839999999999,76.53,27.26,81.2400670852,131.23
2019-11-19 23:00:00,60.8603392,29.1942656,67.5002668992,0.4603392,0.13426559999999998,0.47952000000000006,60.4,29.06,67.0271855295,135.34,61.2203392,9.0542656,61.8862638824,0.4603392,0.13426559999999998,0.47952000000000006,60.76,8.92,61.4112693241,133.76,71.1703392,30.4642656,77.4163332921,0.4603392,0.13426559999999998,0.47952000000000006,70.71,30.33,76.9403210287,131.64
2019-11-19 23:30:00,56.45129824,30.39454532,64.113785243,0.46129824,0.13454532,0.480519,55.99,30.26,63.6439132989,135.42,56.80129824,10.23454532,57.7159717899,0.46129824,0.13454532,0.480519,56.34,10.1,57.2381481182,133.76,66.05129824,31.65454532,73.2446874429,0.46129824,0.13454532,0.480519,65.59,31.52,72.7705881521,131.76
2019-11-20 00:00:00,53.38129824,31.21454532,61.8377784313,0.46129824,0.13454532,0.480519,52.92,31.08,61.3717589776,136.06,53.73129824,10.87454532,54.820690861,0.46129824,0.13454532,0.480519,53.27,10.74,54.3418853188,134.25,62.46129824,32.45454532,70.3897101127,0.46129824,0.13454532,0.480519,62.0,32.32,69.918398151,132.39
2019-11-20 00:30:00,52.943536,32.515198,62.1309593131,0.463536,0.13519799999999998,0.48285000000000006,52.48,32.38,61.665345211100004,135.64,53.283536,12.345198,54.6949643233,0.463536,0.13519799999999998,0.48285000000000006,52.82,12.21,54.2128813106,133.87,61.683536,30.915198,68.9971599477,0.463536,0.13519799999999998,0.48285000000000006,61.22,30.78,68.5222358071,131.78
2019-11-20 01:00:00,56.14969984,29.53407912,63.443286655,0.45969984,0.13407912,0.478854,55.69,29.4,62.974090704,133.24,56.48969984,10.00407912,57.3687004128,0.45969984,0.13407912,0.478854,56.03,9.87,56.8926867005,132.37,65.79969984,32.27407912,73.2885849371,0.45969984,0.13407912,0.478854,65.34,32.14,72.8168606849,129.98
2019-11-20 01:30:00,58.74001952,28.92417236,65.4751681168,0.46001952,0.13417236,0.479187,58.28,28.79,65.0032499188,133.81,59.09001952,9.23417236,59.8071930962,0.46001952,0.13417236,0.479187,58.63,9.1,59.3320056968,132.78,68.88001952,32.08417236,75.9858618764,0.46001952,0.13417236,0.479187,68.42,31.95,75.5122433781,130.65
2019-11-20 02:00:00,57.84969984,29.23407912,64.8168122756,0.45969984,0.13407912,0.478854,57.39,29.1,64.3461117706,134.36,58.18969984,9.384079119999999,58.9415143036,0.45969984,0.13407912,0.478854,57.73,9.25,58.4663612687,133.04,67.80969984,32.31407912,75.1156115715,0.45969984,0.13407912,0.478854,67.35,32.18,74.6429829254,130.74
2019-11-20 02:30:00,56.86938016,30.58398588,64.5717166575,0.45938016000000004,0.13398588,0.478521,56.41,30.45,64.1037487203,135.04,57.21938016,10.57398588,58.1882002066,0.45938016000000004,0.13398588,0.478521,56.76,10.44,57.7121408371,133.49,66.46938016,31.36398588,73.4974700866,0.45938016000000004,0.13398588,0.478521,66.01,31.23,73.0248793221,131.49
2019-11-20 03:00:00,55.84938016,31.13398588,63.9412100373,0.45938016000000004,0.13398588,0.478521,55.39,31.0,63.4748146906,135.7,56.18938016,10.94398588,57.2452379653,0.45938016000000004,0.13398588,0.478521,55.73,10.81,56.7687325911,133.95,65.30938016,32.00398588,72.7294317941,0.45938016000000004,0.13398588,0.478521,64.85,31.87,72.2580057848,131.92
2019-11-20 03:30:00,54.92001952,31.01417236,63.0720812345,0.46001952,0.13417236,0.479187,54.46,30.88,62.6056387237,135.48,55.29001952,10.78417236,56.3319148619,0.46001952,0.13417236,0.479187,54.83,10.65,55.8547348038,133.92,64.28001952,32.22417236,71.9049246838,0.46001952,0.13417236,0.479187,63.82,32.09,71.4336090366,132.14
2019-11-20 04:00:00,53.85225728,31.50482504,62.3908616301,0.46225728,0.13482504,0.481518,53.39,31.37,61.9238968412,136.13,54.19225728,11.19482504,55.3364695005,0.46225728,0.13482504,0.481518,53.73,11.06,54.8565082739,134.17,63.02225728,32.78482504,71.0397752359,0.46225728,0.13482504,0.481518,62.56,32.65,70.5675286516,132.39
2019-11-20 04:30:00,53.24938016,31.41398588,61.8250353521,0.45938016000000004,0.13398588,0.478521,52.79,31.28,61.3614088821,136.13,53.60938016,11.10398588,54.7472752159,0.45938016000000004,0.13398588,0.478521,53.15,10.97,54.2702810017,134.11,62.32938016,32.68398588,70.3789355144,0.45938016000000004,0.13398588,0.478521,61.87,32.55,69.9099377771,132.27
2019-11-20 05:00:00,53.13938016,31.30398588,61.6744132989,0.45938016000000004,0.13398588,0.478521,52.68,31.17,61.2107122978,135.89,53.46938016,11.06398588,54.6020732047,0.45938016000000004,0.13398588,0.478521,53.01,10.93,54.125086605,134.0,62.17938016,32.56398588,70.1903732251,0.45938016000000004,0.13398588,0.478521,61.72,32.43,69.7213260057,132.21
2019-11-20 05:30:00,54.6187408,30.3737994,62.4961961768,0.4587408,0.13379939999999999,0.477855,54.16,30.24,62.0303409631,135.05,54.9687408,10.3437994,55.9335020463,0.4587408,0.13379939999999999,0.477855,54.51,10.21,55.4579498359,133.55,63.9187408,31.6337994,71.3183194554,0.4587408,0.13379939999999999,0.477855,63.46,31.5,70.8478764678,131.53
2019-11-20 06:00:00,56.90586368,29.62296024,64.154478367,0.45586368,0.13296024,0.474858,56.45,29.49,63.6887949329,134.86,57.24586368,9.66296024,58.0556776644,0.45586368,0.13296024,0.474858,56.79,9.53,57.5840689775,133.38,66.53586368,30.69296024,73.2739992353,0.45586368,0.13296024,0.474858,66.08,30.56,72.8043954717,131.26
2019-11-20 06:30:00,64.41426528,26.65249404,69.710494261,0.45426528,0.13249404,0.473193,63.96,26.52,69.2401039861,133.73,64.76426528,7.00249404,65.1417299436,0.45426528,0.13249404,0.473193,64.31,6.87,64.6759074154,132.73,75.04426528,26.34249404,79.5334441833,0.45426528,0.13249404,0.473193,74.59,26.21,79.060939787,130.03
2019-11-20 07:00:00,71.50682272,24.84323996,75.6994865717,0.45682272,0.13323996,0.475857,71.05,24.71,75.2242421032,134.23,71.86682272,5.04323996,72.0435595814,0.45682272,0.13323996,0.475857,71.41,4.91,71.578601551,133.01,83.15682272,23.31323996,86.3629800454,0.45682272,0.13323996,0.475857,82.7,23.18,85.8871492134,130.29
2019-11-20 07:30:00,78.573536,22.245198,81.6617988634,0.463536,0.13519799999999998,0.48285000000000006,78.11,22.11,81.1789640239,134.3,78.933536,2.415198,78.9704773117,0.463536,0.13519799999999998,0.48285000000000006,78.47,2.2800000000000002,78.5031164986,133.04,91.313536,20.415198,93.5678479297,0.463536,0.13519799999999998,0.48285000000000006,90.85,20.28,93.085986593,130.36
2019-11-20 08:00:00,80.751488,20.929184,83.4196233336,0.5114879999999999,0.14918399999999998,0.5328,80.24,20.78,82.8870677488,134.02,81.121488,1.169184,81.1299131428,0.5114879999999999,0.14918399999999998,0.5328,80.61,1.02,80.6164530353,132.9,93.811488,18.889184,95.69428694,0.5114879999999999,0.14918399999999998,0.5328,93.3,18.74,95.1634257475,130.04
2019-11-20 08:30:00,81.21298624,19.80545432,83.593092746,0.77298624,0.22545432,0.805194,80.44,19.58,82.7887069593,133.81,81.58298624,0.69545432,81.585950387,0.77298624,0.22545432,0.805194,80.81,0.47000000000000003,80.8113667747,132.71,94.37298624,18.37545432,96.145295534,0.77298624,0.22545432,0.805194,93.6,18.15,95.3434974185,129.94
2019-11-20 09:00:00,81.25337536,19.04848448,83.4563105366,1.26337536,0.36848448,1.3160159999999999,79.99,18.68,82.1422090037,133.74,81.60337536,1.33848448,81.6143517456,1.26337536,0.36848448,1.3160159999999999,80.34,0.97,80.3458555247,132.59,94.43337536,18.60848448,96.2493536421,1.26337536,0.36848448,1.3160159999999999,93.17,18.24,94.9386459773,129.84
2019-11-20 09:30:00,82.71965888,18.28573384,84.7166455149,1.45965888,0.42573384000000003,1.520478,81.26,17.86,83.1995624988,133.1,83.09965888,2.09573384,83.1260813842,1.45965888,0.42573384000000003,1.520478,81.64,1.67,81.6570786889,132.34,96.04965888,17.55573384,97.6408764894,1.45965888,0.42573384000000003,1.520478,94.59,17.13,96.1285857589,129.23
2019-11-20 10:00:00,83.16597216,17.84424188,85.0587790507,1.86597216,0.5442418800000001,1.943721,81.3,17.3,83.1202743018,133.04,83.51597216,2.70424188,83.5597422805,1.86597216,0.5442418800000001,1.943721,81.65,2.16,81.6785657318,132.19,96.51597216,17.50424188,98.0904244347,1.86597216,0.5442418800000001,1.943721,94.65,16.96,96.1574963276,129.17
2019-11-20 10:30:00,82.79465312,18.75885716,84.8931640782,2.22465312,0.64885716,2.317347,80.57,18.11,82.5802458219,133.27,83.16465312,2.06885716,83.1903822477,2.22465312,0.64885716,2.317347,80.94,1.42,80.952455182,132.39,95.95465312,17.59885716,97.5551906805,2.22465312,0.64885716,2.317347,93.73,16.95,95.2502776899,129.17
2019-11-20 11:00:00,82.48328384,18.24804112,84.4777078154,2.87328384,0.83804112,2.993004,79.61,17.41,81.4914731736,133.04,82.85328384,2.92804112,82.9050062896,2.87328384,0.83804112,2.993004,79.98,2.09,80.0073027917,132.3,95.56328384,17.90804112,97.2267409463,2.87328384,0.83804112,2.993004,92.69,17.07,94.2487188242,129.17
2019-11-20 11:30:00,82.46717984,18.22834412,84.4577307303,2.97717984,0.86834412,3.101229,79.49,17.36,81.3635649416,133.42,82.82717984,3.07834412,82.8843647666,2.97717984,0.86834412,3.101229,79.85,2.21,79.8805771136,132.47,95.48717984,17.66834412,97.1080423947,2.97717984,0.86834412,3.101229,92.51,16.8,94.0230828042,129.55
2019-11-20 12:00:00,82.04906784,19.02097812,84.2249793236,3.08906784,0.90097812,3.217779,78.96,18.12,81.0124434886,133.81,82.40906784,2.43097812,82.4449156521,3.08906784,0.90097812,3.217779,79.32,1.53,79.3347546791,132.66,94.89906784,17.21097812,96.4471401585,3.08906784,0.90097812,3.217779,91.81,16.31,93.2474782501,129.84
2019-11-20 12:30:00,82.41815936,19.00279648,84.5804898682,2.4781593600000003,0.72279648,2.581416,79.94,18.28,82.0034267577,133.81,82.77815936,2.10279648,82.8048635049,2.4781593600000003,0.72279648,2.581416,80.3,1.38,80.311857157,132.77,95.41815936,17.21279648,96.9582667869,2.4781593600000003,0.72279648,2.581416,92.94,16.49,94.3915446425,129.95
2019-11-20 13:00:00,82.88337472,19.12515096,85.0613026247,1.90337472,0.55515096,1.982682,80.98,18.57,83.0819192123,133.81,83.25337472,1.6951509599999999,83.2706307112,1.90337472,0.55515096,1.982682,81.35,1.1400000000000001,81.3579873153,132.92,96.06337472,17.38515096,97.623846659,1.90337472,0.55515096,1.982682,94.16,16.83,95.6522582065,130.02
2019-11-20 13:30:00,83.97580256,18.76710908,86.047311398,1.6358025600000001,0.47710908,1.703961,82.34,18.29,84.3469009508,133.93,84.34580256,1.89710908,84.3671347881,1.6358025600000001,0.47710908,1.703961,82.71,1.42,82.7221886799,132.92,97.38580256,16.98710908,98.8562411543,1.6358025600000001,0.47710908,1.703961,95.75,16.51,97.1629692836,130.12
2019-11-20 14:00:00,83.81235616,18.73235388,85.8802196491,1.4823561600000001,0.43235388,1.544121,82.33,18.3,84.3393081546,134.36,84.18235616,1.91235388,84.2040746402,1.4823561600000001,0.43235388,1.544121,82.7,1.48,82.713241987,133.07,97.20235616,16.93235388,98.6661170361,1.4823561600000001,0.43235388,1.544121,95.72,16.5,97.1317064609,130.49
2019-11-20 14:30:00,82.53184672,18.56762196,84.5946943269,1.43184672,0.41762196,1.491507,81.1,18.15,83.1061519985,133.08,82.89184672,1.68762196,82.9090243612,1.43184672,0.41762196,1.491507,81.46,1.27,81.4698993494,132.37,95.85184672,18.20762196,97.5658445209,1.43184672,0.41762196,1.491507,94.42,17.79,96.0813223265,129.21
2019-11-20 15:00:00,82.19399488,18.42783184,84.2344215903,1.12399488,0.32783184,1.170828,81.07,18.1,83.0659671586,133.08,82.56399488,1.6878318399999999,82.5812450067,1.12399488,0.32783184,1.170828,81.44,1.3599999999999999,81.4513548076,132.4,95.53399488,18.20783184,97.253633958,1.12399488,0.32783184,1.170828,94.41,17.88,96.0882016691,129.49
2019-11-20 15:30:00,82.6479312,18.9031466,84.7821295027,0.8679312,0.2531466,0.904095,81.78,18.65,83.8796214822,134.08,83.0279312,1.3331466,83.0386334137,0.8679312,0.2531466,0.904095,82.16,1.08,82.1670980381,132.95,95.9579312,17.2131466,97.4895736787,0.8679312,0.2531466,0.904095,95.09,16.96,96.5906294627,130.21
2019-11-20 16:00:00,84.80264672,18.39452196,86.7746929056,0.63264672,0.18452196,0.659007,84.17,18.21,86.1173211381,133.7,85.15264672,1.62452196,85.1681414322,0.63264672,0.18452196,0.659007,84.52,1.44,84.532266029,132.81,98.49264672,16.72452196,99.90250794,0.63264672,0.18452196,0.659007,97.86,16.54,99.2479279381,129.82
2019-11-20 16:30:00,89.09295648,17.25419564,90.7483452275,0.56295648,0.16419564,0.586413,88.53,17.09,90.1644553025,133.38,89.47295648,2.66419564,89.5126129642,0.56295648,0.16419564,0.586413,88.91,2.5,88.9451409578,132.55,103.43295648,15.30419564,104.5590497775,0.56295648,0.16419564,0.586413,102.87,15.14,103.9781539555,129.47
2019-11-20 17:00:00,93.58209728,16.51144504,95.0275578379,0.62209728,0.18144504,0.648018,92.96,16.33,94.3834228029,133.04,93.96209728,3.33144504,94.0211372581,0.62209728,0.18144504,0.648018,93.34,3.15,93.3931373282,132.42,108.52209728,14.19144504,109.446072156,0.62209728,0.18144504,0.648018,107.9,14.01,108.8057447932,129.17
2019-11-20 17:30:00,95.12594336,16.94298348,96.6230292908,0.69594336,0.20298348,0.724941,94.43,16.74,95.902307063,133.61,95.52594336,3.08298348,95.5756801805,0.69594336,0.20298348,0.724941,94.83,2.88,94.8737229163,132.7,110.22594336,13.70298348,111.0744360591,0.69594336,0.20298348,0.724941,109.53,13.5,110.3588279206,129.46
2019-11-20 18:00:00,94.30754176,17.86344968,95.9844532582,0.69754176,0.20344968,0.726606,93.61,17.66,95.2612602268,133.61,94.68754176,2.08344968,94.7104604947,0.69754176,0.20344968,0.726606,93.99,1.88,94.00880012,132.53,109.24754176,14.42344968,110.195559263,0.69754176,0.20344968,0.726606,108.55,14.22,109.4774447089,129.17
2019-11-20 18:30:00,93.37681248,17.80615364,95.0593930991,0.70681248,0.20615364,0.736263,92.67,17.6,94.3265015783,133.03,93.77681248,2.01615364,93.7984831136,0.70681248,0.20615364,0.736263,93.07,1.81,93.0875985296,132.19,108.30681248,15.72615364,109.4425764403,0.70681248,0.20615364,0.736263,107.6,15.52,108.7135244576,129.06
2019-11-20 19:00:00,91.57585344,18.42587392,93.4111864981,0.70585344,0.20587392000000002,0.7352639999999999,90.87,18.22,92.678612959,132.86,91.95585344,1.36587392,91.9659969415,0.70585344,0.20587392000000002,0.7352639999999999,91.25,1.16,91.2573728528,132.12,106.21585344,16.43587392,107.4799770818,0.70585344,0.20587392000000002,0.7352639999999999,105.51,16.23,106.7509859439,128.89
2019-11-20 19:30:00,89.17926016,19.14895088,91.2119661146,0.57926016,0.16895088,0.6033959999999999,88.6,18.98,90.6101561636,132.79,89.54926016,0.54895088,89.5509427213,0.57926016,0.16895088,0.6033959999999999,88.97,0.38,88.9708115058,132.07,103.46926016,17.28895088,104.9037445499,0.57926016,0.16895088,0.6033959999999999,102.89,17.12,104.30458523,128.82
2019-11-20 20:00:00,86.34335616,21.17097888,88.900987057,0.48335616000000003,0.14097888,0.5034959999999999,85.86,21.03,88.3979666056,133.97,86.73335616,1.46097888,86.7456600071,0.48335616000000003,0.14097888,0.5034959999999999,86.25,1.32,86.2601002782,132.92,100.20335616,18.63097888,101.9206846511,0.48335616000000003,0.14097888,0.5034959999999999,99.72,18.49,101.4197145529,130.01
2019-11-20 20:30:00,84.3127168,21.9807924,87.1308754044,0.4827168,0.14079239999999998,0.50283,83.83,21.84,86.6282546286,133.82,84.6927168,2.2907924,84.7236921338,0.4827168,0.14079239999999998,0.50283,84.21,2.15,84.237441794,132.84,97.9327168,20.1907924,99.992425301,0.4827168,0.14079239999999998,0.50283,97.45,20.05,99.4912307693,129.93
2019-11-20 21:00:00,81.13655296,23.02191128,84.3394843784,0.48655296000000003,0.14191128,0.506826,80.65,22.88,83.8326720319,133.98,81.52655296,3.29191128,81.5929869377,0.48655296000000003,0.14191128,0.506826,81.04,3.15,81.1011966619,132.87,94.27655296,21.38191128,96.6708568701,0.48655296000000003,0.14191128,0.506826,93.79,21.24,96.1649712733,130.1
2019-11-20 21:30:00,77.12422528,25.00414904,81.0762208928,0.49422528,0.14414904,0.514818,76.63,24.86,80.5616316866,135.47,77.50422528,4.83414904,77.6548384403,0.49422528,0.14414904,0.514818,77.01,4.69,77.152681094,133.83,89.68422528,23.39414904,92.6852009405,0.49422528,0.14414904,0.514818,89.19,23.25,92.1705950941,131.63
2019-11-20 22:00:00,71.88678272,25.85489496,76.3949286486,0.49678272,0.14489496,0.517482,71.39,25.71,75.8784304002,133.79,72.25678272,6.19489496,72.5218544482,0.49678272,0.14489496,0.517482,71.76,6.05,72.014582551,132.76,83.83678272,26.47489496,87.9177240378,0.49678272,0.14489496,0.517482,83.34,26.33,87.4003689924,130.3
2019-11-20 22:30:00,66.30646304,27.89480172,71.9351583294,0.49646304,0.14480172,0.517149,65.81,27.75,71.4214155558,134.1,66.66646304,8.08480172,67.1549053541,0.49646304,0.14480172,0.517149,66.17,7.94,66.6446734556,133.03,77.30646304,28.09480172,82.2533106412,0.49646304,0.14480172,0.517149,76.81,27.95,81.7372534405,130.54
2019-11-20 23:00:00,61.00289664,30.38501152,68.1513193089,0.46289664,0.13501152,0.482184,60.54,30.25,67.6768357712,135.13,61.36289664,10.31501152,62.2238261979,0.46289664,0.13501152,0.482184,60.9,10.18,61.7449787432,133.59,70.95289664,28.41501152,76.431187491,0.46289664,0.13501152,0.482184,70.49,28.28,75.9512903116,131.24
2019-11-20 23:30:00,56.47129824,30.92454532,64.3842762494,0.46129824,0.13454532,0.480519,56.01,30.79,63.9151327934,135.58,56.83129824,10.72454532,57.8343525248,0.46129824,0.13454532,0.480519,56.37,10.59,57.3561243461,133.93,66.02129824,31.71454532,73.2435949838,0.46129824,0.13454532,0.480519,65.56,31.58,72.7695678151,131.99
2019-11-21 00:00:00,53.03129824,30.84454532,61.3490388598,0.46129824,0.13454532,0.480519,52.57,30.71,60.8827479669,134.27,53.37129824,11.00454532,54.4939950226,0.46129824,0.13454532,0.480519,52.91,10.87,54.0150442007,133.16,62.15129824,33.16454532,70.4462272886,0.46129824,0.13454532,0.480519,61.69,33.03,69.9759744484,130.98
2019-11-21 00:30:00,53.2119376,30.9147318,61.5404821675,0.4619376,0.13473179999999998,0.481185,52.75,30.78,61.0734877013,134.59,53.5619376,11.0447318,54.6888220754,0.4619376,0.13473179999999998,0.481185,53.1,10.91,54.2092067826,133.21,62.3219376,32.7847318,70.4191915987,0.4619376,0.13473179999999998,0.481185,61.86,32.65,69.9477097552,130.82
2019-11-21 01:00:00,56.4419376,29.9947318,63.9169481108,0.4619376,0.13473179999999998,0.481185,55.98,29.86,63.4458824511,133.81,56.7819376,10.2847318,57.7058415224,0.4619376,0.13473179999999998,0.481185,56.32,10.15,57.2273090404,132.75,66.0219376,31.6247318,73.2053270321,0.4619376,0.13473179999999998,0.481185,65.56,31.49,72.730555477,130.21
2019-11-21 01:30:00,58.9619376,30.1247318,66.2118535579,0.4619376,0.13473179999999998,0.481185,58.5,29.99,65.7392584382,134.4,59.3019376,10.2747318,60.185462669,0.4619376,0.13473179999999998,0.481185,58.84,10.14,59.7073295333,133.15,68.8719376,30.8947318,75.4839601622,0.4619376,0.13473179999999998,0.481185,68.41,30.76,75.0073709711,130.77
2019-11-21 02:00:00,58.14129824,30.72454532,65.7602330147,0.46129824,0.13454532,0.480519,57.68,30.59,65.28958952240001,134.99,58.50129824,10.71454532,59.4743926172,0.46129824,0.13454532,0.480519,58.04,10.58,58.9964236204,133.52,67.88129824,30.69454532,74.4984950395,0.46129824,0.13454532,0.480519,67.42,30.56,74.0227667681,131.39
2019-11-21 02:30:00,57.25097856,30.88445208,65.0501646913,0.46097856000000004,0.13445208,0.480186,56.79,30.75,64.5806983548,135.15,57.60097856,10.84445208,58.6129241037,0.46097856000000004,0.13445208,0.480186,57.14,10.71,58.1350470887,133.61,66.82097856,30.88445208,73.6131276064,0.46097856000000004,0.13445208,0.480186,66.36,30.75,73.1383080198,131.49
2019-11-21 03:00:00,56.45129824,31.03454532,64.419655977,0.46129824,0.13454532,0.480519,55.99,30.9,63.9506849064,135.36,56.79129824,10.93454532,57.8343828284,0.46129824,0.13454532,0.480519,56.33,10.8,57.3559839947,133.8,65.97129824,31.71454532,73.198528512,0.46129824,0.13454532,0.480519,65.51,31.58,72.7245247492,131.78
2019-11-21 03:30:00,55.45129824,31.05454532,63.5549467904,0.46129824,0.13454532,0.480519,54.99,30.92,63.0868171649,135.36,55.81129824,10.93454532,56.8723596538,0.46129824,0.13454532,0.480519,55.35,10.8,56.3938161504,133.8,64.90129824,32.30454532,72.496635519,0.46129824,0.13454532,0.480519,64.44,32.17,72.0237634396,131.98
2019-11-21 04:00:00,54.35097856,31.21445208,62.6767172807,0.46097856000000004,0.13445208,0.480186,53.89,31.08,62.2101157369,135.52,54.70097856,11.02445208,55.8008566161,0.46097856000000004,0.13445208,0.480186,54.24,10.89,55.3224158908,133.93,63.60097856,32.47445208,71.412005375,0.46097856000000004,0.13445208,0.480186,63.14,32.34,70.9403636867,132.21
2019-11-21 04:30:00,53.5619376,31.1447318,61.95865943,0.4619376,0.13473179999999998,0.481185,53.1,31.01,61.491707571,135.29,53.9019376,11.0847318,55.0299023815,0.4619376,0.13473179999999998,0.481185,53.44,10.95,54.5503079735,133.63,62.6819376,32.4247318,70.5718678624,0.4619376,0.13473179999999998,0.481185,62.22,32.29,70.0997325245,131.49
2019-11-21 05:00:00,53.54097856,31.04445208,61.8901800782,0.46097856000000004,0.13445208,0.480186,53.08,30.91,61.4240547343,135.23,53.88097856,11.00445208,54.9932524603,0.46097856000000004,0.13445208,0.480186,53.42,10.87,54.5147071899,133.56,62.66097856,32.31445208,70.5026385842,0.46097856000000004,0.13445208,0.480186,62.2,32.18,70.0313672578,131.49
2019-11-21 05:30:00,54.7319376,29.8847318,62.3592991318,0.4619376,0.13473179999999998,0.481185,54.27,29.75,61.8893803491,133.98,55.0719376,10.1447318,55.9985168939,0.4619376,0.13473179999999998,0.481185,54.61,10.01,55.5198360949,132.81,64.0019376,31.3147318,71.2520908062,0.4619376,0.13473179999999998,0.481185,63.54,31.18,70.7779909294,130.48
2019-11-21 06:00:00,57.52810144,30.41361292,65.0728077321,0.45810144,0.13361292,0.477189,57.07,30.28,64.6054432691,135.19,57.87810144,10.33361292,58.7933515143,0.45810144,0.13361292,0.477189,57.42,10.2,58.3189197431,133.68,66.90810144,28.46361292,72.710874694,0.45810144,0.13361292,0.477189,66.45,28.33,72.2370500505,131.32
2019-11-21 06:30:00,64.56746208,27.17342644,70.0524964862,0.45746208,0.13342644,0.476523,64.11,27.04,69.5791182755,134.12,64.91746208,7.42342644,65.3405245083,0.45746208,0.13342644,0.476523,64.46,7.29,64.870915671,132.91,75.12746208,25.91342644,79.4710087292,0.45746208,0.13342644,0.476523,74.67,25.78,78.9950460472,130.25
2019-11-21 07:00:00,71.82842112,24.14370616,75.7775733824,0.45842112,0.13370616,0.477522,71.37,24.01,75.3004448858,133.55,72.18842112,4.55370616,72.3319043271,0.45842112,0.13370616,0.477522,71.73,4.42,71.8660510951,132.54,83.56842112,23.25370616,86.7433908645,0.45842112,0.13370616,0.477522,83.11,23.12,86.2659057797,129.63
2019-11-21 07:30:00,79.90650304,25.81314672,83.9724226855,0.45650304,0.13314672,0.475524,79.45,25.68,83.4970951591,134.96,80.29650304,8.17314672,80.7113915613,0.45650304,0.13314672,0.475524,79.84,8.04,80.2437985143,133.45,92.71650304,23.59314672,95.6712418029,0.45650304,0.13314672,0.475524,92.26,23.46,95.1960041178,130.97
2019-11-21 08:00:00,82.1087408,72.1637994,109.3135822284,0.4587408,0.13379939999999999,0.477855,81.65,72.03,108.8808679245,134.62,84.9587408,72.0737994,111.4119392088,0.4587408,0.13379939999999999,0.477855,84.5,71.94,110.9757342846,133.21,94.4187408,37.8437994,101.7204589416,0.4587408,0.13379939999999999,0.477855,93.96,37.71,101.2448798705,129.33
2019-11-21 08:30:00,83.28303648,69.07088564,108.1982042754,0.48303648,0.14088564,0.503163,82.8,68.93,107.7366460402,133.12,86.18303648,72.96088564,112.9194695803,0.48303648,0.14088564,0.503163,85.7,72.82,112.4599590966,132.21,96.02303648,37.09088564,102.9376380747,0.48303648,0.14088564,0.503163,95.54,36.95,102.4362928849,128.24
2019-11-21 09:00:00,84.36985952,52.12079236,99.1708132046,0.61985952,0.18079236,0.645687,83.75,51.94,98.5485976562,136.39,87.96985952,68.17079236,111.2921970084,0.61985952,0.18079236,0.645687,87.35,67.99,110.6917458531,134.32,95.46985952,49.02079236,107.3197659351,0.61985952,0.18079236,0.645687,94.85,48.84,106.6858383292,130.15
2019-11-21 09:30:00,86.10393536,42.93531448,96.2150139738,0.70393536,0.20531448,0.733266,85.4,42.73,95.493522817,137.13,90.11393536,65.41531448,111.3538715743,0.70393536,0.20531448,0.733266,89.41,65.21,110.6638703462,134.8,96.52393536,54.26531448,110.7320841175,0.70393536,0.20531448,0.733266,95.82,54.06,110.0179803487,130.23
2019-11-21 10:00:00,86.52563328,43.12664304,96.6777769418,1.08563328,0.31664304,1.130868,85.44,42.81,95.565107126,137.34,90.56563328,65.75664304,111.919926891,1.08563328,0.31664304,1.130868,89.48,65.44,110.8560508046,134.92,96.96563328,54.52664304,111.2451744509,1.08563328,0.31664304,1.130868,95.88,54.21,110.1439898497,130.57
