Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-11-21 10:30:00,86.81673184,43.03613012,96.8981600604,1.42673184,0.41613012,1.486179,85.39,42.62,95.4354048559,137.34,90.84673184,65.92613012,112.2469746524,1.42673184,0.41613012,1.486179,89.42,65.51,110.8489805997,134.86,97.24673184,54.29613012,111.3777203913,1.42673184,0.41613012,1.486179,95.82,53.88,109.9296447734,130.35
2019-11-21 11:00:00,87.04534368,42.25447524,96.7591470311,0.97534368,0.28447524,1.015983,86.07,41.97,95.7576409484,136.91,91.08534368,65.98447524,112.4744006697,0.97534368,0.28447524,1.015983,90.11,65.7,111.5181693716,134.61,97.56534368,53.25447524,111.1532069735,0.97534368,0.28447524,1.015983,96.59,52.97,110.161013975,129.95
2019-11-21 11:30:00,87.86536384,42.27198112,97.5050898699,0.79536384,0.23198112,0.8285039999999999,87.07,42.04,96.6878818674,137.31,91.96536384,66.60198112,113.54933745,0.79536384,0.23198112,0.8285039999999999,91.17,66.37,112.7694364622,134.98,98.53536384,53.42198112,112.0853513795,0.79536384,0.23198112,0.8285039999999999,97.74,53.19,111.2757102876,130.38
2019-11-21 12:00:00,87.48839072,42.72911396,97.3652694269,0.88839072,0.25911396000000003,0.925407,86.6,42.47,96.4534131071,137.68,91.55839072,66.59911396,113.2182886794,0.88839072,0.25911396000000003,0.925407,90.67,66.34,112.347872699,135.17,98.06839072,54.00911396,111.9571062914,0.88839072,0.25911396000000003,0.925407,97.18,53.75,111.0541079835,130.72
2019-11-21 12:30:00,87.82388512,42.80988316,97.7022051632,0.9938851200000001,0.28988316000000003,1.035297,86.83,42.52,96.6819491943,137.68,91.91388512,66.36988316,113.3716175616,0.9938851200000001,0.28988316000000003,1.035297,90.92,66.08,112.3966761074,135.14,98.45388512,54.20988316,112.391631928,0.9938851200000001,0.28988316000000003,1.035297,97.46,53.92,111.3814077842,130.72
2019-11-21 13:00:00,86.9907984,42.9935662,97.0352809078,0.8007983999999999,0.2335662,0.8341649999999999,86.19,42.76,96.2139995011,137.19,91.0707984,65.6435662,112.2629418137,0.8007983999999999,0.2335662,0.8341649999999999,90.27,65.41,111.4770873319,134.92,97.5307984,54.2835662,111.6197213575,0.8007983999999999,0.2335662,0.8341649999999999,96.73,54.05,110.8065674949,130.3
2019-11-21 13:30:00,88.00790144,43.05188792,97.9737504097,0.6579014400000001,0.19188792000000002,0.685314,87.35,42.86,97.2985205437,137.78,92.11790144,66.05188792,113.3514872576,0.6579014400000001,0.19188792000000002,0.685314,91.46,65.86,112.7052403396,135.16,98.76790144,54.76188792,112.9334437774,0.6579014400000001,0.19188792000000002,0.685314,98.11,54.57,112.265119249,130.84
2019-11-21 14:00:00,87.49113824,40.25116532,96.3060516279,0.6211382400000001,0.18116532,0.647019,86.87,40.07,95.6660953525,135.66,91.56113824,65.88116532,112.799689626,0.6211382400000001,0.18116532,0.647019,90.94,65.7,112.1898997236,133.87,98.73113824,56.13116532,113.5717631207,0.6211382400000001,0.18116532,0.647019,98.11,55.95,112.94235078130001,129.27
2019-11-21 14:30:00,87.18488448,41.11517464,96.3932656749,0.63488448,0.18517464,0.661338,86.55,40.93,95.740103405,136.53,91.25488448,66.11517464,112.6883767703,0.63488448,0.18517464,0.661338,90.62,65.93,112.0658257454,134.31,98.27488448,55.94517464,113.0832237118,0.63488448,0.18517464,0.661338,97.64,55.76,112.4399715404,129.98
2019-11-21 15:00:00,86.8165328,41.6644054,96.296588957,0.6665327999999999,0.19440539999999998,0.694305,86.15,41.47,95.6116279539,137.21,90.8965328,66.8644054,112.8407213047,0.6665327999999999,0.19440539999999998,0.694305,90.23,66.67,112.1888666491,134.87,97.8365328,56.7844054,113.1214208139,0.6665327999999999,0.19440539999999998,0.694305,97.17,56.59,112.447485521,130.71
2019-11-21 15:30:00,85.94483456,40.81641008,95.1445947985,0.60483456,0.17641008,0.6300359999999999,85.34,40.64,94.5226173992,135.73,89.95483456,65.02641008,110.9968750398,0.60483456,0.17641008,0.6300359999999999,89.35,64.85,110.4035551964,133.77,96.92483456,56.43641008,112.1583342298,0.60483456,0.17641008,0.6300359999999999,96.32,56.26,111.5469856159,129.4
2019-11-21 16:00:00,87.95820128,39.81114204,96.5482894874,0.51820128,0.15114204,0.539793,87.44,39.66,96.0139010769,134.75,92.02820128,64.59114204,112.4331154992,0.51820128,0.15114204,0.539793,91.51,64.44,111.922266328,133.17,99.21820128,55.34114204,113.6085096616,0.51820128,0.15114204,0.539793,98.7,55.19,113.0823863385,128.45
2019-11-21 16:30:00,91.35500448,38.15020964,99.0008855471,0.51500448,0.15020964,0.536463,90.84,38.0,98.4677896573,133.95,95.49500448,65.24020964,115.6528462015,0.51500448,0.15020964,0.536463,94.98,65.09,115.1429915366,132.69,103.23500448,54.27020964,116.630706953,0.51500448,0.15020964,0.536463,102.72,54.12,116.1050076439,127.84
2019-11-21 17:00:00,94.5456736,24.1516548,97.5816930887,0.7256735999999999,0.2116548,0.7559100000000001,93.82,23.94,96.8262154584,137.5,96.8456736,41.1916548,105.241802152,0.7256735999999999,0.2116548,0.7559100000000001,96.12,40.98,104.4912187698,135.12,107.2056736,46.7616548,116.9602873272,0.7256735999999999,0.2116548,0.7559100000000001,106.48,46.55,116.2105541679,131.6
2019-11-21 17:30:00,94.03869056,41.83836808,102.9258197239,0.74869056,0.21836808,0.779886,93.29,41.62,102.1530640754,137.5,97.51869056,49.03836808,109.1542786724,0.74869056,0.21836808,0.779886,96.77,48.82,108.3873853361,135.07,108.38869056,38.71836808,115.096569315,0.74869056,0.21836808,0.779886,107.64,38.5,114.3180633146,131.6
2019-11-21 18:00:00,92.93380544,52.91985992,106.9448632124,0.75380544,0.21985992000000001,0.785214,92.18,52.7,106.1811772397,137.01,97.22380544,55.05985992,111.7320747084,0.75380544,0.21985992000000001,0.785214,96.47,54.84,110.9679525809,134.79,108.42380544,34.80985992,113.8747027822,0.75380544,0.21985992000000001,0.785214,107.67,34.59,113.0897740735,131.49
2019-11-21 18:30:00,91.52724224,66.97086232,113.4122236443,0.51724224,0.15086232,0.538794,91.01,66.82,112.9058568011,134.13,95.07724224,58.36086232,111.5601731923,0.51724224,0.15086232,0.538794,94.56,58.21,111.0405227834,132.85,108.13724224,24.37086232,110.849456875,0.51724224,0.15086232,0.538794,107.62,24.22,110.3117074476,129.7
2019-11-21 19:00:00,89.07692256,84.35076908,122.6774240728,0.51692256,0.15076908,0.538461,88.56,84.2,122.1986644772,133.03,92.16692256,57.07076908,108.405785351,0.51692256,0.15076908,0.538461,91.65,56.92,107.887019145,132.1,107.63692256,7.2907690800000005,107.8835595073,0.51692256,0.15076908,0.538461,107.12,7.14,107.357691853,129.43
2019-11-21 19:30:00,86.26879072,85.96256396,121.7861513263,0.48879072,0.14256396,0.509157,85.78,85.82,121.3395269481,133.31,89.30879072,56.10256396,105.4682785616,0.48879072,0.14256396,0.509157,88.82,55.96,104.9786359218,132.3,104.32879072,8.55256396,104.6787606126,0.48879072,0.14256396,0.509157,103.84,8.41,104.1800062392,129.76
2019-11-21 20:00:00,84.5846848,52.7401164,99.6799316844,0.5146847999999999,0.15011639999999998,0.53613,84.07,52.59,99.1638694283,133.62,86.0646848,28.6401164,90.7049405332,0.5146847999999999,0.15011639999999998,0.53613,85.55,28.49,90.1691887509,132.55,100.9046848,11.4501164,101.5522554164,0.5146847999999999,0.15011639999999998,0.53613,100.39,11.3,101.0239679482,130.1
2019-11-21 20:30:00,83.3978816,26.5310488,87.5163025144,0.5178815999999999,0.15104879999999998,0.53946,82.88,26.38,86.9770015579,133.12,83.7978816,6.9910488,84.0889988285,0.5178815999999999,0.15104879999999998,0.53946,83.28,6.84,83.5604212531,132.31,98.5278816,11.0210488,99.1423570894,0.5178815999999999,0.15104879999999998,0.53946,98.01,10.87,98.6109375272,129.76
2019-11-21 21:00:00,80.2707088,28.0231234,85.0216568666,0.4907088,0.14312339999999998,0.511155,79.78,27.88,84.5111992578,133.31,80.6707088,8.4231234,81.1092612844,0.4907088,0.14312339999999998,0.511155,80.18,8.28,80.6063942873,132.45,94.8107088,11.7531234,95.5364140672,0.4907088,0.14312339999999998,0.511155,94.32,11.61,95.0318604469,129.98
2019-11-21 21:30:00,76.36678272,29.64489496,81.918894647,0.49678272,0.14489496,0.517482,75.87,29.5,81.4033592673,134.33,76.74678272,9.75489496,77.3642464809,0.49678272,0.14489496,0.517482,76.25,9.61,76.8532016249,133.11,90.33678272,13.85489496,91.3930655277,0.49678272,0.14489496,0.517482,89.84,13.71,90.8800841769,131.02
2019-11-21 22:00:00,71.40902048,32.17554764,78.3231388023,0.49902048,0.14554764,0.519813,70.91,32.03,77.8084121416,135.14,71.81902048,12.02554764,72.818854006,0.49902048,0.14554764,0.519813,71.32,11.88,72.3026749159,133.67,84.56902048,15.67554764,86.0095460909,0.49902048,0.14554764,0.519813,84.07,15.53,85.4923727592,131.84
2019-11-21 22:30:00,65.72902048,33.63554764,73.8353180958,0.49902048,0.14554764,0.519813,65.23,33.49,73.3248457209,135.14,66.08902048,13.445547640000001,67.4428749339,0.49902048,0.14554764,0.519813,65.59,13.3,66.9248690697,133.54,78.11902048,18.60554764,80.3040955602,0.49902048,0.14554764,0.519813,77.62,18.46,79.7849359215,132.11
2019-11-21 23:00:00,60.613536,34.355198,69.6726659174,0.463536,0.13519799999999998,0.48285000000000006,60.15,34.22,69.2028243643,134.27,60.983536,14.375198,62.6549118633,0.463536,0.13519799999999998,0.48285000000000006,60.52,14.24,62.1727271398,133.0,72.183536,20.185198,74.9526856608,0.463536,0.13519799999999998,0.48285000000000006,71.72,20.05,74.4698657176,131.43
2019-11-21 23:30:00,56.45321632,35.77510476,66.8343007255,0.46321632,0.13510476,0.482517,55.99,35.64,66.3708497761,135.21,56.82321632,15.54510476,58.9111890471,0.46321632,0.13510476,0.482517,56.36,15.41,58.4287403595,133.59,67.31321632,21.10510476,70.5442736037,0.46321632,0.13510476,0.482517,66.85,20.97,70.0618541005,132.12
2019-11-22 00:00:00,53.45289664,36.50501152,64.728880921,0.46289664,0.13501152,0.482184,52.99,36.37,64.2706542677,135.06,53.81289664,16.25501152,56.214350875,0.46289664,0.13501152,0.482184,53.35,16.12,55.7321890832,133.67,63.80289664,21.85501152,67.4422059855,0.46289664,0.13501152,0.482184,63.34,21.72,66.9605406191,132.33
2019-11-22 00:30:00,53.03289664,37.34501152,64.8624545593,0.46289664,0.13501152,0.482184,52.57,37.21,64.4064360138,135.36,53.392896640000004,17.09501152,56.0628293121,0.46289664,0.13501152,0.482184,52.93,16.96,55.5808105375,133.76,63.23289664,21.63501152,66.8316761795,0.46289664,0.13501152,0.482184,62.77,21.5,66.3500030143,132.27
2019-11-22 01:00:00,56.253536,35.845198,66.7033622253,0.463536,0.13519799999999998,0.48285000000000006,55.79,35.71,66.2399290459,134.62,56.623536,15.745198,58.7718988055,0.463536,0.13519799999999998,0.48285000000000006,56.16,15.61,58.2890873149,133.3,67.153536,21.605198,70.5434757998,0.463536,0.13519799999999998,0.48285000000000006,66.69,21.47,70.0608093016,131.5
2019-11-22 01:30:00,58.37225728,35.45482504,68.2961568361,0.46225728,0.13482504,0.481518,57.91,35.32,67.8311912029,134.62,58.72225728,15.37482504,60.7016370872,0.46225728,0.13482504,0.481518,58.26,15.24,60.2203055456,133.37,69.64225728,21.44482504,72.869228897,0.46225728,0.13482504,0.481518,69.18,21.31,72.3877648501,131.67
2019-11-22 02:00:00,57.22289664,35.75501152,67.4750379671,0.46289664,0.13501152,0.482184,56.76,35.62,67.0110587888,135.36,57.58289664,15.51501152,59.6364449638,0.46289664,0.13501152,0.482184,57.12,15.38,59.154364167,133.69,68.31289664,21.64501152,71.6600193347,0.46289664,0.13501152,0.482184,67.85,21.51,71.1779642867,132.27
2019-11-22 02:30:00,56.12225728,36.26482504,66.8194978834,0.46225728,0.13482504,0.481518,55.66,36.13,66.3582135082,135.88,56.48225728,15.93482504,58.6870005751,0.46225728,0.13482504,0.481518,56.02,15.8,58.2055014582,134.01,67.04225728,22.14482504,70.6049398927,0.46225728,0.13482504,0.481518,66.58,22.01,70.1237228048,132.58
2019-11-22 03:00:00,55.18225728,36.84482504,66.3522618359,0.46225728,0.13482504,0.481518,54.72,36.71,65.8931142078,136.63,55.78225728,16.39482504,58.1416418356,0.46225728,0.13482504,0.481518,55.32,16.26,57.6601248698,134.45,65.88225728,21.81482504,69.3999885867,0.46225728,0.13482504,0.481518,65.42,21.68,68.9187840868,133.04
2019-11-22 03:30:00,54.05289664,37.92501152,66.0304636813,0.46289664,0.13501152,0.482184,53.59,37.79,65.5741732697,136.91,54.40289664,17.25501152,57.0737293803,0.46289664,0.13501152,0.482184,53.94,17.12,56.5916778334,134.74,64.41289664,21.32501152,67.851141257,0.46289664,0.13501152,0.482184,63.95,21.19,67.3692704428,133.66
2019-11-22 04:00:00,52.78225728,38.16482504,65.1346340583,0.46225728,0.13482504,0.481518,52.32,38.03,64.6812438037,137.5,53.14225728,17.35482504,55.9042883953,0.46225728,0.13482504,0.481518,52.68,17.22,55.4230168793,135.04,62.99225728,21.71482504,66.6300090331,0.46225728,0.13482504,0.481518,62.53,21.58,66.1490536591,134.13
2019-11-22 04:30:00,52.27257696,38.20491828,64.7459503199,0.46257696000000004,0.13491828,0.481851,51.81,38.07,64.2930867201,137.61,52.63257696,17.39491828,55.4325837339,0.46257696000000004,0.13491828,0.481851,52.17,17.26,54.9510372969,134.99,62.39257696,21.78491828,66.0864307114,0.46257696000000004,0.13491828,0.481851,61.93,21.65,65.6052391201,133.95
2019-11-22 05:00:00,52.08225728,38.00482504,64.4742448556,0.46225728,0.13482504,0.481518,51.62,37.87,64.0215690217,136.97,52.44225728,17.26482504,55.2110906638,0.46225728,0.13482504,0.481518,51.98,17.13,54.729857482,134.87,62.15225728,21.61482504,65.8035238153,0.46225728,0.13482504,0.481518,61.69,21.48,65.3226339028,133.81
2019-11-22 05:30:00,53.08225728,37.26482504,64.8567130157,0.46225728,0.13482504,0.481518,52.62,37.13,64.4010970403,136.22,53.44225728,16.83482504,56.0311181158,0.46225728,0.13482504,0.481518,52.98,16.7,55.5497110704,134.3,63.33225728,21.35482504,66.8356444173,0.46225728,0.13482504,0.481518,62.87,21.22,66.3545424218,133.06
2019-11-22 06:00:00,55.08129824,35.59454532,65.5814079777,0.46129824,0.13454532,0.480519,54.62,35.46,65.1210872145,135.34,55.44129824,15.42454532,57.5469734119,0.46129824,0.13454532,0.480519,54.98,15.29,57.0664919195,133.72,65.70129824,20.70454532,68.8864194695,0.46129824,0.13454532,0.480519,65.24,20.57,68.4060121627,132.09
2019-11-22 06:30:00,62.03001952,32.99417236,70.2590829101,0.46001952,0.13417236,0.479187,61.57,32.86,69.7900028657,134.74,62.42001952,12.95417236,63.750054262,0.46001952,0.13417236,0.479187,61.96,12.82,63.27237944,133.38,73.66001952,16.96417236,75.5882373094,0.46001952,0.13417236,0.479187,73.2,16.83,75.1098455597,131.53
2019-11-22 07:00:00,68.4623472,32.4419346,75.7599637323,0.4523472,0.13193459999999999,0.471195,68.01,32.31,75.2947288992,136.15,68.8623472,12.0619346,69.9107511631,0.4523472,0.13193459999999999,0.471195,68.41,11.93,69.4424437934,134.27,80.9723472,13.9019346,82.1570739298,0.4523472,0.13193459999999999,0.471195,80.52,13.77,81.6889423362,132.6
2019-11-22 07:30:00,75.71138816,27.29165488,80.4801138369,0.45138816,0.13165488,0.470196,75.26,27.16,80.0108317667,134.04,76.11138816,7.48165488,76.478222831,0.45138816,0.13165488,0.470196,75.66,7.35,76.0161699903,132.85,89.78138816,12.71165488,90.6768097681,0.45138816,0.13165488,0.470196,89.33,12.58,90.2114477215,130.72
2019-11-22 08:00:00,78.64335616,25.59097888,82.70233169709999,0.48335616000000003,0.14097888,0.5034959999999999,78.16,25.45,82.1990760289,134.46,79.01335616,5.75097888,79.2223719018,0.48335616000000003,0.14097888,0.5034959999999999,78.53,5.61,78.7301276514,133.03,93.27335616,11.68097888,94.0019374106,0.48335616000000003,0.14097888,0.5034959999999999,92.79,11.54,93.5048431901,131.06
2019-11-22 08:30:00,79.9221472,25.1702096,83.7919391372,0.6521471999999999,0.19020959999999998,0.67932,79.27,24.98,83.1127745897,135.34,80.2921472,5.0302096,80.4495612829,0.6521471999999999,0.19020959999999998,0.67932,79.64,4.84,79.7869362741,133.65,94.6421472,9.9002096,95.1585528303,0.6521471999999999,0.19020959999999998,0.67932,93.99,9.71,94.4902333577,131.75
2019-11-22 09:00:00,79.85454432,24.820908760000002,83.6231173793,1.13454432,0.33090876,1.181817,78.72,24.49,82.4414853093,135.12,80.23454432,4.74090876,80.3744879804,1.13454432,0.33090876,1.181817,79.1,4.41,79.2228382476,133.51,94.53454432,10.03090876,95.0652365502,1.13454432,0.33090876,1.181817,93.4,9.7,93.9023428888,131.51
2019-11-22 09:30:00,81.1149232,24.2868526,84.6727935937,1.8749232,0.5468526,1.953045,79.24,23.74,82.7197993228,134.82,81.4949232,4.2568526,81.6060249089,1.8749232,0.5468526,1.953045,79.62,3.71,79.7063893298,133.39,95.8949232,9.8968526,96.4042736963,1.8749232,0.5468526,1.953045,94.02,9.35,94.483770564,131.51
2019-11-22 10:00:00,81.11697056,24.56953308,84.7562674296,2.46697056,0.71953308,2.5697609999999997,78.65,23.85,82.186647334,135.28,81.49697056,4.48953308,81.6205373526,2.46697056,0.71953308,2.5697609999999997,79.03,3.77,79.1198698179,133.55,95.80697056,10.13953308,96.3420247813,2.46697056,0.71953308,2.5697609999999997,93.34,9.42,93.8141353955,131.6
2019-11-22 10:30:00,80.66199584,24.78058212,84.3826689735,2.16199584,0.63058212,2.252079,78.5,24.15,82.1308255164,135.28,81.04199584,4.66058212,81.175896148,2.16199584,0.63058212,2.252079,78.88,4.03,78.9828797905,133.67,95.28199584,9.88058212,95.792925805,2.16199584,0.63058212,2.252079,93.12,9.25,93.5782928889,131.87
2019-11-22 11:00:00,81.12416448,24.06496464,84.6182757193,1.3541644800000001,0.39496464000000003,1.410588,79.77,23.67,83.2077027684,134.95,81.50416448,4.00496464,81.6025034503,1.3541644800000001,0.39496464000000003,1.410588,80.15,3.61,80.2312570012,133.53,96.01416448,9.63496464,96.4963850328,1.3541644800000001,0.39496464000000003,1.410588,94.66,9.24,95.1099006413,131.49
2019-11-22 11:30:00,81.63659232,23.63692276,84.9896306804,1.08659232,0.31692276,1.131867,80.55,23.32,83.8577658896,134.46,82.01659232,3.73692276,82.1016809054,1.08659232,0.31692276,1.131867,80.93,3.42,81.0022302162,133.15,96.64659232,9.29692276,97.0927215597,1.08659232,0.31692276,1.131867,95.56,8.98,95.9810085381,131.21
2019-11-22 12:00:00,82.2500688,23.3596034,85.5028940365,1.1300688,0.3296034,1.177155,81.12,23.03,84.3257688966,134.36,82.6200688,3.4496034,82.6920524122,1.1300688,0.3296034,1.177155,81.49,3.12,81.5497057015,133.15,97.3300688,8.9496034,97.7406655064,1.1300688,0.3296034,1.177155,96.2,8.62,96.5854254016,131.21
2019-11-22 12:30:00,82.366872,24.068671,85.8114358741,1.126872,0.328671,1.173825,81.24,23.74,84.6376110249,135.28,82.746872,3.988671,82.8429497431,1.126872,0.328671,1.173825,81.62,3.66,81.7020195589,133.61,97.476872,9.548671,97.9434412953,1.126872,0.328671,1.173825,96.35,9.22,96.790138444,131.69
2019-11-22 13:00:00,81.7651536,26.0131698,85.803411041,1.2451536,0.3631698,1.297035,80.52,25.65,84.5067624513,136.39,82.1451536,5.5931698,82.3353496888,1.2451536,0.3631698,1.297035,80.9,5.23,81.0688775055,134.41,96.6451536,9.4931698,97.1102774541,1.2451536,0.3631698,1.297035,95.4,9.13,95.8358852414,132.94
2019-11-22 13:30:00,81.01953952,26.30403236,85.1825563272,0.9395395200000001,0.27403236000000003,0.978687,80.08,26.03,84.2043187729,135.33,81.40953952,6.19403236,81.6448354872,0.9395395200000001,0.27403236000000003,0.978687,80.47,5.92,80.6874668087,133.59,95.63953952,8.91403236,96.054055055,0.9395395200000001,0.27403236000000003,0.978687,94.7,8.64,95.0933204805,131.58
2019-11-22 14:00:00,81.00310592,26.93382256,85.3635400296,0.9731059200000001,0.28382256,1.013652,80.03,26.65,84.350598101,135.24,81.38310592,6.82382256,81.668687289,0.9731059200000001,0.28382256,1.013652,80.41,6.54,80.6755210705,133.65,95.55310592,9.07382256,95.9829688372,0.9731059200000001,0.28382256,1.013652,94.58,8.79,94.9875807672,131.45
2019-11-22 14:30:00,80.30345568,26.41184124,84.5353792908,0.8634556800000001,0.25184124,0.8994329999999999,79.44,26.16,83.6364705138,134.06,80.67345568,6.6518412399999995,80.947226285,0.8634556800000001,0.25184124,0.8994329999999999,79.81,6.4,80.0661982362,132.87,94.82345568,9.98184124,95.3473906389,0.8634556800000001,0.25184124,0.8994329999999999,93.96,9.73,94.4624502117,130.45
2019-11-22 15:00:00,79.51763168,25.82055924,83.6047548137,0.68763168,0.20055924,0.716283,78.83,25.62,82.8888008117,133.04,79.87763168,6.32055924,80.1273081534,0.68763168,0.20055924,0.716283,79.19,6.12,79.4261323495,132.25,93.98763168,10.47055924,94.5690621695,0.68763168,0.20055924,0.716283,93.3,10.27,93.8635333876,129.79
2019-11-22 15:30:00,79.681488,26.019184,83.8220583493,0.5114879999999999,0.14918399999999998,0.5328,79.17,25.87,83.2895299543,133.38,80.051488,6.449184,80.3108504829,0.5114879999999999,0.14918399999999998,0.5328,79.54,6.3,79.789107026,132.41,94.221488,10.629184,94.8191349541,0.5114879999999999,0.14918399999999998,0.5328,93.71,10.48,94.2941912315,129.95
2019-11-22 16:00:00,81.7066928,25.4777854,85.5868050414,0.5066927999999999,0.14778539999999998,0.527805,81.2,25.33,85.059090637,133.08,82.0966928,5.9677854,82.3133126006,0.5066927999999999,0.14778539999999998,0.527805,81.59,5.82,81.7973135256,132.26,96.5066928,9.7277854,96.9957296172,0.5066927999999999,0.14778539999999998,0.527805,96.0,9.58,96.4768179409,129.85
2019-11-22 16:30:00,84.71413536,24.85703948,88.2856564879,0.50413536,0.14703948,0.525141,84.21,24.71,87.760516179,132.81,85.09413536,5.37703948,85.2638518144,0.50413536,0.14703948,0.525141,84.59,5.23,84.75152506,132.11,99.95413536,8.75703948,100.3370067125,0.50413536,0.14703948,0.525141,99.45,8.61,99.822014606,129.57
2019-11-22 17:00:00,87.15081856,24.58107208,90.5510589683,0.62081856,0.18107208,0.646686,86.53,24.4,89.9043986688,133.5,87.54081856,5.07107208,87.6875742976,0.62081856,0.18107208,0.646686,86.92,4.89,87.0574436794,132.31,102.78081856,8.30107208,103.1154908903,0.62081856,0.18107208,0.646686,102.16,8.12,102.4821935753,129.67
2019-11-22 17:30:00,87.93944992,24.03358956,91.1644682942,0.62944992,0.18358956,0.655677,87.31,23.85,90.5088868565,132.88,88.32944992,4.67358956,88.4530053901,0.62944992,0.18358956,0.655677,87.7,4.49,87.8148626373,131.93,103.68944992,8.16358956,104.0103178498,0.62944992,0.18358956,0.655677,103.06,7.98,103.3684864937,129.17
2019-11-22 18:00:00,87.27634304,25.39976672,90.8972398033,0.6163430400000001,0.17976672,0.6420239999999999,86.66,25.22,90.2552159158,133.24,87.64634304,5.92976672,87.846705013,0.6163430400000001,0.17976672,0.6420239999999999,87.03,5.75,87.2197420313,132.21,102.67634304,7.52976672,102.9520704354,0.6163430400000001,0.17976672,0.6420239999999999,102.06,7.35,102.324318224,129.43
2019-11-22 18:30:00,85.41826112,26.16032616,89.3344390342,0.61826112,0.18032616,0.644022,84.8,25.98,88.6904752496,133.02,85.78826112,6.76032616,86.0542140501,0.61826112,0.18032616,0.644022,85.17,6.58,85.4237982064,132.08,100.56826112,8.93032616,100.9639830337,0.61826112,0.18032616,0.644022,99.95,8.75,100.3322729734,129.34
2019-11-22 19:00:00,83.46861088,27.09834484,87.75721791,0.50861088,0.14834484,0.529803,82.96,26.95,87.227656738,133.37,83.84861088,7.54834484,84.1876894583,0.50861088,0.14834484,0.529803,83.34,7.4,83.6678887029,132.38,98.25861088,9.11834484,98.6807925824,0.50861088,0.14834484,0.529803,97.75,8.97,98.1607019127,129.75
2019-11-22 19:30:00,81.13052896,28.35890428,85.9441108005,0.51052896,0.14890428,0.531801,80.62,28.21,85.4130464273,134.07,81.50052896,8.59890428,81.9528972982,0.51052896,0.14890428,0.531801,80.99,8.45,81.429617462,132.87,95.61052896,10.70890428,96.2083877782,0.51052896,0.14890428,0.531801,95.1,10.56,95.6845003122,130.44
2019-11-22 20:00:00,78.3598896,28.6287178,83.4258699745,0.5098895999999999,0.14871779999999998,0.531135,77.85,28.48,82.8959160635,134.36,78.7298896,8.8187178,79.2222525561,0.5098895999999999,0.14871779999999998,0.531135,78.22,8.67,78.6990298542,133.06,92.7498896,13.4487178,93.7198486516,0.5098895999999999,0.14871779999999998,0.531135,92.24,13.3,93.1939246947,130.96
2019-11-22 20:30:00,76.74143808,29.04041944,82.052387411,0.48143808,0.14041944,0.501498,76.26,28.9,81.5524224042,134.36,77.11143808,9.19041944,77.6571805582,0.48143808,0.14041944,0.501498,76.63,9.05,77.1625517981,133.06,90.87143808,13.90041944,91.9284499996,0.48143808,0.14041944,0.501498,90.39,13.76,91.4313387193,131.23
2019-11-22 21:00:00,73.96367584,29.84107212,79.7565980282,0.48367584,0.14107212,0.503829,73.48,29.7,79.255286259,134.06,74.32367584,10.09107212,75.005589971,0.48367584,0.14107212,0.503829,73.84,9.95,74.5073694342,132.82,87.62367584,14.91107212,88.8833428685,0.48367584,0.14107212,0.503829,87.14,14.77,88.3828744724,130.76
2019-11-22 21:30:00,70.15038912,32.23303016,77.2013298265,0.49038912,0.14303016,0.510822,69.66,32.09,76.6960474862,135.24,70.51038912,12.11303016,71.5432769274,0.49038912,0.14303016,0.510822,70.02,11.97,71.0357747899,133.64,83.11038912,15.83303016,84.6050921855,0.49038912,0.14303016,0.510822,82.62,15.69,84.0966140817,131.66
2019-11-22 22:00:00,66.43294656,33.25377608,74.2909820384,0.49294656000000003,0.14377608,0.513486,65.94,33.11,73.785877375,135.14,66.79294656,13.18377608,68.0816396828,0.49294656000000003,0.14377608,0.513486,66.3,13.04,67.5701975726,133.64,78.94294656,18.25377608,81.0258548412,0.49294656000000003,0.14377608,0.513486,78.45,18.11,80.5131951918,131.87
2019-11-22 22:30:00,62.22198752,34.57349636,71.1821774147,0.49198752,0.14349636,0.512487,61.73,34.43,70.6825141036,135.25,62.56198752,14.45349636,64.2098578061,0.49198752,0.14349636,0.512487,62.07,14.31,63.6982024864,133.74,74.03198752,19.77349636,76.6271905688,0.49198752,0.14349636,0.512487,73.54,19.63,76.1148375811,132.01
2019-11-22 23:00:00,58.19778176,35.94351968,68.402619897,0.45778176,0.13351968,0.476856,57.74,35.81,67.9430916282,136.13,58.55778176,15.58351968,60.5958735416,0.45778176,0.13351968,0.476856,58.1,15.45,60.1191525223,134.22,69.33778176,20.65351968,72.3484336705,0.45778176,0.13351968,0.476856,68.88,20.52,71.8715854841,132.86
2019-11-22 23:30:00,54.48650304,38.54314672,66.7409407531,0.45650304,0.13314672,0.475524,54.03,38.41,66.291545464,136.89,54.82650304,18.00314672,57.7066610316,0.45650304,0.13314672,0.475524,54.37,17.87,57.231405714,134.78,64.65650304,19.80314672,67.6212097302,0.45650304,0.13314672,0.475524,64.2,19.67,67.1457288292,133.16
2019-11-23 00:00:00,51.7071424,39.2033332,64.8885961411,0.4571424,0.13333319999999999,0.47619000000000006,51.25,39.07,64.4439865309,136.74,52.0571424,18.6833332,55.3083448886,0.4571424,0.13333319999999999,0.47619000000000006,51.6,18.55,54.8330420458,134.66,61.4171424,20.6833332,64.806370465,0.4571424,0.13333319999999999,0.47619000000000006,60.96,20.55,64.3305844836,133.16
2019-11-23 00:30:00,51.6203392,39.3842656,64.9290366167,0.4603392,0.13426559999999998,0.47952000000000006,51.16,39.25,64.4818431809,136.91,51.9903392,18.8242656,55.2932938566,0.4603392,0.13426559999999998,0.47952000000000006,51.53,18.69,54.8147516641,134.7,61.3003392,20.4542656,64.6228176983,0.4603392,0.13426559999999998,0.47952000000000006,60.84,20.32,64.1436512837,133.08
2019-11-23 01:00:00,54.59746208,38.28342644,66.6821085867,0.45746208,0.13342644,0.476523,54.14,38.15,66.2311263682,136.37,54.96746208,17.82342644,57.7849151386,0.45746208,0.13342644,0.476523,54.51,17.69,57.3086049385,134.41,64.83746208,20.43342644,67.981037099,0.45746208,0.13342644,0.476523,64.38,20.3,67.5046250267,133.08
2019-11-23 01:30:00,56.33682272,38.18323996,68.0573097325,0.45682272,0.13323996,0.475857,55.88,38.05,67.6045627158,136.78,56.70682272,17.66323996,59.3940551645,0.45682272,0.13323996,0.475857,56.25,17.53,58.9182773,134.59,66.89682272,20.32323996,69.9157991623,0.45682272,0.13323996,0.475857,66.44,20.19,69.4399719182,133.2
2019-11-23 02:00:00,55.12650304,39.03314672,67.5464127862,0.45650304,0.13314672,0.475524,54.67,38.9,67.0970856297,137.38,55.46650304,18.38314672,58.4334924749,0.45650304,0.13314672,0.475524,55.01,18.25,57.9582832734,134.98,65.37650304,19.90314672,68.3390254474,0.45650304,0.13314672,0.475524,64.92,19.77,67.8635343907,133.81
2019-11-23 02:30:00,53.8071424,39.343333200000004,66.656630882,0.4571424,0.13333319999999999,0.47619000000000006,53.35,39.21,66.2091126659,136.94,54.1771424,18.6733332,57.3049398519,0.4571424,0.13333319999999999,0.47619000000000006,53.72,18.54,56.8293058201,134.88,63.8471424,20.2733332,66.9885485115,0.4571424,0.13333319999999999,0.47619000000000006,63.39,20.14,66.5124928115,133.81
2019-11-23 03:00:00,52.73650304,39.35314672,65.8012834955,0.45650304,0.13314672,0.475524,52.28,39.22,65.3560004896,137.63,53.08650304,18.64314672,56.2649422344,0.45650304,0.13314672,0.475524,52.63,18.51,55.790115612,135.09,62.73650304,21.53314672,66.3290676955,0.45650304,0.13314672,0.475524,62.28,21.4,65.8540689707,134.02
2019-11-23 03:30:00,51.30650304,39.05314672,64.478721474,0.45650304,0.13314672,0.475524,50.85,38.92,64.0350599281,137.63,51.66650304,18.22314672,54.7860439598,0.45650304,0.13314672,0.475524,51.21,18.09,54.3112529776,135.28,61.29650304,22.75314672,65.3832315704,0.45650304,0.13314672,0.475524,60.84,22.62,64.9089362107,134.59
2019-11-23 04:00:00,50.0371424,29.8833332,58.2814655161,0.4571424,0.13333319999999999,0.47619000000000006,49.58,29.75,57.8207480062,137.09,50.3871424,9.2333332,51.2261511459,0.4571424,0.13333319999999999,0.47619000000000006,49.93,9.1,50.7524866386,134.83,57.5671424,42.0233332,71.2736726803,0.4571424,0.13333319999999999,0.47619000000000006,57.11,41.89,70.8260135826,132.91
2019-11-23 04:30:00,49.27650304,28.71314672,57.0317328021,0.45650304,0.13314672,0.475524,48.82,28.58,56.5703880135,136.44,49.63650304,8.21314672,50.3114123543,0.45650304,0.13314672,0.475524,49.18,8.08,49.839329851,134.39,56.24650304,43.85314672,71.3215786524,0.45650304,0.13314672,0.475524,55.79,43.72,70.8799160553,132.27
2019-11-23 05:00:00,48.55682272,28.84323996,56.4774072002,0.45682272,0.13323996,0.475857,48.1,28.71,56.0167305365,136.13,48.89682272,8.35323996,49.6052002308,0.45682272,0.13323996,0.475857,48.44,8.22,49.1324943393,134.27,55.39682272,43.94323996,70.7093791915,0.45682272,0.13323996,0.475857,54.94,43.81,70.2689099104,132.14
2019-11-23 05:30:00,48.5871424,28.0833332,56.1193728602,0.4571424,0.13333319999999999,0.47619000000000006,48.13,27.95,55.6569797959,135.44,48.9371424,7.7133332,49.5412900047,0.4571424,0.13333319999999999,0.47619000000000006,48.48,7.58,49.0690003974,133.94,55.5371424,44.2733332,71.024659229,0.4571424,0.13333319999999999,0.47619000000000006,55.08,44.14,70.5843183717,131.52
2019-11-23 06:00:00,48.91266688,27.95202784,56.336177024,0.45266688,0.13202784,0.471528,48.46,27.82,55.8777594397,135.44,49.26266688,7.70202784,49.8611229414,0.45266688,0.13202784,0.471528,48.81,7.57,49.3935319652,133.91,55.92266688,44.19202784,71.2760829141,0.45266688,0.13202784,0.471528,55.47,44.06,70.8392864165,131.52
2019-11-23 06:30:00,51.71266688,27.28202784,58.4680165467,0.45266688,0.13202784,0.471528,51.26,27.15,58.0061212287,135.36,52.07266688,7.11202784,52.5560993225,0.45266688,0.13202784,0.471528,51.62,6.98,52.0897763481,133.77,58.94266688,41.61202784,72.1512220263,0.45266688,0.13202784,0.471528,58.49,41.48,71.7054426107,131.29
2019-11-23 07:00:00,53.96266688,26.512027840000002,60.1236811663,0.45266688,0.13202784,0.471528,53.51,26.38,59.659236502,135.36,54.33266688,6.31202784,54.6980839312,0.45266688,0.13202784,0.471528,53.88,6.18,54.2332628559,133.8,61.53266688,40.69202784,73.7706596358,0.45266688,0.13202784,0.471528,61.08,40.56,73.3203927976,131.29
2019-11-23 07:30:00,57.36577376,25.05585068,62.5989429015,0.46577376000000004,0.13585068,0.485181,56.9,24.92,62.1177623551,134.73,57.72577376,5.07585068,57.948504867,0.46577376000000004,0.13585068,0.485181,57.26,4.94,57.472699606,133.27,65.45577376,39.38585068,76.3917767322,0.46577376000000004,0.13585068,0.485181,64.99,39.25,75.9227409937,130.47
2019-11-23 08:00:00,59.51344608,23.56808844,64.0101949461,0.47344608,0.13808844,0.493173,59.04,23.43,63.5191821421,134.07,59.88344608,3.79808844,60.0037714666,0.47344608,0.13808844,0.493173,59.41,3.66,59.5226318303,132.83,68.10344608,39.37808844,78.6683749493,0.47344608,0.13808844,0.493173,67.63,39.24,78.1894781924,129.95
2019-11-23 08:30:00,63.32847104,22.11247072,67.07798898,0.48847104,0.14247072,0.5088239999999999,62.84,21.97,66.5698617995,133.43,63.68847104,2.55247072,63.7395987608,0.48847104,0.14247072,0.5088239999999999,63.2,2.41,63.2459334661,132.33,72.42847104,37.52247072,81.5709459681,0.48847104,0.14247072,0.5088239999999999,71.94,37.38,81.0717460032,129.07
2019-11-23 09:00:00,67.39217728,20.74813504,70.5137622466,0.54217728,0.15813504,0.5647679999999999,66.85,20.59,69.9490571773,133.26,67.76217728,1.19813504,67.7727688478,0.54217728,0.15813504,0.5647679999999999,67.22,1.04,67.2280447432,132.33,77.04217728,35.77813504,84.9445232312,0.54217728,0.15813504,0.5647679999999999,76.5,35.62,84.3862216241,129.14
2019-11-23 09:30:00,70.09923008,19.63102544,72.7961483709,0.68923008,0.20102544,0.7179479999999999,69.41,19.43,72.0782422094,132.57,70.46923008,0.53102544,70.4712308399,0.68923008,0.20102544,0.7179479999999999,69.78,0.33,69.7807803052,131.86,80.18923008,34.96102544,87.479059898,0.68923008,0.20102544,0.7179479999999999,79.5,34.76,86.7669729794,128.4
2019-11-23 10:00:00,71.68138784,18.98498812,74.152890278,0.77138784,0.22498812,0.8035289999999999,70.91,18.76,73.3496128142,132.39,72.04138784,0.76498812,72.0454493271,0.77138784,0.22498812,0.8035289999999999,71.27,0.54,71.2720457122,131.82,81.98138784,34.27498812,88.8578795763,0.77138784,0.22498812,0.8035289999999999,81.21,34.05,88.0594492374,128.4
2019-11-23 10:30:00,73.3809984,18.5952912,75.7004344835,0.6009983999999999,0.17529119999999998,0.62604,72.78,18.42,75.074794705,132.63,73.7609984,1.0952912,73.7691300462,0.6009983999999999,0.17529119999999998,0.62604,73.16,0.92,73.1657843531,131.84,83.9109984,33.5552912,90.371528813,0.6009983999999999,0.17529119999999998,0.62604,83.31,33.38,89.7484289556,128.4
2019-11-23 11:00:00,74.06509408,18.89065244,76.4362146544,0.8250940800000001,0.24065244,0.8594729999999999,73.24,18.65,75.5772459144,133.04,74.42509408,1.07065244,74.4327946907,0.8250940800000001,0.24065244,0.8594729999999999,73.6,0.8300000000000001,73.6046798784,132.18,84.53509408,32.91065244,90.715451689,0.8250940800000001,0.24065244,0.8594729999999999,83.71,32.67,89.8592955681,128.8
2019-11-23 11:30:00,74.11293632,18.85668976,76.4741922395,0.74293632,0.21668976,0.7738919999999999,73.37,18.64,75.7007694809,133.04,74.48293632,1.05668976,74.4904315741,0.74293632,0.21668976,0.7738919999999999,73.74,0.84,73.7447842223,132.23,84.60293632,32.89668976,90.7736141791,0.74293632,0.21668976,0.7738919999999999,83.86,32.68,90.0026777379,128.68
2019-11-23 12:00:00,74.117232,18.843776,76.4751722671,0.7672319999999999,0.223776,0.7992,73.35,18.62,75.6764619945,133.04,74.477232,1.083776,74.4851170154,0.7672319999999999,0.223776,0.7992,73.71,0.86,73.7150167876,132.1,84.597232,32.833776,90.7455150874,0.7672319999999999,0.223776,0.7992,83.83,32.61,89.9493246223,128.51
2019-11-23 12:30:00,74.41394528,18.95573404,76.7903321072,0.7739452800000001,0.22573404,0.8061929999999999,73.64,18.73,75.9846201543,133.43,74.77394528,1.06573404,74.7815397126,0.7739452800000001,0.22573404,0.8061929999999999,74.0,0.84,74.004767414,132.41,84.93394528,33.04573404,91.136137723,0.7739452800000001,0.22573404,0.8061929999999999,84.16,32.82,90.3330393599,129.17
2019-11-23 13:00:00,73.99821088,19.37489484,76.4926255498,0.90821088,0.26489484,0.9460529999999999,73.09,19.11,75.5469403748,133.81,74.37821088,0.78489484,74.3823521651,0.90821088,0.26489484,0.9460529999999999,73.47,0.52,73.4718401838,132.55,84.45821088,33.54489484,90.8760108878,0.90821088,0.26489484,0.9460529999999999,83.55,33.28,89.93420317100001,129.17
2019-11-23 13:30:00,74.08330592,19.50554756,76.6081105475,0.77330592,0.22554756,0.805527,73.31,19.28,75.8028660408,133.81,74.45330592,0.65554756,74.4561918515,0.77330592,0.22554756,0.805527,73.68,0.43,73.6812547396,132.73,84.57330592,33.88554756,91.1091346006,0.77330592,0.22554756,0.805527,83.8,33.66,90.3074504125,129.62
2019-11-23 14:00:00,73.35857056,19.38333308,75.8761719903,0.86857056,0.25333308,0.9047609999999999,72.49,19.13,74.9717079971,134.44,73.71857056,0.95333308,73.7247345833,0.86857056,0.25333308,0.9047609999999999,72.85,0.7000000000000001,72.8533629972,132.99,83.98857056,35.86333308,91.3250165306,0.86857056,0.25333308,0.9047609999999999,83.12,35.61,90.4268018897,130.14
2019-11-23 14:30:00,71.94911008,19.99599044,74.676060923,0.8091100800000001,0.23599044,0.842823,71.14,19.76,73.8333068472,134.05,72.31911008,0.47599044,72.3206765017,0.8091100800000001,0.23599044,0.842823,71.51,0.24,71.5104027397,132.9,82.42911008,36.57599044,90.1796055949,0.8091100800000001,0.23599044,0.842823,81.62,36.34,89.344389863,130.14
2019-11-23 15:00:00,71.4849744,20.2522842,74.2984291912,0.6249743999999999,0.18228419999999998,0.651015,70.86,20.07,73.6474337638,133.81,71.8449744,0.4722842,71.8465267003,0.6249743999999999,0.18228419999999998,0.651015,71.22,0.29,71.2205904216,132.76,81.8849744,36.5922842,89.6891537225,0.6249743999999999,0.18228419999999998,0.651015,81.26,36.41,89.044234513,129.95
2019-11-23 15:30:00,71.40857088,20.08999984,74.1808067407,0.54857088,0.15999984,0.5714279999999999,70.86,19.93,73.6094049697,133.81,71.76857088,0.32999984,71.7693295639,0.54857088,0.15999984,0.5714279999999999,71.22,0.17,71.2202028922,132.68,81.80857088,36.39999984,89.5410646451,0.54857088,0.15999984,0.5714279999999999,81.26,36.24,88.9748571227,129.79
2019-11-23 16:00:00,71.73582368,19.92461524,74.45145191,0.49582368,0.14461524,0.516483,71.24,19.78,73.9350120038,133.04,72.10582368,0.29461524,72.1064255577,0.49582368,0.14461524,0.516483,71.61,0.15,71.6101571008,132.28,82.16582368,35.93461524,89.6800934068,0.49582368,0.14461524,0.516483,81.67,35.79,89.1678922034,129.12
2019-11-23 16:30:00,75.07381568,19.09694624,77.4646445577,0.50381568,0.14694624,0.5248079999999999,74.57,18.95,76.9401546658,132.49,75.46381568,0.66694624,75.4667628448,0.50381568,0.14694624,0.5248079999999999,74.96,0.52,74.9618036069,131.74,85.86381568,33.87694624,92.3051587382,0.50381568,0.14694624,0.5248079999999999,85.36,33.73,91.7825827704,128.18
2019-11-23 17:00:00,78.2018976,17.5563868,80.1483842988,0.5018975999999999,0.14638679999999998,0.52281,77.7,17.41,79.6266167811,131.89,78.5718976,1.8663868,78.5940614306,0.5018975999999999,0.14638679999999998,0.52281,78.07,1.72,78.0889448001,131.31,89.5518976,33.4063868,95.5799615128,0.5018975999999999,0.14638679999999998,0.52281,89.05,33.26,95.058561424,127.82
2019-11-23 17:30:00,80.35157792,21.28629356,83.1232961796,0.50157792,0.14629356000000002,0.522477,79.85,21.14,82.600981229,132.34,80.73157792,2.4762935600000002,80.7695468803,0.50157792,0.14629356000000002,0.522477,80.23,2.33,80.2638262233,131.72,93.51157792,24.35629356,96.6314867994,0.50157792,0.14629356000000002,0.522477,93.01,24.21,96.1092305661,129.02
2019-11-23 18:00:00,80.133496,23.376853,83.473675116,0.5034959999999999,0.14685299999999998,0.524475,79.63,23.23,82.9492001167,133.04,80.503496,3.836853,80.5948776857,0.5034959999999999,0.14685299999999998,0.524475,80.0,3.69,80.0850554099,132.22,93.163496,22.496853,95.8412509405,0.5034959999999999,0.14685299999999998,0.524475,92.66,22.35,95.3173546633,129.27
2019-11-23 18:30:00,78.97605344,24.01759892,82.5473323302,0.50605344,0.14759892,0.527139,78.47,23.87,82.0202279929,133.46,79.34605344,4.33759892,79.4645264309,0.50605344,0.14759892,0.527139,78.84,4.19,78.9512615479,132.47,91.82605344,23.12759892,94.6937691835,0.50605344,0.14759892,0.527139,91.32,22.98,94.1669942177,129.78
2019-11-23 19:00:00,77.25701248,24.27787864,80.9818582683,0.50701248,0.14787864,0.528138,76.75,24.13,80.4538339671,133.79,77.61701248,4.58787864,77.7524871418,0.50701248,0.14787864,0.528138,77.11,4.44,77.2377220016,132.53,89.91701248,24.09787864,93.0901546259,0.50701248,0.14787864,0.528138,89.41,23.95,92.56214453,129.95
2019-11-23 19:30:00,74.25696256,25.04911408,78.3680713354,0.47696256000000004,0.13911408,0.496836,73.78,24.91,77.8716668629,133.79,74.62696256,5.24911408,74.8113409822,0.47696256000000004,0.13911408,0.496836,74.15,5.11,74.325867637,132.71,86.56696256,25.83911408,90.3410140706,0.47696256000000004,0.13911408,0.496836,86.09,25.7,89.8441879033,130.33
2019-11-23 20:00:00,71.22824128,25.499487039999998,75.6550473871,0.47824128,0.13948704,0.498168,70.75,25.36,75.1577813669,132.89,71.57824128,5.91948704,71.8225936009,0.47824128,0.13948704,0.498168,71.1,5.78,71.3345526376,132.1,83.21824128,27.44948704,87.6284772234,0.47824128,0.13948704,0.498168,82.74,27.31,87.1306128752,129.6
2019-11-23 20:30:00,69.95856096,25.43958028,74.4403955955,0.47856096000000004,0.13958028,0.49850099999999997,69.48,25.3,73.9429536873,131.52,70.30856096,6.16958028,70.5787323852,0.47856096000000004,0.13958028,0.49850099999999997,69.83,6.03,70.0898694534,131.29,81.80856096,28.29958028,86.5650442752,0.47856096000000004,0.13958028,0.49850099999999997,81.33,28.16,86.0671511089,128.42
2019-11-23 21:00:00,67.73952,26.30986,72.6694660986,0.47952000000000006,0.13986,0.4995,67.26,26.17,72.1718539321,132.18,68.08952,6.92986,68.4412572463,0.47952000000000006,0.13986,0.4995,67.61,6.79,67.9501008093,131.57,79.18952,28.61986,84.2025917906,0.47952000000000006,0.13986,0.4995,78.71,28.48,83.7040889085,128.62
2019-11-23 21:30:00,65.51618336,27.32305348,70.9853473157,0.45618336,0.13305348,0.475191,65.06,27.19,70.5131172194,133.07,65.86618336,7.69305348,66.3139290214,0.45618336,0.13305348,0.475191,65.41,7.5600000000000005,65.8454379589,132.24,76.60618336,29.61305348,82.1306292768,0.45618336,0.13305348,0.475191,76.15,29.48,81.6571668624,129.75
2019-11-23 22:00:00,62.55586368,28.68296024,68.8182264293,0.45586368,0.13296024,0.474858,62.1,28.55,68.3484637721,134.02,62.90586368,8.80296024,63.5188144908,0.45586368,0.13296024,0.474858,62.45,8.67,63.0489603404,132.83,73.12586368,30.34296024,79.171252201,0.45586368,0.13296024,0.474858,72.67,30.21,78.6992566674,130.66
2019-11-23 22:30:00,59.235544,31.062867,66.8861075204,0.455544,0.13286699999999999,0.474525,58.78,30.93,66.4210305551,135.38,59.575544,10.852867,60.5560084964,0.455544,0.13286699999999999,0.474525,59.12,10.72,60.0840477997,133.79,69.045544,30.352867,75.4227000403,0.455544,0.13286699999999999,0.474525,68.59,30.22,74.952228119,131.7
2019-11-23 23:00:00,56.02522432,31.59277376,64.318963875,0.45522432,0.13277376,0.474192,55.57,31.46,63.8573135984,136.3,56.38522432,11.12277376,57.4718158555,0.45522432,0.13277376,0.474192,55.93,10.99,56.9995175418,134.33,65.48522432,32.00277376,72.8868447155,0.45522432,0.13277376,0.474192,65.03,31.87,72.4195954145,132.57
2019-11-23 23:30:00,52.995544,33.952867,62.9390567245,0.455544,0.13286699999999999,0.474525,52.54,33.82,62.4839499392,137.24,53.335544,13.222867,54.9501998675,0.455544,0.13286699999999999,0.474525,52.88,13.09,54.4760727292,135.0,61.615544,30.892867,68.9263700908,0.455544,0.13286699999999999,0.474525,61.16,30.76,68.459646508,133.14
2019-11-24 00:00:00,50.59522432,34.49277376,61.2342074796,0.45522432,0.13277376,0.474192,50.14,34.36,60.7834615664,137.16,50.94522432,13.802773760000001,52.7819329362,0.45522432,0.13277376,0.474192,50.49,13.67,52.3078292419,134.96,58.83522432,31.56277376,66.766700594,0.45522432,0.13277376,0.474192,58.38,31.43,66.302860421,133.21
2019-11-24 00:30:00,50.81458496,34.67258728,61.5167485596,0.45458496,0.13258728,0.473526,50.36,34.54,61.066694687,137.43,51.17458496,13.94258728,53.0399272802,0.45458496,0.13258728,0.473526,50.72,13.81,52.5664769601,135.07,59.10458496,31.762587279999998,67.0985388367,0.45458496,0.13258728,0.473526,58.65,31.63,66.6354215114,133.35
2019-11-24 01:00:00,53.69586368,33.98296024,63.5459468654,0.45586368,0.13296024,0.474858,53.24,33.85,63.0897780944,136.91,54.06586368,13.35296024,55.6903866267,0.45586368,0.13296024,0.474858,53.61,13.22,55.2159442553,134.79,62.43586368,30.97296024,69.6962074972,0.45586368,0.13296024,0.474858,61.98,30.84,69.2287945872,133.04
2019-11-24 01:30:00,55.31490464,33.87268052,64.8621396574,0.45490464,0.13268052,0.473859,54.86,33.74,64.4050246487,136.91,55.68490464,13.29268052,57.2494887328,0.45490464,0.13268052,0.473859,55.23,13.16,56.7762142098,134.71,64.31490464,30.85268052,71.3322847953,0.45490464,0.13268052,0.473859,63.86,30.72,70.8647867421,133.04
2019-11-24 02:00:00,53.99522432,34.24277376,63.937874567,0.45522432,0.13277376,0.474192,53.54,34.11,63.4824676584,137.55,54.34522432,13.49277376,55.9951636316,0.45522432,0.13277376,0.474192,53.89,13.36,55.5213625553,135.09,62.78522432,31.22277376,70.1202252862,0.45522432,0.13277376,0.474192,62.33,31.09,69.6535498019,133.44
2019-11-24 02:30:00,52.535544,34.382867,62.7866620113,0.455544,0.13286699999999999,0.474525,52.08,34.25,62.3328877881,137.0,52.885544,13.742867,54.6419907906,0.455544,0.13286699999999999,0.474525,52.43,13.61,54.1676748624,134.89,61.085544,31.442867,68.7029662457,0.455544,0.13286699999999999,0.474525,60.63,31.31,68.2371819465,133.07
2019-11-24 03:00:00,51.31522432,34.56277376,61.8695205816,0.45522432,0.13277376,0.474192,50.86,34.43,61.4179493308,137.25,51.66522432,13.85277376,53.4901368935,0.45522432,0.13277376,0.474192,51.21,13.72,53.0160588879,134.99,59.67522432,31.62277376,67.5361548944,0.45522432,0.13277376,0.474192,59.22,31.49,67.0718159885,133.21
2019-11-24 03:30:00,50.10522432,34.70277376,60.9492904864,0.45522432,0.13277376,0.474192,49.65,34.57,60.4996479329,137.68,50.45522432,13.90277376,52.3356167385,0.45522432,0.13277376,0.474192,50.0,13.77,51.8614779967,135.23,58.32522432,32.29277376,66.6682460328,0.45522432,0.13277376,0.474192,57.87,32.16,66.205758813,133.66
2019-11-24 04:00:00,47.94458496,45.83258728,66.3272891332,0.45458496,0.13258728,0.473526,47.49,45.7,65.9074358476,136.62,48.96458496,9.95258728,49.9658340656,0.45458496,0.13258728,0.473526,48.51,9.82,49.4939642785,134.57,56.53458496,34.33258728,66.1429198474,0.45458496,0.13258728,0.473526,56.08,34.2,65.6856635804,133.12
2019-11-24 04:30:00,46.65586368,54.23296024,71.540083814,0.45586368,0.13296024,0.474858,46.2,54.1,71.1424627069,135.38,48.17586368,8.21296024,48.8709172946,0.45586368,0.13296024,0.474858,47.72,8.08,48.3992231343,133.82,55.48586368,34.66296024,65.4232518369,0.45586368,0.13296024,0.474858,55.03,34.53,64.966312809,132.06
2019-11-24 05:00:00,45.99522432,54.24277376,71.1184868049,0.45522432,0.13277376,0.474192,45.54,54.11,70.7232896577,135.76,47.51522432,8.39277376,48.2507532953,0.45522432,0.13277376,0.474192,47.06,8.26,47.7794014194,133.97,54.79522432,35.22277376,65.1395455897,0.45522432,0.13277376,0.474192,54.34,35.09,64.684957293,132.27
2019-11-24 05:30:00,45.67458496,54.39258728,71.0262012379,0.45458496,0.13258728,0.473526,45.22,54.26,70.6328252302,135.94,47.18458496,8.32258728,47.9129472782,0.45458496,0.13258728,0.473526,46.73,8.19,47.4422701818,134.02,54.40458496,35.36258728,64.8873750725,0.45458496,0.13258728,0.473526,53.95,35.23,64.4341167395,132.27
2019-11-24 06:00:00,45.6123472,54.3019346,70.9167562597,0.4523472,0.13193459999999999,0.471195,45.16,54.17,70.5252756109,135.94,47.1323472,8.3419346,47.8648725628,0.4523472,0.13193459999999999,0.471195,46.68,8.21,47.396481937,134.02,54.3423472,35.2919346,64.796692408,0.4523472,0.13193459999999999,0.471195,53.89,35.16,64.34561135,132.27
2019-11-24 06:30:00,47.02202752,53.33184136,71.1010293522,0.45202752,0.13184136,0.470862,46.57,53.2,70.7036413489,135.17,48.54202752,8.64184136,49.30527211,0.45202752,0.13184136,0.470862,48.09,8.51,48.8371600321,133.5,55.96202752,34.43184136,65.7061657958,0.45202752,0.13184136,0.470862,55.51,34.3,65.2522037942,131.52
2019-11-24 07:00:00,48.70170784,52.45174812,71.5754303332,0.45170784,0.13174812,0.470529,48.25,52.32,71.1719389928,134.59,50.25170784,9.10174812,51.0693250364,0.45170784,0.13174812,0.470529,49.8,8.97,50.6013922733,133.24,57.94170784,33.56174812,66.9599316329,0.45170784,0.13174812,0.470529,57.49,33.43,66.5031202276,131.36
2019-11-24 07:30:00,51.15138816,52.34165488,73.1854722351,0.45138816,0.13165488,0.470196,50.7,52.21,72.7761918487,133.89,52.73138816,8.69165488,53.4429056268,0.45138816,0.13165488,0.470196,52.28,8.56,52.9761455752,132.82,60.49138816,31.25165488,68.0872526562,0.45138816,0.13165488,0.470196,60.04,31.12,67.6258530445,130.4
2019-11-24 08:00:00,52.0439456,51.2124008,73.0156303083,0.4539456,0.13240079999999999,0.47286000000000006,51.59,51.08,72.5995488967,133.81,53.6139456,9.6224008,54.4705953699,0.4539456,0.13240079999999999,0.47286000000000006,53.16,9.49,54.0004231465,132.7,61.7139456,32.1524008,69.587268654,0.4539456,0.13240079999999999,0.47286000000000006,61.26,32.02,69.1235705096,130.4
