Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-11-24 08:30:00,55.04527424,49.62153832,74.1099135163,0.48527424,0.14153832,0.505494,54.56,49.48,73.6550337723,132.88,56.65527424,10.45153832,57.6112380744,0.48527424,0.14153832,0.505494,56.17,10.31,57.1083619096,132.07,65.29527424,31.56153832,72.5231241688,0.48527424,0.14153832,0.505494,64.81,31.42,72.0246659138,129.53
2019-11-24 09:00:00,58.68770176,48.64682968,76.2283436511,0.53770176,0.15682968,0.560106,58.15,48.49,75.7146128564,132.27,60.32770176,10.94682968,61.3128426978,0.53770176,0.15682968,0.560106,59.79,10.79,60.7558079528,131.65,69.28770176,28.68682968,74.9914649295,0.53770176,0.15682968,0.560106,68.75,28.53,74.4346921805,128.59
2019-11-24 09:30:00,62.4890304,45.2459672,77.1497016728,0.5690303999999999,0.16596719999999998,0.59274,61.92,45.08,76.5917280129,131.82,64.0790304,10.8859672,64.9971262356,0.5690303999999999,0.16596719999999998,0.59274,63.51,10.72,64.4083729029,131.26,73.9590304,28.2859672,79.1835470167,0.5690303999999999,0.16596719999999998,0.59274,73.39,28.12,78.5927891094,128.39
2019-11-24 10:00:00,65.4205488,37.7597434,75.5357294724,0.6505487999999999,0.18974339999999998,0.677655,64.77,37.57,74.877618819,131.99,66.4305488,1.4697434,66.4468054878,0.6505487999999999,0.18974339999999998,0.677655,65.78,1.28,65.7924524547,131.52,77.6705488,23.7997434,81.2351028608,0.6505487999999999,0.18974339999999998,0.677655,77.02,23.61,80.5575105127,129.12
2019-11-24 10:30:00,67.23374528,37.48400904,76.9767980504,0.97374528,0.28400904,1.014318,66.26,37.2,75.988338579,132.11,68.26374528,2.15400904,68.2977208595,0.97374528,0.28400904,1.014318,67.29,1.87,67.3159787866,131.72,79.72374528,22.89400904,82.94583299600001,0.97374528,0.28400904,1.014318,78.75,22.61,81.9315238477,129.12
2019-11-24 11:00:00,68.00501376,37.90729568,77.856566597,1.22501376,0.35729568,1.276056,66.78,37.55,76.6131248547,132.9,69.03501376,2.12729568,69.0677820098,1.22501376,0.35729568,1.276056,67.81,1.77,67.8330966417,132.12,80.53501376,22.79729568,83.699493019,1.22501376,0.35729568,1.276056,79.31,22.44,82.4234778446,129.81
2019-11-24 11:30:00,68.7172816,37.7958738,78.4257155963,1.1172816,0.3258738,1.163835,67.6,37.47,77.2901086815,133.04,69.7472816,2.1058738,69.7790655931,1.1172816,0.3258738,1.163835,68.63,1.78,68.6530793191,131.97,81.3272816,22.0358738,84.2597559133,1.1172816,0.3258738,1.163835,80.21,21.71,83.0961382978,129.59
2019-11-24 12:00:00,69.23546336,37.48284348,78.7306353462,1.17546336,0.34284348000000003,1.2244410000000001,68.06,37.14,77.5341421569,132.48,70.26546336,2.3528434799999998,70.3048448803,1.17546336,0.34284348000000003,1.2244410000000001,69.09,2.01,69.1192317666,131.86,81.92546336,21.75284348,84.7641890554,1.17546336,0.34284348000000003,1.2244410000000001,80.75,21.41,83.5401137179,129.17
2019-11-24 12:30:00,70.16169728,36.42799504,79.0548074936,1.02169728,0.29799504,1.064268,69.14,36.13,78.0110024291,132.27,71.21169728,3.17799504,71.2825748832,1.02169728,0.29799504,1.064268,70.19,2.88,70.2490604919,131.68,83.17169728,22.06799504,86.0495649816,1.02169728,0.29799504,1.064268,82.15,21.77,84.9856187834,129.17
2019-11-24 13:00:00,70.66351552,36.42102536,79.4973176524,0.9635155200000001,0.28102536,1.003662,69.7,36.14,78.5123531681,132.27,71.71351552,3.15102536,71.7827087052,0.9635155200000001,0.28102536,1.003662,70.75,2.87,70.8081873797,131.68,83.75351552,22.06102536,86.610277692,0.9635155200000001,0.28102536,1.003662,82.79,21.78,85.606965254,129.17
2019-11-24 13:30:00,71.55794112,36.37356616,80.2718833249,0.9379411200000001,0.27356616,0.977022,70.62,36.1,79.3120066573,132.27,72.60794112,3.1635661600000002,72.6768275624,0.9379411200000001,0.27356616,0.977022,71.67,2.89,71.7282440884,131.71,84.79794112,22.01356616,87.6087205321,0.9379411200000001,0.27356616,0.977022,83.86,21.74,86.632137224,129.17
2019-11-24 14:00:00,71.66900032,36.71804176,80.5273878724,0.67900032,0.19804176,0.7072919999999999,70.99,36.52,79.8328910913,132.55,72.71900032,2.76804176,72.7716638722,0.67900032,0.19804176,0.7072919999999999,72.04,2.5700000000000003,72.0858273172,131.84,84.91900032,21.64804176,87.6348921799,0.67900032,0.19804176,0.7072919999999999,84.24,21.45,86.9280167725,129.17
2019-11-24 14:30:00,71.37155776,36.98878768,80.3869993912,0.68155776,0.19878768,0.7099559999999999,70.69,36.79,79.690527668,132.55,72.42155776,2.59878768,72.4681704322,0.68155776,0.19878768,0.7099559999999999,71.74,2.4,71.7801337419,131.9,84.52155776,21.13878768,87.1248648249,0.68155776,0.19878768,0.7099559999999999,83.84,20.94,86.4154453787,129.17
2019-11-24 15:00:00,71.46081856,36.99107208,80.4673101507,0.62081856,0.18107208,0.646686,70.84,36.81,79.8328359762,132.95,72.53081856,2.59107208,72.5770851957,0.62081856,0.18107208,0.646686,71.91,2.41,71.9503731748,131.94,84.63081856,21.11107208,87.2241527015,0.62081856,0.18107208,0.646686,84.01,20.93,86.5779706392,129.17
2019-11-24 15:30:00,72.22861088,36.90834484,81.1122564628,0.50861088,0.14834484,0.529803,71.72,36.76,80.591910264,132.89,73.27861088,2.52834484,73.3222158703,0.50861088,0.14834484,0.529803,72.77,2.38,72.8089094823,131.94,85.52861088,21.07834484,88.0876830224,0.50861088,0.14834484,0.529803,85.02,20.93,87.5583536848,129.17
2019-11-24 16:00:00,73.69335616,35.84097888,81.9468517345,0.48335616000000003,0.14097888,0.5034959999999999,73.21,35.7,81.4505623062,132.44,74.78335616,3.42097888,74.861561933,0.48335616000000003,0.14097888,0.5034959999999999,74.3,3.2800000000000002,74.3723631465,131.62,87.36335616,21.25097888,89.9108453019,0.48335616000000003,0.14097888,0.5034959999999999,86.88,21.11,89.407865985,129.04
2019-11-24 16:30:00,77.52495456,37.71144508,86.2106238787,0.48495456000000003,0.14144508,0.505161,77.04,37.57,85.7126974258,132.01,78.64495456,9.76144508,79.2484365006,0.48495456000000003,0.14144508,0.505161,78.16,9.62,78.7497936505,131.4,91.51495456,21.70144508,94.0528554946,0.48495456000000003,0.14144508,0.505161,91.03,21.56,93.548353807,128.59
2019-11-24 17:00:00,80.5143152,59.5612586,100.150379321,0.4843152,0.14125859999999998,0.504495,80.03,59.42,99.6771653891,134.94,81.6943152,43.4312586,92.5215399763,0.4843152,0.14125859999999998,0.504495,81.21,43.29,92.0276491061,133.26,93.4443152,34.1912586,99.5031768731,0.4843152,0.14125859999999998,0.504495,92.96,34.05,98.9998186867,130.72
2019-11-24 17:30:00,81.6943152,59.9712586,101.3435394787,0.4843152,0.14125859999999998,0.504495,81.21,59.83,100.8696832552,135.28,82.8743152,43.6012586,93.6441235282,0.4843152,0.14125859999999998,0.504495,82.39,43.46,93.1497917335,133.48,94.6943152,33.5112586,100.449080554,0.4843152,0.14125859999999998,0.504495,94.21,33.37,99.9453900888,131.02
2019-11-24 18:00:00,81.05436512,61.70002316,101.8661031107,0.51436512,0.15002316000000002,0.535797,80.54,61.55,101.3661388236,136.13,82.24436512,43.23002316,92.9137799059,0.51436512,0.15002316000000002,0.535797,81.73,43.08,92.3887401148,134.1,93.79436512,33.16002316,99.4835165454,0.51436512,0.15002316000000002,0.535797,93.28,33.01,98.9485649214,131.46
2019-11-24 18:30:00,78.98756192,62.55095556,100.7554315138,0.51756192,0.15095556000000002,0.539127,78.47,62.4,100.2561763683,136.57,80.15756192,43.04095556,90.9821883034,0.51756192,0.15095556000000002,0.539127,79.64,42.89,90.4548600132,134.45,91.47756192,34.53095556,97.7779690253,0.51756192,0.15095556000000002,0.539127,90.96,34.38,97.2404545444,131.93
2019-11-24 19:00:00,76.22043904,48.08179472,90.1188898675,0.52043904,0.15179472,0.5421239999999999,75.7,47.93,89.5978509787,134.66,77.34043904,18.86179472,79.6072283839,0.52043904,0.15179472,0.5421239999999999,76.82,18.71,79.0656467753,133.21,89.36043904,26.58179472,93.2302519355,0.52043904,0.15179472,0.5421239999999999,88.84,26.43,92.6881357025,130.83
2019-11-24 19:30:00,74.03906048,37.28389264,82.8967497985,0.45906048,0.13389264,0.478188,73.58,37.15,82.4265667124,132.65,75.11906048,2.19389264,75.1510905597,0.45906048,0.13389264,0.478188,74.66,2.06,74.6884140948,131.9,87.59906048,20.86389264,90.049416506,0.45906048,0.13389264,0.478188,87.14,20.73,89.5718287186,129.24
2019-11-24 20:00:00,71.69522432,38.24277376,81.2570915992,0.45522432,0.13277376,0.474192,71.24,38.11,80.7930052665,133.26,72.75522432,1.60277376,72.772876469,0.45522432,0.13277376,0.474192,72.3,1.47,72.3149424393,132.33,84.89522432,21.96277376,87.6901507786,0.45522432,0.13277376,0.474192,84.44,21.83,87.2161825581,129.95
2019-11-24 20:30:00,70.87586368,38.51296024,80.6637226939,0.45586368,0.13296024,0.474858,70.42,38.38,80.1997556106,133.75,71.93586368,1.53296024,71.9521955918,0.45586368,0.13296024,0.474858,71.48,1.4,71.4937088141,132.53,84.01586368,22.58296024,86.9980197654,0.45586368,0.13296024,0.474858,83.56,22.45,86.5232691246,130.13
2019-11-24 21:00:00,68.07490464,40.79268052,79.3614227805,0.45490464,0.13268052,0.473859,67.62,40.66,78.9031051353,134.58,69.10490464,1.15268052,69.1145174163,0.45490464,0.13268052,0.473859,68.65,1.02,68.6575771492,133.2,80.56490464,22.98268052,83.7789201622,0.45490464,0.13268052,0.473859,80.11,22.85,83.3050694736,131.11
2019-11-24 21:30:00,64.585544,42.042867,77.0642274947,0.455544,0.13286699999999999,0.474525,64.13,41.91,76.6100841926,134.74,65.595544,1.6428669999999999,65.6161139099,0.455544,0.13286699999999999,0.474525,65.14,1.51,65.1574991847,133.27,76.505544,23.912867,80.1556203325,0.455544,0.13286699999999999,0.474525,76.05,23.78,79.6811828476,131.21
2019-11-24 22:00:00,61.05522432,42.80277376,74.5641861641,0.45522432,0.13277376,0.474192,60.6,42.67,74.1153755978,134.48,62.05522432,2.51277376,62.1060777813,0.45522432,0.13277376,0.474192,61.6,2.38,61.6459601272,133.21,72.41522432,25.15277376,76.6591595384,0.45522432,0.13277376,0.474192,71.96,25.02,76.1855760627,131.15
2019-11-24 22:30:00,57.065544,43.632867,71.8352517547,0.455544,0.13286699999999999,0.474525,56.61,43.5,71.3928714929,134.48,58.035544,3.262867,58.1271938806,0.455544,0.13286699999999999,0.474525,57.58,3.13,57.6650093211,133.21,67.855544,26.662867,72.9059896593,0.455544,0.13286699999999999,0.474525,67.4,26.53,72.4334239147,131.15
2019-11-24 23:00:00,53.50618336,44.49305348,69.5883859974,0.45618336,0.13305348,0.475191,53.05,44.36,69.152817007,134.86,54.44618336,3.76305348,54.5760703419,0.45618336,0.13305348,0.475191,53.99,3.63,54.1118933322,133.56,63.68618336,27.48305348,69.3631615452,0.45618336,0.13305348,0.475191,63.23,27.35,68.8916206806,131.65
2019-11-24 23:30:00,49.84522432,45.87277376,67.741108346,0.45522432,0.13277376,0.474192,49.39,45.74,67.3165633407,136.0,50.77522432,4.69277376,50.991622158,0.45522432,0.13277376,0.474192,50.32,4.5600000000000005,50.5261912279,134.13,59.35522432,28.12277376,65.6805378939,0.45522432,0.13277376,0.474192,58.9,27.99,65.2123462237,132.54
2019-11-25 00:00:00,47.00586368,48.12296024,67.2708742515,0.45586368,0.13296024,0.474858,46.55,47.99,66.8576293328,136.57,47.93586368,6.5729602400000005,48.3844069207,0.45586368,0.13296024,0.474858,47.48,6.44,47.9147576431,134.53,55.70586368,26.69296024,61.7710075578,0.45586368,0.13296024,0.474858,55.25,26.56,61.3024966865,132.84
2019-11-25 00:30:00,47.21458496,48.34258728,67.5738320496,0.45458496,0.13258728,0.473526,46.76,48.21,67.1617577197,136.82,48.14458496,6.8225872800000005,48.6255977666,0.45458496,0.13258728,0.473526,47.69,6.69,48.1569538073,134.57,55.93458496,26.96258728,62.0939522617,0.45458496,0.13258728,0.473526,55.48,26.83,61.6269364807,133.04
2019-11-25 01:00:00,50.53586368,47.03296024,69.036025862,0.45586368,0.13296024,0.474858,50.08,46.9,68.6120718241,136.13,51.50586368,5.89296024,51.8418843582,0.45586368,0.13296024,0.474858,51.05,5.76,51.3739243196,134.12,59.94586368,27.02296024,65.7552047558,0.45586368,0.13296024,0.474858,59.49,26.89,65.2850074673,132.27
2019-11-25 01:30:00,52.78586368,46.66296024,70.4540933006,0.45586368,0.13296024,0.474858,52.33,46.53,70.0247798997,136.13,53.75586368,5.5329602399999995,54.0398605568,0.45586368,0.13296024,0.474858,53.3,5.4,53.5728476003,134.09,62.56586368,26.67296024,68.0142198808,0.45586368,0.13296024,0.474858,62.11,26.54,67.5427546077,132.27
2019-11-25 02:00:00,51.64522432,47.24277376,69.9936344792,0.45522432,0.13277376,0.474192,51.19,47.11,69.5684425584,136.21,52.60522432,5.93277376,52.9387139081,0.45522432,0.13277376,0.474192,52.15,5.8,52.471539905,134.32,61.18522432,26.45277376,66.6586897162,0.45522432,0.13277376,0.474192,60.73,26.32,66.1881809691,132.54
2019-11-25 02:30:00,50.60586368,47.52296024,69.4217918868,0.45586368,0.13296024,0.474858,50.15,47.39,68.9988014389,136.39,51.54586368,6.09296024,51.9047225886,0.45586368,0.13296024,0.474858,51.09,5.96,51.4364627477,134.37,60.13586368,26.14296024,65.5726808256,0.45586368,0.13296024,0.474858,59.68,26.01,65.101632084,132.91
2019-11-25 03:00:00,49.60618336,47.65305348,68.7865316288,0.45618336,0.13305348,0.475191,49.15,47.52,68.3657289876,136.52,50.54618336,6.16305348,50.9205251393,0.45618336,0.13305348,0.475191,50.09,6.03,50.4516501217,134.45,58.72618336,26.15305348,64.2864435037,0.45618336,0.13305348,0.475191,58.27,26.02,63.8156195614,132.72
2019-11-25 03:30:00,48.525544,47.972867,68.2357999051,0.455544,0.13286699999999999,0.474525,48.07,47.84,67.8188063888,136.91,49.465544,6.382867,49.8756557286,0.455544,0.13286699999999999,0.474525,49.01,6.25,49.4069084238,134.61,57.465544,26.472867,63.2700674444,0.455544,0.13286699999999999,0.474525,57.01,26.34,62.8007619381,133.04
2019-11-25 04:00:00,47.34586368,48.28296024,67.6230364384,0.45586368,0.13296024,0.474858,46.89,48.15,67.2093341732,136.91,48.27586368,6.56296024,48.7199287886,0.45586368,0.13296024,0.474858,47.82,6.43,48.2503606204,134.78,56.09586368,26.74296024,62.1444433912,0.45586368,0.13296024,0.474858,55.64,26.61,61.6757788763,133.04
2019-11-25 04:30:00,46.80490464,48.14268052,67.1447450365,0.45490464,0.13268052,0.473859,46.35,48.01,66.7329199121,136.91,47.74490464,6.58268052,48.1965517637,0.45490464,0.13268052,0.473859,47.29,6.45,47.7278388365,134.61,55.45490464,26.70268052,61.5490015807,0.45490464,0.13268052,0.473859,55.0,26.57,61.0816248965,133.04
2019-11-25 05:00:00,46.62618336,47.92305348,66.8626953508,0.45618336,0.13305348,0.475191,46.17,47.79,66.4496275385,136.7,47.55618336,6.48305348,47.9960473184,0.45618336,0.13305348,0.475191,47.1,6.35,47.5261243949,134.41,55.24618336,26.54305348,61.2917161115,0.45618336,0.13305348,0.475191,54.79,26.41,60.8229578367,132.91
2019-11-25 05:30:00,47.93618336,46.38305348,66.7028134733,0.45618336,0.13305348,0.475191,47.48,46.25,66.2828250756,135.34,48.85618336,5.61305348,49.177566246,0.45618336,0.13305348,0.475191,48.4,5.48,48.709243476,133.68,56.88618336,26.61305348,62.8036023871,0.45618336,0.13305348,0.475191,56.43,26.48,62.334062117,131.61
2019-11-25 06:00:00,50.89298656,45.42212108,68.2148456306,0.45298656,0.13212108,0.471861,50.44,45.29,67.7892152189,135.16,51.86298656,4.78212108,52.0829920122,0.45298656,0.13212108,0.471861,51.41,4.65,51.6198663307,133.56,60.36298656,25.56212108,65.5523621279,0.45298656,0.13212108,0.471861,59.91,25.43,65.0837383684,131.43
2019-11-25 06:30:00,58.22362592,42.23230756,71.9274524581,0.45362592,0.13230756,0.472527,57.77,42.1,71.4827454705,134.91,59.23362592,1.6523075600000001,59.2566667971,0.45362592,0.13230756,0.472527,58.78,1.52,58.7996496588,133.38,68.97362592,22.64230756,72.5950078462,0.45362592,0.13230756,0.472527,68.52,22.51,72.1227460653,131.24
2019-11-25 07:00:00,65.00202752,40.06184136,76.3558427029,0.45202752,0.13184136,0.470862,64.55,39.93,75.9019591315,135.26,66.06202752,1.05184136,66.0704007124,0.45202752,0.13184136,0.470862,65.61,0.92,65.6164499192,133.63,76.98202752,20.92184136,79.7744069673,0.45202752,0.13184136,0.470862,76.53,20.79,79.30362539,131.64
2019-11-25 07:30:00,72.30010944,35.56128192,80.5723935156,0.45010944,0.13128192,0.468864,71.85,35.43,80.1105948049,133.17,73.41010944,4.41128192,73.5425290303,0.45010944,0.13128192,0.468864,72.96,4.28,73.0854294644,132.3,85.62010944,18.38128192,87.570969308,0.45010944,0.13128192,0.468864,85.17,18.25,87.1033374791,129.81
2019-11-25 08:00:00,75.62920032,34.96976676,83.3226291489,0.47920032,0.13976676,0.49916699999999997,75.15,34.83,82.8290492521,134.47,76.72920032,5.7697667599999996,76.9458276335,0.47920032,0.13976676,0.49916699999999997,76.25,5.63,76.4575660089,133.19,89.21920032,15.44976676,90.5470098826,0.47920032,0.13976676,0.49916699999999997,88.74,15.31,90.0510061021,130.85
2019-11-25 08:30:00,76.90779168,34.99393924,84.4948767951,0.52779168,0.15393924,0.549783,76.38,34.84,83.9507593771,135.36,78.02779168,6.18393924,78.2724560684,0.52779168,0.15393924,0.549783,77.5,6.03,77.7342324848,133.67,90.50779168,13.12393924,91.4543500112,0.52779168,0.15393924,0.549783,89.98,12.97,90.9099626004,131.37
2019-11-25 09:00:00,77.26044896,33.97221428,84.3995753342,0.59044896,0.17221428,0.615051,76.67,33.8,83.7897899508,134.82,78.39044896,6.99221428,78.7016743703,0.59044896,0.17221428,0.615051,77.8,6.82,78.0983508149,133.39,91.00044896,13.23221428,91.9574532361,0.59044896,0.17221428,0.615051,90.41,13.06,91.3484083058,130.92
2019-11-25 09:30:00,78.99117824,32.98951032,85.6032361006,0.58117824,0.16951032,0.605394,78.41,32.82,85.001649984,134.06,80.12117824,7.57951032,80.4788927562,0.58117824,0.16951032,0.605394,79.54,7.41,79.8844146251,132.9,93.03117824,12.62951032,93.8845283082,0.58117824,0.16951032,0.605394,92.45,12.46,93.2858729926,130.31
2019-11-25 10:00:00,79.31406528,33.00076904,85.9055976551,0.65406528,0.19076904,0.681318,78.66,32.81,85.2284676619,133.81,80.43406528,7.50076904,80.7830452116,0.65406528,0.19076904,0.681318,79.78,7.31,80.1141966196,132.76,93.38406528,12.72076904,94.246493904,0.65406528,0.19076904,0.681318,92.73,12.53,93.572719315,129.95
2019-11-25 10:30:00,79.27936,32.76648,85.7837929541,0.63936,0.18648,0.666,78.64,32.58,85.1217128587,133.81,80.41936,7.77648,80.7944744645,0.63936,0.18648,0.666,79.78,7.59,80.1402302218,132.8,93.34936,12.40648,94.1701850821,0.63936,0.18648,0.666,92.71,12.22,93.5118842715,129.95
2019-11-25 11:00:00,79.2941248,32.5632864,85.7200434494,1.0741247999999999,0.31328639999999996,1.11888,78.22,32.25,84.6075108959,133.37,80.4041248,7.9932864,80.8004697531,1.0741247999999999,0.31328639999999996,1.11888,79.33,7.68,79.7008864443,132.34,93.3141248,12.6032864,94.16139716079999,1.0741247999999999,0.31328639999999996,1.11888,92.24,12.29,93.0551540754,129.53
2019-11-25 11:30:00,79.63315584,31.61258712,85.6784405405,1.00315584,0.29258712000000003,1.044954,78.63,31.32,84.6381669225,133.04,80.75315584,8.76258712,81.2271820954,1.00315584,0.29258712000000003,1.044954,79.75,8.47,80.1985249241,132.15,93.89315584,13.19258712,94.815447415,1.00315584,0.29258712000000003,1.044954,92.89,12.9,93.781459255,129.17
2019-11-25 12:00:00,80.10763168,31.39055924,86.0383627388,0.68763168,0.20055924,0.716283,79.42,31.19,85.3249816877,133.12,81.23763168,8.81055924,81.7140058686,0.68763168,0.20055924,0.716283,80.55,8.61,81.0088550715,132.26,94.50763168,12.96055924,95.3921828117,0.68763168,0.20055924,0.716283,93.82,12.76,94.6837367239,129.17
2019-11-25 12:30:00,81.0196096,31.4003028,86.8916345552,0.7896095999999999,0.2303028,0.8225100000000001,80.23,31.17,86.0721894691,133.04,82.1596096,8.8703028,82.6370602175,0.7896095999999999,0.2303028,0.8225100000000001,81.37,8.64,81.8274189988,132.1,95.5496096,12.960302800000001,96.4245681524,0.7896095999999999,0.2303028,0.8225100000000001,94.76,12.73,95.6112467234,129.17
2019-11-25 13:00:00,80.1236752,32.1077386,86.3174965205,1.1236752,0.3277386,1.170495,79.0,31.78,85.1526182804,133.41,81.2436752,8.5577386,81.6931432248,1.1236752,0.3277386,1.170495,80.12,8.23,80.5415873943,132.4,94.4636752,13.6477386,95.4444692017,1.1236752,0.3277386,1.170495,93.34,13.32,94.285619264,129.6
2019-11-25 13:30:00,80.7032256,32.0221908,86.8241402254,1.1732255999999999,0.34219079999999996,1.22211,79.53,31.68,85.607495583,133.81,81.8432256,8.7521908,82.3098683052,1.1732255999999999,0.34219079999999996,1.22211,80.67,8.41,81.1071945021,132.73,95.1332256,13.4921908,96.0852216818,1.1732255999999999,0.34219079999999996,1.22211,93.96,13.15,94.8757297732,130.14
2019-11-25 14:00:00,80.57107776,32.01864768,86.7000136716,1.16107776,0.33864768,1.209456,79.41,31.68,85.4960262234,133.81,81.71107776,8.74864768,82.178093583,1.16107776,0.33864768,1.209456,80.55,8.41,80.9878422975,132.82,94.98107776,13.47864768,95.9326799153,1.16107776,0.33864768,1.209456,93.82,13.14,94.7356954901,130.14
2019-11-25 14:30:00,80.03244672,31.89279696,86.1530209913,0.83244672,0.24279696,0.867132,79.2,31.65,85.2898733731,133.81,81.15244672,8.67279696,81.6145637478,0.83244672,0.24279696,0.867132,80.32,8.43,80.761174459,132.85,94.40244672,13.34279696,95.3407162625,0.83244672,0.24279696,0.867132,93.57,13.1,94.4825639999,130.29
2019-11-25 15:00:00,79.21622304,32.33473172,85.5613514861,0.73622304,0.21473172000000001,0.766899,78.48,32.12,84.7986131962,134.32,80.33622304,8.33473172,80.7674221774,0.73622304,0.21473172000000001,0.766899,79.6,8.12,80.0130889292,133.06,93.46622304,13.76473172,94.474349369,0.73622304,0.21473172000000001,0.766899,92.73,13.55,93.7147555084,130.69
2019-11-25 15:30:00,78.58135808,32.65372944,85.0958041506,0.56135808,0.16372944,0.5847479999999999,78.02,32.49,84.5146170789,134.21,79.70135808,7.94372944,80.0962503318,0.56135808,0.16372944,0.5847479999999999,79.14,7.78,79.5214939497,133.03,92.77135808,14.14372944,93.8433266806,0.56135808,0.16372944,0.5847479999999999,92.21,13.98,93.2637362537,130.52
2019-11-25 16:00:00,80.21276672,31.53955696,86.1906700178,0.51276672,0.14955696000000002,0.5341319999999999,79.7,31.39,85.658753785,132.97,81.35276672,8.30955696,81.7760441075,0.51276672,0.14955696000000002,0.5341319999999999,80.84,8.16,81.2507919961,132.21,94.66276672,13.41955696,95.6092250365,0.51276672,0.14955696000000002,0.5341319999999999,94.15,13.27,95.0805731998,129.53
2019-11-25 16:30:00,84.43605344,30.21759892,89.6802676457,0.50605344,0.14759892,0.527139,83.93,30.07,89.1540789869,132.75,85.60605344,9.46759892,86.1279966961,0.50605344,0.14759892,0.527139,85.1,9.32,85.6088336563,132.01,99.64605344,12.83759892,100.4695969545,0.50605344,0.14759892,0.527139,99.14,12.69,99.9488654263,129.12
2019-11-25 17:00:00,87.3166928,30.4977854,92.4895656592,0.5066927999999999,0.14778539999999998,0.527805,86.81,30.35,91.9624847424,133.04,88.5066928,9.3677854,89.0010678233,0.5066927999999999,0.14778539999999998,0.527805,88.0,9.22,88.4816839804,132.27,102.9266928,12.0877854,103.6340612281,0.5066927999999999,0.14778539999999998,0.527805,102.42,11.94,103.1136266456,129.38
2019-11-25 17:30:00,88.57052896,30.50890428,93.6778086882,0.51052896,0.14890428,0.531801,88.06,30.36,93.1466220536,133.04,89.76052896,9.38890428,90.2502303751,0.51052896,0.14890428,0.531801,89.25,9.24,89.7270310442,132.24,104.37052896,12.09890428,105.069457028,0.51052896,0.14890428,0.531801,103.86,11.95,104.5452155768,129.17
2019-11-25 18:00:00,88.17797152,31.11815836,93.5077239649,0.50797152,0.14815836000000002,0.529137,87.67,30.97,92.9794052465,133.33,89.36797152,9.11815836,89.8319272056,0.50797152,0.14815836000000002,0.529137,88.86,8.97,89.3115921927,132.38,104.01797152,13.22815836,104.8557226513,0.50797152,0.14815836000000002,0.529137,103.51,13.08,104.3331514908,129.62
2019-11-25 18:30:00,87.16052896,32.15890428,92.90399847730001,0.51052896,0.14890428,0.531801,86.65,32.01,92.3734951163,134.22,88.33052896,8.49890428,88.7384568286,0.51052896,0.14890428,0.531801,87.82,8.35,88.2160693978,132.9,102.89052896,14.59890428,103.9210707982,0.51052896,0.14890428,0.531801,102.38,14.45,103.3947140815,130.51
2019-11-25 19:00:00,84.71180768,33.15927724,90.9704788791,0.51180768,0.14927724,0.533133,84.2,33.01,90.4394830812,133.57,85.87180768,7.06927724,86.1623005434,0.51180768,0.14927724,0.533133,85.36,6.92,85.6400373657,132.56,99.95180768,14.98927724,101.0694923836,0.51180768,0.14927724,0.533133,99.44,14.84,100.5412313432,130.09
2019-11-25 19:30:00,81.89372576,34.25983668,88.7711593266,0.51372576,0.14983668,0.535131,81.38,34.11,88.2394271287,134.22,83.02372576,6.24983668,83.2586301689,0.51372576,0.14983668,0.535131,82.51,6.1,82.7351805461,132.93,96.66372576,16.08983668,97.9936667453,0.51372576,0.14983668,0.535131,96.15,15.94,97.4623316979,130.47
2019-11-25 20:00:00,78.99084864,34.84899752,86.3365901401,0.51084864,0.14899752,0.532134,78.48,34.7,85.8090927583,132.76,80.11084864,4.88899752,80.2598926399,0.51084864,0.14899752,0.532134,79.6,4.74,79.7410032543,132.09,93.22084864,16.92899752,94.7455412048,0.51084864,0.14899752,0.532134,92.71,16.78,94.216306975,129.26
2019-11-25 20:30:00,77.1630864,35.9696502,85.1349378239,0.5130863999999999,0.14965019999999998,0.534465,76.65,35.82,84.6067071809,133.04,78.2630864,3.8996502,78.3601809884,0.5130863999999999,0.14965019999999998,0.534465,77.75,3.75,77.840381551,132.24,91.0030864,17.2296502,92.6197742404,0.5130863999999999,0.14965019999999998,0.534465,90.49,17.08,92.0878194986,129.35
2019-11-25 21:00:00,73.8243152,37.1412586,82.6408047222,0.4843152,0.14125859999999998,0.504495,73.34,37.0,82.1447235067,133.04,74.8943152,2.6812586,74.942295114,0.4843152,0.14125859999999998,0.504495,74.41,2.54,74.4533390789,132.24,87.1343152,18.6112586,89.099763367,0.4843152,0.14125859999999998,0.504495,86.65,18.47,88.5966331189,129.5
2019-11-25 21:30:00,70.09134816,38.27330988,79.8601486103,0.49134816000000003,0.14330988,0.511821,69.6,38.13,79.3602980085,133.51,71.14134816,1.83330988,71.164966403,0.49134816000000003,0.14330988,0.511821,70.65,1.69,70.6702101313,132.57,82.89134816,20.73330988,85.4449866192,0.49134816000000003,0.14330988,0.511821,82.4,20.59,84.9335510855,130.01
2019-11-25 22:00:00,65.55326624,39.97386932,76.7798211977,0.49326624,0.14386932,0.513819,65.06,39.83,76.2838941062,133.89,66.56326624,0.43386932,66.5646802375,0.49326624,0.14386932,0.513819,66.07,0.29,66.0706364431,132.88,77.64326624,22.89386932,80.948168879,0.49326624,0.14386932,0.513819,77.15,22.75,80.434352114,130.64
2019-11-25 22:30:00,60.55518432,42.22442876,73.8229824116,0.49518432,0.14442876,0.515817,60.06,42.08,73.3343712048,134.39,61.53518432,1.86442876,61.5634226136,0.49518432,0.14442876,0.515817,61.04,1.72,61.0642284812,133.17,71.60518432,23.06442876,75.2281217068,0.49518432,0.14442876,0.515817,71.11,22.92,74.7125056466,130.76
2019-11-25 23:00:00,55.68097856,43.65445208,70.7536752388,0.46097856000000004,0.13445208,0.480186,55.22,43.52,70.3081702222,134.74,56.64097856,3.13445208,56.7276409,0.46097856000000004,0.13445208,0.480186,56.18,3.0,56.2600426591,133.36,65.94097856,24.69445208,70.4132701767,0.46097856000000004,0.13445208,0.480186,65.48,24.56,69.9344264293,131.21
2019-11-25 23:30:00,51.53938016,44.46398588,68.0687428091,0.45938016000000004,0.13398588,0.478521,51.08,44.33,67.6336846549,135.43,52.47938016,3.57398588,52.6009383666,0.45938016000000004,0.13398588,0.478521,52.02,3.44,52.1336167938,133.84,61.38938016,27.36398588,67.2119313788,0.45938016000000004,0.13398588,0.478521,60.93,27.23,66.7378288529,132.04
2019-11-26 00:00:00,48.61001952,45.11417236,66.3190963861,0.46001952,0.13417236,0.479187,48.15,44.98,65.8909925559,135.36,49.53001952,4.30417236,49.7166846577,0.46001952,0.13417236,0.479187,49.07,4.17,49.2468658901,133.73,57.97001952,28.20417236,64.4670342242,0.46001952,0.13417236,0.479187,57.51,28.07,63.9947263452,132.11
2019-11-26 00:30:00,48.6203392,45.3542656,66.4902007219,0.4603392,0.13426559999999998,0.47952000000000006,48.16,45.22,66.0623493376,135.36,49.5603392,4.5542656,49.7691526628,0.4603392,0.13426559999999998,0.47952000000000006,49.1,4.42,49.298543589,133.81,57.9903392,28.4842656,64.6083030833,0.4603392,0.13426559999999998,0.47952000000000006,57.53,28.35,64.1359758638,132.27
2019-11-26 01:00:00,51.61969984,44.42407912,68.1035404163,0.45969984,0.13407912,0.478854,51.16,44.29,67.667937016,134.66,52.57969984,3.94407912,52.7274178712,0.45969984,0.13407912,0.478854,52.12,3.81,52.2590709829,133.32,61.49969984,27.56407912,67.3942990033,0.45969984,0.13407912,0.478854,61.04,27.43,66.9200007472,131.49
2019-11-26 01:30:00,53.61969984,43.83407912,69.2567592602,0.45969984,0.13407912,0.478854,53.16,43.7,68.8162451751,134.59,54.56969984,3.59407912,54.6879286986,0.45969984,0.13407912,0.478854,54.11,3.46,54.220509957,133.07,63.80969984,27.01407912,69.2924113044,0.45969984,0.13407912,0.478854,63.35,26.88,68.8168358761,130.88
2019-11-26 02:00:00,52.39001952,44.19417236,68.5407835955,0.46001952,0.13417236,0.479187,51.93,44.06,68.1029257815,134.59,53.34001952,3.88417236,53.4812535129,0.46001952,0.13417236,0.479187,52.88,3.75,53.0127993979,133.18,62.38001952,27.39417236,68.1300778996,0.46001952,0.13417236,0.479187,61.92,27.26,67.654962863,131.31
2019-11-26 02:30:00,51.42938016,44.43398588,67.9658755908,0.45938016000000004,0.13398588,0.478521,50.97,44.3,67.5309625283,135.01,52.36938016,3.87398588,52.5124722798,0.45938016000000004,0.13398588,0.478521,51.91,3.74,52.0445549505,133.43,61.24938016,27.53398588,67.153607114,0.45938016000000004,0.13398588,0.478521,60.79,27.4,66.6797128068,131.49
2019-11-26 03:00:00,50.67001952,44.80417236,67.637746407,0.46001952,0.13417236,0.479187,50.21,44.67,67.2045608571,135.26,51.39001952,3.9541723600000003,51.54192066,0.46001952,0.13417236,0.479187,50.93,3.8200000000000003,51.073058455500004,133.52,60.12001952,27.68417236,66.1878398676,0.46001952,0.13417236,0.479187,59.66,27.55,65.7139110082,131.66
2019-11-26 03:30:00,49.22001952,45.01417236,66.6999702759,0.46001952,0.13417236,0.479187,48.76,44.88,66.2702950046,135.36,50.15001952,4.22417236,50.3276076322,0.46001952,0.13417236,0.479187,49.69,4.09,49.8580404749,133.7,58.68001952,28.09417236,65.0586444023,0.46001952,0.13417236,0.479187,58.22,27.96,64.5858343602,132.27
2019-11-26 04:00:00,48.04001952,45.29417236,66.0257943932,0.46001952,0.13417236,0.479187,47.58,45.16,65.5994054851,135.68,48.97001952,4.31417236,49.1596877018,0.46001952,0.13417236,0.479187,48.51,4.18,48.6897576498,133.86,57.31001952,28.30417236,63.9184207437,0.46001952,0.13417236,0.479187,56.85,28.17,63.4466027459,132.27
2019-11-26 04:30:00,47.50001952,45.38417236,65.6960802119,0.46001952,0.13417236,0.479187,47.04,45.25,65.2711582554,135.95,48.42001952,4.34417236,48.614505282,0.46001952,0.13417236,0.479187,47.96,4.21,48.1444254302,134.01,56.67001952,28.39417236,63.385488374,0.46001952,0.13417236,0.479187,56.21,28.26,62.9141613629,132.27
2019-11-26 05:00:00,47.46906048,45.40389264,65.6873288368,0.45906048,0.13389264,0.478188,47.01,45.27,65.2634124146,135.82,48.39906048,4.49389264,48.607243559,0.45906048,0.13389264,0.478188,47.94,4.36,48.1378562049,133.95,56.62906048,28.49389264,63.3936306629,0.45906048,0.13389264,0.478188,56.17,28.36,62.9234336317,132.27
2019-11-26 05:30:00,48.71969984,44.43407912,65.9393398492,0.45969984,0.13407912,0.478854,48.26,44.3,65.5096756212,134.66,49.63969984,4.1540791200000005,49.813212841,0.45969984,0.13407912,0.478854,49.18,4.02,49.3440249676,133.16,58.08969984,27.72407912,64.3664337256,0.45969984,0.13407912,0.478854,57.63,27.59,63.8938572947,131.04
2019-11-26 06:00:00,51.34522432,43.54277376,67.3223975151,0.45522432,0.13277376,0.474192,50.89,43.41,66.8896120485,134.28,52.28522432,3.47277376,52.4004278588,0.45522432,0.13277376,0.474192,51.83,3.34,51.937505716,133.03,61.15522432,26.92277376,66.8191380411,0.45522432,0.13277376,0.474192,60.7,26.79,66.3490323969,130.88
2019-11-26 06:30:00,58.00586368,40.03296024,70.479203506,0.45586368,0.13296024,0.474858,57.55,39.9,70.0286548493,133.18,58.96586368,1.04296024,58.9750866518,0.45586368,0.13296024,0.474858,58.51,0.91,58.5170761402,132.27,68.94586368,24.06296024,73.0243669886,0.45586368,0.13296024,0.474858,68.49,23.93,72.5501550653,129.92
2019-11-26 07:00:00,64.88458496,37.30258728,74.843118476,0.45458496,0.13258728,0.473526,64.43,37.17,74.383020912,133.04,65.89458496,2.43258728,65.9394707889,0.45458496,0.13258728,0.473526,65.44,2.3,65.4804062297,132.16,77.09458496,21.92258728,80.1509504822,0.45458496,0.13258728,0.473526,76.64,21.79,79.6774353252,129.77
2019-11-26 07:30:00,72.40266688,35.52202784,80.6471365468,0.45266688,0.13202784,0.471528,71.95,35.39,80.1826327829,133.52,73.47266688,4.5720278400000005,73.6147825985,0.45266688,0.13202784,0.471528,73.02,4.44,73.1548631329,132.6,85.67266688,18.54202784,87.6562185287,0.45266688,0.13202784,0.471528,85.22,18.41,87.1858732823,130.11
2019-11-26 08:00:00,75.39248704,35.09780872,83.1617897777,0.47248704,0.13780872,0.492174,74.92,34.96,82.6753167517,133.95,76.50248704,5.29780872,76.6857046687,0.47248704,0.13780872,0.492174,76.03,5.16,76.2048981365,132.87,88.87248704,15.19780872,90.1625883755,0.47248704,0.13780872,0.492174,88.4,15.06,89.6736505335,130.28
2019-11-26 08:30:00,76.31614336,33.81470848,83.4720806434,0.49614336000000003,0.14470848,0.5168159999999999,75.82,33.67,82.9598776518,133.35,77.41614336,6.33470848,77.6748851577,0.49614336000000003,0.14470848,0.5168159999999999,76.92,6.19,77.1686626812,132.49,89.92614336,13.84470848,90.9856428922,0.49614336000000003,0.14470848,0.5168159999999999,89.43,13.7,90.4732827966,129.71
2019-11-26 09:00:00,76.5049344,33.8839392,83.6727334516,0.6649343999999999,0.19393919999999998,0.69264,75.84,33.69,82.9862741663,133.89,77.6049344,6.6639392,77.8905252832,0.6649343999999999,0.19393919999999998,0.69264,76.94,6.47,77.2115567775,132.85,90.1049344,13.7339392,91.1455993956,0.6649343999999999,0.19393919999999998,0.69264,89.44,13.54,90.4590802518,130.05
2019-11-26 09:30:00,78.07154752,33.57170136,84.9836788117,0.9315475200000001,0.27170136,0.970362,77.14,33.3,84.0206498428,134.15,79.19154752,7.30170136,79.527454639,0.9315475200000001,0.27170136,0.970362,78.26,7.03,78.5751137447,133.03,91.90154752,13.24170136,92.8506170765,0.9315475200000001,0.27170136,0.970362,90.97,12.97,91.8899439547,130.47
2019-11-26 10:00:00,78.36126784,33.75995312,85.3242212514,0.89126784,0.25995312,0.928404,77.47,33.5,84.4029081253,134.15,79.48126784,7.01995312,79.7906741371,0.89126784,0.25995312,0.928404,78.59,6.76,78.8801984024,132.99,92.24126784,13.50995312,93.2253738316,0.89126784,0.25995312,0.928404,91.35,13.25,92.3059315537,130.47
2019-11-26 10:30:00,78.52377536,33.39193448,85.3288027872,0.86377536,0.25193448,0.899766,77.66,33.14,84.4353906842,133.87,79.64377536,7.41193448,79.9879223779,0.86377536,0.25193448,0.899766,78.78,7.16,79.1047027679,132.88,92.43377536,13.04193448,93.3493164532,0.86377536,0.25193448,0.899766,91.57,12.79,92.4589043846,130.04
2019-11-26 11:00:00,79.04537376,33.31240068,85.778127468,0.86537376,0.25240068,0.901431,78.18,33.06,84.8827190893,134.28,80.18537376,7.60240068,80.5449604949,0.86537376,0.25240068,0.901431,79.32,7.35,79.6598073058,133.1,93.04537376,12.89240068,93.9343152071,0.86537376,0.25240068,0.901431,92.18,12.64,93.0425816495,130.42
2019-11-26 11:30:00,79.01269664,32.85328652,85.5706998072,0.6626966400000001,0.19328652000000002,0.690309,78.35,32.66,84.8846163919,133.81,80.12269664,7.58328652,80.4807601313,0.6626966400000001,0.19328652000000002,0.690309,79.46,7.39,79.8029053356,132.72,93.03269664,12.59328652,93.8811669585,0.6626966400000001,0.19328652000000002,0.690309,92.37,12.4,93.1985885086,129.95
2019-11-26 12:00:00,79.04847104,32.71247072,85.5497896804,0.48847104,0.14247072,0.5088239999999999,78.56,32.57,85.0439797987,133.81,80.17847104,7.66247072,80.5437811122,0.48847104,0.14247072,0.5088239999999999,79.69,7.52,80.0440285093,132.72,93.09847104,12.40247072,93.9209592687,0.48847104,0.14247072,0.5088239999999999,92.61,12.26,93.4179838147,129.95
2019-11-26 12:30:00,79.7144048,32.5717014,86.1121481831,0.7944047999999999,0.2317014,0.8275049999999999,78.92,32.34,85.2891669557,133.81,80.8444048,7.9617014,81.2355001009,0.7944047999999999,0.2317014,0.8275049999999999,80.05,7.73,80.4223563445,132.69,93.8244048,12.2317014,94.6183568617,0.7944047999999999,0.2317014,0.8275049999999999,93.03,12.0,93.8007510631,129.95
2019-11-26 13:00:00,78.78146752,33.27501136,85.5204420335,1.01146752,0.29501136,1.053612,77.77,32.98,84.4739800175,134.34,79.90146752,7.69501136,80.2711511795,1.01146752,0.29501136,1.053612,78.89,7.4,79.2363054414,133.13,92.71146752,12.83501136,93.5956928834,1.01146752,0.29501136,1.053612,91.7,12.54,92.5534526639,130.46
2019-11-26 13:30:00,78.54646176,33.54813468,85.4109126255,1.7764617600000001,0.51813468,1.8504809999999998,76.77,33.03,83.5740019384,133.86,79.65646176,7.6281346800000005,80.0208743942,1.7764617600000001,0.51813468,1.8504809999999998,77.88,7.11,78.2038777811,132.89,92.30646176,13.24813468,93.2523241273,1.7764617600000001,0.51813468,1.8504809999999998,90.53,12.73,91.4206420892,129.95
2019-11-26 14:00:00,77.60228672,33.31941696,84.4529363061,0.9922867200000001,0.28941696,1.0336319999999999,76.61,33.03,83.4270519676,133.86,78.71228672,7.30941696,79.0509434288,0.9922867200000001,0.28941696,1.0336319999999999,77.72,7.02,78.0363940735,132.83,91.34228672,13.08941696,92.2753823053,0.9922867200000001,0.28941696,1.0336319999999999,90.35,12.8,91.2521917545,129.95
2019-11-26 14:30:00,77.0439456,33.1424008,83.8700678693,0.4539456,0.13240079999999999,0.47286000000000006,76.59,33.01,83.4007685816,133.66,78.1639456,7.0124008,78.4778704906,0.4539456,0.13240079999999999,0.47286000000000006,77.71,6.88,78.0139634937,132.6,90.7839456,13.0124008,91.7117623497,0.4539456,0.13240079999999999,0.47286000000000006,90.33,12.88,91.2436479981,129.79
2019-11-26 15:00:00,76.16934016,33.40564088,83.1727432697,0.49934016000000003,0.14564088,0.520146,75.67,33.26,82.6569809514,133.81,77.27934016,6.83564088,77.5810698676,0.49934016000000003,0.14564088,0.520146,76.78,6.69,77.0709056648,132.69,89.75934016,13.27564088,90.73578008,0.49934016000000003,0.14564088,0.520146,89.26,13.13,90.2205325854,129.95
2019-11-26 15:30:00,75.73868096,33.63461528,82.8711960731,0.35868096,0.10461528,0.37362599999999996,75.38,33.53,82.5009412068,133.81,76.82868096,6.45461528,77.0993403115,0.35868096,0.10461528,0.37362599999999996,76.47,6.35,76.7331962061,132.65,89.26868096,13.60461528,90.2994072918,0.35868096,0.10461528,0.37362599999999996,88.91,13.5,89.9290726072,129.88
2019-11-26 16:00:00,77.70286688,31.86375284,83.9823449686,0.25286688,0.07375284,0.263403,77.45,31.79,83.7204073091,132.44,78.80286688,7.5937528400000005,79.167903286,0.25286688,0.07375284,0.263403,78.55,7.52,78.9091433232,131.91,91.74286688,13.92375284,92.7934508277,0.25286688,0.07375284,0.263403,91.49,13.85,92.5323867627,128.95
2019-11-26 16:30:00,81.75290688,30.73209784,87.3384200737,0.21290688,0.06209784,0.221778,81.54,30.67,87.1172801458,132.21,82.88290688,8.47209784,83.3147807696,0.21290688,0.06209784,0.221778,82.67,8.41,83.0966726169,131.68,96.42290688,12.75209784,97.2624951896,0.21290688,0.06209784,0.221778,96.21,12.69,97.0432903399,128.59
2019-11-26 17:00:00,86.16194784,26.80181812,90.234243556,0.21194784,0.061818120000000004,0.220779,85.95,26.74,90.0134995431,131.84,87.16194784,7.86181812,87.5157890635,0.21194784,0.061818120000000004,0.220779,86.95,7.8,87.2991552078,131.44,101.34194784,13.65181812,102.2573348469,0.21194784,0.061818120000000004,0.220779,101.13,13.59,102.0390366477,128.37
2019-11-26 17:30:00,88.43290688,18.61209784,90.3702893945,0.21290688,0.06209784,0.221778,88.22,18.55,90.1491591752,133.77,88.82290688,1.19209784,88.83090613,0.21290688,0.06209784,0.221778,88.61,1.13,88.6172048758,132.59,102.66290688,16.22209784,103.93665815,0.21290688,0.06209784,0.221778,102.45,16.16,103.7166722374,129.28
2019-11-26 18:00:00,88.00354624,18.32228432,89.8906572093,0.21354624,0.062284320000000004,0.222444,87.79,18.26,89.6689004059,133.19,88.39354624,1.37228432,88.4041977574,0.21354624,0.062284320000000004,0.222444,88.18,1.31,88.1897301277,132.27,102.24354624,16.83228432,103.619826979,0.21354624,0.062284320000000004,0.222444,102.03,16.77,103.3990028965,129.06
2019-11-26 18:30:00,86.96226752,19.29191136,89.0764492789,0.21226752000000002,0.06191136,0.221112,86.75,19.23,88.8558124154,133.0,87.34226752,0.38191136000000003,87.3431024857,0.21226752000000002,0.06191136,0.221112,87.13,0.32,87.1305876257,132.21,101.04226752,17.84191136,102.6054268865,0.21226752000000002,0.06191136,0.221112,100.83,17.78,102.3856303394,129.06
2019-11-26 19:00:00,85.39322656,19.52219108,87.5963417438,0.21322656,0.06219108,0.222111,85.18,19.46,87.3746187402,132.49,85.78322656,0.12219108000000001,85.7833135855,0.21322656,0.06219108,0.222111,85.57,0.06,85.5700210354,131.92,99.30322656,18.89219108,101.0843493773,0.21322656,0.06219108,0.222111,99.09,18.83,100.8632589202,128.54
2019-11-26 19:30:00,83.00162816,20.77172488,85.5612928356,0.21162816,0.06172488,0.220446,82.79,20.71,85.3410112431,133.12,83.38162816,1.29172488,83.3916330802,0.21162816,0.06172488,0.220446,83.17,1.23,83.1790947294,132.15,96.50162816,19.81172488,98.5143069825,0.21162816,0.06172488,0.220446,96.29,19.75,98.294590899,128.9
2019-11-26 20:00:00,80.19474496,21.86596728,83.1223053355,0.29474496,0.08596728000000001,0.30702599999999997,79.9,21.78,82.8153270838,133.67,80.58474496,2.17596728,80.6141175842,0.29474496,0.08596728000000001,0.30702599999999997,80.29,2.09,80.3171974113,132.59,93.36474496,21.57596728,95.8253513717,0.29474496,0.08596728000000001,0.30702599999999997,93.07,21.49,95.5188201351,129.6
2019-11-26 20:30:00,78.03020928,22.33881104,81.1648694877,0.51020928,0.14881104,0.5314679999999999,77.52,22.19,80.6334080887,133.39,78.41020928,2.70881104,78.4569855181,0.51020928,0.14881104,0.5314679999999999,77.9,2.56,77.9420528341,132.45,91.05020928,23.73881104,94.0939517691,0.51020928,0.14881104,0.5314679999999999,90.54,23.59,93.5627046424,129.68
2019-11-26 21:00:00,74.81175776,23.50051268,78.4160263936,0.48175776000000003,0.14051268,0.501831,74.33,23.36,77.9143022814,133.62,75.17175776,3.82051268,75.2687815888,0.48175776000000003,0.14051268,0.501831,74.69,3.68,74.7806024314,132.59,87.33175776,25.08051268,90.8618073216,0.48175776000000003,0.14051268,0.501831,86.85,24.94,90.359980633,129.95
2019-11-26 21:30:00,70.80815136,24.81237748,75.0296499741,0.48815136000000003,0.14237748,0.508491,70.32,24.67,74.5218847051,133.48,71.17815136,5.19237748,71.3672895304,0.48815136000000003,0.14237748,0.508491,70.69,5.05,70.8701530971,132.46,82.71815136,26.64237748,86.9028701609,0.48815136000000003,0.14237748,0.508491,82.23,26.5,86.3945767974,129.78
2019-11-26 22:00:00,66.52102848,26.85321664,71.7366187798,0.49102848,0.14321664,0.5114879999999999,66.03,26.71,71.2276982641,134.03,66.88102848,7.01321664,67.247729911,0.49102848,0.14321664,0.5114879999999999,66.39,6.87,66.7445053918,132.97,77.64102848,27.75321664,82.4522306387,0.49102848,0.14321664,0.5114879999999999,77.15,27.61,81.9416536323,130.33
2019-11-26 22:30:00,61.33943008,28.992750440000002,67.8461882541,0.48943008,0.14275044,0.509823,60.85,28.85,67.3427427419,134.75,61.70943008,8.97275044,62.3583515758,0.48943008,0.14275044,0.509823,61.22,8.83,61.8535148557,133.32,71.57943008,28.96275044,77.2169393568,0.48943008,0.14275044,0.509823,71.09,28.82,76.7097158123,130.88
2019-11-26 23:00:00,56.95522432,29.96277376,64.3557719924,0.45522432,0.13277376,0.474192,56.5,29.83,63.8911488393,135.19,57.31522432,9.79277376,58.1457939731,0.45522432,0.13277376,0.474192,56.86,9.66,57.6747362369,133.74,66.60522432,30.96277376,73.4503183494,0.45522432,0.13277376,0.474192,66.15,30.83,72.9815826082,131.56
2019-11-26 23:30:00,52.62490464,30.78268052,60.9668271141,0.45490464,0.13268052,0.473859,52.17,30.65,60.5072838591,134.74,52.97490464,10.72268052,54.0492035015,0.45490464,0.13268052,0.473859,52.52,10.59,53.5770333259,133.5,61.58490464,31.98268052,69.3944690358,0.45490464,0.13268052,0.473859,61.13,31.85,68.9296699542,131.42
2019-11-27 00:00:00,49.62490464,31.57268052,58.8172195513,0.45490464,0.13268052,0.473859,49.17,31.44,58.3623380272,135.36,49.97490464,11.38268052,51.2548193792,0.45490464,0.13268052,0.473859,49.52,11.25,50.7818166276,133.77,58.11490464,32.91268052,66.7876237063,0.45490464,0.13268052,0.473859,57.66,32.78,66.32649546,131.97
2019-11-27 00:30:00,49.40362592,31.99230756,58.8576757701,0.45362592,0.13230756,0.472527,48.95,31.86,58.4051547383,135.86,49.74362592,11.68230756,51.0970119439,0.45362592,0.13230756,0.472527,49.29,11.55,50.6251577775,134.03,57.85362592,33.37230756,66.7888684136,0.45362592,0.13230756,0.472527,57.4,33.24,66.3299148198,132.27
2019-11-27 01:00:00,52.25522432,31.30277376,60.913644726,0.45522432,0.13277376,0.474192,51.8,31.17,60.4550155074,135.36,52.60522432,11.15277376,53.7744733893,0.45522432,0.13277376,0.474192,52.15,11.02,53.3016219265,133.63,61.18522432,32.58277376,69.3200463141,0.45522432,0.13277376,0.474192,60.73,32.45,68.8559031602,131.71
2019-11-27 01:30:00,54.32458496,30.86258728,62.4792751614,0.45458496,0.13258728,0.473526,53.87,30.73,62.018624622,135.36,54.68458496,10.72258728,55.7259159658,0.45458496,0.13258728,0.473526,54.23,10.59,55.2543301471,133.59,63.56458496,32.05258728,71.1886564874,0.45458496,0.13258728,0.473526,63.11,31.92,70.7231114983,131.71
2019-11-27 02:00:00,53.13426528,31.50249404,61.7710067717,0.45426528,0.13249404,0.473193,52.68,31.37,61.312798827,135.74,53.49426528,11.24249404,54.6628767088,0.45426528,0.13249404,0.473193,53.04,11.11,54.1910850602,133.98,62.20426528,32.79249404,70.3186908609,0.45426528,0.13249404,0.473193,61.75,32.66,69.8551222173,132.27
2019-11-27 02:30:00,51.90362592,32.37230756,61.1715021918,0.45362592,0.13230756,0.472527,51.45,32.24,60.7167201025,136.13,52.26362592,11.94230756,53.6106827429,0.45362592,0.13230756,0.472527,51.81,11.81,53.1389894522,134.27,60.63362592,32.31230756,68.7060536784,0.45362592,0.13230756,0.472527,60.18,32.18,68.2435696604,132.89
2019-11-27 03:00:00,50.6439456,33.7624008,60.866320192,0.4539456,0.13240079999999999,0.47286000000000006,50.19,33.63,60.4153374566,136.63,50.9939456,13.2224008,52.6803034423,0.4539456,0.13240079999999999,0.47286000000000006,50.54,13.09,52.2076593997,134.58,58.8839456,30.7824008,66.4445276034,0.4539456,0.13240079999999999,0.47286000000000006,58.43,30.65,65.9809624058,133.02
2019-11-27 03:30:00,49.37458496,34.09258728,60.0012845481,0.45458496,0.13258728,0.473526,48.92,33.96,59.5520612574,137.02,49.73458496,13.41258728,51.5114204685,0.45458496,0.13258728,0.473526,49.28,13.28,51.037993691,134.86,57.42458496,31.27258728,65.3877486462,0.45458496,0.13258728,0.473526,56.97,31.14,64.9251915669,133.19
2019-11-27 04:00:00,47.74362592,33.74230756,58.4636394305,0.45362592,0.13230756,0.472527,47.29,33.61,58.0170337056,137.46,48.09362592,13.00230756,49.8202454432,0.45362592,0.13230756,0.472527,47.64,12.87,49.3478115016,135.12,55.85362592,33.62230756,65.1926920296,0.45362592,0.13230756,0.472527,55.4,33.49,64.7359258835,133.81
2019-11-27 04:30:00,47.37426528,33.59249404,58.0756116339,0.45426528,0.13249404,0.473193,46.92,33.46,57.6286213613,136.91,47.71426528,12.89249404,49.425373178,0.45426528,0.13249404,0.473193,47.26,12.76,48.9522747173,134.87,55.42426528,33.56249404,64.7942141554,0.45426528,0.13249404,0.473193,54.97,33.43,64.3371261404,133.81
2019-11-27 05:00:00,47.20586368,33.26296024,57.7478838548,0.45586368,0.13296024,0.474858,46.75,33.13,57.2988603726,136.91,47.57586368,12.59296024,49.2142809813,0.45586368,0.13296024,0.474858,47.12,12.46,48.7395732439,134.81,55.23586368,33.17296024,64.4317152306,0.45586368,0.13296024,0.474858,54.78,33.04,63.9725722478,133.72
2019-11-27 05:30:00,48.4639456,32.682400799999996,58.4541986958,0.4539456,0.13240079999999999,0.47286000000000006,48.01,32.55,58.0039877939,136.13,48.8139456,12.1524008,50.3038977639,0.4539456,0.13240079999999999,0.47286000000000006,48.36,12.02,49.8314157937,134.37,56.6839456,32.5124008,65.346200307,0.4539456,0.13240079999999999,0.47286000000000006,56.23,32.38,64.8866496284,133.04
2019-11-27 06:00:00,50.95138816,31.42165488,59.8612090659,0.45138816,0.13165488,0.470196,50.5,31.29,59.4080306019,135.44,51.29138816,11.17165488,52.4939270024,0.45138816,0.13165488,0.470196,50.84,11.04,52.0248709753,133.84,59.58138816,31.72165488,67.4996681725,0.45138816,0.13165488,0.470196,59.13,31.59,67.0394286968,132.05
2019-11-27 06:30:00,58.14138816,28.33165488,64.6769177173,0.45138816,0.13165488,0.470196,57.69,28.2,64.2135196045,133.98,58.50138816,8.48165488,59.1130348244,0.45138816,0.13165488,0.470196,58.05,8.35,58.6474637133,132.96,67.88138816,28.52165488,73.6299372241,0.45138816,0.13165488,0.470196,67.43,28.39,73.1628115917,130.78
