Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-11-27 07:00:00,65.15851104,26.37081572,70.2926132868,0.44851104,0.13081572,0.467199,64.71,26.24,69.8278003377,134.44,65.51851104,6.45081572,65.8353120472,0.44851104,0.13081572,0.467199,65.07,6.32,65.3761982682,133.17,75.94851104,25.74081572,80.1920564839,0.44851104,0.13081572,0.467199,75.5,25.61,79.7252914701,130.89
2019-11-27 07:30:00,72.29010944,21.74128192,75.4886962556,0.45010944,0.13128192,0.468864,71.84,21.61,75.0198487069,131.8,72.65010944,2.56128192,72.6952444574,0.45010944,0.13128192,0.468864,72.2,2.43,72.2408810854,131.39,84.39010944,23.32128192,87.5532567166,0.45010944,0.13128192,0.468864,83.94,23.19,87.0844400568,128.47
2019-11-27 08:00:00,75.5023472,14.5219346,76.8862212444,0.4523472,0.13193459999999999,0.471195,75.05,14.39,76.4171093408,132.6,75.5823472,3.8619346,75.6809470548,0.4523472,0.13193459999999999,0.471195,75.13,3.73,75.2225351873,131.92,87.6023472,24.2119346,90.8866822589,0.4523472,0.13193459999999999,0.471195,87.15,24.08,90.4155346166,129.3
2019-11-27 08:30:00,76.43577376,7.72585068,76.82523204660001,0.46577376000000004,0.13585068,0.485181,75.97,7.59,76.3482088853,133.8,76.17577376,7.71585068,76.5655461657,0.46577376000000004,0.13585068,0.485181,75.71,7.58,76.088504388,132.73,88.01577376,26.15585068,91.8199594607,0.46577376000000004,0.13585068,0.485181,87.55,26.02,91.3347847208,130.03
2019-11-27 09:00:00,76.523496,7.466853,76.8869256362,0.5034959999999999,0.14685299999999998,0.524475,76.02,7.32,76.3716099084,133.62,76.253496,7.456853,76.6172324538,0.5034959999999999,0.14685299999999998,0.524475,75.75,7.31,76.1018961656,132.73,88.113496,26.016853,91.8741792745,0.5034959999999999,0.14685299999999998,0.524475,87.61,25.87,91.3497071698,130.23
2019-11-27 09:30:00,78.26303616,6.67421888,78.5471070546,0.80303616,0.23421888000000002,0.836496,77.46,6.44,77.7272487613,133.81,77.99303616,6.67421888,78.2780868897,0.80303616,0.23421888000000002,0.836496,77.19,6.44,77.4581803298,132.66,90.05303616,25.09421888,93.4840582283,0.80303616,0.23421888000000002,0.836496,89.25,24.86,92.6476232831,130.07
2019-11-27 10:00:00,78.76446432,7.02421876,79.0770541232,1.21446432,0.35421876,1.265067,77.55,6.67,77.8363115776,133.81,78.49446432,7.01421876,78.8072343995,1.21446432,0.35421876,1.265067,77.28,6.66,77.5664489325,132.73,90.57446432,25.48421876,94.0913332495,1.21446432,0.35421876,1.265067,89.36,25.13,92.8263243913,130.19
2019-11-27 10:30:00,78.97133728,7.00289004,79.2812246418,1.38133728,0.40289004,1.438893,77.59,6.6,77.8702003336,133.46,78.69133728,7.00289004,79.0023229521,1.38133728,0.40289004,1.438893,77.31,6.6,77.5912114869,132.68,90.78133728,25.48289004,94.2901314197,1.38133728,0.40289004,1.438893,89.4,25.08,92.8513133994,130.19
2019-11-27 11:00:00,78.87658208,6.72983644,79.163159987,1.33658208,0.38983644,1.3922729999999999,77.54,6.34,77.7987609156,133.04,78.61658208,6.73983644,78.9049578492,1.33658208,0.38983644,1.3922729999999999,77.28,6.35,77.5404468648,132.48,90.67658208,25.08983644,94.0836990679,1.33658208,0.38983644,1.3922729999999999,89.34,24.7,92.691561644,129.73
2019-11-27 11:30:00,79.09257568,6.77825124,79.3824931428,1.7425756799999998,0.50825124,1.815183,77.35,6.27,77.6037073857,133.04,78.81257568,6.76825124,79.1026631041,1.7425756799999998,0.50825124,1.815183,77.07,6.26,77.3238158655,132.44,90.86257568,25.09825124,94.2652103085,1.7425756799999998,0.50825124,1.815183,89.12,24.59,92.4502163329,129.56
2019-11-27 12:00:00,79.15031808,6.72675944,79.4356478209,1.60031808,0.46675944,1.666998,77.55,6.26,77.8022499675,133.1,78.88031808,6.72675944,79.1666209521,1.60031808,0.46675944,1.666998,77.28,6.26,77.5331284033,132.49,90.95031808,25.04675944,94.3361039968,1.60031808,0.46675944,1.666998,89.35,24.58,92.6692985837,129.86
2019-11-27 12:30:00,79.72813088,6.28820484,79.9757236524,0.98813088,0.28820484,1.029303,78.74,6.0,78.9682695771,133.42,79.45813088,6.28820484,79.7065623588,0.98813088,0.28820484,1.029303,78.47,6.0,78.6990527262,132.57,91.71813088,24.59820484,94.9593977101,0.98813088,0.28820484,1.029303,90.73,24.31,93.9303412109,129.95
2019-11-27 13:00:00,80.02763168,6.56055924,80.2960943624,0.68763168,0.20055924,0.716283,79.34,6.36,79.5945048354,134.02,79.73763168,6.56055924,80.0070674595,0.68763168,0.20055924,0.716283,79.05,6.36,79.305435501,132.9,92.09763168,25.03055924,95.4384757681,0.68763168,0.20055924,0.716283,91.41,24.83,94.7223152166,130.26
2019-11-27 13:30:00,80.76903008,6.66930044,81.0439127166,0.8890300800000001,0.25930044,0.9260729999999999,79.88,6.41,80.136773706,134.22,80.48903008,6.65930044,80.7640405476,0.8890300800000001,0.25930044,0.9260729999999999,79.6,6.4,79.8568719648,133.06,92.92903008,25.21930044,96.2902785659,0.8890300800000001,0.25930044,0.9260729999999999,92.04,24.96,95.3643707052,130.72
2019-11-27 14:00:00,80.32193728,6.67806504,80.5990704729,0.7819372800000001,0.22806504,0.814518,79.54,6.45,79.8010908447,134.4,80.04193728,6.67806504,80.32003658,0.7819372800000001,0.22806504,0.814518,79.26,6.45,79.5220101607,133.12,92.40193728,24.96806504,95.7158413479,0.7819372800000001,0.22806504,0.814518,91.62,24.74,94.9014857629,130.62
2019-11-27 14:30:00,79.61604320000001,7.1505126,79.936500832,0.7560431999999999,0.2205126,0.7875449999999999,78.86,6.93,79.1639090748,134.59,79.3560432,7.1505126,79.6775465411,0.7560431999999999,0.2205126,0.7875449999999999,78.6,6.93,78.9049104936,133.18,91.4960432,24.5305126,94.7273559732,0.7560431999999999,0.2205126,0.7875449999999999,90.74,24.31,93.9400005323,130.72
2019-11-27 15:00:00,79.38708224,7.17748232,79.7108843197,0.6770822400000001,0.19748232000000002,0.705294,78.71,6.98,79.0188869828,134.82,79.10708224,7.17748232,79.4320257389,0.6770822400000001,0.19748232000000002,0.705294,78.43,6.98,78.739985395,133.39,91.22708224,24.63748232,94.4954288264,0.6770822400000001,0.19748232000000002,0.705294,90.55,24.44,93.7902772146,130.89
2019-11-27 15:30:00,79.491488,8.689184000000001,79.9649834805,0.5114879999999999,0.14918399999999998,0.5328,78.98,8.54,79.4403675722,135.36,79.201488,8.689184000000001,79.6767068848,0.5114879999999999,0.14918399999999998,0.5328,78.69,8.54,79.1520543006,133.78,91.081488,23.229184,93.9969810451,0.5114879999999999,0.14918399999999998,0.5328,90.57,23.08,93.4644921882,131.38
2019-11-27 16:00:00,81.19490464,7.99268052,81.5873487827,0.45490464,0.13268052,0.473859,80.74,7.86,81.1216814421,134.8,80.90490464,7.98268052,81.297766163,0.45490464,0.13268052,0.473859,80.45,7.85,80.8320790281,133.22,93.10490464,23.01268052,95.9067606206,0.45490464,0.13268052,0.473859,92.65,22.88,95.4333112702,130.33
2019-11-27 16:30:00,85.12083872,6.92857796,85.4023558044,0.44083872,0.12857796,0.459207,84.68,6.8,84.9525891306,134.08,84.83083872,6.92857796,85.1133150012,0.44083872,0.12857796,0.459207,84.39,6.8,84.6635228419,132.84,97.74083872,22.768577960000002,100.3577585242,0.44083872,0.12857796,0.459207,97.3,22.64,99.8992472444,129.9
2019-11-27 17:00:00,88.48892064,6.20801852,88.7064178624,0.43892064000000003,0.12801852,0.457209,88.05,6.08,88.2596674592,134.59,88.17892064,6.21801852,88.3978834563,0.43892064000000003,0.12801852,0.457209,87.74,6.09,87.9510983445,133.06,101.58892064,22.15801852,103.977336865,0.43892064000000003,0.12801852,0.457209,101.15,22.03,103.5212219789,130.39
2019-11-27 17:30:00,89.84019936,6.03839148,90.0428986245,0.44019936,0.12839148,0.458541,89.4,5.91,89.5951343545,134.59,89.54019936,6.03839148,89.7435762219,0.44019936,0.12839148,0.458541,89.1,5.91,89.2957899344,133.3,103.26019936,22.83839148,105.7556660291,0.44019936,0.12839148,0.458541,102.82,22.71,105.2981315124,130.72
2019-11-27 18:00:00,89.45860096,6.40792528,89.6878073771,0.43860096,0.12792528,0.456876,89.02,6.28,89.2412393459,134.85,89.14860096,6.39792528,89.3778859731,0.43860096,0.12792528,0.456876,88.71,6.27,88.9313049494,133.43,102.87860096,23.63792528,105.55926319860001,0.43860096,0.12792528,0.456876,102.44,23.51,105.1031574216,130.8
2019-11-27 18:30:00,88.23147808,7.05876444,88.5133881376,0.44147808,0.12876444,0.459873,87.79,6.93,88.0630966978,134.74,87.92147808,7.05876444,88.2043789343,0.44147808,0.12876444,0.459873,87.48,6.93,87.7540614445,133.37,101.49147808,24.47876444,104.4017721659,0.44147808,0.12876444,0.459873,101.05,24.35,103.9424119405,130.72
2019-11-27 19:00:00,86.57211744,8.31895092,86.9708943409,0.44211744000000003,0.12895092,0.460539,86.13,8.19,86.5185124699,135.11,86.26211744,8.308950920000001,86.661361463,0.44211744000000003,0.12895092,0.460539,85.82,8.18,86.2089600912,133.57,99.39211744,24.25895092,102.3097732817,0.44211744000000003,0.12895092,0.460539,98.95,24.13,101.8496902303,131.0
2019-11-27 19:30:00,83.75243712,9.19904416,84.256116318,0.44243712,0.12904416,0.460872,83.31,9.07,83.8022732389,134.27,83.46243712,9.19904416,83.9678558942,0.44243712,0.12904416,0.460872,83.02,9.07,83.5139826616,133.07,96.16243712,24.95904416,99.3487201641,0.44243712,0.12904416,0.460872,95.72,24.83,98.8880543847,130.25
2019-11-27 20:00:00,81.84147808,9.40876444,82.3805340029,0.44147808,0.12876444,0.459873,81.4,9.28,81.9272750676,134.0,81.55147808,9.39876444,82.0912927784,0.44147808,0.12876444,0.459873,81.11,9.27,81.6380119797,132.8,94.16147808,27.00876444,97.9584468578,0.44147808,0.12876444,0.459873,93.72,26.88,97.4985784512,130.13
2019-11-27 20:30:00,79.63243712,10.61904416,80.3373458644,0.44243712,0.12904416,0.460872,79.19,10.49,79.8817638764,134.66,79.37243712,10.60904416,80.0783091252,0.44243712,0.12904416,0.460872,78.93,10.48,79.6227059324,133.33,91.52243712,27.47904416,95.5586435878,0.44243712,0.12904416,0.460872,91.08,27.35,95.0977859889,130.62
2019-11-27 21:00:00,75.84211744,12.49895092,76.8651452343,0.44211744000000003,0.12895092,0.460539,75.4,12.37,76.4079635902,134.66,75.58211744,12.47895092,76.6053568152,0.44211744000000003,0.12895092,0.460539,75.14,12.35,76.1481588747,133.29,87.02211744,28.11895092,91.4523062836,0.44211744000000003,0.12895092,0.460539,86.58,27.99,90.9919584359,130.69
2019-11-27 21:30:00,71.98211744,14.11895092,73.3537320538,0.44211744000000003,0.12895092,0.460539,71.54,13.99,72.8950732217,134.89,71.71211744,14.08895092,73.0830098296,0.44211744000000003,0.12895092,0.460539,71.27,13.96,72.624338207,133.54,82.53211744,29.42895092,87.6219924527,0.44211744000000003,0.12895092,0.460539,82.09,29.3,87.1622515772,130.92
2019-11-27 22:00:00,67.03179776,15.77885768,68.8638821199,0.44179776,0.12885768,0.460206,66.59,15.65,68.4043171152,134.73,66.81179776,15.74885768,68.6428644372,0.44179776,0.12885768,0.460206,66.37,15.62,68.1832919416,133.31,76.89179776,31.54885768,83.1124478263,0.44179776,0.12885768,0.460206,76.45,31.42,82.6548177664,130.74
2019-11-27 22:30:00,62.2511584,17.1886712,64.5806251113,0.4411584,0.12867119999999999,0.45954000000000006,61.81,17.06,64.1211330218,134.62,62.0211584,17.1586712,64.3509447221,0.4411584,0.12867119999999999,0.45954000000000006,61.58,17.03,63.8914493497,133.28,71.3711584,33.2686712,78.7441854029,0.4411584,0.12867119999999999,0.45954000000000006,70.93,33.14,78.2900025546,130.74
2019-11-27 23:00:00,57.6111584,18.5486712,60.5235390198,0.4411584,0.12867119999999999,0.45954000000000006,57.17,18.42,60.0641765115,135.06,57.4111584,18.4986712,60.3178410174,0.4411584,0.12867119999999999,0.45954000000000006,56.97,18.37,59.858481437500004,133.53,66.0411584,34.4786712,74.4997541642,0.4411584,0.12867119999999999,0.45954000000000006,65.6,34.35,74.0491897322,131.03
2019-11-27 23:30:00,53.33019936,18.41839148,56.4211601129,0.44019936,0.12839148,0.458541,52.89,18.29,55.9631682448,135.57,53.15019936,18.37839148,56.2379672943,0.44019936,0.12839148,0.458541,52.71,18.25,55.7799838652,133.9,61.43019936,37.50839148,71.9760295156,0.44019936,0.12839148,0.458541,60.99,37.38,71.5335201147,131.82
2019-11-28 00:00:00,50.4011584,19.1586712,53.9196759097,0.4411584,0.12867119999999999,0.45954000000000006,49.96,19.03,53.4615983674,136.03,50.2211584,19.1086712,53.7336585956,0.4411584,0.12867119999999999,0.45954000000000006,49.78,18.98,53.2755929108,134.12,58.0511584,38.4886712,69.6513804768,0.4411584,0.12867119999999999,0.45954000000000006,57.61,38.36,69.2127278757,132.27
2019-11-28 00:30:00,50.3911584,20.1086712,54.2552071448,0.4411584,0.12867119999999999,0.45954000000000006,49.95,19.98,53.7977964233,136.13,50.2111584,20.0686712,54.0732095552,0.4411584,0.12867119999999999,0.45954000000000006,49.77,19.94,53.6158232241,134.33,57.8711584,37.7886712,69.1162401004,0.4411584,0.12867119999999999,0.45954000000000006,57.43,37.66,68.6766372211,132.27
2019-11-28 01:00:00,53.4011584,19.3286712,56.7915596618,0.4411584,0.12867119999999999,0.45954000000000006,52.96,19.2,56.3329530559,135.47,53.2011584,19.2786712,56.5864861812,0.4411584,0.12867119999999999,0.45954000000000006,52.76,19.15,56.1278905714,133.83,61.3311584,36.7186712,71.482667867,0.4411584,0.12867119999999999,0.45954000000000006,60.89,36.59,71.0381601676,131.57
2019-11-28 01:30:00,55.50211744,19.15895092,58.715844886,0.44211744000000003,0.12895092,0.460539,55.06,19.03,58.2558537831,135.7,55.30211744,19.11895092,58.513746057,0.44211744000000003,0.12895092,0.460539,54.86,18.99,58.0537655971,134.01,63.76211744,36.56895092,73.5043930104,0.44211744000000003,0.12895092,0.460539,63.32,36.44,73.0567998204,131.78
2019-11-28 02:00:00,54.4011584,19.5686712,57.8136569315,0.4411584,0.12867119999999999,0.45954000000000006,53.96,19.44,57.354992808,136.13,54.2111584,19.5086712,57.6145636715,0.4411584,0.12867119999999999,0.45954000000000006,53.77,19.38,57.1559034571,134.35,62.4711584,36.8686712,72.539262113,0.4411584,0.12867119999999999,0.45954000000000006,62.03,36.74,72.0940254113,132.27
2019-11-28 02:30:00,53.2511584,20.6686712,57.1216232272,0.4411584,0.12867119999999999,0.45954000000000006,52.81,20.54,56.6638129674,136.62,53.0611584,20.6286712,56.9300325507,0.4411584,0.12867119999999999,0.45954000000000006,52.62,20.5,56.47224451,134.61,60.9311584,35.8286712,70.6845085144,0.4411584,0.12867119999999999,0.45954000000000006,60.49,35.7,70.2390923916,132.27
2019-11-28 03:00:00,52.17051904,20.90848472,56.2043396028,0.44051904000000003,0.12848472,0.458874,51.73,20.78,55.7476573499,136.91,51.99051904,20.85848472,56.0186616661,0.44051904000000003,0.12848472,0.458874,51.55,20.73,55.5619960045,134.68,59.69051904,36.11848472,69.7674924426,0.44051904000000003,0.12848472,0.458874,59.25,35.99,69.3241848131,132.63
2019-11-28 03:30:00,50.90019936,20.95839148,55.0462030327,0.44019936,0.12839148,0.458541,50.46,20.83,54.5902967568,136.91,50.72019936,20.90839148,54.8607278242,0.44019936,0.12839148,0.458541,50.28,20.78,54.4048416963,134.74,58.22019936,36.21839148,68.5664895916,0.44019936,0.12839148,0.458541,57.78,36.09,68.125006422,132.79
2019-11-28 04:00:00,49.8011584,21.3586712,54.1880818392,0.4411584,0.12867119999999999,0.45954000000000006,49.36,21.23,53.7319504578,136.91,49.6211584,21.3086712,54.0029520422,0.4411584,0.12867119999999999,0.45954000000000006,49.18,21.18,53.5468467792,134.86,56.9511584,36.7086712,67.7566305565,0.4411584,0.12867119999999999,0.45954000000000006,56.51,36.58,67.3162424679,133.04
2019-11-28 04:30:00,49.20051904,21.42848472,53.6644298507,0.44051904000000003,0.12848472,0.458874,48.76,21.3,53.2092811453,136.91,49.02051904,21.37848472,53.4794436758,0.44051904000000003,0.12848472,0.458874,48.58,21.25,53.0243236638,134.86,56.25051904,36.79848472,67.2179244693,0.44051904000000003,0.12848472,0.458874,55.81,36.67,66.7790760643,133.04
2019-11-28 05:00:00,49.22083872,21.29857796,53.6313377366,0.44083872,0.12857796,0.459207,48.78,21.17,53.1757209636,136.91,49.04083872,21.24857796,53.4462901209,0.44083872,0.12857796,0.459207,48.6,21.12,52.990701071,134.7,56.28083872,36.60857796,67.1395620129,0.44083872,0.12857796,0.459207,55.84,36.48,66.7000449775,132.85
2019-11-28 05:30:00,50.58211744,20.32895092,54.5143728775,0.44211744000000003,0.12895092,0.460539,50.14,20.2,54.0560782891,136.24,50.41211744,20.27895092,54.3379925577,0.44211744000000003,0.12895092,0.460539,49.97,20.15,53.8797123229,134.34,57.92211744,36.25895092,68.3350803801,0.44211744000000003,0.12895092,0.460539,57.48,36.13,67.8920267778,132.3
2019-11-28 06:00:00,53.05732224,19.97755232,56.6937566226,0.43732224000000003,0.12755232,0.455544,52.62,19.85,56.2395492514,136.98,52.86732224,19.93755232,56.5018561938,0.43732224000000003,0.12755232,0.455544,52.43,19.81,56.0476672128,134.86,60.67732224,35.07755232,70.0868897225,0.43732224000000003,0.12755232,0.455544,60.24,34.95,69.6445267053,132.72
2019-11-28 06:30:00,59.41668288,17.42736584,61.9197487445,0.43668288,0.12736584,0.454878,58.98,17.3,61.4648712681,136.24,59.19668288,17.39736584,61.7002074726,0.43668288,0.12736584,0.454878,58.76,17.27,61.2453304342,134.3,68.08668288,32.97736584,75.6525151158,0.43668288,0.12736584,0.454878,67.65,32.85,75.2040224988,132.02
2019-11-28 07:00:00,66.62604352,14.58717936,68.2042189077,0.43604352,0.12717936,0.454212,66.19,14.46,67.7510715782,135.46,66.38604352,14.56717936,67.9655021959,0.43604352,0.12717936,0.454212,65.95,14.44,67.5123403534,133.93,76.38604352,29.90717936,82.0321097005,0.43604352,0.12717936,0.454212,75.95,29.78,81.5797211322,131.52
2019-11-28 07:30:00,73.9863632,11.0172726,74.802153947,0.4363632,0.12727259999999999,0.454545,73.55,10.89,74.3518298363,134.29,73.7263632,11.0072726,74.5435220578,0.4363632,0.12727259999999999,0.454545,73.29,10.88,74.0931744495,133.02,84.9963632,27.4272726,89.3120206887,0.4363632,0.12727259999999999,0.454545,84.56,27.3,88.8576592084,130.11
2019-11-28 08:00:00,77.19179776,10.29885768,77.8757992635,0.44179776,0.12885768,0.460206,76.75,10.17,77.4208718628,135.1,76.93179776,10.28885768,77.6167642906,0.44179776,0.12885768,0.460206,76.49,10.16,77.1618150383,133.6,88.50179776,25.31885768,92.0522284411,0.44179776,0.12885768,0.460206,88.06,25.19,91.5920285833,130.71
2019-11-28 08:30:00,77.80746208,9.51342644,78.3869022092,0.45746208,0.13342644,0.476523,77.35,9.38,77.9166663815,135.77,77.53746208,9.50342644,78.1176877532,0.45746208,0.13342644,0.476523,77.08,9.37,77.6474294488,133.97,89.16746208,24.35342644,92.4333580108,0.45746208,0.13342644,0.476523,88.71,24.22,91.9569056678,131.26
2019-11-28 09:00:00,77.98322624,9.40552432,78.5483765748,0.53322624,0.15552432,0.5554439999999999,77.45,9.25,78.0004166656,136.13,77.71322624,9.41552432,78.2815280309,0.53322624,0.15552432,0.5554439999999999,77.18,9.26,77.7335191536,134.28,89.32322624,23.98552432,92.4875349592,0.53322624,0.15552432,0.5554439999999999,88.79,23.83,91.9322195968,131.56
2019-11-28 09:30:00,79.43273664,8.77163152,79.9155877764,0.6227366400000001,0.18163152,0.6486839999999999,78.81,8.59,79.2767569972,135.87,79.14273664,8.76163152,79.6262453577,0.6227366400000001,0.18163152,0.6486839999999999,78.52,8.58,78.9873838027,134.08,90.95273664,23.17163152,93.8580034393,0.6227366400000001,0.18163152,0.6486839999999999,90.33,22.99,93.2097044304,131.49
2019-11-28 10:00:00,79.6468624,9.0449182,80.1588001121,0.7368623999999999,0.2149182,0.7675649999999999,78.91,8.83,79.4024999606,136.13,79.3668624,9.0449182,79.8805945926,0.7368623999999999,0.2149182,0.7675649999999999,78.63,8.83,79.1242428084,134.2,91.2168624,23.5349182,94.2040782598,0.7368623999999999,0.2149182,0.7675649999999999,90.48,23.32,93.4368920716,131.49
2019-11-28 10:30:00,79.65330592,8.37554756,80.0924399735,0.77330592,0.22554756,0.805527,78.88,8.15,79.2999174022,136.13,79.38330592,8.37554756,79.8239253339,0.77330592,0.22554756,0.805527,78.61,8.15,79.0313520067,134.43,91.31330592,23.90554756,94.3906512436,0.77330592,0.22554756,0.805527,90.54,23.68,93.5854369013,132.27
2019-11-28 11:00:00,80.155224,7.786107,80.5324990094,0.7752239999999999,0.226107,0.8075249999999999,79.38,7.5600000000000005,79.7391873548,136.13,79.855224,7.776107,80.2329398699,0.7752239999999999,0.226107,0.8075249999999999,79.08,7.55,79.4395927734,134.37,91.905224,23.346107,94.8241051133,0.7752239999999999,0.226107,0.8075249999999999,91.13,23.12,94.0170798313,132.21
2019-11-28 11:30:00,80.7508384,7.4519112,81.0939509633,0.7608383999999999,0.2219112,0.79254,79.99,7.23,80.3160818267,136.8,80.4808384,7.4619112,80.8260197481,0.7608383999999999,0.2219112,0.79254,79.72,7.24,80.0480855486,134.6,92.5908384,23.0219112,95.4100191328,0.7608383999999999,0.2219112,0.79254,91.83,22.8,94.6181214145,132.27
2019-11-28 12:00:00,80.90178752,7.57177136,81.255344104,0.69178752,0.20177136,0.7206119999999999,80.21,7.37,80.5478801707,136.4,80.62178752,7.57177136,80.9765666378,0.69178752,0.20177136,0.7206119999999999,79.93,7.37,80.269058796,134.52,92.77178752,23.12177136,95.6097320908,0.69178752,0.20177136,0.7206119999999999,92.08,22.92,94.8896875324,132.27
2019-11-28 12:30:00,80.5859632,7.5338226,80.9373581719,0.8359632,0.2438226,0.870795,79.75,7.29,80.0824987123,135.34,80.2959632,7.5338226,80.6486217439,0.8359632,0.2438226,0.870795,79.46,7.29,79.7937071454,133.69,92.4359632,23.2438226,95.3136012423,0.8359632,0.2438226,0.870795,91.6,23.0,94.4434222167,131.01
2019-11-28 13:00:00,80.12683232,8.40699276,80.5666605049,0.84683232,0.24699276,0.8821169999999999,79.28,8.16,79.6988331157,135.34,79.83683232,8.40699276,80.2782493715,0.84683232,0.24699276,0.8821169999999999,78.99,8.16,79.4103626739,133.83,91.87683232,23.85699276,94.9236978879,0.84683232,0.24699276,0.8821169999999999,91.03,23.61,94.0419746709,131.45
2019-11-28 13:30:00,80.59410496,8.04244728,80.9943869201,0.93410496,0.27244728,0.973026,79.66,7.77,80.0380440791,135.34,80.31410496,8.04244728,80.7157754951,0.93410496,0.27244728,0.973026,79.38,7.77,79.7593712362,133.83,92.41410496,23.46244728,95.3459659761,0.93410496,0.27244728,0.973026,91.48,23.19,94.3735476709,131.38
2019-11-28 14:00:00,80.54008896,8.20710928,80.9571650468,0.95008896,0.27710928,0.989676,79.59,7.93,79.9840796659,135.34,80.26008896,8.19710928,80.6775959013,0.95008896,0.27710928,0.989676,79.31,7.92,79.7044697617,133.83,92.34008896,23.63710928,95.3173906706,0.95008896,0.27710928,0.989676,91.39,23.36,94.3282656472,131.17
2019-11-28 14:30:00,80.1635856,8.1672958,80.5785652449,0.8135855999999999,0.2372958,0.8474849999999999,79.35,7.93,79.7452656902,135.34,79.8835856,8.1672958,80.3000122603,0.8135855999999999,0.2372958,0.8474849999999999,79.07,7.93,79.4666584172,133.92,91.9235856,23.6472958,94.9164906021,0.8135855999999999,0.2372958,0.8474849999999999,91.11,23.41,94.0694434979,131.49
2019-11-28 15:00:00,80.07422528,8.00414904,80.4732747939,0.49422528,0.14414904,0.514818,79.58,7.86,79.9672182835,135.61,79.79422528,8.01414904,80.1956667961,0.49422528,0.14414904,0.514818,79.3,7.87,79.6895658164,134.06,91.87422528,23.51414904,94.8355865479,0.49422528,0.14414904,0.514818,91.38,23.37,94.3210543834,131.49
2019-11-28 15:30:00,80.31084864,8.01899752,80.7102021463,0.51084864,0.14899752,0.532134,79.8,7.87,80.187136749,136.04,80.03084864,8.00899752,80.4305960149,0.51084864,0.14899752,0.532134,79.52,7.86,79.9075090339,134.09,92.14084864,23.56899752,95.1074846276,0.51084864,0.14899752,0.532134,91.63,23.42,94.5756485571,131.49
2019-11-28 16:00:00,82.46650304,7.21314672,82.7813602766,0.45650304,0.13314672,0.475524,82.01,7.08,82.31504419,135.24,82.16650304,7.22314672,82.4833805706,0.45650304,0.13314672,0.475524,81.71,7.09,82.0170238426,133.62,94.71650304,23.63314672,97.6203952666,0.45650304,0.13314672,0.475524,94.26,23.5,97.1452397187,130.84
2019-11-28 16:30:00,86.35019968,6.43505824,86.5896469523,0.12019968,0.03505824,0.12520799999999999,86.23,6.4,86.4671781661,134.62,86.05019968,6.44505824,86.2912257456,0.12019968,0.03505824,0.12520799999999999,85.93,6.41,86.1687472347,133.23,99.14019968,21.98505824,101.5486187912,0.12019968,0.03505824,0.12520799999999999,99.02,21.95,101.4236801738,130.18
2019-11-28 17:00:00,88.61370624,6.36566432,88.8420543201,0.05370624,0.01566432,0.055944,88.56,6.35,88.787364529,134.4,88.28370624,6.36566432,88.5129056675,0.05370624,0.01566432,0.055944,88.23,6.35,88.4582127335,133.02,101.74370624,21.68566432,104.0290814938,0.05370624,0.01566432,0.055944,101.69,21.67,103.9732898393,129.95
2019-11-28 17:30:00,89.95984,6.67662,90.2072617224,0.15984,0.04662,0.1665,89.8,6.63,90.0444162622,134.59,89.65984,6.68662,89.9088304665,0.15984,0.04662,0.1665,89.5,6.64,89.7459726116,133.25,103.28984,22.12662,105.6332256435,0.15984,0.04662,0.1665,103.13,22.08,105.4671669289,130.37
2019-11-28 18:00:00,89.5700496,7.4320978,89.877860806,0.35004959999999996,0.10209779999999999,0.364635,89.22,7.33,89.5205970713,135.14,89.2600496,7.4320978,89.5689261536,0.35004959999999996,0.10209779999999999,0.364635,88.91,7.33,89.211641617,133.64,102.7700496,22.5420978,105.213256142,0.35004959999999996,0.10209779999999999,0.364635,102.42,22.44,104.8494635179,130.8
2019-11-28 18:30:00,88.191648,8.392564,88.5900779289,0.35164799999999996,0.10256399999999999,0.3663,87.84,8.29,88.2303218854,135.76,87.871648,8.392564,88.2715223202,0.35164799999999996,0.10256399999999999,0.3663,87.52,8.29,87.9117426741,134.01,101.111648,22.822564,103.6553654608,0.35164799999999996,0.10256399999999999,0.3663,100.76,22.72,103.2897671602,131.35
2019-11-28 19:00:00,85.8100496,8.7420978,86.2542108323,0.35004959999999996,0.10209779999999999,0.364635,85.46,8.64,85.895641333,134.35,85.5200496,8.7420978,85.9657091958,0.35004959999999996,0.10209779999999999,0.364635,85.17,8.64,85.6071171107,133.06,98.5200496,24.4020978,101.4971061175,0.35004959999999996,0.10209779999999999,0.364635,98.17,24.3,101.1327785636,130.11
2019-11-28 19:30:00,83.54909056,9.72181808,84.1128068738,0.34909056,0.10181808,0.36363599999999996,83.2,9.62,83.7543097399,134.35,83.24909056,9.70181808,83.8125071402,0.34909056,0.10181808,0.36363599999999996,82.9,9.6,83.453999305,133.2,95.91909056,25.50181808,99.2512703155,0.34909056,0.10181808,0.36363599999999996,95.57,25.4,98.887738876,130.11
2019-11-28 20:00:00,81.63941024,10.66191132,82.3326767288,0.34941024,0.10191132,0.363969,81.29,10.56,81.973030321,134.68,81.34941024,10.65191132,82.0438282942,0.34941024,0.10191132,0.363969,81.0,10.55,81.6841630918,133.38,93.68941024,26.01191132,97.2333539565,0.34941024,0.10191132,0.363969,93.34,25.91,96.86941571,130.55
2019-11-28 20:30:00,80.21691264,11.02034952,80.9703722175,0.44691264,0.13034952,0.465534,79.77,10.89,80.5099062228,134.68,79.92691264,11.01034952,80.6817151572,0.44691264,0.13034952,0.465534,79.48,10.88,80.2212241243,133.35,92.03691264,26.73034952,95.8399962112,0.44691264,0.13034952,0.465534,91.59,26.6,95.3744625149,130.65
2019-11-28 21:00:00,77.4498896,11.9487178,78.3661741832,0.5098895999999999,0.14871779999999998,0.531135,76.94,11.8,77.8396017462,134.12,77.1798896,11.9387178,78.0978126542,0.5098895999999999,0.14871779999999998,0.531135,76.67,11.79,77.5712124438,133.06,88.8998896,27.8387178,93.1567742016,0.5098895999999999,0.14871779999999998,0.531135,88.39,27.69,92.6257426421,130.08
2019-11-28 21:30:00,73.65974976,13.39284368,74.867396085,0.48974976000000003,0.14284368,0.5101559999999999,73.17,13.25,74.3600121033,134.47,73.39974976,13.37284368,74.6080170821,0.48974976000000003,0.14284368,0.5101559999999999,72.91,13.23,74.1006140325,133.28,84.49974976,29.17284368,89.3938617461,0.48974976000000003,0.14284368,0.5101559999999999,84.01,29.03,88.8843124516,130.52
2019-11-28 22:00:00,69.11102848,14.77321664,70.6723580154,0.49102848,0.14321664,0.5114879999999999,68.62,14.63,70.1622498214,133.99,68.87102848,14.74321664,70.4313921543,0.49102848,0.14321664,0.5114879999999999,68.38,14.6,69.9212728717,132.94,79.33102848,31.07321664,85.1995121585,0.49102848,0.14321664,0.5114879999999999,78.84,30.93,84.6900850159,130.01
2019-11-28 22:30:00,64.23006944,16.58293692,66.3362315568,0.49006944,0.14293692,0.510489,63.74,16.44,65.8259918269,134.3,63.99006944,16.55293692,66.0963592614,0.49006944,0.14293692,0.510489,63.5,16.41,65.586112097,133.17,73.68006944,32.81293692,80.656316938,0.49006944,0.14293692,0.510489,73.19,32.67,80.1505146584,130.36
2019-11-28 23:00:00,59.764265280000004,17.92249404,62.3937753071,0.45426528,0.13249404,0.473193,59.31,17.79,61.9205959274,134.77,59.55426528,17.88249404,62.1811394728,0.45426528,0.13249404,0.473193,59.1,17.75,61.7079613988,133.5,68.49426528,33.77249404,76.3678317744,0.45426528,0.13249404,0.473193,68.04,33.64,75.9018524148,130.8
2019-11-28 23:30:00,55.7439456,18.1024008,58.6095929501,0.4539456,0.13240079999999999,0.47286000000000006,55.29,17.97,58.1369503844,135.9,55.5439456,18.0724008,58.4101152498,0.4539456,0.13240079999999999,0.47286000000000006,55.09,17.94,57.9374809601,134.11,64.1539456,36.8224008,73.9703855386,0.4539456,0.13240079999999999,0.47286000000000006,63.7,36.69,73.5108570213,132.06
2019-11-29 00:00:00,52.71298656,19.98212108,56.37325709,0.45298656,0.13212108,0.471861,52.26,19.85,55.9028630752,136.21,52.51298656,19.92212108,56.1649772169,0.45298656,0.13212108,0.471861,52.06,19.79,55.6945930948,134.45,60.44298656,36.62212108,70.6720197581,0.45298656,0.13212108,0.471861,59.99,36.49,70.2162388625,132.28
2019-11-29 00:30:00,52.68010944,20.29128192,56.4529011882,0.45010944,0.13128192,0.468864,52.23,20.16,55.9856990668,136.13,52.49010944,20.25128192,56.261230065,0.45010944,0.13128192,0.468864,52.04,20.12,55.794049862,134.38,60.37010944,36.29128192,70.4386772817,0.45010944,0.13128192,0.468864,59.92,36.16,69.9853698997,132.28
2019-11-29 01:00:00,55.69330624,19.72221432,59.0822316575,0.45330624,0.13221432,0.472194,55.24,19.59,58.6107984931,136.04,55.49330624,19.68221432,58.8803583378,0.45330624,0.13221432,0.472194,55.04,19.55,58.4089385283,134.15,63.86330624,35.97221432,73.2974903185,0.45330624,0.13221432,0.472194,63.41,35.84,72.8377216832,131.74
2019-11-29 01:30:00,57.72298656,19.24212108,60.845726235,0.45298656,0.13212108,0.471861,57.27,19.11,60.3742080693,136.13,57.51298656,19.20212108,60.6338608124,0.45298656,0.13212108,0.471861,57.06,19.07,60.1623511841,134.08,66.21298656,35.44212108,75.1019542745,0.45298656,0.13212108,0.471861,65.76,35.31,74.6402954174,131.6
2019-11-29 02:00:00,56.67298656,19.67212108,59.9901638055,0.45298656,0.13212108,0.471861,56.22,19.54,59.5189045598,136.13,56.46298656,19.62212108,59.7753836203,0.45298656,0.13212108,0.471861,56.01,19.49,59.3041330769,134.32,64.95298656,35.56212108,74.051029154,0.45298656,0.13212108,0.471861,64.5,35.43,73.5903179773,132.15
2019-11-29 02:30:00,55.60458496,20.31258728,59.1985732141,0.45458496,0.13258728,0.473526,55.15,20.18,58.7261006708,136.13,55.41458496,20.28258728,59.0098260721,0.45458496,0.13258728,0.473526,54.96,20.15,58.5373735318,134.46,63.66458496,35.35258728,72.8215957359,0.45458496,0.13258728,0.473526,63.21,35.22,72.3598818407,132.27
2019-11-29 03:00:00,54.7223472,20.4219346,58.4088237845,0.4523472,0.13193459999999999,0.471195,54.27,20.29,57.9389074802,136.56,54.5123472,20.3719346,58.194602126,0.4523472,0.13193459999999999,0.471195,54.06,20.24,57.7247018182,134.63,62.6223472,35.5219346,71.9955985222,0.4523472,0.13193459999999999,0.471195,62.17,35.39,71.5371302192,132.59
2019-11-29 03:30:00,53.70298656,20.52212108,57.4905924399,0.45298656,0.13212108,0.471861,53.25,20.39,57.020299894,136.91,53.50298656,20.47212108,57.2859259535,0.45298656,0.13212108,0.471861,53.05,20.34,56.8156501327,134.7,61.44298656,35.67212108,71.0474547029,0.45298656,0.13212108,0.471861,60.99,35.54,70.5894588448,132.83
2019-11-29 04:00:00,52.58202752,20.93184136,56.5951552771,0.45202752,0.13184136,0.470862,52.13,20.8,56.1264367299,136.91,52.39202752,20.89184136,56.4038436905,0.45202752,0.13184136,0.470862,51.94,20.76,55.9351517384,134.93,60.17202752,36.23184136,70.2383031131,0.45202752,0.13184136,0.470862,59.72,36.1,69.7831526946,133.04
2019-11-29 04:30:00,52.16298656,21.03212108,56.2434643668,0.45298656,0.13212108,0.471861,51.71,20.9,55.7739553914,136.91,51.97298656,20.98212108,56.0485569572,0.45298656,0.13212108,0.471861,51.52,20.85,55.5790689019,134.91,59.67298656,36.33212108,69.8633548233,0.45298656,0.13212108,0.471861,59.22,36.2,69.4078410556,133.04
2019-11-29 05:00:00,51.80362592,20.82230756,55.8317485897,0.45362592,0.13230756,0.472527,51.35,20.69,55.3615263518,136.91,51.61362592,20.78230756,55.640548956,0.45362592,0.13230756,0.472527,51.16,20.65,55.1703552644,134.87,59.25362592,36.10230756,69.3856526655,0.45362592,0.13230756,0.472527,58.8,35.97,68.9295357594,133.04
2019-11-29 05:30:00,53.31298656,20.33212108,57.058476001,0.45298656,0.13212108,0.471861,52.86,20.2,56.5881577717,136.44,53.13298656,20.29212108,56.8760445065,0.45298656,0.13212108,0.471861,52.68,20.16,56.4057443883,134.61,61.00298656,35.42212108,70.5414135884,0.45298656,0.13212108,0.471861,60.55,35.29,70.0834260007,132.3
2019-11-29 06:00:00,55.61978976,19.32118868,58.8801269101,0.44978976,0.13118868,0.468531,55.17,19.19,58.4121990683,135.79,55.40978976,19.28118868,58.6686376027,0.44978976,0.13118868,0.468531,54.96,19.15,58.2007225041,134.06,63.75978976,35.28118868,72.8702481464,0.44978976,0.13118868,0.468531,63.31,35.15,72.4132487878,131.53
2019-11-29 06:30:00,62.4223472,16.5119346,64.5692915726,0.4523472,0.13193459999999999,0.471195,61.97,16.38,64.0982472459,135.21,62.1923472,16.4819346,64.3392743074,0.4523472,0.13193459999999999,0.471195,61.74,16.35,63.8682244939,133.69,71.5823472,32.1519346,78.4715192231,0.4523472,0.13193459999999999,0.471195,71.13,32.02,78.0048543361,130.91
2019-11-29 07:00:00,69.22978976,13.53118868,70.5397537372,0.44978976,0.13118868,0.468531,68.78,13.4,70.073164621,134.46,68.97978976,13.51118868,70.2905656179,0.44978976,0.13118868,0.468531,68.53,13.38,69.8239593549,133.18,79.50978976,29.681188679999998,84.8691912836,0.44978976,0.13118868,0.468531,79.06,29.55,84.4019318499,130.22
2019-11-29 07:30:00,77.14787168,10.44062924,77.8511454231,0.44787168,0.13062924,0.466533,76.7,10.31,77.3898320195,133.67,76.86787168,10.44062924,77.5736839111,0.44787168,0.13062924,0.466533,76.42,10.31,77.1123368859,132.65,88.60787168,26.85062924,92.5867766706,0.44787168,0.13062924,0.466533,88.16,26.72,92.1202692137,129.21
2019-11-29 08:00:00,79.86888064,8.87967352,80.3609774487,0.47888064,0.13967352,0.498834,79.39,8.74,79.8696419173,134.27,79.58888064,8.87967352,80.0826980274,0.47888064,0.13967352,0.498834,79.11,8.74,79.5913293016,133.1,91.86888064,26.45967352,95.6033762627,0.47888064,0.13967352,0.498834,91.39,26.32,95.104545107,130.18
2019-11-29 08:30:00,81.10790144,7.95188792,81.4967741539,0.6579014400000001,0.19188792000000002,0.685314,80.45,7.76,80.8233883229,133.81,80.82790144,7.96188792,81.2190944941,0.6579014400000001,0.19188792000000002,0.685314,80.17,7.77,80.5456504102,132.76,93.26790144,25.30188792,96.6389516258,0.6579014400000001,0.19188792000000002,0.685314,92.61,25.11,95.9537607392,129.68
2019-11-29 09:00:00,81.63284608,7.62291344,81.9879891718,1.07284608,0.31291344,1.117548,80.56,7.31,80.8909741566,133.81,81.34284608,7.63291344,81.7001834513,1.07284608,0.31291344,1.117548,80.27,7.32,80.6030725221,132.67,93.75284608,24.53291344,96.9095454017,1.07284608,0.31291344,1.117548,92.68,24.22,95.7924360271,129.2
2019-11-29 09:30:00,82.70562272,7.42288996,83.038059496,1.65562272,0.48288996,1.724607,81.05,6.94,81.3465801371,133.13,82.41562272,7.43288996,82.7501221841,1.65562272,0.48288996,1.724607,80.76,6.95,81.0584980122,132.34,94.77562272,23.22288996,97.5793076429,1.65562272,0.48288996,1.724607,93.12,22.74,95.8563612913,128.68
2019-11-29 10:00:00,82.49991776,7.61664268,82.8507675047,2.31991776,0.67664268,2.416581,80.18,6.94,80.479786282,133.22,82.21991776,7.61664268,82.5719572384,2.31991776,0.67664268,2.416581,79.9,6.94,80.2008329134,132.51,94.42991776,23.44664268,97.2972477572,2.31991776,0.67664268,2.416581,92.11,22.77,94.8826907291,128.97
2019-11-29 10:30:00,81.86223488,7.96065184,82.2483889038,2.88223488,0.84065184,3.002328,78.98,7.12,79.3002824711,133.54,81.58223488,7.98065184,81.9716527332,2.88223488,0.84065184,3.002328,78.7,7.14,79.0232219034,132.61,93.60223488,23.85065184,96.5931258824,2.88223488,0.84065184,3.002328,90.72,23.01,93.5926199014,129.17
2019-11-29 11:00:00,81.38914752,7.88100136,81.769820328,3.3291475200000002,0.97100136,3.4678620000000002,78.06,6.91,78.3652454855,133.48,81.09914752,7.89100136,81.4821430188,3.3291475200000002,0.97100136,3.4678620000000002,77.77,6.92,78.0772649367,132.53,92.96914752,23.72100136,95.9476330928,3.3291475200000002,0.97100136,3.4678620000000002,89.64,22.75,92.481847408,129.17
2019-11-29 11:30:00,80.46325312,8.67678216,80.9297328014,3.62325312,1.05678216,3.774222,76.84,7.62,77.2169022948,133.81,80.18325312,8.68678216,80.6524287619,3.62325312,1.05678216,3.774222,76.56,7.63,76.9392650082,132.74,91.88325312,24.67678216,95.1392441724,3.62325312,1.05678216,3.774222,88.26,23.62,91.3659236258,129.56
2019-11-29 12:00:00,79.3450112,9.5539616,79.9181392713,3.7850112,1.1039616,3.94272,75.56,8.45,76.0310206429,134.24,79.0750112,9.5539616,79.6500821,3.7850112,1.1039616,3.94272,75.29,8.45,75.7626992655,133.12,90.5750112,25.7839616,94.1734852794,3.7850112,1.1039616,3.94272,86.79,24.68,90.2308511541,130.02
2019-11-29 12:30:00,78.9690272,9.6192996,79.5527383671,3.7690272,1.0992996,3.92607,75.2,8.52,75.6811099284,134.64,78.6990272,9.6292996,79.2859400714,3.7690272,1.0992996,3.92607,74.93,8.53,75.4139628981,133.33,90.1790272,26.0892996,93.8770925219,3.7690272,1.0992996,3.92607,86.41,24.99,89.9510322342,130.32
2019-11-29 13:00:00,78.30260384,10.55617612,79.0109525471,3.5526038399999997,1.03617612,3.700629,74.75,9.52,75.3537849083,135.26,78.04260384,10.55617612,78.7532911592,3.5526038399999997,1.03617612,3.700629,74.49,9.52,75.0958753861,133.78,89.42260384,26.69617612,93.3224940567,3.5526038399999997,1.03617612,3.700629,85.87,25.66,89.6219420678,131.05
2019-11-29 13:30:00,77.86729952,11.63671236,78.7320100663,3.17729952,0.92671236,3.309687,74.69,10.71,75.4539607973,135.16,77.59729952,11.63671236,78.4649856136,3.17729952,0.92671236,3.309687,74.42,10.71,75.1867042768,133.67,88.81729952,26.21671236,92.6057703439,3.17729952,0.92671236,3.309687,85.64,25.29,89.2961012587,130.72
2019-11-29 14:00:00,77.99555168,11.47661924,78.8353909805,2.76555168,0.8066192400000001,2.880783,75.23,10.67,75.9829046562,135.03,77.71555168,11.46661924,78.5569241361,2.76555168,0.8066192400000001,2.880783,74.95,10.66,75.7042805923,133.73,89.02555168,26.05661924,92.7604239865,2.76555168,0.8066192400000001,2.880783,86.26,25.25,89.8796423001,130.86
2019-11-29 14:30:00,77.42870912,11.47254016,78.2740325632,2.16870912,0.63254016,2.2590719999999997,75.26,10.84,76.0366569491,135.36,77.14870912,11.47254016,77.9970672308,2.16870912,0.63254016,2.2590719999999997,74.98,10.84,75.7595274536,134.02,88.44870912,26.13254016,92.2284327104,2.16870912,0.63254016,2.2590719999999997,86.28,25.5,89.9693747894,131.49
2019-11-29 15:00:00,77.05043808,11.57179444,77.9145457208,1.4804380799999999,0.43179444,1.5421230000000001,75.57,11.14,76.3866775033,135.36,76.79043808,11.57179444,77.6574388393,1.4804380799999999,0.43179444,1.5421230000000001,75.31,11.14,76.1294666998,134.08,88.15043808,26.32179444,91.9963944741,1.4804380799999999,0.43179444,1.5421230000000001,86.67,25.89,90.4543033802,131.75
2019-11-29 15:30:00,77.8106784,11.0185312,78.5869563151,0.9206784,0.26853119999999997,0.9590400000000001,76.89,10.75,77.6378425769,135.43,77.5306784,11.0185312,78.3097319812,0.9206784,0.26853119999999997,0.9590400000000001,76.61,10.75,77.3605493776,134.08,89.1006784,25.7185312,92.7381999956,0.9206784,0.26853119999999997,0.9590400000000001,88.18,25.45,91.7791637574,131.57
2019-11-29 16:00:00,79.61149792,10.28960356,80.2736977004,0.58149792,0.16960356000000001,0.605727,79.03,10.12,79.6753117346,135.09,79.33149792,10.28960356,79.9960155486,0.58149792,0.16960356000000001,0.605727,78.75,10.12,79.3975874948,133.65,91.26149792,25.18960356,94.6740573236,0.58149792,0.16960356000000001,0.605727,90.68,25.02,94.0683942672,131.22
2019-11-29 16:30:00,83.93893056,8.57843808,84.3761439238,0.50893056,0.14843808,0.5301359999999999,83.43,8.43,83.8548138153,134.03,83.63893056,8.58843808,84.0787248588,0.50893056,0.14843808,0.5301359999999999,83.13,8.44,83.5573485697,132.91,96.37893056,24.54843808,99.4561414296,0.50893056,0.14843808,0.5301359999999999,95.87,24.4,98.9263205623,130.25
2019-11-29 17:00:00,88.0281312,7.6448716,88.3594700321,0.6681311999999999,0.19487159999999998,0.6959700000000001,87.36,7.45,87.677089938,133.24,87.7181312,7.6448716,88.0506365849,0.6681311999999999,0.19487159999999998,0.6959700000000001,87.05,7.45,87.3682150441,132.5,101.0681312,23.5448716,103.7744097691,0.6681311999999999,0.19487159999999998,0.6959700000000001,100.4,23.35,103.0794960213,129.67
2019-11-29 17:30:00,89.03242688,7.65195784,89.3606484697,0.69242688,0.20195784,0.721278,88.34,7.45,88.6535848119,133.04,88.71242688,7.66195784,89.0426879698,0.69242688,0.20195784,0.721278,88.02,7.46,88.3355647517,132.35,102.23242688,23.54195784,104.9080210695,0.69242688,0.20195784,0.721278,101.54,23.34,104.1879417207,129.17
2019-11-29 18:00:00,88.93178752,8.07177136,89.2973478015,0.69178752,0.20177136,0.7206119999999999,88.24,7.87,88.5902618802,133.37,88.62178752,8.08177136,88.9895288871,0.69178752,0.20177136,0.7206119999999999,87.93,7.88,88.28238386,132.57,102.11178752,24.07177136,104.9107588712,0.69178752,0.20177136,0.7206119999999999,101.42,23.87,104.1911382988,129.7
2019-11-29 18:30:00,87.71667264,8.69027952,88.1461038116,0.6866726400000001,0.20027952000000002,0.7152839999999999,87.03,8.49,87.4431300904,133.81,87.40667264,8.68027952,87.8366305965,0.6866726400000001,0.20027952000000002,0.7152839999999999,86.72,8.48,87.1336261153,132.81,100.73667264,24.87027952,103.7613030854,0.6866726400000001,0.20027952000000002,0.7152839999999999,100.05,24.67,103.0466467189,129.95
2019-11-29 19:00:00,85.9646848,9.0401164,86.4387108724,0.5146847999999999,0.15011639999999998,0.53613,85.45,8.89,85.9112018307,133.61,85.6546848,9.0501164,86.1314671595,0.5146847999999999,0.15011639999999998,0.53613,85.14,8.9,85.6039111256,132.7,98.7446848,25.2801164,101.9293729082,0.5146847999999999,0.15011639999999998,0.53613,98.23,25.13,101.3935392419,129.75
2019-11-29 19:30:00,83.7198896,9.8987178,84.3030517165,0.5098895999999999,0.14871779999999998,0.531135,83.21,9.75,83.7792730931,133.11,83.4298896,9.8987178,84.0150646774,0.5098895999999999,0.14871779999999998,0.531135,82.92,9.75,83.4912504398,132.32,96.1798896,26.1587178,99.6737160961,0.5098895999999999,0.14871779999999998,0.531135,95.67,26.01,99.1426699257,129.32
2019-11-29 20:00:00,81.9066928,10.8577854,82.6232281458,0.5066927999999999,0.14778539999999998,0.527805,81.4,10.71,82.1015474885,133.68,81.6166928,10.8477854,82.3344338153,0.5066927999999999,0.14778539999999998,0.527805,81.11,10.7,81.8127257827,132.75,94.1066928,27.3877854,98.0110219254,0.5066927999999999,0.14778539999999998,0.527805,93.6,27.24,97.4832170171,130.02
2019-11-29 20:30:00,80.45888064,11.50967352,81.2779432465,0.47888064,0.13967352,0.498834,79.98,11.37,80.7841401514,134.08,80.17888064,11.49967352,80.9993542675,0.47888064,0.13967352,0.498834,79.7,11.36,80.5055252762,133.05,92.45888064,28.23967352,96.6753524417,0.47888064,0.13967352,0.498834,91.98,28.1,96.1765584745,130.55
2019-11-29 21:00:00,77.78015936,12.27004648,78.7420296328,0.48015936000000004,0.14004648,0.500166,77.3,12.13,78.2459385527,134.08,77.51015936,12.25004648,78.4722144633,0.48015936000000004,0.14004648,0.500166,77.03,12.11,77.9761053144,132.97,89.42015936,29.46004648,94.148070817,0.48015936000000004,0.14004648,0.500166,88.94,29.32,93.6482033997,130.36
2019-11-29 21:30:00,74.277512,13.572191,75.5073053251,0.487512,0.14219099999999998,0.507825,73.79,13.43,75.0021933013,134.59,74.017512,13.552191,75.2479498961,0.487512,0.14219099999999998,0.507825,73.53,13.41,74.7428190531,133.32,85.427512,31.222191,90.9543018078,0.487512,0.14219099999999998,0.507825,84.94,31.08,90.4476091447,130.92
2019-11-29 22:00:00,70.53879072,16.04256396,72.3400639663,0.48879072,0.14256396,0.509157,70.05,15.9,71.8318348645,135.79,70.27879072,16.02256396,72.0821127667,0.48879072,0.14256396,0.509157,69.79,15.88,71.5738674378,134.09,80.91879072,31.95256396,86.9989484718,0.48879072,0.14256396,0.509157,80.43,31.81,86.4919707256,131.72
2019-11-29 22:30:00,65.94879072,16.60256396,68.0065300356,0.48879072,0.14256396,0.509157,65.46,16.46,67.4977273691,135.69,65.70879072,16.57256396,67.766474411,0.48879072,0.14256396,0.509157,65.22,16.43,67.2576635039,134.14,75.99879072,35.46256396,83.8654257338,0.48879072,0.14256396,0.509157,75.51,35.32,83.3622366543,132.12
2019-11-29 23:00:00,62.21942016,17.32233088,64.5857522381,0.41942016,0.12233088,0.436896,61.8,17.2,64.1488893123,135.57,61.98942016,17.28233088,64.3534550154,0.41942016,0.12233088,0.436896,61.57,17.16,63.9165901781,133.97,71.69942016,36.26233088,80.3477659436,0.41942016,0.12233088,0.436896,71.28,36.14,79.9183208032,131.77
2019-11-29 23:30:00,58.74632352,18.31559436,61.5352868188,0.15632352,0.04559436,0.16283699999999998,58.59,18.27,61.3724775449,135.57,58.53632352,18.26559436,61.3199242381,0.15632352,0.04559436,0.16283699999999998,58.38,18.22,61.1571156939,133.97,67.75632352,37.43559436,77.4102260818,0.15632352,0.04559436,0.16283699999999998,67.6,37.39,77.2513566224,131.92
2019-11-30 00:00:00,55.9066432,19.1056876,59.0811311043,0.15664319999999998,0.045687599999999995,0.16317,55.75,19.06,58.9181304863,136.08,55.7066432,19.0556876,58.8757108367,0.15664319999999998,0.045687599999999995,0.16317,55.55,19.01,58.7127124224,134.37,64.4666432,38.5156876,75.0959804302,0.15664319999999998,0.045687599999999995,0.16317,64.31,38.47,74.9380877792,132.6
2019-11-30 00:30:00,55.85632352,19.78559436,59.2570554563,0.15632352,0.04559436,0.16283699999999998,55.7,19.74,59.0944802837,136.47,55.65632352,19.74559436,59.0551847376,0.15632352,0.04559436,0.16283699999999998,55.5,19.7,58.8926141379,134.69,64.25632352,37.50559436,74.4012413916,0.15632352,0.04559436,0.16283699999999998,64.1,37.46,74.2432596267,133.04
2019-11-30 01:00:00,58.67870112,20.18212116,62.0524615116,0.17870112,0.05212116,0.18614699999999998,58.5,20.13,61.8665248741,136.31,58.46870112,20.14212116,61.8408768978,0.17870112,0.05212116,0.18614699999999998,58.29,20.09,61.6549446517,134.54,67.25870112,35.19212116,75.9092765615,0.17870112,0.05212116,0.18614699999999998,67.08,35.14,75.7267852216,132.27
2019-11-30 01:30:00,60.46114848,19.93825164,63.6638386683,0.37114848,0.10825164,0.386613,60.09,19.83,63.2774604421,136.52,60.23114848,19.88825164,63.4297548515,0.37114848,0.10825164,0.386613,59.86,19.78,63.043381889,134.54,69.27114848,34.90825164,77.5698268936,0.37114848,0.10825164,0.386613,68.9,34.8,77.1897013856,132.83
2019-11-30 02:00:00,59.17298656,20.09212108,62.4910847075,0.45298656,0.13212108,0.471861,58.72,19.96,62.0196742978,136.91,58.96298656,20.05212108,62.2793813704,0.45298656,0.13212108,0.471861,58.51,19.92,61.8079808763,134.71,67.78298656,35.15212108,76.3557783237,0.45298656,0.13212108,0.471861,67.33,35.02,75.8928804302,133.04
2019-11-30 02:30:00,58.1123472,20.5819346,61.6495006385,0.4523472,0.13193459999999999,0.471195,57.66,20.45,61.1790658641,136.91,57.8923472,20.5319346,61.4254361217,0.4523472,0.13193459999999999,0.471195,57.44,20.4,60.9550129194,134.89,66.5523472,35.7519346,75.5474403635,0.4523472,0.13193459999999999,0.471195,66.1,35.62,75.0865793601,133.04
2019-11-30 03:00:00,57.16426528,20.82249404,60.8385526048,0.45426528,0.13249404,0.473193,56.71,20.69,60.366383029,136.91,56.97426528,20.78249404,60.6463433582,0.45426528,0.13249404,0.473193,56.52,20.65,60.1741879879,135.01,65.46426528,36.08249404,74.7496916702,0.45426528,0.13249404,0.473193,65.01,35.95,74.2879707624,133.04
2019-11-30 03:30:00,55.91682272,21.11323996,59.7700590991,0.45682272,0.13323996,0.475857,55.46,20.98,59.2956322169,137.37,55.70682272,21.06323996,59.5559415606,0.45682272,0.13323996,0.475857,55.25,20.93,59.0815318014,135.16,64.01682272,36.47323996,73.6780213113,0.45682272,0.13323996,0.475857,63.56,36.34,73.2152251926,133.1
2019-11-30 04:00:00,54.34426528,20.96249404,58.2471057238,0.45426528,0.13249404,0.473193,53.89,20.83,57.7756090405,137.68,54.14426528,20.91249404,58.0425177752,0.45426528,0.13249404,0.473193,53.69,20.78,57.5710387261,135.31,62.32426528,37.55249404,72.7633413974,0.45426528,0.13249404,0.473193,61.87,37.42,72.3059700163,133.81
2019-11-30 04:30:00,53.49426528,21.04249404,57.4841106156,0.45426528,0.13249404,0.473193,53.04,20.91,57.0128906476,137.68,53.30426528,21.00249404,57.2926649139,0.45426528,0.13249404,0.473193,52.85,20.87,56.821469534,135.36,61.35426528,37.67249404,71.9969629585,0.45426528,0.13249404,0.473193,60.9,37.54,71.540629016,133.81
