Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-11-30 05:00:00,52.85362592,21.18230756,56.9402838635,0.45362592,0.13230756,0.472527,52.4,21.05,56.4700141668,137.68,52.66362592,21.12230756,56.7416017724,0.45362592,0.13230756,0.472527,52.21,20.99,56.2713443948,135.4,60.61362592,37.82230756,71.4460537492,0.45362592,0.13230756,0.472527,60.16,37.69,70.9912790419,133.81
2019-11-30 05:30:00,52.98298656,21.06212108,57.0158733092,0.45298656,0.13212108,0.471861,52.53,20.93,56.5461386834,137.68,52.78298656,21.01212108,56.8115560645,0.45298656,0.13212108,0.471861,52.33,20.88,56.3418432428,135.2,60.75298656,37.64212108,71.4692567148,0.45298656,0.13212108,0.471861,60.3,37.51,71.0147174887,133.58
2019-11-30 06:00:00,53.64042912,20.80137516,57.53253727,0.45042912,0.13137516,0.469197,53.19,20.67,57.0650944098,137.31,53.45042912,20.76137516,57.3409371361,0.45042912,0.13137516,0.469197,53.0,20.63,56.873516684,135.2,61.52042912,37.31137516,71.9506908614,0.45042912,0.13137516,0.469197,61.07,37.18,71.4975335239,133.36
2019-11-30 06:30:00,56.19106848,19.62156164,59.5184161257,0.45106848,0.13156164,0.469863,55.74,19.49,59.049197285,136.3,55.98106848,19.58156164,59.3069775357,0.45106848,0.13156164,0.469863,55.53,19.45,58.8377718817,134.51,64.40106848,35.49156164,73.533316048,0.45106848,0.13156164,0.469863,63.95,35.36,73.0748390351,132.4
2019-11-30 07:00:00,58.94170784,18.54174812,61.7893303608,0.45170784,0.13174812,0.470529,58.49,18.41,61.3189057306,135.72,58.74170784,18.49174812,61.5835447867,0.45170784,0.13174812,0.470529,58.29,18.36,61.1131221588,134.13,67.61170784,34.63174812,75.9651302565,0.45170784,0.13174812,0.470529,67.16,34.5,75.5030833807,131.8
2019-11-30 07:30:00,62.87960992,16.98696956,65.1337276572,0.46960992,0.13696956,0.489177,62.41,16.85,64.6446486571,135.12,62.63960992,16.95696956,64.8942181368,0.46960992,0.13696956,0.489177,62.17,16.82,64.4051341121,133.69,72.13960992,33.03696956,79.3445945047,0.46960992,0.13696956,0.489177,71.67,32.9,78.8606295942,131.1
2019-11-30 08:00:00,64.88175776,16.25051268,66.8858853002,0.48175776000000003,0.14051268,0.501831,64.4,16.11,66.3844266376,135.05,64.66175776,16.22051268,66.6651929287,0.48175776000000003,0.14051268,0.501831,64.18,16.08,66.1637272227,133.67,74.49175776,32.47051268,81.2610372065,0.48175776000000003,0.14051268,0.501831,74.01,32.33,80.763289928,131.1
2019-11-30 08:30:00,68.7862032,14.6738926,70.3339525031,0.5962031999999999,0.17389259999999998,0.621045,68.19,14.5,69.7146046392,133.79,68.5362032,14.6538926,70.0852888801,0.5962031999999999,0.17389259999999998,0.621045,67.94,14.48,69.4659197017,132.89,78.9762032,31.1338926,84.8914597608,0.5962031999999999,0.17389259999999998,0.621045,78.38,30.96,84.2730443262,129.74
2019-11-30 09:00:00,72.80601312,13.55258716,74.0566551038,0.86601312,0.25258716000000003,0.9020969999999999,71.94,13.3,73.1590978621,134.18,72.55601312,13.53258716,73.8072215648,0.86601312,0.25258716000000003,0.9020969999999999,71.69,13.28,72.9096324226,133.14,83.51601312,29.58258716,88.6005299676,0.86601312,0.25258716000000003,0.9020969999999999,82.65,29.33,87.6998939566,130.02
2019-11-30 09:30:00,76.04829056,12.45491808,77.0614526302,1.14829056,0.33491808,1.196136,74.9,12.12,75.8742670475,133.81,75.77829056,12.43491808,76.7917736991,1.14829056,0.33491808,1.196136,74.63,12.1,75.6045428529,132.76,87.20829056,28.57491808,91.7704303448,1.14829056,0.33491808,1.196136,86.06,28.24,90.5749479713,129.43
2019-11-30 10:00:00,77.42327488,12.11762184,78.3658104801,1.84327488,0.53762184,1.920078,75.58,11.58,76.461969632,133.4,77.15327488,12.11762184,78.0990690326,1.84327488,0.53762184,1.920078,75.31,11.58,76.1950949865,132.76,88.69327488,28.14762184,93.0525960099,1.84327488,0.53762184,1.920078,86.85,27.61,91.133059863,129.17
2019-11-30 10:30:00,77.70942784,12.15608312,78.6544692439,2.72942784,0.79608312,2.843154,74.98,11.36,75.8356776194,133.27,77.45942784,12.13608312,78.404384283,2.72942784,0.79608312,2.843154,74.73,11.34,75.5855045627,132.76,88.88942784,28.14608312,93.2391139851,2.72942784,0.79608312,2.843154,86.16,27.35,90.3967261575,129.37
2019-11-30 11:00:00,76.88408256,12.80827408,77.9436593701,3.35408256,0.97827408,3.493836,73.53,11.83,74.4755651204,133.81,76.62408256,12.79827408,77.6855575225,3.35408256,0.97827408,3.493836,73.27,11.82,74.217284375,132.9,87.84408256,28.89827408,92.4753647498,3.35408256,0.97827408,3.493836,84.49,27.92,88.9836305171,129.95
2019-11-30 11:30:00,75.86339296,13.11265628,76.9882857721,3.64339296,1.06265628,3.795201,72.22,12.05,73.2183781574,133.81,75.60339296,13.10265628,76.7303892122,3.64339296,1.06265628,3.795201,71.96,12.04,72.9602850872,133.04,86.61339296,29.28265628,91.429501797,3.64339296,1.06265628,3.795201,82.97,28.22,87.6378303018,129.95
2019-11-30 12:00:00,74.8517344,13.3563392,76.0340314564,3.8617344,1.1263391999999999,4.02264,70.99,12.23,72.035775834,134.3,74.6117344,13.3363392,75.7942534328,3.8617344,1.1263391999999999,4.02264,70.75,12.21,71.7958675691,133.25,85.4217344,29.6263392,90.4134541,3.8617344,1.1263391999999999,4.02264,81.56,28.5,86.3960855595,130.35
2019-11-30 12:30:00,74.19743872,14.36925296,75.5760236003,3.8374387199999997,1.11925296,3.997332,70.36,13.25,71.5967324673,134.86,73.93743872,14.34925296,75.3169695685,3.8374387199999997,1.11925296,3.997332,70.1,13.23,71.3375279919,133.61,84.55743872,29.54925296,89.571863849,3.8374387199999997,1.11925296,3.997332,80.72,28.43,85.5802740122,130.72
2019-11-30 13:00:00,73.628488,14.473309,75.0375300671,3.508488,1.023309,3.654675,70.12,13.45,71.3982975988,135.36,73.378488,14.453309,74.7883723731,3.508488,1.023309,3.654675,69.87,13.43,71.149011237,133.81,83.948488,29.603309,89.0151927551,3.508488,1.023309,3.654675,80.44,28.58,85.3663282565,131.22
2019-11-30 13:30:00,73.831376,14.204568,75.1853831148,2.6213759999999997,0.7645679999999999,2.7306,71.21,13.44,72.4672181058,135.36,73.581376,14.194568,74.9380054095,2.6213759999999997,0.7645679999999999,2.7306,70.96,13.43,72.2197099136,133.93,84.311376,29.364568,89.2786983375,2.6213759999999997,0.7645679999999999,2.7306,81.69,28.6,86.5518116506,131.49
2019-11-30 14:00:00,73.94109664,14.69948652,75.3880672008,2.26109664,0.65948652,2.355309,71.68,14.04,73.0420700692,135.7,73.68109664,14.66948652,75.1272110279,2.26109664,0.65948652,2.355309,71.42,14.01,72.7811548411,134.17,84.50109664,29.99948652,89.6683027877,2.26109664,0.65948652,2.355309,82.24,29.34,87.3169697138,132.03
2019-11-30 14:30:00,72.96331488,14.77596684,74.4444391095,1.80331488,0.52596684,1.878453,71.16,14.25,72.5727779543,136.13,72.71331488,14.75596684,74.1954494442,1.80331488,0.52596684,1.878453,70.91,14.23,72.323723632,134.31,83.48331488,30.41596684,88.8515329196,1.80331488,0.52596684,1.878453,81.68,29.89,86.9772067843,132.27
2019-11-30 15:00:00,72.80974912,14.30951016,74.202571707,1.12974912,0.32951016,1.176822,71.68,13.98,73.0305607263,136.13,72.55974912,14.28951016,73.9534129907,1.12974912,0.32951016,1.176822,71.43,13.96,72.7813609381,134.27,83.52974912,30.86951016,89.0513652089,1.12974912,0.32951016,1.176822,82.4,30.54,87.8774806193,132.27
2019-11-30 15:30:00,73.66521408,14.02568744,74.9885569512,0.70521408,0.20568744,0.734598,72.96,13.82,74.2573498046,135.38,73.41521408,13.99568744,74.7373596358,0.70521408,0.20568744,0.734598,72.71,13.79,74.0061362321,134.0,84.57521408,30.49568744,89.905248952,0.70521408,0.20568744,0.734598,83.87,30.29,89.1720864396,131.62
2019-11-30 16:00:00,75.1842752,13.5329136,76.3925060975,0.5242751999999999,0.15291359999999998,0.54612,74.66,13.38,75.8494561615,135.03,74.9142752,13.5129136,76.1232386509,0.5242751999999999,0.15291359999999998,0.54612,74.39,13.36,75.5801673721,133.66,86.3542752,29.8229136,91.3590007657,0.5242751999999999,0.15291359999999998,0.54612,85.83,29.67,90.8135331325,131.17
2019-11-30 16:30:00,79.33125824,11.70620032,80.1902965444,0.50125824,0.14620032,0.5221439999999999,78.83,11.56,79.6730977181,133.57,79.05125824,11.696200319999999,79.9118422466,0.50125824,0.14620032,0.5221439999999999,78.55,11.55,79.3946156865,132.65,91.14125824,28.21620032,95.4090295206,0.50125824,0.14620032,0.5221439999999999,90.64,28.07,94.8869564271,130.07
2019-11-30 17:00:00,82.9837856,10.7690208,83.67963002729999,0.6137855999999999,0.17902079999999998,0.63936,82.37,10.59,83.0479680667,133.27,82.6937856,10.7590208,83.3907591129,0.6137855999999999,0.17902079999999998,0.63936,82.08,10.58,82.7590647603,132.34,95.3437856,27.1790208,99.1420023208,0.6137855999999999,0.17902079999999998,0.63936,94.73,27.0,98.502654279,129.45
2019-11-30 17:30:00,85.17953984,10.15069912,85.7822283458,0.6195398400000001,0.18069912,0.645354,84.56,9.97,85.1457250835,132.62,84.87953984,10.14069912,85.4831565988,0.6195398400000001,0.18069912,0.645354,84.26,9.96,84.8466216181,132.01,97.76953984,26.11069912,101.1961043176,0.6195398400000001,0.18069912,0.645354,97.15,25.93,100.5509194389,128.96
2019-11-30 18:00:00,85.765384,10.849487,86.4489008654,0.6153839999999999,0.17948699999999998,0.641025,85.15,10.67,85.8159157732,134.33,85.485384,10.839487,86.1698633865,0.6153839999999999,0.17948699999999998,0.641025,84.87,10.66,85.5368487846,133.08,98.285384,25.599487,101.5645136979,0.6153839999999999,0.17948699999999998,0.641025,97.67,25.42,100.9237598388,130.22
2019-11-30 18:30:00,84.56250688,11.81864784,85.3844131361,0.61250688,0.17864784,0.6380279999999999,83.95,11.64,84.7531244262,134.83,84.27250688,11.81864784,85.0972141295,0.61250688,0.17864784,0.6380279999999999,83.66,11.64,84.4658818695,133.36,96.83250688,25.97864784,100.2567929482,0.61250688,0.17864784,0.6380279999999999,96.22,25.8,99.6189158744,130.69
2019-11-30 19:00:00,82.59413536,12.72703948,83.5689459655,0.50413536,0.14703948,0.525141,82.09,12.58,83.0483262926,135.32,82.31413536,12.71703948,83.290695598,0.50413536,0.14703948,0.525141,81.81,12.57,82.7700489308,133.79,94.55413536,26.32703948,98.1508915979,0.50413536,0.14703948,0.525141,94.05,26.18,97.6257901376,131.12
2019-11-30 19:30:00,80.2550944,13.4073192,81.367293093,0.5050943999999999,0.14731919999999998,0.52614,79.75,13.26,80.8448520315,135.52,79.9550944,13.3873192,81.0681036899,0.5050943999999999,0.14731919999999998,0.52614,79.45,13.24,80.5456398572,133.91,92.0450944,28.5673192,96.3762996249,0.5050943999999999,0.14731919999999998,0.52614,91.54,28.42,95.8502373497,131.65
2019-11-30 20:00:00,77.38893056,14.26843808,78.693296401,0.50893056,0.14843808,0.5301359999999999,76.88,14.12,78.1659056111,135.4,77.11893056,14.23843808,78.4223346355,0.50893056,0.14843808,0.5301359999999999,76.61,14.09,77.8949305154,133.85,88.75893056,29.55843808,93.5513175529,0.50893056,0.14843808,0.5301359999999999,88.25,29.41,93.0215598665,131.47
2019-11-30 20:30:00,76.20760192,14.58930056,77.5915348555,0.47760192,0.13930056,0.497502,75.73,14.45,77.0962735805,134.66,75.94760192,14.55930056,77.3305338802,0.47760192,0.13930056,0.497502,75.47,14.42,76.8352607857,133.38,87.41760192,29.80930056,92.3603352382,0.47760192,0.13930056,0.497502,86.94,29.67,91.8633359943,130.74
2019-11-30 21:00:00,73.95696256,15.34911408,75.5329571389,0.47696256000000004,0.13911408,0.496836,73.48,15.21,75.0376871978,134.91,73.70696256,15.31911408,75.2820801122,0.47696256000000004,0.13911408,0.496836,73.23,15.18,74.7867989688,133.56,84.82696256,30.73911408,90.2247566446,0.47696256000000004,0.13911408,0.496836,84.35,30.6,89.7289390331,131.04
2019-11-30 21:30:00,71.5023472,16.2719346,73.330495094,0.4523472,0.13193459999999999,0.471195,71.05,16.14,72.8601544055,135.32,71.2423472,16.2419346,73.0703255372,0.4523472,0.13193459999999999,0.471195,70.79,16.11,72.5999738292,133.84,82.0123472,31.8919346,87.9950031865,0.4523472,0.13193459999999999,0.471195,81.56,31.76,87.5256031113,131.38
2019-11-30 22:00:00,68.51978976,16.73118868,70.5329303475,0.44978976,0.13118868,0.468531,68.07,16.6,70.0648620922,135.69,68.26978976,16.70118868,70.2829559509,0.44978976,0.13118868,0.468531,67.82,16.57,69.8148787867,134.04,78.70978976,33.60118868,85.5819542005,0.44978976,0.13118868,0.468531,78.26,33.47,85.1167932902,131.97
2019-11-30 22:30:00,64.97042912,17.37137516,67.2526678652,0.45042912,0.13137516,0.469197,64.52,17.24,66.7835907989,136.31,64.75042912,17.32137516,67.0272191625,0.45042912,0.13137516,0.469197,64.3,17.19,66.5581407493,134.55,74.79042912,35.85137516,82.9393114802,0.45042912,0.13137516,0.469197,74.34,35.72,82.4763844988,132.88
2019-11-30 23:00:00,61.16042912,19.92137516,64.3230851126,0.45042912,0.13137516,0.469197,60.71,19.79,63.854116547,137.5,60.94042912,19.88137516,64.1015208835,0.45042912,0.13137516,0.469197,60.49,19.75,63.6325592759,135.22,70.07042912,35.07137516,78.3572995494,0.45042912,0.13137516,0.469197,69.62,34.94,77.8957508469,133.35
2019-11-30 23:30:00,57.7323472,20.7619346,61.3521135867,0.4523472,0.13193459999999999,0.471195,57.28,20.63,60.8818141977,137.01,57.5123472,20.7119346,61.1281793883,0.4523472,0.13193459999999999,0.471195,57.06,20.58,60.6578931385,134.96,66.1123472,35.9819346,75.2697952027,0.4523472,0.13193459999999999,0.471195,65.66,35.85,74.8094786775,133.12
2019-12-01 00:00:00,54.96362592,21.32230756,58.9545670322,0.45362592,0.13230756,0.472527,54.51,21.19,58.4838114353,137.16,54.77362592,21.27230756,58.7593495995,0.45362592,0.13230756,0.472527,54.32,21.14,58.2886095219,135.16,62.91362592,36.71230756,72.8417315334,0.45362592,0.13230756,0.472527,62.46,36.58,72.3833406248,133.25
2019-12-01 00:30:00,55.14682272,21.58323996,59.2199991834,0.45682272,0.13323996,0.475857,54.69,21.45,58.7460517822,137.68,54.94682272,21.53323996,59.0155382098,0.45682272,0.13323996,0.475857,54.49,21.4,58.5416099881,135.35,63.13682272,37.05323996,73.2065637406,0.45682272,0.13323996,0.475857,62.68,36.92,72.7452321462,133.81
2019-12-01 01:00:00,58.11042912,20.66137516,61.674260401,0.45042912,0.13137516,0.469197,57.66,20.53,61.2058534782,136.87,57.90042912,20.62137516,61.4630035531,0.45042912,0.13137516,0.469197,57.45,20.49,60.9946112374,134.85,66.55042912,35.85137516,75.5928615474,0.45042912,0.13137516,0.469197,66.1,35.72,75.1340695025,132.85
2019-12-01 01:30:00,59.7823472,20.3719346,63.1580933538,0.4523472,0.13193459999999999,0.471195,59.33,20.24,62.6873711365,136.48,59.5723472,20.3219346,62.9431932524,0.4523472,0.13193459999999999,0.471195,59.12,20.19,62.4724779403,134.69,68.4823472,35.4619346,77.1192627273,0.4523472,0.13193459999999999,0.471195,68.03,35.33,76.6569618495,132.51
2019-12-01 02:00:00,58.66010944,20.70128192,62.2057192921,0.45010944,0.13128192,0.468864,58.21,20.57,61.7375817473,136.91,58.44010944,20.66128192,61.9849575457,0.45010944,0.13128192,0.468864,57.99,20.53,61.5168350941,134.9,67.18010944,35.91128192,76.1760282078,0.45010944,0.13128192,0.468864,66.73,35.78,75.7172457238,133.04
2019-12-01 02:30:00,57.62042912,20.93137516,61.3044559397,0.45042912,0.13137516,0.469197,57.17,20.8,60.8362465969,136.91,57.42042912,20.88137516,61.0994067802,0.45042912,0.13137516,0.469197,56.97,20.75,60.6312081357,135.08,65.98042912,36.22137516,75.2688849747,0.45042912,0.13137516,0.469197,65.53,36.09,74.810888245,133.04
2019-12-01 03:00:00,56.56947008,21.15109544,60.3943191322,0.44947008,0.13109544,0.468198,56.12,21.02,59.9274127591,137.61,56.36947008,21.10109544,60.1894790297,0.44947008,0.13109544,0.468198,55.92,20.97,59.7225861798,135.2,64.75947008,36.51109544,74.3427807879,0.44947008,0.13109544,0.468198,64.31,36.38,73.8869440429,133.61
2019-12-01 03:30:00,55.32298656,21.34212108,59.2968715373,0.45298656,0.13212108,0.471861,54.87,21.21,58.8267031203,137.68,55.11298656,21.29212108,59.0829561519,0.45298656,0.13212108,0.471861,54.66,21.16,58.6128074741,135.3,63.31298656,36.80212108,73.232031128,0.45298656,0.13212108,0.471861,62.86,36.67,72.7740922307,133.73
2019-12-01 04:00:00,53.70298656,21.71212108,57.9260473989,0.45298656,0.13212108,0.471861,53.25,21.58,57.4565827386,137.95,53.52298656,21.66212108,57.7404328005,0.45298656,0.13212108,0.471861,53.07,21.53,57.2709856734,135.64,61.57298656,38.18212108,72.4507214877,0.45298656,0.13212108,0.471861,61.12,38.05,71.9962283734,134.05
2019-12-01 04:30:00,51.764265280000004,36.85249404,63.5424698682,0.45426528,0.13249404,0.473193,51.31,36.72,63.0957565927,136.36,52.44426528,4.86249404,52.6692017127,0.45426528,0.13249404,0.473193,51.99,4.73,52.2047220086,134.43,60.06426528,39.14249404,71.6927527948,0.45426528,0.13249404,0.473193,59.61,39.01,71.2399620999,132.66
2019-12-01 05:00:00,50.7991504,41.7510022,65.7548467116,0.4491504,0.13100219999999999,0.467865,50.35,41.62,65.32493321850001,136.13,51.7091504,0.5410022,51.7119804153,0.4491504,0.13100219999999999,0.467865,51.26,0.41000000000000003,51.2616396538,134.32,59.0791504,39.2910022,70.9515952313,0.4491504,0.13100219999999999,0.467865,58.63,39.16,70.5051948441,132.27
2019-12-01 05:30:00,50.55106848,41.48156164,65.3921285826,0.45106848,0.13156164,0.469863,50.1,41.35,64.9602378382,135.4,51.48106848,0.41156164,51.4827135534,0.45106848,0.13156164,0.469863,51.03,0.28,51.0307681698,134.09,58.84106848,39.43156164,70.831627069,0.45106848,0.13156164,0.469863,58.39,39.3,70.3838198736,132.27
2019-12-01 06:00:00,50.47851104,41.40081572,65.2848192086,0.44851104,0.13081572,0.467199,50.03,41.27,64.8553297733,135.4,51.39851104,0.39081572000000003,51.3999968293,0.44851104,0.13081572,0.467199,50.95,0.26,50.9506633912,134.06,58.75851104,39.43081572,70.7626444389,0.44851104,0.13081572,0.467199,58.31,39.3,70.3174665357,132.18
2019-12-01 06:30:00,52.43787168,40.84062924,66.4656857562,0.44787168,0.13062924,0.466533,51.99,40.71,66.0322966434,134.97,53.37787168,0.33062924,53.3788956497,0.44787168,0.13062924,0.466533,52.93,0.2,52.9303778562,133.6,60.77787168,36.67062924,70.983693443,0.44787168,0.13062924,0.466533,60.33,36.54,70.5328327802,131.11
2019-12-01 07:00:00,54.08819136,39.87072248,67.1952896837,0.44819136,0.13072248,0.466866,53.64,39.74,66.7571509278,134.64,55.01819136,0.83072248,55.0244625632,0.44819136,0.13072248,0.466866,54.57,0.7000000000000001,54.5744894617,133.38,62.69819136,35.90072248,72.2490489515,0.44819136,0.13072248,0.466866,62.25,35.77,71.7952324322,130.72
2019-12-01 07:30:00,56.5391504,38.6910022,68.5103581891,0.4491504,0.13100219999999999,0.467865,56.09,38.56,68.0658629564,133.88,57.4991504,1.7310021999999998,57.5252002633,0.4491504,0.13100219999999999,0.467865,57.05,1.6,57.0724320491,133.02,65.6091504,35.2910022,74.498425839,0.4491504,0.13100219999999999,0.467865,65.16,35.16,74.0408751974,130.16
2019-12-01 08:00:00,57.765544,38.352867,69.3383045707,0.455544,0.13286699999999999,0.474525,57.31,38.22,68.8854447616,134.13,58.715544,2.082867,58.7524760513,0.455544,0.13286699999999999,0.474525,58.26,1.9500000000000002,58.2926247479,133.02,67.015544,34.892867,75.5552467079,0.455544,0.13286699999999999,0.474525,66.56,34.76,75.0898874683,130.43
2019-12-01 08:30:00,61.13482464,36.96599052,71.4419431349,0.53482464,0.15599052,0.557109,60.6,36.81,70.9037100581,133.49,62.11482464,3.06599052,62.1904473205,0.53482464,0.15599052,0.557109,61.58,2.91,61.6487185593,132.56,70.95482464,34.33599052,78.8260577771,0.53482464,0.15599052,0.557109,70.42,34.18,78.2767449502,129.76
2019-12-01 09:00:00,64.79349568,35.39018624,73.8286012636,0.8234956800000001,0.24018624,0.857808,63.97,35.15,72.9909816347,132.78,65.79349568,4.43018624,65.9424796616,0.8234956800000001,0.24018624,0.857808,64.97,4.19,65.1049690884,132.11,75.16349568,32.93018624,82.0606376324,0.8234956800000001,0.24018624,0.857808,74.34,32.69,81.2100467923,129.06
2019-12-01 09:30:00,67.9972912,34.3596266,76.1854024773,1.5072912,0.4396266,1.570095,66.49,33.92,74.6423907709,132.23,69.0072912,5.6296266,69.2365433454,1.5072912,0.4396266,1.570095,67.5,5.19,67.6992326397,131.86,78.7772912,32.1596266,85.0887959244,1.5072912,0.4396266,1.570095,77.27,31.72,83.527308708,128.49
2019-12-01 10:00:00,70.27857952,33.53375236,77.8690650174,1.89857952,0.55375236,1.977687,68.38,32.98,75.9177502301,132.15,71.28857952,6.59375236,71.5928707356,1.89857952,0.55375236,1.977687,69.39,6.04,69.6523775617,131.75,81.32857952,31.20375236,87.109195887,1.89857952,0.55375236,1.977687,79.43,30.65,85.1384014414,128.36
2019-12-01 10:30:00,71.44459328,32.73967304,78.5889057037,2.12459328,0.61967304,2.213118,69.32,32.12,76.3999790576,131.49,72.46459328,7.26967304,72.8283284536,2.12459328,0.61967304,2.213118,70.34,6.65,70.6536488796,131.45,82.63459328,30.90967304,88.2263220019,2.12459328,0.61967304,2.213118,80.51,30.29,86.0194408259,127.84
2019-12-01 11:00:00,72.06067616,33.59186388,79.5056876429,3.16067616,0.92186388,3.292371,68.9,32.67,76.2531238704,132.86,73.08067616,7.64186388,73.4791352124,3.16067616,0.92186388,3.292371,69.92,6.72,70.2421867541,132.14,83.07067616,30.38186388,88.4522181209,3.16067616,0.92186388,3.292371,79.91,29.46,85.1674802962,129.02
2019-12-01 11:30:00,71.86847808,34.04288944,79.5235591693,3.43847808,1.00288944,3.581748,68.43,33.04,75.9888577359,133.03,72.89847808,7.47288944,73.2805034301,3.43847808,1.00288944,3.581748,69.46,6.47,69.7606801859,132.31,82.78847808,30.66288944,88.2844544165,3.43847808,1.00288944,3.581748,79.35,29.66,84.712089456,129.17
2019-12-01 12:00:00,72.08724928,34.06128104,79.729181451,3.46724928,1.01128104,3.6117179999999998,68.62,33.05,76.1643413941,133.03,73.11724928,7.42128104,73.4929081922,3.46724928,1.01128104,3.6117179999999998,69.65,6.41,69.9443392992,132.38,83.03724928,30.70128104,88.5310873393,3.46724928,1.01128104,3.6117179999999998,79.57,29.69,84.9286818454,129.17
2019-12-01 12:30:00,72.55997696,33.67249328,79.9924187666,3.05997696,0.89249328,3.187476,69.5,32.78,76.8425559179,133.03,73.58997696,7.50249328,73.9714276893,3.05997696,0.89249328,3.187476,70.53,6.61,70.8390640819,132.24,83.64997696,30.26249328,88.9558156892,3.05997696,0.89249328,3.187476,80.59,29.37,85.7749672107,129.17
2019-12-01 13:00:00,72.81844864,33.63829752,80.2126020173,2.90844864,0.84829752,3.029634,69.91,32.79,77.2178230721,133.03,73.85844864,7.38829752,74.2270663286,2.90844864,0.84829752,3.029634,70.95,6.54,71.2507831536,132.24,83.97844864,30.26829752,89.2667332814,2.90844864,0.84829752,3.029634,81.07,29.42,86.2431521919,129.17
2019-12-01 13:30:00,73.57699008,33.64370544,80.9040937466,2.92699008,0.85370544,3.048948,70.65,32.79,77.8884240436,133.03,74.60699008,7.39370544,74.9724606034,2.92699008,0.85370544,3.048948,71.68,6.54,71.9777326678,132.24,84.85699008,30.24370544,90.0854621134,2.92699008,0.85370544,3.048948,81.93,29.39,87.041926679,129.17
2019-12-01 14:00:00,73.31749984,33.70510412,80.6938029004,2.65749984,0.7751041200000001,2.768229,70.66,32.93,77.9565295533,133.03,74.35749984,7.13510412,74.6990461335,2.65749984,0.7751041200000001,2.768229,71.7,6.36,71.9815226291,132.24,84.59749984,30.34510412,89.8752597951,2.65749984,0.7751041200000001,2.768229,81.94,29.57,87.1122752544,129.17
2019-12-01 14:30:00,73.30571232,32.87333276,80.3391776501,1.9657123200000002,0.57333276,2.047617,71.34,32.3,78.3114653164,132.41,74.34571232,7.42333276,74.7153987451,1.9657123200000002,0.57333276,2.047617,72.38,6.85,72.7034173887,131.97,84.76571232,30.48333276,90.0802950776,1.9657123200000002,0.57333276,2.047617,82.8,29.91,88.0366293085,129.06
2019-12-01 15:00:00,73.9272016,32.5191838,80.7634103504,1.1972016,0.3491838,1.247085,72.73,32.17,79.5271136154,132.41,74.9772016,7.1691838,75.3191738943,1.1972016,0.3491838,1.247085,73.78,6.82,74.0945396099,131.85,85.6572016,30.6491838,90.9754288451,1.1972016,0.3491838,1.247085,84.46,30.3,89.730605704,128.95
2019-12-01 15:30:00,74.76457472,31.86550096,81.2720849031,0.70457472,0.20550096,0.7339319999999999,74.06,31.66,80.5433994813,131.91,75.82457472,7.23550096,76.1690134215,0.70457472,0.20550096,0.7339319999999999,75.12,7.03,75.4482292701,131.44,86.70457472,29.96550096,91.7366585677,0.70457472,0.20550096,0.7339319999999999,86.0,29.76,91.0036131151,128.08
2019-12-01 16:00:00,76.60162784,30.37505812,82.4042082878,0.53162784,0.15505812,0.553779,76.07,30.22,81.8528759421,131.13,77.67162784,8.16505812,78.0996155267,0.53162784,0.15505812,0.553779,77.14,8.01,77.5547529169,130.93,89.01162784,29.73505812,93.8469156239,0.53162784,0.15505812,0.553779,88.48,29.58,93.29355176,127.55
2019-12-01 16:30:00,81.1743152,22.4712586,84.2272337861,0.4843152,0.14125859999999998,0.504495,80.69,22.33,83.7227866235,132.51,81.5443152,3.2112586,81.6075212418,0.4843152,0.14125859999999998,0.504495,81.06,3.07,81.1181144998,131.91,94.5443152,23.8412586,97.5040160623,0.4843152,0.14125859999999998,0.504495,94.06,23.7,96.9998639174,129.55
2019-12-01 17:00:00,84.51844096,22.75454528,87.5279166507,0.59844096,0.17454528,0.6233759999999999,83.92,22.58,86.904676514,132.99,84.87844096,3.37454528,84.9454960292,0.59844096,0.17454528,0.6233759999999999,84.28,3.2,84.3407280025,132.13,98.12844096,21.19454528,100.3912330578,0.59844096,0.17454528,0.6233759999999999,97.53,21.02,99.7694407121,129.37
2019-12-01 17:30:00,86.06154784,21.77836812,88.7743619216,0.6115478400000001,0.17836812,0.637029,85.45,21.6,88.137747305,132.31,86.42154784,2.50836812,86.4579426177,0.6115478400000001,0.17836812,0.637029,85.81,2.33,85.841627431,131.89,100.01154784,21.33836812,102.2625818928,0.6115478400000001,0.17836812,0.637029,99.4,21.16,101.6272876741,129.17
2019-12-01 18:00:00,85.76067872,22.36519796,88.6289799913,0.60067872,0.17519796,0.625707,85.16,22.19,88.0035323155,132.76,86.13067872,3.03519796,86.1841414845,0.60067872,0.17519796,0.625707,85.53,2.86,85.5778037811,131.99,99.63067872,21.40519796,101.9041443805,0.60067872,0.17519796,0.625707,99.03,21.23,101.2800760268,129.17
2019-12-01 18:30:00,84.46894048,23.23885764,87.6073422164,0.57894048,0.16885764,0.603063,83.89,23.07,87.0043504659,133.09,84.85894048,3.77885764,84.9430370569,0.57894048,0.16885764,0.603063,84.28,3.61,84.3572788798,132.35,98.09894048,21.75885764,100.4830831986,0.57894048,0.16885764,0.603063,97.52,21.59,99.8813220778,129.58
2019-12-01 19:00:00,82.59372576,23.76983668,85.9460800195,0.51372576,0.14983668,0.535131,82.08,23.62,85.4109524593,133.9,82.96372576,4.08983668,83.0644722854,0.51372576,0.14983668,0.535131,82.45,3.94,82.5440857966,132.78,96.05372576,23.20983668,98.8180891896,0.51372576,0.14983668,0.535131,95.54,23.06,98.2835449096,130.31
2019-12-01 19:30:00,80.90330624,23.93221432,84.368808471,0.45330624,0.13221432,0.472194,80.45,23.8,83.8966179294,133.07,81.26330624,4.41221432,81.3829993074,0.45330624,0.13221432,0.472194,80.81,4.28,80.9232630336,132.36,94.14330624,23.79221432,97.1032006272,0.45330624,0.13221432,0.472194,93.69,23.66,96.6313184221,129.9
2019-12-01 20:00:00,78.9323472,24.7619346,82.7252611941,0.4523472,0.13193459999999999,0.471195,78.48,24.63,82.2541628126,133.76,79.3023472,5.1019346,79.4662947928,0.4523472,0.13193459999999999,0.471195,78.85,4.97,79.0064769497,132.65,91.8823472,24.7219346,95.15009079,0.4523472,0.13193459999999999,0.471195,91.43,24.59,94.6789997835,130.11
2019-12-01 20:30:00,78.3607488,25.2314684,82.3227426057,0.4507488,0.13146839999999999,0.46953000000000006,77.91,25.1,81.8533939431,134.05,78.7307488,5.4514683999999995,78.9192581967,0.4507488,0.13146839999999999,0.46953000000000006,78.28,5.32,78.4605684405,133.02,91.2607488,25.5114684,94.7594812748,0.4507488,0.13146839999999999,0.46953000000000006,90.81,25.38,94.28998091,130.84
2019-12-01 21:00:00,75.4891504,26.8910022,80.1357462524,0.4491504,0.13100219999999999,0.467865,75.04,26.76,79.6686839354,134.65,75.8391504,6.9110022,76.1533891879,0.4491504,0.13100219999999999,0.467865,75.39,6.78,75.6942567174,133.51,87.8991504,26.2110022,91.7239187855,0.4491504,0.13100219999999999,0.467865,87.45,26.08,91.2560622644,131.42
2019-12-01 21:30:00,72.15107872,28.51864796,77.5828037772,0.20107872000000002,0.05864796,0.209457,71.95,28.46,77.3742470076,134.95,72.53107872,8.48864796,73.0261222062,0.20107872000000002,0.05864796,0.209457,72.33,8.43,72.8195976369,133.6,83.90107872,26.25864796,87.914205923,0.20107872000000002,0.05864796,0.209457,83.7,26.2,87.7047889228,131.15
2019-12-01 22:00:00,68.4966432,29.6456876,74.6368335538,0.15664319999999998,0.045687599999999995,0.16317,68.34,29.6,74.4749326955,135.23,68.8566432,9.5256876,69.5124164234,0.15664319999999998,0.045687599999999995,0.16317,68.7,9.48,69.350994225,133.78,79.6966432,27.5456876,84.3227124961,0.15664319999999998,0.045687599999999995,0.16317,79.54,27.5,84.1597385927,131.49
2019-12-01 22:30:00,64.20632352,30.43559436,71.0547492009,0.15632352,0.04559436,0.16283699999999998,64.05,30.39,70.8939673033,135.83,64.55632352,10.16559436,65.3518034572,0.15632352,0.04559436,0.16283699999999998,64.4,10.12,65.190293756,134.13,74.94632351999999,30.41559436,80.8830006209,0.15632352,0.04559436,0.16283699999999998,74.79,30.37,80.721007179,132.4
2019-12-01 23:00:00,59.58518464,30.94109552,67.1397469504,0.17518464,0.05109552,0.18248399999999998,59.41,30.89,66.9607362564,135.36,59.93518464,10.80109552,60.9006569937,0.17518464,0.05109552,0.18248399999999998,59.76,10.75,60.7191905414,133.8,69.72518464,32.19109552,76.7975781119,0.17518464,0.05109552,0.18248399999999998,69.55,32.14,76.6171136235,131.93
2019-12-01 23:30:00,55.80911072,32.02932396,64.3469846434,0.16911072,0.04932396,0.17615699999999998,55.64,31.98,64.1757742454,135.81,56.15911072,11.73932396,57.3729678847,0.16911072,0.04932396,0.17615699999999998,55.99,11.69,57.1973443439,134.22,65.36911072,33.44932396,73.4300885857,0.16911072,0.04932396,0.17615699999999998,65.2,33.4,73.257081569,132.59
2019-12-02 00:00:00,52.9066432,32.7956876,62.2468474692,0.15664319999999998,0.045687599999999995,0.16317,52.75,32.75,62.0896529222,136.2,53.2366432,12.3656876,54.653914855400004,0.15664319999999998,0.045687599999999995,0.16317,53.08,12.32,54.4909974216,134.41,61.8966432,33.5256876,70.3929411836,0.15664319999999998,0.045687599999999995,0.16317,61.74,33.48,70.2334535674,132.94
2019-12-02 00:30:00,53.17632352,34.24559436,63.2493645515,0.15632352,0.04559436,0.16283699999999998,53.02,34.2,63.0932674697,136.26,53.53632352,13.76559436,55.2777489061,0.15632352,0.04559436,0.16283699999999998,53.38,13.72,55.1149961444,134.57,61.90632352,31.40559436,69.4168873464,0.15632352,0.04559436,0.16283699999999998,61.75,31.36,69.2568559783,132.63
2019-12-02 01:00:00,56.68632352,32.64559436,65.414632196,0.15632352,0.04559436,0.16283699999999998,56.53,32.6,65.2564242048,135.36,57.02632352,12.49559436,58.3792895864,0.15632352,0.04559436,0.16283699999999998,56.87,12.45,58.2168308997,133.83,66.05632352,31.03559436,72.983874892,0.15632352,0.04559436,0.16283699999999998,65.9,30.99,72.8230052937,131.49
2019-12-02 01:30:00,59.18632352,32.10559436,67.333424694,0.15632352,0.04559436,0.16283699999999998,59.03,32.06,67.1742845142,135.16,59.53632352,12.02559436,60.7386922644,0.15632352,0.04559436,0.16283699999999998,59.38,11.98,60.5764376635,133.64,68.97632352,30.45559436,75.4007721058,0.15632352,0.04559436,0.16283699999999998,68.82,30.41,75.2393547288,131.49
2019-12-02 02:00:00,58.45230752,32.38025636,66.8218022531,0.17230752,0.05025636,0.17948699999999998,58.28,32.33,66.6467351038,135.36,58.79230752,12.27025636,60.0590926893,0.17230752,0.05025636,0.17948699999999998,58.62,12.22,59.8801536404,133.77,68.12230752,30.79025636,74.7575325206,0.17230752,0.05025636,0.17948699999999998,67.95,30.74,74.5798236791,131.49
2019-12-02 02:30:00,57.59735232,32.50547776,66.1366848177,0.32735232000000003,0.09547776000000001,0.34099199999999996,57.27,32.41,65.8047186758,135.36,57.94735232,12.37547776,59.25409767,0.32735232000000003,0.09547776000000001,0.34099199999999996,57.62,12.28,58.9140288896,133.77,67.09735232,30.90547776,73.8728857155,0.32735232000000003,0.09547776000000001,0.34099199999999996,66.77,30.81,73.5356308194,131.49
2019-12-02 03:00:00,56.88467488,32.68969684,65.608555202,0.44467488,0.12969684,0.463203,56.44,32.56,65.1584775758,135.36,57.23467488,12.55969684,58.5965356769,0.44467488,0.12969684,0.463203,56.79,12.43,58.1344046155,133.77,66.25467488,31.12969684,73.2034150078,0.44467488,0.12969684,0.463203,65.81,31.0,72.745832183,131.49
2019-12-02 03:30:00,56.30978976,32.88118868,65.2070931098,0.44978976,0.13118868,0.468531,55.86,32.75,64.7526223407,135.36,56.64978976,12.67118868,58.0496141453,0.44978976,0.13118868,0.468531,56.2,12.54,57.5820423396,133.94,65.56978976,31.32118868,72.6664584901,0.44978976,0.13118868,0.468531,65.12,31.19,72.2040892194,131.49
2019-12-02 04:00:00,55.18978976,33.02118868,64.314164813,0.44978976,0.13118868,0.468531,54.74,32.89,63.8609403313,135.36,55.52978976,12.80118868,56.9862087036,0.44978976,0.13118868,0.468531,55.08,12.67,56.5184509696,133.91,64.27978976,31.49118868,71.5792311782,0.44978976,0.13118868,0.468531,63.83,31.36,71.1176384591,131.62
2019-12-02 04:30:00,54.9923472,33.0219346,64.145197913,0.4523472,0.13193459999999999,0.471195,54.54,32.89,63.6895886311,135.36,55.3323472,12.8019346,56.7939977125,0.4523472,0.13193459999999999,0.471195,54.88,12.67,56.323559014,133.94,64.0523472,31.5019346,71.3797945176,0.4523472,0.13193459999999999,0.471195,63.6,31.37,70.9157027745,131.62
2019-12-02 05:00:00,54.88947008,32.94109544,64.0153863884,0.44947008,0.13109544,0.468198,54.44,32.81,63.5626439035,135.36,55.23947008,12.80109544,56.7033252921,0.44947008,0.13109544,0.468198,54.79,12.67,56.2358693362,133.8,63.93947008,31.43109544,71.2472427163,0.44947008,0.13109544,0.468198,63.49,31.3,70.7860869098,131.49
2019-12-02 05:30:00,56.05947008,31.89109544,64.4957840019,0.44947008,0.13109544,0.468198,55.61,31.76,64.0403755454,134.56,56.38947008,11.97109544,57.6461573909,0.44947008,0.13109544,0.468198,55.94,11.84,57.1792724683,133.32,65.30947008,30.68109544,72.1571652681,0.44947008,0.13109544,0.468198,64.86,30.55,71.6946448488,130.76
2019-12-02 06:00:00,59.06787168,31.06062924,66.7366177866,0.44787168,0.13062924,0.466533,58.62,30.93,66.2794787246,134.87,59.40787168,11.02062924,60.4214323431,0.44787168,0.13062924,0.466533,58.96,10.89,59.9572656148,133.61,68.80787168,29.90062924,75.0238017837,0.44787168,0.13062924,0.466533,68.36,29.77,74.560998518,131.08
2019-12-02 06:30:00,66.66627328,27.49016304,72.1117262102,0.44627328,0.13016304,0.464868,66.22,27.36,71.6495498939,133.57,67.02627328,7.86016304,67.4855797398,0.44627328,0.13016304,0.464868,66.58,7.73,67.0272280495,132.68,77.61627328,26.62016304,82.0543658689,0.44627328,0.13016304,0.464868,77.17,26.49,81.5900055154,129.76
2019-12-02 07:00:00,74.0327568,24.6291374,78.0220705216,0.4427568,0.12913739999999999,0.461205,73.59,24.5,77.5611893926,132.83,74.3827568,5.1291374,74.55938948,0.4427568,0.12913739999999999,0.461205,73.94,5.0,74.1088631676,132.38,86.1027568,23.5591374,89.2676743485,0.4427568,0.12913739999999999,0.461205,85.66,23.43,88.8065341064,129.35
2019-12-02 07:30:00,82.04211744,21.08895092,84.7092255008,0.44211744000000003,0.12895092,0.460539,81.6,20.96,84.2489264027,132.83,82.39211744,1.59895092,82.4076310804,0.44211744000000003,0.12895092,0.460539,81.95,1.47,81.9631831983,132.3,95.40211744,20.07895092,97.4921960061,0.44211744000000003,0.12895092,0.460539,94.96,19.95,97.0330052096,129.09
2019-12-02 08:00:00,84.91038912,19.62303016,87.1483648336,0.49038912,0.14303016,0.510822,84.42,19.48,86.638367944,132.83,85.28038912,0.62303016,85.2826649152,0.49038912,0.14303016,0.510822,84.79,0.48,84.7913586399,132.19,98.70038912,18.30303016,100.383104781,0.49038912,0.14303016,0.510822,98.21,18.16,99.8748702127,129.01
2019-12-02 08:30:00,85.91076864,18.22230752,87.8220511015,0.5907686400000001,0.17230752,0.6153839999999999,85.32,18.05,87.2083992514,132.27,86.28076864,1.49230752,86.2936731102,0.5907686400000001,0.17230752,0.6153839999999999,85.69,1.32,85.7001662776,132.01,99.92076864,17.82230752,101.4977568764,0.5907686400000001,0.17230752,0.6153839999999999,99.33,17.65,100.885932617,128.79
2019-12-02 09:00:00,86.76099808,17.66862444,88.5418041235,0.92099808,0.26862444,0.9593729999999999,85.84,17.4,87.5857613999,132.27,87.12099808,2.19862444,87.1487363987,0.92099808,0.26862444,0.9593729999999999,86.2,1.9300000000000002,86.2216034414,131.98,100.87099808,17.43862444,102.3672988606,0.92099808,0.26862444,0.9593729999999999,99.95,17.17,101.4140591831,128.58
2019-12-02 09:30:00,88.39381472,17.22694596,90.0568384292,1.46381472,0.42694596,1.524807,86.93,16.8,88.5384938883,132.15,88.76381472,2.85694596,88.8097795508,1.46381472,0.42694596,1.524807,87.3,2.43,87.3338130394,131.72,102.51381472,16.27694596,103.7979825345,1.46381472,0.42694596,1.524807,101.05,15.85,102.2855072823,128.4
2019-12-02 10:00:00,88.30380352,17.74985936,90.0700795126,2.67380352,0.77985936,2.785212,85.63,16.97,87.2953481006,132.23,88.67380352,3.05985936,88.7265809665,2.67380352,0.77985936,2.785212,86.0,2.2800000000000002,86.030217947,131.76,102.22380352,16.77985936,103.5918417938,2.67380352,0.77985936,2.785212,99.55,16.0,100.8275879906,128.4
2019-12-02 10:30:00,88.1645824,17.6192532,89.9079066217,3.0145824,0.8792532,3.14019,85.15,16.74,86.7798945609,131.95,88.5245824,3.3892531999999997,88.5894391355,3.0145824,0.8792532,3.14019,85.51,2.51,85.5468304498,131.72,101.9945824,16.6392532,103.3429222831,3.0145824,0.8792532,3.14019,98.98,15.76,100.2268327346,128.4
2019-12-02 11:00:00,87.82681984,17.71323912,89.5952516785,3.33681984,0.97323912,3.475854,84.49,16.74,86.1323847342,132.27,88.18681984,3.52323912,88.2571719884,3.33681984,0.97323912,3.475854,84.85,2.55,84.8883089713,131.83,101.53681984,16.69323912,102.8999028937,3.33681984,0.97323912,3.475854,98.2,15.72,99.4502810454,128.4
2019-12-02 11:30:00,87.37106528,17.94489404,89.1948556267,3.65106528,1.06489404,3.803193,83.72,16.88,85.4047586496,132.33,87.73106528,3.54489404,87.8026542248,3.65106528,1.06489404,3.803193,84.08,2.48,84.1165667393,132.08,100.97106528,16.91489404,102.3780721842,3.65106528,1.06489404,3.803193,97.32,15.85,98.6022560594,128.86
2019-12-02 12:00:00,86.58515104,18.29983572,88.4978664602,3.80515104,1.10983572,3.963699,82.78,17.19,84.5459904431,132.27,86.94515104,3.24983572,87.0058660182,3.80515104,1.10983572,3.963699,83.14,2.14,83.167536936,131.99,100.03515104,17.32983572,101.5251429434,3.80515104,1.10983572,3.963699,96.23,16.22,97.5874033879,128.86
2019-12-02 12:30:00,86.5638224,18.5006982,88.5187617536,3.7738224,1.1006982,3.931065,82.79,17.4,84.5987239856,132.48,86.9338224,3.1006982,86.989101653,3.7738224,1.1006982,3.931065,83.16,2.0,83.1840465474,132.05,100.0038224,17.3806982,101.5029712104,3.7738224,1.1006982,3.931065,96.23,16.28,97.5973939201,129.14
2019-12-02 13:00:00,86.08664032,19.10568676,88.1812730015,3.03664032,0.88568676,3.163167,83.05,18.22,85.0251192296,133.12,86.45664032,2.17568676,86.4840116339,3.03664032,0.88568676,3.163167,83.42,1.29,83.4299736306,132.41,99.48664032,16.73568676,100.8844626961,3.03664032,0.88568676,3.163167,96.45,15.85,97.7436698718,129.53
2019-12-02 13:30:00,86.57350336,19.11393848,88.6584126197,3.13350336,0.91393848,3.264066,83.44,18.2,85.4018360458,133.49,86.93350336,2.2839384799999998,86.9635002827,3.13350336,0.91393848,3.264066,83.8,1.37,83.8111979392,132.5,100.01350336,16.72393848,101.4021250893,3.13350336,0.91393848,3.264066,96.88,15.81,98.1615530643,129.95
2019-12-02 14:00:00,86.82285504,18.21333272,88.7126464833,2.10285504,0.61333272,2.190474,84.72,17.6,86.5288298777,133.06,87.19285504,2.48333272,87.2282116716,2.10285504,0.61333272,2.190474,85.09,1.87,85.1105457626,132.3,100.54285504,16.63333272,101.9094375265,2.10285504,0.61333272,2.190474,98.44,16.02,99.7350189251,129.36
2019-12-02 14:30:00,86.96217696,17.48146828,88.7018712026,0.86217696,0.25146828,0.8981009999999999,86.1,17.23,87.8070777329,133.06,87.32217696,2.48146828,87.3574282695,0.86217696,0.25146828,0.8981009999999999,86.46,2.23,86.4887536042,132.24,100.93217696,16.38146828,102.2529063103,0.86217696,0.25146828,0.8981009999999999,100.07,16.13,101.3616387002,129.18
2019-12-02 15:00:00,86.53541376,17.65074568,88.3171934431,0.82541376,0.24074568000000002,0.859806,85.71,17.41,87.4603464434,133.12,86.90541376,2.30074568,86.9358635517,0.82541376,0.24074568000000002,0.859806,86.08,2.06,86.1046456354,132.29,100.44541376,16.46074568,101.7852508655,0.82541376,0.24074568000000002,0.859806,99.62,16.22,100.9318225338,129.31
2019-12-02 15:30:00,86.74072864,18.39396252,88.6695655915,0.6307286400000001,0.18396252,0.657009,86.11,18.21,88.0144090476,133.12,87.13072864,1.49396252,87.1435356028,0.6307286400000001,0.18396252,0.657009,86.5,1.31,86.5099190845,132.44,100.62072864,16.04396252,101.8918042111,0.6307286400000001,0.18396252,0.657009,99.99,15.86,101.2400103714,129.74
2019-12-02 16:00:00,88.78610336,17.09636348,90.4171321935,0.53610336,0.15636348,0.558441,88.25,16.94,89.8611490022,132.33,89.15610336,2.50636348,89.1913259473,0.53610336,0.15636348,0.558441,88.62,2.35,88.6511528408,131.85,103.10610336,15.98636348,104.338067681,0.53610336,0.15636348,0.558441,102.57,15.83,103.7843620205,128.73
2019-12-02 16:30:00,92.80573376,16.28750568,94.224132047,0.50573376,0.14750568,0.526806,92.3,16.14,93.700531482,132.47,93.17573376,3.3075056800000002,93.2344193715,0.50573376,0.14750568,0.526806,92.67,3.16,92.723861546,131.93,107.77573376,15.23750568,108.847555631,0.50573376,0.14750568,0.526806,107.27,15.09,108.3261787381,128.73
2019-12-02 17:00:00,96.75457472,16.08550096,98.0825727149,0.70457472,0.20550096,0.7339319999999999,96.05,15.88,97.3538746019,133.04,97.14457472,3.76550096,97.217526172,0.70457472,0.20550096,0.7339319999999999,96.44,3.56,96.5056848066,132.27,112.31457472,14.98550096,113.3098801233,0.70457472,0.20550096,0.7339319999999999,111.61,14.78,112.5843705849,129.17
2019-12-02 17:30:00,98.21512416,15.93857788,99.4999943648,0.71512416,0.20857788,0.7449209999999999,97.5,15.73,98.760735619,133.04,98.60512416,3.88857788,98.6817690789,0.71512416,0.20857788,0.7449209999999999,97.89,3.68,97.9591470971,132.24,114.00512416,14.82857788,114.9654515786,0.71512416,0.20857788,0.7449209999999999,113.29,14.62,114.2294554833,129.17
2019-12-02 18:00:00,98.06896032,16.73969676,99.4873782239,0.71896032,0.20969676,0.7489169999999999,97.35,16.53,98.7434220594,133.55,98.44896032,3.27969676,98.503574549,0.71896032,0.20969676,0.7489169999999999,97.73,3.07,97.7782071834,132.61,113.73896032,14.54969676,114.665795992,0.71896032,0.20969676,0.7489169999999999,113.02,14.34,113.9260988536,129.47
2019-12-02 18:30:00,95.90599328,17.53174804,97.4952395574,0.72599328,0.21174804,0.756243,95.18,17.32,96.7430348914,133.16,96.31599328,2.41174804,96.3461835784,0.72599328,0.21174804,0.756243,95.59,2.2,95.6153131041,132.35,111.28599328,15.72174804,112.3910390634,0.72599328,0.21174804,0.756243,110.56,15.51,111.6426159672,129.31
2019-12-02 19:00:00,94.2694,25.364825,97.6222009772,0.5994,0.17482499999999998,0.624375,93.67,25.19,96.9979638962,132.83,94.6594,15.394825,95.9030898623,0.5994,0.17482499999999998,0.624375,94.06,15.22,95.2834298291,132.13,109.0694,23.004825,111.4690808684,0.5994,0.17482499999999998,0.624375,108.47,22.83,110.8465146047,128.87
2019-12-02 19:30:00,92.2079216,44.9693938,102.5892157321,0.4779216,0.13939379999999998,0.49783499999999997,91.73,44.83,102.0985886288,136.7,92.6379216,40.0193938,100.912518542,0.4779216,0.13939379999999998,0.49783499999999997,92.16,39.88,100.4185241875,134.61,105.2279216,33.3693938,110.3921733042,0.4779216,0.13939379999999998,0.49783499999999997,104.75,33.23,109.8944739284,131.69
2019-12-02 20:00:00,89.32536416,46.99864788,100.9350959026,0.47536416000000004,0.13864788,0.495171,88.85,46.86,100.4498984569,137.06,89.75536416,38.66864788,97.7307000096,0.47536416000000004,0.13864788,0.495171,89.28,38.53,97.2392888703,135.02,101.78536416,33.89864788,107.2817723813,0.47536416000000004,0.13864788,0.495171,101.31,33.76,106.7869547276,132.11
2019-12-02 20:30:00,86.91824128,32.45948704,92.7814580943,0.47824128,0.13948704,0.498168,86.44,32.32,92.2846466104,135.42,87.31824128,16.23948704,88.8155177858,0.47824128,0.13948704,0.498168,86.84,16.1,88.3198482789,133.89,100.14824128,25.499487039999998,103.3435729534,0.47824128,0.13948704,0.498168,99.67,25.36,102.8457023896,130.98
2019-12-02 21:00:00,83.53983968,22.34995324,86.4778886398,0.47983968,0.13995324,0.49983299999999997,83.06,22.21,85.9781815346,133.32,83.91983968,2.72995324,83.9642312929,0.47983968,0.13995324,0.49983299999999997,83.44,2.59,83.4801874698,132.55,97.15983968,21.30995324,99.4693347406,0.47983968,0.13995324,0.49983299999999997,96.68,21.17,98.9706587833,129.74
2019-12-02 21:30:00,79.05623328,24.17181804,82.6690075408,0.48623328,0.14181804,0.506493,78.57,24.03,82.1625571657,133.73,79.41623328,4.42181804,79.5392392669,0.48623328,0.14181804,0.506493,78.93,4.28,79.0459568859,132.91,91.96623328,23.37181804,94.8895670883,0.48623328,0.14181804,0.506493,91.48,23.23,94.3833846606,130.12
2019-12-02 22:00:00,73.86719232,27.13209776,78.6925208015,0.48719232,0.14209776,0.5074919999999999,73.38,26.99,78.186216816,134.75,74.23719232,7.08209776,74.5742370544,0.48719232,0.14209776,0.5074919999999999,73.75,6.94,74.0758131916,133.61,85.82719232,24.58209776,89.2781410638,0.48719232,0.14209776,0.5074919999999999,85.34,24.44,88.7706550612,130.89
2019-12-02 22:30:00,67.8591104,29.0426572,73.8128362923,0.4891104,0.14265719999999998,0.50949,67.37,28.9,73.3070726465,134.59,68.2191104,9.0226572,68.8131918074,0.4891104,0.14265719999999998,0.50949,67.73,8.88,68.3096428039,133.54,78.8791104,26.8426572,83.321319619,0.4891104,0.14265719999999998,0.50949,78.39,26.7,82.8123306036,130.73
2019-12-02 23:00:00,63.13362592,30.19230756,69.9816415755,0.45362592,0.13230756,0.472527,62.68,30.06,69.515365208,134.84,63.48362592,10.15230756,64.2902800487,0.45362592,0.13230756,0.472527,63.03,10.02,63.8214799264,133.54,73.43362592,28.19230756,78.659415338,0.45362592,0.13230756,0.472527,72.98,28.06,78.1885157808,131.02
2019-12-02 23:30:00,58.50202752,31.45184136,66.4206710963,0.45202752,0.13184136,0.470862,58.05,31.32,65.960176622,135.04,58.85202752,11.37184136,59.940636626,0.45202752,0.13184136,0.470862,58.4,11.24,59.4718218991,133.71,68.07202752,29.67184136,74.2577881463,0.45202752,0.13184136,0.470862,67.62,29.54,73.7907582289,131.29
2019-12-03 00:00:00,55.2323472,32.1419346,63.9039602611,0.4523472,0.13193459999999999,0.471195,54.78,32.01,63.4467375048,135.04,55.5823472,12.0419346,56.8718340585,0.4523472,0.13193459999999999,0.471195,55.13,11.91,56.4018173466,133.82,64.3623472,31.2019346,71.5267254939,0.4523472,0.13193459999999999,0.471195,63.91,31.07,71.0621770001,131.67
2019-12-03 00:30:00,54.84202752,32.32184136,63.6580663499,0.45202752,0.13184136,0.470862,54.39,32.19,63.201805354,135.52,55.18202752,12.12184136,56.4977450804,0.45202752,0.13184136,0.470862,54.73,11.99,56.0279662312,134.02,63.99202752,31.92184136,71.5121216434,0.45202752,0.13184136,0.470862,63.54,31.79,71.0488261691,131.92
2019-12-03 01:00:00,58.17298656,30.28212108,65.5827966956,0.45298656,0.13212108,0.471861,57.72,30.15,65.1200499078,133.3,58.51298656,10.64212108,59.4728874131,0.45298656,0.13212108,0.471861,58.06,10.51,59.0035905687,132.67,68.01298656,31.70212108,75.0385955478,0.45298656,0.13212108,0.471861,67.56,31.57,74.5722367909,130.02
2019-12-03 01:30:00,60.4323472,29.7519346,67.3590840239,0.4523472,0.13193459999999999,0.471195,59.98,29.62,66.8950282159,133.54,60.7723472,10.1119346,61.6078680491,0.4523472,0.13193459999999999,0.471195,60.32,9.98,61.1400261694,132.71,70.6323472,31.1219346,77.1848643468,0.4523472,0.13193459999999999,0.471195,70.18,30.99,76.7177456655,130.02
2019-12-03 02:00:00,59.59138816,30.39165488,66.8938429841,0.45138816,0.13165488,0.470196,59.14,30.26,66.4319742293,134.05,59.94138816,10.58165488,60.8682300921,0.45138816,0.13165488,0.470196,59.49,10.45,60.4008493318,133.1,69.62138816,31.15165488,76.2729525526,0.45138816,0.13165488,0.470196,69.17,31.02,75.8071850157,130.72
2019-12-03 02:30:00,58.78266688,30.762027840000002,66.345341075,0.45266688,0.13202784,0.471528,58.33,30.63,65.8831222697,134.58,59.13266688,10.83202784,60.1165960403,0.45266688,0.13202784,0.471528,58.68,10.7,59.6475682656,133.28,68.60266688,30.762027840000002,75.1839627838,0.45266688,0.13202784,0.471528,68.15,30.63,74.7169284701,130.72
2019-12-03 03:00:00,57.98330624,31.01221432,65.7557696294,0.45330624,0.13221432,0.472194,57.53,30.88,65.2937615703,134.58,58.33330624,11.05221432,59.3710877302,0.45330624,0.13221432,0.472194,57.88,10.92,58.9011103461,133.38,67.69330624,31.06221432,74.4798285992,0.45330624,0.13221432,0.472194,67.24,30.93,74.0127185016,130.94
