Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-12-03 03:30:00,57.15266688,31.17202784,65.1008652105,0.45266688,0.13202784,0.471528,56.7,31.04,64.6403248754,134.58,57.49266688,11.16202784,58.5661814572,0.45266688,0.13202784,0.471528,57.04,11.03,58.0966651366,133.43,66.71266688,31.23202784,73.6615197049,0.45266688,0.13202784,0.471528,66.26,31.1,73.1956118903,131.0
2019-12-03 04:00:00,55.67202752,31.65184136,64.0407191533,0.45202752,0.13184136,0.470862,55.22,31.52,63.5826926136,134.79,56.01202752,11.59184136,57.1989336703,0.45202752,0.13184136,0.470862,55.56,11.46,56.729579586,133.64,65.03202752,32.08184136,72.5148891498,0.45202752,0.13184136,0.470862,64.58,31.95,72.0512241395,131.53
2019-12-03 04:30:00,55.20417536,31.25538448,63.4381591487,0.46417536000000004,0.13538448,0.483516,54.74,31.12,62.9676266029,134.68,55.55417536,11.23538448,56.6789225757,0.46417536000000004,0.13538448,0.483516,55.09,11.1,56.197136048,133.56,64.59417536,32.55538448,72.3343663073,0.46417536000000004,0.13538448,0.483516,64.13,32.42,71.8589820412,131.53
2019-12-03 05:00:00,55.20184768,31.05762224,63.3389286812,0.47184768,0.13762224,0.491508,54.73,30.92,62.8603157803,134.55,55.541847680000004,11.08762224,56.6377278026,0.47184768,0.13762224,0.491508,55.07,10.95,56.1480845622,133.46,64.59184768,32.34762224,72.2390161291,0.47184768,0.13762224,0.491508,64.12,32.21,71.7555468239,131.35
2019-12-03 05:30:00,56.60266688,30.50202784,64.2980217447,0.45266688,0.13202784,0.471528,56.15,30.37,63.836975179,133.41,56.94266688,10.802027840000001,57.9581842095,0.45266688,0.13202784,0.471528,56.49,10.67,57.4888597904,132.73,66.02266688,30.58202784,72.7616174144,0.45266688,0.13202784,0.471528,65.57,30.45,72.2954175588,130.19
2019-12-03 06:00:00,59.09490464,30.13268052,66.3338992502,0.45490464,0.13268052,0.473859,58.64,30.0,65.8684264272,134.68,59.43490464,10.15268052,60.2958108935,0.45490464,0.13268052,0.473859,58.98,10.02,59.8250850396,133.49,69.00490464,30.48268052,75.4378596996,0.45490464,0.13268052,0.473859,68.55,30.35,74.9681599081,131.11
2019-12-03 06:30:00,66.62819136,26.77072248,71.8052050064,0.44819136,0.13072248,0.466866,66.18,26.64,71.3406055483,133.47,66.98819136,7.08072248,67.361371813,0.44819136,0.13072248,0.466866,66.54,6.95,66.9019738124,132.79,77.60819136,26.33072248,81.9532690775,0.44819136,0.13072248,0.466866,77.16,26.2,81.4868431098,129.95
2019-12-03 07:00:00,73.61787168,24.91062924,77.7182763565,0.44787168,0.13062924,0.466533,73.17,24.78,77.2521669599,134.26,73.97787168,5.01062924,74.1473661278,0.44787168,0.13062924,0.466533,73.53,4.88,73.691758698,133.21,85.58787168,23.28062924,88.6976407607,0.44787168,0.13062924,0.466533,85.14,23.15,88.2311855298,130.49
2019-12-03 07:30:00,81.11723232,21.60044276,83.943936688,0.44723232,0.13044276,0.465867,80.67,21.47,83.4781995493,133.22,81.48723232,1.9804427599999999,81.511294829,0.44723232,0.13044276,0.465867,81.04,1.85,81.0611133652,132.54,94.33723232,20.51044276,96.5411397489,0.44723232,0.13044276,0.465867,93.89,20.38,96.0764096956,129.45
2019-12-03 08:00:00,83.7563232,19.9589276,86.1015706415,0.4763232,0.13892759999999998,0.49617000000000006,83.28,19.82,85.6060208163,132.9,84.1263232,0.6389275999999999,84.1287494477,0.4763232,0.13892759999999998,0.49617000000000006,83.65,0.5,83.6514943082,132.41,97.3863232,18.8289276,99.1898405129,0.4763232,0.13892759999999998,0.49617000000000006,96.91,18.69,98.6958165273,129.36
2019-12-03 08:30:00,84.31477472,19.23722596,86.481513046,0.50477472,0.14722596000000002,0.525807,83.81,19.09,85.9566413955,133.04,84.68477472000001,0.61722596,84.6870240194,0.50477472,0.14722596000000002,0.525807,84.18,0.47000000000000003,84.1813120592,132.46,97.99477472,17.71722596,99.5835125316,0.50477472,0.14722596000000002,0.525807,97.49,17.57,99.060612758,129.17
2019-12-03 09:00:00,84.4905088,18.4913984,86.4903340962,0.6905087999999999,0.20139839999999998,0.71928,83.8,18.29,85.7727468372,132.6,84.8605088,1.3113983999999999,84.8706410931,0.6905087999999999,0.20139839999999998,0.71928,84.17,1.11,84.1773187979,132.05,98.2105088,17.5513984,99.7665055244,0.6905087999999999,0.20139839999999998,0.71928,97.52,17.35,99.0513649578,128.79
2019-12-03 09:30:00,86.91367552,17.44440536,88.6470206536,0.80367552,0.23440536,0.837162,86.11,17.21,87.8129614579,132.31,87.28367552,2.39440536,87.3165115503,0.80367552,0.23440536,0.837162,86.48,2.16,86.5069708174,131.95,100.88367552,16.09440536,102.1594140073,0.80367552,0.23440536,0.837162,100.08,15.86,101.3289001223,128.48
2019-12-03 10:00:00,86.98324576,18.21969668,88.8709310745,0.99324576,0.28969668,1.034631,85.99,17.93,87.8394273661,133.04,87.37324576,1.91969668,87.3943322532,0.99324576,0.28969668,1.034631,86.38,1.63,86.3953777699,132.47,100.84324576,15.81969668,102.0765546953,0.99324576,0.28969668,1.034631,99.85,15.53,101.0504992566,129.17
2019-12-03 10:30:00,86.5135552,18.4027036,88.4491646831,1.2435552,0.36270359999999996,1.2953700000000001,85.27,18.04,87.157412192,133.61,86.8935552,2.0527036,86.9177975294,1.2435552,0.36270359999999996,1.2953700000000001,85.65,1.69,85.6666714656,132.82,100.3635552,16.7127036,101.7455535835,1.2435552,0.36270359999999996,1.2953700000000001,99.12,16.35,100.4594291244,129.74
2019-12-03 11:00:00,85.78500352,18.27020936,87.7089925776,1.47500352,0.43020936,1.536462,84.31,17.84,86.1768048839,133.81,86.15500352,2.39020936,86.1881530857,1.47500352,0.43020936,1.536462,84.68,1.96,84.7026800048,133.01,99.53500352,17.01020936,100.9780379498,1.47500352,0.43020936,1.536462,98.06,16.58,99.4517973694,129.94
2019-12-03 11:30:00,85.55772,18.864335,87.6127079058,2.27772,0.664335,2.372625,83.28,18.2,85.2455183573,134.69,85.92772,2.374335,85.9605172803,2.27772,0.664335,2.372625,83.65,1.71,83.6674763573,133.53,99.12772,17.394335,100.6422762187,2.27772,0.664335,2.372625,96.85,16.73,98.2843598952,130.87
2019-12-03 12:00:00,84.0501664,20.8004652,86.5857368416,3.4301664,1.0004652,3.57309,80.62,19.8,83.0158081332,135.0,84.4201664,1.3504652,84.4309673713,3.4301664,1.0004652,3.57309,80.99,0.35000000000000003,80.9907562627,133.7,97.0801664,17.7304652,98.6860076427,3.4301664,1.0004652,3.57309,93.65,16.73,95.1326200627,131.07
2019-12-03 12:30:00,83.1875488,19.2438684,85.3843940445,3.6475488,1.0638684,3.79953,79.54,18.18,81.5912005059,133.11,83.5475488,2.3838684,83.5815514276,3.6475488,1.0638684,3.79953,79.9,1.32,79.9109028857,132.29,96.2775488,19.0138684,98.1371162938,3.6475488,1.0638684,3.79953,92.63,17.95,94.353163169,129.5
2019-12-03 13:00:00,82.24099552,20.38529036,84.7298141576,3.48099552,1.01529036,3.626037,78.76,19.37,81.1069325027,133.78,82.62099552,1.29529036,82.6311483512,3.48099552,1.01529036,3.626037,79.14,0.28,79.1404953232,132.74,95.12099552,19.03529036,97.0069382457,3.48099552,1.01529036,3.626037,91.64,18.02,93.3949142084,130.12
2019-12-03 13:30:00,82.8542528,20.0887404,85.2548221387,2.9442528,0.8587404,3.06693,79.91,19.23,82.1912464926,133.78,83.2142528,1.2987404,83.224387025,2.9442528,0.8587404,3.06693,80.27,0.44,80.2712059209,132.74,95.8742528,18.4487404,97.6331315297,2.9442528,0.8587404,3.06693,92.93,17.59,94.5800877564,130.12
2019-12-03 14:00:00,82.63425312,19.80540716,84.9745487865,2.62425312,0.76540716,2.733597,80.01,19.04,82.2442806522,133.44,83.00425312,1.3054071600000001,83.0145175488,2.62425312,0.76540716,2.733597,80.38,0.54,80.3818138636,132.52,95.68425312,18.16540716,97.3933175963,2.62425312,0.76540716,2.733597,93.06,17.4,94.6727183512,129.87
2019-12-03 14:30:00,81.87057728,19.58433504,84.180387283,2.14057728,0.6243350400000001,2.229768,79.73,18.96,81.9533678381,133.05,82.23057728,1.11433504,82.2381273035,2.14057728,0.6243350400000001,2.229768,80.09,0.49,80.0914989247,132.25,94.94057728,18.74433504,96.7732572065,2.14057728,0.6243350400000001,2.229768,92.8,18.12,94.5524954721,129.71
2019-12-03 15:00:00,81.90240608,19.18111844,84.1184844508,1.5124060799999999,0.44111844,1.575423,80.39,18.74,82.5453796405,132.97,82.25240608,1.15111844,82.260460609,1.5124060799999999,0.44111844,1.575423,80.74,0.71,80.7431216885,132.19,95.11240608,18.88111844,96.968378474,1.5124060799999999,0.44111844,1.575423,93.6,18.44,95.3991278786,129.64
2019-12-03 15:30:00,82.40212704,19.75270372,84.7365319385,0.83212704,0.24270372,0.866799,81.57,19.51,83.8707636784,133.78,82.78212704,0.36270372,82.7829216158,0.83212704,0.24270372,0.866799,81.95,0.12,81.9500878584,132.73,95.71212704,18.18270372,97.4239291811,0.83212704,0.24270372,0.866799,94.88,17.94,96.5611619648,130.22
2019-12-03 16:00:00,85.07651296,18.86356628,87.1426829414,0.52651296,0.15356628,0.548451,84.55,18.71,86.5954190474,133.08,85.44651296,0.84356628,85.4506768908,0.52651296,0.15356628,0.548451,84.92,0.6900000000000001,84.9228031803,132.27,98.86651296,17.62356628,100.4249843082,0.52651296,0.15356628,0.548451,98.34,17.47,99.8797101518,129.53
2019-12-03 16:30:00,89.90212736,27.32937048,93.9642857403,0.51212736,0.14937048,0.533466,89.39,27.18,93.4308541115,133.82,90.30212736,18.06937048,92.0922165836,0.51212736,0.14937048,0.533466,89.79,17.92,91.5607475942,132.73,103.71212736,22.58937048,106.1436998612,0.51212736,0.14937048,0.533466,103.2,22.44,105.6115220987,129.89
2019-12-03 17:00:00,93.83302624,45.01379932,104.0715087936,0.73302624,0.21379932000000001,0.7635689999999999,93.1,44.8,103.3181978163,137.6,94.27302624,41.04379932,102.8202165873,0.73302624,0.21379932000000001,0.7635689999999999,93.54,40.83,102.0628262395,135.2,106.74302624,30.54379932,111.0270117033,0.73302624,0.21379932000000001,0.7635689999999999,106.01,30.33,110.263452694,132.57
2019-12-03 17:30:00,95.39069856,44.32603708,105.1864199171,0.74069856,0.21603708,0.7715609999999999,94.65,44.11,104.4237262312,136.83,95.83069856,40.86603708,104.180400139,0.74069856,0.21603708,0.7715609999999999,95.09,40.65,103.4143636058,134.71,108.55069856,30.09603708,112.6455751718,0.74069856,0.21603708,0.7715609999999999,107.81,29.88,111.8740832365,131.79
2019-12-03 18:00:00,94.97453472,44.51715596,104.8901302318,0.74453472,0.21715596,0.7755569999999999,94.23,44.3,104.123882467,136.83,95.41453472,40.55715596,103.6764984719,0.74453472,0.21715596,0.7755569999999999,94.67,40.34,102.906387071,134.67,108.07453472,30.33715596,112.2517175222,0.74453472,0.21715596,0.7755569999999999,107.33,30.12,111.4762005991,131.79
2019-12-03 18:30:00,93.9216576,45.526316800000004,104.3739588581,0.7416575999999999,0.2163168,0.77256,93.18,45.31,103.6122989804,136.73,94.3416576,39.6163168,102.3220451101,0.7416575999999999,0.2163168,0.77256,93.6,39.4,101.5545173786,134.67,106.8716576,31.5063168,111.4190252896,0.7416575999999999,0.2163168,0.77256,106.13,31.29,110.6464685383,131.68
2019-12-03 19:00:00,92.12482464,36.74599052,99.1829175526,0.53482464,0.15599052,0.557109,91.59,36.59,98.6283742135,136.47,93.42482464,39.25599052,101.3372125664,0.53482464,0.15599052,0.557109,92.89,39.1,100.7837392638,134.44,104.80482464,39.61599052,112.0423043886,0.53482464,0.15599052,0.557109,104.27,39.46,111.4868803941,131.23
2019-12-03 19:30:00,89.56925024,46.82853132,101.0720630745,0.50925024,0.14853132,0.530469,89.06,46.68,100.5520064444,137.98,91.71925024,46.93853132,103.0322599338,0.50925024,0.14853132,0.530469,91.21,46.79,102.511307669,135.47,102.15925024,42.18853132,110.5277548154,0.50925024,0.14853132,0.530469,101.65,42.04,110.0003822721,132.5
2019-12-03 20:00:00,86.03797152,53.24815836,101.1825029934,0.50797152,0.14815836000000002,0.529137,85.53,53.1,100.6726919279,135.05,88.09797152,34.82815836,94.7325350695,0.50797152,0.14815836000000002,0.529137,87.59,34.68,94.2056818881,133.6,100.24797152,25.40815836,103.4177465676,0.50797152,0.14815836000000002,0.529137,99.74,25.26,102.8889459563,130.8
2019-12-03 20:30:00,84.87701248,29.91787864,89.995481608,0.50701248,0.14787864,0.528138,84.37,29.77,89.46814964000001,132.2,86.15701248,11.93787864,86.9801342026,0.50701248,0.14787864,0.528138,85.65,11.79,86.4576578448,131.73,98.65701248,25.33787864,101.8587954251,0.50701248,0.14787864,0.528138,98.15,25.19,101.3309360462,128.47
2019-12-03 21:00:00,82.22015936,18.08004648,84.1845751067,0.48015936000000004,0.14004648,0.500166,81.74,17.94,83.6855495292,133.4,82.59015936,1.77004648,82.6091247239,0.48015936000000004,0.14004648,0.500166,82.11,1.63,82.1261773127,132.53,93.98015936,32.05004648,99.2948932861,0.48015936000000004,0.14004648,0.500166,93.5,31.91,98.7952331846,129.26
2019-12-03 21:30:00,77.85879072,19.51256396,80.2666272163,0.48879072,0.14256396,0.509157,77.37,19.37,79.7578447552,133.4,78.22879072,0.44256396000000003,78.2300425692,0.48879072,0.14256396,0.509157,77.74,0.30000000000000004,77.7405788504,132.53,88.99879072,33.86256396,95.2232008891,0.48879072,0.14256396,0.509157,88.51,33.72,94.7156718817,129.26
2019-12-03 22:00:00,73.04884064,20.83132852,75.961025314,0.51884064,0.15132852,0.540459,72.53,20.68,75.4205761049,133.68,73.41884064,1.13132852,73.4275565789,0.51884064,0.15132852,0.540459,72.9,0.98,72.9065868081,132.71,83.60884064,36.61132852,91.2733674692,0.51884064,0.15132852,0.540459,83.09,36.46,90.7374217178,129.74
2019-12-03 22:30:00,67.33134816,22.14330988,70.8790280512,0.49134816000000003,0.14330988,0.511821,66.84,22.0,70.3675038636,133.82,67.69134816,2.39330988,67.7336441357,0.49134816000000003,0.14330988,0.511821,67.2,2.25,67.2376568598,132.86,77.29134816,39.91330988,86.9886475695,0.49134816000000003,0.14330988,0.511821,76.8,39.77,86.4863740713,130.1
2019-12-03 23:00:00,62.135544,25.272867,67.0786376917,0.455544,0.13286699999999999,0.474525,61.68,25.14,66.6066212925,134.86,62.495544,5.222867,62.7134065376,0.455544,0.13286699999999999,0.474525,62.04,5.09,62.2484513864,133.57,70.915544,39.292867,81.073693501,0.455544,0.13286699999999999,0.474525,70.46,39.16,80.6109000074,130.73
2019-12-03 23:30:00,57.61458496,26.16258728,63.2765467871,0.45458496,0.13258728,0.473526,57.16,26.03,62.8078538083,134.37,57.97458496,6.26258728,58.3118555761,0.45458496,0.13258728,0.473526,57.52,6.13,57.8457198071,133.24,65.73458496,40.46258728,77.1897443269,0.45458496,0.13258728,0.473526,65.28,40.33,76.7332216188,130.31
2019-12-04 00:00:00,54.56458496,26.47258728,60.6472737158,0.45458496,0.13258728,0.473526,54.11,26.34,60.1804594532,134.19,54.90458496,6.63258728,55.3037490922,0.45458496,0.13258728,0.473526,54.45,6.5,54.8365981804,133.13,62.30458496,41.76258728,75.0064997407,0.45458496,0.13258728,0.473526,61.85,41.63,74.5552104148,130.25
2019-12-04 00:30:00,54.7539456,27.1524008,61.1166706224,0.4539456,0.13240079999999999,0.47286000000000006,54.3,27.02,60.6512192788,135.13,55.1039456,7.0424008,55.5521397402,0.4539456,0.13240079999999999,0.47286000000000006,54.65,6.91,55.0851214032,133.76,62.4239456,41.4624008,74.9391730964,0.4539456,0.13240079999999999,0.47286000000000006,61.97,41.33,74.487917141,131.2
2019-12-04 01:00:00,58.16426528,26.38249404,63.8679712167,0.45426528,0.13249404,0.473193,57.71,26.25,63.399578863,134.4,58.514265280000004,6.47249404,58.8711510025,0.45426528,0.13249404,0.473193,58.06,6.34,58.4051299117,133.28,66.34426528,40.41249404,77.6835324253,0.45426528,0.13249404,0.473193,65.89,40.28,77.2267473095,130.53
2019-12-04 01:30:00,60.61362592,26.03230756,65.9673607481,0.45362592,0.13230756,0.472527,60.16,25.9,65.4983633383,134.72,60.96362592,6.07230756,61.2652969014,0.45362592,0.13230756,0.472527,60.51,5.94,60.8008527901,133.46,69.16362592,40.05230756,79.9236791651,0.45362592,0.13230756,0.472527,68.71,39.92,79.464901057,130.78
2019-12-04 02:00:00,59.66330624,26.31221432,65.2076892238,0.45330624,0.13221432,0.472194,59.21,26.18,64.7396053433,135.12,60.01330624,6.23221432,60.3360374999,0.45330624,0.13221432,0.472194,59.56,6.1,59.8715591913,133.72,68.07330624,40.45221432,79.1855836995,0.45330624,0.13221432,0.472194,67.62,40.32,78.7284370479,131.11
2019-12-04 02:30:00,58.6339456,26.4824008,64.3370587512,0.4539456,0.13240079999999999,0.47286000000000006,58.18,26.35,63.8688883573,134.34,58.9839456,6.6124008,59.3534302537,0.4539456,0.13240079999999999,0.47286000000000006,58.53,6.48,58.8876158458,133.21,66.8939456,40.5324008,78.215570525,0.4539456,0.13240079999999999,0.47286000000000006,66.44,40.4,77.7588168634,130.38
2019-12-04 03:00:00,57.87426528,26.75249404,63.7583447014,0.45426528,0.13249404,0.473193,57.42,26.62,63.2904479365,134.62,58.22426528,6.81249404,58.6214563316,0.45426528,0.13249404,0.473193,57.77,6.68,58.1549249849,133.42,66.03426528,40.90249404,77.6758534537,0.45426528,0.13249404,0.473193,65.58,40.77,77.2200058275,130.7
2019-12-04 03:30:00,56.91330624,26.60221432,62.8235802378,0.45330624,0.13221432,0.472194,56.46,26.47,62.3569763539,133.93,57.25330624,6.83221432,57.6595198378,0.45330624,0.13221432,0.472194,56.8,6.7,57.1937933696,132.97,64.96330624,41.14221432,76.8954677259,0.45330624,0.13221432,0.472194,64.51,41.01,76.44187465,130.03
2019-12-04 04:00:00,55.6739456,26.8524008,61.8113229708,0.4539456,0.13240079999999999,0.47286000000000006,55.22,26.72,61.3449818649,133.93,56.0239456,7.1024008,56.4723523303,0.4539456,0.13240079999999999,0.47286000000000006,55.57,6.97,56.0054086674,132.97,63.5339456,41.2924008,75.7735086117,0.4539456,0.13240079999999999,0.47286000000000006,63.08,41.16,75.3208603243,130.03
2019-12-04 04:30:00,55.09330624,26.12221432,60.9724730795,0.45330624,0.13221432,0.472194,54.64,25.99,60.5062781866,133.52,55.43330624,6.49221432,55.8121876249,0.45330624,0.13221432,0.472194,54.98,6.36,55.3466349474,132.68,62.96330624,41.57221432,75.4494992438,0.45330624,0.13221432,0.472194,62.51,41.44,74.9984913182,129.74
2019-12-04 05:00:00,54.94490464,26.87268052,61.1643973585,0.45490464,0.13268052,0.473859,54.49,26.74,60.6975098336,134.58,55.28490464,6.90268052,55.7141604928,0.45490464,0.13268052,0.473859,54.83,6.77,55.2463736366,133.38,62.63490464,41.06268052,74.895093369,0.45490464,0.13268052,0.473859,62.18,40.93,74.44203987,130.6
2019-12-04 05:30:00,56.3939456,25.6224008,61.941783338,0.4539456,0.13240079999999999,0.47286000000000006,55.94,25.49,61.4737643227,133.63,56.7339456,5.9224008,57.042224839,0.4539456,0.13240079999999999,0.47286000000000006,56.28,5.79,56.5770492338,132.77,64.4239456,40.9224008,76.3222618501,0.4539456,0.13240079999999999,0.47286000000000006,63.97,40.79,75.868208098,129.81
2019-12-04 06:00:00,59.09202752,25.37184136,64.308615678,0.45202752,0.13184136,0.470862,58.64,25.24,63.8412656516,134.49,59.44202752,5.40184136,59.6869711559,0.45202752,0.13184136,0.470862,58.99,5.27,59.2249356268,133.36,67.41202752,39.54184136,78.1533023774,0.45202752,0.13184136,0.470862,66.96,39.41,77.6967804996,130.48
2019-12-04 06:30:00,66.36042912,22.29137516,70.0043710029,0.45042912,0.13137516,0.469197,65.91,22.16,69.5355570913,133.96,66.71042912,2.48137516,66.7565620449,0.45042912,0.13137516,0.469197,66.26,2.35,66.3016598586,133.01,75.81042912,36.77137516,84.2576714283,0.45042912,0.13137516,0.469197,75.36,36.64,83.7951024822,129.93
2019-12-04 07:00:00,73.95989952,19.81913736,76.5693472788,0.57989952,0.16913736000000001,0.604062,73.38,19.65,75.9654322702,133.47,74.32989952,0.54913736,74.3319279616,0.57989952,0.16913736000000001,0.604062,73.75,0.38,73.7509789766,132.71,84.47989952,33.65913736,90.9383909618,0.57989952,0.16913736000000001,0.604062,83.9,33.49,90.3370914962,129.37
2019-12-04 07:30:00,82.2801792,15.3208856,83.6944288752,0.6201791999999999,0.18088559999999998,0.64602,81.66,15.14,83.0516417658,132.72,82.5501792,3.8508856,82.6399504226,0.6201791999999999,0.18088559999999998,0.64602,81.93,3.67,82.012156416,132.2,94.1501792,29.5808856,98.6878160477,0.6201791999999999,0.18088559999999998,0.64602,93.53,29.4,98.0419343954,128.67
2019-12-04 08:00:00,85.15113824,7.76116532,85.5041053441,0.6211382400000001,0.18116532,0.647019,84.53,7.58,84.8691775617,134.1,84.84113824,7.75116532,85.1944792911,0.6211382400000001,0.18116532,0.647019,84.22,7.57,84.5595251879,133.14,97.84113824,24.52116532,100.867119919,0.6211382400000001,0.18116532,0.647019,97.22,24.34,100.2205767295,130.25
2019-12-04 08:30:00,85.78014912,7.09296016,86.0728997239,0.73014912,0.21296016,0.7605719999999999,85.05,6.88,85.3278201995,134.1,85.48014912,7.10296016,85.7747511603,0.73014912,0.21296016,0.7605719999999999,84.75,6.89,85.0296101367,133.18,98.52014912,23.46296016,101.2755166963,0.73014912,0.21296016,0.7605719999999999,97.79,23.25,100.5159022245,130.25
2019-12-04 09:00:00,86.13909984,7.38890412,86.4554244992,1.05909984,0.30890412,1.103229,85.08,7.08,85.3740756905,134.79,85.83909984,7.39890412,86.1573841497,1.05909984,0.30890412,1.103229,84.78,7.09,85.075945484,133.65,98.70909984,22.42890412,101.2252050195,1.05909984,0.30890412,1.103229,97.65,22.12,100.1240076106,130.72
2019-12-04 09:30:00,87.85887968,6.62967324,88.1086562484,1.4388796799999999,0.41967324,1.4988329999999999,86.42,6.21,86.6428329408,134.49,87.54887968,6.6396732400000005,87.8002938148,1.4388796799999999,0.41967324,1.4988329999999999,86.11,6.22,86.3343529541,133.46,100.66887968,21.98967324,103.042559485,1.4388796799999999,0.41967324,1.4988329999999999,99.23,21.57,101.5473180345,130.47
2019-12-04 10:00:00,88.3392288,7.2343584,88.6349552177,1.9692288,0.5743583999999999,2.05128,86.37,6.66,86.6263960926,135.34,88.0492288,7.2443584,88.3467453894,1.9692288,0.5743583999999999,2.05128,86.08,6.67,86.3380292803,134.05,101.0592288,21.7143584,103.3657636085,1.9692288,0.5743583999999999,2.05128,99.09,21.14,101.3199274575,131.22
2019-12-04 10:30:00,86.78411328,8.12953304,87.1640500737,2.60411328,0.75953304,2.712618,84.18,7.37,84.5020076685,134.84,86.47411328,8.12953304,86.8554061358,2.60411328,0.75953304,2.712618,83.87,7.37,84.1931933116,133.76,99.16411328,22.47953304,101.6801394979,2.60411328,0.75953304,2.712618,96.56,21.72,98.9726830999,130.73
2019-12-04 11:00:00,85.90692992,7.79785456,86.2601132855,3.14692992,0.91785456,3.2780519999999997,82.76,6.88,83.0454815146,134.46,85.61692992,7.80785456,85.9722122651,3.14692992,0.91785456,3.2780519999999997,82.47,6.89,82.7573138762,133.52,98.16692992,23.21785456,100.875244239,3.14692992,0.91785456,3.2780519999999997,95.02,22.3,97.6016926083,130.49
2019-12-04 11:30:00,85.31067616,7.68186388,85.65583751,3.16067616,0.92186388,3.292371,82.15,6.76,82.4276658653,134.69,85.01067616,7.68186388,85.3570506394,3.16067616,0.92186388,3.292371,81.85,6.76,82.1286801306,133.63,97.47067616,23.13186388,100.177920909,3.16067616,0.92186388,3.292371,94.31,22.21,96.8899385901,130.7
2019-12-04 12:00:00,84.744832,8.353076,85.1555073343,3.164832,0.923076,3.2967,81.58,7.43,81.9176495024,135.16,84.454832,8.373076,84.8688815164,3.164832,0.923076,3.2967,81.29,7.45,81.6306719316,133.89,96.714832,22.613076,99.3232597883,3.164832,0.923076,3.2967,93.55,21.69,96.0315500239,131.08
2019-12-04 12:30:00,84.7759408,8.5496494,85.2059660082,3.2559408,0.9496494,3.391605,81.52,7.6,81.8735024291,136.0,84.4759408,8.5496494,84.9074854115,3.2559408,0.9496494,3.391605,81.22,7.6,81.5748024821,134.28,96.6959408,22.7996494,99.3475162244,3.2559408,0.9496494,3.391605,93.44,21.85,95.9607008103,131.87
2019-12-04 13:00:00,84.0766112,8.8477616,84.540874352,2.1866112,0.6377615999999999,2.27772,81.89,8.21,82.3005236921,136.59,83.7966112,8.8477616,84.2624170905,2.1866112,0.6377615999999999,2.27772,81.61,8.21,82.0219251176,134.59,96.0966112,23.4377616,98.9135347308,2.1866112,0.6377615999999999,2.27772,93.91,22.8,96.6381296384,132.48
2019-12-04 13:30:00,84.03554176,8.50619968,84.4649496057,2.6955417600000002,0.7861996800000001,2.807856,81.34,7.72,81.7055322484,136.83,83.74554176,8.50619968,84.176428991,2.6955417600000002,0.7861996800000001,2.807856,81.05,7.72,81.4168342543,134.77,96.09554176,24.16619968,99.0876296675,2.6955417600000002,0.7861996800000001,2.807856,93.4,23.38,96.2817968258,132.97
2019-12-04 14:00:00,83.96102624,8.34654932,84.3748707426,2.7310262400000003,0.79654932,2.844819,81.23,7.55,81.58011645,136.83,83.66102624,8.34654932,84.0763474295,2.7310262400000003,0.79654932,2.844819,80.93,7.55,81.2814086984,134.72,95.99102624,23.94654932,98.9328779676,2.7310262400000003,0.79654932,2.844819,93.26,23.15,96.0903226137,132.97
2019-12-04 14:30:00,83.72057728,8.73433504,84.1749586795,2.14057728,0.6243350400000001,2.229768,81.58,8.11,81.9821230513,137.3,83.42057728,8.74433504,83.8776257951,2.14057728,0.6243350400000001,2.229768,81.28,8.12,81.6845934066,135.03,95.63057728,22.92433504,98.3398822855,2.14057728,0.6243350400000001,2.229768,93.49,22.3,96.1127988355,133.24
2019-12-04 15:00:00,83.54865984,8.76710912,84.0073851717,1.49865984,0.43710912,1.5611039999999998,82.05,8.33,82.4717612277,137.3,83.25865984,8.77710912,83.7200219951,1.49865984,0.43710912,1.5611039999999998,81.76,8.34,82.1842637005,135.03,95.50865984,22.66710912,98.1616113371,1.49865984,0.43710912,1.5611039999999998,94.01,22.23,96.6025517261,133.24
2019-12-04 15:30:00,83.9483008,8.5320044,84.3807579149,0.8983008,0.26200439999999997,0.9357300000000001,83.05,8.27,83.4607416694,137.0,83.6383008,8.5320044,84.0723525292,0.8983008,0.26200439999999997,0.9357300000000001,82.74,8.27,83.1522729695,134.83,96.0583008,22.3720044,98.6291221367,0.8983008,0.26200439999999997,0.9357300000000001,95.16,22.11,97.6948192076,132.88
2019-12-04 16:00:00,86.35190752,7.16680636,86.64880291,0.57190752,0.16680636000000001,0.595737,85.78,7.0,86.0651404461,135.18,86.06190752,7.16680636,86.3597999036,0.57190752,0.16680636000000001,0.595737,85.49,7.0,85.7761044814,133.62,99.02190752,21.95680636,101.4270157031,0.57190752,0.16680636000000001,0.595737,98.45,21.79,100.8325671596,131.2
2019-12-04 16:30:00,91.15418528,6.13580404,91.3604596381,0.53418528,0.15580404,0.556443,90.62,5.98,90.817095307,135.11,90.82418528,6.14580404,91.0318819924,0.53418528,0.15580404,0.556443,90.29,5.99,90.4884755093,133.59,104.53418528,20.89580404,106.6022069126,0.53418528,0.15580404,0.556443,104.0,20.74,106.0478552353,131.1
2019-12-04 17:00:00,94.49249696,5.26822828,94.639242447,0.54249696,0.15822828,0.565101,93.95,5.11,94.0888654411,134.37,94.16249696,5.28822828,94.3108752588,0.54249696,0.15822828,0.565101,93.62,5.13,93.7604463513,133.09,108.50249696,20.99822828,110.5156886485,0.54249696,0.15822828,0.565101,107.96,20.84,109.9530226961,130.53
2019-12-04 17:30:00,96.12610336,5.21636348,96.2675344814,0.53610336,0.15636348,0.558441,95.59,5.06,95.7238303663,135.36,95.78610336,5.22636348,95.9285800589,0.53610336,0.15636348,0.558441,95.25,5.07,95.3848384179,133.73,110.38610336,21.06636348,112.3783052251,0.53610336,0.15636348,0.558441,109.85,20.91,111.8224065203,131.43
2019-12-04 18:00:00,96.01194752,5.76515136,96.1848794603,0.53194752,0.15515136000000002,0.5541119999999999,95.48,5.61,95.644667912,135.74,95.68194752,5.75515136,95.8548738896,0.53194752,0.15515136000000002,0.5541119999999999,95.15,5.6,95.3146499758,133.98,110.23194752,21.17515136,112.2473576044,0.53194752,0.15515136000000002,0.5541119999999999,109.7,21.02,111.6957044832,131.74
2019-12-04 18:30:00,94.9710784,5.0919812,95.1074865875,0.5210783999999999,0.15198119999999998,0.54279,94.45,4.94,94.5790996997,132.59,94.6410784,5.1019812,94.7784993175,0.5210783999999999,0.15198119999999998,0.54279,94.12,4.95,94.2500763925,131.87,109.1810784,22.1819812,111.4116159588,0.5210783999999999,0.15198119999999998,0.54279,108.66,22.03,110.8707197595,128.92
2019-12-04 19:00:00,93.86660288,5.35067584,94.0189814249,0.51660288,0.15067584,0.5381279999999999,93.35,5.2,93.4947191022,132.95,93.53660288,5.36067584,93.6900897843,0.51660288,0.15067584,0.5381279999999999,93.02,5.21,93.1657903954,132.12,107.96660288,23.34067584,110.4607373057,0.51660288,0.15067584,0.5381279999999999,107.45,23.19,109.9239673593,129.36
2019-12-04 19:30:00,91.28116832,7.42909076,91.5829846608,0.51116832,0.14909076000000002,0.532467,90.77,7.28,91.0614698981,134.08,90.96116832,7.41909076,91.2632294511,0.51116832,0.14909076000000002,0.532467,90.45,7.27,90.7416960388,132.87,104.71116832,22.95909076,107.1986409404,0.51116832,0.14909076000000002,0.532467,104.2,22.81,106.6674087995,130.19
2019-12-04 20:00:00,88.41084864,9.34899752,88.9037789516,0.51084864,0.14899752,0.532134,87.9,9.2,88.380144829,135.42,88.10084864,9.34899752,88.5955037556,0.51084864,0.14899752,0.532134,87.59,9.2,88.0718348849,133.76,101.36084864,24.23899752,104.2187633672,0.51084864,0.14899752,0.532134,100.85,24.09,103.6872730859,131.4
2019-12-04 20:30:00,86.2443152,9.9112586,86.8119516619,0.4843152,0.14125859999999998,0.504495,85.76,9.77,86.3147177485,134.74,85.9443152,9.9012586,86.5127749934,0.4843152,0.14125859999999998,0.504495,85.46,9.76,86.0155172047,133.31,98.9843152,25.331258599999998,102.1742008428,0.4843152,0.14125859999999998,0.504495,98.5,25.19,101.66998623,130.81
2019-12-04 21:00:00,83.0343152,10.3812586,83.680750659,0.4843152,0.14125859999999998,0.504495,82.55,10.24,83.1826911082,133.56,82.7343152,10.3712586,83.3818320533,0.4843152,0.14125859999999998,0.504495,82.25,10.23,82.8837462956,132.51,95.3943152,26.7112586,99.0634478931,0.4843152,0.14125859999999998,0.504495,94.91,26.57,98.5589823405,129.79
2019-12-04 21:30:00,79.13139808,11.97207444,80.0319231838,0.52139808,0.15207444,0.543123,78.61,11.82,79.4936758491,134.45,78.85139808,11.94207444,79.75058696400001,0.52139808,0.15207444,0.543123,78.33,11.79,79.2123285859,133.13,90.90139808,28.67207444,95.3160638381,0.52139808,0.15207444,0.543123,90.38,28.52,94.7730700146,130.74
2019-12-04 22:00:00,74.2039056,14.1440558,75.5398829809,0.4939056,0.14405579999999998,0.514485,73.71,14.0,75.0277555309,134.45,73.9339056,14.1240558,75.2709196803,0.4939056,0.14405579999999998,0.514485,73.44,13.98,74.7587720605,133.2,85.1939056,30.2940558,90.419750985,0.4939056,0.14405579999999998,0.514485,84.7,30.15,89.906131604,130.74
2019-12-04 22:30:00,68.4339056,16.4840558,70.3912177142,0.4939056,0.14405579999999998,0.514485,67.94,16.34,69.8773153463,134.97,68.1939056,16.4440558,70.1485262292,0.4939056,0.14405579999999998,0.514485,67.7,16.3,69.6346178276,133.58,78.4839056,32.2340558,84.8454936431,0.4939056,0.14405579999999998,0.514485,77.99,32.09,84.3339089572,131.24
2019-12-04 23:00:00,63.4387408,17.9437994,65.9276404188,0.4587408,0.13379939999999999,0.477855,62.98,17.81,65.4498013748,134.87,63.2087408,17.9037994,65.6954408348,0.4587408,0.13379939999999999,0.477855,62.75,17.77,65.2176003852,133.52,72.7487408,33.7437994,80.1936611331,0.4587408,0.13379939999999999,0.477855,72.29,33.61,79.7212405824,131.17
2019-12-04 23:30:00,59.16778176,18.81351968,62.0868337182,0.45778176,0.13351968,0.476856,58.71,18.68,61.610116864,135.07,58.95778176,18.77351968,61.8745914834,0.45778176,0.13351968,0.476856,58.5,18.64,61.3978794422,133.68,67.81778176,34.86351968,76.2542885832,0.45778176,0.13351968,0.476856,67.36,34.73,75.7861629851,131.4
2019-12-05 00:00:00,55.8771424,19.2133332,59.0881309185,0.4571424,0.13333319999999999,0.47619000000000006,55.42,19.08,58.6124798998,135.45,55.6671424,19.1733332,58.8765441324,0.4571424,0.13333319999999999,0.47619000000000006,55.21,19.04,58.4009049587,133.93,64.2271424,37.1633332,74.2040373255,0.4571424,0.13333319999999999,0.47619000000000006,63.77,37.03,73.74166936,131.98
2019-12-05 00:30:00,55.44778176,18.73351968,58.5269276633,0.45778176,0.13351968,0.476856,54.99,18.6,58.0504961219,135.32,55.24778176,18.68351968,58.3214480019,0.45778176,0.13351968,0.476856,54.79,18.55,57.8450222578,133.85,63.88778176,37.93351968,74.3007440981,0.45778176,0.13351968,0.476856,63.43,37.8,73.8390472582,131.98
2019-12-05 01:00:00,58.76842112,18.03370616,61.4730988222,0.45842112,0.13370616,0.477522,58.31,17.9,60.9956236135,134.89,58.54842112,17.99370616,61.2510495993,0.45842112,0.13370616,0.477522,58.09,17.86,60.7735773178,133.56,67.71842112,37.01370616,77.1738232996,0.45842112,0.13370616,0.477522,67.26,36.88,76.7075094107,131.56
2019-12-05 01:30:00,61.3387408,17.7437994,63.8536102353,0.4587408,0.13379939999999999,0.477855,60.88,17.61,63.3757564057,135.29,61.1187408,17.6937994,63.6283821434,0.4587408,0.13379939999999999,0.477855,60.66,17.56,63.1505281055,133.79,70.6787408,36.7037994,79.6407765624,0.4587408,0.13379939999999999,0.477855,70.22,36.57,79.1720487293,131.94
2019-12-05 02:00:00,60.17778176,18.18351968,62.8649807564,0.45778176,0.13351968,0.476856,59.72,18.05,62.3881471115,135.66,59.95778176,18.14351968,62.6428200192,0.45778176,0.13351968,0.476856,59.5,18.01,62.1659882894,134.05,69.34778176,37.31351968,78.7490545082,0.45778176,0.13351968,0.476856,68.89,37.18,78.282721593,132.35
2019-12-05 02:30:00,59.24778176,18.34351968,62.0224504331,0.45778176,0.13351968,0.476856,58.79,18.21,61.5456594733,135.79,59.03778176,18.29351968,61.8070589611,0.45778176,0.13351968,0.476856,58.58,18.16,61.330269851,134.15,68.27778176,37.55351968,77.9238238437,0.45778176,0.13351968,0.476856,67.82,37.42,77.4584327236,132.48
2019-12-05 03:00:00,58.47344608,18.54808844,61.3447265969,0.47344608,0.13808844,0.493173,58.0,18.41,60.8516893767,136.16,58.25344608,18.49808844,61.1199088361,0.47344608,0.13808844,0.493173,57.78,18.36,60.6268752287,134.4,67.33344608,37.52808844,77.0853448002,0.47344608,0.13808844,0.493173,66.86,37.39,76.6046454205,132.82
2019-12-05 03:30:00,57.38294656,18.67377608,60.3449456789,0.49294656000000003,0.14377608,0.513486,56.89,18.53,59.8317056417,135.57,57.18294656,18.63377608,60.1423892798,0.49294656000000003,0.14377608,0.513486,56.69,18.49,59.6291556204,134.0,66.12294656,37.84377608,76.1865831349,0.49294656000000003,0.14377608,0.513486,65.63,37.7,75.687428943,132.26
2019-12-05 04:00:00,56.35605344,18.86759892,59.4305565205,0.50605344,0.14759892,0.527139,55.85,18.72,58.9038275497,135.72,56.14605344,18.817598920000002,59.2155498666,0.50605344,0.14759892,0.527139,55.64,18.67,58.6888277273,134.11,64.94605344,38.14759892,75.3208414769,0.50605344,0.14759892,0.527139,64.44,38.0,74.8098496189,132.43
2019-12-05 04:30:00,55.7050944,18.9273192,58.8328220827,0.5050943999999999,0.14731919999999998,0.52614,55.2,18.78,58.3071899512,135.18,55.5050944,18.8773192,58.6273714619,0.5050943999999999,0.14731919999999998,0.52614,55.0,18.73,58.1017461011,133.75,64.1650944,38.0973192,74.6228186923,0.5050943999999999,0.14731919999999998,0.52614,63.66,37.95,74.1134137657,131.89
2019-12-05 05:00:00,55.45692256,18.83076908,58.5667834525,0.51692256,0.15076908,0.538461,54.94,18.68,58.0288376585,135.18,55.25692256,18.78076908,58.3613294746,0.51692256,0.15076908,0.538461,54.74,18.63,57.8233905958,133.75,63.89692256,37.99076908,74.3378453275,0.51692256,0.15076908,0.538461,63.38,37.84,73.8165970497,131.89
2019-12-05 05:30:00,57.08180768,19.60927724,60.356081068,0.51180768,0.14927724,0.533133,56.57,19.46,59.823544696,136.46,56.87180768,19.55927724,60.1412324029,0.51180768,0.14927724,0.533133,56.36,19.41,59.6087049012,134.61,65.41180768,35.49927724,74.4238084791,0.51180768,0.14927724,0.533133,64.9,35.35,73.9028585374,132.75
2019-12-05 06:00:00,59.66139808,19.15207444,62.6600700304,0.52139808,0.15207444,0.543123,59.14,19.0,62.1171441713,136.73,59.45139808,19.11207444,62.4478992686,0.52139808,0.15207444,0.543123,58.93,18.96,61.9049796058,134.79,68.32139808,34.18207444,76.3952069742,0.52139808,0.15207444,0.543123,67.8,34.03,75.8609313151,132.89
2019-12-05 06:30:00,66.85518432,16.14442876,68.776872933,0.49518432,0.14442876,0.515817,66.36,16.0,68.261626116,136.28,66.60518432,16.11442876,68.5268224315,0.49518432,0.14442876,0.515817,66.11,15.97,68.011565193,134.51,76.60518432,31.26442876,82.7394631986,0.49518432,0.14442876,0.515817,76.11,31.12,82.226434314,132.42
2019-12-05 07:00:00,73.98422528,13.74414904,75.2500313828,0.49422528,0.14414904,0.514818,73.49,13.6,74.7378090393,135.82,73.72422528,13.72414904,74.9907571639,0.49422528,0.14414904,0.514818,73.23,13.58,74.4785156941,134.23,84.87422528,28.97414904,89.6835293099,0.49422528,0.14414904,0.514818,84.38,28.83,89.1692396514,132.0
2019-12-05 07:30:00,81.84463488,9.40135184,82.382823908,0.48463488,0.14135184,0.5048279999999999,81.36,9.26,81.8852685164,133.7,81.56463488,9.40135184,82.1046593046,0.48463488,0.14135184,0.5048279999999999,81.08,9.26,81.6070707721,132.8,94.00463488,25.60135184,97.4284383276,0.48463488,0.14135184,0.5048279999999999,93.52,25.46,96.9236916342,129.99
2019-12-05 08:00:00,84.5618976,8.6663868,85.0048280151,0.5018975999999999,0.14638679999999998,0.52281,84.06,8.52,84.4906740416,134.66,84.2518976,8.6663868,84.6964492135,0.5018975999999999,0.14638679999999998,0.52281,83.75,8.52,84.1822600077,133.45,96.9818976,23.7063868,99.8372737869,0.5018975999999999,0.14638679999999998,0.52281,96.48,23.56,99.3149736948,130.77
2019-12-05 08:30:00,85.62921024,7.07018632,85.9205981178,0.54921024,0.16018632,0.572094,85.08,6.91,85.3601458527,133.67,85.31921024,7.08018632,85.6124796645,0.54921024,0.16018632,0.572094,84.77,6.92,85.0519799887,132.79,98.26921024,22.73018632,100.8637648085,0.54921024,0.16018632,0.572094,97.72,22.57,100.29258846,129.88
2019-12-05 09:00:00,86.31696224,6.37244732,86.5518691606,0.79696224,0.23244732,0.8301689999999999,85.52,6.14,85.7401306274,134.47,86.00696224,6.38244732,86.2434530127,0.79696224,0.23244732,0.8301689999999999,85.21,6.15,85.4316487023,133.34,99.15696224,23.22244732,101.8399981353,0.79696224,0.23244732,0.8301689999999999,98.36,22.99,101.0110375157,130.79
2019-12-05 09:30:00,88.01672224,5.51237732,88.1891699564,1.03672224,0.30237732,1.079919,86.98,5.21,87.1358967361,133.75,87.70672224,5.52237732,87.880406106,1.03672224,0.30237732,1.079919,86.67,5.22,86.8270539636,132.86,101.10672224,22.50237732,103.580530348,1.03672224,0.30237732,1.079919,100.07,22.2,102.5029019101,130.11
2019-12-05 10:00:00,88.15574272,5.57792496,88.3320339479,1.53574272,0.44792496,1.599732,86.62,5.13,86.7717770937,134.1,87.84574272,5.5879249600000005,88.0232890739,1.53574272,0.44792496,1.599732,86.31,5.14,86.4629151718,133.06,101.20574272,22.59792496,103.6979680225,1.53574272,0.44792496,1.599732,99.67,22.15,102.101573935,130.39
2019-12-05 10:30:00,87.64962848,6.75114164,87.9092445999,1.88962848,0.55114164,1.968363,85.76,6.2,85.9838217341,135.23,87.34962848,6.76114164,87.6109047543,1.88962848,0.55114164,1.968363,85.46,6.21,85.6853295495,133.84,100.27962848,21.46114164,102.5503997485,1.88962848,0.55114164,1.968363,98.39,20.91,100.58737594749999,131.2
2019-12-05 11:00:00,86.93432352,7.18834436,87.2310088244,2.15432352,0.62834436,2.244087,84.78,6.5600000000000005,85.0334169606,135.6,86.63432352,7.20834436,86.9336887529,2.15432352,0.62834436,2.244087,84.48,6.58,84.7358648979,134.1,99.36432352,21.29834436,101.62129826500001,2.15432352,0.62834436,2.244087,97.21,20.67,99.3832631785,131.49
2019-12-05 11:30:00,86.97870912,7.17254016,87.2739432622,2.16870912,0.63254016,2.2590719999999997,84.81,6.54,85.0617875429,135.34,86.66870912,7.18254016,86.9658210085,2.16870912,0.63254016,2.2590719999999997,84.5,6.55,84.7534807545,133.9,99.42870912,21.51254016,101.7293349109,2.16870912,0.63254016,2.2590719999999997,97.26,20.88,99.4760373155,131.24
2019-12-05 12:00:00,87.031776,7.118018,87.3223694935,2.221776,0.648018,2.31435,84.81,6.47,85.0564342069,135.76,86.711776,7.138018,87.0050768521,2.221776,0.648018,2.31435,84.49,6.49,84.7388942576,134.18,99.421776,21.228018,101.6627674776,2.221776,0.648018,2.31435,97.2,20.58,99.3548005886,131.67
2019-12-05 12:30:00,87.28827968,7.39449824,87.6009267857,2.03827968,0.5944982400000001,2.123208,85.25,6.8,85.5207723305,136.01,86.99827968,7.39449824,87.3119652253,2.03827968,0.5944982400000001,2.123208,84.96,6.8,85.2316936356,134.34,99.77827968,21.57449824,102.084102926,2.03827968,0.5944982400000001,2.123208,97.74,20.98,99.9663343331,131.93
2019-12-05 13:00:00,87.064424,7.249207,87.3656965209,1.574424,0.459207,1.640025,85.49,6.79,85.7592222446,135.61,86.754424,7.259207,87.0576025964,1.574424,0.459207,1.640025,85.18,6.8,85.4509941428,134.06,99.584424,21.389207,101.8555628304,1.574424,0.459207,1.640025,98.01,20.93,100.2198832568,131.53
2019-12-05 13:30:00,88.18415456,6.92454508,88.4556071712,1.28415456,0.37454508000000003,1.337661,86.9,6.55,87.1465002166,135.37,87.87415456,6.94454508,88.1481352384,1.28415456,0.37454508000000003,1.337661,86.59,6.57,86.8388910569,133.9,100.91415456,20.98454508,103.0728757859,1.28415456,0.37454508000000003,1.337661,99.63,20.61,101.7394171401,131.27
2019-12-05 14:00:00,88.642976,6.6083680000000005,88.8889628793,1.022976,0.29836799999999997,1.0656,87.62,6.31,87.8469151422,135.12,88.342976,6.618368,88.5905424045,1.022976,0.29836799999999997,1.0656,87.32,6.32,87.5484140347,133.73,101.572976,21.348368,103.7922071726,1.022976,0.29836799999999997,1.0656,100.55,21.05,102.7297668643,131.08
2019-12-05 14:30:00,87.52006912,6.61627016,87.769798505,0.81006912,0.23627016,0.843822,86.71,6.38,86.9443988995,134.61,87.20006912,6.6362701600000005,87.452227737,0.81006912,0.23627016,0.843822,86.39,6.4,86.626740098,133.39,100.36006912,21.86627016,102.714542517,0.81006912,0.23627016,0.843822,99.55,21.63,101.8727608343,130.68
2019-12-05 15:00:00,87.56630304,6.52142172,87.808805762,0.6563030400000001,0.19142172000000002,0.683649,86.91,6.33,87.1402145969,134.8,87.26630304,6.52142172,87.5096371123,0.6563030400000001,0.19142172000000002,0.683649,86.61,6.33,86.8410098974,133.5,100.44630304,21.91142172,102.8084150067,0.6563030400000001,0.19142172000000002,0.683649,99.79,21.72,102.1264045191,130.9
2019-12-05 15:30:00,87.49418528,6.78580404,87.7569347361,0.53418528,0.15580404,0.556443,86.96,6.63,87.212375842,135.02,87.17418528,6.79580404,87.4386729759,0.53418528,0.15580404,0.556443,86.64,6.64,86.8940688425,133.63,100.32418528,21.70580404,102.6454289344,0.53418528,0.15580404,0.556443,99.79,21.55,102.090384464,131.14
2019-12-05 16:00:00,90.34952,5.45986,90.5143404961,0.47952000000000006,0.13986,0.4995,89.87,5.32,90.0273252963,134.16,90.02952,5.47986,90.1961381493,0.47952000000000006,0.13986,0.4995,89.55,5.34,89.7090747918,133.07,103.72952,21.16986,105.8677301724,0.47952000000000006,0.13986,0.4995,103.25,21.03,105.36993594,130.43
2019-12-05 16:30:00,93.79605344,4.63759892,93.9106328626,0.50605344,0.14759892,0.527139,93.29,4.49,93.397988201,133.55,93.48605344,4.65759892,93.6020054031,0.50605344,0.14759892,0.527139,92.98,4.51,93.0893146392,132.65,107.67605344,20.19759892,109.5539843481,0.50605344,0.14759892,0.527139,107.17,20.05,109.0294061251,129.82
2019-12-05 17:00:00,95.1194,4.604825,95.230796855,0.5994,0.17482499999999998,0.624375,94.52,4.43,94.6237565308,133.47,94.7794,4.614825,94.8916817964,0.5994,0.17482499999999998,0.624375,94.18,4.44,94.2846010757,132.59,109.1894,20.154825,111.0339679699,0.5994,0.17482499999999998,0.624375,108.59,19.98,110.4128094924,129.73
2019-12-05 17:30:00,95.99625312,4.6926571599999995,96.1108820285,0.62625312,0.18265716,0.652347,95.37,4.51,95.47657827969999,133.97,95.65625312,4.71265716,95.7722710312,0.62625312,0.18265716,0.652347,95.03,4.53,95.1379093737,132.91,110.19625312,20.35265716,112.0600056004,0.62625312,0.18265716,0.652347,109.57,20.17,111.4110129206,130.24
2019-12-05 18:00:00,95.301368,5.384149,95.4533383551,0.6313679999999999,0.18414899999999998,0.657675,94.67,5.2,94.8127043175,134.04,94.971368,5.394149,95.1244321046,0.6313679999999999,0.18414899999999998,0.657675,94.34,5.21,94.4837536299,132.94,109.431368,21.164149,111.4591651918,0.6313679999999999,0.18414899999999998,0.657675,108.8,20.98,110.8043338503,130.31
2019-12-05 18:30:00,94.0565728,6.8827504,94.3080650843,0.6265727999999999,0.18275039999999998,0.65268,93.43,6.7,93.6699252695,136.18,93.7365728,6.8927504,93.989654156,0.6265727999999999,0.18275039999999998,0.65268,93.11,6.71,93.3514659767,134.38,107.9465728,22.4527504,110.2569207796,0.6265727999999999,0.18275039999999998,0.65268,107.32,22.27,109.6062739993,132.36
2019-12-05 19:00:00,91.66126816,8.19661988,92.0270213478,0.57126816,0.16661988,0.595071,91.09,8.03,91.4432556288,135.17,91.32126816,8.20661988,91.6892721544,0.57126816,0.16661988,0.595071,90.75,8.04,91.1054559288,133.72,105.12126816,22.92661988,107.5923367099,0.57126816,0.16661988,0.595071,104.55,22.76,106.9986920481,131.29
2019-12-05 19:30:00,89.16143808,8.38041944,89.5544162534,0.48143808,0.14041944,0.501498,88.68,8.24,89.0620008758,133.49,88.86143808,8.38041944,89.2557371133,0.48143808,0.14041944,0.501498,88.38,8.24,88.7632919624,132.59,102.24143808,23.30041944,104.8628685796,0.48143808,0.14041944,0.501498,101.76,23.16,104.3622690439,129.69
2019-12-05 20:00:00,86.21920032,8.97976676,86.6855623209,0.47920032,0.13976676,0.49916699999999997,85.74,8.84,86.1945079457,134.02,85.91920032,8.97976676,86.3871818888,0.47920032,0.13976676,0.49916699999999997,85.44,8.84,85.8960953711,132.93,99.06920032,25.60976676,102.3257866109,0.47920032,0.13976676,0.49916699999999997,98.59,25.47,101.8268579501,130.38
2019-12-05 20:30:00,84.23983968,9.81995324,84.8102710227,0.47983968,0.13995324,0.49983299999999997,83.76,9.68,84.317495219,134.37,83.92983968,9.81995324,84.5023636968,0.47983968,0.13995324,0.49983299999999997,83.45,9.68,84.009552433,133.17,96.85983968,26.96995324,100.5445519191,0.47983968,0.13995324,0.49983299999999997,96.38,26.83,100.0447564843,130.79
2019-12-05 21:00:00,81.03239712,11.76069916,81.8813985454,0.48239712,0.14069916,0.502497,80.55,11.62,81.3838245599,134.86,80.74239712,11.74069916,81.5915357709,0.48239712,0.14069916,0.502497,80.26,11.6,81.0939430537,133.48,92.96239712,27.08069916,96.8265022878,0.48239712,0.14069916,0.502497,92.48,26.94,96.3240053154,131.08
2019-12-05 21:30:00,76.59102848,13.26321664,77.7309369509,0.49102848,0.14321664,0.5114879999999999,76.1,13.12,77.2226935557,135.83,76.32102848,13.24321664,77.4614883359,0.49102848,0.14321664,0.5114879999999999,75.83,13.1,76.9532254035,134.13,87.94102848,29.56321664,92.7771969194,0.49102848,0.14321664,0.5114879999999999,87.45,29.42,92.266130839,132.14
2019-12-05 22:00:00,71.7123072,14.3535896,73.1346739813,0.4923072,0.14358959999999998,0.51282,71.22,14.21,72.6237736557,135.92,71.4623072,14.3235896,72.8836509059,0.4923072,0.14358959999999998,0.51282,70.97,14.18,72.3727386521,134.17,82.5923072,32.8535896,88.8867119328,0.4923072,0.14358959999999998,0.51282,82.1,32.71,88.3762077711,132.48
2019-12-05 22:30:00,66.58198752,15.95349636,68.4665984858,0.49198752,0.14349636,0.512487,66.09,15.81,67.9547216903,135.92,66.34198752,15.92349636,68.2262196258,0.49198752,0.14349636,0.512487,65.85,15.78,67.714333047,134.21,76.69198752,34.75349636,84.1989694653,0.49198752,0.14349636,0.512487,76.2,34.61,83.6916489263,132.56
2019-12-05 23:00:00,61.8671424,17.9233332,64.4110951758,0.4571424,0.13333319999999999,0.47619000000000006,61.41,17.79,63.9349059591,136.5,61.6371424,17.8733332,64.1762679105,0.4571424,0.13333319999999999,0.47619000000000006,61.18,17.74,63.7000784929,134.54,71.0371424,34.8133332,79.1090624951,0.4571424,0.13333319999999999,0.47619000000000006,70.58,34.68,78.6399313326,132.9
2019-12-05 23:30:00,57.55618336,19.87305348,60.8904959545,0.45618336,0.13305348,0.475191,57.1,19.74,60.4158720867,137.29,57.35618336,19.83305348,60.6883990559,0.45618336,0.13305348,0.475191,56.9,19.7,60.2137857969,135.11,65.88618336,35.05305348,74.6304610465,0.45618336,0.13305348,0.475191,65.43,34.92,74.1652971409,133.52
2019-12-06 00:00:00,54.28618336,20.45305348,58.0113532031,0.45618336,0.13305348,0.475191,53.83,20.32,57.5375642515,136.6,54.08618336,20.40305348,57.8065724789,0.45618336,0.13305348,0.475191,53.63,20.27,57.3327986409,134.61,62.18618336,36.16305348,71.9366932648,0.45618336,0.13305348,0.475191,61.73,36.03,71.4755468674,132.89
2019-12-06 00:30:00,53.85257696,20.13491828,57.493608161,0.46257696000000004,0.13491828,0.481851,53.39,20.0,57.0130870941,135.16,53.66257696,20.08491828,57.2981335499,0.46257696000000004,0.13491828,0.481851,53.2,19.95,56.8176249064,133.64,61.75257696,36.35491828,71.6593388495,0.46257696000000004,0.13491828,0.481851,61.29,36.22,71.1923626522,131.53
2019-12-06 01:00:00,57.08778176,19.12351968,60.2056793935,0.45778176,0.13351968,0.476856,56.63,18.99,59.7291972154,134.71,56.87778176,19.08351968,59.9938561964,0.45778176,0.13351968,0.476856,56.42,18.95,59.517383175,133.33,65.49778176,35.43351968,74.4680718993,0.45778176,0.13351968,0.476856,65.04,35.3,74.001970244,131.08
2019-12-06 01:30:00,59.60842112,18.73370616,62.4829225862,0.45842112,0.13370616,0.477522,59.15,18.6,62.005503788,135.49,59.40842112,18.68370616,62.2771336515,0.45842112,0.13370616,0.477522,58.95,18.55,61.7997168278,133.84,68.42842112,35.39370616,77.0400107264,0.45842112,0.13370616,0.477522,67.97,35.26,76.5714600879,131.84
