Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-12-06 02:00:00,58.38778176,18.73351968,61.3194734033,0.45778176,0.13351968,0.476856,57.93,18.6,60.8427883976,136.34,58.16778176,18.69351968,61.0977782976,0.45778176,0.13351968,0.476856,57.71,18.56,60.6210994622,134.4,67.08778176,36.37351968,76.3138479923,0.45778176,0.13351968,0.476856,66.63,36.24,75.847837807,132.73
2019-12-06 02:30:00,57.2771424,19.0833332,60.3725487911,0.4571424,0.13333319999999999,0.47619000000000006,56.82,18.95,59.8967019125,136.34,57.0671424,19.0333332,60.1575141973,0.4571424,0.13333319999999999,0.47619000000000006,56.61,18.9,59.6816730664,134.46,65.7971424,36.5133332,75.2495013231,0.4571424,0.13333319999999999,0.47619000000000006,65.34,36.38,74.7851589555,132.73
2019-12-06 03:00:00,56.12778176,20.29351968,59.6837903145,0.45778176,0.13351968,0.476856,55.67,20.16,59.2078922104,136.91,55.93778176,20.24351968,59.4881124029,0.45778176,0.13351968,0.476856,55.48,20.11,59.0122233101,134.8,64.23778176,35.38351968,73.3381624421,0.45778176,0.13351968,0.476856,63.78,35.25,72.8728406198,133.01
2019-12-06 03:30:00,54.7471424,20.5633332,58.4816233809,0.4571424,0.13333319999999999,0.47619000000000006,54.29,20.43,58.0068013254,136.91,54.5471424,20.513333199999998,58.2768185729,0.4571424,0.13333319999999999,0.47619000000000006,54.09,20.38,57.8020112107,134.8,62.6371424,35.7333332,72.1129857212,0.4571424,0.13333319999999999,0.47619000000000006,62.18,35.6,71.6499295185,133.01
2019-12-06 04:00:00,53.4671424,21.0133332,57.4481983059,0.4571424,0.13333319999999999,0.47619000000000006,53.01,20.88,56.9739809036,137.35,53.2671424,20.9633332,57.2437751927,0.4571424,0.13333319999999999,0.47619000000000006,52.81,20.83,56.7695781207,135.1,61.1671424,36.3333332,71.1444334492,0.4571424,0.13333319999999999,0.47619000000000006,60.71,36.2,70.6834075296,133.54
2019-12-06 04:30:00,52.62778176,20.97351968,56.6530841239,0.45778176,0.13351968,0.476856,52.17,20.84,56.178416674,136.76,52.44778176,20.92351968,56.4673665699,0.45778176,0.13351968,0.476856,51.99,20.79,55.9927155977,134.71,60.19778176,36.20351968,70.2457668906,0.45778176,0.13351968,0.476856,59.74,36.07,69.7847583646,132.91
2019-12-06 05:00:00,52.19746208,20.90342644,56.2274691279,0.45746208,0.13342644,0.476523,51.74,20.77,55.7532106699,136.59,52.00746208,20.85342644,56.0325040159,0.45746208,0.13342644,0.476523,51.55,20.72,55.5582658117,134.54,59.70746208,36.10342644,69.7741960093,0.45746208,0.13342644,0.476523,59.25,35.97,69.31380382,132.73
2019-12-06 05:30:00,53.58810144,20.46361292,57.3623924683,0.45810144,0.13361292,0.477189,53.13,20.33,56.8867805382,136.51,53.39810144,20.41361292,57.1670607067,0.45810144,0.13361292,0.477189,52.94,20.28,56.6914632021,134.41,61.28810144,35.58361292,70.8690686164,0.45810144,0.13361292,0.477189,60.83,35.45,70.4059045819,132.56
2019-12-06 06:00:00,55.81330624,19.01221432,58.962610583200004,0.45330624,0.13221432,0.472194,55.36,18.88,58.4908881793,136.64,55.61330624,18.96221432,58.7571732035,0.45330624,0.13221432,0.472194,55.16,18.83,58.2854570197,134.5,64.05330624,35.75221432,73.3556192057,0.45330624,0.13221432,0.472194,63.6,35.62,72.8954346993,132.9
2019-12-06 06:30:00,62.55298656,16.45212108,64.6803557165,0.45298656,0.13212108,0.471861,62.1,16.32,64.2086629669,136.44,62.32298656,16.41212108,64.4477491624,0.45298656,0.13212108,0.471861,61.87,16.28,63.9760525509,134.41,71.84298656,33.13212108,79.114803704,0.45298656,0.13212108,0.471861,71.39,33.0,78.6481538245,132.75
2019-12-06 07:00:00,68.80202752,14.50184136,70.3137425664,0.45202752,0.13184136,0.470862,68.35,14.37,69.8442510161,136.88,68.56202752,14.48184136,70.0747839585,0.45202752,0.13184136,0.470862,68.11,14.35,69.6052770988,134.77,79.01202752,30.60184136,84.7311819075,0.45202752,0.13184136,0.470862,78.56,30.47,84.2620584842,133.14
2019-12-06 07:30:00,75.90170784,12.19174812,76.8746250414,0.45170784,0.13174812,0.470529,75.45,12.06,76.4077620403,136.29,75.64170784,12.17174812,76.6147467349,0.45170784,0.13174812,0.470529,75.19,12.04,76.1478673372,134.37,87.08170784,27.45174812,91.3062008583,0.45170784,0.13174812,0.470529,86.63,27.32,90.8357820465,132.33
2019-12-06 08:00:00,79.26056896,10.23724928,79.9189531005,0.47056896000000004,0.13724928,0.490176,78.79,10.1,79.4347159622,135.12,78.98056896,10.22724928,79.6399830555,0.47056896000000004,0.13724928,0.490176,78.51,10.09,79.1557212083,133.56,90.93056896,25.41724928,94.4161264422,0.47056896000000004,0.13724928,0.490176,90.46,25.28,93.9259814961,131.17
2019-12-06 08:30:00,80.04087872,9.43692296,80.595271457,0.40087872,0.11692296,0.417582,79.64,9.32,80.1834895724,135.81,79.75087872,9.42692296,80.3060989783,0.40087872,0.11692296,0.417582,79.35,9.31,79.8942964172,134.12,91.83087872,24.64692296,95.0809186845,0.40087872,0.11692296,0.417582,91.43,24.53,94.6634343345,131.9
2019-12-06 09:00:00,79.69321632,9.26510476,80.2299874962,0.46321632,0.13510476,0.482517,79.23,9.13,79.7543089745,135.81,79.41321632,9.26510476,79.9518673484,0.46321632,0.13510476,0.482517,78.95,9.13,79.4761561728,134.12,91.42321632,24.42510476,94.6297533804,0.46321632,0.13510476,0.482517,90.96,24.29,94.14736162,131.9
2019-12-06 09:30:00,80.69028896,8.68883428,81.1567530991,0.75028896,0.21883428,0.781551,79.94,8.47,80.3874648188,135.31,80.40028896,8.67883428,80.8673520607,0.75028896,0.21883428,0.781551,79.65,8.46,80.0980280656,133.73,92.51028896,23.61883428,95.4777612652,0.75028896,0.21883428,0.781551,91.76,23.4,94.696660976,131.35
2019-12-06 10:00:00,81.30237696,8.62319328,81.7583999458,0.66237696,0.19319328,0.6899759999999999,80.64,8.43,81.0794332738,135.68,81.02237696,8.62319328,81.4799670508,0.66237696,0.19319328,0.6899759999999999,80.36,8.43,80.8009560587,133.97,93.24237696,23.61319328,96.1858812822,0.66237696,0.19319328,0.6899759999999999,92.58,23.42,95.4963496685,131.7
2019-12-06 10:30:00,80.9630256,8.9004658,81.4507814926,1.3730256,0.4004658,1.430235,79.59,8.5,80.0426017818,136.01,80.6930256,8.9004658,81.1824037088,1.3730256,0.4004658,1.430235,79.32,8.5,79.7741336525,134.22,92.7430256,23.9704658,95.7906677506,1.3730256,0.4004658,1.430235,91.37,23.57,94.3611244104,132.08
2019-12-06 11:00:00,81.59898976,8.74428868,82.0661788703,1.24898976,0.36428868000000003,1.301031,80.35,8.38,80.7858087785,135.89,81.30898976,8.74428868,81.7778356299,1.24898976,0.36428868000000003,1.301031,80.06,8.38,80.4973788393,134.14,93.47898976,23.74428868,96.4474611976,1.24898976,0.36428868000000003,1.301031,92.23,23.38,95.1472401071,131.94
2019-12-06 11:30:00,81.71786144,8.23354292,82.1316023668,0.69786144,0.20354292000000002,0.726939,81.02,8.03,81.4169595355,135.56,81.42786144,8.23354292,81.8430684158,0.69786144,0.20354292000000002,0.726939,80.73,8.03,81.1283785121,133.96,93.70786144,23.13354292,96.5211070372,0.69786144,0.20354292000000002,0.726939,93.01,22.93,95.7948067486,131.65
2019-12-06 12:00:00,81.67192736,8.33764548,82.096407052,0.71192736,0.20764548,0.741591,80.96,8.13,81.3671831883,135.78,81.39192736,8.33764548,81.8178597344,0.71192736,0.20764548,0.741591,80.68,8.13,81.0885892096,134.07,93.65192736,23.31764548,96.5111189914,0.71192736,0.20764548,0.741591,92.94,23.11,95.7701190351,131.85
2019-12-06 12:30:00,81.78797088,8.54482484,82.2331211387,1.14797088,0.33482484,1.195803,80.64,8.21,81.0568547379,136.16,81.49797088,8.54482484,81.9446965282,1.14797088,0.33482484,1.195803,80.35,8.21,80.7683514751,134.34,93.70797088,23.62482484,96.6401373921,1.14797088,0.33482484,1.195803,92.56,23.29,95.4451554559,132.25
2019-12-06 13:00:00,79.90661216,10.147761880000001,80.5483937646,1.22661216,0.35776188000000003,1.277721,78.68,9.79,79.2867359651,137.44,79.61661216,10.147761880000001,80.2607126994,1.22661216,0.35776188000000003,1.277721,78.39,9.79,78.9989632843,135.2,91.50661216,25.06776188,94.8780941771,1.22661216,0.35776188000000003,1.277721,90.28,24.71,93.6005475411,133.43
2019-12-06 13:30:00,79.5440352,9.8528436,80.151931124,0.7640351999999999,0.2228436,0.7958700000000001,78.78,9.63,79.3663990616,134.67,79.2740352,9.8428436,79.882753001,0.7640351999999999,0.2228436,0.7958700000000001,78.51,9.62,79.0971838942,133.33,91.1540352,24.7328436,94.4498368754,0.7640351999999999,0.2228436,0.7958700000000001,90.39,24.51,93.6541093599,130.73
2019-12-06 14:00:00,79.92442464,9.58254052,80.4968243899,0.93442464,0.27254052,0.973359,78.99,9.31,79.5367600547,134.25,79.64442464,9.58254052,80.218822349,0.93442464,0.27254052,0.973359,78.71,9.31,79.2586916369,133.05,91.64442464,25.31254052,95.0758921871,0.93442464,0.27254052,0.973359,90.71,25.04,94.1026338632,130.43
2019-12-06 14:30:00,80.33196736,9.49599048,80.8912777444,0.67196736,0.19599048,0.699966,79.66,9.3,80.2010324123,133.94,80.05196736,9.48599048,80.6120431052,0.67196736,0.19599048,0.699966,79.38,9.29,79.9217648704,132.82,92.15196736,25.25599048,95.5502493113,0.67196736,0.19599048,0.699966,91.48,25.06,94.8503769102,130.02
2019-12-06 15:00:00,80.66085856,9.65941708,81.2371740151,0.58085856,0.16941708,0.605061,80.08,9.49,80.6403528018,134.44,80.37085856,9.65941708,80.949238687,0.58085856,0.16941708,0.605061,79.79,9.49,80.3523751982,133.22,92.55085856,25.49941708,95.9993838085,0.58085856,0.16941708,0.605061,91.97,25.33,95.3943908204,130.56
2019-12-06 15:30:00,79.85566368,9.88123524,80.464686861,0.65566368,0.19123524,0.682983,79.2,9.69,79.7905765113,134.54,79.56566368,9.87123524,80.1756579144,0.65566368,0.19123524,0.682983,78.91,9.68,79.5015125642,133.26,91.60566368,25.78123524,95.1644351045,0.65566368,0.19123524,0.682983,90.95,25.59,94.4814828419,130.56
2019-12-06 16:00:00,81.37492448,9.28351964,81.9027598499,0.59492448,0.17351964,0.619713,80.78,9.11,81.2920691089,133.92,81.07492448,9.28351964,81.6047003324,0.59492448,0.17351964,0.619713,80.48,9.11,80.9939658246,132.82,93.42492448,25.63351964,96.8777262493,0.59492448,0.17351964,0.619713,92.83,25.46,96.2580931662,130.02
2019-12-06 16:30:00,85.59766176,7.64848468,85.9386933615,0.57766176,0.16848468,0.601731,85.02,7.48,85.3484083038,133.73,85.30766176,7.63848468,85.6489556455,0.57766176,0.16848468,0.601731,84.73,7.47,85.0586491781,132.68,98.43766176,24.92848468,101.5450766961,0.57766176,0.16848468,0.601731,97.86,24.76,100.9437328416,129.89
2019-12-06 17:00:00,87.57894048,7.44885764,87.8951437552,0.57894048,0.16885764,0.603063,87.0,7.28,87.3040571795,132.73,87.26894048,7.44885764,87.586262922,0.57894048,0.16885764,0.603063,86.69,7.28,86.9951406689,132.02,100.55894048,23.68885764,103.3114828407,0.57894048,0.16885764,0.603063,99.98,23.52,102.7092537214,128.8
2019-12-06 17:30:00,88.87989952,6.93913736,89.1503682886,0.57989952,0.16913736000000001,0.604062,88.3,6.77,88.5591491603,133.14,88.56989952,6.94913736,88.8420936889,0.57989952,0.16913736000000001,0.604062,87.99,6.78,88.2508271916,132.27,102.05989952,23.47913736,104.7257990239,0.57989952,0.16913736000000001,0.604062,101.48,23.31,104.1227472746,129.2
2019-12-06 18:00:00,87.82989952,8.37913736,88.2286869028,0.57989952,0.16913736000000001,0.604062,87.25,8.21,87.6354186388,134.82,87.51989952,8.37913736,87.92009301,0.57989952,0.16913736000000001,0.604062,86.94,8.21,87.3267868412,133.42,100.89989952,25.21913736,104.0038201814,0.57989952,0.16913736000000001,0.604062,100.32,25.05,103.4002171178,131.05
2019-12-06 18:30:00,86.18149792,10.05960356,86.7666192007,0.58149792,0.16960356000000001,0.605727,85.6,9.89,86.1694383178,135.58,85.88149792,10.04960356,86.4674864715,0.58149792,0.16960356000000001,0.605727,85.3,9.88,85.8702765804,133.93,98.79149792,24.64960356,101.8202485606,0.58149792,0.16960356000000001,0.605727,98.21,24.48,101.2149914785,131.53
2019-12-06 19:00:00,83.62053888,10.72932384,84.3060668792,0.58053888,0.16932384,0.6047279999999999,83.04,10.56,83.7087522306,135.42,83.33053888,10.72932384,84.0184330971,0.58053888,0.16932384,0.6047279999999999,82.75,10.56,83.4210770729,133.81,95.85053888,25.41932384,99.1638433506,0.58053888,0.16932384,0.6047279999999999,95.27,25.25,98.5592989017,131.37
2019-12-06 19:30:00,81.16336608,11.76139844,82.0111119709,0.55336608,0.16139844,0.576423,80.61,11.6,81.4403591593,135.64,80.86336608,11.74139844,81.7113481171,0.55336608,0.16139844,0.576423,80.31,11.58,81.1405724653,133.96,93.01336608,26.63139844,96.7508018179,0.55336608,0.16139844,0.576423,92.46,26.47,96.1743858831,131.6
2019-12-06 20:00:00,78.4130464,12.6513052,79.4270820879,0.5530463999999999,0.16130519999999998,0.5760900000000001,77.86,12.49,78.8554354499,136.59,78.1430464,12.6413052,79.1589432587,0.5530463999999999,0.16130519999999998,0.5760900000000001,77.59,12.48,78.5872667803,134.58,90.0330464,28.9213052,94.5642180665,0.5530463999999999,0.16130519999999998,0.5760900000000001,89.48,28.76,93.9883397023,132.65
2019-12-06 20:30:00,77.13400544,14.11158492,78.4142310054,0.55400544,0.16158492,0.577089,76.58,13.95,77.8402139,137.64,76.86400544,14.08158492,78.1432426134,0.55400544,0.16158492,0.577089,76.31,13.92,77.5692110312,135.3,88.35400544,28.23158492,92.7547986057,0.55400544,0.16158492,0.577089,87.8,28.07,92.1778981101,133.41
2019-12-06 21:00:00,73.98752192,14.51261056,75.3974088754,0.55752192,0.16261056000000002,0.5807519999999999,73.43,14.35,74.8190310015,136.12,73.71752192,14.50261056,75.1305447277,0.55752192,0.16261056000000002,0.5807519999999999,73.16,14.34,74.552137461,134.3,84.87752192,29.89261056,89.9875652153,0.55752192,0.16261056000000002,0.5807519999999999,84.32,29.73,89.4076915036,132.1
2019-12-06 21:30:00,70.55414528,15.62745904,72.2641328201,0.57414528,0.16745904,0.5980679999999999,69.98,15.46,71.6673705392,136.22,70.30414528,15.59745904,72.0135651947,0.57414528,0.16745904,0.5980679999999999,69.73,15.43,71.4167893426,134.37,80.93414528,31.24745904,86.7567839922,0.57414528,0.16745904,0.5980679999999999,80.36,31.08,86.1608727904,132.22
2019-12-06 22:00:00,67.08812128,16.91445204,69.1875328704,0.59812128,0.17445204,0.623043,66.49,16.74,68.5649159556,135.79,66.83812128,16.88445204,68.9377920805,0.59812128,0.17445204,0.623043,66.24,16.71,68.3151644952,134.08,76.94812128,32.67445204,83.5980453398,0.59812128,0.17445204,0.623043,76.35,32.5,82.9793498408,131.85
2019-12-06 22:30:00,62.80962976,18.10780868,65.3677468311,0.60962976,0.17780868,0.635031,62.2,17.93,64.7327189295,135.38,62.57962976,18.07780868,65.1384466162,0.60962976,0.17780868,0.635031,61.97,17.9,64.5034177389,133.81,72.02962976,33.99780868,79.6499752568,0.60962976,0.17780868,0.635031,71.42,33.82,79.0228372055,131.46
2019-12-06 23:00:00,59.13711232,18.99540776,62.1129903443,0.56711232,0.16540776000000001,0.590742,58.57,18.83,61.5224658153,135.64,58.92711232,18.95540776,61.9008243057,0.56711232,0.16540776000000001,0.590742,58.36,18.79,61.3103066376,133.99,67.80711232,35.09540776,76.3511108434,0.56711232,0.16540776000000001,0.590742,67.24,34.93,75.7715150964,131.75
2019-12-06 23:30:00,55.71871072,20.33587396,59.3137631079,0.56871072,0.16587396000000001,0.592407,55.15,20.17,58.7226651303,136.68,55.50871072,20.28587396,59.0993540415,0.56871072,0.16587396000000001,0.592407,54.94,20.12,58.5082729193,134.66,63.81871072,36.18587396,73.3637874718,0.56871072,0.16587396000000001,0.592407,63.25,36.02,72.7873814613,132.73
2019-12-07 00:00:00,52.6222272,21.0568996,56.6788480498,0.5722271999999999,0.16689959999999998,0.5960700000000001,52.05,20.89,56.0856006476,136.15,52.4322272,21.0068996,56.483876283,0.5722271999999999,0.16689959999999998,0.5960700000000001,51.86,20.84,55.8906539593,134.32,60.3222272,37.4068996,70.9792028136,0.5722271999999999,0.16689959999999998,0.5960700000000001,59.75,37.24,70.4051141608,132.28
2019-12-07 00:30:00,52.48871072,20.90587396,56.4988523696,0.56871072,0.16587396000000001,0.592407,51.92,20.74,55.9091584626,135.58,52.28871072,20.85587396,56.2945534434,0.56871072,0.16587396000000001,0.592407,51.72,20.69,55.7048875773,133.95,60.15871072,37.33587396,70.8028103951,0.56871072,0.16587396000000001,0.592407,59.59,37.17,70.2323073806,131.76
2019-12-07 01:00:00,55.72656288,19.81233084,59.1437085727,0.55656288,0.16233084,0.579753,55.17,19.65,58.5649331938,134.65,55.53656288,19.76233084,58.947939207,0.55656288,0.16233084,0.579753,54.98,19.6,58.3691733709,133.3,63.96656288,36.53233084,73.6636434293,0.55656288,0.16233084,0.579753,63.41,36.37,73.0999658003,130.88
2019-12-07 01:30:00,57.66848096,18.94289028,60.6999735452,0.55848096,0.16289028,0.581751,57.11,18.78,60.1185537085,134.72,57.45848096,18.90289028,60.4879847174,0.55848096,0.16289028,0.581751,56.9,18.74,59.9065739297,133.34,66.35848096,37.22289028,76.085422757,0.55848096,0.16289028,0.581751,65.8,37.06,75.5187632314,131.09
2019-12-07 02:00:00,56.183456,18.918508,59.2831398717,0.5434559999999999,0.15850799999999998,0.5661,55.64,18.76,58.7175203836,135.7,55.983456,18.878508,59.0808379258,0.5434559999999999,0.15850799999999998,0.5661,55.44,18.72,58.515228787,133.96,64.723456,38.158508,75.134529275,0.5434559999999999,0.15850799999999998,0.5661,64.18,38.0,74.5860067305,132.11
2019-12-07 02:30:00,54.6486608,19.3771094,57.982311923,0.5386607999999999,0.15710939999999998,0.561105,54.11,19.22,57.4221255267,135.88,54.4486608,19.3171094,57.7737602938,0.5386607999999999,0.15710939999999998,0.561105,53.91,19.16,57.2135796818,134.1,62.9586608,38.7571094,73.9317692117,0.5386607999999999,0.15710939999999998,0.561105,62.42,38.6,73.3908468407,132.33
2019-12-07 03:00:00,53.46592352,20.04214436,57.0989713427,0.55592352,0.16214436000000002,0.579087,52.91,19.88,56.5215224494,136.4,53.26592352,19.99214436,56.8941512332,0.55592352,0.16214436000000002,0.579087,52.71,19.83,56.3167204301,134.44,61.47592352,38.42214436,72.495174666,0.55592352,0.16214436000000002,0.579087,60.92,38.26,71.9379871834,132.69
2019-12-07 03:30:00,51.91989952,21.57913736,56.2257515323,0.57989952,0.16913736000000001,0.604062,51.34,21.41,55.6253871897,136.46,51.729899520000004,21.53913736,56.0349617878,0.57989952,0.16913736000000001,0.604062,51.15,21.37,55.4346407944,134.49,59.38989952,36.83913736,69.8876398688,0.57989952,0.16913736000000001,0.604062,58.81,36.67,69.3058799814,132.44
2019-12-07 04:00:00,50.49844096,21.95454528,55.0644585721,0.59844096,0.17454528,0.6233759999999999,49.9,21.78,54.4461054622,136.84,50.31844096,21.89454528,54.8754645872,0.59844096,0.17454528,0.6233759999999999,49.72,21.72,54.2571359362,134.77,57.73844096,37.35454528,68.7683765809,0.59844096,0.17454528,0.6233759999999999,57.14,37.18,68.1713429529,132.83
2019-12-07 04:30:00,49.53803136,22.18734248,54.2797818469,0.60803136,0.17734248,0.633366,48.93,22.01,53.6524463562,137.13,49.34803136,22.12734248,54.0818591058,0.60803136,0.17734248,0.633366,48.74,21.95,53.4545610776,134.94,56.61803136,37.68734248,68.0142430546,0.60803136,0.17734248,0.633366,56.01,37.51,67.4100897492,133.11
2019-12-07 05:00:00,48.6521872,22.2985546,53.5187897527,0.6121871999999999,0.17855459999999998,0.637695,48.04,22.12,52.8879570413,137.13,48.4821872,22.2585546,53.3475934657,0.6121871999999999,0.17855459999999998,0.637695,47.87,22.08,52.7168217934,134.94,55.6021872,37.8385546,67.2559249111,0.6121871999999999,0.17855459999999998,0.637695,54.99,37.66,66.6496489113,133.11
2019-12-07 05:30:00,48.81794144,22.02023292,53.5544775373,0.6179414400000001,0.18023292,0.643689,48.2,21.84,52.917157898,136.64,48.63794144,21.97023292,53.3698461875,0.6179414400000001,0.18023292,0.643689,48.02,21.79,52.7325753211,134.63,55.79794144,37.43023292,67.1895274979,0.6179414400000001,0.18023292,0.643689,55.18,37.25,66.5762337475,132.63
2019-12-07 06:00:00,49.58666272,21.29985996,53.9677788502,0.61666272,0.17985996,0.642357,48.97,21.12,53.3302475149,136.54,49.39666272,21.23985996,53.7695261184,0.61666272,0.17985996,0.642357,48.78,21.06,53.1320242415,134.57,56.66666272,36.76985996,67.5509679079,0.61666272,0.17985996,0.642357,56.05,36.59,66.9360187044,132.53
2019-12-07 06:30:00,52.32209728,20.64144504,56.2465209335,0.62209728,0.18144504,0.648018,51.7,20.46,55.6012733667,136.62,52.12209728,20.59144504,56.0421326655,0.62209728,0.18144504,0.648018,51.5,20.41,55.396914174,134.62,59.81209728,35.79144504,69.7030452641,0.62209728,0.18144504,0.648018,59.19,35.61,69.0762491744,132.53
2019-12-07 07:00:00,54.67957984,19.44904412,58.035521611,0.57957984,0.16904412,0.603729,54.1,19.28,57.4328164032,136.3,54.48957984,19.40904412,57.8431093977,0.57957984,0.16904412,0.603729,53.91,19.24,57.2404201592,134.43,62.62957984,35.45904412,71.970883563,0.57957984,0.16904412,0.603729,62.05,35.29,71.3833776169,132.31
2019-12-07 07:30:00,58.191648,18.302564,61.0020634563,0.35164799999999996,0.10256399999999999,0.3663,57.84,18.2,60.6358441848,136.05,57.971648,18.262564,60.7802041432,0.35164799999999996,0.10256399999999999,0.3663,57.62,18.16,60.4139884464,134.27,66.681648,34.092564,74.8915555993,0.35164799999999996,0.10256399999999999,0.3663,66.33,33.99,74.5317985829,132.02
2019-12-07 08:00:00,60.99315648,17.12592064,63.3518925934,0.36315648,0.10592064,0.37828799999999996,60.63,17.02,62.9736238436,135.37,60.77315648,17.09592064,63.1319812066,0.36315648,0.10592064,0.37828799999999996,60.41,16.99,62.7537106473,133.82,69.94315648,32.87592064,77.2843535026,0.36315648,0.10592064,0.37828799999999996,69.58,32.77,76.910657909,131.38
2019-12-07 08:30:00,63.88046912,16.23972016,65.9123876511,0.41046912,0.11972016,0.427572,63.47,16.12,65.485076926,134.83,63.66046912,16.21972016,65.6942512755,0.41046912,0.11972016,0.427572,63.25,16.1,65.2669326688,133.44,73.33046912,32.31972016,80.1368954513,0.41046912,0.11972016,0.427572,72.92,32.2,79.7130252845,130.87
2019-12-07 09:00:00,67.21084864,14.77899752,68.8165455585,0.51084864,0.14899752,0.532134,66.7,14.63,68.2856273311,134.65,66.96084864,14.75899752,68.5680921303,0.51084864,0.14899752,0.532134,66.45,14.61,68.0371560252,133.32,77.08084864,30.72899752,82.9802899226,0.51084864,0.14899752,0.532134,76.57,30.58,82.4505991488,130.67
2019-12-07 09:30:00,70.41708224,14.18748232,71.8320967658,0.6770822400000001,0.19748232000000002,0.705294,69.74,13.99,71.1293729763,135.4,70.17708224,14.15748232,71.5909014985,0.6770822400000001,0.19748232000000002,0.705294,69.5,13.96,70.8881626225,133.82,80.65708224,29.41748232,85.8542554654,0.6770822400000001,0.19748232000000002,0.705294,79.98,29.22,85.1505067513,131.3
2019-12-07 10:00:00,71.3905584,14.0234962,72.7548642658,1.0405584,0.3034962,1.083915,70.35,13.72,71.6753855937,135.3,71.1305584,14.0134962,72.4978235125,1.0405584,0.3034962,1.083915,70.09,13.71,71.4182903744,133.75,81.7305584,29.1934962,86.7879277132,1.0405584,0.3034962,1.083915,80.69,28.89,85.7059402842,131.19
2019-12-07 10:30:00,71.25418432,13.85580376,72.5888564516,1.49418432,0.43580376,1.556442,69.76,13.42,71.0391019087,135.15,70.99418432,13.83580376,72.3298256112,1.49418432,0.43580376,1.556442,69.5,13.4,70.7800113026,133.67,81.48418432,28.94580376,86.4727231537,1.49418432,0.43580376,1.556442,79.99,28.51,84.918903667,131.04
2019-12-07 11:00:00,71.76845024,13.59163132,73.0441160655,1.30845024,0.38163132,1.362969,70.46,13.21,71.6876258499,135.62,71.51845024,13.58163132,72.7966306504,1.30845024,0.38163132,1.362969,70.21,13.2,71.4400734882,133.97,82.10845024,28.731631319999998,86.9902537019,1.30845024,0.38163132,1.362969,80.8,28.35,85.6292152247,131.5
2019-12-07 11:30:00,72.0249632,13.9251976,73.358751708,1.8349632,0.5351975999999999,1.9114200000000001,70.19,13.39,71.4557779329,136.05,71.7649632,13.9051976,73.0996885314,1.8349632,0.5351975999999999,1.9114200000000001,69.93,13.37,71.1966417747,134.24,82.4149632,29.8651976,87.6593188825,1.8349632,0.5351975999999999,1.9114200000000001,80.58,29.33,85.7518821951,132.02
2019-12-07 12:00:00,71.11653152,13.21773836,72.3344293044,1.9465315200000002,0.56773836,2.027637,69.17,12.65,70.3172197971,135.72,70.86653152,13.18773836,72.0831584542,1.9465315200000002,0.56773836,2.027637,68.92,12.62,70.0659032626,134.02,81.64653152,31.33773836,87.4540448165,1.9465315200000002,0.56773836,2.027637,79.7,30.77,85.4334998698,131.92
2019-12-07 12:30:00,71.29826912,13.53074516,72.5708222641,2.60826912,0.76074516,2.7169470000000002,68.69,12.77,69.8669378175,135.66,71.04826912,13.51074516,72.3214821455,2.60826912,0.76074516,2.7169470000000002,68.44,12.75,69.6174985187,133.96,81.74826912,31.69074516,87.6760105896,2.60826912,0.76074516,2.7169470000000002,79.14,30.93,84.9694327391,131.85
2019-12-07 13:00:00,70.59253536,13.81323948,71.9312980106,2.10253536,0.6132394800000001,2.190141,68.49,13.2,69.750412902,135.46,70.34253536,13.77323948,71.6782701148,2.10253536,0.6132394800000001,2.190141,68.24,13.16,69.497361101,133.86,81.02253536,31.98323948,87.1067095223,2.10253536,0.6132394800000001,2.190141,78.92,31.37,84.9261049384,131.72
2019-12-07 13:30:00,70.39483328,13.58974304,71.6945860467,1.88483328,0.54974304,1.963368,68.51,13.04,69.7399577,134.68,70.14483328,13.55974304,71.4434340383,1.88483328,0.54974304,1.963368,68.26,13.01,69.4887595227,133.29,80.83483328,32.03974304,86.9529493777,1.88483328,0.54974304,1.963368,78.95,31.49,84.9983682196,131.0
2019-12-07 14:00:00,70.68612256,14.58386908,72.1749067191,1.31612256,0.38386908000000003,1.3709609999999999,69.37,14.2,70.8084521791,135.26,70.43612256,14.56386908,71.9260289733,1.31612256,0.38386908000000003,1.3709609999999999,69.12,14.18,70.5595266424,133.7,80.89612256,29.79386908,86.2082204897,1.31612256,0.38386908000000003,1.3709609999999999,79.58,29.41,84.8405828599,131.26
2019-12-07 14:30:00,69.05426432,15.16249376,70.6993114379,1.41426432,0.41249376,1.473192,67.64,14.75,69.2295608826,134.8,68.80426432,15.13249376,70.4486987532,1.41426432,0.41249376,1.473192,67.39,14.72,68.9789134446,133.41,79.03426432,30.72249376,84.7955574275,1.41426432,0.41249376,1.473192,77.62,30.31,83.3280294979,130.88
2019-12-07 15:00:00,68.96003904,14.59834472,70.4882873459,0.92003904,0.26834472,0.958374,68.04,14.33,69.5326577947,134.72,68.72003904,14.558344720000001,70.2452074283,0.92003904,0.26834472,0.958374,67.8,14.29,69.2895670357,133.29,79.08003904,31.09834472,84.9750529208,0.92003904,0.26834472,0.958374,78.16,30.83,84.0206790023,130.88
2019-12-07 15:30:00,69.4577216,15.1976688,71.1009439235,0.6777215999999999,0.19766879999999998,0.70596,68.78,15.0,70.3966504885,136.0,69.2077216,15.1776688,70.852454857,0.6777215999999999,0.19766879999999998,0.70596,68.53,14.98,70.1481382504,134.13,79.5777216,30.5076688,85.2251819045,0.6777215999999999,0.19766879999999998,0.70596,78.9,30.31,84.5216309592,131.98
2019-12-07 16:00:00,70.9851744,14.8640092,72.5247113341,0.4251744,0.1240092,0.44289000000000006,70.56,14.74,72.0831547589,136.64,70.7351744,14.8340092,72.2738730548,0.4251744,0.1240092,0.44289000000000006,70.31,14.71,71.8323061025,134.58,81.4351744,30.3340092,86.9013218755,0.4251744,0.1240092,0.44289000000000006,81.01,30.21,86.4596102235,132.63
2019-12-07 16:30:00,75.66846112,13.71205116,76.9008215514,0.41846112,0.12205116,0.435897,75.25,13.59,76.4673172015,135.99,75.39846112,13.69205116,76.6315875095,0.41846112,0.12205116,0.435897,74.98,13.57,76.1980662484,134.19,86.88846112,29.51205116,91.7636411629,0.41846112,0.12205116,0.435897,86.47,29.39,91.3281610458,132.02
2019-12-07 17:00:00,78.63856096,12.42958028,79.6148085208,0.47856096000000004,0.13958028,0.49850099999999997,78.16,12.29,79.1203494684,134.63,78.35856096,12.41958028,79.3366879196,0.47856096000000004,0.13958028,0.49850099999999997,77.88,12.28,78.8422018972,133.27,90.18856096,27.60958028,94.3200161751,0.47856096000000004,0.13958028,0.49850099999999997,89.71,27.47,93.821559356,130.57
2019-12-07 17:30:00,80.75504448,11.00855464,81.5019354631,0.47504448,0.13855464,0.494838,80.28,10.87,81.0125626061,134.03,80.47504448,10.98855464,81.2218019816,0.47504448,0.13855464,0.494838,80.0,10.85,80.7324129455,132.85,92.94504448,28.86855464,97.3250982039,0.47504448,0.13855464,0.494838,92.47,28.73,96.8303351228,130.27
2019-12-07 18:00:00,80.53266688,11.41202784,81.3372289559,0.45266688,0.13202784,0.471528,80.08,11.28,80.870543463,134.47,80.25266688,11.39202784,81.0571948667,0.45266688,0.13202784,0.471528,79.8,11.26,80.5904932359,133.16,92.66266688,29.15202784,97.1401593601,0.45266688,0.13202784,0.471528,92.21,29.02,96.6687358974,130.64
2019-12-07 18:30:00,79.427552,12.040536,80.3349894123,0.447552,0.13053599999999999,0.4662,78.98,11.91,79.8729522429,134.76,79.137552,12.020536,80.0452710801,0.447552,0.13053599999999999,0.4662,78.69,11.89,79.5832155671,133.35,91.327552,29.220536,95.8882760218,0.447552,0.13053599999999999,0.4662,90.88,29.09,95.4222327343,130.86
2019-12-07 19:00:00,76.96860096,13.73792528,78.185012149,0.43860096,0.12792528,0.456876,76.53,13.61,77.7307725422,135.5,76.69860096,13.70792528,77.9139435833,0.43860096,0.12792528,0.456876,76.26,13.58,77.459692744,133.85,88.34860096,29.73792528,93.2192013029,0.43860096,0.12792528,0.456876,87.91,29.61,92.7627091023,131.45
2019-12-07 19:30:00,74.42306656,14.72881108,75.8665322262,0.37306656,0.10881108,0.388611,74.05,14.62,75.4794468713,136.66,74.16306656,14.70881108,75.6076025607,0.37306656,0.10881108,0.388611,73.79,14.6,75.220503189,134.66,85.51306656,31.12881108,91.002678157,0.37306656,0.10881108,0.388611,85.14,31.02,90.61489943710001,132.62
2019-12-07 20:00:00,71.97178784,15.05843812,73.5302305416,0.37178784,0.10843812,0.387279,71.6,14.95,73.1441214316,135.98,71.73178784,15.01843812,73.2871262248,0.37178784,0.10843812,0.387279,71.36,14.91,72.9010130245,134.23,82.80178784,32.42843812,88.9254725509,0.37178784,0.10843812,0.387279,82.43,32.32,88.5397498302,132.17
2019-12-07 20:30:00,70.77146816,16.52834488,72.6759030903,0.37146816,0.10834488,0.38694599999999996,70.4,16.42,72.2895317456,137.04,70.51146816,16.48834488,72.4136220539,0.37146816,0.10834488,0.38694599999999996,70.14,16.38,72.0272448453,134.93,81.20146816,32.17834488,87.3448585239,0.37146816,0.10834488,0.38694599999999996,80.83,32.07,86.9596101647,133.06
2019-12-07 21:00:00,68.24265696,17.35160828,70.4140507205,0.38265696,0.11160828,0.398601,67.86,17.24,70.0156925267,136.32,68.00265696,17.32160828,70.1740654874,0.38265696,0.11160828,0.398601,67.62,17.21,69.775701358,134.47,78.34265696,33.26160828,85.1111419552,0.38265696,0.11160828,0.398601,77.96,33.15,84.7153120752,132.46
2019-12-07 21:30:00,65.72530432,17.50946376,68.0176223424,0.37530432,0.10946376000000001,0.39094199999999996,65.35,17.4,67.6267883313,136.64,65.49530432,17.45946376,67.7825033674,0.37530432,0.10946376000000001,0.39094199999999996,65.12,17.35,67.3916678826,134.66,75.49530432,34.09946376,82.839087411,0.37530432,0.10946376000000001,0.39094199999999996,75.12,33.99,82.4520133168,132.88
2019-12-07 22:00:00,62.47466496,24.91927728,67.261089361,0.37466496,0.10927728,0.39027599999999996,62.1,24.81,66.8726109854,136.74,62.70466496,8.68927728,63.3038588665,0.37466496,0.10927728,0.39027599999999996,62.33,8.58,62.9177661714,134.74,71.39466496,39.34927728,81.5203275705,0.37466496,0.10927728,0.39027599999999996,71.02,39.24,81.1394971638,132.71
2019-12-07 22:30:00,59.2352144,27.0523542,65.1202003435,0.38521439999999996,0.1123542,0.401265,58.85,26.94,64.7231496452,136.21,59.5952144,6.6023542,59.9598253864,0.38521439999999996,0.1123542,0.401265,59.21,6.49,59.5646220503,134.38,67.5952144,41.2723542,79.1992438789,0.38521439999999996,0.1123542,0.401265,67.21,41.16,78.8119895701,132.15
2019-12-07 23:00:00,56.87297664,28.10170152,63.4369064521,0.38297664000000003,0.11170152,0.39893399999999996,56.49,27.99,63.0441131272,136.8,57.23297664,7.48170152,57.7199226672,0.38297664000000003,0.11170152,0.39893399999999996,56.85,7.37,57.3257306975,134.79,64.79297664,41.56170152,76.9773009082,0.38297664000000003,0.11170152,0.39893399999999996,64.41,41.45,76.594716528,132.63
2019-12-07 23:30:00,53.77986976,28.73787868,60.9765533827,0.36986976,0.10787868,0.385281,53.41,28.63,60.5995462029,136.38,54.12986976,8.24787868,54.7546372735,0.36986976,0.10787868,0.385281,53.76,8.14,54.3727615631,134.53,61.25986976,42.48787868,74.5519381219,0.36986976,0.10787868,0.385281,60.89,42.38,74.186632893,132.27
2019-12-08 00:00:00,51.58891072,29.41759896,59.3869584829,0.36891072,0.10759896000000001,0.38428199999999996,51.22,29.31,59.0132569852,137.03,51.93891072,8.73759896,52.6687391378,0.36891072,0.10759896000000001,0.38428199999999996,51.57,8.63,52.28710931,134.96,58.68891072,42.84759896,72.6657070298,0.36891072,0.10759896000000001,0.38428199999999996,58.32,42.74,72.3044258673,132.83
2019-12-08 00:30:00,51.577632,29.407226,59.3720225674,0.36763199999999996,0.107226,0.38295,51.21,29.3,58.9996110157,136.56,51.927632,8.757226,52.6608770563,0.36763199999999996,0.107226,0.38295,51.56,8.65,52.2805518334,134.66,58.677632,42.837226,72.6504812682,0.36763199999999996,0.107226,0.38295,58.31,42.73,72.290448885,132.46
2019-12-08 01:00:00,54.83859104,28.65750572,61.8750652634,0.36859104,0.10750572,0.383949,54.47,28.55,61.4986455135,136.27,55.20859104,8.08750572,55.7978160271,0.36859104,0.10750572,0.383949,54.84,7.98,55.4175603938,134.44,62.43859104,41.88750572,75.1873711903,0.36859104,0.10750572,0.383949,62.07,41.78,74.821476195,132.08
2019-12-08 01:30:00,56.7108288,28.4581584,63.4506491906,0.37082879999999996,0.1081584,0.38628,56.34,28.35,63.0707388573,136.94,57.0708288,7.7381584,57.5930429422,0.37082879999999996,0.1081584,0.38628,56.7,7.63,57.2110732289,134.9,64.5808288,41.7081584,76.8781758734,0.37082879999999996,0.1081584,0.38628,64.21,41.6,76.5080655879,132.73
2019-12-08 02:00:00,55.63274688,28.49871784,62.5074351093,0.37274688,0.10871784,0.38827799999999996,55.26,28.39,62.1261595465,137.68,56.00274688,7.56871784,56.5118850141,0.37274688,0.10871784,0.38827799999999996,55.63,7.46,56.1279654005,135.35,63.38274688,42.33871784,76.2229599949,0.37274688,0.10871784,0.38827799999999996,63.01,42.23,75.8527059504,133.44
2019-12-08 02:30:00,53.66986976,28.14787868,60.6032836919,0.36986976,0.10787868,0.385281,53.3,28.04,60.2256722669,137.54,54.02986976,7.26787868,54.5165010505,0.36986976,0.10787868,0.385281,53.66,7.16,54.1355816446,135.28,61.41986976,44.50787868,75.8508514516,0.36986976,0.10787868,0.385281,61.05,44.4,75.4881613235,133.57
2019-12-08 03:00:00,52.1108288,29.0081584,59.6406885606,0.37082879999999996,0.1081584,0.38628,51.74,28.9,59.2641341791,137.62,52.5008288,7.3281583999999995,53.0098003224,0.37082879999999996,0.1081584,0.38628,52.13,7.22,52.627609674,135.32,59.6608288,44.7481584,74.5775581076,0.37082879999999996,0.1081584,0.38628,59.29,44.64,74.2161283011,133.63
2019-12-08 03:30:00,49.7808288,42.0381584,65.1562558599,0.37082879999999996,0.1081584,0.38628,49.41,41.93,64.8033409633,136.66,50.7108288,0.4181584,50.712552825,0.37082879999999996,0.1081584,0.38628,50.34,0.31,50.3409545003,134.67,57.9808288,39.7281584,70.2858668453,0.37082879999999996,0.1081584,0.38628,57.61,39.62,69.9189280524,132.97
2019-12-08 04:00:00,48.14891072,42.20759896,64.0296729141,0.36891072,0.10759896000000001,0.38428199999999996,47.78,42.1,63.6815389261,135.95,49.07891072,0.96759896,49.0884479813,0.36891072,0.10759896000000001,0.38428199999999996,48.71,0.86,48.7175912787,134.19,56.00891072,39.32759896,68.4372568123,0.36891072,0.10759896000000001,0.38428199999999996,55.64,39.22,68.0736219104,132.2
2019-12-08 04:30:00,47.0192304,42.6776922,63.4995546357,0.36923039999999996,0.1076922,0.384615,46.65,42.57,63.1539974982,136.13,47.9392304,1.3676922,47.9587363605,0.36923039999999996,0.1076922,0.384615,47.57,1.26,47.5866840618,134.31,54.6492304,39.3876922,67.3641498139,0.36923039999999996,0.1076922,0.384615,54.28,39.28,67.0017671409,132.31
2019-12-08 05:00:00,46.21097856,42.76445208,62.9623133404,0.46097856000000004,0.13445208,0.480186,45.75,42.63,62.533026474,136.19,47.12097856,1.41445208,47.1422029093,0.46097856000000004,0.13445208,0.480186,46.66,1.28,46.677553492,134.39,53.69097856,39.49445208,66.6523287202,0.46097856000000004,0.13445208,0.480186,53.23,39.36,66.2015294385,132.45
2019-12-08 05:30:00,45.90938016,42.06398588,62.2659625702,0.45938016000000004,0.13398588,0.478521,45.45,41.93,61.8371037485,135.79,46.82938016,0.92398588,46.8384948101,0.45938016000000004,0.13398588,0.478521,46.37,0.79,46.3767290783,134.11,53.45938016,40.04398588,66.7939078977,0.45938016000000004,0.13398588,0.478521,53.0,39.91,66.3461234738,132.19
2019-12-08 06:00:00,45.75147808,42.10876444,62.1799468411,0.44147808,0.12876444,0.459873,45.31,41.98,61.7682483158,135.79,46.66147808,1.03876444,46.6730389858,0.44147808,0.12876444,0.459873,46.22,0.91,46.2289573752,134.11,53.28147808,40.26876444,66.7868946419,0.44147808,0.12876444,0.459873,52.84,40.14,66.3572543133,132.19
2019-12-08 06:30:00,47.60380576,41.06652668,62.8695628774,0.43380576,0.12652668,0.451881,47.17,40.94,62.4587263719,135.07,48.51380576,0.36652668,48.5151903132,0.43380576,0.12652668,0.451881,48.08,0.24,48.0805989979,133.65,55.40380576,39.22652668,67.8844760462,0.43380576,0.12652668,0.451881,54.97,39.1,67.4574747526,131.49
2019-12-08 07:00:00,49.43723232,40.40044276,63.8454048046,0.44723232,0.13044276,0.465867,48.99,40.27,63.4168195355,134.95,50.35723232,0.44044276,50.3591584198,0.44723232,0.13044276,0.465867,49.91,0.31,49.9109627236,133.57,57.52723232,38.44044276,69.188511315,0.44723232,0.13044276,0.465867,57.08,38.31,68.7443270387,131.35
2019-12-08 07:30:00,52.0463632,39.8372726,65.5425984422,0.4363632,0.12727259999999999,0.454545,51.61,39.71,65.1189388734,134.59,52.9863632,0.7672726,52.9919181801,0.4363632,0.12727259999999999,0.454545,52.55,0.64,52.553897096200004,133.31,60.4163632,36.6972726,70.6882363523,0.4363632,0.12727259999999999,0.454545,59.98,36.57,70.2493081816,130.82
2019-12-08 08:00:00,53.50147808,39.39876444,66.4429890669,0.44147808,0.12876444,0.459873,53.06,39.27,66.0113361477,134.59,54.45147808,1.20876444,54.4648930649,0.44147808,0.12876444,0.459873,54.01,1.08,54.0207969212,133.31,62.12147808,36.35876444,71.9794261609,0.44147808,0.12876444,0.459873,61.68,36.23,71.5334558092,130.82
2019-12-08 08:30:00,56.00038912,38.99303016,68.2385520263,0.49038912,0.14303016,0.510822,55.51,38.85,67.7545762292,134.8,56.96038912,1.71303016,56.9861421841,0.49038912,0.14303016,0.510822,56.47,1.57,56.4918206469,133.42,64.98038912,35.56303016,74.0755025926,0.49038912,0.14303016,0.510822,64.49,35.42,73.5767388514,130.93
2019-12-08 09:00:00,59.37973952,37.55575736,70.2594362086,0.73973952,0.21575736,0.770562,58.64,37.34,69.5192433791,134.32,60.36973952,3.09575736,60.4490625514,0.73973952,0.21575736,0.770562,59.63,2.88,59.6995083732,133.09,68.91973952,34.82575736,77.2189346676,0.73973952,0.21575736,0.770562,68.18,34.61,76.4615230034,130.51
2019-12-08 09:30:00,62.9943744,37.2571092,73.1873171526,1.2243744,0.35710919999999996,1.27539,61.77,36.9,71.9523654927,135.13,64.0043744,4.1571092,64.1392352561,1.2243744,0.35710919999999996,1.27539,62.78,3.8,62.8948996342,133.64,72.9543744,33.3771092,80.2270039491,1.2243744,0.35710919999999996,1.27539,71.73,33.02,78.9652664151,131.18
2019-12-08 10:00:00,64.45408416,36.01160788,73.8320043545,1.7540841600000001,0.51160788,1.8271709999999999,62.7,35.5,72.0523420855,134.24,65.46408416,5.22160788,65.6719993891,1.7540841600000001,0.51160788,1.8271709999999999,63.71,4.71,63.8838649426,133.04,74.65408416,33.37160788,81.773446144,1.7540841600000001,0.51160788,1.8271709999999999,72.9,32.86,79.9636767539,130.44
2019-12-08 10:30:00,66.42327488,36.20762184,75.6507985754,1.84327488,0.53762184,1.920078,64.58,35.67,73.7761838265,134.78,67.46327488,5.24762184,67.6670598778,1.84327488,0.53762184,1.920078,65.62,4.71,65.7888174388,133.36,76.73327488,31.75762184,83.0454214195,1.84327488,0.53762184,1.920078,74.89,31.22,81.1369243933,130.73
2019-12-08 11:00:00,67.54851904,35.40123472,76.2630306518,2.43851904,0.71123472,2.540124,65.11,34.69,73.7747124698,134.56,68.57851904,6.29123472,68.8664861019,2.43851904,0.71123472,2.540124,66.14,5.58,66.3749651601,133.19,77.99851904,31.75123472,84.2134780108,2.43851904,0.71123472,2.540124,75.56,31.04,81.6871789206,130.62
2019-12-08 11:30:00,67.96966944,33.53948692,75.7942817542,0.88966944,0.25948692,0.926739,67.08,33.28,74.8818055338,133.56,68.99966944,6.67948692,69.3222181436,0.88966944,0.25948692,0.926739,68.11,6.42,68.411903204,132.54,78.89966944,31.40948692,84.9218093679,0.88966944,0.25948692,0.926739,78.01,31.15,83.9993011876,129.84
2019-12-08 12:00:00,68.68578208,33.59293644,76.4605914089,2.13578208,0.62293644,2.224773,66.55,32.97,74.2692628212,133.56,69.72578208,7.35293644,70.1124123174,2.13578208,0.62293644,2.224773,67.59,6.73,67.9242298447,132.57,79.60578208,32.07293644,85.8239698013,2.13578208,0.62293644,2.224773,77.47,31.45,83.6104263833,129.91
2019-12-08 12:30:00,69.9173808,33.3400694,77.4596692836,1.8173808,0.5300694,1.8931049999999998,68.1,32.81,75.5917065557,133.86,70.9573808,7.5900694,71.362168153,1.8173808,0.5300694,1.8931049999999998,69.14,7.06,69.4995194228,132.79,81.0573808,31.7700694,87.0611066541,1.8173808,0.5300694,1.8931049999999998,79.24,31.24,85.1757899875,130.36
2019-12-08 13:00:00,69.38731072,33.55379896,77.0743557456,1.96731072,0.57379896,2.049282,67.42,32.98,75.0542257305,133.66,70.42731072,7.33379896,70.8081259633,1.96731072,0.57379896,2.049282,68.46,6.76,68.7929444057,132.68,80.42731072,32.03379896,86.5720311963,1.96731072,0.57379896,2.049282,78.46,31.46,84.5322612971,130.27
2019-12-08 13:30:00,70.26307552,33.36923036,77.784351359,1.40307552,0.40923036,1.4615369999999999,68.86,32.96,76.3417395662,133.66,71.31307552,7.13923036,71.669542696,1.40307552,0.40923036,1.4615369999999999,69.91,6.73,70.2331901596,132.68,81.55307552,31.83923036,87.5479338231,1.40307552,0.40923036,1.4615369999999999,80.15,31.43,86.092202899,130.41
2019-12-08 14:00:00,71.0985904,33.1141722,78.4318682511,1.0085904,0.2941722,1.050615,70.09,32.82,77.3935430123,134.03,72.1585904,7.3841722,72.5354269829,1.0085904,0.2941722,1.050615,71.15,7.09,71.5023817785,132.88,82.5685904,31.5341722,88.3853841819,1.0085904,0.2941722,1.050615,81.56,31.24,87.3382573675,130.7
2019-12-08 14:30:00,71.27051872,33.08181796,78.5741275367,0.76051872,0.22181796,0.792207,70.51,32.86,77.7910001221,134.18,72.34051872,7.44181796,72.7222889026,0.76051872,0.22181796,0.792207,71.58,7.22,71.9432053776,133.0,82.80051872,31.47181796,88.5799143486,0.76051872,0.22181796,0.792207,82.04,31.25,87.7902278161,130.88
2019-12-08 15:00:00,72.0589904,33.2376222,79.3551361096,0.6089903999999999,0.17762219999999998,0.634365,71.45,33.06,78.7277975051,134.44,73.1189904,7.2876222,73.4812642409,0.6089903999999999,0.17762219999999998,0.634365,72.51,7.11,72.8577531907,133.13,83.7489904,31.6876222,89.5432788863,0.6089903999999999,0.17762219999999998,0.634365,83.14,31.51,88.9108525434,131.11
2019-12-08 15:30:00,72.04006944,33.24293692,79.3401818752,0.49006944,0.14293692,0.510489,71.55,33.1,78.8353505732,133.79,73.10006944,6.83293692,73.4187249895,0.49006944,0.14293692,0.510489,72.61,6.69,72.9175438423,132.75,83.74006944,31.74293692,89.5545268209,0.49006944,0.14293692,0.510489,83.25,31.6,89.0456203303,130.45
2019-12-08 16:00:00,73.63110848,32.73990664,80.5818938893,0.41110848,0.11990664000000001,0.428238,73.22,32.62,80.1575498628,133.52,74.71110848000001,7.15990664,75.0534076069,0.41110848,0.11990664000000001,0.428238,74.3,7.04,74.6327783216,132.54,85.53110848,30.56990664,90.8300044578,0.41110848,0.11990664000000001,0.428238,85.12,30.45,90.4025270664,130.08
2019-12-08 16:30:00,78.6008288,31.7981584,84.789227887,0.37082879999999996,0.1081584,0.38628,78.23,31.69,84.4049109946,134.03,79.7208288,8.3581584,80.1577778908,0.37082879999999996,0.1081584,0.38628,79.35,8.25,79.7777224543,132.86,91.1908288,28.7581584,95.6179843533,0.37082879999999996,0.1081584,0.38628,90.82,28.65,95.2317956357,130.51
2019-12-08 17:00:00,81.437632,30.877226,87.0947242445,0.36763199999999996,0.107226,0.38295,81.07,30.77,86.7129621222,133.83,82.567632,9.177226,83.0760815827,0.36763199999999996,0.107226,0.38295,82.2,9.07,82.6988808872,132.7,94.467632,27.717226,98.4498761443,0.36763199999999996,0.107226,0.38295,94.1,27.61,98.0669266369,130.31
2019-12-08 17:30:00,82.68859104,30.75750572,88.2237340306,0.36859104,0.10750572,0.383949,82.32,30.65,87.8407929154,134.24,83.85859104,9.54750572,84.4003445294,0.36859104,0.10750572,0.383949,83.49,9.44,84.0219834329,132.97,95.92859104,27.51750572,99.7973331305,0.36859104,0.10750572,0.383949,95.56,27.41,99.4133879314,130.7
2019-12-08 18:00:00,82.2492304,30.8376922,87.8401910381,0.36923039999999996,0.1076922,0.384615,81.88,30.73,87.456659552,134.84,83.3892304,9.8676922,83.9710372453,0.36923039999999996,0.1076922,0.384615,83.02,9.76,83.5917340411,133.38,95.5292304,28.4776922,99.6835634087,0.36923039999999996,0.1076922,0.384615,95.16,28.37,99.2989551808,131.38
2019-12-08 18:30:00,80.71210752,31.18853136,86.5284276334,0.37210752,0.10853136000000001,0.38761199999999996,80.34,31.08,86.1422196138,134.45,81.84210752,9.29853136,82.3686423876,0.37210752,0.10853136000000001,0.38761199999999996,81.47,9.19,81.9866879438,133.14,93.77210752,29.03853136,98.1653933537,0.37210752,0.10853136000000001,0.38761199999999996,93.4,28.93,97.7778344002,131.0
2019-12-08 19:00:00,78.82114848,31.68825164,84.9524498747,0.37114848,0.10825164,0.386613,78.45,31.58,84.5677178361,133.38,79.93114848,8.10825164,80.3413482709,0.37114848,0.10825164,0.386613,79.56,8.0,79.9612005913,132.43,91.53114848,29.24825164,96.0906414073,0.37114848,0.10825164,0.386613,91.16,29.14,95.7041545598,129.96
2019-12-08 19:30:00,77.34274688,32.60871784,83.9358622647,0.37274688,0.10871784,0.38827799999999996,76.97,32.5,83.5501699579,133.72,78.44274688,7.41871784,78.7927783015,0.37274688,0.10871784,0.38827799999999996,78.07,7.31,78.4114851281,132.7,89.75274688,29.75871784,94.5575848887,0.37274688,0.10871784,0.38827799999999996,89.38,29.65,94.1695646162,130.29
2019-12-08 20:00:00,74.64466496,33.29927728,81.7353526594,0.37466496,0.10927728,0.39027599999999996,74.27,33.19,81.3486877583,133.44,75.73466496,6.61927728,76.0233800111,0.37466496,0.10927728,0.39027599999999996,75.36,6.51,75.640661684,132.51,86.64466496,30.55927728,91.8758259495,0.37466496,0.10927728,0.39027599999999996,86.27,30.45,91.4861486784,129.99
2019-12-08 20:30:00,73.90210752,33.22853136,81.0287405322,0.37210752,0.10853136000000001,0.38761199999999996,73.53,33.12,80.6448715046,133.6,74.98210752,6.80853136,75.290587376,0.37210752,0.10853136000000001,0.38761199999999996,74.61,6.7,74.9102269386,132.62,85.90210752,31.89853136,91.6334457461,0.37210752,0.10853136000000001,0.38761199999999996,85.53,31.79,91.2468355616,130.3
2019-12-08 21:00:00,71.36146816,35.24834488,79.5921161594,0.37146816,0.10834488,0.38694599999999996,70.99,35.14,79.2111084381,134.69,72.43146816,5.44834488,72.636093244,0.37146816,0.10834488,0.38694599999999996,72.06,5.34,72.2575892208,133.38,82.87146816,32.48834488,89.0122058374,0.37146816,0.10834488,0.38694599999999996,82.5,32.38,88.6268266384,131.25
2019-12-08 21:30:00,67.78146816,36.44834488,76.9597899582,0.37146816,0.10834488,0.38694599999999996,67.41,36.34,76.5813534746,134.12,68.82146816,3.93834488,68.9340629884,0.37146816,0.10834488,0.38694599999999996,68.45,3.83,68.5570667401,133.02,78.61146816,32.86834488,85.2061677428,0.37146816,0.10834488,0.38694599999999996,78.24,32.76,84.8216670433,130.62
2019-12-08 22:00:00,64.46210752,36.28853136,73.9744605535,0.37210752,0.10853136000000001,0.38761199999999996,64.09,36.18,73.5970142057,133.56,65.47210752,3.72853136,65.5781885173,0.37210752,0.10853136000000001,0.38761199999999996,65.1,3.62,65.2005705497,132.65,75.02210752,35.33853136,82.9284535936,0.37210752,0.10853136000000001,0.38761199999999996,74.65,35.23,82.5455958849,130.35
2019-12-08 22:30:00,60.1540256,37.3490908,70.8058004649,0.37402559999999996,0.1090908,0.38961,59.78,37.24,70.4305757466,133.14,61.1240256,2.4590908,61.1734716451,0.37402559999999996,0.1090908,0.38961,60.75,2.35,60.7954356839,132.4,69.9640256,35.9890908,78.6776940102,0.37402559999999996,0.1090908,0.38961,69.59,35.88,78.2952265467,129.92
2019-12-08 23:00:00,56.51210752,39.60853136,69.0105358105,0.37210752,0.10853136000000001,0.38761199999999996,56.14,39.5,68.6436420945,134.48,57.48210752,0.95853136,57.4900988633,0.37210752,0.10853136000000001,0.38761199999999996,57.11,0.85,57.1163251619,133.3,65.56210752,36.34853136,74.964029204,0.37210752,0.10853136000000001,0.38761199999999996,65.19,36.24,74.5860154453,131.07
