Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-12-08 23:30:00,52.60146816,40.66834488,66.4893128846,0.37146816,0.10834488,0.38694599999999996,52.23,40.56,66.1293164943,134.48,53.54146816,0.40834488,53.5430252999,0.37146816,0.10834488,0.38694599999999996,53.17,0.30000000000000004,53.1708463352,133.37,60.97146816,36.91834488,71.2775148154,0.37146816,0.10834488,0.38694599999999996,60.6,36.81,70.9037100581,131.07
2019-12-09 00:00:00,49.7040256,41.3890908,64.6803447586,0.37402559999999996,0.1090908,0.38961,49.33,41.28,64.3233029314,134.56,50.6240256,0.9690907999999999,50.6333003559,0.37402559999999996,0.1090908,0.38961,50.25,0.86,50.2573586652,133.39,57.6340256,37.7990908,68.9235240841,0.37402559999999996,0.1090908,0.38961,57.26,37.69,68.5510298974,131.18
2019-12-09 00:30:00,49.7908288,41.2281584,64.6443166693,0.37082879999999996,0.1081584,0.38628,49.42,41.12,64.2898965624,134.11,50.7108288,1.0581584,50.7218676389,0.37082879999999996,0.1081584,0.38628,50.34,0.9500000000000001,50.3489632465,133.09,57.7308288,37.6681584,68.9328568332,0.37082879999999996,0.1081584,0.38628,57.36,37.56,68.5632788014,130.71
2019-12-09 01:00:00,53.35210752,39.81853136,66.5729886402,0.37210752,0.10853136000000001,0.38761199999999996,52.98,39.71,66.2100030207,133.73,54.30210752,0.38853136,54.3034974724,0.37210752,0.10853136000000001,0.38761199999999996,53.93,0.28,53.9307268633,132.79,61.97210752,37.43853136,72.4029401396,0.37210752,0.10853136000000001,0.38761199999999996,61.6,37.33,72.0283895419,130.5
2019-12-09 01:30:00,55.8324272,40.2386246,68.821557936,0.37242719999999996,0.1086246,0.387945,55.46,40.13,68.4560333353,134.59,56.7924272,0.4086246,56.7938972191,0.37242719999999996,0.1086246,0.387945,56.42,0.30000000000000004,56.4207975839,133.35,64.7324272,36.4086246,74.2689374939,0.37242719999999996,0.1086246,0.387945,64.36,36.3,73.8911334329,131.16
2019-12-09 02:00:00,54.69210752,40.45853136,68.030282851,0.37210752,0.10853136000000001,0.38761199999999996,54.32,40.35,67.6667192939,134.74,55.64210752,0.37853136,55.6433950731,0.37210752,0.10853136000000001,0.38761199999999996,55.27,0.27,55.2706594858,133.48,63.38210752,36.60853136,73.1947820682,0.37210752,0.10853136000000001,0.38761199999999996,63.01,36.5,72.8183362897,131.29
2019-12-09 02:30:00,53.83338624,40.59890432,67.4262894282,0.37338624,0.10890432,0.38894399999999996,53.46,40.49,67.062744501,134.4,54.79338624,0.21890432,54.7938235091,0.37338624,0.10890432,0.38894399999999996,54.42,0.11,54.4201111722,133.29,62.41338624,36.81890432,72.4642152877,0.37338624,0.10890432,0.38894399999999996,62.04,36.71,72.087347711,131.05
2019-12-09 03:00:00,52.70210752,40.94853136,66.7405001299,0.37210752,0.10853136000000001,0.38761199999999996,52.33,40.84,66.3802267245,134.63,53.64210752,0.22853136000000002,53.6425943236,0.37210752,0.10853136000000001,0.38761199999999996,53.27,0.12,53.2701351603,133.46,61.09210752,37.18853136,71.5208533642,0.37210752,0.10853136000000001,0.38761199999999996,60.72,37.08,71.1466429285,131.28
2019-12-09 03:30:00,51.61210752,41.02853136,65.932920671,0.37210752,0.10853136000000001,0.38761199999999996,51.24,40.92,65.5742632441,134.53,52.55210752,0.38853136,52.5535437569,0.37210752,0.10853136000000001,0.38761199999999996,52.18,0.28,52.1807512403,133.4,59.84210752,37.29853136,70.5142416399,0.37210752,0.10853136000000001,0.38761199999999996,59.47,37.19,70.1411220327,131.11
2019-12-09 04:00:00,50.31434528,41.21918404,65.0427126885,0.37434528,0.10918404,0.389943,49.94,41.11,64.6841224722,134.91,51.24434528,0.38918404,51.2458231214,0.37434528,0.10918404,0.389943,50.87,0.28,50.8707705859,133.58,58.40434528,38.25918404,69.8200022271,0.37434528,0.10918404,0.389943,58.03,38.15,69.4471266504,131.57
2019-12-09 04:30:00,49.85338624,40.79890432,64.4198006308,0.37338624,0.10890432,0.38894399999999996,49.48,40.69,64.0620519497,134.63,50.77338624,0.13890432,50.7735762448,0.37338624,0.10890432,0.38894399999999996,50.4,0.03,50.4000089286,133.37,57.91338624,38.26890432,69.4151953367,0.37338624,0.10890432,0.38894399999999996,57.54,38.16,69.0437339662,131.26
2019-12-09 05:00:00,49.84210752,40.81853136,64.4235064586,0.37210752,0.10853136000000001,0.38761199999999996,49.47,40.71,64.0670352053,134.63,50.78210752,0.19853136000000002,50.7824955952,0.37210752,0.10853136000000001,0.38761199999999996,50.41,0.09,50.4100803411,133.42,57.93210752,38.30853136,69.4526648637,0.37210752,0.10853136000000001,0.38761199999999996,57.56,38.2,69.0825129827,131.17
2019-12-09 05:30:00,51.36210752,40.22853136,65.241097663,0.37210752,0.10853136000000001,0.38761199999999996,50.99,40.12,64.8813879321,134.18,52.28210752,0.26853136,52.2827971308,0.37210752,0.10853136000000001,0.38761199999999996,51.91,0.16,51.91024658,133.06,59.57210752,36.87853136,70.0632719022,0.37210752,0.10853136000000001,0.38761199999999996,59.2,36.77,69.6898335484,130.6
2019-12-09 06:00:00,54.40859104,39.22750572,67.0752710317,0.36859104,0.10750572,0.383949,54.04,39.12,66.7135368572,134.03,55.35859104,1.04750572,55.3685007036,0.36859104,0.10750572,0.383949,54.99,0.9400000000000001,54.9980336012,132.98,63.08859104,35.71750572,72.4976588192,0.36859104,0.10750572,0.383949,62.72,35.61,72.1239939271,130.49
2019-12-09 06:30:00,61.667632,35.267226,71.0399469751,0.36763199999999996,0.107226,0.38295,61.3,35.16,70.6676418172,133.4,62.667632,4.667226,62.8411895099,0.36763199999999996,0.107226,0.38295,62.3,4.5600000000000005,62.4666599075,132.53,71.717632,33.677226,79.2311447017,0.36763199999999996,0.107226,0.38295,71.35,33.57,78.852821129,130.03
2019-12-09 07:00:00,68.8892304,32.8576922,76.3240067201,0.36923039999999996,0.1076922,0.384615,68.52,32.75,75.9444066406,133.47,69.9292304,7.1176922,70.2905314149,0.36923039999999996,0.1076922,0.384615,69.56,7.01,69.9123286696,132.58,80.0992304,31.2976922,85.9966990513,0.36923039999999996,0.1076922,0.384615,79.73,31.19,85.6136028911,130.03
2019-12-09 07:30:00,76.48635328,29.77685304,82.0781530923,0.36635328,0.10685304,0.38161799999999996,76.12,29.67,81.6980005875,132.81,77.58635328,9.81685304,78.2049411412,0.36635328,0.10685304,0.38161799999999996,77.22,9.71,77.8280958266,132.1,88.82635328,27.61685304,93.0204902635,0.36635328,0.10685304,0.38161799999999996,88.46,27.51,92.6389318807,129.31
2019-12-09 08:00:00,80.03955008,28.06778544,84.8182183055,0.36955008,0.10778544,0.38494799999999996,79.67,27.96,84.433823199,132.81,81.14955008,11.55778544,81.9684810306,0.36955008,0.10778544,0.38494799999999996,80.78,11.45,81.5874432741,132.1,92.75955008,24.91778544,96.048061731,0.36955008,0.10778544,0.38494799999999996,92.39,24.81,95.6632019117,129.17
2019-12-09 08:30:00,80.71741216,27.48466188,85.2684423715,0.42741216,0.12466188,0.445221,80.29,27.36,84.8236623826,132.95,81.85741216,12.25466188,82.7696361193,0.42741216,0.12466188,0.445221,81.43,12.13,82.3284993183,132.22,93.49741216,23.91466188,96.5073941906,0.42741216,0.12466188,0.445221,93.07,23.79,96.0624224138,129.29
2019-12-09 09:00:00,80.94242688,26.80195784,85.2644205591,0.69242688,0.20195784,0.721278,80.25,26.6,84.5436130054,132.75,82.04242688,12.98195784,83.0631749798,0.69242688,0.20195784,0.721278,81.35,12.78,82.3477437457,132.08,93.73242688,23.53195784,96.641196643,0.69242688,0.20195784,0.721278,93.04,23.33,95.9204383852,129.12
2019-12-09 09:30:00,82.00393504,26.28864772,86.1146814486,1.02393504,0.29864772,1.066599,80.98,25.99,85.0484597156,132.4,83.12393504,13.45864772,84.2064354725,1.02393504,0.29864772,1.066599,82.1,13.16,83.1480342522,131.86,94.94393504,23.33864772,97.7703599169,1.02393504,0.29864772,1.066599,93.92,23.04,96.7047465226,128.81
2019-12-09 10:00:00,82.10735104,26.33881072,86.2284758357,1.6073510400000002,0.46881072,1.674324,80.5,25.87,84.5547568147,132.85,83.22735104,13.99881072,84.3964375001,1.6073510400000002,0.46881072,1.674324,81.62,13.53,82.7338219835,132.14,94.92735104,23.09881072,97.6972723885,1.6073510400000002,0.46881072,1.674324,93.32,22.63,96.0246806816,129.25
2019-12-09 10:30:00,82.08738048,26.85340264,86.3680685636,2.13738048,0.62340264,2.226438,79.95,26.23,84.142827383,132.85,83.20738048,13.76340264,84.3380069635,2.13738048,0.62340264,2.226438,81.07,13.14,82.127976354,132.14,94.82738048,23.35340264,97.6607060366,2.13738048,0.62340264,2.226438,92.69,22.73,95.4363086042,129.25
2019-12-09 11:00:00,81.58127616,26.42703888,85.7548424514,2.5612761600000002,0.74703888,2.667996,79.02,25.68,83.088042461,132.27,82.68127616,13.98703888,83.8560116156,2.5612761600000002,0.74703888,2.667996,80.12,13.24,81.2066007169,131.7,94.19127616,23.46703888,97.0705847229,2.5612761600000002,0.74703888,2.667996,91.63,22.72,94.404741936,128.66
2019-12-09 11:30:00,81.05003712,26.85834416,85.3843028207,2.84003712,0.82834416,2.958372,78.21,26.03,82.4279382249,132.77,82.16003712,13.98834416,83.3423390114,2.84003712,0.82834416,2.958372,79.32,13.16,80.4042784931,132.06,93.54003712,23.89834416,96.5446497637,2.84003712,0.82834416,2.958372,90.7,23.07,93.588006176,129.21
2019-12-09 12:00:00,80.78002688,27.25125784,85.2528228072,3.09002688,0.90125784,3.218778,77.69,26.35,82.036934365,133.23,81.89002688,14.02125784,83.0817198535,3.09002688,0.90125784,3.218778,78.8,13.12,79.8847569941,132.4,93.15002688,23.91125784,96.170035662,3.09002688,0.90125784,3.218778,90.06,23.01,92.9530187783,129.68
2019-12-09 12:30:00,81.3905568,27.7401624,85.98801862,2.6405567999999997,0.7701623999999999,2.7505800000000002,78.75,26.97,83.2402751077,133.99,82.5005568,13.6601624,83.6238118547,2.6405567999999997,0.7701623999999999,2.7505800000000002,79.86,12.89,80.8935825638,132.9,93.8805568,23.5801624,96.7966063656,2.6405567999999997,0.7701623999999999,2.7505800000000002,91.24,22.81,94.0480393203,130.42
2019-12-09 13:00:00,80.53369344,27.76524392,85.1855888577,2.86369344,0.83524392,2.983014,77.67,26.93,82.2061664354,133.72,81.62369344,13.68524392,82.7629943389,2.86369344,0.83524392,2.983014,78.76,12.85,79.8013790608,132.7,92.95369344,24.53524392,96.1372316969,2.86369344,0.83524392,2.983014,90.09,23.7,93.1552365678,130.23
2019-12-09 13:30:00,80.60188512,27.85263316,85.278561543,2.99188512,0.87263316,3.116547,77.61,26.98,82.1658840395,133.6,81.71188512,13.59263316,82.8347260881,2.99188512,0.87263316,3.116547,78.72,12.72,79.741060941,132.62,93.03188512,24.80263316,96.2813702678,2.99188512,0.87263316,3.116547,90.04,23.93,93.1656937934,130.11
2019-12-09 14:00:00,80.70228512,26.97608316,85.0915265244,2.59228512,0.75608316,2.700297,78.11,26.22,82.3933280066,132.19,81.80228512,13.39608316,82.8919109135,2.59228512,0.75608316,2.700297,79.21,12.64,80.2121792498,131.69,93.18228512,24.09608316,96.2473868936,2.59228512,0.75608316,2.700297,90.59,23.34,93.5484029794,128.73
2019-12-09 14:30:00,80.070048,26.968764,84.489803044,1.950048,0.5687639999999999,2.0313,78.12,26.4,82.4602595194,132.19,81.180048,13.018764,82.2173242654,1.950048,0.5687639999999999,2.0313,79.23,12.45,80.2022156801,131.69,92.560048,24.128764,95.6533310342,1.950048,0.5687639999999999,2.0313,90.61,23.56,93.6228908975,128.73
2019-12-09 15:00:00,79.9382304,26.6190672,84.2537561067,1.3682303999999998,0.39906719999999996,1.42524,78.57,26.22,82.8295436424,132.04,81.0382304,12.9390672,82.0646954931,1.3682303999999998,0.39906719999999996,1.42524,79.67,12.54,80.6508555441,131.58,92.5182304,24.0190672,95.5852422998,1.3682303999999998,0.39906719999999996,1.42524,91.15,23.62,94.1606441142,128.58
2019-12-09 15:30:00,80.33245664,26.00321652,84.4361940118,0.90245664,0.26321652,0.940059,79.43,25.74,83.4965418446,131.7,81.44245664,13.03321652,82.4787152932,0.90245664,0.26321652,0.940059,80.54,12.77,81.5460881956,131.35,93.26245664,25.10321652,96.5818683717,0.90245664,0.26321652,0.940059,92.36,24.84,95.6420158717,128.4
2019-12-09 16:00:00,83.02291648,25.43585064,86.8319477993,0.60291648,0.17585064,0.628038,82.42,25.26,86.2039674261,131.85,84.14291648,13.56585064,85.2294708264,0.60291648,0.17585064,0.628038,83.54,13.39,84.6062864095,131.46,96.25291648,23.30585064,99.0342698512,0.60291648,0.17585064,0.628038,95.65,23.13,98.4069072779,128.4
2019-12-09 16:30:00,88.31126816,22.96661988,91.2488121169,0.57126816,0.16661988,0.595071,87.74,22.8,90.6539993602,132.44,89.28126816,11.31661988,89.9956150585,0.57126816,0.16661988,0.595071,88.71,11.15,89.4079783912,131.82,102.33126816,19.99661988,104.2667408614,0.57126816,0.16661988,0.595071,101.76,19.83,103.6741361189,128.8
2019-12-09 17:00:00,91.85557376,18.44412568,93.6890185821,0.66557376,0.19412568,0.693306,91.19,18.25,92.998272027,134.19,92.24557376,1.6841256800000002,92.2609460044,0.66557376,0.19412568,0.693306,91.58,1.49,91.5921202943,132.99,106.54557376,16.05412568,107.7482911196,0.66557376,0.19412568,0.693306,105.88,15.86,107.0612628358,130.53
2019-12-09 17:30:00,93.05635296,18.22018628,94.823309446,0.68635296,0.20018628,0.714951,92.37,18.02,94.1113027218,133.64,93.46635296,1.76018628,93.4829256677,0.68635296,0.20018628,0.714951,92.78,1.56,92.7931139687,132.62,107.93635296,15.87018628,109.0968336061,0.68635296,0.20018628,0.714951,107.25,15.67,108.3887051311,129.95
2019-12-09 18:00:00,93.00466464,18.82261052,94.8902435005,0.69466464,0.20261052000000002,0.723609,92.31,18.62,94.16921206,133.86,93.39466464,1.21261052,93.4025364082,0.69466464,0.20261052000000002,0.723609,92.7,1.01,92.7055019942,132.77,107.88466464,16.54261052,109.1455854687,0.69466464,0.20261052000000002,0.723609,107.19,16.34,108.4282790604,130.16
2019-12-09 18:30:00,92.06606336,19.36801848,94.0812423518,0.57606336,0.16801848,0.600066,91.49,19.2,93.4829401549,134.44,92.47606336,0.75801848,92.4791700145,0.57606336,0.16801848,0.600066,91.9,0.59,91.9018938869,133.18,106.90606336,17.71801848,108.364360202,0.57606336,0.16801848,0.600066,106.33,17.55,107.7686011786,130.92
2019-12-09 19:00:00,90.3570224,19.9682982,92.5371516203,0.5770223999999999,0.16829819999999998,0.601065,89.78,19.8,91.9374156696,134.81,90.7470224,0.3782982,90.7478109047,0.5770223999999999,0.16829819999999998,0.601065,90.17,0.21,90.1702445378,133.41,105.0370224,19.0682982,106.7538105685,0.5770223999999999,0.16829819999999998,0.601065,104.46,18.9,106.1560247937,131.37
2019-12-09 19:30:00,87.51606336,20.82801848,89.9603673838,0.57606336,0.16801848,0.600066,86.94,20.66,89.3610608711,134.01,87.91606336,1.12801848,87.9232996561,0.57606336,0.16801848,0.600066,87.34,0.96,87.3452757738,132.91,101.75606336,20.12801848,103.7276894491,0.57606336,0.16801848,0.600066,101.18,19.96,103.1299859401,130.61
2019-12-09 20:00:00,84.79414528,21.00745904,87.3576579876,0.57414528,0.16745904,0.5980679999999999,84.22,20.84,86.7600945135,132.41,85.16414528,1.7674590399999999,85.1824838375,0.57414528,0.16745904,0.5980679999999999,84.59,1.6,84.6051304591,131.84,98.56414528,20.69745904,100.7138299614,0.57414528,0.16745904,0.5980679999999999,97.99,20.53,100.1175359265,129.08
2019-12-09 20:30:00,82.88793152,22.66981336,85.9321222212,0.54793152,0.15981336000000002,0.570762,82.34,22.51,85.3614415295,133.32,83.27793152,3.17981336,83.3386170467,0.54793152,0.15981336000000002,0.570762,82.73,3.02,82.7851031285,132.47,96.27793152,21.31981336,98.6102151883,0.54793152,0.15981336000000002,0.570762,95.73,21.16,98.0406981819,129.89
2019-12-09 21:00:00,80.08889056,23.79009308,83.5475847639,0.54889056,0.16009308,0.571761,79.54,23.63,82.9758308184,134.04,80.46889056,4.05009308,80.5707490465,0.54889056,0.16009308,0.571761,79.92,3.89,80.0146142901,132.94,93.09889056,22.75009308,95.838249977,0.54889056,0.16009308,0.571761,92.55,22.59,95.2670488679,130.65
2019-12-09 21:30:00,76.10656288,24.57233084,79.9750483358,0.55656288,0.16233084,0.579753,75.55,24.41,79.3955326199,134.42,76.48656288,4.71233084,76.6315885464,0.55656288,0.16233084,0.579753,75.93,4.55,76.0662040594,133.21,88.79656288,25.88233084,92.4917543839,0.55656288,0.16233084,0.579753,88.24,25.72,91.9120013926,131.35
2019-12-09 22:00:00,71.21688256,27.91242408,76.4914882819,0.55688256,0.16242408,0.580086,70.66,27.75,75.9137543532,135.18,71.57688256,7.83242408,72.0041456027,0.55688256,0.16242408,0.580086,71.02,7.67,71.4329706788,133.75,82.78688256,25.78242408,86.7087153373,0.55688256,0.16242408,0.580086,82.23,25.62,86.1287251734,131.81
2019-12-09 22:30:00,65.39752192,29.96261056,71.9346502379,0.55752192,0.16261056000000002,0.5807519999999999,64.84,29.8,71.3601121075,135.18,65.75752192,9.90261056,66.4989728113,0.55752192,0.16261056000000002,0.5807519999999999,65.2,9.74,65.9234980868,133.79,76.02752192,27.91261056,80.9894926368,0.55752192,0.16261056000000002,0.5807519999999999,75.47,27.75,80.4100951374,131.81
2019-12-09 23:00:00,60.67331616,30.91263388,68.0943626687,0.52331616,0.15263388,0.545121,60.15,30.76,67.5588639632,135.46,61.03331616,10.73263388,61.9697919271,0.52331616,0.15263388,0.545121,60.51,10.58,61.4279781533,133.95,70.58331616,29.19263388,76.3820292542,0.52331616,0.15263388,0.545121,70.06,29.04,75.8401292193,132.15
2019-12-09 23:30:00,56.60299648,30.85254064,64.4653276922,0.52299648,0.15254064,0.5447879999999999,56.08,30.7,63.9332182828,135.46,56.95299648,10.66254064,57.9425023705,0.52299648,0.15254064,0.5447879999999999,56.43,10.51,57.4003919847,133.95,66.19299648,32.05254064,73.5450755964,0.52299648,0.15254064,0.5447879999999999,65.67,31.9,73.0079372397,132.42
2019-12-10 00:00:00,54.01171776,31.51216768,62.5322506174,0.52171776,0.15216768,0.5434559999999999,53.49,31.36,62.0050780179,135.46,54.36171776,11.32216768,55.5282616223,0.52171776,0.15216768,0.5434559999999999,53.84,11.17,54.9864937962,133.95,63.19171776,32.83216768,71.211968292,0.52171776,0.15216768,0.5434559999999999,62.67,32.68,70.6789310898,132.42
2019-12-10 00:30:00,53.83979968,31.55160824,62.4037499844,0.51979968,0.15160824,0.541458,53.32,31.4,61.8787718042,135.02,54.18979968,11.50160824,55.3969437917,0.51979968,0.15160824,0.541458,53.67,11.35,54.857008668,133.65,62.98979968,32.92160824,71.0742369135,0.51979968,0.15160824,0.541458,62.47,32.77,70.5434178361,132.06
2019-12-10 01:00:00,56.64203744,30.89226092,64.5186189414,0.52203744,0.15226092,0.543789,56.12,30.74,63.9875144071,134.2,56.99203744,11.07226092,58.0576204597,0.52203744,0.15226092,0.543789,56.47,10.92,57.5161481673,133.09,66.24203744,32.27226092,73.6851840541,0.52203744,0.15226092,0.543789,65.72,32.12,73.149250167,131.26
2019-12-10 01:30:00,59.10171776,30.90216768,66.6930057015,0.52171776,0.15216768,0.5434559999999999,58.58,30.75,66.1602516622,134.59,59.45171776,10.96216768,60.4539152153,0.52171776,0.15216768,0.5434559999999999,58.93,10.81,59.9132789956,133.32,68.97171776,30.93216768,75.5903224504,0.52171776,0.15216768,0.5434559999999999,68.45,30.78,75.0520546021,131.48
2019-12-10 02:00:00,58.32171776,31.35216768,66.2146598625,0.52171776,0.15216768,0.5434559999999999,57.8,31.2,65.683178973,135.09,58.67171776,11.29216768,59.7485022057,0.52171776,0.15216768,0.5434559999999999,58.15,11.14,59.2074497002,133.7,68.09171776,31.62216768,75.0762513468,0.52171776,0.15216768,0.5434559999999999,67.57,31.47,74.5390219952,131.97
2019-12-10 02:30:00,57.41203744,31.39226092,65.4340590876,0.52203744,0.15226092,0.543789,56.89,31.24,64.9030792798,135.58,57.77203744,11.18226092,58.8442968286,0.52203744,0.15226092,0.543789,57.25,11.03,58.3028592781,134.02,67.14203744,32.67226092,74.6694705031,0.52203744,0.15226092,0.543789,66.62,32.52,74.1334931053,132.56
2019-12-10 03:00:00,56.5010784,31.3919812,64.6361225943,0.5210783999999999,0.15198119999999998,0.54279,55.98,31.24,64.1069263029,135.08,56.8510784,11.3519812,57.9733783077,0.5210783999999999,0.15198119999999998,0.54279,56.33,11.2,57.4326466393,133.68,66.0910784,32.7319812,73.752377842,0.5210783999999999,0.15198119999999998,0.54279,65.57,32.58,73.2180394438,132.07
2019-12-10 03:30:00,55.49139808,31.36207444,63.7406853905,0.52139808,0.15207444,0.543123,54.97,31.21,63.212063722,134.69,55.84139808,11.40207444,56.9935877188,0.52139808,0.15207444,0.543123,55.32,11.25,56.4523241328,133.42,64.92139808,32.70207444,72.6925966061,0.52139808,0.15207444,0.543123,64.4,32.55,72.1585926969,131.72
2019-12-10 04:00:00,54.39203744,31.62226092,62.9163025182,0.52203744,0.15226092,0.543789,53.87,31.47,62.3886031259,135.15,54.75203744,11.51226092,55.9492426698,0.52203744,0.15226092,0.543789,54.23,11.36,55.4070618243,133.72,63.66203744,32.99226092,71.703167933,0.52203744,0.15226092,0.543789,63.14,32.84,71.169692988,132.17
2019-12-10 04:30:00,53.91203744,31.84226092,62.6133960222,0.52203744,0.15226092,0.543789,53.39,31.69,62.0866185261,135.35,54.26203744,11.69226092,55.5074560087,0.52203744,0.15226092,0.543789,53.74,11.54,54.965072546100004,133.83,63.09203744,33.24226092,71.3137651467,0.52203744,0.15226092,0.543789,62.57,33.09,70.7810214676,132.33
2019-12-10 05:00:00,53.77139808,31.73207444,62.4362699057,0.52139808,0.15207444,0.543123,53.25,31.58,61.9100872233,135.17,54.11139808,11.64207444,55.3496278166,0.52139808,0.15207444,0.543123,53.59,11.49,54.8079209604,133.71,62.93139808,33.11207444,71.1109719946,0.52139808,0.15207444,0.543123,62.41,32.96,70.5788190607,132.21
2019-12-10 05:30:00,55.3810784,32.4419812,64.1836894306,0.5210783999999999,0.15198119999999998,0.54279,54.86,32.29,63.6573931292,136.37,55.7510784,11.9719812,57.0220227335,0.5210783999999999,0.15198119999999998,0.54279,55.23,11.82,56.4806630627,134.51,64.5010784,30.6919812,71.4309934464,0.5210783999999999,0.15198119999999998,0.54279,63.98,30.54,70.8952184565,133.1
2019-12-10 06:00:00,57.82756192,32.21095556,66.1934481327,0.51756192,0.15095556000000002,0.539127,57.31,32.06,65.6679503259,136.49,58.18756192,11.69095556,59.3504069413,0.51756192,0.15095556000000002,0.539127,57.67,11.54,58.8132680609,134.58,67.19756192,28.93095556,73.1608673924,0.51756192,0.15095556000000002,0.539127,66.68,28.78,72.6258273619,133.02
2019-12-10 06:30:00,64.87852096,29.10123528,71.1062892913,0.51852096,0.15123528,0.540126,64.36,28.95,70.5713263302,136.42,65.25852096,8.59123528,65.8216064945,0.51852096,0.15123528,0.540126,64.74,8.44,65.2878334761,134.51,75.41852096,26.16123528,79.8270852228,0.51852096,0.15123528,0.540126,74.9,26.01,79.2876415338,132.92
2019-12-10 07:00:00,71.9478816,27.1010488,76.8827972487,0.5178815999999999,0.15104879999999998,0.53946,71.43,26.95,76.3449238653,136.83,72.3278816,6.4810488,72.6176731264,0.5178815999999999,0.15104879999999998,0.53946,71.81,6.33,72.0884526121,134.77,83.5278816,23.0510488,86.6502040122,0.5178815999999999,0.15104879999999998,0.53946,83.01,22.9,86.1108012969,133.2
2019-12-10 07:30:00,79.2678816,22.9010488,82.5097272417,0.5178815999999999,0.15104879999999998,0.53946,78.75,22.75,81.9702690004,134.88,79.6578816,2.8410488,79.7085294011,0.5178815999999999,0.15104879999999998,0.53946,79.14,2.69,79.1857038865,133.44,92.1478816,20.4910488,94.3987031918,0.5178815999999999,0.15104879999999998,0.53946,91.63,20.34,93.8603883435,131.4
2019-12-10 08:00:00,82.79642304,20.72645672,85.351237111,0.53642304,0.15645672,0.558774,82.26,20.57,84.7928800077,134.43,83.19642304,0.79645672,83.2002352759,0.53642304,0.15645672,0.558774,82.66,0.64,82.662477582,133.11,96.20642304,18.60645672,97.989163002,0.53642304,0.15645672,0.558774,95.67,18.45,97.4328045373,130.98
2019-12-10 08:30:00,83.66249696,20.11822828,86.0474084834,0.54249696,0.15822828,0.565101,83.12,19.96,85.4829573658,134.24,84.06249696,0.30822828,84.0630620417,0.54249696,0.15822828,0.565101,83.52,0.15,83.5201346982,133.11,97.18249696,17.83822828,98.8060732119,0.54249696,0.15822828,0.565101,96.64,17.68,98.243941289,130.84
2019-12-10 09:00:00,83.84693248,19.77118864,86.1464333942,0.58693248,0.17118864,0.6113879999999999,83.26,19.6,85.5358848671,134.31,84.23693248,0.54118864,84.2386709225,0.58693248,0.17118864,0.6113879999999999,83.65,0.37,83.6508182865,133.2,97.38693248,17.49118864,98.9452186713,0.58693248,0.17118864,0.6113879999999999,96.8,17.32,98.33728896,130.98
2019-12-10 09:30:00,85.34630304,18.89142172,87.4121116162,0.6563030400000001,0.19142172000000002,0.683649,84.69,18.7,86.7299607979,133.93,85.73630304,1.38142172,85.7474313606,0.6563030400000001,0.19142172000000002,0.683649,85.08,1.19,85.0883217604,132.88,99.09630304,16.46142172,100.4542467058,0.6563030400000001,0.19142172000000002,0.683649,98.44,16.27,99.7754804549,130.36
2019-12-10 10:00:00,86.10233696,18.68484828,88.1063901498,0.70233696,0.20484828,0.731601,85.4,18.48,87.3766009868,134.71,86.50233696,1.8248482799999999,86.5215832656,0.70233696,0.20484828,0.731601,85.8,1.62,85.8152923435,133.35,99.96233696,16.16484828,101.2609062295,0.70233696,0.20484828,0.731601,99.26,15.96,100.534915328,131.05
2019-12-10 10:30:00,86.14877056,19.34505808,88.2940651523,0.66877056,0.19505808,0.6966359999999999,85.48,19.15,87.5988179144,134.95,86.54877056,1.21505808,86.5572992392,0.66877056,0.19505808,0.6966359999999999,85.88,1.02,85.8860570756,133.49,99.94877056,15.97505808,101.2173859429,0.66877056,0.19505808,0.6966359999999999,99.28,15.78,100.5262493083,131.17
2019-12-10 11:00:00,86.31599328,18.23174804,88.2204473606,0.72599328,0.21174804,0.756243,85.59,18.02,87.4663849716,133.7,86.71599328,2.01174804,86.7393256874,0.72599328,0.21174804,0.756243,85.99,1.8,86.0088373366,132.59,100.28599328,16.45174804,101.6264752007,0.72599328,0.21174804,0.756243,99.56,16.24,100.8758206906,130.09
2019-12-10 11:30:00,86.90025888,18.47090884,88.841597615,0.8602588800000001,0.25090884,0.896103,86.04,18.22,87.9479959976,135.21,87.29025888,2.29090884,87.3203158415,0.8602588800000001,0.25090884,0.896103,86.43,2.04,86.4540716219,133.57,100.88025888,15.77090884,102.1055737819,0.8602588800000001,0.25090884,0.896103,100.02,15.52,101.2169491735,131.53
2019-12-10 12:00:00,86.50281632,19.36165476,88.643166157,0.86281632,0.25165476000000003,0.898767,85.64,19.11,87.7462346771,135.48,86.92281632,1.38165476,86.9337964596,0.86281632,0.25165476000000003,0.898767,86.06,1.13,86.0674183417,133.71,100.29281632,15.40165476,101.4685171605,0.86281632,0.25165476000000003,0.898767,99.43,15.15,100.5775690698,131.72
2019-12-10 12:30:00,86.75015904,18.82337972,88.7688555607,0.80015904,0.23337972,0.833499,85.95,18.59,87.9374243425,135.48,87.15015904,1.85337972,87.1698642713,0.80015904,0.23337972,0.833499,86.35,1.62,86.3651949572,133.65,100.65015904,15.66337972,101.8616511698,0.80015904,0.23337972,0.833499,99.85,15.43,101.035179022,131.8
2019-12-10 13:00:00,86.8901392,19.4125406,89.0322583266,0.6601391999999999,0.19254059999999998,0.687645,86.23,19.22,88.346031603,135.73,87.3001392,1.2425405999999999,87.3089812762,0.6601391999999999,0.19254059999999998,0.687645,86.64,1.05,86.646362301,133.82,100.7801392,15.4425406,101.9564049845,0.6601391999999999,0.19254059999999998,0.687645,100.12,15.25,101.2747594418,131.92
2019-12-10 13:30:00,87.07832096,19.70951028,89.2810101684,0.71832096,0.20951028,0.748251,86.36,19.5,88.5341719338,135.65,87.46832096,0.92951028,87.4732596907,0.71832096,0.20951028,0.748251,86.75,0.72,86.7529878448,133.77,100.96832096,15.80951028,102.1985442791,0.71832096,0.20951028,0.748251,100.25,15.6,101.4565054592,131.83
2019-12-10 14:00:00,86.54216704,19.53104872,88.7187045672,0.79216704,0.23104872,0.825174,85.75,19.3,87.8951221627,135.52,86.94216704,1.15104872,86.9497862146,0.79216704,0.23104872,0.825174,86.15,0.92,86.1549122221,133.73,100.35216704,15.59104872,101.5560841595,0.79216704,0.23104872,0.825174,99.56,15.36,100.7378935654,131.72
2019-12-10 14:30:00,85.63384544,18.94820492,87.7051307195,0.71384544,0.20820492000000002,0.7435889999999999,84.92,18.74,86.963176115,134.54,86.03384544,1.36820492,86.0447241026,0.71384544,0.20820492000000002,0.7435889999999999,85.32,1.16,85.3278852428,133.08,99.42384544,16.50820492,100.7850280139,0.71384544,0.20820492000000002,0.7435889999999999,98.71,16.3,100.0467595677,130.88
2019-12-10 15:00:00,85.00474464,19.18930052,87.1437655014,0.6147446400000001,0.17930052,0.640359,84.39,19.01,86.5046368699,134.68,85.41474464,1.17930052,85.4228854092,0.6147446400000001,0.17930052,0.640359,84.8,1.0,84.8058960214,133.24,98.72474464,16.76930052,100.1388268563,0.6147446400000001,0.17930052,0.640359,98.11,16.59,99.5027647857,131.0
2019-12-10 15:30:00,85.07496448,19.99186464,87.3923579786,0.55496448,0.16186464,0.5780879999999999,84.52,19.83,86.8150868225,134.95,85.46496448,0.53186464,85.4666194111,0.55496448,0.16186464,0.5780879999999999,84.91,0.37,84.9108061439,133.5,98.72496448,16.65186464,100.1194447026,0.55496448,0.16186464,0.5780879999999999,98.17,16.49,99.5453112909,131.15
2019-12-10 16:00:00,87.3182512,18.3999066,89.2358311191,0.5482511999999999,0.15990659999999998,0.571095,86.77,18.24,88.6664000623,133.73,87.7282512,1.7199065999999998,87.7451089083,0.5482511999999999,0.15990659999999998,0.571095,87.18,1.56,87.1939562126,132.65,101.4082512,16.1699066,102.6893338711,0.5482511999999999,0.15990659999999998,0.571095,100.86,16.01,102.1227677847,130.05
2019-12-10 16:30:00,91.10030912,18.39634016,92.9391825499,0.57030912,0.16634016000000001,0.5940719999999999,90.53,18.23,92.3472457629,134.57,91.51030912,1.89634016,91.5299556497,0.57030912,0.16634016000000001,0.5940719999999999,90.94,1.73,90.9564538667,133.14,105.57030912,14.61634016,106.5773313954,0.57030912,0.16634016000000001,0.5940719999999999,105.0,14.45,105.9896339271,130.7
2019-12-10 17:00:00,92.21045888,18.46263384,94.0406166248,0.66045888,0.19263384,0.687978,91.55,18.27,93.3552108883,134.57,92.61045888,1.98263384,92.6316788734,0.66045888,0.19263384,0.687978,91.95,1.79,91.9674214056,133.14,106.81045888,14.67263384,107.8135441861,0.66045888,0.19263384,0.687978,106.15,14.48,107.133061657,130.62
2019-12-10 17:30:00,92.92100832,19.01571076,94.8467766606,0.67100832,0.19571076,0.698967,92.25,18.82,94.1501720657,134.94,93.33100832,1.52571076,93.343478119,0.67100832,0.19571076,0.698967,92.66,1.33,92.6695446196,133.38,107.61100832,14.63571076,108.6017179473,0.67100832,0.19571076,0.698967,106.94,14.44,107.9105055127,130.99
2019-12-10 18:00:00,92.05845088,20.40496484,94.2927408051,0.66845088,0.19496484,0.696303,91.39,20.21,93.5979497639,135.4,92.48845088,0.41496484,92.4893817798,0.66845088,0.19496484,0.696303,91.82,0.22,91.8202635588,133.67,106.50845088,14.82496484,107.5352485995,0.66845088,0.19496484,0.696303,105.84,14.63,106.8463499611,131.38
2019-12-10 18:30:00,89.8797296,20.8053378,92.2563161737,0.6697295999999999,0.19533779999999998,0.697635,89.21,20.61,91.5597957621,134.15,90.2897296,0.9053378,90.2942684104,0.6697295999999999,0.19533779999999998,0.697635,89.62,0.71,89.6228123861,132.85,104.1097296,16.6053378,105.4256754346,0.6697295999999999,0.19533779999999998,0.697635,103.44,16.41,104.7335748459,130.23
2019-12-10 19:00:00,88.31168768,21.37424224,90.8615012655,0.63168768,0.18424224,0.6580079999999999,87.68,21.19,90.2042044475,133.96,88.71168768,1.58424224,88.7258325095,0.63168768,0.18424224,0.6580079999999999,88.08,1.4,88.0911255462,132.8,102.19168768,16.50424224,103.5158492348,0.63168768,0.18424224,0.6580079999999999,101.56,16.32,102.8628990453,130.05
2019-12-10 19:30:00,86.0198496,22.4003728,88.8886450948,0.5498495999999999,0.16037279999999998,0.57276,85.47,22.24,88.3161281986,134.46,86.4098496,2.5103728,86.4463074948,0.5498495999999999,0.16037279999999998,0.57276,85.86,2.35,85.8921538908,133.14,99.5198496,17.3103728,101.0141053065,0.5498495999999999,0.16037279999999998,0.57276,98.97,17.15,100.4449271989,130.55
2019-12-10 20:00:00,83.13889056,23.09009308,86.2857318564,0.54889056,0.16009308,0.571761,82.59,22.93,85.7140186901,133.73,83.53889056,3.40009308,83.6080550482,0.54889056,0.16009308,0.571761,82.99,3.24,83.0532220928,132.66,96.20889056,18.28009308,97.930140538,0.54889056,0.16009308,0.571761,95.66,18.12,97.3610291647,129.86
2019-12-10 20:30:00,81.51921024,23.90018632,84.9505770686,0.54921024,0.16018632,0.572094,80.97,23.74,84.3784836318,133.96,81.89921024,4.14018632,82.0037912581,0.54921024,0.16018632,0.572094,81.35,3.98,81.4473013672,132.82,94.32921024,19.20018632,96.2634253454,0.54921024,0.16018632,0.572094,93.78,19.04,95.693312201,130.17
2019-12-10 21:00:00,78.63016928,25.09046604,82.5362647998,0.55016928,0.16046604,0.573093,78.08,24.93,81.9633533965,134.66,79.02016928,5.14046604,79.1871930564,0.55016928,0.16046604,0.573093,78.47,4.98,78.6278659255,133.31,91.03016928,20.70046604,93.3541697699,0.55016928,0.16046604,0.573093,90.48,20.54,92.7821211226,130.92
2019-12-10 21:30:00,74.31944,26.31317,78.8401044987,0.55944,0.16317,0.5827500000000001,73.76,26.15,78.2582909346,135.15,74.69944,6.19317,74.9557315418,0.55944,0.16317,0.5827500000000001,74.14,6.03,74.3848136383,133.66,86.36944,24.08317,89.6642584487,0.55944,0.16317,0.5827500000000001,85.81,23.92,89.0815497171,131.64
2019-12-10 22:00:00,69.83007936,27.65335648,75.1062454662,0.56007936,0.16335648,0.5834159999999999,69.27,27.49,74.5253849369,134.76,70.20007936,7.6833564800000005,70.6192970012,0.56007936,0.16335648,0.5834159999999999,69.64,7.52,70.0448427795,133.39,81.19007936,25.82335648,85.1978563485,0.56007936,0.16335648,0.5834159999999999,80.63,25.66,84.6146116223,131.32
2019-12-10 22:30:00,64.43071872,29.40354296,70.8229189837,0.56071872,0.16354296000000001,0.584082,63.87,29.24,70.2449606733,134.87,64.80071872,9.37354296,65.4751590624,0.56071872,0.16354296000000001,0.584082,64.24,9.21,64.8968543151,133.49,74.94071872,27.58354296,79.85588998,0.56071872,0.16354296000000001,0.584082,74.38,27.42,79.2732035432,131.49
2019-12-10 23:00:00,59.63619328,30.49347304,66.980052605,0.52619328,0.15347304,0.548118,59.11,30.34,66.4417617166,135.61,59.99619328,10.26347304,60.8677425812,0.52619328,0.15347304,0.548118,59.47,10.11,60.3232376452,133.97,69.55619328,30.18347304,75.8228598007,0.52619328,0.15347304,0.548118,69.03,30.03,75.279092715,132.38
2019-12-10 23:30:00,54.81555392,30.92328656,62.9364330355,0.52555392,0.15328656000000002,0.5474519999999999,54.29,30.77,62.4035015043,134.82,55.16555392,10.90328656,56.2327306567,0.52555392,0.15328656000000002,0.5474519999999999,54.64,10.75,55.6874501122,133.44,64.12555392,32.15328656,71.7350716328,0.52555392,0.15328656000000002,0.5474519999999999,63.6,32.0,71.1966291337,131.75
2019-12-11 00:00:00,52.23491456,31.76310008,61.1341216162,0.52491456,0.15310008,0.546786,51.71,31.61,60.6062389528,135.52,52.59491456,11.56310008,53.8510011145,0.52491456,0.15310008,0.546786,52.07,11.41,53.3054687626,133.91,61.14491456,33.13310008,69.5449703247,0.52491456,0.15310008,0.546786,60.62,32.98,69.0106136764,132.44
2019-12-11 00:30:00,51.89875072,31.72421896,60.8268558691,0.52875072,0.15421896000000002,0.550782,51.37,31.57,60.2954542233,134.99,52.24875072,11.63421896,53.5283756769,0.52875072,0.15421896000000002,0.550782,51.72,11.48,52.9787580073,133.57,60.74875072,33.10421896,69.1830906146,0.52875072,0.15421896000000002,0.550782,60.22,32.95,68.6451083472,131.91
2019-12-11 01:00:00,55.28651296,30.73356628,63.2546489324,0.52651296,0.15356628,0.548451,54.76,30.58,62.7199649235,133.92,55.64651296,10.97356628,56.7181942723,0.52651296,0.15356628,0.548451,55.12,10.82,56.171939614,132.85,64.70651296,32.55356628,72.4338836249,0.52651296,0.15356628,0.548451,64.18,32.4,71.8945922862,130.87
2019-12-11 01:30:00,57.76491456,30.94310008,65.5306096163,0.52491456,0.15310008,0.546786,57.24,30.79,64.9957052427,134.41,58.11491456,11.07310008,59.1604330587,0.52491456,0.15310008,0.546786,57.59,10.92,58.6161624469,133.16,67.45491456,31.41310008,74.4106736627,0.52491456,0.15310008,0.546786,66.93,31.26,73.8702409635,131.21
2019-12-11 02:00:00,56.80555392,31.33328656,64.8740765083,0.52555392,0.15328656000000002,0.5474519999999999,56.28,31.18,64.3399626982,134.73,57.16555392,11.34328656,58.2801055675,0.52555392,0.15328656000000002,0.5474519999999999,56.64,11.19,57.7347876068,133.4,66.31555392,31.43328656,73.3880385055,0.52555392,0.15328656000000002,0.5474519999999999,65.79,31.28,72.8475291276,131.4
2019-12-11 02:30:00,56.19555392,31.54328656,64.443147094,0.52555392,0.15328656000000002,0.5474519999999999,55.67,31.39,63.9099444531,135.08,56.55555392,11.433286559999999,57.6996596243,0.52555392,0.15328656000000002,0.5474519999999999,56.03,11.28,57.1541713263,133.65,65.61555392,31.78328656,72.9080120479,0.52555392,0.15328656000000002,0.5474519999999999,65.09,31.63,72.368259617,131.8
2019-12-11 03:00:00,55.37555392,31.41328656,63.6651124592,0.52555392,0.15328656000000002,0.5474519999999999,54.85,31.26,63.1324805469,135.44,55.74555392,11.20328656,56.860183007,0.52555392,0.15328656000000002,0.5474519999999999,55.22,11.05,56.3147485123,133.89,64.79555392,32.70328656,72.5807740357,0.52555392,0.15328656000000002,0.5474519999999999,64.27,32.55,72.0425943453,132.24
2019-12-11 03:30:00,54.47491456,31.67310008,63.0135031957,0.52491456,0.15310008,0.546786,53.95,31.52,62.482900861,135.44,54.82491456,11.47310008,56.0125279019,0.52491456,0.15310008,0.546786,54.3,11.32,55.4673994343,133.89,63.74491456,33.02310008,71.7909414283,0.52491456,0.15310008,0.546786,63.22,32.87,71.2545107344,132.16
2019-12-11 04:00:00,53.08555392,31.84328656,61.9037231024,0.52555392,0.15328656000000002,0.5474519999999999,52.56,31.69,61.3743407297,135.26,53.43555392,11.683286559999999,54.6978757136,0.52555392,0.15328656000000002,0.5474519999999999,52.91,11.53,54.1517220409,133.78,62.13555392,33.22328656,70.4600158302,0.52555392,0.15328656000000002,0.5474519999999999,61.61,33.07,69.9243662824,131.98
2019-12-11 04:30:00,52.5358736,31.643379799999998,61.3296135654,0.5258735999999999,0.15337979999999998,0.547785,52.01,31.49,60.8001661182,134.86,52.8958736,11.6033798,54.153595141,0.5258735999999999,0.15337979999999998,0.547785,52.37,11.45,53.6070834872,133.49,61.4958736,33.0333798,69.8064943314,0.5258735999999999,0.15337979999999998,0.547785,60.97,32.88,69.2707391328,131.72
2019-12-11 05:00:00,52.52555392,31.37328656,61.18183492,0.52555392,0.15328656000000002,0.5474519999999999,52.0,31.22,60.6521920461,134.71,52.87555392,11.37328656,54.0848948369,0.52555392,0.15328656000000002,0.5474519999999999,52.35,11.22,53.5388727935,133.4,61.47555392,32.72328656,69.6423521505,0.52555392,0.15328656000000002,0.5474519999999999,60.95,32.57,69.1064931826,131.53
2019-12-11 05:30:00,54.06491456,32.61310008,63.1397599236,0.52491456,0.15310008,0.546786,53.54,32.46,62.6113663802,136.91,54.42491456,11.96310008,55.7242055878,0.52491456,0.15310008,0.546786,53.9,11.81,55.1786743226,134.88,62.96491456,30.68310008,70.0430802868,0.52491456,0.15310008,0.546786,62.44,30.53,69.5042049088,133.36
2019-12-11 06:00:00,56.73715232,32.25375276,65.2641480484,0.52715232,0.15375276000000002,0.549117,56.21,32.1,64.7300092693,137.54,57.11715232,11.41375276,58.2463976673,0.52715232,0.15375276000000002,0.549117,56.59,11.26,57.6993561489,135.33,66.06715232,30.05375276,72.5816551935,0.52715232,0.15375276000000002,0.549117,65.54,29.9,72.0381954244,133.91
2019-12-11 06:30:00,63.86322624,29.69552432,70.4296516421,0.53322624,0.15552432,0.5554439999999999,63.33,29.54,69.8806160534,136.85,64.24322624,9.07552432,64.8811009417,0.53322624,0.15552432,0.5554439999999999,63.71,8.92,64.3314114566,134.84,74.20322624,26.19552432,78.691322767,0.53322624,0.15552432,0.5554439999999999,73.67,26.04,78.1367423176,133.08
2019-12-11 07:00:00,71.33961984,26.74738912,76.1890030362,0.53961984,0.15738912,0.5621039999999999,70.8,26.59,75.6284873576,136.52,71.72961984,6.19738912,71.9968471136,0.53961984,0.15738912,0.5621039999999999,71.19,6.04,71.4457675443,134.63,82.85961984,23.15738912,86.0347678028,0.53961984,0.15738912,0.5621039999999999,82.32,23.0,85.4726997351,132.77
2019-12-11 07:30:00,79.03715232,22.79375276,82.2582920546,0.52715232,0.15375276000000002,0.549117,78.51,22.64,81.7091775751,134.77,79.41715232,2.77375276,79.4655761131,0.52715232,0.15375276000000002,0.549117,78.89,2.62,78.9334941581,133.44,91.88715232,20.60375276,94.1688026327,0.52715232,0.15375276000000002,0.549117,91.36,20.45,93.6207888239,131.17
2019-12-11 08:00:00,82.39930016,20.05729588,84.8053051694,0.53930016,0.15729588,0.561771,81.86,19.9,84.2441072123,133.76,82.78930016,0.71729588,82.7924074681,0.53930016,0.15729588,0.561771,82.25,0.56,82.2519063609,132.77,95.87930016,19.24729588,97.7921193035,0.53930016,0.15729588,0.561771,95.34,19.09,97.2324210333,130.3
2019-12-11 08:30:00,83.2062032,19.2638926,85.4070828975,0.5962031999999999,0.17389259999999998,0.621045,82.61,19.09,84.787028489,134.56,83.5862032,1.0238926,83.5924740718,0.5962031999999999,0.17389259999999998,0.621045,82.99,0.85,82.9943528199,133.3,96.8662032,18.8638926,98.6859045984,0.5962031999999999,0.17389259999999998,0.621045,96.27,18.69,98.0674716713,131.08
2019-12-11 09:00:00,83.13069856,19.07603708,85.2913139408,0.74069856,0.21603708,0.7715609999999999,82.39,18.86,84.5210725204,134.33,83.54069856,1.24603708,83.5499905703,0.74069856,0.21603708,0.7715609999999999,82.8,1.03,82.8064061531,133.17,96.75069856,18.64603708,98.5310731223,0.74069856,0.21603708,0.7715609999999999,96.01,18.43,97.7629019618,130.79
2019-12-11 09:30:00,84.627112,18.728741,86.6747588685,0.887112,0.258741,0.924075,83.74,18.47,85.7527171581,134.26,85.007112,1.638741,85.0229061056,0.887112,0.258741,0.924075,84.12,1.38,84.131318782,133.13,98.447112,18.238741,100.122352821,0.887112,0.258741,0.924075,97.56,17.98,99.2029939064,130.79
2019-12-11 10:00:00,84.37191648,18.85722564,86.4535438796,1.6019164799999999,0.46722564,1.668663,82.77,18.39,84.7883541532,134.48,84.77191648,1.99722564,84.7954405257,1.6019164799999999,0.46722564,1.668663,83.17,1.53,83.1840717926,133.3,98.05191648,18.32722564,99.7500151632,1.6019164799999999,0.46722564,1.668663,96.45,17.86,98.0896635737,131.06
2019-12-11 10:30:00,83.88393408,19.14864744,86.0417636704,1.98393408,0.57864744,2.066598,81.9,18.57,83.9788955631,133.49,84.27393408,1.66864744,84.2904523039,1.98393408,0.57864744,2.066598,82.29,1.09,82.297218665,132.65,97.26393408,17.64864744,98.8521503518,1.98393408,0.57864744,2.066598,95.28,17.07,96.7970211319,129.97
2019-12-11 11:00:00,83.13075648,19.63522064,85.4181746616,2.76075648,0.80522064,2.875788,80.37,18.83,82.5463857477,133.56,83.50075648,1.63522064,83.516766456,2.76075648,0.80522064,2.875788,80.74,0.8300000000000001,80.7442660503,132.68,96.24075648,17.94522064,97.8995104771,2.76075648,0.80522064,2.875788,93.48,17.14,95.0383606761,130.07
2019-12-11 11:30:00,82.77263424,19.84076832,85.1173605474,3.12263424,0.91076832,3.252744,79.65,18.93,81.8685983757,133.73,83.15263424,1.69076832,83.1698219222,3.12263424,0.91076832,3.252744,80.03,0.78,80.0338009843,132.77,95.76263424,18.16076832,97.469459948,3.12263424,0.91076832,3.252744,92.64,17.25,94.2323304392,130.27
2019-12-11 12:00:00,82.61249472,19.41156096,84.8624356401,2.78249472,0.81156096,2.898432,79.83,18.6,81.9682188412,133.42,83.01249472,1.84156096,83.0329189322,2.78249472,0.81156096,2.898432,80.23,1.03,80.2366113442,132.54,95.65249471999999,17.70156096,97.2766416288,2.78249472,0.81156096,2.898432,92.87,16.89,94.3933737081,129.96
2019-12-11 12:30:00,83.26691072,19.22034896,85.4564230178,2.36691072,0.69034896,2.465532,80.9,18.53,82.9950052714,133.15,83.65691072,1.6903489600000001,83.6739863447,2.36691072,0.69034896,2.465532,81.29,1.0,81.2961505854,132.36,96.45691072,17.54034896,98.0387651253,2.36691072,0.69034896,2.465532,94.09,16.85,95.586874622,129.67
2019-12-11 13:00:00,83.98526368,18.86778524,86.0785561871,1.05526368,0.30778524,1.099233,82.93,18.56,84.981518579,133.35,84.36526368,1.3477852399999999,84.3760288284,1.05526368,0.30778524,1.099233,83.31,1.04,83.3164911647,132.48,97.50526368,17.17778524,99.0068318403,1.05526368,0.30778524,1.099233,96.45,16.87,97.9142451332,129.88
2019-12-11 13:30:00,85.15167744,18.44715592,87.1269518139,0.88167744,0.25715592,0.918414,84.27,18.19,86.2108403856,133.22,85.55167744,1.61715592,85.5669603648,0.88167744,0.25715592,0.918414,84.67,1.3599999999999999,84.6809217002,132.39,98.88167744,16.72715592,100.2865089557,0.88167744,0.25715592,0.918414,98.0,16.47,99.3743472935,129.75
2019-12-11 14:00:00,85.58866048,17.96044264,87.4528232968,0.8586604800000001,0.25044264,0.894438,84.73,17.71,86.5610593743,133.0,85.97866048,2.04044264,86.0028689295,0.8586604800000001,0.25044264,0.894438,85.12,1.79,85.1388189958,132.26,99.46866048,17.13044264,100.9329801538,0.8586604800000001,0.25044264,0.894438,98.61,16.88,100.0443226775,129.61
2019-12-11 14:30:00,84.94289632,18.36834476,86.9062237383,0.78289632,0.22834476,0.8155169999999999,84.16,18.14,86.0927708928,132.92,85.32289632,1.57834476,85.3374935689,0.78289632,0.22834476,0.8155169999999999,84.54,1.35,84.5507782341,132.22,98.68289632,17.06834476,100.1481024231,0.78289632,0.22834476,0.8155169999999999,97.9,16.84,99.3377853588,129.49
2019-12-11 15:00:00,85.3518176,18.2896968,87.2894367988,0.5818175999999999,0.16969679999999998,0.60606,84.77,18.12,86.6849888966,133.05,85.7418176,1.6296968,85.7573040447,0.5818175999999999,0.16969679999999998,0.60606,85.16,1.46,85.1725143459,132.31,99.1418176,16.5896968,100.5202369523,0.5818175999999999,0.16969679999999998,0.60606,98.56,16.42,99.9184167208,129.56
2019-12-11 15:30:00,85.18936,18.60648,87.1976384726,0.63936,0.18648,0.666,84.55,18.42,86.5332242552,134.57,85.58936,1.74648,85.6071769047,0.63936,0.18648,0.666,84.95,1.56,84.9643225125,133.33,99.08936,17.79648,100.6748030323,0.63936,0.18648,0.666,98.45,17.61,100.0125722097,131.29
2019-12-11 16:00:00,86.97281664,18.05832152,88.8277761199,0.54281664,0.15832152,0.565434,86.43,17.9,88.2641201168,133.49,87.36281664,1.9083215199999999,87.3836564942,0.54281664,0.15832152,0.565434,86.82,1.75,86.8376352741,132.6,101.15281664,17.12832152,102.5927468796,0.54281664,0.15832152,0.565434,100.61,16.97,102.0311374042,130.18
2019-12-11 16:30:00,91.06048896,16.35055928,92.5167738218,0.55048896,0.16055928,0.573426,90.51,16.19,91.9465942817,132.33,91.46048896,3.28055928,91.5193045755,0.55048896,0.16055928,0.573426,90.91,3.12,90.9635229089,131.8,105.86048896,15.99055928,107.0613894405,0.55048896,0.16055928,0.573426,105.31,15.83,106.4931218436,129.08
2019-12-11 17:00:00,94.09377568,15.28860124,95.3277501549,0.54377568,0.15860124,0.566433,93.55,15.13,94.7656024093,132.33,94.49377568,4.32860124,94.5928667023,0.54377568,0.15860124,0.566433,93.95,4.17,94.0424978401,131.8,109.48377568,16.06860124,110.6566630753,0.54377568,0.15860124,0.566433,108.94,15.91,110.0956479612,129.19
2019-12-11 17:30:00,95.23552384,16.91536112,96.7260794352,0.6355238400000001,0.18536112,0.6620039999999999,94.6,16.73,96.0679597993,133.43,95.63552384,3.04536112,95.6839988948,0.6355238400000001,0.18536112,0.6620039999999999,95.0,2.86,95.0430407763,132.53,110.53552384,15.21536112,111.5778169915,0.6355238400000001,0.18536112,0.6620039999999999,109.9,15.03,110.9229953616,129.96
2019-12-11 18:00:00,94.57529408,17.77237744,96.2306793605,0.62529408,0.18237744,0.6513479999999999,93.95,17.59,95.5824806123,133.43,94.98529408,2.21237744,95.0110557009,0.62529408,0.18237744,0.6513479999999999,94.36,2.03,94.3818335274,132.53,109.70529408,15.37237744,110.7770803792,0.62529408,0.18237744,0.6513479999999999,109.08,15.19,110.1325678444,129.84
2019-12-11 18:30:00,93.28826112,18.48032616,95.1011152289,0.61826112,0.18032616,0.644022,92.67,18.3,94.4596151802,133.34,93.66826112,1.50032616,93.6802760448,0.61826112,0.18032616,0.644022,93.05,1.32,93.0593622372,132.49,108.20826112,16.18032616,109.4112915985,0.61826112,0.18032616,0.644022,107.59,16.0,108.7731956872,129.84
2019-12-11 19:00:00,91.7301792,19.1708856,93.7120516836,0.6201791999999999,0.18088559999999998,0.64602,91.11,18.99,93.0679977221,133.58,92.1201792,0.8508855999999999,92.1241087997,0.6201791999999999,0.18088559999999998,0.64602,91.5,0.67,91.5024529726,132.66,106.4201792,16.9608856,107.763287725,0.6201791999999999,0.18088559999999998,0.64602,105.8,16.78,107.1223991516,130.04
2019-12-11 19:30:00,89.51861088,20.06834484,91.7405044596,0.50861088,0.14834484,0.529803,89.01,19.92,91.2117673329,134.15,89.92861088,0.29834484,89.9291057692,0.50861088,0.14834484,0.529803,89.42,0.15,89.4201258107,133.07,104.00861088,18.55834484,105.6513289097,0.50861088,0.14834484,0.529803,103.5,18.41,105.124583709,130.8
2019-12-11 20:00:00,86.68983968,21.01995324,89.201831472,0.47983968,0.13995324,0.49983299999999997,86.21,20.88,88.7025281489,134.41,87.07983968,1.09995324,87.0867864594,0.47983968,0.13995324,0.49983299999999997,86.6,0.96,86.6053208527,133.26,100.90983968,20.67995324,103.0070687392,0.47983968,0.13995324,0.49983299999999997,100.43,20.54,102.5089093689,131.25
