Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-12-11 20:30:00,84.7427168,21.5407924,87.4375993945,0.4827168,0.14079239999999998,0.50283,84.26,21.4,86.9350769253,134.21,85.1327168,1.6507923999999998,85.1487203973,0.4827168,0.14079239999999998,0.50283,84.65,1.51,84.6634667374,133.11,98.6927168,21.5707924,101.0225293394,0.4827168,0.14079239999999998,0.50283,98.21,21.43,100.5208883765,131.11
2019-12-11 21:00:00,81.68463488,22.65135184,84.7671122291,0.48463488,0.14135184,0.5048279999999999,81.2,22.51,84.2623290682,134.21,82.08463488,2.78135184,82.1317429587,0.48463488,0.14135184,0.5048279999999999,81.6,2.64,81.642694713,133.09,95.17463488,22.86135184,97.8818294296,0.48463488,0.14135184,0.5048279999999999,94.69,22.72,97.377587257,131.11
2019-12-11 21:30:00,77.41102848,24.04321664,81.0588896835,0.49102848,0.14321664,0.5114879999999999,76.92,23.9,80.547479166,133.61,77.77102848,4.33321664,77.8916531939,0.49102848,0.14321664,0.5114879999999999,77.28,4.19,77.3935042494,132.71,90.22102848,24.52321664,93.4945032307,0.49102848,0.14321664,0.5114879999999999,89.73,24.38,92.9831022283,130.58
2019-12-11 22:00:00,72.84326624,25.89386932,77.3086922983,0.49326624,0.14386932,0.513819,72.35,25.75,76.7957355587,133.61,73.21326624,6.23386932,73.4781837026,0.49326624,0.14386932,0.513819,72.72,6.09,72.9745606359,132.75,84.95326624,26.70386932,89.0514125744,0.49326624,0.14386932,0.513819,84.46,26.56,88.5377049623,130.68
2019-12-11 22:30:00,67.30358592,27.51396256,72.7103212305,0.49358592,0.14396256,0.5141519999999999,66.81,27.37,72.1989819873,133.61,67.66358592,7.80396256,68.1121332157,0.49358592,0.14396256,0.5141519999999999,67.17,7.66,67.6053585154,132.8,78.56358592,28.58396256,83.6019135441,0.49358592,0.14396256,0.5141519999999999,78.07,28.44,83.0888590606,130.76
2019-12-11 23:00:00,62.30906048,29.72389264,69.035706787,0.45906048,0.13389264,0.478188,61.85,29.59,68.5637703164,134.8,62.67906048,9.66389264,63.4196771011,0.45906048,0.13389264,0.478188,62.22,9.53,62.9456058832,133.55,72.57906048,28.75389264,78.0673194244,0.45906048,0.13389264,0.478188,72.12,28.62,77.5912288857,131.66
2019-12-11 23:30:00,57.70906048,30.60389264,65.3217720688,0.45906048,0.13389264,0.478188,57.25,30.47,64.8535534878,135.7,58.06906048,10.26389264,58.9691722611,0.45906048,0.13389264,0.478188,57.61,10.13,58.4938372822,134.15,67.49906048,31.74389264,74.5908699884,0.45906048,0.13389264,0.478188,67.04,31.61,74.1185111831,132.76
2019-12-12 00:00:00,54.40842112,31.41370616,62.8259279556,0.45842112,0.13370616,0.477522,53.95,31.28,62.3621752347,135.46,54.76842112,11.16370616,55.8946176944,0.45842112,0.13370616,0.477522,54.31,11.03,55.418742317,134.01,63.67842112,32.71370616,71.5899985128,0.45842112,0.13370616,0.477522,63.22,32.58,71.1211979652,132.53
2019-12-12 00:30:00,54.32458496,31.37258728,62.7327646746,0.45458496,0.13258728,0.473526,53.87,31.24,62.2729034171,134.95,54.67458496,11.27258728,55.8245596896,0.45458496,0.13258728,0.473526,54.22,11.14,55.3525789824,133.64,63.57458496,32.69258728,71.4879928093,0.45458496,0.13258728,0.473526,63.12,32.56,71.0231511551,132.04
2019-12-12 01:00:00,57.68842112,30.72370616,65.3597739556,0.45842112,0.13370616,0.477522,57.23,30.59,64.8923801382,134.24,58.04842112,10.87370616,59.0580788731,0.45842112,0.13370616,0.477522,57.59,10.74,58.582895968,133.16,67.47842112,31.99370616,74.6788762014,0.45842112,0.13370616,0.477522,67.02,31.86,74.2074120287,131.31
2019-12-12 01:30:00,60.07842112,30.09370616,67.1941056546,0.45842112,0.13370616,0.477522,59.62,29.96,66.7244033319,134.48,60.43842112,10.15370616,61.2854019834,0.45842112,0.13370616,0.477522,59.98,10.02,60.8111897598,133.28,70.23842112,31.20370616,76.8577067024,0.45842112,0.13370616,0.477522,69.78,31.07,76.3845095553,131.47
2019-12-12 02:00:00,59.20842112,30.65370616,66.6729842805,0.45842112,0.13370616,0.477522,58.75,30.52,66.2044779452,134.91,59.55842112,10.61370616,60.4967460675,0.45842112,0.13370616,0.477522,59.1,10.48,60.0219993003,133.6,69.25842112,31.85370616,76.2324569469,0.45842112,0.13370616,0.477522,68.8,31.72,75.7601372755,131.93
2019-12-12 02:30:00,58.27906048,30.80389264,65.9191071861,0.45906048,0.13389264,0.478188,57.82,30.67,65.4507547703,135.42,58.64906048,10.57389264,59.5946264419,0.45906048,0.13389264,0.478188,58.19,10.44,59.1191145062,133.94,68.16906048,31.98389264,75.2993372822,0.45906048,0.13389264,0.478188,67.71,31.85,74.8269109345,132.47
2019-12-12 03:00:00,57.42842112,31.40370616,65.4539251147,0.45842112,0.13370616,0.477522,56.97,31.27,64.9876434409,135.64,57.78842112,11.15370616,58.8549639083,0.45842112,0.13370616,0.477522,57.33,11.02,58.3795280899,134.09,67.18842112,32.70370616,74.7249377999,0.45842112,0.13370616,0.477522,66.73,32.57,74.2542779912,132.71
2019-12-12 03:30:00,56.73842112,31.19370616,64.7479400073,0.45842112,0.13370616,0.477522,56.28,31.06,64.2818948072,135.64,57.09842112,10.89370616,58.1283281051,0.45842112,0.13370616,0.477522,56.64,10.76,57.6529895149,134.12,66.37842112,32.43370616,73.8785495638,0.45842112,0.13370616,0.477522,65.92,32.3,73.4080131866,132.71
2019-12-12 04:00:00,55.57842112,31.76370616,64.0147945651,0.45842112,0.13370616,0.477522,55.12,31.63,63.5505413038,136.22,55.93842112,11.31370616,57.071068892,0.45842112,0.13370616,0.477522,55.48,11.18,56.595254218,134.47,64.95842112,32.13370616,72.4718672726,0.45842112,0.13370616,0.477522,64.5,32.0,72.0017360902,133.14
2019-12-12 04:30:00,55.03906048,32.94389264,64.1451341942,0.45906048,0.13389264,0.478188,54.58,32.81,63.6825918128,136.39,55.39906048,12.45389264,56.7816461892,0.45906048,0.13389264,0.478188,54.94,12.32,56.304404801,134.62,64.08906048,30.81389264,71.1119093601,0.45906048,0.13389264,0.478188,63.63,30.68,70.6402102205,133.14
2019-12-12 05:00:00,54.84760192,32.96930056,63.9940170312,0.47760192,0.13930056,0.497502,54.37,32.83,63.5130364571,136.2,55.20760192,12.49930056,56.6048745626,0.47760192,0.13930056,0.497502,54.73,12.36,56.1083104362,134.47,63.76760192,29.96930056,70.4589669998,0.47760192,0.13930056,0.497502,63.29,29.83,69.9675138904,132.8
2019-12-12 05:30:00,56.19865088,31.80668984,64.5751800564,0.46865088,0.13668984,0.488178,55.73,31.67,64.1000920436,135.24,56.54865088,11.63668984,57.7335471522,0.46865088,0.13668984,0.488178,56.08,11.5,57.2469772128,133.83,65.43865088,30.05668984,72.0112604607,0.46865088,0.13668984,0.488178,64.97,29.92,71.5283671001,132.01
2019-12-12 06:00:00,58.59568384,31.28874112,66.4261957781,0.47568384,0.13874112,0.495504,58.12,31.15,65.9413140603,135.52,58.96568384,11.06874112,59.9955740093,0.47568384,0.13874112,0.495504,58.49,10.93,59.50247894,134.02,68.22568384,29.43874112,74.3060119652,0.47568384,0.13874112,0.495504,67.75,29.3,73.8143109431,132.27
2019-12-12 06:30:00,65.7471424,27.6933332,71.341484688,0.4571424,0.13333319999999999,0.47619000000000006,65.29,27.56,70.8684534895,134.39,66.1071424,7.7833331999999995,66.5637630547,0.4571424,0.13333319999999999,0.47619000000000006,65.65,7.65,66.0942130598,133.22,76.4471424,25.7933332,80.6812346131,0.4571424,0.13333319999999999,0.47619000000000006,75.99,25.66,80.2054592905,131.1
2019-12-12 07:00:00,72.94938016,24.87398588,77.0735184047,0.45938016000000004,0.13398588,0.478521,72.49,24.74,76.5954809372,133.67,73.32938016,5.18398588,73.5123915014,0.45938016000000004,0.13398588,0.478521,72.87,5.05,73.0447766784,132.75,84.82938016,23.26398588,87.9615642048,0.45938016000000004,0.13398588,0.478521,84.37,23.13,87.4831057976,130.38
2019-12-12 07:30:00,80.5139456,21.8824008,83.4346145245,0.4539456,0.13240079999999999,0.47286000000000006,80.06,21.75,82.9618352015,133.43,80.8939456,2.2224008,80.9244678701,0.4539456,0.13240079999999999,0.47286000000000006,80.44,2.09,80.4671467122,132.64,93.5839456,20.1924008,95.737599323,0.4539456,0.13240079999999999,0.47286000000000006,93.13,20.06,95.2659461718,130.13
2019-12-12 08:00:00,84.30454496,19.49424228,86.5290805625,0.49454496000000003,0.14424228,0.515151,83.81,19.35,86.014758036,133.36,84.69454496,0.70424228,84.6974728264,0.49454496000000003,0.14424228,0.515151,84.2,0.56,84.2018622122,132.54,97.98454496,17.96424228,99.617694471,0.49454496000000003,0.14424228,0.515151,97.49,17.82,99.105259699,129.97
2019-12-12 08:30:00,85.34728224,18.37920732,87.3038020218,0.47728224,0.13920732,0.49716899999999997,84.87,18.24,86.8079172657,133.05,85.72728224,1.54920732,85.7412792276,0.47728224,0.13920732,0.49716899999999997,85.25,1.4100000000000001,85.2616596132,132.31,99.17728224,16.65920732,100.5667067227,0.47728224,0.13920732,0.49716899999999997,98.7,16.52,100.072975373,129.58
2019-12-12 09:00:00,86.11646304,18.00480172,87.9785092593,0.49646304,0.14480172,0.517149,85.62,17.86,87.4629292901,132.83,86.49646304,1.85480172,86.5163476336,0.49646304,0.14480172,0.517149,86.0,1.71,86.0169989014,132.15,100.04646304,16.25480172,101.3583412738,0.49646304,0.14480172,0.517149,99.55,16.11,100.8451020129,129.34
2019-12-12 09:30:00,87.94601344,17.30925392,89.6332056286,0.54601344,0.15925392,0.5687639999999999,87.4,17.15,89.0667306013,132.52,88.34601344,2.48925392,88.3810753262,0.54601344,0.15925392,0.5687639999999999,87.8,2.33,87.8309108458,131.93,102.11601344,15.26925392,103.2512969224,0.54601344,0.15925392,0.5687639999999999,101.57,15.11,102.6877646071,128.98
2019-12-12 10:00:00,88.61840096,16.49620028,90.1406989788,0.63840096,0.18620028,0.665001,87.98,16.31,89.4790282692,132.32,89.00840096,3.32620028,89.070528514,0.63840096,0.18620028,0.665001,88.37,3.14,88.4257683031,131.77,102.88840096,15.17620028,104.0016351172,0.63840096,0.18620028,0.665001,102.25,14.99,103.3429368656,128.89
2019-12-12 10:30:00,88.89443488,16.83962684,90.4753755712,0.68443488,0.19962684,0.712953,88.21,16.64,89.7657713162,132.41,89.28443488,2.99962684,89.3348088542,0.68443488,0.19962684,0.712953,88.6,2.8,88.6442327509,131.83,103.14443488,14.97962684,104.2265017497,0.68443488,0.19962684,0.712953,102.46,14.78,103.520529365,128.89
2019-12-12 11:00:00,89.1396096,16.5403028,90.6611913464,0.7896095999999999,0.2303028,0.8225100000000001,88.35,16.31,89.8428550303,132.68,89.5296096,3.4603028,89.5964546765,0.7896095999999999,0.2303028,0.8225100000000001,88.74,3.23,88.798764068,131.98,103.3996096,14.4403028,104.4030728015,0.7896095999999999,0.2303028,0.8225100000000001,102.61,14.21,103.5892668185,129.11
2019-12-12 11:30:00,88.99433472,16.83543096,90.5727516854,0.9443347200000001,0.27543096,0.983682,88.05,16.56,89.5937280171,133.07,89.39433472,3.35543096,89.4572858797,0.9443347200000001,0.27543096,0.983682,88.45,3.08,88.5036095309,132.25,103.16433472,14.19543096,104.1364019849,0.9443347200000001,0.27543096,0.983682,102.22,13.92,103.1634373216,129.44
2019-12-12 12:00:00,88.5906784,16.9985312,90.2067534186,0.9206784,0.26853119999999997,0.9590400000000001,87.67,16.73,89.2520128625,133.38,88.9806784,3.2485312,89.0399577913,0.9206784,0.26853119999999997,0.9590400000000001,88.06,2.98,88.1104080118,132.45,102.6906784,14.3585312,103.6896467757,0.9206784,0.26853119999999997,0.9590400000000001,101.77,14.09,102.740746542,129.73
2019-12-12 12:30:00,88.78454464000001,17.21757552,90.4385994679,0.81454464,0.23757552,0.848484,87.97,16.98,89.593757037,133.85,89.18454464,3.08757552,89.2379746814,0.81454464,0.23757552,0.848484,88.37,2.85,88.4159453945,132.74,102.93454464,14.57757552,103.9616572987,0.81454464,0.23757552,0.848484,102.12,14.34,103.1219181358,130.25
2019-12-12 13:00:00,88.46066848,17.38811164,90.1534042304,0.8506684800000001,0.24811164,0.8861129999999999,87.61,17.14,89.2708894321,134.09,88.86066848,3.05811164,88.9132748779,0.8506684800000001,0.24811164,0.8861129999999999,88.01,2.81,88.0548476803,132.9,102.66066848,15.40811164,103.8105137116,0.8506684800000001,0.24811164,0.8861129999999999,101.81,15.16,102.9325104134,130.55
2019-12-12 13:30:00,88.94950976,17.04277368,90.5674964943,0.72950976,0.21277368,0.759906,88.22,16.83,89.8110087907,134.6,89.34950976,3.45277368,89.4161984231,0.72950976,0.21277368,0.759906,88.62,3.24,88.6792083862,133.23,103.47950976,16.71277368,104.8204452588,0.72950976,0.21277368,0.759906,102.75,16.5,104.0663850626,131.17
2019-12-12 14:00:00,88.63151776,17.06044268,90.2585433346,0.72151776,0.21044268,0.7515809999999999,87.91,16.85,89.5102820909,134.76,89.02151776,3.46044268,89.088749502,0.72151776,0.21044268,0.7515809999999999,88.3,3.25,88.3597900631,133.31,103.19151776,17.19044268,104.6135777858,0.72151776,0.21044268,0.7515809999999999,102.47,16.98,103.8673254686,131.29
2019-12-12 14:30:00,87.08922016,18.64060588,89.0618013272,0.61922016,0.18060588,0.645021,86.47,18.46,88.418507678,134.5,87.48922016,1.7106058800000001,87.5059416079,0.61922016,0.18060588,0.645021,86.87,1.53,86.8834725365,133.14,101.09922016,15.90060588,102.3419834883,0.61922016,0.18060588,0.645021,100.48,15.72,101.7022556289,130.84
2019-12-12 15:00:00,86.5962032,18.7038926,88.5931036088,0.5962031999999999,0.17389259999999998,0.621045,86.0,18.53,87.9736375285,134.39,86.9862032,1.5938926,87.0008048283,0.5962031999999999,0.17389259999999998,0.621045,86.39,1.42,86.4016695441,133.05,100.5462032,16.2538926,101.8514997562,0.5962031999999999,0.17389259999999998,0.621045,99.95,16.08,101.2352157107,130.93
2019-12-12 15:30:00,86.20748192,18.79426556,88.2323883669,0.59748192,0.17426556,0.622377,85.61,18.62,87.6115089472,134.57,86.60748192,1.54426556,86.6212484362,0.59748192,0.17426556,0.622377,86.01,1.37,86.0209102486,133.15,100.09748192,16.35426556,101.4246907253,0.59748192,0.17426556,0.622377,99.5,16.18,100.8069561092,131.14
2019-12-12 16:00:00,88.19172768,17.79258724,89.9686444928,0.59172768,0.17258724,0.616383,87.6,17.62,89.3544872964,134.03,88.59172768,2.38258724,88.6237605571,0.59172768,0.17258724,0.616383,88.0,2.21,88.027746194,132.76,102.48172768,16.08258724,103.7359827669,0.59172768,0.17258724,0.616383,101.89,15.91,103.1246827874,130.71
2019-12-12 16:30:00,91.89625312,16.95265716,93.4468507885,0.62625312,0.18265716,0.652347,91.27,16.77,92.7978760533,133.57,92.28625312,3.11265716,92.3387304955,0.62625312,0.18265716,0.652347,91.66,2.93,91.7068181762,132.52,106.75625312,15.22265716,107.8361111652,0.62625312,0.18265716,0.652347,106.13,15.04,107.1903843635,130.2
2019-12-12 17:00:00,93.2965728,17.4427504,94.9131183649,0.6265727999999999,0.18275039999999998,0.65268,92.67,17.26,94.2636541834,133.99,93.6965728,2.7427504,93.7367080402,0.6265727999999999,0.18275039999999998,0.65268,93.07,2.56,93.1052012511,132.87,108.3565728,15.5427504,109.4656291215,0.6265727999999999,0.18275039999999998,0.65268,107.73,15.36,108.8194950365,130.71
2019-12-12 17:30:00,93.90712224,17.60582732,95.5432507455,0.6371222400000001,0.18582732,0.663669,93.27,17.42,94.8828187819,134.51,94.30712224,2.70582732,94.3459315852,0.6371222400000001,0.18582732,0.663669,93.67,2.52,93.7038915947,133.28,109.06712224,15.705827320000001,110.1921511067,0.6371222400000001,0.18582732,0.663669,108.43,15.52,109.5350870726,131.13
2019-12-12 18:00:00,93.01999936,18.13666648,94.7716146952,0.63999936,0.18666648,0.666666,92.38,17.95,94.1077409143,134.81,93.41999936,2.25666648,93.4472515595,0.63999936,0.18666648,0.666666,92.78,2.07,92.8030888495,133.47,108.12999936,16.90666648,109.4437395791,0.63999936,0.18666648,0.666666,107.49,16.72,108.782620395,131.53
2019-12-12 18:30:00,90.5129664,19.0546152,92.4968942557,0.6329663999999999,0.18461519999999998,0.65934,89.88,18.87,91.8394866057,133.34,90.9129664,0.8746151999999999,90.9171733579,0.6329663999999999,0.18461519999999998,0.65934,90.28,0.6900000000000001,90.2826367581,132.48,105.1629664,17.5446152,106.6164294308,0.6329663999999999,0.18461519999999998,0.65934,104.53,17.36,105.9617407369,130.05
2019-12-12 19:00:00,88.58721216,19.54293688,90.7172560221,0.62721216,0.18293688,0.653346,87.96,19.36,90.065371814,133.1,88.97721216,0.40293688,88.9781245132,0.62721216,0.18293688,0.653346,88.35,0.22,88.3502739102,132.32,102.93721216,18.03293688,104.5048154861,0.62721216,0.18293688,0.653346,102.31,17.85,103.8554697645,129.82
2019-12-12 19:30:00,86.0738256,20.4473658,88.4691936302,0.5738255999999999,0.16736579999999998,0.597735,85.5,20.28,87.8722276945,133.29,86.4538256,0.8573658,86.4580767597,0.5738255999999999,0.16736579999999998,0.597735,85.88,0.6900000000000001,85.8827718463,132.46,100.0438256,19.0673658,101.8446438417,0.5738255999999999,0.16736579999999998,0.597735,99.47,18.9,101.2496464191,130.04
2019-12-12 20:00:00,84.07446496,21.42755228,86.7620634553,0.57446496,0.16755228,0.598401,83.5,21.26,86.164015691,134.0,84.45446496,1.62755228,84.470146076,0.57446496,0.16755228,0.598401,83.88,1.46,83.8927052848,132.96,97.74446496,20.23755228,99.8175282834,0.57446496,0.16755228,0.598401,97.17,20.07,99.2210350682,130.8
2019-12-12 20:30:00,82.4070224,22.0082982,85.2952667532,0.5770223999999999,0.16829819999999998,0.601065,81.83,21.84,84.6943593163,133.86,82.7970224,2.2682982,82.8280875973,0.5770223999999999,0.16829819999999998,0.601065,82.22,2.1,82.2468139201,132.88,96.0070224,22.0982982,98.517425532,0.5770223999999999,0.16829819999999998,0.601065,95.43,21.93,97.9173620968,130.8
2019-12-12 21:00:00,80.07049888,22.61097884,83.201809806,0.62049888,0.18097884,0.646353,79.45,22.43,82.5554807387,133.23,80.45049888,3.02097884,80.5071989526,0.62049888,0.18097884,0.646353,79.83,2.84,79.8805013755,132.45,93.20049888,22.32097884,95.83610534580001,0.62049888,0.18097884,0.646353,92.58,22.14,95.1905247385,130.11
2019-12-12 21:30:00,76.0021872,24.3185546,79.7980235157,0.6121871999999999,0.17855459999999998,0.637695,75.39,24.14,79.1605438334,133.81,76.3821872,4.5585546,76.5180955167,0.6121871999999999,0.17855459999999998,0.637695,75.77,4.38,75.8964906962,132.81,88.4521872,23.7285546,91.579657806,0.6121871999999999,0.17855459999999998,0.637695,87.84,23.55,90.9421140067,130.65
2019-12-12 22:00:00,70.98401536,26.50200448,75.7699589421,0.62401536,0.18200448,0.6500159999999999,70.36,26.32,75.1217145704,134.41,71.34401536,6.55200448,71.644241153,0.62401536,0.18200448,0.6500159999999999,70.72,6.37,71.0063046497,133.24,82.62401536,25.71200448,86.5322777268,0.62401536,0.18200448,0.6500159999999999,82.0,25.53,85.8823666418,131.26
2019-12-12 22:30:00,65.72675264,28.47696952,71.6306066262,0.6067526400000001,0.17696952,0.632034,65.12,28.3,71.0035520238,134.41,66.08675264,8.54696952,66.637148517,0.6067526400000001,0.17696952,0.632034,65.48,8.37,66.0127813382,133.27,76.44675264,27.03696952,81.087013202,0.6067526400000001,0.17696952,0.632034,75.84,26.86,80.4559829969,131.26
2019-12-12 23:00:00,61.26638304,30.14811172,68.2823427475,0.57638304,0.16811172,0.600399,60.69,29.98,67.6910370729,135.23,61.62638304,10.00811172,62.4337519839,0.57638304,0.16811172,0.600399,61.05,9.84,61.8379179792,133.8,71.30638304,28.68811172,76.8609654916,0.57638304,0.16811172,0.600399,70.73,28.52,76.2635122454,132.05
2019-12-12 23:30:00,56.95007936,30.36335648,64.5387089725,0.56007936,0.16335648,0.5834159999999999,56.39,30.2,63.9677426521,135.51,57.30007936,10.08335648,58.1805222782,0.56007936,0.16335648,0.5834159999999999,56.74,9.92,57.6006423575,133.99,66.59007936,31.42335648,73.6319631793,0.56007936,0.16335648,0.5834159999999999,66.03,31.26,73.0557903249,132.65
2019-12-13 00:00:00,53.99016928,31.00046604,62.2572668335,0.55016928,0.16046604,0.573093,53.44,30.84,61.7003987021,135.34,54.35016928,10.76046604,55.4051309011,0.55016928,0.16046604,0.573093,53.8,10.6,54.8342958376,133.91,63.17016928,32.21046604,70.9082816699,0.55016928,0.16046604,0.573093,62.62,32.05,70.3453402863,132.56
2019-12-13 00:30:00,53.95212736,31.05937048,62.2536468111,0.51212736,0.14937048,0.533466,53.44,30.91,61.7354169015,135.23,54.31212736,10.81937048,55.379291761,0.51212736,0.14937048,0.533466,53.8,10.67,54.8478705147,133.85,63.12212736,32.28937048,70.9013850954,0.51212736,0.14937048,0.533466,62.61,32.14,70.377494272,132.47
2019-12-13 01:00:00,57.24532416,30.43030288,64.8307833637,0.51532416,0.15030288,0.5367959999999999,56.73,30.28,64.3052976045,134.91,57.59532416,10.34030288,58.5161792049,0.51532416,0.15030288,0.5367959999999999,57.08,10.19,57.9824326844,133.56,66.94532416,31.55030288,74.0074188086,0.51532416,0.15030288,0.5367959999999999,66.43,31.4,73.477240694,132.1
2019-12-13 01:30:00,59.45564384,30.21039612,66.6906411587,0.51564384,0.15039612,0.537129,58.94,30.06,66.1628838549,135.36,59.81564384,10.02039612,60.6491515719,0.51564384,0.15039612,0.537129,59.3,9.87,60.1157791266,133.84,69.50564384,31.28039612,76.2200610537,0.51564384,0.15039612,0.537129,68.99,31.13,75.688156273,132.5
2019-12-13 02:00:00,58.28605344,30.60759892,65.8337993531,0.50605344,0.14759892,0.527139,57.78,30.46,65.3172259056,135.57,58.63605344,10.35759892,59.5438209927,0.50605344,0.14759892,0.527139,58.13,10.21,59.0198356487,134.02,68.15605344,31.74759892,75.1874833845,0.50605344,0.14759892,0.527139,67.65,31.6,74.6664750742,132.61
2019-12-13 02:30:00,57.34486464,31.01433552,65.1944975311,0.49486464,0.14433552,0.5154839999999999,56.85,30.87,64.6906438366,135.82,57.70486464,10.62433552,58.6747638117,0.49486464,0.14433552,0.5154839999999999,57.21,10.48,58.161967814,134.21,67.06486464,32.19433552,74.3920110547,0.49486464,0.14433552,0.5154839999999999,66.57,32.05,73.8834717647,132.97
2019-12-13 03:00:00,56.4250944,31.4373192,64.5917666311,0.5050943999999999,0.14731919999999998,0.52614,55.92,31.29,64.078939598,136.03,56.7750944,10.9973192,57.8303758739,0.5050943999999999,0.14731919999999998,0.52614,56.27,10.85,57.3065039939,134.32,65.9250944,31.8173192,73.2015018475,0.5050943999999999,0.14731919999999998,0.52614,65.42,31.67,72.682634102,133.08
2019-12-13 03:30:00,55.49724224,33.17086232,64.6548528983,0.51724224,0.15086232,0.538794,54.98,33.02,64.13361677,136.56,55.85724224,12.61086232,57.2631239028,0.51724224,0.15086232,0.538794,55.34,12.46,56.7253664598,134.69,64.50724224,30.06086232,71.1676875052,0.51724224,0.15086232,0.538794,63.99,29.91,70.6351767889,133.3
2019-12-13 04:00:00,54.37331616,33.45263388,63.8399265644,0.52331616,0.15263388,0.545121,53.85,33.3,63.314394098,136.97,54.73331616,12.80263388,56.2107047824,0.52331616,0.15263388,0.545121,54.21,12.65,55.666386626,134.95,63.20331616,30.37263388,70.1224362271,0.52331616,0.15263388,0.545121,62.68,30.22,69.5847023418,133.69
2019-12-13 04:30:00,53.55811136,33.35403248,63.0948712268,0.52811136,0.15403248,0.5501159999999999,53.03,33.2,62.5653330527,136.65,53.90811136,12.77403248,55.400905915,0.52811136,0.15403248,0.5501159999999999,53.38,12.62,54.8515159316,134.76,62.24811136,30.27403248,69.2195377801,0.52811136,0.15403248,0.5501159999999999,61.72,30.12,68.6773092076,133.34
2019-12-13 05:00:00,53.27057888,33.21766884,62.7787232856,0.54057888,0.15766884,0.563103,52.73,33.06,62.2367777122,136.65,53.63057888,12.63766884,55.0994524901,0.54057888,0.15766884,0.563103,53.09,12.48,54.5371295541,134.76,61.91057888,30.11766884,68.8476125484,0.54057888,0.15766884,0.563103,61.37,29.96,68.2925947669,133.34
2019-12-13 05:30:00,54.27715232,32.223752759999996,63.1219415568,0.52715232,0.15375276000000002,0.549117,53.75,32.07,62.5903139471,135.96,54.62715232,11.88375276,55.9048240338,0.52715232,0.15375276000000002,0.549117,54.1,11.73,55.3570492349,134.25,63.17715232,30.35375276,70.0906761408,0.52715232,0.15375276000000002,0.549117,62.65,30.2,69.5489935226,132.7
2019-12-13 06:00:00,56.33802144,31.22692292,64.4134564732,0.53802144,0.15692292,0.560439,55.8,31.07,63.8669311929,135.4,56.69802144,11.05692292,57.7660902232,0.53802144,0.15692292,0.560439,56.16,10.9,57.2080029367,133.87,65.59802144,29.50692292,71.9288462096,0.53802144,0.15692292,0.560439,65.06,29.35,71.3738474513,132.15
2019-12-13 06:30:00,63.22290656,27.69543108,69.0229875954,0.53290656,0.15543108,0.555111,62.69,27.54,68.4725324492,134.68,63.59290656,7.71543108,64.0592354114,0.53290656,0.15543108,0.555111,63.06,7.5600000000000005,63.5115517052,133.37,73.70290656,27.26543108,78.5844906287,0.53290656,0.15543108,0.555111,73.17,27.11,78.030769572,131.52
2019-12-13 07:00:00,70.03848096,25.13289028,74.4113633057,0.55848096,0.16289028,0.581751,69.48,24.97,73.8306934818,134.41,70.39848096,5.24289028,70.5934417631,0.55848096,0.16289028,0.581751,69.84,5.08,70.0245099947,133.21,81.63848096,24.99289028,85.3784875598,0.55848096,0.16289028,0.581751,81.08,24.83,84.7967882647,131.27
2019-12-13 07:30:00,77.39752192,22.72261056,80.6640776927,0.55752192,0.16261056000000002,0.5807519999999999,76.84,22.56,80.0833266042,134.1,77.78752192,2.93261056,77.842782396,0.55752192,0.16261056000000002,0.5807519999999999,77.23,2.77,77.2796596783,132.97,90.00752192,21.31261056,92.4963857189,0.55752192,0.16261056000000002,0.5807519999999999,89.45,21.15,91.9164022359,130.79
2019-12-13 08:00:00,80.61309632,21.54006976,83.4412721833,0.58309632,0.17006976000000001,0.6073919999999999,80.03,21.37,82.8340376898,134.1,80.99309632,1.74006976,81.0117861442,0.58309632,0.17006976000000001,0.6073919999999999,80.41,1.57,80.4253256133,133.02,93.65309632,19.60006976,95.6821048312,0.58309632,0.17006976000000001,0.6073919999999999,93.07,19.43,95.0765470555,130.79
2019-12-13 08:30:00,81.59647296,20.36522128,84.099504382,0.56647296,0.16522128,0.5900759999999999,81.03,20.2,83.5098850436,133.8,81.97647296,0.81522128,81.9805263748,0.56647296,0.16522128,0.5900759999999999,81.41,0.65,81.4125948487,132.79,94.85647296,18.89522128,96.7201108851,0.56647296,0.16522128,0.5900759999999999,94.29,18.73,96.1322890604,130.5
2019-12-13 09:00:00,81.89045888,19.38263384,84.1530376763,0.66045888,0.19263384,0.687978,81.23,19.19,83.4659751036,133.61,82.27045888,0.64263384,82.2729687235,0.66045888,0.19263384,0.687978,81.61,0.45,81.6112406474,132.64,95.26045888,18.57263384,97.0540970479,0.66045888,0.19263384,0.687978,94.6,18.38,96.36900124,130.39
2019-12-13 09:30:00,83.06407488,19.35452184,85.289143807,1.04407488,0.30452184,1.087578,82.02,19.05,84.20322381,134.16,83.46407488,1.08452184,83.4711206538,1.04407488,0.30452184,1.087578,82.42,0.78,82.4236907691,133.02,96.44407488,17.68452184,98.0520366549,1.04407488,0.30452184,1.087578,95.4,17.38,96.9702242959,130.82
2019-12-13 10:00:00,83.27174688,19.43009284,85.5085512462,1.37174688,0.40009284,1.428903,81.9,19.03,84.081810756,134.36,83.65174688,1.22009284,83.6606441681,1.37174688,0.40009284,1.428903,82.28,0.8200000000000001,82.2840859462,133.15,96.62174688,17.780092840000002,98.2440515835,1.37174688,0.40009284,1.428903,95.25,17.38,96.8226569559,131.03
2019-12-13 10:30:00,83.38383488,19.10445184,85.5443978259,1.2838348800000001,0.37445184,1.3373279999999999,82.1,18.73,84.2093991191,134.58,83.76383488,1.56445184,83.7784431901,1.2838348800000001,0.37445184,1.3373279999999999,82.48,1.19,82.4885840586,133.31,96.94383488,18.65445184,98.7223160926,1.2838348800000001,0.37445184,1.3373279999999999,95.66,18.28,97.3909338696,131.42
2019-12-13 11:00:00,83.21902944,19.02596692,85.366236172,1.52902944,0.44596692,1.592739,81.69,18.58,83.7763242211,134.58,83.58902944,1.7759669200000001,83.6078937734,1.52902944,0.44596692,1.592739,82.06,1.33,82.0707773815,133.28,96.68902944,18.53596692,98.4497358235,1.52902944,0.44596692,1.592739,95.16,18.09,96.864202366,131.42
2019-12-13 11:30:00,83.44133728,18.83289004,85.5402508433,1.38133728,0.40289004,1.438893,82.06,18.43,84.1041526918,134.58,83.83133728,1.92289004,83.8533876254,1.38133728,0.40289004,1.438893,82.45,1.52,82.4640097255,133.28,96.98133728,18.30289004,98.6933410339,1.38133728,0.40289004,1.438893,95.6,17.9,97.2613489522,131.42
2019-12-13 12:00:00,83.22882976,18.98090868,85.3657601005,1.40882976,0.41090868,1.467531,81.82,18.57,83.9008778262,134.66,83.60882976,1.80090868,83.6282230226,1.40882976,0.41090868,1.467531,82.2,1.3900000000000001,82.2117515931,133.33,96.72882976,18.48090868,98.4784773053,1.40882976,0.41090868,1.467531,95.32,18.07,97.0176648863,131.5
2019-12-13 12:30:00,83.39811008,19.64736544,85.6811749082,1.80811008,0.52736544,1.883448,81.59,19.12,83.8003729109,134.95,83.79811008,1.43736544,83.8104365362,1.80811008,0.52736544,1.883448,81.99,0.91,81.9950498506,133.54,96.86811008,19.22736544,98.7578975689,1.80811008,0.52736544,1.883448,95.06,18.7,96.8818538221,131.83
2019-12-13 13:00:00,82.60311552,20.44757536,85.0962868268,1.36311552,0.39757536,1.419912,81.24,20.05,83.6775961653,135.06,82.98311552,0.44757536000000003,82.9843225261,1.36311552,0.39757536,1.419912,81.62,0.05,81.6200153149,133.63,96.00311552,19.74757536,98.0130854639,1.36311552,0.39757536,1.419912,94.64,19.35,96.5978886933,131.91
2019-12-13 13:30:00,82.49013888,21.07587384,85.1399757491,0.98013888,0.28587384,1.020978,81.51,20.79,84.1195827379,135.38,82.87013888,0.91587384,82.875199806,0.98013888,0.28587384,1.020978,81.89,0.63,81.892423337,133.82,95.83013888,19.24587384,97.7436400879,0.98013888,0.28587384,1.020978,94.85,18.96,96.7264395085,132.13
2019-12-13 14:00:00,82.19787104,21.94729572,85.0774576073,1.08787104,0.31729572,1.133199,81.11,21.63,83.9445590851,135.7,82.57787104,1.69729572,82.5953122051,1.08787104,0.31729572,1.133199,81.49,1.38,81.5016840317,134.03,95.28787104,18.38729572,97.045716089,1.08787104,0.31729572,1.133199,94.2,18.07,95.9174900631,132.26
2019-12-13 14:30:00,81.01766144,22.20181792,84.0046557291,0.89766144,0.26181792,0.935064,80.12,21.94,83.0697177075,135.94,81.40766144,1.86181792,81.4289488272,0.89766144,0.26181792,0.935064,80.51,1.6,80.5258970767,134.22,93.96766144,18.68181792,95.8067415024,0.89766144,0.26181792,0.935064,93.07,18.42,94.8752934119,132.46
2019-12-13 15:00:00,80.14499424,22.76312332,83.3149439477,0.76499424,0.22312332,0.7968689999999999,79.38,22.54,82.5180949853,135.73,80.52499424,2.52312332,80.5645135816,0.76499424,0.22312332,0.7968689999999999,79.76,2.3,79.7931550949,134.06,92.97499424,19.38312332,94.9739702422,0.76499424,0.22312332,0.7968689999999999,92.21,19.16,94.1795609461,132.26
2019-12-13 15:30:00,80.25613312,22.98762216,83.4833976066,0.74613312,0.21762216,0.777222,79.51,22.77,82.7061847748,135.73,80.64613312,2.72762216,80.6922469005,0.74613312,0.21762216,0.777222,79.9,2.51,79.9394151843,134.11,93.11613312,19.63762216,95.1643339246,0.74613312,0.21762216,0.777222,92.37,19.42,94.389370694,132.26
2019-12-13 16:00:00,82.2402992,21.6359206,85.0386963253,0.5002991999999999,0.14592059999999998,0.521145,81.74,21.49,84.5177360085,134.68,82.6202992,1.6959206,82.6377031783,0.5002991999999999,0.14592059999999998,0.521145,82.12,1.55,82.1346266808,133.36,95.5102992,19.1459206,97.4103871715,0.5002991999999999,0.14592059999999998,0.521145,95.01,19.0,96.8911765849,131.29
2019-12-13 16:30:00,86.54198752,19.63349636,88.7411391815,0.49198752,0.14349636,0.512487,86.05,19.49,88.2296016085,133.84,86.93198752,0.78349636,86.9355181771,0.49198752,0.14349636,0.512487,86.44,0.64,86.442369241,132.8,100.61198752,18.30349636,102.2633365959,0.49198752,0.14349636,0.512487,100.12,18.16,101.7536240141,130.55
2019-12-13 17:00:00,90.02537408,18.48906744,91.9043720018,0.54537408,0.15906744,0.568098,89.48,18.33,91.3381590574,133.61,90.41537408,1.45906744,90.427146078,0.54537408,0.15906744,0.568098,89.87,1.3,89.8794019784,132.62,104.60537408,16.92906744,105.9663984988,0.54537408,0.15906744,0.568098,104.06,16.77,105.40263991,130.26
2019-12-13 17:30:00,91.0778416,18.6527038,92.9682558165,0.5578415999999999,0.16270379999999998,0.581085,90.52,18.49,92.3891254423,133.95,91.4878416,1.3927038,91.4984414321,0.5578415999999999,0.16270379999999998,0.581085,90.93,1.23,90.9383186561,132.86,105.8378416,16.9827038,107.1917018379,0.5578415999999999,0.16270379999999998,0.581085,105.28,16.82,106.6151527692,130.59
2019-12-13 18:00:00,90.39871072,19.10587396,92.3956780354,0.56871072,0.16587396000000001,0.592407,89.83,18.94,91.804969909,134.36,90.77871072,1.08587396,90.7852049744,0.56871072,0.16587396000000001,0.592407,90.21,0.92,90.2146911539,133.15,105.05871072,17.62587396,106.5270112741,0.56871072,0.16587396000000001,0.592407,104.49,17.46,105.9387167187,131.03
2019-12-13 18:30:00,87.89190752,20.07680636,90.1557849565,0.57190752,0.16680636000000001,0.595737,87.32,19.91,89.5610992563,134.24,88.29190752,0.41680636,88.2928913393,0.57190752,0.16680636000000001,0.595737,87.72,0.25,87.7203562464,133.06,102.31190752,19.87680636,104.2248235856,0.57190752,0.16680636000000001,0.595737,101.74,19.71,103.6316153498,131.03
2019-12-13 19:00:00,85.35889056,20.81009308,87.8589788902,0.54889056,0.16009308,0.571761,84.81,20.65,87.2877918154,133.63,85.74889056,1.16009308,85.7567376258,0.54889056,0.16009308,0.571761,85.2,1.0,85.2058683425,132.67,99.39889056,20.75009308,101.5416456799,0.54889056,0.16009308,0.571761,98.85,20.59,100.97163265,130.51
2019-12-13 19:30:00,82.5523072,21.9635896,85.4241341318,0.4923072,0.14358959999999998,0.51282,82.06,21.82,84.9114597684,133.92,82.9323072,2.2235896,82.9621114017,0.4923072,0.14358959999999998,0.51282,82.44,2.08,82.4662355149,132.88,96.1623072,22.0635896,98.6609918461,0.4923072,0.14358959999999998,0.51282,95.67,21.92,98.149046353,130.85
2019-12-13 20:00:00,79.66454496,23.14424228,82.9583972507,0.49454496000000003,0.14424228,0.515151,79.17,23.0,82.4432465397,134.24,80.04454496,3.32424228,80.1135429537,0.49454496000000003,0.14424228,0.515151,79.55,3.18,79.6135346533,133.08,92.82454496,23.32424228,95.710064387,0.49454496000000003,0.14424228,0.515151,92.33,23.18,95.19527982,131.21
2019-12-13 20:30:00,77.91655296,24.44191128,81.6602489109,0.48655296000000003,0.14191128,0.506826,77.43,24.3,81.1535267256,134.76,78.29655296,4.47191128,78.4241556914,0.48655296000000003,0.14191128,0.506826,77.81,4.33,77.9303856015,133.43,90.70655296,23.80191128,93.7774478778,0.48655296000000003,0.14191128,0.506826,90.22,23.66,93.2708100104,131.6
2019-12-13 21:00:00,75.37527424,26.33153832,79.8422311628,0.48527424,0.14153832,0.505494,74.89,26.19,79.3374325271,135.36,75.75527424,6.20153832,76.0086880081,0.48527424,0.14153832,0.505494,75.27,6.06,75.5135517639,133.84,87.59527424,23.92153832,90.8029298248,0.48527424,0.14153832,0.505494,87.11,23.78,90.2975110399,132.02
2019-12-13 21:30:00,71.70079872,27.47023296,76.7829293265,0.48079872,0.14023296,0.5008319999999999,71.22,27.33,76.2837944783,135.06,72.07079872,7.42023296,72.4517762744,0.48079872,0.14023296,0.5008319999999999,71.59,7.28,71.9592002457,133.64,83.34079872,25.24023296,87.0790335911,0.48079872,0.14023296,0.5008319999999999,82.86,25.1,86.5782282101,131.78
2019-12-13 22:00:00,68.02038912,27.60303016,73.407769412,0.49038912,0.14303016,0.510822,67.53,27.46,72.8996056231,133.67,68.37038912,7.96303016,68.8325501325,0.49038912,0.14303016,0.510822,67.88,7.82,68.3289601853,132.72,79.24038912,27.20303016,83.7797357228,0.49038912,0.14303016,0.510822,78.75,27.06,83.2694788023,130.63
2019-12-13 22:30:00,63.53600352,28.40883436,69.598028801,0.47600352,0.13883436,0.49583699999999997,63.06,28.27,69.1068484305,133.41,63.88600352,8.83883436,64.4945458051,0.47600352,0.13883436,0.49583699999999997,63.41,8.7,64.0040475283,132.57,74.19600352,29.64883436,79.9005651873,0.47600352,0.13883436,0.49583699999999997,73.72,29.51,79.4070431385,130.63
2019-12-13 23:00:00,59.84536416,29.62864788,66.7781729807,0.47536416000000004,0.13864788,0.495171,59.37,29.49,66.2907007053,134.05,60.19536416,9.85864788,60.9973344039,0.47536416000000004,0.13864788,0.495171,59.72,9.72,60.5058410403,132.99,69.88536416,30.56864788,76.2784789897,0.47536416000000004,0.13864788,0.495171,69.41,30.43,75.7874198004,131.17
2019-12-13 23:30:00,56.1903392,31.7542656,64.5421381983,0.4603392,0.13426559999999998,0.47952000000000006,55.73,31.62,64.0754032371,134.83,56.5403392,11.7342656,57.7451551736,0.4603392,0.13426559999999998,0.47952000000000006,56.08,11.6,57.2671493965,133.54,65.4003392,30.1342656,72.0088767495,0.4603392,0.13426559999999998,0.47952000000000006,64.94,30.0,71.5346321721,131.7
2019-12-14 00:00:00,53.43490464,32.31268052,62.4451627932,0.45490464,0.13268052,0.473859,52.98,32.18,61.9873600019,135.21,53.78490464,12.21268052,55.1540164686,0.45490464,0.13268052,0.473859,53.33,12.08,54.6810323604,133.78,62.36490464,32.16268052,70.1699319437,0.45490464,0.13268052,0.473859,61.91,32.03,69.704870705,132.27
2019-12-14 00:30:00,53.3519376,32.1247318,62.2770233625,0.4619376,0.13473179999999998,0.481185,52.89,31.99,61.8119098556,135.14,53.7019376,12.0647318,55.0404928703,0.4619376,0.13473179999999998,0.481185,53.24,11.93,54.5602648454,133.72,62.4719376,33.5747318,70.9225324064,0.4619376,0.13473179999999998,0.481185,62.01,33.44,70.451924743,132.36
2019-12-14 01:00:00,56.764265280000004,30.58249404,64.4784518617,0.45426528,0.13249404,0.473193,56.31,30.45,64.01576837,134.02,57.11426528,10.83249404,58.1324541509,0.45426528,0.13249404,0.473193,56.66,10.7,57.66147414,132.98,66.48426528,32.87249404,74.1670977876,0.45426528,0.13249404,0.473193,66.03,32.74,73.7012109806,131.32
2019-12-14 01:30:00,59.1839456,30.4224008,66.5451868073,0.4539456,0.13240079999999999,0.47286000000000006,58.73,30.29,66.0809881887,134.51,59.5239456,10.5324008,60.4485861407,0.4539456,0.13240079999999999,0.47286000000000006,59.07,10.4,59.9785369945,133.26,69.2639456,32.2024008,76.3838253648,0.4539456,0.13240079999999999,0.47286000000000006,68.81,32.07,75.9164079761,131.68
2019-12-14 02:00:00,57.91426528,31.10249404,65.7375635267,0.45426528,0.13249404,0.473193,57.46,30.97,65.2747462653,135.11,58.27426528,11.03249404,59.3094083486,0.45426528,0.13249404,0.473193,57.82,10.9,58.8384432153,133.69,67.76426528,32.37249404,75.0997604477,0.45426528,0.13249404,0.473193,67.31,32.24,74.6327923905,132.25
2019-12-14 02:30:00,56.76362592,31.60230756,64.9678002606,0.45362592,0.13230756,0.472527,56.31,31.47,64.5071856463,135.63,57.11362592,11.38230756,58.2367855493,0.45362592,0.13230756,0.472527,56.66,11.25,57.7660635668,134.04,66.42362592,32.92230756,74.1348529063,0.45362592,0.13230756,0.472527,65.97,32.79,73.6697020491,132.77
2019-12-14 03:00:00,55.6939456,33.2124008,64.8450394664,0.4539456,0.13240079999999999,0.47286000000000006,55.24,33.08,64.3874521937,136.6,56.0539456,12.722400799999999,57.4795989847,0.4539456,0.13240079999999999,0.47286000000000006,55.6,12.59,57.0076144037,134.68,64.9339456,31.9324008,72.3608700337,0.4539456,0.13240079999999999,0.47286000000000006,64.48,31.8,71.89513474500001,133.45
2019-12-14 03:30:00,54.34001952,33.89417236,64.0441460354,0.46001952,0.13417236,0.479187,53.88,33.76,63.5829536904,136.8,54.70001952,13.26417236,56.285259206,0.46001952,0.13417236,0.479187,54.24,13.13,55.8065811531,134.83,63.20001952,30.88417236,70.3425516291,0.46001952,0.13417236,0.479187,62.74,30.75,69.870380706,133.45
2019-12-14 04:00:00,52.89408544,34.50827492,63.1554060433,0.47408544,0.13827492,0.493839,52.42,34.37,62.6829586092,137.32,53.24408544,13.75827492,54.9929337562,0.47408544,0.13827492,0.493839,52.77,13.62,54.4993330234,135.19,61.60408544,32.41827492,69.6132738182,0.47408544,0.13827492,0.493839,61.13,32.28,69.1294098051,134.15
2019-12-14 04:30:00,51.45426528,34.39249404,61.8901047163,0.45426528,0.13249404,0.473193,51.0,34.26,61.4389746008,136.55,51.80426528,13.87249404,53.6295440228,0.45426528,0.13249404,0.473193,51.35,13.74,53.1564680919,134.69,59.97426528,32.73249404,68.3251685834,0.45426528,0.13249404,0.473193,59.52,32.6,67.8630267524,133.41
2019-12-14 05:00:00,50.764265280000004,34.45249404,61.3513241503,0.45426528,0.13249404,0.473193,50.31,34.32,60.9012191996,136.46,51.11426528,13.96249404,52.9869734457,0.45426528,0.13249404,0.473193,50.66,13.83,52.5138505539,134.62,59.18426528,32.80249404,67.6666895302,0.45426528,0.13249404,0.473193,58.73,32.67,67.2052215233,133.28
2019-12-14 05:30:00,50.76650304,33.64314672,60.902373945,0.45650304,0.13314672,0.475524,50.31,33.51,60.4484590374,135.92,51.11650304,13.29314672,52.816707894,0.45650304,0.13314672,0.475524,50.66,13.16,52.3413908871,134.25,59.28650304,33.25314672,67.9754456366,0.45650304,0.13314672,0.475524,58.83,33.12,67.5122455559,132.85
2019-12-14 06:00:00,51.30920032,33.52976676,61.2933870532,0.47920032,0.13976676,0.49916699999999997,50.83,33.39,60.8159600763,135.72,51.65920032,13.27976676,53.3387774785,0.47920032,0.13976676,0.49916699999999997,51.18,13.14,52.8398713095,134.11,59.79920032,32.23976676,67.936344615,0.47920032,0.13976676,0.49916699999999997,59.32,32.1,67.4482942705,132.53
2019-12-14 06:30:00,53.7999296,32.1670628,62.6829510644,0.4699296,0.13706279999999998,0.48951000000000006,53.33,32.03,62.2094028263,135.12,54.1599296,12.0670628,55.4879444465,0.4699296,0.13706279999999998,0.48951000000000006,53.69,11.93,54.9994636337,133.72,62.7299296,31.1170628,70.0236793158,0.4699296,0.13706279999999998,0.48951000000000006,62.26,30.98,69.5418435188,131.96
2019-12-14 07:00:00,56.221528,31.217529,64.3070317113,0.471528,0.13752899999999998,0.491175,55.75,31.08,63.8281199786,135.57,56.581528,11.017529,57.6442126851,0.471528,0.13752899999999998,0.491175,56.11,10.88,57.155109133,133.99,65.651528,31.267529,72.717133459,0.471528,0.13752899999999998,0.491175,65.18,31.13,72.2323286348,132.47
2019-12-14 07:30:00,59.51851104,30.88081572,67.0527996131,0.44851104,0.13081572,0.467199,59.07,30.75,66.5944997729,135.57,59.86851104,10.67081572,60.8120458649,0.44851104,0.13081572,0.467199,59.42,10.54,60.347560017,133.99,69.25851104,28.76081572,74.9928388072,0.44851104,0.13081572,0.467199,68.81,28.63,74.5284710698,132.18
2019-12-14 08:00:00,61.84947008,29.18109544,68.3878152908,0.44947008,0.13109544,0.468198,61.4,29.05,67.925418659,134.95,62.19947008,9.15109544,62.8690434633,0.44947008,0.13109544,0.468198,61.75,9.02,62.4053114727,133.56,72.10947008,28.57109544,77.5634138616,0.44947008,0.13109544,0.468198,71.66,28.44,77.0972710282,131.73
2019-12-14 08:30:00,65.3883312,27.2565966,70.8417667435,0.4683312,0.13659659999999998,0.487845,64.92,27.12,70.3569527481,133.88,65.7483312,7.5265965999999995,66.1777357724,0.4683312,0.13659659999999998,0.487845,65.28,7.39,65.6969595948,132.83,76.1983312,26.9365966,80.8193412127,0.4683312,0.13659659999999998,0.487845,75.73,26.8,80.3322656222,130.69
2019-12-14 09:00:00,69.47454496,25.25424228,73.9221830747,0.49454496000000003,0.14424228,0.515151,68.98,25.11,73.4081228475,133.23,69.82454496,5.72424228,70.0587898022,0.49454496000000003,0.14424228,0.515151,69.33,5.58,69.5541896653,132.38,81.02454496,25.95424228,85.0799599101,0.49454496000000003,0.14424228,0.515151,80.53,25.81,84.5649868444,130.16
2019-12-14 09:30:00,73.28956992,23.98862456,77.1155961355,0.50956992,0.14862456000000002,0.530802,72.78,23.84,76.5850768753,132.79,73.65956992,4.52862456,73.7986495893,0.50956992,0.14862456000000002,0.530802,73.15,4.38,73.2810132299,132.16,85.39956992,24.26862456,88.7809252067,0.50956992,0.14862456000000002,0.530802,84.89,24.12,88.2501359772,129.75
2019-12-14 10:00:00,75.52651296,23.38356628,79.063552487,0.52651296,0.15356628,0.548451,75.0,23.23,78.51517624,132.66,75.89651296,3.87356628,75.9952971914,0.52651296,0.15356628,0.548451,75.37,3.7199999999999998,75.4617472631,132.11,87.86651296,22.76356628,90.7673071625,0.52651296,0.15356628,0.548451,87.34,22.61,90.2191093949,129.56
2019-12-14 10:30:00,76.5237152,23.4760836,80.0437723324,1.0837151999999999,0.31608359999999996,1.12887,75.44,23.16,78.9150125135,133.38,76.8937152,3.8060836,76.9878542994,1.0837151999999999,0.31608359999999996,1.12887,75.81,3.49,75.8902905516,132.58,88.9237152,22.5660836,91.742330764,1.0837151999999999,0.31608359999999996,1.12887,87.84,22.25,90.6141716289,130.12
2019-12-14 11:00:00,76.19856032,23.77624676,79.8218673349,1.11856032,0.32624676,1.165167,75.08,23.45,78.6569062448,133.76,76.54856032,4.04624676,76.6554251173,1.11856032,0.32624676,1.165167,75.43,3.7199999999999998,75.5216743723,132.81,88.52856032,22.95624676,91.4565211324,1.11856032,0.32624676,1.165167,87.41,22.63,90.2918877862,130.58
2019-12-14 11:30:00,75.53050752,24.13473136,79.2927665304,1.97050752,0.57473136,2.052612,73.56,23.56,77.240838939,134.22,75.90050752,4.30473136,76.0224818976,1.97050752,0.57473136,2.052612,73.93,3.73,74.0240352858,133.08,87.78050752,24.52473136,91.1420865942,1.97050752,0.57473136,2.052612,85.81,23.95,89.0896099441,131.08
2019-12-14 12:00:00,74.41698048,24.60995264,78.3807167147,2.53698048,0.73995264,2.6426879999999997,71.88,23.87,75.739760364,134.22,74.77698048,4.79995264,74.9308771806,2.53698048,0.73995264,2.6426879999999997,72.24,4.06,72.3539991984,133.04,86.40698048,25.02995264,89.9592396857,2.53698048,0.73995264,2.6426879999999997,83.87,24.29,87.3165562766,131.08
2019-12-14 12:30:00,73.74383296,25.21445128,77.9353671511,3.20383296,0.93445128,3.337326,70.54,24.28,74.6016755844,134.54,74.10383296,5.35445128,74.2970269114,3.20383296,0.93445128,3.337326,70.9,4.42,71.0376407266,133.2,85.52383296,25.70445128,89.3031064397,3.20383296,0.93445128,3.337326,82.32,24.77,85.9658961449,131.42
2019-12-14 13:00:00,73.92007712,25.09668916,78.0642146455,2.80007712,0.81668916,2.916747,71.12,24.28,75.1503346633,134.77,74.29007712,5.1766891600000005,74.4702200155,2.80007712,0.81668916,2.916747,71.49,4.36,71.622829461,133.33,85.79007712,25.56668916,89.518673621,2.80007712,0.81668916,2.916747,82.99,24.75,86.6019780375,131.68
2019-12-14 13:30:00,74.1938336,25.1777848,78.3495104752,2.5638335999999997,0.7477847999999999,2.67066,71.63,24.43,75.6814495104,134.89,74.5638336,5.2277848,74.7468729449,2.5638335999999997,0.7477847999999999,2.67066,72.0,4.48,72.1392431344,133.41,86.1538336,25.6777848,89.8990082048,2.5638335999999997,0.7477847999999999,2.67066,83.59,24.93,87.228395606,131.89
2019-12-14 14:00:00,73.35064704,26.02393872,77.8303463161,2.31064704,0.67393872,2.406924,71.04,25.35,75.4274757631,135.26,73.72064704,5.98393872,73.9631078484,2.31064704,0.67393872,2.406924,71.41,5.31,71.6071518774,133.69,85.13064704,25.42393872,88.8459550317,2.31064704,0.67393872,2.406924,82.82,24.75,86.4390820173,132.18
2019-12-14 14:30:00,71.82152672,26.63086196,76.5998336103,1.75152672,0.5108619600000001,1.824507,70.07,26.12,74.7800728804,134.78,72.18152672,6.72086196,72.4937430756,1.75152672,0.5108619600000001,1.824507,70.43,6.21,70.7032460358,133.38,83.35152672,25.42086196,87.1418225041,1.75152672,0.5108619600000001,1.824507,81.6,24.91,85.3174548378,131.62
2019-12-14 15:00:00,71.7580208,26.4335894,76.4718784763,1.1780208,0.3435894,1.227105,70.58,26.09,75.2477541193,134.62,72.1180208,6.5535894,72.4151811303,1.1780208,0.3435894,1.227105,70.94,6.21,71.2112891331,133.28,83.3580208,25.2735894,87.1051890122,1.1780208,0.3435894,1.227105,82.18,24.93,85.8781537994,131.46
2019-12-14 15:30:00,72.59999936,26.20666648,77.1851622727,0.63999936,0.18666648,0.666666,71.96,26.02,76.51981442740001,134.5,72.96999936,6.38666648,73.2489611894,0.63999936,0.18666648,0.666666,72.33,6.2,72.5952402021,133.2,84.42999936,24.96666648,88.0440754796,0.63999936,0.18666648,0.666666,83.79,24.78,87.3774141297,131.3
2019-12-14 16:00:00,74.45664288,25.73902084,78.7800029371,0.47664288,0.13902084,0.49650299999999997,73.98,25.6,78.2841005569,134.62,74.84664288,5.87902084,75.0771791988,0.47664288,0.13902084,0.49650299999999997,74.37,5.74,74.5911824548,133.29,86.57664288,23.97902084,89.83600911,0.47664288,0.13902084,0.49650299999999997,86.1,23.84,89.3395522711,131.3
2019-12-14 16:30:00,78.70362592,23.56230756,82.1549941909,0.45362592,0.13230756,0.472527,78.25,23.43,81.6824791494,134.09,79.07362592,3.8323075600000003,79.166437948,0.45362592,0.13230756,0.472527,78.62,3.7,78.7070162057,132.93,91.71362592,23.95230756,94.7897790737,0.45362592,0.13230756,0.472527,91.26,23.82,94.3174427134,131.02
2019-12-14 17:00:00,81.28354592,23.07561756,84.4955558778,0.53354592,0.15561756000000002,0.555777,80.75,22.92,83.9397933045,134.09,81.66354592,3.36561756,81.732870461,0.53354592,0.15561756000000002,0.555777,81.13,3.21,81.1934788022,132.93,94.69354592,23.37561756,97.5360811967,0.53354592,0.15561756000000002,0.555777,94.16,23.22,96.9807919126,130.93
2019-12-14 17:30:00,83.03176768,22.69093224,86.0764360902,0.55176768,0.16093224,0.574758,82.48,22.53,85.5017619701,134.18,83.41176768,2.94093224,83.4635972742,0.55176768,0.16093224,0.574758,82.86,2.7800000000000002,82.9066221722,133.0,96.73176768,22.93093224,99.4125873916,0.55176768,0.16093224,0.574758,96.18,22.77,98.8385820416,131.04
2019-12-14 18:00:00,83.07432512,22.96167816,86.189222981,0.55432512,0.16167816000000002,0.577422,82.52,22.8,85.6118589916,134.46,83.46432512,3.13167816,83.5230565523,0.55432512,0.16167816000000002,0.577422,82.91,2.9699999999999998,82.9631785794,133.18,96.76432512,23.22167816,99.5117126397,0.55432512,0.16167816000000002,0.577422,96.21,23.06,98.9349670238,131.32
