Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-12-14 18:30:00,81.8202592,23.6875756,85.1801388433,0.5402591999999999,0.15757559999999998,0.56277,81.28,23.53,84.6173699662,134.59,82.1902592,3.8075756,82.2784074914,0.5402591999999999,0.15757559999999998,0.56277,81.65,3.65,81.7315422588,133.29,95.3002592,23.7375756,98.212076136,0.5402591999999999,0.15757559999999998,0.56277,94.76,23.58,97.6497516638,131.44
2019-12-14 19:00:00,79.25609344,24.19594392,82.8671952557,0.46609344,0.13594392,0.485514,78.79,24.06,82.3817194528,133.82,79.64609344,4.50594392,79.7734525445,0.46609344,0.13594392,0.485514,79.18,4.37,79.3004999984,132.81,92.37609344,24.67594392,95.6150869245,0.46609344,0.13594392,0.485514,91.91,24.54,95.1296993583,130.77
2019-12-14 19:30:00,77.315544,25.022867,81.2639970523,0.455544,0.13286699999999999,0.474525,76.86,24.89,80.7896757018,133.96,77.685544,5.172867,77.857577021,0.455544,0.13286699999999999,0.474525,77.23,5.04,77.3942795044,133.0,90.135544,25.642867,93.7121812795,0.455544,0.13286699999999999,0.474525,89.68,25.51,93.2376667447,131.03
2019-12-14 20:00:00,74.50490464,26.68268052,79.1387784537,0.45490464,0.13268052,0.473859,74.05,26.55,78.6657803622,134.11,74.86490464,6.66268052,75.1607960207,0.45490464,0.13268052,0.473859,74.41,6.53,74.695977134,133.12,86.69490464,25.51268052,90.3709209749,0.45490464,0.13268052,0.473859,86.24,25.38,89.8970633558,130.92
2019-12-14 20:30:00,73.29490464,27.21268052,78.1835854081,0.45490464,0.13268052,0.473859,72.84,27.08,77.7109516092,133.69,73.67490464,7.29268052,74.0349563577,0.45490464,0.13268052,0.473859,73.22,7.16,73.5692462922,132.84,85.27490464,25.96268052,89.1396103937,0.45490464,0.13268052,0.473859,84.82,25.83,88.6657842688,130.59
2019-12-14 21:00:00,71.15490464,28.33268052,76.5882578453,0.45490464,0.13268052,0.473859,70.7,28.2,76.1165553608,134.31,71.52490464,8.28268052,72.0028803615,0.45490464,0.13268052,0.473859,71.07,8.15,71.5357770629,133.22,82.70490464,25.99268052,86.6932563244,0.45490464,0.13268052,0.473859,82.25,25.86,86.2194995346,131.07
2019-12-14 21:30:00,68.21490464,29.35268052,74.2620567232,0.45490464,0.13268052,0.473859,67.76,29.22,73.7917746094,134.88,68.57490464,9.27268052,69.1989895187,0.45490464,0.13268052,0.473859,68.12,9.14,68.7304444915,133.6,79.44490464,28.29268052,84.332488664,0.45490464,0.13268052,0.473859,78.99,28.16,83.8594401365,131.81
2019-12-14 22:00:00,65.475544,29.732867,71.9102930194,0.455544,0.13286699999999999,0.474525,65.02,29.6,71.4406075002,134.77,65.845544,9.672867,66.5522352792,0.455544,0.13286699999999999,0.474525,65.39,9.54,66.0822495077,133.46,76.275544,28.842867,81.5467325481,0.455544,0.13286699999999999,0.474525,75.82,28.71,81.0736486166,131.58
2019-12-14 22:30:00,62.02490464,30.67268052,69.1946683342,0.45490464,0.13268052,0.473859,61.57,30.54,68.7281347048,134.9,62.38490464,10.59268052,63.2778097562,0.45490464,0.13268052,0.473859,61.93,10.46,62.8071373333,133.57,72.27490464,29.95268052,78.2357010006,0.45490464,0.13268052,0.473859,71.82,29.82,77.7646757853,131.69
2019-12-14 23:00:00,58.835544,31.562867,66.7670263756,0.455544,0.13286699999999999,0.474525,58.38,31.43,66.302860421,136.02,59.195544,11.152867,60.2370224345,0.455544,0.13286699999999999,0.474525,58.74,11.02,59.7647722325,134.3,68.695544,31.612867,75.6204411877,0.455544,0.13286699999999999,0.474525,68.24,31.48,75.151101123,132.86
2019-12-14 23:30:00,55.435544,33.792867,64.9234734026,0.455544,0.13286699999999999,0.474525,54.98,33.66,64.465463622,136.8,55.795544,13.062867,57.3042862665,0.455544,0.13286699999999999,0.474525,55.34,12.93,56.8304539838,134.89,64.485544,30.982867,71.5424589493,0.455544,0.13286699999999999,0.474525,64.03,30.85,71.0743512105,133.28
2019-12-15 00:00:00,52.85426528,34.60249404,63.173617532,0.45426528,0.13249404,0.473193,52.4,34.47,62.721135991,137.35,53.21426528,13.77249404,54.9676233921,0.45426528,0.13249404,0.473193,52.76,13.64,54.4946529487,135.25,61.62426528,32.90249404,69.8578856347,0.45426528,0.13249404,0.473193,61.17,32.77,69.3948254555,133.96
2019-12-15 00:30:00,52.92490464,31.10268052,61.3874764645,0.45490464,0.13268052,0.473859,52.47,30.97,60.9281691831,137.48,53.28490464,11.17268052,54.443639229,0.45490464,0.13268052,0.473859,52.83,11.04,53.9712006537,135.25,61.11490464,39.42268052,72.7267441079,0.45490464,0.13268052,0.473859,60.66,39.29,72.2726760263,133.96
2019-12-15 01:00:00,57.295544,17.402867,59.8802065968,0.455544,0.13286699999999999,0.474525,56.84,17.27,59.4057110049,135.15,57.655544,3.052867,57.7363122381,0.455544,0.13286699999999999,0.474525,57.2,2.92,57.2744829745,133.7,62.335544,61.982867,87.9067451753,0.455544,0.13286699999999999,0.474525,61.88,61.85,87.4903246079,130.14
2019-12-15 01:30:00,59.44458496,17.17258728,61.8753297765,0.45458496,0.13258728,0.473526,58.99,17.04,61.4018053481,135.73,59.80458496,3.37258728,59.899605401,0.45458496,0.13258728,0.473526,59.35,3.24,59.4383722859,134.03,64.66458496,61.18258728,89.0214442386,0.45458496,0.13258728,0.473526,64.21,61.05,88.6003758457,130.56
2019-12-15 02:00:00,58.25490464,17.53268052,60.836081406,0.45490464,0.13268052,0.473859,57.8,17.4,60.3622398524,136.22,58.62490464,3.13268052,58.7085439377,0.45490464,0.13268052,0.473859,58.17,3.0,58.2473080923,134.37,63.29490464,61.77268052,88.4426877249,0.45490464,0.13268052,0.473859,62.84,61.64,88.0247419763,131.02
2019-12-15 02:30:00,57.35362592,18.34230756,60.2152692662,0.45362592,0.13230756,0.472527,56.9,18.21,59.7428999966,136.47,57.71362592,2.41230756,57.7640185981,0.45362592,0.13230756,0.472527,57.26,2.2800000000000002,57.3053749661,134.57,62.17362592,61.48230756,87.4393155448,0.45362592,0.13230756,0.472527,61.72,61.35,87.0240248437,131.15
2019-12-15 03:00:00,56.39362592,18.54230756,59.3637786369,0.45362592,0.13230756,0.472527,55.94,18.41,58.8915248571,136.57,56.74362592,2.21230756,56.7867360155,0.45362592,0.13230756,0.472527,56.29,2.08,56.3284164521,134.61,61.09362592,61.72230756,86.8451171833,0.45362592,0.13230756,0.472527,60.64,61.59,86.4322723293,131.21
2019-12-15 03:30:00,55.0339456,18.7324008,58.1346541061,0.4539456,0.13240079999999999,0.47286000000000006,54.58,18.6,57.6622614888,136.57,55.4039456,2.0324008,55.4412106745,0.4539456,0.13240079999999999,0.47286000000000006,54.95,1.9,54.9828382316,134.61,59.5439456,61.9724008,85.9421893981,0.4539456,0.13240079999999999,0.47286000000000006,59.09,61.84,85.532530069,131.21
2019-12-15 04:00:00,53.6539456,19.0824008,56.9463247167,0.4539456,0.13240079999999999,0.47286000000000006,53.2,18.95,56.4742640501,136.95,54.0139456,1.8024008,54.0440095471,0.4539456,0.13240079999999999,0.47286000000000006,53.56,1.67,53.5860289628,134.89,57.9639456,62.6424008,85.3457050326,0.4539456,0.13240079999999999,0.47286000000000006,57.51,62.51,84.9405686348,131.61
2019-12-15 04:30:00,52.6039456,19.2024008,55.9991722186,0.4539456,0.13240079999999999,0.47286000000000006,52.15,19.07,55.5273572215,137.19,52.9539456,1.7724008,52.9835989642,0.4539456,0.13240079999999999,0.47286000000000006,52.5,1.6400000000000001,52.5256089922,135.05,56.7739456,63.0624008,84.8536816741,0.4539456,0.13240079999999999,0.47286000000000006,56.32,62.93,84.4519230095,131.86
2019-12-15 05:00:00,51.6239456,19.0124008,55.0136632437,0.4539456,0.13240079999999999,0.47286000000000006,51.17,18.88,54.5419407429,136.97,51.9839456,1.9124008,52.0191106899,0.4539456,0.13240079999999999,0.47286000000000006,51.53,1.78,51.560734091,134.93,55.7939456,63.9024008,84.8320764429,0.4539456,0.13240079999999999,0.47286000000000006,55.34,63.77,84.4341666626,131.8
2019-12-15 05:30:00,51.1539456,19.1024008,54.6042843262,0.4539456,0.13240079999999999,0.47286000000000006,50.7,18.97,54.1327156163,136.77,51.5039456,1.7524008,51.533749339,0.4539456,0.13240079999999999,0.47286000000000006,51.05,1.62,51.0756977436,134.81,55.2639456,63.8824008,84.4693128612,0.4539456,0.13240079999999999,0.47286000000000006,54.81,63.75,84.0725793586,131.61
2019-12-15 06:00:00,51.44170784,18.95174812,54.8216933549,0.45170784,0.13174812,0.470529,50.99,18.82,54.3522998593,136.77,51.81170784,1.9017481200000002,51.8465979136,0.45170784,0.13174812,0.470529,51.36,1.77,51.3904903654,134.83,55.61170784,63.72174812,84.5761386701,0.45170784,0.13174812,0.470529,55.16,63.59,84.1802453073,131.61
2019-12-15 06:30:00,52.8123472,17.9819346,55.7897301368,0.4523472,0.13193459999999999,0.471195,52.36,17.85,55.319003064,136.05,53.1623472,2.6919345999999997,53.2304581204,0.4523472,0.13193459999999999,0.471195,52.71,2.56,52.7721299551,134.34,57.1823472,62.7219346,84.8755672221,0.4523472,0.13193459999999999,0.471195,56.73,62.59,84.4736704542,130.9
2019-12-15 07:00:00,54.34202752,17.39184136,57.0572703595,0.45202752,0.13184136,0.470862,53.89,17.26,56.5865681942,135.43,54.70202752,3.09184136,54.789335621,0.45202752,0.13184136,0.470862,54.25,2.96,54.3306920626,133.92,58.90202752,61.53184136,85.1799057708,0.45202752,0.13184136,0.470862,58.45,61.4,84.7724159146,130.24
2019-12-15 07:30:00,56.64202752,16.94184136,59.121445096,0.45202752,0.13184136,0.470862,56.19,16.81,58.6505941999,134.97,56.99202752,3.38184136,57.092276639,0.45202752,0.13184136,0.470862,56.54,3.25,56.6333302923,133.62,61.51202752,60.56184136,86.3218753187,0.45202752,0.13184136,0.470862,61.06,60.43,85.9075578747,129.76
2019-12-15 08:00:00,57.77801152,15.52650336,59.8278440343,0.46801152,0.13650336,0.487512,57.31,15.39,59.340443207,134.29,58.13801152,4.65650336,58.3241922965,0.46801152,0.13650336,0.487512,57.67,4.52,57.8468607618,133.14,63.02801152,61.00650336,87.7172941237,0.46801152,0.13650336,0.487512,62.56,60.87,87.2863706428,129.31
2019-12-15 08:30:00,60.86239712,14.12069916,62.4790006959,0.48239712,0.14069916,0.502497,60.38,13.98,61.9772926159,133.6,61.21239712,5.83069916,61.4894675036,0.48239712,0.14069916,0.502497,60.73,5.69,60.9959752771,132.68,66.59239712,59.99069916,89.6294111321,0.48239712,0.14069916,0.502497,66.11,59.85,89.1770968355,128.7
2019-12-15 09:00:00,64.70240704,13.32111872,66.0594707875,0.55240704,0.16111872,0.5754239999999999,64.15,13.16,65.4859381852,132.62,65.05240704,6.40111872,65.3665815426,0.55240704,0.16111872,0.5754239999999999,64.5,6.24,64.8011388789,132.03,70.84240704,57.65111872,91.3361819045,0.55240704,0.16111872,0.5754239999999999,70.29,57.49,90.8063004422,127.69
2019-12-15 09:30:00,67.8328064,16.5312352,69.8181306062,0.7928063999999999,0.2312352,0.82584,67.04,16.3,68.9931271939,132.76,68.2028064,3.3712352,68.2860749173,0.7928063999999999,0.2312352,0.82584,67.41,3.14,67.4830919564,132.12,75.9028064,47.8512352,89.7272351606,0.7928063999999999,0.2312352,0.82584,75.11,47.62,88.9335510367,128.34
2019-12-15 10:00:00,69.46482336,16.37932348,71.3697689649,1.81482336,0.52932348,1.890441,67.65,15.85,69.4819760801,132.56,69.82482336,4.08932348,69.9444674279,1.81482336,0.52932348,1.890441,68.01,3.56,68.1031107953,131.99,77.69482336,46.40932348,90.5003363685,1.81482336,0.52932348,1.890441,75.88,45.88,88.6721421868,128.18
2019-12-15 10:30:00,72.12674208,14.86321644,73.6422577466,1.17674208,0.34321644,1.225773,70.95,14.52,72.4205281671,132.11,72.48674208,5.08321644,72.6647567033,1.17674208,0.34321644,1.225773,71.31,4.74,71.4673610818,131.68,80.89674208,45.46321644,92.7964812276,1.17674208,0.34321644,1.225773,79.72,45.12,91.6029082508,127.84
2019-12-15 11:00:00,73.85102784,14.04988312,75.1756179137,1.13102784,0.32988312000000003,1.178154,72.72,13.72,74.0029512925,131.99,74.22102784,5.82988312,74.4496374123,1.13102784,0.32988312000000003,1.178154,73.09,5.5,73.2966445344,131.59,82.93102784,45.02988312,94.3676096571,1.13102784,0.32988312000000003,1.178154,81.8,44.7,93.2165757792,127.76
2019-12-15 11:30:00,73.44402336,14.94242348,74.9486530016,2.61402336,0.76242348,2.722941,70.83,14.18,72.2354573599,132.27,73.79402336,5.88242348,74.0281081053,2.61402336,0.76242348,2.722941,71.18,5.12,71.3639040412,131.79,82.19402336,45.64242348,94.0164256778,2.61402336,0.76242348,2.722941,79.58,44.88,91.3629618609,127.98
2019-12-15 12:00:00,72.97441248,15.27545364,74.5560484515,3.10441248,0.9054536400000001,3.233763,69.87,14.37,71.3324175954,132.34,73.32441248,5.82545364,73.5554578237,3.10441248,0.9054536400000001,3.233763,70.22,4.92,70.3921501305,131.79,81.56441248,45.67545364,93.4826211038,3.10441248,0.9054536400000001,3.233763,78.46,44.77,90.3345144449,128.16
2019-12-15 12:30:00,73.13412256,15.09661908,74.6760188432,3.31412256,0.9666190800000001,3.452211,69.82,14.13,71.2354497424,132.06,73.49412256,6.03661908,73.7416220379,3.31412256,0.9666190800000001,3.452211,70.18,5.07,70.3628971831,131.61,81.78412256,46.08661908,93.8755514558,3.31412256,0.9666190800000001,3.452211,78.47,45.12,90.5171547277,127.98
2019-12-15 13:00:00,73.1242128,19.5603954,75.695175314,2.9842128,0.8703953999999999,3.108555,70.14,18.69,72.5874348631,133.11,73.4942128,2.1903954,73.5268464379,2.9842128,0.8703953999999999,3.108555,70.51,1.32,70.5223546119,132.26,82.8842128,37.2103954,90.8537630332,2.9842128,0.8703953999999999,3.108555,79.9,36.34,87.7758827925,129.27
2019-12-15 13:30:00,74.62377408,20.34526744,77.3475116933,2.14377408,0.62526744,2.233098,72.48,19.72,75.114770851,133.44,75.00377408,0.78526744,75.0078847268,2.14377408,0.62526744,2.233098,72.86,0.16,72.8601756792,132.47,85.00377408,34.60526744,91.7778085511,2.14377408,0.62526744,2.233098,82.86,33.98,89.5567976203,129.72
2019-12-15 14:00:00,75.70413472,19.94370596,78.2870833607,1.14413472,0.33370596,1.191807,74.56,19.61,77.0956918381,133.44,76.07413472,0.35370596,76.0749569918,1.14413472,0.33370596,1.191807,74.93,0.02,74.9300026692,132.49,86.39413472,34.17370596,92.9074200108,1.14413472,0.33370596,1.191807,85.25,33.84,91.720816067,129.72
2019-12-15 14:30:00,75.60568352,19.84207436,78.1660239198,0.79568352,0.23207436,0.8288369999999999,74.81,19.61,77.337495434,133.28,75.96568352,0.30207436,75.9662841106,0.79568352,0.23207436,0.8288369999999999,75.17,0.07,75.1700325928,132.44,86.33568352,34.08207436,92.8193839753,0.79568352,0.23207436,0.8288369999999999,85.54,33.85,91.9940981803,129.5
2019-12-15 15:00:00,73.66988864,20.68871752,76.5197721171,1.46988864,0.42871752,1.531134,72.2,20.26,74.9887164845,133.1,74.02988864,1.16871752,74.0391133975,1.46988864,0.42871752,1.531134,72.56,0.74,72.5637733308,132.35,84.00988864,34.99871752,91.0086348505,1.46988864,0.42871752,1.531134,82.54,34.57,89.4870744856,129.29
2019-12-15 15:30:00,73.82215712,20.52062916,76.6211922576,0.72215712,0.21062916,0.752247,73.1,20.31,75.8690061883,133.25,74.19215712,0.96062916,74.198375902,0.72215712,0.21062916,0.752247,73.47,0.75,73.4738279934,132.43,84.29215712,34.86062916,91.2163977439,0.72215712,0.21062916,0.752247,83.57,34.65,90.4685989722,129.41
2019-12-15 16:00:00,75.68495456,19.80144508,78.2324074409,0.48495456000000003,0.14144508,0.505161,75.2,19.66,77.7274443167,133.05,76.06495456,0.51144508,76.0666739662,0.48495456000000003,0.14144508,0.505161,75.58,0.37,75.5809056574,132.27,86.47495456,34.01144508,92.9230658264,0.48495456000000003,0.14144508,0.505161,85.99,33.87,92.4200032461,129.2
2019-12-15 16:30:00,80.60426528,17.78249404,82.5425022374,0.45426528,0.13249404,0.473193,80.15,17.65,82.07036615,132.56,80.98426528,1.82249404,81.0047696588,0.45426528,0.13249404,0.473193,80.53,1.69,80.5477311909,131.93,92.26426528,32.98249404,97.9823431071,0.45426528,0.13249404,0.473193,91.81,32.85,97.5099923085,128.8
2019-12-15 17:00:00,83.36647296,16.66522128,85.0158715423,0.56647296,0.16522128,0.5900759999999999,82.8,16.5,84.4280166769,132.56,83.73647296,2.98522128,83.7896679184,0.56647296,0.16522128,0.5900759999999999,83.17,2.8200000000000003,83.2177943712,131.89,95.54647296,33.03522128,101.0962627406,0.56647296,0.16522128,0.5900759999999999,94.98,32.87,100.5069017531,128.8
2019-12-15 17:30:00,84.43071872,16.17354296,85.9658638964,0.56071872,0.16354296000000001,0.584082,83.87,16.01,85.3844072416,132.3,84.81071872,3.41354296,84.8793866928,0.56071872,0.16354296000000001,0.584082,84.25,3.25,84.312662157,131.75,96.83071872,33.23354296,102.3750773651,0.56071872,0.16354296000000001,0.584082,96.27,33.07,101.7916391459,128.68
2019-12-15 18:00:00,84.13231712,16.33400916,85.7032475418,0.56231712,0.16400916000000001,0.585747,83.57,16.17,85.1199964756,132.36,84.52231712,3.31400916,84.5872611452,0.56231712,0.16400916000000001,0.585747,83.96,3.15,84.0190698592,131.78,96.48231712,33.13400916,102.013234827,0.56231712,0.16400916000000001,0.585747,95.92,32.97,101.4281386007,128.68
2019-12-15 18:30:00,82.81432512,17.29167816,84.6003225684,0.55432512,0.16167816000000002,0.577422,82.26,17.13,84.0246660214,132.71,83.18432512,2.41167816,83.2192774375,0.55432512,0.16167816000000002,0.577422,82.63,2.25,82.6606278708,132.03,94.90432512,33.59167816,100.6738882138,0.55432512,0.16167816000000002,0.577422,94.35,33.43,100.0973895764,128.98
2019-12-15 19:00:00,80.92724224,18.06086232,82.9181119196,0.51724224,0.15086232,0.538794,80.41,17.91,82.3804357842,132.8,81.30724224,1.6808623200000001,81.3246145937,0.51724224,0.15086232,0.538794,80.79,1.53,80.8044862616,132.1,92.69724224,33.97086232,98.7258740436,0.51724224,0.15086232,0.538794,92.18,33.82,98.1883129502,129.05
2019-12-15 19:30:00,78.955544,19.552867,81.3405958686,0.455544,0.13286699999999999,0.474525,78.5,19.42,80.8664726571,133.53,79.325544,0.362867,79.3263739456,0.455544,0.13286699999999999,0.474525,78.87,0.23,78.8703353613,132.63,90.245544,33.842867,96.3825599299,0.455544,0.13286699999999999,0.474525,89.79,33.71,95.9093749328,129.56
2019-12-15 20:00:00,76.385544,20.332867,79.0454098137,0.455544,0.13286699999999999,0.474525,75.93,20.2,78.5710181937,133.12,76.765544,0.682867,76.7685811576,0.455544,0.13286699999999999,0.474525,76.31,0.55,76.3119820212,132.45,87.445544,35.982867,94.5594515794,0.455544,0.13286699999999999,0.474525,86.99,35.85,94.087632556,129.43
2019-12-15 20:30:00,75.55490464,20.69268052,78.3372876877,0.45490464,0.13268052,0.473859,75.1,20.56,77.8634933714,133.12,75.92490464,1.08268052,75.9326236983,0.45490464,0.13268052,0.473859,75.47,0.9500000000000001,75.4759789602,132.39,86.51490464,36.39268052,93.8576364517,0.45490464,0.13268052,0.473859,86.06,36.26,93.3868898722,129.43
2019-12-15 21:00:00,72.98490464,21.34268052,76.0414776098,0.45490464,0.13268052,0.473859,72.53,21.21,75.5676187265,133.5,73.35490464,1.6926805200000001,73.3744315282,0.45490464,0.13268052,0.473859,72.9,1.56,72.9166894476,132.59,83.55490464,37.19268052,91.4588299382,0.45490464,0.13268052,0.473859,83.1,37.06,90.989304866,129.69
2019-12-15 21:30:00,69.96490464,22.25268052,73.4184559332,0.45490464,0.13268052,0.473859,69.51,22.12,72.9447359307,133.6,70.32490464,2.55268052,70.3712184807,0.45490464,0.13268052,0.473859,69.87,2.42,69.9118966986,132.67,80.08490464,38.27268052,88.7602953205,0.45490464,0.13268052,0.473859,79.63,38.14,88.2926752341,129.8
2019-12-15 22:00:00,66.42490464,23.22268052,70.3673279794,0.45490464,0.13268052,0.473859,65.97,23.09,69.894127078,134.11,66.79490464,3.40268052,66.8815185278,0.45490464,0.13268052,0.473859,66.34,3.27,66.420542756,133.04,76.21490464,40.78268052,86.4403766748,0.45490464,0.13268052,0.473859,75.76,40.65,85.9767416224,130.5
2019-12-15 22:30:00,61.82490464,25.49268052,66.8744764005,0.45490464,0.13268052,0.473859,61.37,25.36,66.4033621137,134.74,62.18490464,5.47268052,62.4252560841,0.45490464,0.13268052,0.473859,61.73,5.34,61.9605398621,133.48,70.68490464,40.86268052,81.6462761138,0.45490464,0.13268052,0.473859,70.23,40.73,81.1861182715,130.86
2019-12-15 23:00:00,57.80490464,27.04268052,63.8178154605,0.45490464,0.13268052,0.473859,57.35,26.91,63.3495903696,135.14,58.15490464,6.92268052,58.5654884661,0.45490464,0.13268052,0.473859,57.7,6.79,58.0981419668,133.76,65.95490464,41.46268052,77.905091759,0.45490464,0.13268052,0.473859,65.5,41.33,77.4494602951,131.14
2019-12-15 23:30:00,53.90490464,27.16268052,60.3618253309,0.45490464,0.13268052,0.473859,53.45,27.03,59.8959380927,135.74,54.25490464,6.80268052,54.6797141521,0.45490464,0.13268052,0.473859,53.8,6.67,54.2118889175,134.16,61.66490464,43.80268052,75.6388477239,0.45490464,0.13268052,0.473859,61.21,43.67,75.1913093382,131.95
2019-12-16 00:00:00,51.085544,28.432867,58.4650385411,0.455544,0.13286699999999999,0.474525,50.63,28.3,58.0024732231,136.49,51.435544,7.862867,52.0330651032,0.455544,0.13286699999999999,0.474525,50.98,7.73,51.5627123026,134.65,58.315544,43.832867,72.9521960016,0.455544,0.13286699999999999,0.474525,57.86,43.7,72.5084105466,132.55
2019-12-16 00:30:00,51.15490464,29.47268052,59.0378113226,0.45490464,0.13268052,0.473859,50.7,29.34,58.5775178716,136.49,51.51490464,8.95268052,52.2870527814,0.45490464,0.13268052,0.473859,51.06,8.82,51.8161750808,134.65,58.20490464,42.88268052,72.2961631951,0.45490464,0.13268052,0.473859,57.75,42.75,71.851409172,132.33
2019-12-16 01:00:00,54.79522432,28.20277376,61.6272103542,0.45522432,0.13277376,0.474192,54.34,28.07,61.161756842,135.72,55.15522432,7.88277376,55.7156790494,0.45522432,0.13277376,0.474192,54.7,7.75,55.2462894682,134.14,62.49522432,42.51277376,75.5843171271,0.45522432,0.13277376,0.474192,62.04,42.38,75.1333880509,131.67
2019-12-16 01:30:00,57.48522432,27.45277376,63.7040485545,0.45522432,0.13277376,0.474192,57.03,27.32,63.2360917515,135.47,57.85522432,7.22277376,58.3043346751,0.45522432,0.13277376,0.474192,57.4,7.09,57.8362178916,133.97,65.61522432,41.82277376,77.8106809348,0.45522432,0.13277376,0.474192,65.16,41.69,77.3555537761,131.47
2019-12-16 02:00:00,56.57458496,27.78258728,63.0282144707,0.45458496,0.13258728,0.473526,56.12,27.65,62.5617846612,135.47,56.93458496,7.46258728,57.4215741118,0.45458496,0.13258728,0.473526,56.48,7.33,56.9536592327,134.1,64.55458496,42.02258728,77.0272177939,0.45458496,0.13258728,0.473526,64.1,41.89,76.574030193,131.53
2019-12-16 02:30:00,55.72321632,27.90510476,62.3199142226,0.46321632,0.13510476,0.482517,55.26,27.77,61.8452948897,135.61,56.07321632,7.53510476,56.5772338685,0.46321632,0.13510476,0.482517,55.61,7.4,56.1001969694,134.18,63.56321632,42.37510476,76.3932717742,0.46321632,0.13510476,0.482517,63.1,42.24,75.9330468242,131.67
2019-12-16 03:00:00,54.90253696,28.06657328,61.6605311389,0.50253696,0.14657328,0.5234759999999999,54.4,27.92,61.1464340743,135.9,55.26253696,7.65657328,55.7904212715,0.50253696,0.14657328,0.5234759999999999,54.76,7.51,55.2725763829,134.27,62.61253696,42.41657328,75.6273460686,0.50253696,0.14657328,0.5234759999999999,62.11,42.27,75.1292552871,131.84
2019-12-16 03:30:00,54.0550944,28.7673192,61.2332579939,0.5050943999999999,0.14731919999999998,0.52614,53.55,28.62,60.7182583742,136.5,54.4150944,8.2173192,55.032052782,0.5050943999999999,0.14731919999999998,0.52614,53.91,8.07,54.5106686805,134.64,61.5250944,42.0473192,74.5205628859,0.5050943999999999,0.14731919999999998,0.52614,61.02,41.9,74.0206079413,132.42
2019-12-16 04:00:00,52.76125824,29.19620032,60.3006507775,0.50125824,0.14620032,0.5221439999999999,52.26,29.05,59.7913881759,136.85,53.11125824,8.526200320000001,53.791280369,0.50125824,0.14620032,0.5221439999999999,52.61,8.38,53.2732249822,134.89,60.02125824,42.58620032,73.5944012708,0.50125824,0.14620032,0.5221439999999999,59.52,42.44,73.1011901408,132.84
2019-12-16 04:30:00,52.35422528,29.01414904,59.8563760111,0.49422528,0.14414904,0.514818,51.86,28.87,59.3543300864,136.85,52.72422528,8.37414904,53.3851131264,0.49422528,0.14414904,0.514818,52.23,8.23,52.8744342759,134.86,59.55422528,42.40414904,73.1082594821,0.49422528,0.14414904,0.514818,59.06,42.26,72.622250034,132.76
2019-12-16 05:00:00,52.19774176,28.81517468,59.6231375951,0.49774176000000003,0.14517468,0.518481,51.7,28.67,59.117331638,136.67,52.55774176,8.17517468,53.1897518321,0.49774176000000003,0.14517468,0.518481,52.06,8.03,52.6756537691,134.78,59.38774176,42.14517468,72.8225213801,0.49774176000000003,0.14517468,0.518481,58.89,42.0,72.3327871715,132.59
2019-12-16 05:30:00,53.49367584,28.15107212,60.4487900324,0.48367584,0.14107212,0.503829,53.01,28.01,59.9551515718,135.97,53.85367584,7.76107212,54.410041738,0.48367584,0.14107212,0.503829,53.37,7.62,53.9112353782,134.32,60.92367584,41.80107212,73.8852076416,0.48367584,0.14107212,0.503829,60.44,41.66,73.4067381103,131.92
2019-12-16 06:00:00,56.065504,26.464522,61.9976746617,0.495504,0.14452199999999998,0.51615,55.57,26.32,61.4879443468,135.06,56.425504,6.334522,56.7799583535,0.495504,0.14452199999999998,0.51615,55.93,6.19,56.2714936713,133.67,63.975504,41.004522,75.9883934328,0.495504,0.14452199999999998,0.51615,63.48,40.86,75.493377193,131.09
2019-12-16 06:30:00,63.06719232,23.70209776,67.3740319808,0.48719232,0.14209776,0.5074919999999999,62.58,23.56,66.868004307,134.86,63.43719232,3.65209776,63.5422315275,0.48719232,0.14209776,0.5074919999999999,62.95,3.51,63.047780294,133.52,72.03719232,37.99209776,81.44173727,0.48719232,0.14209776,0.5074919999999999,71.55,37.85,80.9445798062,130.82
2019-12-16 07:00:00,70.23138816,21.33165488,73.3995053308,0.45138816,0.13165488,0.470196,69.78,21.2,72.9293384037,134.45,70.61138816,1.41165488,70.6254975726,0.45138816,0.13165488,0.470196,70.16,1.28,70.1716751973,133.25,80.18138816,34.62165488,87.3367848841,0.45138816,0.13165488,0.470196,79.73,34.49,86.8702077815,130.28
2019-12-16 07:30:00,78.02947008,17.54109544,79.9767980742,0.44947008,0.13109544,0.468198,77.58,17.41,79.5095245867,133.89,78.41947008,2.49109544,78.4590265305,0.44947008,0.13109544,0.468198,77.97,2.36,78.0057081245,132.87,89.24947008,32.13109544,94.8571304844,0.44947008,0.13109544,0.468198,88.8,32.0,94.3898299606,129.93
2019-12-16 08:00:00,81.54609344,15.69594392,83.0429287228,0.46609344,0.13594392,0.485514,81.08,15.56,82.5595542624,133.44,81.93609344,4.20594392,82.0439721885,0.46609344,0.13594392,0.485514,81.47,4.07,81.5715992242,132.57,93.29609344,29.97594392,97.9934603178,0.46609344,0.13594392,0.485514,92.83,29.84,97.5081253025,129.58
2019-12-16 08:30:00,83.08856096,13.86958028,84.2381992896,0.47856096000000004,0.13958028,0.49850099999999997,82.61,13.73,83.7432086799,132.56,83.46856096,5.8095802800000005,83.6704959455,0.47856096000000004,0.13958028,0.49850099999999997,82.99,5.67,83.1834659052,131.97,95.02856096,28.30958028,99.1557347497,0.47856096000000004,0.13958028,0.49850099999999997,94.55,28.17,98.6572420048,128.69
2019-12-16 09:00:00,84.23524416,13.40361288,85.2949775598,0.59524416,0.17361288,0.620046,83.64,13.23,84.6798824987,133.06,84.62524416,6.46361288,84.8717281585,0.59524416,0.17361288,0.620046,84.03,6.29,84.2650876698,132.31,96.27524416,27.49361288,100.1240300191,0.59524416,0.17361288,0.620046,95.68,27.32,99.5039938897,129.17
2019-12-16 09:30:00,85.85613312,13.02762216,86.8388998863,0.74613312,0.21762216,0.777222,85.11,12.81,86.0686249454,133.06,86.23613312,6.94762216,86.5155483666,0.74613312,0.21762216,0.777222,85.49,6.73,85.7544925937,132.33,97.99613312,26.15762216,101.427132975,0.74613312,0.21762216,0.777222,97.25,25.94,100.6501172379,129.17
2019-12-16 10:00:00,86.7755136,12.9082748,87.7303443448,0.8855136,0.25827479999999997,0.9224100000000001,85.89,12.65,86.8165571766,133.06,87.1655136,7.1082748,87.4548702577,0.8855136,0.25827479999999997,0.9224100000000001,86.28,6.85,86.5514927659,132.33,99.0455136,25.9982748,102.4008010558,0.8855136,0.25827479999999997,0.9224100000000001,98.16,25.74,101.4787327473,129.09
2019-12-16 10:30:00,86.94467424,13.10636332,87.9269761687,1.08467424,0.31636332,1.129869,85.86,12.79,86.8073942703,133.14,87.34467424,7.03636332,87.6276356343,1.08467424,0.31636332,1.129869,86.26,6.72,86.5213615242,132.37,99.22467424,26.23636332,102.6347053306,1.08467424,0.31636332,1.129869,98.14,25.92,101.5052018371,129.17
2019-12-16 11:00:00,86.7543344,12.6787642,87.6759123068,1.2643344,0.3687642,1.317015,85.49,12.31,86.3717326444,132.9,87.1343344,7.5187642,87.4581273892,1.2643344,0.3687642,1.317015,85.87,7.15,86.1671596375,132.2,98.9943344,26.1787642,102.3972945851,1.2643344,0.3687642,1.317015,97.73,25.81,101.0807053794,128.95
2019-12-16 11:30:00,85.8953232,12.6903026,86.8277048396,1.4753232,0.4303026,1.5367950000000001,84.42,12.26,85.3055918448,132.71,86.2653232,7.5903026,86.5986066883,1.4753232,0.4303026,1.5367950000000001,84.79,7.16,85.0917722227,132.08,98.0553232,27.1003026,101.7313757347,1.4753232,0.4303026,1.5367950000000001,96.58,26.67,100.1947368877,128.87
2019-12-16 12:00:00,85.1353328,13.4640554,86.1934201594,1.8653328,0.5440554,1.943055,83.27,12.92,84.2663592426,133.02,85.5253328,7.1340554,85.8223589573,1.8653328,0.5440554,1.943055,83.66,6.59,83.9191497812,132.27,97.0553328,26.7940554,100.6859425625,1.8653328,0.5440554,1.943055,95.19,26.25,98.7430939357,129.06
2019-12-16 12:30:00,84.9713968,13.4554074,86.0301474045,1.8013968,0.5254074,1.876455,83.17,12.93,84.1690786453,133.02,85.3513968,7.1354074,85.6491387842,1.8013968,0.5254074,1.876455,83.55,6.61,83.811064902,132.27,96.8213968,26.5654074,100.3997198633,1.8013968,0.5254074,1.876455,95.02,26.04,98.5235098847,129.06
2019-12-16 13:00:00,85.29506336,13.75939348,86.3977357488,1.5750633600000001,0.45939348,1.640691,83.72,13.3,84.7698554912,133.47,85.68506336,6.7793934799999995,85.9528374108,1.5750633600000001,0.45939348,1.640691,84.11,6.32,84.3471072414,132.58,97.24506336,26.97939348,100.9182343308,1.5750633600000001,0.45939348,1.640691,95.67,26.52,99.2776878256,129.44
2019-12-16 13:30:00,85.26395456,13.73282008,86.3627946199,1.48395456,0.43282008,1.545786,83.78,13.3,84.8291129271,133.88,85.66395456,6.92282008,85.943228638,1.48395456,0.43282008,1.545786,84.18,6.49,84.4298081249,132.84,97.20395456,27.02282008,100.8902452528,1.48395456,0.43282008,1.545786,95.72,26.59,99.3445846536,129.84
2019-12-16 14:00:00,84.34378464,13.99902052,85.4976408032,1.57378464,0.45902052,1.639359,82.77,13.54,83.8701645402,133.88,84.72378464,6.67902052,84.9866401197,1.57378464,0.45902052,1.639359,83.15,6.22,83.3823176699,132.86,96.13378464,27.33902052,99.9456181741,1.57378464,0.45902052,1.639359,94.56,26.88,98.3062968482,129.9
2019-12-16 14:30:00,83.79739136,13.82382248,84.9299762551,1.24739136,0.36382248,1.299366,82.55,13.46,83.6401464609,134.22,84.18739136,6.7838224799999995,84.4602694256,1.24739136,0.36382248,1.299366,82.94,6.42,83.1881001105,133.08,95.60739136,27.57382248,99.5042158344,1.24739136,0.36382248,1.299366,94.36,27.21,98.2048557863,130.24
2019-12-16 15:00:00,83.0703984,13.9401162,84.2319293974,1.2003984,0.3501162,1.250415,81.87,13.59,82.9902705141,133.87,83.4503984,6.5101162,83.7039461797,1.2003984,0.3501162,1.250415,82.25,6.16,82.480349781,132.85,94.8903984,28.5501162,99.0923652132,1.2003984,0.3501162,1.250415,93.69,28.2,97.8419955847,130.05
2019-12-16 15:30:00,83.73248672,13.711141959999999,84.8476561029,0.79248672,0.23114196,0.825507,82.94,13.48,84.0282928543,133.81,84.11248672,6.48114196,84.3618137745,0.79248672,0.23114196,0.825507,83.32,6.25,83.5540836824,132.81,95.72248672,28.30114196,99.8185809361,0.79248672,0.23114196,0.825507,94.93,28.07,98.9930795561,129.97
2019-12-16 16:00:00,86.53410528,13.01911404,87.5079922464,0.61410528,0.17911404,0.639693,85.92,12.84,86.8741158228,133.37,86.93410528,6.93911404,87.2106069495,0.61410528,0.17911404,0.639693,86.32,6.76,86.5842941878,132.5,98.96410528,27.34911404,102.6736001738,0.61410528,0.17911404,0.639693,98.35,27.17,102.0339717937,129.5
2019-12-16 16:30:00,91.3925968,12.4057574,92.2307408976,0.6025967999999999,0.17575739999999998,0.627705,90.79,12.23,91.6100267438,133.5,91.7925968,7.5657574,92.1038626352,0.6025967999999999,0.17575739999999998,0.627705,91.19,7.39,91.4889512455,132.6,104.3825968,25.4957574,107.4511989701,0.6025967999999999,0.17575739999999998,0.627705,103.78,25.32,106.8241115105,129.5
2019-12-16 17:00:00,93.92392544,11.53489492,94.6295808449,0.6339254400000001,0.18489492,0.660339,93.29,11.35,93.97790485,133.03,94.32392544,8.33489492,94.6914641546,0.6339254400000001,0.18489492,0.660339,93.69,8.15,94.0438121303,132.26,107.35392544,25.22489492,110.2776524555,0.6339254400000001,0.18489492,0.660339,106.72,25.04,109.6182466563,129.09
2019-12-16 17:30:00,95.25090848,11.98818164,96.0023544779,0.61090848,0.17818164,0.636363,94.64,11.81,95.3740305324,133.43,95.65090848,7.98818164,95.9838910389,0.61090848,0.17818164,0.636363,95.04,7.8100000000000005,95.3603570673,132.53,108.82090848,25.06818164,111.6709624439,0.61090848,0.17818164,0.636363,108.21,24.89,111.0356528328,129.44
2019-12-16 18:00:00,94.80684256,12.18407908,95.586553339,0.59684256,0.17407908,0.621711,94.21,12.01,94.97243916,133.15,95.19684256,7.68407908,95.5064600155,0.59684256,0.17407908,0.621711,94.6,7.51,94.8976295805,132.34,108.36684256,25.80407908,111.3966923368,0.59684256,0.17407908,0.621711,107.77,25.63,110.7757635948,129.19
2019-12-16 18:30:00,92.8402192,13.0092306,93.7472473298,0.5802191999999999,0.16923059999999998,0.604395,92.26,12.84,93.149198601,132.81,93.2302192,6.7492306,93.4741990379,0.5802191999999999,0.16923059999999998,0.604395,92.65,6.58,92.8833618039,132.11,106.1902192,27.1592306,109.6083320762,0.5802191999999999,0.16923059999999998,0.604395,105.61,26.99,109.0042760629,128.94
2019-12-16 19:00:00,90.90053888,14.21932384,92.0059625195,0.58053888,0.16932384,0.6047279999999999,90.32,14.05,91.4062629145,133.08,91.29053888,5.61932384,91.4633220992,0.58053888,0.16932384,0.6047279999999999,90.71,5.45,90.8735748169,132.29,103.87053888,27.51932384,107.4541857344,0.58053888,0.16932384,0.6047279999999999,103.29,27.35,106.8496448286,129.15
2019-12-16 19:30:00,88.23373568,14.95025624,89.4913530666,0.58373568,0.17025624,0.608058,87.65,14.78,88.8874057446,132.98,88.64373568,4.88025624,88.7779746124,0.58373568,0.17025624,0.608058,88.06,4.71,88.1858701834,132.24,100.83373568,28.45025624,104.7705079271,0.58373568,0.17025624,0.608058,100.25,28.28,104.1624735689,129.15
2019-12-16 20:00:00,85.61373568,15.83025624,87.0649685563,0.58373568,0.17025624,0.608058,85.03,15.66,86.4600283368,132.98,85.98373568,3.97025624,86.0753491779,0.58373568,0.17025624,0.608058,85.4,3.8,85.4845015193,132.24,97.86373568,29.93025624,102.3383163817,0.58373568,0.17025624,0.608058,97.28,29.76,101.7303101342,129.15
2019-12-16 20:30:00,83.44880064,16.46298352,85.057228703,0.55880064,0.16298352,0.5820839999999999,82.89,16.3,84.4774650425,132.57,83.83880064,3.23298352,83.9011124789,0.55880064,0.16298352,0.5820839999999999,83.28,3.07,83.336566404,131.98,95.44880064,31.03298352,100.3669248795,0.55880064,0.16298352,0.5820839999999999,94.89,30.87,99.7851141203,128.83
2019-12-16 21:00:00,80.5866128,17.5510954,82.4757122571,0.5866127999999999,0.17109539999999998,0.611055,80.0,17.38,81.8661370775,132.67,80.9566128,2.1810954,80.9859884992,0.5866127999999999,0.17109539999999998,0.611055,80.37,2.01,80.3951304495,132.04,92.1466128,32.1010954,97.5780640123,0.5866127999999999,0.17109539999999998,0.611055,91.56,31.93,96.9678219823,128.94
2019-12-16 21:30:00,76.277432,19.495501,78.7294175754,0.5674319999999999,0.16550099999999998,0.591075,75.71,19.33,78.1386780026,132.88,76.637432,0.645501,76.6401504115,0.5674319999999999,0.16550099999999998,0.591075,76.07,0.48,76.0715143796,132.19,87.147432,33.635501,93.413178041,0.5674319999999999,0.16550099999999998,0.591075,86.58,33.47,92.8242279796,129.11
2019-12-16 22:00:00,71.817432,20.225501,74.6110878474,0.5674319999999999,0.16550099999999998,0.591075,71.25,20.06,74.0200385031,132.13,72.177432,0.9655009999999999,72.1838893542,0.5674319999999999,0.16550099999999998,0.591075,71.61,0.8,71.6144685102,131.71,82.167432,35.765501,89.61393833139999,0.5674319999999999,0.16550099999999998,0.591075,81.6,35.6,89.0276361587,128.58
2019-12-16 22:30:00,65.817432,22.915501,69.6925716354,0.5674319999999999,0.16550099999999998,0.591075,65.25,22.75,69.1022792678,133.15,66.167432,3.375501,66.2534758671,0.5674319999999999,0.16550099999999998,0.591075,65.6,3.21,65.6784903907,132.4,75.197432,37.935501,84.2244383508,0.5674319999999999,0.16550099999999998,0.591075,74.63,37.77,83.6433488091,129.49
2019-12-16 23:00:00,60.7938656,23.8757108,65.3141918789,0.5338655999999999,0.15571079999999998,0.55611,60.26,23.72,64.7603736864,133.81,61.1538656,4.1457108,61.294226448,0.5338655999999999,0.15571079999999998,0.55611,60.62,3.99,60.751168713,132.83,69.6138656,40.5757108,80.5759181809,0.5338655999999999,0.15571079999999998,0.55611,69.08,40.42,80.0363842262,130.29
2019-12-16 23:30:00,56.57290656,26.35543108,62.410756317,0.53290656,0.15543108,0.555111,56.04,26.2,61.8621176488,134.99,56.92290656,6.27543108,57.2677773838,0.53290656,0.15543108,0.555111,56.39,6.12,56.7211292201,133.64,64.49290656,40.49543108,76.1525766794,0.53290656,0.15543108,0.555111,63.96,40.34,75.6187622221,131.18
2019-12-17 00:00:00,53.42194752,26.80515136,59.769729933,0.53194752,0.15515136000000002,0.5541119999999999,52.89,26.65,59.2247802866,135.75,53.77194752,6.50515136,54.1640040461,0.53194752,0.15515136000000002,0.5541119999999999,53.24,6.35,53.6173488714,134.14,61.07194752,43.13515136,74.7691383977,0.53194752,0.15515136000000002,0.5541119999999999,60.54,42.98,74.2453500227,132.13
2019-12-17 00:30:00,53.25034912,26.54468516,59.4997478284,0.53034912,0.15468516000000002,0.552447,52.72,26.39,58.956174401,135.75,53.59034912,6.24468516,53.9529573939,0.53034912,0.15468516000000002,0.552447,53.06,6.09,53.4083485983,134.12,61.01034912,44.00468516,75.2241651052,0.53034912,0.15468516000000002,0.552447,60.48,43.85,74.7037676426,132.27
2019-12-17 01:00:00,56.64322624,25.90552432,62.2860439358,0.53322624,0.15552432,0.5554439999999999,56.11,25.75,61.7364932597,135.34,57.01322624,5.71552432,57.2989981112,0.53322624,0.15552432,0.5554439999999999,56.48,5.5600000000000005,56.7530087308,133.84,64.93322624,43.15552432,77.966166696,0.53322624,0.15552432,0.5554439999999999,64.4,43.0,77.4361672605,131.85
2019-12-17 01:30:00,58.95258688,25.60533784,64.2731734532,0.53258688,0.15533784,0.554778,58.42,25.45,63.7228287194,135.44,59.31258688,5.41533784,59.5592884974,0.53258688,0.15533784,0.554778,58.78,5.26,59.0148794797,133.88,67.58258688,42.77533784,79.9820953509,0.53258688,0.15533784,0.554778,67.05,42.62,79.4491466285,131.85
2019-12-17 02:00:00,57.99194752,25.92515136,63.5230623491,0.53194752,0.15515136000000002,0.5541119999999999,57.46,25.77,62.9741573981,135.72,58.35194752,5.66515136,58.6263056938,0.53194752,0.15515136000000002,0.5541119999999999,57.82,5.51,58.0819464206,134.07,66.48194752,43.21515136,79.2931185736,0.53194752,0.15515136000000002,0.5541119999999999,65.95,43.06,78.7627202425,132.22
2019-12-17 02:30:00,57.09258688,26.33533784,62.8737902134,0.53258688,0.15533784,0.554778,56.56,26.18,62.3251634575,135.95,57.45258688,5.98533784,57.7635179699,0.53258688,0.15533784,0.554778,56.92,5.83,57.217788318,134.24,65.38258688,42.96533784,78.2361995679,0.53258688,0.15533784,0.554778,64.85,42.81,77.7059753172,132.36
2019-12-17 03:00:00,56.41322624,26.40552432,62.2872684376,0.53322624,0.15552432,0.5554439999999999,55.88,26.25,61.738455601,136.11,56.76322624,6.00552432,57.0800330723,0.53322624,0.15552432,0.5554439999999999,56.23,5.85,56.53348919,134.34,64.87322624,43.40552432,78.0549487495,0.53322624,0.15552432,0.5554439999999999,64.34,43.25,77.5254674285,132.53
2019-12-17 03:30:00,55.49258688,27.71533784,62.0287606697,0.53258688,0.15533784,0.554778,54.96,27.56,61.4829667469,136.77,55.85258688,7.11533784,56.3039918102,0.53258688,0.15533784,0.554778,55.32,6.96,55.7561117726,134.81,63.28258688,42.17533784,76.0489639913,0.53258688,0.15533784,0.554778,62.75,42.02,75.5198179288,132.89
2019-12-17 04:00:00,54.37258688,28.28533784,61.2897914888,0.53258688,0.15533784,0.554778,53.84,28.13,60.7457200138,136.99,54.73258688,7.62533784,55.2612146424,0.53258688,0.15533784,0.554778,54.2,7.47,54.7123468698,134.93,61.87258688,41.51533784,74.5100012293,0.53258688,0.15533784,0.554778,61.34,41.36,73.9813841449,132.98
2019-12-17 04:30:00,53.80322624,28.29552432,60.7899979468,0.53322624,0.15552432,0.5554439999999999,53.27,28.14,60.2457674862,136.88,54.16322624,7.64552432,54.7001747607,0.53322624,0.15552432,0.5554439999999999,53.63,7.49,54.1505032294,134.89,61.20322624,41.53552432,73.9664429503,0.53322624,0.15552432,0.5554439999999999,60.67,41.38,73.4380916146,132.98
2019-12-17 05:00:00,53.56258688,28.12533784,60.4978127034,0.53258688,0.15533784,0.554778,53.03,27.97,59.954164159,136.74,53.91258688,7.50533784,54.4325005873,0.53258688,0.15533784,0.554778,53.38,7.35,53.8836422303,134.79,60.95258688,41.31533784,73.6354193863,0.53258688,0.15533784,0.554778,60.42,41.16,73.1076056235,132.8
2019-12-17 05:30:00,54.66322624,27.49552432,61.188823821,0.53322624,0.15552432,0.5554439999999999,54.13,27.34,60.6426623756,136.21,55.02322624,7.04552432,55.4724691969,0.53322624,0.15552432,0.5554439999999999,54.49,6.89,54.9238764109,134.42,62.23322624,40.78552432,74.4072136442,0.53322624,0.15552432,0.5554439999999999,61.7,40.63,73.8761592126,132.23
2019-12-17 06:00:00,57.13970976,26.01449868,62.7829640351,0.52970976,0.15449868,0.551781,56.61,25.86,62.2368998264,135.46,57.48970976,5.7844986800000004,57.7799892114,0.52970976,0.15449868,0.551781,56.96,5.63,57.2375619676,133.92,65.18970976,40.18449868,76.5799725304,0.52970976,0.15449868,0.551781,64.66,40.03,76.0481196349,131.6
2019-12-17 06:30:00,64.027472,22.643846,67.9136284731,0.5274719999999999,0.15384599999999998,0.54945,63.5,22.49,67.365051028,134.23,64.397472,2.773846,64.4571844066,0.5274719999999999,0.15384599999999998,0.54945,63.87,2.62,63.9237146918,133.11,73.167472,37.053846,82.0150380251,0.5274719999999999,0.15384599999999998,0.54945,72.64,36.9,81.475024394,130.42
2019-12-17 07:00:00,71.01098848,20.61487164,73.9427712332,0.53098848,0.15487164,0.553113,70.48,20.46,73.389658672,134.69,71.37098848,0.94487164,71.377242725,0.53098848,0.15487164,0.553113,70.84,0.79,70.8444048602,133.42,81.06098848,33.98487164,87.896844959,0.53098848,0.15487164,0.553113,80.53,33.83,87.3472941768,130.73
2019-12-17 07:30:00,78.14418528,17.04580404,79.9817049609,0.53418528,0.15580404,0.556443,77.61,16.89,79.4265963012,133.43,78.52418528,2.89580404,78.5775626685,0.53418528,0.15580404,0.556443,77.99,2.74,78.0381169686,132.56,89.41418528,31.61580404,94.8391037198,0.53418528,0.15580404,0.556443,88.88,31.46,94.2835404511,129.56
2019-12-17 08:00:00,82.44601344,14.84925392,83.7725818758,0.54601344,0.15925392,0.5687639999999999,81.9,14.69,83.2070075174,133.25,82.82601344,5.04925392,82.9797774612,0.54601344,0.15925392,0.5687639999999999,82.28,4.89,82.4251812252,132.44,94.20601344,28.56925392,98.4427510678,0.54601344,0.15925392,0.5687639999999999,93.66,28.41,97.8740195353,129.3
2019-12-17 08:30:00,83.48889056,14.38009308,84.7182502412,0.54889056,0.16009308,0.571761,82.94,14.22,84.1501752821,133.54,83.86889056,5.57009308,84.0536539401,0.54889056,0.16009308,0.571761,83.32,5.41,83.4954519719,132.64,95.34889056,27.79009308,99.3161628559,0.54889056,0.16009308,0.571761,94.8,27.63,98.7444018666,129.52
2019-12-17 09:00:00,83.87167776,13.43382268,84.9407200468,0.56167776,0.16382268,0.585081,83.31,13.27,84.3602335227,133.06,84.25167776,6.42382268,84.496217094,0.56167776,0.16382268,0.585081,83.69,6.26,83.9237969827,132.31,95.78167776,26.74382268,99.4452706068,0.56167776,0.16382268,0.585081,95.22,26.58,98.8602286058,129.03
2019-12-17 09:30:00,85.66971968,12.05491824,86.5137094559,0.59971968,0.17491824,0.6247079999999999,85.07,11.88,85.8955138526,132.42,86.05971968,7.64491824,86.3986118308,0.59971968,0.17491824,0.6247079999999999,85.46,7.47,85.7858525632,131.87,97.95971968,26.45491824,101.4690562628,0.59971968,0.17491824,0.6247079999999999,97.36,26.28,100.8444743157,128.51
2019-12-17 10:00:00,86.25515424,12.04650332,87.0923066361,0.6051542400000001,0.17650332,0.630369,85.65,11.87,86.4686035507,132.62,86.63515424,7.67650332,86.9745862503,0.6051542400000001,0.17650332,0.630369,86.03,7.5,86.35630202830001,132.01,98.62515424,26.46650332,102.1146260183,0.6051542400000001,0.17650332,0.630369,98.02,26.29,101.4844052059,128.72
2019-12-17 10:30:00,86.33645312,11.83438216,87.1437647709,0.42645312,0.12438216,0.444222,85.91,11.71,86.7043955056,132.62,86.71645312,7.78438216,87.0651471447,0.42645312,0.12438216,0.444222,86.29,7.66,86.6293235573,131.99,98.72645312,26.23438216,102.1526081555,0.42645312,0.12438216,0.444222,98.3,26.11,101.708515376,128.66
2019-12-17 11:00:00,86.19646304,11.71480172,86.9888890603,0.49646304,0.14480172,0.517149,85.7,11.57,86.4774820401,132.38,86.56646304,7.8848017200000005,86.9248101604,0.49646304,0.14480172,0.517149,86.07,7.74,86.4173159731,131.84,98.55646304,26.06480172,101.9448394754,0.49646304,0.14480172,0.517149,98.06,25.92,101.4278561343,128.48
2019-12-17 11:30:00,86.55038912,11.93303016,87.3691425254,0.49038912,0.14303016,0.510822,86.06,11.79,86.8638457588,132.48,86.94038912,7.67303016,87.2783286514,0.49038912,0.14303016,0.510822,86.45,7.53,86.7773207699,131.92,98.99038912,26.30303016,102.4253217409,0.49038912,0.14303016,0.510822,98.5,26.16,101.9146486036,128.57
2019-12-17 12:00:00,86.36290656,11.85543108,87.1728333576,0.53290656,0.15543108,0.555111,85.83,11.7,86.6237779135,132.48,86.73290656,7.76543108,87.0798426744,0.53290656,0.15543108,0.555111,86.2,7.61,86.5352650658,131.88,98.73290656,26.22543108,102.1565468931,0.53290656,0.15543108,0.555111,98.2,26.07,101.6015989047,128.51
2019-12-17 12:30:00,86.15033888,12.31759884,87.0264564964,0.7803388800000001,0.22759884,0.8128529999999999,85.37,12.09,86.2218359814,132.66,86.53033888,7.53759884,86.8580159971,0.7803388800000001,0.22759884,0.8128529999999999,85.75,7.31,86.0610167265,132.03,98.49033888,26.79759884,102.0708487095,0.7803388800000001,0.22759884,0.8128529999999999,97.71,26.57,101.2581305377,128.74
2019-12-17 13:00:00,86.133216,12.538438,87.041043916,0.7832159999999999,0.228438,0.8158500000000001,85.35,12.31,86.2331641539,132.84,86.513216,7.378438,86.8272877037,0.7832159999999999,0.228438,0.8158500000000001,85.73,7.15,86.0276432317,132.16,98.453216,27.098438,102.1144509009,0.7832159999999999,0.228438,0.8158500000000001,97.67,26.87,101.2986959442,128.89
2019-12-17 13:30:00,86.72385536,13.02862448,87.6970475235,0.78385536,0.22862448,0.8165159999999999,85.94,12.8,86.8879945677,133.18,87.12385536,6.95862448,87.4013079275,0.78385536,0.22862448,0.8165159999999999,86.34,6.73,86.6018966305,132.38,99.02385536,26.29862448,102.4565350766,0.78385536,0.22862448,0.8165159999999999,98.24,26.07,101.6402602319,129.09
2019-12-17 14:00:00,86.68156768,12.94920724,87.6434603585,0.75156768,0.21920724,0.782883,85.93,12.73,86.8678179765,133.18,87.07156768,7.03920724,87.3556428448,0.75156768,0.21920724,0.782883,86.32,6.82,86.5889993013,132.38,98.96156768,26.09920724,102.3453003134,0.75156768,0.21920724,0.782883,98.21,25.88,101.5626826152,129.09
2019-12-17 14:30:00,86.07402528,13.15242404,87.073096224,0.69402528,0.20242404,0.722943,85.38,12.95,86.3565104668,133.28,86.44402528,6.81242404,86.7120443071,0.69402528,0.20242404,0.722943,85.75,6.61,86.0043870974,132.45,98.25402528,26.32242404,101.7188453093,0.69402528,0.20242404,0.722943,97.56,26.12,100.9960791318,129.18
2019-12-17 15:00:00,85.62146784,13.54167812,86.685712787,0.6914678400000001,0.20167812000000002,0.720279,84.93,13.34,85.9712771802,133.46,86.00146784,6.48167812,86.2453744956,0.6914678400000001,0.20167812000000002,0.720279,85.31,6.28,85.5408352777,132.59,97.76146784,26.81167812,101.371449027,0.6914678400000001,0.20167812000000002,0.720279,97.07,26.61,100.6512642742,129.37
2019-12-17 15:30:00,85.27269664,13.74328652,86.3730902343,0.6626966400000001,0.19328652000000002,0.690309,84.61,13.55,85.6881240313,133.34,85.66269664000001,6.25328652,85.8906350421,0.6626966400000001,0.19328652000000002,0.690309,85.0,6.06,85.215747371,132.51,97.37269664,27.04328652,101.0583069161,0.6626966400000001,0.19328652000000002,0.690309,96.71,26.85,100.3680556751,129.26
2019-12-17 16:00:00,87.0305888,13.138088400000001,88.0166617958,0.6105887999999999,0.17808839999999998,0.6360300000000001,86.42,12.96,87.3863719352,132.76,87.4105888,6.6480884,87.663037329,0.6105887999999999,0.17808839999999998,0.6360300000000001,86.8,6.47,87.0408002031,132.13,99.4905888,27.1080884,103.1175335065,0.6105887999999999,0.17808839999999998,0.6360300000000001,98.88,26.93,102.4816046908,128.76
2019-12-17 16:30:00,91.41365568,11.63356624,92.1509430676,0.66365568,0.19356624,0.6913079999999999,90.75,11.44,91.4682245373,132.3,91.82365568,8.05356624,92.1761556566,0.66365568,0.19356624,0.6913079999999999,91.16,7.86,91.4982251194,131.82,104.66365568,26.90356624,108.0661033661,0.66365568,0.19356624,0.6913079999999999,104.0,26.71,107.3751558788,128.47
