Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-12-17 17:00:00,94.59027904,10.89841472,95.2160508122,0.6802790400000001,0.19841472000000002,0.7086239999999999,93.91,10.7,94.5176073544,132.6,94.98027904,8.86841472,95.3934074565,0.6802790400000001,0.19841472000000002,0.7086239999999999,94.3,8.67,94.6977238375,131.98,108.43027904,27.23841472,111.7991800021,0.6802790400000001,0.19841472000000002,0.7086239999999999,107.75,27.04,111.0910621967,128.85
2019-12-17 17:30:00,95.74562368,11.24289024,96.4034596621,0.69562368,0.20289024,0.7246079999999999,95.05,11.04,95.6889967551,132.98,96.14562368,8.64289024,96.5333129262,0.69562368,0.20289024,0.7246079999999999,95.45,8.44,95.8224196104,132.25,109.69562368,27.10289024,112.9942322152,0.69562368,0.20289024,0.7246079999999999,109.0,26.9,112.2702542974,129.12
2019-12-17 18:00:00,95.00064864,12.12727252,95.7715718822,0.71064864,0.20727252000000002,0.740259,94.29,11.92,95.0404676967,133.26,95.39064864,7.87727252,95.7153450096,0.71064864,0.20727252000000002,0.740259,94.68,7.67,94.9901642277,132.42,108.74064864,27.20727252,112.0926596376,0.71064864,0.20727252000000002,0.740259,108.03,27.0,111.3529564044,129.32
2019-12-17 18:30:00,93.60224704,13.80773872,94.6151906382,0.71224704,0.20773872000000002,0.7419239999999999,92.89,13.6,93.8803073067,133.6,94.01224704,6.26773872,94.2209485315,0.71224704,0.20773872000000002,0.7419239999999999,93.3,6.06,93.4965967295,132.65,106.95224704,27.20773872,110.3587069205,0.71224704,0.20773872000000002,0.7419239999999999,106.24,27.0,109.6172322219,129.48
2019-12-17 19:00:00,91.58405536,14.49034948,92.7232949384,0.58405536,0.17034948,0.608391,91.0,14.32,92.1198263133,133.88,91.97405536,5.58034948,92.1431883521,0.58405536,0.17034948,0.608391,91.39,5.41,91.5499874386,132.84,104.66405536,28.06034948,108.3602680753,0.58405536,0.17034948,0.608391,104.08,27.89,107.7520231829,129.77
2019-12-17 19:30:00,89.29656288,15.40233084,90.6151639489,0.55656288,0.16233084,0.579753,88.74,15.24,90.0391314929,134.39,89.70656288,4.8123308399999996,89.8355494883,0.55656288,0.16233084,0.579753,89.15,4.65,89.2711879612,133.2,102.17656288,30.28233084,106.5695527019,0.55656288,0.16233084,0.579753,101.62,30.12,105.9898051701,130.41
2019-12-17 20:00:00,86.26528416,16.21195788,87.775434089,0.55528416,0.16195788,0.578421,85.71,16.05,87.199808486,134.0,86.65528416,3.93195788,86.7444440043,0.55528416,0.16195788,0.578421,86.1,3.77,86.1824976431,132.98,98.72528416,31.35195788,103.5839128214,0.55528416,0.16195788,0.578421,98.17,31.19,103.0056551846,130.08
2019-12-17 20:30:00,84.43528416,16.76195788,86.0829857937,0.55528416,0.16195788,0.578421,83.88,16.6,85.5068090856,133.01,84.82528416,3.08195788,84.8812540977,0.55528416,0.16195788,0.578421,84.27,2.92,84.3205745948,132.32,96.63528416,31.74195788,101.7149449921,0.55528416,0.16195788,0.578421,96.08,31.58,101.1368518395,129.13
2019-12-17 21:00:00,81.63720224,17.62251732,83.5175784268,0.55720224,0.16251732,0.580419,81.08,17.46,82.9386399696,132.45,82.01720224,2.05251732,82.042880804,0.55720224,0.16251732,0.580419,81.46,1.8900000000000001,81.481922535,131.97,93.34720224,32.27251732,98.7684946742,0.55720224,0.16251732,0.580419,92.79,32.11,98.1887783812,128.56
2019-12-17 21:30:00,77.67327616,19.49428888,80.0822397811,0.56327616,0.16428888,0.586746,77.11,19.33,79.4959181342,133.6,78.03327616,0.62428888,78.0357733662,0.56327616,0.16428888,0.586746,77.47,0.46,77.4713656779,132.73,88.80327616,34.45428888,95.252925829,0.56327616,0.16428888,0.586746,88.24,34.29,94.668377508,129.69
2019-12-17 22:00:00,72.4758336,21.1850348,75.5086230539,0.5658335999999999,0.16503479999999998,0.5894100000000001,71.91,21.02,74.9192131566,132.51,72.8458336,1.8150347999999998,72.868441895,0.5658335999999999,0.16503479999999998,0.5894100000000001,72.28,1.65,72.2988305576,132.01,82.8658336,35.9850348,90.3419565195,0.5658335999999999,0.16503479999999998,0.5894100000000001,82.3,35.82,89.7572414906,128.66
2019-12-17 22:30:00,67.1358336,23.0250348,70.9744487876,0.5658335999999999,0.16503479999999998,0.5894100000000001,66.57,22.86,70.3856839137,132.88,67.4958336,3.5650348,67.5899180831,0.5658335999999999,0.16503479999999998,0.5894100000000001,66.93,3.4,67.0163032403,132.26,76.6758336,37.7850348,85.4803621488,0.5658335999999999,0.16503479999999998,0.5894100000000001,76.11,37.62,84.8999204947,129.02
2019-12-17 23:00:00,61.96194752,23.89515136,66.4097974623,0.53194752,0.15515136000000002,0.5541119999999999,61.43,23.74,65.8576684981,133.86,62.32194752,4.13515136,62.4589834968,0.53194752,0.15515136000000002,0.5541119999999999,61.79,3.98,61.9180466423,132.9,70.93194752,40.67515136,81.7667971559,0.53194752,0.15515136000000002,0.5541119999999999,70.4,40.52,81.2282610918,130.18
2019-12-17 23:30:00,57.45002944,26.56459192,63.2944186049,0.53002944,0.15459192,0.552114,56.92,26.41,62.7485019742,135.28,57.80002944,6.38459192,58.1515813822,0.53002944,0.15459192,0.552114,57.27,6.23,57.6078623106,133.88,65.52002944,41.18459192,77.3889195521,0.53002944,0.15459192,0.552114,64.99,41.03,76.8580574826,131.37
2019-12-18 00:00:00,54.21939008,26.94440544,60.5453816997,0.52939008,0.15440544,0.5514479999999999,53.69,26.79,60.002668274,135.97,54.57939008,6.57440544,54.9739268053,0.52939008,0.15440544,0.5514479999999999,54.05,6.42,54.4299448833,134.32,62.00939008,43.39440544,75.6851298578,0.52939008,0.15440544,0.5514479999999999,61.48,43.24,75.1630760414,132.19
2019-12-18 00:30:00,54.14939008,27.18440544,60.5900020231,0.52939008,0.15440544,0.5514479999999999,53.62,27.03,60.047691879,136.07,54.48939008,6.7844054400000005,54.9101246444,0.52939008,0.15440544,0.5514479999999999,53.96,6.63,54.3657842765,134.39,61.97939008,43.90440544,75.954207334,0.52939008,0.15440544,0.5514479999999999,61.45,43.75,75.4331823537,132.34
2019-12-18 01:00:00,57.51939008,26.14440544,63.1823564849,0.52939008,0.15440544,0.5514479999999999,56.99,25.99,62.6365723839,135.38,57.87939008,5.96440544,58.1858911446,0.52939008,0.15440544,0.5514479999999999,57.35,5.8100000000000005,57.6435477742,133.89,65.96939008,43.44440544,78.9897258608,0.52939008,0.15440544,0.5514479999999999,65.44,43.29,78.4628427984,131.72
2019-12-18 01:30:00,60.2906688,25.3747784,65.4128742925,0.5306687999999999,0.15477839999999998,0.55278,59.76,25.22,64.8637495062,135.23,60.6506688,5.2247784,60.8752982351,0.5306687999999999,0.15477839999999998,0.55278,60.12,5.07,60.333401197,133.78,69.1406688,42.5047784,81.1608789316,0.5306687999999999,0.15477839999999998,0.55278,68.61,42.35,80.627877313,131.54
2019-12-18 02:00:00,59.20130816,25.63496488,64.5131483672,0.53130816,0.15496488,0.553446,58.67,25.48,63.9640469326,135.47,59.56130816,5.41496488,59.8069500508,0.53130816,0.15496488,0.553446,59.03,5.26,59.2638886676,133.93,67.86130816,42.84496488,80.2548949333,0.53130816,0.15496488,0.553446,67.33,42.69,79.7230518733,131.78
2019-12-18 02:30:00,58.25002944,25.92459192,63.7585319466,0.53002944,0.15459192,0.552114,57.72,25.77,63.211480761,135.64,58.61002944,5.64459192,58.881210661,0.53002944,0.15459192,0.552114,58.08,5.49,58.3388935445,134.05,66.77002944,43.24459192,79.5508111948,0.53002944,0.15459192,0.552114,66.24,43.09,79.0220583129,131.95
2019-12-18 03:00:00,57.4906688,26.1147784,63.1439518082,0.5306687999999999,0.15477839999999998,0.55278,56.96,25.96,62.5968305907,135.81,57.8506688,5.7747784,58.1381797632,0.5306687999999999,0.15477839999999998,0.55278,57.32,5.62,57.5948504643,134.19,65.9006688,43.5047784,78.9655867573,0.5306687999999999,0.15477839999999998,0.55278,65.37,43.35,78.4376147011,132.12
2019-12-18 03:30:00,56.6606688,26.3547784,62.4900450742,0.5306687999999999,0.15477839999999998,0.55278,56.13,26.2,61.9436590782,136.05,57.0006688,5.9347784,57.3087937258,0.5306687999999999,0.15477839999999998,0.55278,56.47,5.78,56.7650358936,134.32,64.8906688,43.5047784,78.1246737014,0.5306687999999999,0.15477839999999998,0.55278,64.36,43.35,77.5978872135,132.29
2019-12-18 04:00:00,55.38034912,27.12468516,61.6662923621,0.53034912,0.15468516000000002,0.552447,54.85,26.97,61.1220369425,136.43,55.74034912,6.62468516,56.1326373288,0.53034912,0.15468516000000002,0.552447,55.21,6.47,55.5878134127,134.57,63.36034912,43.31468516,76.7508683411,0.53034912,0.15468516000000002,0.552447,62.83,43.16,76.2259437462,132.56
2019-12-18 04:30:00,54.97002944,27.02459192,61.2538382885,0.53002944,0.15459192,0.552114,54.44,26.87,60.7100527096,136.36,55.32002944,6.53459192,55.7046366903,0.53002944,0.15459192,0.552114,54.79,6.38,55.1602075776,134.52,62.87002944,43.19459192,76.2785249787,0.53002944,0.15459192,0.552114,62.34,43.04,75.7543213289,132.47
2019-12-18 05:00:00,54.5306688,26.9047784,60.8067507809,0.5306687999999999,0.15477839999999998,0.55278,54.0,26.75,60.2624468471,136.2,54.8906688,6.4547784,55.2688853289,0.5306687999999999,0.15477839999999998,0.55278,54.36,6.3,54.7238485489,134.39,62.3606688,43.0347784,75.7683652003,0.5306687999999999,0.15477839999999998,0.55278,61.83,42.88,75.2438921109,132.31
2019-12-18 05:30:00,55.75034912,25.96468516,61.5001325402,0.53034912,0.15468516000000002,0.552447,55.22,25.81,60.9541179905,135.81,56.11034912,5.64468516,56.3935612364,0.53034912,0.15468516000000002,0.552447,55.58,5.49,55.8504834357,134.13,63.88034912,43.20468516,77.1190237456,0.53034912,0.15468516000000002,0.552447,63.35,43.05,76.5932438274,132.02
2019-12-18 06:00:00,57.95555392,25.10328656,63.1586987381,0.52555392,0.15328656000000002,0.5474519999999999,57.43,24.95,62.6155523812,135.03,58.30555392,5.03328656,58.5224024756,0.52555392,0.15328656000000002,0.5474519999999999,57.78,4.88,57.9857120332,133.6,66.44555392,42.14328656,78.6833415522,0.52555392,0.15328656000000002,0.5474519999999999,65.92,41.99,78.1575748088,131.19
2019-12-18 06:30:00,65.24715232,23.03375276,69.1935304207,0.52715232,0.15375276000000002,0.549117,64.72,22.88,68.6452678631,134.56,65.62715232,3.09375276,65.7000336969,0.52715232,0.15375276000000002,0.549117,65.1,2.94,65.1663532814,133.29,74.52715232,36.99375276,83.2035706938,0.52715232,0.15375276000000002,0.549117,74.0,36.84,82.6630848686,130.39
2019-12-18 07:00:00,71.95555392,20.71328656,74.8775131802,0.52555392,0.15328656000000002,0.5474519999999999,71.43,20.56,74.3300645769,134.27,72.30555392,1.17328656,72.3150726269,0.52555392,0.15328656000000002,0.5474519999999999,71.78,1.02,71.7872467782,133.13,82.18555392,34.36328656,89.0803049857,0.52555392,0.15328656000000002,0.5474519999999999,81.66,34.21,88.5363185365,130.04
2019-12-18 07:30:00,79.58395552,17.08282036,81.396736591,0.52395552,0.15282036000000002,0.545787,79.06,16.93,80.8523871014,132.79,79.96395552,2.66282036,80.0082795383,0.52395552,0.15282036000000002,0.545787,79.44,2.51,79.4796433057,132.1,90.98395552,30.90282036,96.0888363353,0.52395552,0.15282036000000002,0.545787,90.46,30.75,95.5435717356,128.59
2019-12-18 08:00:00,83.23993952,16.01748236,84.7670175979,0.53993952,0.15748236000000002,0.562437,82.7,15.86,84.2070638367,132.43,83.62993952,3.7274823599999998,83.7129673878,0.53993952,0.15748236000000002,0.562437,83.09,3.5700000000000003,83.1666579826,131.85,95.56993952,27.18748236,99.3618263567,0.53993952,0.15748236000000002,0.562437,95.03,27.03,98.7994018201,128.4
2019-12-18 08:30:00,83.64560384,19.43205112,85.8731136765,0.55560384,0.16205112,0.578754,83.09,19.27,85.2952577814,132.91,84.02560384,0.48205112,84.0269865814,0.55560384,0.16205112,0.578754,83.47,0.32,83.4706133918,132.19,97.11560384,17.83205112,98.7391642478,0.55560384,0.16205112,0.578754,96.56,17.67,98.1634478816,129.13
2019-12-18 09:00:00,83.96621312,18.76431216,86.0373428027,0.66621312,0.19431216,0.6939719999999999,83.3,18.57,85.3448000759,132.66,84.33621312,1.02431216,84.3424333229,0.66621312,0.19431216,0.6939719999999999,83.67,0.8300000000000001,83.674116667,132.05,97.52621312,17.82431216,99.1416579925,0.66621312,0.19431216,0.6939719999999999,96.86,17.63,98.4513915595,128.98
2019-12-18 09:30:00,85.63704224,18.77913732,87.6718826198,0.71704224,0.20913732000000002,0.746919,84.92,18.57,86.9267007311,133.09,86.01704224,1.14913732,86.0247177984,0.71704224,0.20913732000000002,0.746919,85.3,0.9400000000000001,85.3051792097,132.32,99.36704224,16.69913732,100.7604598578,0.71704224,0.20913732000000002,0.746919,98.65,16.49,100.0187112494,129.27
2019-12-18 10:00:00,86.17737184,18.65965012,88.1743838076,0.78737184,0.22965012,0.820179,85.39,18.43,87.3562648011,133.16,86.56737184,1.36965012,86.5782063151,0.78737184,0.22965012,0.820179,85.78,1.1400000000000001,85.7875748579,132.45,99.95737184,16.33965012,101.2840577347,0.78737184,0.22965012,0.820179,99.17,16.11,100.4700004977,129.37
2019-12-18 10:30:00,85.90355552,18.96937036,87.9730519127,0.9235555200000001,0.26937036000000003,0.9620369999999999,84.98,18.7,87.0131622227,133.28,86.27355552,1.20937036,86.282031494,0.9235555200000001,0.26937036000000003,0.9620369999999999,85.35,0.9400000000000001,85.3551761758,132.61,99.59355552,16.66937036,100.9789295314,0.9235555200000001,0.26937036000000003,0.9620369999999999,98.67,16.4,100.0236417053,129.54
2019-12-18 11:00:00,85.58142752,18.79666636,87.6213181972,1.05142752,0.30666636,1.095237,84.53,18.49,86.5286137645,133.08,85.98142752,1.40666636,85.9929333645,1.05142752,0.30666636,1.095237,84.93,1.1,84.9371232148,132.48,99.24142752,16.45666636,100.5966341579,1.05142752,0.30666636,1.095237,98.19,16.15,99.5092890136,129.35
2019-12-18 11:30:00,85.07028864,18.89216752,87.1428023585,1.07028864,0.31216752000000003,1.114884,84.0,18.58,86.0303225613,133.25,85.45028864,1.33216752,85.4606722356,1.07028864,0.31216752000000003,1.114884,84.38,1.02,84.3861647428,132.52,98.63028864,16.55216752,100.009539979,1.07028864,0.31216752000000003,1.114884,97.56,16.24,98.9024327304,129.44
2019-12-18 12:00:00,85.1338352,18.7911186,87.1830031262,0.9638352,0.2811186,1.003995,84.17,18.51,86.1812566629,133.54,85.5138352,1.4311186,85.5258096194,0.9638352,0.2811186,1.003995,84.55,1.15,84.5578204544,132.67,98.7138352,16.4211186,100.0703472362,0.9638352,0.2811186,1.003995,97.75,16.14,99.0735186616,129.69
2019-12-18 12:30:00,84.43452384,19.40673612,86.6360792218,1.63452384,0.47673612,1.702629,82.8,18.93,84.9363579393,133.38,84.80452384,1.17673612,84.8126875628,1.63452384,0.47673612,1.702629,83.17,0.7000000000000001,83.1729457216,132.57,97.78452384,17.10673612,99.2696001971,1.63452384,0.47673612,1.702629,96.15,16.63,97.577555821,129.54
2019-12-18 13:00:00,83.12454304,20.28424172,85.5636611989,2.41454304,0.70424172,2.515149,80.71,19.58,83.0510716367,133.38,83.51454304,0.79424172,83.5183196616,2.41454304,0.70424172,2.515149,81.1,0.09,81.1000499383,132.59,96.18454304,18.14424172,97.8809472135,2.41454304,0.70424172,2.515149,93.77,17.44,95.3780189562,129.63
2019-12-18 13:30:00,83.73383456,19.62778508,86.003517354,1.6038345600000001,0.46778508,1.670661,82.13,19.16,84.3352980667,133.77,84.11383456,1.04778508,84.1203603057,1.6038345600000001,0.46778508,1.670661,82.51,0.58,82.5120385156,132.82,97.19383456,18.57778508,98.9534010277,1.6038345600000001,0.46778508,1.670661,95.59,18.11,97.290391098,130.08
2019-12-18 14:00:00,84.36614272,19.11137496,86.5037033329,1.13614272,0.33137496,1.183482,83.23,18.78,85.3224548404,133.77,84.75614272,1.27137496,84.765677742,1.13614272,0.33137496,1.183482,83.62,0.9400000000000001,83.6252832581,132.77,97.97614272,18.01137496,99.6179410058,1.13614272,0.33137496,1.183482,96.84,17.68,98.440682647,130.08
2019-12-18 14:30:00,83.89333568,19.17680624,86.057199984,0.98333568,0.28680624,1.024308,82.91,18.89,85.034699976,133.773,84.27333568,1.02680624,84.2795908728,0.98333568,0.28680624,1.024308,83.29,0.74,83.2932872445,132.773,97.45333568,18.10680624,99.1211837468,0.98333568,0.28680624,1.024308,96.47,17.82,98.102055534,130.083
2019-12-18 15:00:00,83.54311616,19.08090888,85.6944183796,0.72311616,0.21090888,0.753246,82.82,18.87,84.9425058495,133.773,83.93311616,0.97090888,83.938731539,0.72311616,0.21090888,0.753246,83.21,0.76,83.2134706643,132.773,97.11311616,18.03090888,98.7728252372,0.72311616,0.21090888,0.753246,96.39,17.82,98.0233875154,130.083
2019-12-18 15:30:00,84.30528416,19.22195788,86.4688649286,0.55528416,0.16195788,0.578421,83.75,19.06,85.8914786227,133.773,84.68528416,0.89195788,84.6899813562,0.55528416,0.16195788,0.578421,84.13,0.73,84.1331670627,132.773,98.00528416,18.17195788,99.6757532024,0.55528416,0.16195788,0.578421,97.45,18.01,99.1002653881,130.083
2019-12-18 16:00:00,87.03939008,18.08440544,88.8982628943,0.52939008,0.15440544,0.5514479999999999,86.51,17.93,88.3485427158,133.773,87.42939008,1.75440544,87.4469907327,0.52939008,0.15440544,0.5514479999999999,86.9,1.6,86.9147283261,132.773,101.20939008,17.28440544,102.6746868112,0.52939008,0.15440544,0.5514479999999999,100.68,17.13,102.1268784405,130.083
2019-12-18 16:30:00,90.97018912,17.06130516,92.556271761,0.69018912,0.20130516,0.718947,90.28,16.86,91.8408297001,132.79,91.37018912,2.80130516,91.4131214346,0.69018912,0.20130516,0.718947,90.68,2.6,90.7172662727,132.14,105.66018912,16.03130516,106.8694451656,0.69018912,0.20130516,0.718947,104.97,15.83,106.1569112211,129.25
2019-12-18 17:00:00,92.50306624,17.45214432,94.1349807732,0.6930662400000001,0.20214432000000002,0.7219439999999999,91.81,17.25,93.4164792743,132.79,92.90306624,2.36214432,92.933091214,0.6930662400000001,0.20214432000000002,0.7219439999999999,92.21,2.16,92.235295305,132.14,107.41306624,16.26214432,108.637121358,0.6930662400000001,0.20214432000000002,0.7219439999999999,106.72,16.06,107.9216475041,129.25
2019-12-18 17:30:00,93.2900992,17.9641956,95.0039732448,0.7000991999999999,0.20419559999999998,0.7292700000000001,92.59,17.76,94.2779173508,134.04,93.6900992,2.2541956,93.7172133917,0.7000991999999999,0.20419559999999998,0.7292700000000001,92.99,2.05,93.012593771,132.99,108.3800992,16.7441956,109.6659199063,0.7000991999999999,0.20419559999999998,0.7292700000000001,107.68,16.54,108.9428932974,130.51
2019-12-18 18:00:00,92.1721072,18.6118646,94.0324350933,0.6921071999999999,0.20186459999999998,0.720945,91.48,18.41,93.3140852176,133.26,92.5621072,1.4418646,92.5733366733,0.6921071999999999,0.20186459999999998,0.720945,91.87,1.24,91.8783679655,132.4,107.0921072,17.5418646,108.519290627,0.6921071999999999,0.20186459999999998,0.720945,106.4,17.34,107.8036901038,129.63
2019-12-18 18:30:00,91.23681248,19.07615364,93.2097397765,0.70681248,0.20615364,0.736263,90.53,18.87,92.4757146498,133.26,91.62681248,0.9961536400000001,91.6322273402,0.70681248,0.20615364,0.736263,90.92,0.79,90.9234320734,132.34,106.01681248,18.08615364,107.5484703839,0.70681248,0.20615364,0.736263,105.31,17.88,106.8170889886,129.63
2019-12-18 19:00:00,89.46026912,19.74799516,91.613989455,0.61026912,0.17799516,0.635697,88.85,19.57,90.9797087267,133.18,89.85026912,0.40799516,89.8511954344,0.61026912,0.17799516,0.635697,89.24,0.23,89.2402963913,132.32,103.98026912,18.86799516,105.6782740568,0.61026912,0.17799516,0.635697,103.37,18.69,105.0460518059,129.52
2019-12-18 19:30:00,86.86034912,20.51468516,89.2500563387,0.53034912,0.15468516000000002,0.552447,86.33,20.36,88.6983568055,133.08,87.25034912,0.8746851600000001,87.2547333713,0.53034912,0.15468516000000002,0.552447,86.72,0.72,86.7229888784,132.22,101.00034912,19.75468516,102.9141297788,0.53034912,0.15468516000000002,0.552447,100.47,19.6,102.3639628971,129.43
2019-12-18 20:00:00,84.31034912,21.51468516,87.0121637834,0.53034912,0.15468516000000002,0.552447,83.78,21.36,86.4600370113,133.34,84.71034912,1.85468516,84.7306503284,0.53034912,0.15468516000000002,0.552447,84.18,1.7000000000000002,84.1971638477,132.41,98.04034912,20.90468516,100.2442812195,0.53034912,0.15468516000000002,0.552447,97.51,20.75,99.6933428068,129.77
2019-12-18 20:30:00,82.49875072,22.65421896,85.5526592635,0.52875072,0.15421896000000002,0.550782,81.97,22.5,85.0019464483,133.56,82.87875072,2.95421896,82.9313856786,0.52875072,0.15421896000000002,0.550782,82.35,2.8,82.3975879501,132.51,95.97875072,22.21421896,98.515948525,0.52875072,0.15421896000000002,0.550782,95.45,22.06,97.9660456485,129.96
2019-12-18 21:00:00,79.50875072,23.50421896,82.910130563,0.52875072,0.15421896000000002,0.550782,78.98,23.35,82.3593522315,133.7,79.87875072,3.7342189599999998,79.9659878188,0.52875072,0.15421896000000002,0.550782,79.35,3.58,79.4307176098,132.61,92.57875072,23.63421896,95.5479010273,0.52875072,0.15421896000000002,0.550782,92.05,23.48,94.9974362812,130.14
2019-12-18 21:30:00,75.0090704,24.5443122,78.9226450624,0.5290703999999999,0.15431219999999998,0.551115,74.48,24.39,78.3718221046,133.46,75.3790704,4.8543122,75.5352143129,0.5290703999999999,0.15431219999999998,0.551115,74.85,4.7,74.9974166222,132.44,87.5590704,26.3343122,91.4335103141,0.5290703999999999,0.15431219999999998,0.551115,87.03,26.18,90.8824146906,130.14
2019-12-18 22:00:00,70.20970976,26.11449868,74.9090807973,0.52970976,0.15449868,0.551781,69.68,25.96,74.3587520067,133.66,70.56970976,6.40449868,70.8597314344,0.52970976,0.15449868,0.551781,70.04,6.25,70.3183055825,132.67,82.00970976,28.19449868,86.7209447062,0.52970976,0.15449868,0.551781,81.48,28.04,86.1697858881,130.48
2019-12-18 22:30:00,64.88002944,27.88459192,70.6184727014,0.53002944,0.15459192,0.552114,64.35,27.73,70.0705030666,133.83,65.24002944,8.13459192,65.7452129591,0.53002944,0.15459192,0.552114,64.71,7.98,65.2001878832,132.8,75.79002944,29.53459192,81.3413835781,0.53002944,0.15459192,0.552114,75.26,29.38,80.7914104345,130.62
2019-12-18 23:00:00,60.06970976,30.79449868,67.5031197768,0.52970976,0.15449868,0.551781,59.54,30.64,66.9613410857,134.64,60.43970976,10.82449868,61.4013704045,0.52970976,0.15449868,0.551781,59.91,10.67,60.8527485,133.33,69.86970976,28.89449868,75.6086529169,0.52970976,0.15449868,0.551781,69.34,28.74,75.0601305621,131.05
2019-12-18 23:30:00,55.67875072,31.77421896,64.1071312122,0.52875072,0.15421896000000002,0.550782,55.15,31.62,63.5715887799,134.85,56.02875072,11.73421896,57.2443254991,0.52875072,0.15421896000000002,0.550782,55.5,11.58,56.6952061466,133.49,64.83875072,30.60421896,71.6985481937,0.52875072,0.15421896000000002,0.550782,64.31,30.45,71.1546105323,131.37
2019-12-19 00:00:00,52.4090704,31.8043122,61.3043630968,0.5290703999999999,0.15431219999999998,0.551115,51.88,31.65,60.7721720856,135.27,52.7690704,11.6343122,54.0363952466,0.5290703999999999,0.15431219999999998,0.551115,52.24,11.48,53.4865216667,133.79,61.3590704,33.1643122,69.748169324,0.5290703999999999,0.15431219999999998,0.551115,60.83,33.01,69.2094574462,132.05
2019-12-19 00:30:00,51.37,31.59,60.3059283985,0.0,0.0,0.0,51.37,31.59,60.3059283985,134.35,51.71,11.67,53.0104989601,0.0,0.0,0.0,51.71,11.67,53.0104989601,133.19,60.24,32.98,68.6770558484,0.0,0.0,0.0,60.24,32.98,68.6770558484,131.15
2019-12-19 01:00:00,54.76,30.39,62.6275474532,0.0,0.0,0.0,54.76,30.39,62.6275474532,133.82,55.12,10.62,56.133758114,0.0,0.0,0.0,55.12,10.62,56.133758114,132.82,64.33,33.01,72.3049721665,0.0,0.0,0.0,64.33,33.01,72.3049721665,130.75
2019-12-19 01:30:00,56.93,30.59,64.6279583462,0.0,0.0,0.0,56.93,30.59,64.6279583462,134.37,57.29,10.68,58.2769808758,0.0,0.0,0.0,57.29,10.68,58.2769808758,133.17,66.71,31.88,73.9361785596,0.0,0.0,0.0,66.71,31.88,73.9361785596,131.14
2019-12-19 02:00:00,55.89,31.04,63.9310073439,0.0,0.0,0.0,55.89,31.04,63.9310073439,134.8,56.26,11.01,57.3271986059,0.0,0.0,0.0,56.26,11.01,57.3271986059,133.47,65.5,32.29,73.026667047,0.0,0.0,0.0,65.5,32.29,73.026667047,131.58
2019-12-19 02:30:00,55.08,31.45,63.4264053845,0.0,0.0,0.0,55.08,31.45,63.4264053845,134.94,55.21,11.2,56.334572866,0.0,0.0,0.0,55.21,11.2,56.334572866,133.6,64.28,32.62,72.0831658572,0.0,0.0,0.0,64.28,32.62,72.0831658572,131.76
2019-12-19 03:00:00,53.8,31.52,62.353431341,0.0,0.0,0.0,53.8,31.52,62.353431341,135.11,54.16,11.28,55.3221836156,0.0,0.0,0.0,54.16,11.28,55.3221836156,133.63,63.06,32.83,71.0941101639,0.0,0.0,0.0,63.06,32.83,71.0941101639,131.88
2019-12-19 03:30:00,52.73,31.82,61.5870546462,0.0,0.0,0.0,52.73,31.82,61.5870546462,135.65,53.1,11.47,54.3246803948,0.0,0.0,0.0,53.1,11.47,54.3246803948,133.98,61.83,33.18,70.1702308675,0.0,0.0,0.0,61.83,33.18,70.1702308675,132.33
2019-12-19 04:00:00,51.38,33.96,61.5888463928,0.0,0.0,0.0,51.38,33.96,61.5888463928,136.6,51.74,13.34,53.4320428208,0.0,0.0,0.0,51.74,13.34,53.4320428208,134.67,59.86,31.26,67.530787053,0.0,0.0,0.0,59.86,31.26,67.530787053,132.93
2019-12-19 04:30:00,50.94,34.15,61.3278574548,0.0,0.0,0.0,50.94,34.15,61.3278574548,137.18,51.31,13.41,53.033425309,0.0,0.0,0.0,51.31,13.41,53.033425309,135.05,59.44,32.22,67.6109606499,0.0,0.0,0.0,59.44,32.22,67.6109606499,133.61
2019-12-19 05:00:00,50.48,33.85,60.7787207829,0.0,0.0,0.0,50.48,33.85,60.7787207829,137.11,50.85,13.15,52.522804571,0.0,0.0,0.0,50.85,13.15,52.522804571,134.98,58.93,32.01,67.0625454333,0.0,0.0,0.0,58.93,32.01,67.0625454333,133.49
2019-12-19 05:30:00,51.24,32.84,60.8605225084,0.0,0.0,0.0,51.24,32.84,60.8605225084,135.64,51.6,12.51,53.0948217814,0.0,0.0,0.0,51.6,12.51,53.0948217814,134.06,59.79,31.25,67.4641134234,0.0,0.0,0.0,59.79,31.25,67.4641134234,132.1
2019-12-19 06:00:00,53.51,31.27,61.9768747195,0.0,0.0,0.0,53.51,31.27,61.9768747195,134.83,53.85,11.19,55.000350908,0.0,0.0,0.0,53.85,11.19,55.000350908,133.48,62.51,30.61,69.60224278,0.0,0.0,0.0,62.51,30.61,69.60224278,131.38
2019-12-19 06:30:00,59.82,29.02,66.4875386821,0.0,0.0,0.0,59.82,29.02,66.4875386821,134.83,60.16,8.96,60.823574377,0.0,0.0,0.0,60.16,8.96,60.823574377,133.48,69.79,27.88,75.1527677468,0.0,0.0,0.0,69.79,27.88,75.1527677468,131.32
2019-12-19 07:00:00,66.32,26.87,71.5565461715,0.0,0.0,0.0,66.32,26.87,71.5565461715,134.91,66.67,6.79,67.0148714839,0.0,0.0,0.0,66.67,6.79,67.0148714839,133.48,77.24,24.88,81.148210085,0.0,0.0,0.0,77.24,24.88,81.148210085,131.2
2019-12-19 07:30:00,73.57,23.62,77.2686825305,0.0,0.0,0.0,73.57,23.62,77.2686825305,133.67,73.92,3.93,74.0243966541,0.0,0.0,0.0,73.92,3.93,74.0243966541,132.63,85.67,22.33,88.5323545378,0.0,0.0,0.0,85.67,22.33,88.5323545378,130.03
2019-12-19 08:00:00,77.13,21.34,80.02769833,0.0,0.0,0.0,77.13,21.34,80.02769833,132.91,77.51,1.8599999999999999,77.5323139085,0.0,0.0,0.0,77.51,1.8599999999999999,77.5323139085,132.1,89.8,20.25,92.0548885177,0.0,0.0,0.0,89.8,20.25,92.0548885177,129.28
2019-12-19 08:30:00,78.02,20.74,80.7295980419,0.0,0.0,0.0,78.02,20.74,80.7295980419,133.31,78.41,1.17,78.4187286303,0.0,0.0,0.0,78.41,1.17,78.4187286303,132.4,90.8,19.39,92.8472514402,0.0,0.0,0.0,90.8,19.39,92.8472514402,129.64
2019-12-19 09:00:00,77.82,20.61,80.502947151,0.0,0.0,0.0,77.82,20.61,80.502947151,133.51,78.2,0.99,78.206266373,0.0,0.0,0.0,78.2,0.99,78.206266373,132.52,90.55,19.21,92.5652559009,0.0,0.0,0.0,90.55,19.21,92.5652559009,129.83
2019-12-19 09:30:00,78.05,19.8,80.5223105729,0.0,0.0,0.0,78.05,19.8,80.5223105729,132.79,78.43,0.39,78.4309696485,0.0,0.0,0.0,78.43,0.39,78.4309696485,132.04,90.86,18.91,92.8069377795,0.0,0.0,0.0,90.86,18.91,92.8069377795,129.16
2019-12-19 10:00:00,78.1,20.56,80.7609039078,0.0,0.0,0.0,78.1,20.56,80.7609039078,133.55,78.49,0.93,78.4955094257,0.0,0.0,0.0,78.49,0.93,78.4955094257,132.54,90.76,18.5,92.6262792084,0.0,0.0,0.0,90.76,18.5,92.6262792084,129.81
2019-12-19 10:30:00,76.85,20.34,79.4961514792,0.0,0.0,0.0,76.85,20.34,79.4961514792,133.65,77.23,0.65,77.2327352876,0.0,0.0,0.0,77.23,0.65,77.2327352876,132.62,89.46,19.43,91.5457071631,0.0,0.0,0.0,89.46,19.43,91.5457071631,130.11
2019-12-19 11:00:00,77.36,20.2,79.9537966578,0.0,0.0,0.0,77.36,20.2,79.9537966578,133.53,77.75,0.58,77.752163314,0.0,0.0,0.0,77.75,0.58,77.752163314,132.54,90.05,19.33,92.1013105227,0.0,0.0,0.0,90.05,19.33,92.1013105227,129.97
2019-12-19 11:30:00,75.96,20.06,78.5641470392,0.0,0.0,0.0,75.96,20.06,78.5641470392,133.4,76.35,0.43,76.3512108614,0.0,0.0,0.0,76.35,0.43,76.3512108614,132.46,88.43,19.16,90.4818794013,0.0,0.0,0.0,88.43,19.16,90.4818794013,129.84
2019-12-19 12:00:00,77.17,19.83,79.677084535,0.0,0.0,0.0,77.17,19.83,79.677084535,133.49,77.55,0.15,77.5501450676,0.0,0.0,0.0,77.55,0.15,77.5501450676,132.52,89.84,18.88,91.8023964829,0.0,0.0,0.0,89.84,18.88,91.8023964829,129.95
2019-12-19 12:30:00,78.45,19.74,80.8954269412,0.0,0.0,0.0,78.45,19.74,80.8954269412,133.34,78.83,0.11,78.8300767474,0.0,0.0,0.0,78.83,0.11,78.8300767474,132.42,91.31,18.8,93.2252975324,0.0,0.0,0.0,91.31,18.8,93.2252975324,129.79
2019-12-19 13:00:00,78.91,20.06,81.4198483172,0.0,0.0,0.0,78.91,20.06,81.4198483172,133.64,79.3,0.35000000000000003,79.3007723796,0.0,0.0,0.0,79.3,0.35000000000000003,79.3007723796,132.63,91.85,19.14,93.8230360839,0.0,0.0,0.0,91.85,19.14,93.8230360839,130.08
2019-12-19 13:30:00,79.8,19.94,82.2535324469,0.0,0.0,0.0,79.8,19.94,82.2535324469,134.04,80.18,0.15,80.1801403092,0.0,0.0,0.0,80.18,0.15,80.1801403092,132.89,92.9,18.99,94.8210424959,0.0,0.0,0.0,92.9,18.99,94.8210424959,130.47
2019-12-19 14:00:00,79.7,20.19,82.2175534786,0.0,0.0,0.0,79.7,20.19,82.2175534786,133.71,80.1,0.5,80.1015605341,0.0,0.0,0.0,80.1,0.5,80.1015605341,132.68,92.77,19.31,94.7583716618,0.0,0.0,0.0,92.77,19.31,94.7583716618,130.14
2019-12-19 14:30:00,79.84,20.18,82.3508227038,0.0,0.0,0.0,79.84,20.18,82.3508227038,133.38,80.21,0.56,80.2119548446,0.0,0.0,0.0,80.21,0.56,80.2119548446,132.46,92.92,19.31,94.9052290446,0.0,0.0,0.0,92.92,19.31,94.9052290446,129.79
2019-12-19 15:00:00,79.82,19.87,82.2559985655,0.0,0.0,0.0,79.82,19.87,82.2559985655,132.88,80.21,0.23,80.2103297587,0.0,0.0,0.0,80.21,0.23,80.2103297587,132.07,92.91,18.99,94.8308399204,0.0,0.0,0.0,92.91,18.99,94.8308399204,129.04
2019-12-19 15:30:00,80.29,19.99,82.7410671916,0.0,0.0,0.0,80.29,19.99,82.7410671916,132.74,80.67,0.44,80.6711999415,0.0,0.0,0.0,80.67,0.44,80.6711999415,131.99,93.46,19.13,95.3977384428,0.0,0.0,0.0,93.46,19.13,95.3977384428,129.04
2019-12-19 16:00:00,82.62,19.59,84.9107325372,0.0,0.0,0.0,82.62,19.59,84.9107325372,133.12,83.0,0.14,83.0001180722,0.0,0.0,0.0,83.0,0.14,83.0001180722,132.31,96.16,18.85,97.9901428716,0.0,0.0,0.0,96.16,18.85,97.9901428716,129.49
2019-12-19 16:30:00,85.6,18.79,87.6380288459,0.0,0.0,0.0,85.6,18.79,87.6380288459,132.87,85.98,0.71,85.9829314457,0.0,0.0,0.0,85.98,0.71,85.9829314457,132.12,99.61,18.06,101.23396515,0.0,0.0,0.0,99.61,18.06,101.23396515,129.24
2019-12-19 17:00:00,87.19,18.62,89.1560457849,0.0,0.0,0.0,87.19,18.62,89.1560457849,132.62,87.58,0.77,87.5833848398,0.0,0.0,0.0,87.58,0.77,87.5833848398,131.91,101.41,17.86,102.9707128265,0.0,0.0,0.0,101.41,17.86,102.9707128265,128.93
2019-12-19 17:30:00,88.0,18.86,89.9983310956,0.0,0.0,0.0,88.0,18.86,89.9983310956,132.76,88.41,0.61,88.4121043749,0.0,0.0,0.0,88.41,0.61,88.4121043749,132.02,102.37,18.05,103.9491192844,0.0,0.0,0.0,102.37,18.05,103.9491192844,129.08
2019-12-19 18:00:00,87.59,20.2,89.8890877693,0.0,0.0,0.0,87.59,20.2,89.8890877693,133.52,87.99,0.5700000000000001,87.9918462132,0.0,0.0,0.0,87.99,0.5700000000000001,87.9918462132,132.55,101.75,18.13,103.3525974516,0.0,0.0,0.0,101.75,18.13,103.3525974516,130.0
2019-12-19 18:30:00,86.16,20.69,88.6093770433,0.0,0.0,0.0,86.16,20.69,88.6093770433,133.27,86.56,1.11,86.5671167361,0.0,0.0,0.0,86.56,1.11,86.5671167361,132.35,100.11,18.71,101.8433905563,0.0,0.0,0.0,100.11,18.71,101.8433905563,129.63
2019-12-19 19:00:00,84.35,21.37,87.0149377981,0.0,0.0,0.0,84.35,21.37,87.0149377981,133.49,84.75,1.74,84.767860065,0.0,0.0,0.0,84.75,1.74,84.767860065,132.51,98.08,19.76,100.0507071439,0.0,0.0,0.0,98.08,19.76,100.0507071439,129.85
2019-12-19 19:30:00,81.8,21.94,84.6912250472,0.0,0.0,0.0,81.8,21.94,84.6912250472,133.43,82.2,2.31,82.2324516234,0.0,0.0,0.0,82.2,2.31,82.2324516234,132.48,95.24,21.4,97.6146382465,0.0,0.0,0.0,95.24,21.4,97.6146382465,129.85
2019-12-19 20:00:00,79.62,22.72,82.7982052946,0.0,0.0,0.0,79.62,22.72,82.7982052946,133.92,80.02,2.98,80.0754694023,0.0,0.0,0.0,80.02,2.98,80.0754694023,132.82,92.86,23.19,95.711836781,0.0,0.0,0.0,92.86,23.19,95.711836781,130.59
2019-12-19 20:30:00,77.58,23.03,80.9261224822,0.0,0.0,0.0,77.58,23.03,80.9261224822,133.3,77.98,3.45,78.0562803367,0.0,0.0,0.0,77.98,3.45,78.0562803367,132.4,90.65,24.59,93.9259846901,0.0,0.0,0.0,90.65,24.59,93.9259846901,130.15
2019-12-19 21:00:00,74.21,23.8,77.9330744934,0.0,0.0,0.0,74.21,23.8,77.9330744934,132.7,74.6,4.38,74.7284711472,0.0,0.0,0.0,74.6,4.38,74.7284711472,132.01,86.74,25.52,90.4162485397,0.0,0.0,0.0,86.74,25.52,90.4162485397,129.55
2019-12-19 21:30:00,70.96,25.12,75.275068914,0.0,0.0,0.0,70.96,25.12,75.275068914,133.4,71.35,5.47,71.5593697569,0.0,0.0,0.0,71.35,5.47,71.5593697569,132.47,82.98,27.01,87.2652307623,0.0,0.0,0.0,82.98,27.01,87.2652307623,130.24
2019-12-19 22:00:00,66.69,26.63,71.8102569275,0.0,0.0,0.0,66.69,26.63,71.8102569275,133.4,67.07,6.99,67.4332633053,0.0,0.0,0.0,67.07,6.99,67.4332633053,132.51,78.06,28.8,83.2033869503,0.0,0.0,0.0,78.06,28.8,83.2033869503,130.24
2019-12-19 22:30:00,61.81,29.77,68.6056047273,0.0,0.0,0.0,61.81,29.77,68.6056047273,134.73,62.2,9.76,62.9610800416,0.0,0.0,0.0,62.2,9.76,62.9610800416,133.43,72.06,28.75,77.5835427136,0.0,0.0,0.0,72.06,28.75,77.5835427136,131.26
2019-12-19 23:00:00,57.35,31.05,65.2159873037,0.0,0.0,0.0,57.35,31.05,65.2159873037,134.66,57.73,11.08,58.7836652481,0.0,0.0,0.0,57.73,11.08,58.7836652481,133.37,66.87,29.76,73.1932681331,0.0,0.0,0.0,66.87,29.76,73.1932681331,131.17
2019-12-19 23:30:00,52.86,31.41,61.4879475995,0.0,0.0,0.0,52.86,31.41,61.4879475995,134.88,53.24,11.35,54.4363858095,0.0,0.0,0.0,53.24,11.35,54.4363858095,133.52,61.97,32.73,70.0823358629,0.0,0.0,0.0,61.97,32.73,70.0823358629,131.7
2019-12-20 00:00:00,50.23,31.97,59.541026192,0.0,0.0,0.0,50.23,31.97,59.541026192,135.09,50.59,11.84,51.9570370595,0.0,0.0,0.0,50.59,11.84,51.9570370595,133.69,58.93,33.41,67.7419589324,0.0,0.0,0.0,58.93,33.41,67.7419589324,131.93
2019-12-20 00:30:00,50.07,32.03,59.4384202347,0.0,0.0,0.0,50.07,32.03,59.4384202347,134.91,50.43,11.93,51.821904635,0.0,0.0,0.0,50.43,11.93,51.821904635,133.58,58.73,33.48,67.6026870768,0.0,0.0,0.0,58.73,33.48,67.6026870768,131.72
2019-12-20 01:00:00,53.2,31.38,61.765236177,0.0,0.0,0.0,53.2,31.38,61.765236177,134.63,53.54,11.35,54.7298282475,0.0,0.0,0.0,53.54,11.35,54.7298282475,133.39,62.36,32.7,70.4134901848,0.0,0.0,0.0,62.36,32.7,70.4134901848,131.43
2019-12-20 01:30:00,55.34,31.01,63.4360756983,0.0,0.0,0.0,55.34,31.01,63.4360756983,134.63,55.7,10.99,56.7738504947,0.0,0.0,0.0,55.7,10.99,56.7738504947,133.39,64.86,32.27,72.4442716852,0.0,0.0,0.0,64.86,32.27,72.4442716852,131.43
2019-12-20 02:00:00,54.19,31.42,62.6400231481,0.0,0.0,0.0,54.19,31.42,62.6400231481,135.11,54.56,11.28,55.7138402913,0.0,0.0,0.0,54.56,11.28,55.7138402913,133.68,63.51,32.73,71.4476941545,0.0,0.0,0.0,63.51,32.73,71.4476941545,131.83
2019-12-20 02:30:00,53.17,31.79,61.94879337,0.0,0.0,0.0,53.17,31.79,61.94879337,135.58,53.53,11.5,54.7513552344,0.0,0.0,0.0,53.53,11.5,54.7513552344,133.99,62.33,33.14,70.5924110652,0.0,0.0,0.0,62.33,33.14,70.5924110652,132.3
2019-12-20 03:00:00,52.03,32.95,61.5859026077,0.0,0.0,0.0,52.03,32.95,61.5859026077,136.31,52.41,12.48,53.8753979104,0.0,0.0,0.0,52.41,12.48,53.8753979104,134.47,60.86,32.58,69.0318477226,0.0,0.0,0.0,60.86,32.58,69.0318477226,132.83
2019-12-20 03:30:00,50.72,34.42,61.2964501419,0.0,0.0,0.0,50.72,34.42,61.2964501419,136.96,51.08,13.75,52.8982882521,0.0,0.0,0.0,51.08,13.75,52.8982882521,134.93,59.06,31.51,66.9400007469,0.0,0.0,0.0,59.06,31.51,66.9400007469,133.21
2019-12-20 04:00:00,49.46,34.6,60.3610105946,0.0,0.0,0.0,49.46,34.6,60.3610105946,137.2,49.83,13.85,51.7189655736,0.0,0.0,0.0,49.83,13.85,51.7189655736,135.08,57.61,31.69,65.7508037974,0.0,0.0,0.0,57.61,31.69,65.7508037974,133.56
2019-12-20 04:30:00,48.8,34.6,59.8214008529,0.0,0.0,0.0,48.8,34.6,59.8214008529,137.11,49.16,13.84,51.0710407178,0.0,0.0,0.0,49.16,13.84,51.0710407178,135.02,56.83,31.69,65.0684639438,0.0,0.0,0.0,56.83,31.69,65.0684639438,133.43
2019-12-20 05:00:00,48.51,34.65,59.6141141006,0.0,0.0,0.0,48.51,34.65,59.6141141006,137.18,48.87,13.9,50.8083349461,0.0,0.0,0.0,48.87,13.9,50.8083349461,135.07,56.5,31.76,64.8147174645,0.0,0.0,0.0,56.5,31.76,64.8147174645,133.49
2019-12-20 05:30:00,49.49,34.16,60.1345632727,0.0,0.0,0.0,49.49,34.16,60.1345632727,136.68,49.85,13.57,51.6639855218,0.0,0.0,0.0,49.85,13.57,51.6639855218,134.73,57.63,31.24,65.5526849183,0.0,0.0,0.0,57.63,31.24,65.5526849183,132.95
2019-12-20 06:00:00,51.4,32.92,61.0384010275,0.0,0.0,0.0,51.4,32.92,61.0384010275,135.75,51.75,12.6,53.2618296719,0.0,0.0,0.0,51.75,12.6,53.2618296719,134.1,59.93,30.84,67.3996327883,0.0,0.0,0.0,59.93,30.84,67.3996327883,132.11
2019-12-20 06:30:00,57.46,30.76,65.1753726495,0.0,0.0,0.0,57.46,30.76,65.1753726495,135.57,57.8,10.53,58.7513480696,0.0,0.0,0.0,57.8,10.53,58.7513480696,133.98,66.95,28.65,72.8225583181,0.0,0.0,0.0,66.95,28.65,72.8225583181,131.9
2019-12-20 07:00:00,63.27,28.41,69.3557567906,0.0,0.0,0.0,63.27,28.41,69.3557567906,134.67,63.61,8.45,64.1687977135,0.0,0.0,0.0,63.61,8.45,64.1687977135,133.37,73.73,26.64,78.3951688563,0.0,0.0,0.0,73.73,26.64,78.3951688563,131.03
2019-12-20 07:30:00,70.02,24.84,74.2955314942,0.0,0.0,0.0,70.02,24.84,74.2955314942,132.79,70.37,5.41,70.5776522704,0.0,0.0,0.0,70.37,5.41,70.5776522704,132.09,81.64,24.5,85.2369614663,0.0,0.0,0.0,81.64,24.5,85.2369614663,129.29
2019-12-20 08:00:00,73.95,22.27,77.230534117,0.0,0.0,0.0,73.95,22.27,77.230534117,131.59,74.32,3.16,74.3871494278,0.0,0.0,0.0,74.32,3.16,74.3871494278,131.29,86.21,22.74,89.1586883035,0.0,0.0,0.0,86.21,22.74,89.1586883035,128.05
2019-12-20 08:30:00,76.13,15.07,77.6072277562,0.0,0.0,0.0,76.13,15.07,77.6072277562,133.22,75.87,14.83,77.3057940907,0.0,0.0,0.0,75.87,14.83,77.3057940907,132.38,88.77,15.52,90.1164984895,0.0,0.0,0.0,88.77,15.52,90.1164984895,129.44
2019-12-20 09:00:00,76.38,14.28,77.7034284958,0.0,0.0,0.0,76.38,14.28,77.7034284958,133.02,76.13,14.26,77.4540153898,0.0,0.0,0.0,76.13,14.26,77.4540153898,132.22,89.2,15.83,90.5937575112,0.0,0.0,0.0,89.2,15.83,90.5937575112,129.44
2019-12-20 09:30:00,77.82,13.8,79.034121745,0.0,0.0,0.0,77.82,13.8,79.034121745,133.02,77.54,13.78,78.7549363532,0.0,0.0,0.0,77.54,13.78,78.7549363532,132.22,90.84,15.26,92.1128286397,0.0,0.0,0.0,90.84,15.26,92.1128286397,129.44
2019-12-20 10:00:00,78.63,13.76,79.8248989977,0.0,0.0,0.0,78.63,13.76,79.8248989977,133.46,78.36,13.73,79.5537711237,0.0,0.0,0.0,78.36,13.73,79.5537711237,132.59,91.8,15.22,93.0531482541,0.0,0.0,0.0,91.8,15.22,93.0531482541,130.03
2019-12-20 10:30:00,79.41,13.38,80.5293269561,0.0,0.0,0.0,79.41,13.38,80.5293269561,133.57,79.15,13.36,80.2696212773,0.0,0.0,0.0,79.15,13.36,80.2696212773,132.72,92.79,15.4,94.0592584491,0.0,0.0,0.0,92.79,15.4,94.0592584491,130.31
2019-12-20 11:00:00,78.8,13.19,79.8962833929,0.0,0.0,0.0,78.8,13.19,79.8962833929,133.64,78.53,13.16,79.6250368917,0.0,0.0,0.0,78.53,13.16,79.6250368917,132.75,92.24,16.46,93.6971141498,0.0,0.0,0.0,92.24,16.46,93.6971141498,130.55
2019-12-20 11:30:00,78.82,13.33,79.9392350476,0.0,0.0,0.0,78.82,13.33,79.9392350476,133.81,78.55,13.3,79.6680142843,0.0,0.0,0.0,78.55,13.3,79.6680142843,132.85,92.28,16.64,93.7682675536,0.0,0.0,0.0,92.28,16.64,93.7682675536,130.69
2019-12-20 12:00:00,78.36,13.8,79.5658821355,0.0,0.0,0.0,78.36,13.8,79.5658821355,134.29,78.08,13.77,79.2849247966,0.0,0.0,0.0,78.08,13.77,79.2849247966,133.14,91.68,16.55,93.1618210427,0.0,0.0,0.0,91.68,16.55,93.1618210427,131.06
2019-12-20 12:30:00,78.19,15.03,79.6214606749,0.0,0.0,0.0,78.19,15.03,79.6214606749,134.39,77.93,14.99,79.3585849168,0.0,0.0,0.0,77.93,14.99,79.3585849168,133.22,91.32,15.87,92.688722615,0.0,0.0,0.0,91.32,15.87,92.688722615,130.94
2019-12-20 13:00:00,77.56,15.89,79.1709902679,0.0,0.0,0.0,77.56,15.89,79.1709902679,134.64,77.3,15.85,78.9082536874,0.0,0.0,0.0,77.3,15.85,78.9082536874,133.4,90.54,16.44,92.0204607682,0.0,0.0,0.0,90.54,16.44,92.0204607682,131.15
2019-12-20 13:30:00,77.82,16.57,79.5645480098,0.0,0.0,0.0,77.82,16.57,79.5645480098,134.94,77.54,16.54,79.2844448804,0.0,0.0,0.0,77.54,16.54,79.2844448804,133.58,90.69,15.72,92.0423516649,0.0,0.0,0.0,90.69,15.72,92.0423516649,131.26
2019-12-20 14:00:00,77.86,16.73,79.6371301592,0.0,0.0,0.0,77.86,16.73,79.6371301592,135.38,77.6,16.69,79.3745305498,0.0,0.0,0.0,77.6,16.69,79.3745305498,133.84,90.76,15.99,92.1577869743,0.0,0.0,0.0,90.76,15.99,92.1577869743,131.5
2019-12-20 14:30:00,77.83,16.5,79.5597819253,0.0,0.0,0.0,77.83,16.5,79.5597819253,135.65,77.56,16.48,79.2915127867,0.0,0.0,0.0,77.56,16.48,79.2915127867,134.11,90.86,16.84,92.4073871506,0.0,0.0,0.0,90.86,16.84,92.4073871506,132.07
2019-12-20 15:00:00,77.14,16.49,78.8828225915,0.0,0.0,0.0,77.14,16.49,78.8828225915,135.65,76.89,16.45,78.6299853745,0.0,0.0,0.0,76.89,16.45,78.6299853745,134.06,90.06,16.81,91.6153900827,0.0,0.0,0.0,90.06,16.81,91.6153900827,132.07
2019-12-20 15:30:00,77.34,16.74,79.1309244228,0.0,0.0,0.0,77.34,16.74,79.1309244228,135.82,77.06,16.7,78.8488021469,0.0,0.0,0.0,77.06,16.7,78.8488021469,134.21,90.28,17.1,91.8851914075,0.0,0.0,0.0,90.28,17.1,91.8851914075,132.3
2019-12-20 16:00:00,78.61,16.38,80.2984215287,0.0,0.0,0.0,78.61,16.38,80.2984215287,135.41,78.33,16.35,80.0181941811,0.0,0.0,0.0,78.33,16.35,80.0181941811,133.94,91.77,16.69,93.2753397206,0.0,0.0,0.0,91.77,16.69,93.2753397206,132.51
2019-12-20 16:30:00,81.77,15.3,83.1890792112,0.0,0.0,0.0,81.77,15.3,83.1890792112,134.58,81.48,15.28,82.9003546434,0.0,0.0,0.0,81.48,15.28,82.9003546434,133.36,95.4,15.71,96.6848700677,0.0,0.0,0.0,95.4,15.71,96.6848700677,131.49
2019-12-20 17:00:00,83.57,14.69,84.8512875565,0.0,0.0,0.0,83.57,14.69,84.8512875565,134.17,83.28,14.67,84.5622096447,0.0,0.0,0.0,83.28,14.67,84.5622096447,133.06,97.47,15.07,98.6281187086,0.0,0.0,0.0,97.47,15.07,98.6281187086,131.0
2019-12-20 17:30:00,84.28,14.64,85.5420832105,0.0,0.0,0.0,84.28,14.64,85.5420832105,134.06,84.01,14.62,85.272648018,0.0,0.0,0.0,84.01,14.62,85.272648018,132.99,98.29,15.02,99.4310037161,0.0,0.0,0.0,98.29,15.02,99.4310037161,130.82
2019-12-20 18:00:00,83.48,15.74,84.9509152393,0.0,0.0,0.0,83.48,15.74,84.9509152393,134.66,83.19,15.71,84.6603815252,0.0,0.0,0.0,83.19,15.71,84.6603815252,133.39,97.34,15.82,98.6171790308,0.0,0.0,0.0,97.34,15.82,98.6171790308,131.36
2019-12-20 18:30:00,81.8,16.89,83.5255176578,0.0,0.0,0.0,81.8,16.89,83.5255176578,135.31,81.53,16.85,83.2530083541,0.0,0.0,0.0,81.53,16.85,83.2530083541,133.83,95.33,16.1,96.679981899,0.0,0.0,0.0,95.33,16.1,96.679981899,131.85
2019-12-20 19:00:00,79.48,17.67,81.4205090871,0.0,0.0,0.0,79.48,17.67,81.4205090871,135.31,79.21,17.63,81.1482655391,0.0,0.0,0.0,79.21,17.63,81.1482655391,133.79,92.64,17.01,94.1886919964,0.0,0.0,0.0,92.64,17.01,94.1886919964,131.85
2019-12-20 19:30:00,76.9,18.35,79.0590443909,0.0,0.0,0.0,76.9,18.35,79.0590443909,134.66,76.65,18.31,78.806589826,0.0,0.0,0.0,76.65,18.31,78.806589826,133.41,89.67,17.83,91.4254767557,0.0,0.0,0.0,89.67,17.83,91.4254767557,131.23
2019-12-20 20:00:00,74.33,19.53,76.8529101596,0.0,0.0,0.0,74.33,19.53,76.8529101596,135.09,74.09,19.48,76.6080837771,0.0,0.0,0.0,74.09,19.48,76.6080837771,133.71,86.7,19.2,88.8005067553,0.0,0.0,0.0,86.7,19.2,88.8005067553,131.69
2019-12-20 20:30:00,72.82,19.9,75.4901477015,0.0,0.0,0.0,72.82,19.9,75.4901477015,135.24,72.59,19.85,75.2551034814,0.0,0.0,0.0,72.59,19.85,75.2551034814,133.79,85.0,19.99,87.3189561321,0.0,0.0,0.0,85.0,19.99,87.3189561321,131.83
2019-12-20 21:00:00,69.99,20.71,72.9897540755,0.0,0.0,0.0,69.99,20.71,72.9897540755,134.97,69.75,20.66,72.7454335337,0.0,0.0,0.0,69.75,20.66,72.7454335337,133.63,81.84,21.79,84.6911429844,0.0,0.0,0.0,81.84,21.79,84.6911429844,131.73
2019-12-20 21:30:00,66.88,21.52,70.2569911112,0.0,0.0,0.0,66.88,21.52,70.2569911112,135.64,66.68,21.46,70.0482262445,0.0,0.0,0.0,66.68,21.46,70.0482262445,134.05,78.35,23.5,81.7983648981,0.0,0.0,0.0,78.35,23.5,81.7983648981,132.6
2019-12-20 22:00:00,63.69,22.74,67.6278322882,0.0,0.0,0.0,63.69,22.74,67.6278322882,136.33,63.48,22.66,67.4031601633,0.0,0.0,0.0,63.48,22.66,67.4031601633,134.53,74.69,24.95,78.7470545481,0.0,0.0,0.0,74.69,24.95,78.7470545481,133.29
2019-12-20 22:30:00,59.68,25.27,64.8095309349,0.0,0.0,0.0,59.68,25.27,64.8095309349,137.31,59.48,25.21,64.6019697842,0.0,0.0,0.0,59.48,25.21,64.6019697842,135.22,69.74,24.51,73.9216321519,0.0,0.0,0.0,69.74,24.51,73.9216321519,134.37
2019-12-20 23:00:00,55.88,25.55,61.4440957294,0.0,0.0,0.0,55.88,25.55,61.4440957294,137.37,55.71,25.47,61.2562241735,0.0,0.0,0.0,55.71,25.47,61.2562241735,135.22,65.57,26.84,70.8506210276,0.0,0.0,0.0,65.57,26.84,70.8506210276,134.37
2019-12-20 23:30:00,52.38,24.53,57.8393058395,0.0,0.0,0.0,52.38,24.53,57.8393058395,137.23,52.21,24.47,57.6599080818,0.0,0.0,0.0,52.21,24.47,57.6599080818,135.17,61.24,31.45,68.8435915681,0.0,0.0,0.0,61.24,31.45,68.8435915681,134.19
2019-12-21 00:00:00,50.07,21.31,54.4161832546,0.0,0.0,0.0,50.07,21.31,54.4161832546,136.99,49.9,21.26,54.2401843655,0.0,0.0,0.0,49.9,21.26,54.2401843655,135.03,57.69,39.76,70.0642112637,0.0,0.0,0.0,57.69,39.76,70.0642112637,133.66
2019-12-21 00:30:00,0.69466464,0.20261052000000002,0.723609,0.69466464,0.20261052000000002,0.723609,0.0,0.0,0.0,137.22,0.69466464,0.20261052000000002,0.723609,0.69466464,0.20261052000000002,0.723609,0.0,0.0,0.0,135.16,0.69466464,0.20261052000000002,0.723609,0.69466464,0.20261052000000002,0.723609,0.0,0.0,0.0,133.9
2019-12-21 01:00:00,0.69658272,0.20316996,0.725607,0.69658272,0.20316996,0.725607,0.0,0.0,0.0,136.96,0.69658272,0.20316996,0.725607,0.69658272,0.20316996,0.725607,0.0,0.0,0.0,134.99,0.69658272,0.20316996,0.725607,0.69658272,0.20316996,0.725607,0.0,0.0,0.0,133.62
2019-12-21 01:30:00,0.68923008,0.20102544,0.7179479999999999,0.68923008,0.20102544,0.7179479999999999,0.0,0.0,0.0,137.06,0.68923008,0.20102544,0.7179479999999999,0.68923008,0.20102544,0.7179479999999999,0.0,0.0,0.0,135.01,0.68923008,0.20102544,0.7179479999999999,0.68923008,0.20102544,0.7179479999999999,0.0,0.0,0.0,133.62
2019-12-21 02:00:00,0.67324608,0.19636344,0.701298,0.67324608,0.19636344,0.701298,0.0,0.0,0.0,136.93,0.67324608,0.19636344,0.701298,0.67324608,0.19636344,0.701298,0.0,0.0,0.0,134.94,0.67324608,0.19636344,0.701298,0.67324608,0.19636344,0.701298,0.0,0.0,0.0,133.54
2019-12-21 02:30:00,0.66397536,0.19365948,0.691641,0.66397536,0.19365948,0.691641,0.0,0.0,0.0,137.35,0.66397536,0.19365948,0.691641,0.66397536,0.19365948,0.691641,0.0,0.0,0.0,135.2,0.66397536,0.19365948,0.691641,0.66397536,0.19365948,0.691641,0.0,0.0,0.0,133.93
2019-12-21 03:00:00,0.65886048,0.19216764,0.686313,0.65886048,0.19216764,0.686313,0.0,0.0,0.0,137.59,0.65886048,0.19216764,0.686313,0.65886048,0.19216764,0.686313,0.0,0.0,0.0,135.35,0.65886048,0.19216764,0.686313,0.65886048,0.19216764,0.686313,0.0,0.0,0.0,133.93
2019-12-21 03:30:00,0.6499094400000001,0.18955692000000002,0.676989,0.6499094400000001,0.18955692000000002,0.676989,0.0,0.0,0.0,136.91,0.6499094400000001,0.18955692000000002,0.676989,0.6499094400000001,0.18955692000000002,0.676989,0.0,0.0,0.0,134.89,0.6499094400000001,0.18955692000000002,0.676989,0.6499094400000001,0.18955692000000002,0.676989,0.0,0.0,0.0,132.51
2019-12-21 04:00:00,0.64799136,0.18899748,0.674991,0.64799136,0.18899748,0.674991,0.0,0.0,0.0,137.06,0.64799136,0.18899748,0.674991,0.64799136,0.18899748,0.674991,0.0,0.0,0.0,134.99,0.64799136,0.18899748,0.674991,0.64799136,0.18899748,0.674991,0.0,0.0,0.0,132.69
2019-12-21 04:30:00,0.65246688,0.19030284,0.679653,0.65246688,0.19030284,0.679653,0.0,0.0,0.0,137.06,0.65246688,0.19030284,0.679653,0.65246688,0.19030284,0.679653,0.0,0.0,0.0,134.99,0.65246688,0.19030284,0.679653,0.65246688,0.19030284,0.679653,0.0,0.0,0.0,132.69
2019-12-21 05:00:00,0.65886048,0.19216764,0.686313,0.65886048,0.19216764,0.686313,0.0,0.0,0.0,137.13,0.65886048,0.19216764,0.686313,0.65886048,0.19216764,0.686313,0.0,0.0,0.0,135.07,0.65886048,0.19216764,0.686313,0.65886048,0.19216764,0.686313,0.0,0.0,0.0,132.85
2019-12-21 05:30:00,0.64927008,0.18937044,0.676323,0.64927008,0.18937044,0.676323,0.0,0.0,0.0,137.03,0.64927008,0.18937044,0.676323,0.64927008,0.18937044,0.676323,0.0,0.0,0.0,135.01,0.64927008,0.18937044,0.676323,0.64927008,0.18937044,0.676323,0.0,0.0,0.0,132.77
2019-12-21 06:00:00,0.60803136,0.17734248,0.633366,0.60803136,0.17734248,0.633366,0.0,0.0,0.0,136.74,0.60803136,0.17734248,0.633366,0.60803136,0.17734248,0.633366,0.0,0.0,0.0,134.83,0.60803136,0.17734248,0.633366,0.60803136,0.17734248,0.633366,0.0,0.0,0.0,132.5
