Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-12-21 06:30:00,0.36443519999999996,0.1062936,0.37962,0.36443519999999996,0.1062936,0.37962,0.0,0.0,0.0,136.01,0.36443519999999996,0.1062936,0.37962,0.36443519999999996,0.1062936,0.37962,0.0,0.0,0.0,134.35,0.36443519999999996,0.1062936,0.37962,0.36443519999999996,0.1062936,0.37962,0.0,0.0,0.0,131.6
2019-12-21 07:00:00,0.37530432,0.10946376000000001,0.39094199999999996,0.37530432,0.10946376000000001,0.39094199999999996,0.0,0.0,0.0,135.37,0.37530432,0.10946376000000001,0.39094199999999996,0.37530432,0.10946376000000001,0.39094199999999996,0.0,0.0,0.0,133.9,0.37530432,0.10946376000000001,0.39094199999999996,0.37530432,0.10946376000000001,0.39094199999999996,0.0,0.0,0.0,130.91
2019-12-21 07:30:00,0.39416544000000003,0.11496492,0.410589,0.39416544000000003,0.11496492,0.410589,0.0,0.0,0.0,134.59,0.39416544000000003,0.11496492,0.410589,0.39416544000000003,0.11496492,0.410589,0.0,0.0,0.0,133.36,0.39416544000000003,0.11496492,0.410589,0.39416544000000003,0.11496492,0.410589,0.0,0.0,0.0,130.17
2019-12-21 08:00:00,0.40407552,0.11785536,0.420912,0.40407552,0.11785536,0.420912,0.0,0.0,0.0,134.01,0.40407552,0.11785536,0.420912,0.40407552,0.11785536,0.420912,0.0,0.0,0.0,132.93,0.40407552,0.11785536,0.420912,0.40407552,0.11785536,0.420912,0.0,0.0,0.0,129.49
2019-12-21 08:30:00,0.44083872,0.12857796,0.459207,0.44083872,0.12857796,0.459207,0.0,0.0,0.0,133.42,0.44083872,0.12857796,0.459207,0.44083872,0.12857796,0.459207,0.0,0.0,0.0,132.51,0.44083872,0.12857796,0.459207,0.44083872,0.12857796,0.459207,0.0,0.0,0.0,128.95
2019-12-21 09:00:00,0.68059872,0.19850796,0.708957,0.68059872,0.19850796,0.708957,0.0,0.0,0.0,133.03,0.68059872,0.19850796,0.708957,0.68059872,0.19850796,0.708957,0.0,0.0,0.0,132.26,0.68059872,0.19850796,0.708957,0.68059872,0.19850796,0.708957,0.0,0.0,0.0,128.64
2019-12-21 09:30:00,1.0325663999999999,0.30116519999999997,1.07559,1.0325663999999999,0.30116519999999997,1.07559,0.0,0.0,0.0,133.17,1.0325663999999999,0.30116519999999997,1.07559,1.0325663999999999,0.30116519999999997,1.07559,0.0,0.0,0.0,132.35,1.0325663999999999,0.30116519999999997,1.07559,1.0325663999999999,0.30116519999999997,1.07559,0.0,0.0,0.0,128.72
2019-12-21 10:00:00,1.53254592,0.44699256,1.5964019999999999,1.53254592,0.44699256,1.5964019999999999,0.0,0.0,0.0,133.17,1.53254592,0.44699256,1.5964019999999999,1.53254592,0.44699256,1.5964019999999999,0.0,0.0,0.0,132.35,1.53254592,0.44699256,1.5964019999999999,1.53254592,0.44699256,1.5964019999999999,0.0,0.0,0.0,128.72
2019-12-21 10:30:00,1.90241568,0.55487124,1.9816829999999999,1.90241568,0.55487124,1.9816829999999999,0.0,0.0,0.0,133.03,1.90241568,0.55487124,1.9816829999999999,1.90241568,0.55487124,1.9816829999999999,0.0,0.0,0.0,132.24,1.90241568,0.55487124,1.9816829999999999,1.90241568,0.55487124,1.9816829999999999,0.0,0.0,0.0,128.54
2019-12-21 11:00:00,1.7201980799999999,0.50172444,1.7918729999999998,1.7201980799999999,0.50172444,1.7918729999999998,0.0,0.0,0.0,133.03,1.7201980799999999,0.50172444,1.7918729999999998,1.7201980799999999,0.50172444,1.7918729999999998,0.0,0.0,0.0,132.24,1.7201980799999999,0.50172444,1.7918729999999998,1.7201980799999999,0.50172444,1.7918729999999998,0.0,0.0,0.0,128.54
2019-12-21 11:30:00,2.71120608,0.79076844,2.824173,2.71120608,0.79076844,2.824173,0.0,0.0,0.0,133.26,2.71120608,0.79076844,2.824173,2.71120608,0.79076844,2.824173,0.0,0.0,0.0,132.4,2.71120608,0.79076844,2.824173,2.71120608,0.79076844,2.824173,0.0,0.0,0.0,128.78
2019-12-21 12:00:00,2.59612128,0.75720204,2.704293,2.59612128,0.75720204,2.704293,0.0,0.0,0.0,133.44,2.59612128,0.75720204,2.704293,2.59612128,0.75720204,2.704293,0.0,0.0,0.0,132.5,2.59612128,0.75720204,2.704293,2.59612128,0.75720204,2.704293,0.0,0.0,0.0,128.94
2019-12-21 12:30:00,2.95576128,0.86209704,3.078918,2.95576128,0.86209704,3.078918,0.0,0.0,0.0,133.44,2.95576128,0.86209704,3.078918,2.95576128,0.86209704,3.078918,0.0,0.0,0.0,132.48,2.95576128,0.86209704,3.078918,2.95576128,0.86209704,3.078918,0.0,0.0,0.0,128.94
2019-12-21 13:00:00,1.65658176,0.48316968,1.725606,1.65658176,0.48316968,1.725606,0.0,0.0,0.0,133.57,1.65658176,0.48316968,1.725606,1.65658176,0.48316968,1.725606,0.0,0.0,0.0,132.61,1.65658176,0.48316968,1.725606,1.65658176,0.48316968,1.725606,0.0,0.0,0.0,129.08
2019-12-21 13:30:00,1.13390496,0.33072228,1.181151,1.13390496,0.33072228,1.181151,0.0,0.0,0.0,133.39,1.13390496,0.33072228,1.181151,1.13390496,0.33072228,1.181151,0.0,0.0,0.0,132.46,1.13390496,0.33072228,1.181151,1.13390496,0.33072228,1.181151,0.0,0.0,0.0,128.88
2019-12-21 14:00:00,1.8100281599999999,0.52792488,1.885446,1.8100281599999999,0.52792488,1.885446,0.0,0.0,0.0,133.52,1.8100281599999999,0.52792488,1.885446,1.8100281599999999,0.52792488,1.885446,0.0,0.0,0.0,132.55,1.8100281599999999,0.52792488,1.885446,1.8100281599999999,0.52792488,1.885446,0.0,0.0,0.0,129.05
2019-12-21 14:30:00,1.19272608,0.34787844,1.242423,1.19272608,0.34787844,1.242423,0.0,0.0,0.0,133.84,1.19272608,0.34787844,1.242423,1.19272608,0.34787844,1.242423,0.0,0.0,0.0,132.79,1.19272608,0.34787844,1.242423,1.19272608,0.34787844,1.242423,0.0,0.0,0.0,129.37
2019-12-21 15:00:00,0.90501408,0.26396244,0.942723,0.90501408,0.26396244,0.942723,0.0,0.0,0.0,133.98,0.90501408,0.26396244,0.942723,0.90501408,0.26396244,0.942723,0.0,0.0,0.0,132.86,0.90501408,0.26396244,0.942723,0.90501408,0.26396244,0.942723,0.0,0.0,0.0,129.52
2019-12-21 15:30:00,0.75092832,0.21902076,0.7822169999999999,0.75092832,0.21902076,0.7822169999999999,0.0,0.0,0.0,133.82,0.75092832,0.21902076,0.7822169999999999,0.75092832,0.21902076,0.7822169999999999,0.0,0.0,0.0,132.78,0.75092832,0.21902076,0.7822169999999999,0.75092832,0.21902076,0.7822169999999999,0.0,0.0,0.0,129.36
2019-12-21 16:00:00,0.60931008,0.17771544,0.634698,0.60931008,0.17771544,0.634698,0.0,0.0,0.0,133.31,0.60931008,0.17771544,0.634698,0.60931008,0.17771544,0.634698,0.0,0.0,0.0,132.41,0.60931008,0.17771544,0.634698,0.60931008,0.17771544,0.634698,0.0,0.0,0.0,128.79
2019-12-21 16:30:00,0.59812128,0.17445204,0.623043,0.59812128,0.17445204,0.623043,0.0,0.0,0.0,132.47,0.59812128,0.17445204,0.623043,0.59812128,0.17445204,0.623043,0.0,0.0,0.0,131.87,0.59812128,0.17445204,0.623043,0.59812128,0.17445204,0.623043,0.0,0.0,0.0,128.07
2019-12-21 17:00:00,0.5891702400000001,0.17184132,0.613719,0.5891702400000001,0.17184132,0.613719,0.0,0.0,0.0,132.47,0.5891702400000001,0.17184132,0.613719,0.5891702400000001,0.17184132,0.613719,0.0,0.0,0.0,131.84,0.5891702400000001,0.17184132,0.613719,0.5891702400000001,0.17184132,0.613719,0.0,0.0,0.0,128.31
2019-12-21 17:30:00,0.60803136,0.17734248,0.633366,0.60803136,0.17734248,0.633366,0.0,0.0,0.0,132.59,0.60803136,0.17734248,0.633366,0.60803136,0.17734248,0.633366,0.0,0.0,0.0,131.93,0.60803136,0.17734248,0.633366,0.60803136,0.17734248,0.633366,0.0,0.0,0.0,128.47
2019-12-21 18:00:00,0.60707232,0.17706276,0.632367,0.60707232,0.17706276,0.632367,0.0,0.0,0.0,132.9,0.60707232,0.17706276,0.632367,0.60707232,0.17706276,0.632367,0.0,0.0,0.0,132.15,0.60707232,0.17706276,0.632367,0.60707232,0.17706276,0.632367,0.0,0.0,0.0,128.78
2019-12-21 18:30:00,0.60451488,0.17631684,0.629703,0.60451488,0.17631684,0.629703,0.0,0.0,0.0,133.38,0.60451488,0.17631684,0.629703,0.60451488,0.17631684,0.629703,0.0,0.0,0.0,132.46,0.60451488,0.17631684,0.629703,0.60451488,0.17631684,0.629703,0.0,0.0,0.0,129.26
2019-12-21 19:00:00,0.60227712,0.17566416,0.6273719999999999,0.60227712,0.17566416,0.6273719999999999,0.0,0.0,0.0,133.84,0.60227712,0.17566416,0.6273719999999999,0.60227712,0.17566416,0.6273719999999999,0.0,0.0,0.0,132.8,0.60227712,0.17566416,0.6273719999999999,0.60227712,0.17566416,0.6273719999999999,0.0,0.0,0.0,129.81
2019-12-21 19:30:00,0.56455488,0.16466184,0.588078,0.56455488,0.16466184,0.588078,0.0,0.0,0.0,133.84,0.56455488,0.16466184,0.588078,0.56455488,0.16466184,0.588078,0.0,0.0,0.0,132.8,0.56455488,0.16466184,0.588078,0.56455488,0.16466184,0.588078,0.0,0.0,0.0,129.88
2019-12-21 20:00:00,0.57894048,0.16885764,0.603063,0.57894048,0.16885764,0.603063,0.0,0.0,0.0,133.66,0.57894048,0.16885764,0.603063,0.57894048,0.16885764,0.603063,0.0,0.0,0.0,132.73,0.57894048,0.16885764,0.603063,0.57894048,0.16885764,0.603063,0.0,0.0,0.0,129.88
2019-12-21 20:30:00,0.56871072,0.16587396000000001,0.592407,0.56871072,0.16587396000000001,0.592407,0.0,0.0,0.0,134.19,0.56871072,0.16587396000000001,0.592407,0.56871072,0.16587396000000001,0.592407,0.0,0.0,0.0,133.04,0.56871072,0.16587396000000001,0.592407,0.56871072,0.16587396000000001,0.592407,0.0,0.0,0.0,130.36
2019-12-21 21:00:00,0.57414528,0.16745904,0.5980679999999999,0.57414528,0.16745904,0.5980679999999999,0.0,0.0,0.0,134.99,0.57414528,0.16745904,0.5980679999999999,0.57414528,0.16745904,0.5980679999999999,0.0,0.0,0.0,133.56,0.57414528,0.16745904,0.5980679999999999,0.57414528,0.16745904,0.5980679999999999,0.0,0.0,0.0,130.89
2019-12-21 21:30:00,0.53898048,0.15720264,0.561438,0.53898048,0.15720264,0.561438,0.0,0.0,0.0,134.71,0.53898048,0.15720264,0.561438,0.53898048,0.15720264,0.561438,0.0,0.0,0.0,133.4,0.53898048,0.15720264,0.561438,0.53898048,0.15720264,0.561438,0.0,0.0,0.0,130.54
2019-12-21 22:00:00,0.53098848,0.15487164,0.553113,0.53098848,0.15487164,0.553113,0.0,0.0,0.0,134.57,0.53098848,0.15487164,0.553113,0.53098848,0.15487164,0.553113,0.0,0.0,0.0,133.43,0.53098848,0.15487164,0.553113,0.53098848,0.15487164,0.553113,0.0,0.0,0.0,130.77
2019-12-21 22:30:00,0.5258735999999999,0.15337979999999998,0.547785,0.5258735999999999,0.15337979999999998,0.547785,0.0,0.0,0.0,135.52,0.5258735999999999,0.15337979999999998,0.547785,0.5258735999999999,0.15337979999999998,0.547785,0.0,0.0,0.0,134.04,0.5258735999999999,0.15337979999999998,0.547785,0.5258735999999999,0.15337979999999998,0.547785,0.0,0.0,0.0,131.7
2019-12-21 23:00:00,0.51692256,0.15076908,0.538461,0.51692256,0.15076908,0.538461,0.0,0.0,0.0,136.41,0.51692256,0.15076908,0.538461,0.51692256,0.15076908,0.538461,0.0,0.0,0.0,134.64,0.51692256,0.15076908,0.538461,0.51692256,0.15076908,0.538461,0.0,0.0,0.0,132.49
2019-12-21 23:30:00,0.50061888,0.14601384,0.521478,0.50061888,0.14601384,0.521478,0.0,0.0,0.0,137.27,0.50061888,0.14601384,0.521478,0.50061888,0.14601384,0.521478,0.0,0.0,0.0,135.16,0.50061888,0.14601384,0.521478,0.50061888,0.14601384,0.521478,0.0,0.0,0.0,133.11
2019-12-22 00:00:00,0.48815136000000003,0.14237748,0.508491,0.48815136000000003,0.14237748,0.508491,0.0,0.0,0.0,137.92,0.48815136000000003,0.14237748,0.508491,0.48815136000000003,0.14237748,0.508491,0.0,0.0,0.0,135.53,0.48815136000000003,0.14237748,0.508491,0.48815136000000003,0.14237748,0.508491,0.0,0.0,0.0,133.89
2019-12-22 00:30:00,49.62897056,16.56678308,52.3210571421,0.46897056000000004,0.13678308,0.488511,49.16,16.43,51.8329094302,137.35,49.44897056,16.51678308,52.1344877481,0.46897056000000004,0.13678308,0.488511,48.98,16.38,51.6463435298,135.29,55.79897056,51.65678308,76.0391238359,0.46897056000000004,0.13678308,0.488511,55.33,51.52,75.6023762854,133.61
2019-12-22 01:00:00,52.65650304,15.97314672,55.0258914379,0.45650304,0.13314672,0.475524,52.2,15.84,54.550395049,137.03,52.46650304,15.93314672,54.8324639757,0.45650304,0.13314672,0.475524,52.01,15.8,54.3569691944,135.01,59.27650304,50.77314672,78.0488067846,0.45650304,0.13314672,0.475524,58.82,50.64,77.6157329412,133.17
2019-12-22 01:30:00,54.41819136,15.65072248,56.6240643635,0.44819136,0.13072248,0.466866,53.97,15.52,56.1572016753,137.18,54.22819136,15.61072248,56.4304119649,0.44819136,0.13072248,0.466866,53.78,15.48,55.963548851,135.01,61.29819136,50.34072248,79.3199634633,0.44819136,0.13072248,0.466866,60.85,50.21,78.8908524482,133.11
2019-12-22 02:00:00,53.30147808,15.82876444,55.6021343944,0.44147808,0.12876444,0.459873,52.86,15.7,55.1422669102,137.62,53.12147808,15.78876444,55.418196614,0.44147808,0.12876444,0.459873,52.68,15.66,54.9583296689,135.27,59.99147808,50.73876444,78.5709848425,0.44147808,0.12876444,0.459873,59.55,50.61,78.1509731225,133.51
2019-12-22 02:30:00,51.62618336,26.42305348,57.9951770713,0.45618336,0.13305348,0.475191,51.17,26.29,57.5285407428,137.35,51.88618336,10.17305348,52.8740677532,0.45618336,0.13305348,0.475191,51.43,10.04,52.4008253752,135.1,58.85618336,46.75305348,75.1658055861,0.45618336,0.13305348,0.475191,58.4,46.62,74.7260623879,133.41
2019-12-22 03:00:00,49.47367584,42.67107212,65.333490623,0.48367584,0.14107212,0.503829,48.99,42.53,64.8754267809,136.79,50.42367584,0.99107212,50.4334146094,0.48367584,0.14107212,0.503829,49.94,0.85,49.9472331566,134.72,57.60367584,40.49107212,70.4110104437,0.48367584,0.14107212,0.503829,57.12,40.35,69.9343756675,133.17
2019-12-22 03:30:00,48.12056896,43.09724928,64.5984678807,0.47056896000000004,0.13724928,0.490176,47.65,42.96,64.1567151591,137.28,49.06056896,1.10724928,49.0730621385,0.47056896000000004,0.13724928,0.490176,48.59,0.97,48.5996810689,135.04,56.03056896,40.94724928,69.3981403323,0.47056896000000004,0.13724928,0.490176,55.56,40.81,68.9374332275,133.69
2019-12-22 04:00:00,46.79367584,43.39107212,63.8156190783,0.48367584,0.14107212,0.503829,46.31,43.25,63.3654369511,137.28,47.71367584,1.35107212,47.7328006515,0.48367584,0.14107212,0.503829,47.23,1.21,47.2454971399,135.04,54.48367584,41.27107212,68.3503644977,0.48367584,0.14107212,0.503829,54.0,41.13,67.8798710959,133.69
2019-12-22 04:30:00,45.74367584,43.73107212,63.2842045705,0.48367584,0.14107212,0.503829,45.26,43.59,62.8375341655,137.38,46.67367584,1.54107212,46.6991104808,0.48367584,0.14107212,0.503829,46.19,1.4,46.211211843,135.18,53.28367584,41.68107212,67.6495519874,0.48367584,0.14107212,0.503829,52.8,41.54,67.1819291179,133.89
2019-12-22 05:00:00,44.83655296,43.80191128,62.6811288437,0.48655296000000003,0.14191128,0.506826,44.35,43.66,62.2343803697,137.56,45.74655296,1.51191128,45.771530272,0.48655296000000003,0.14191128,0.506826,45.26,1.37,45.2807298969,135.27,52.21655296,41.72191128,66.8377609131,0.48655296000000003,0.14191128,0.506826,51.73,41.58,66.36934006,133.89
2019-12-22 05:30:00,44.59047904,43.50013972,62.2942451329,0.48047904,0.14013972,0.500499,44.11,43.36,61.8529037314,137.38,45.51047904,1.29013972,45.5287619308,0.48047904,0.14013972,0.500499,45.03,1.15,45.0446822611,135.15,51.920479040000004,41.40013972,66.4056301271,0.48047904,0.14013972,0.500499,51.44,41.26,65.9428631468,133.7
2019-12-22 06:00:00,44.62678272,43.33489496,62.2050066886,0.49678272,0.14489496,0.517482,44.13,43.19,61.7481416724,137.2,45.54678272,1.2548949600000001,45.5640667358,0.49678272,0.14489496,0.517482,45.05,1.11,45.0636727309,135.03,51.96678272,41.23489496,66.3390011127,0.49678272,0.14489496,0.517482,51.47,41.09,65.8600713635,133.53
2019-12-22 06:30:00,46.40582368,42.84461524,63.1598094241,0.49582368,0.14461524,0.516483,45.91,42.7,62.6978317009,137.04,47.31582368,0.95461524,47.3254525681,0.49582368,0.14461524,0.516483,46.82,0.81,46.8270060969,134.92,54.01582368,40.67461524,67.6175534366,0.49582368,0.14461524,0.516483,53.52,40.53,67.1347249939,133.36
2019-12-22 07:00:00,47.98157792,42.31629356,63.9757807326,0.50157792,0.14629356000000002,0.522477,47.48,42.17,63.5032227529,136.87,48.91157792,0.5462935600000001,48.9146286021,0.50157792,0.14629356000000002,0.522477,48.41,0.4,48.4116525229,134.81,55.86157792,40.07629356,68.7504559492,0.50157792,0.14629356000000002,0.522477,55.36,39.93,68.2578530281,133.17
2019-12-22 07:30:00,50.12125824,41.48620032,65.0633948127,0.50125824,0.14620032,0.5221439999999999,49.62,41.34,64.5843634326,136.1,51.05125824,0.30620032,51.0521765111,0.50125824,0.14620032,0.5221439999999999,50.55,0.16,50.550253214,134.28,58.29125824,38.88620032,70.0714447013,0.50125824,0.14620032,0.5221439999999999,57.79,38.74,69.5734985465,132.32
2019-12-22 08:00:00,51.99541408,40.73741244,66.0534621171,0.50541408,0.14741244,0.526473,51.49,40.59,65.5649921833,135.79,52.92541408,0.64741244,52.9293736824,0.50541408,0.14741244,0.526473,52.42,0.5,52.4223845318,134.08,60.49541408,38.61741244,71.770465153,0.50541408,0.14741244,0.526473,59.99,38.47,71.2652860795,132.07
2019-12-22 08:30:00,54.77157792,40.21629356,67.9505409511,0.50157792,0.14629356000000002,0.522477,54.27,40.07,67.4598977171,135.35,55.73157792,0.86629356,55.7383103618,0.50157792,0.14629356000000002,0.522477,55.23,0.72,55.2346929022,133.79,63.54157792,36.50629356,73.2819322484,0.50157792,0.14629356000000002,0.522477,63.04,36.36,72.7742481926,131.46
2019-12-22 09:00:00,58.3717776,38.6413518,70.0029891441,0.6217775999999999,0.18135179999999998,0.647685,57.75,38.46,69.3846820271,134.63,59.3517776,2.0813518,59.3882608736,0.6217775999999999,0.18135179999999998,0.647685,58.73,1.9,58.7607258294,133.3,67.7417776,35.5013518,76.480679992,0.6217775999999999,0.18135179999999998,0.647685,67.12,35.32,75.8458752998,130.8
2019-12-22 09:30:00,61.49560352,36.94538436,71.7403002349,0.87560352,0.25538436000000003,0.912087,60.62,36.69,70.8585951032,133.76,62.48560352,3.49538436,62.583291373,0.87560352,0.25538436000000003,0.912087,61.61,3.24,61.6951351405,132.71,71.37560352,34.59538436,79.3178252151,0.87560352,0.25538436000000003,0.912087,70.5,34.34,78.4186559436,130.0
2019-12-22 10:00:00,63.49123744,36.56536092,73.2677476853,1.32123744,0.38536092,1.3762889999999999,62.17,36.18,71.9312261817,133.41,64.48123744,3.86536092,64.5969890694,1.32123744,0.38536092,1.3762889999999999,63.16,3.48,63.2557981532,132.49,73.53123744,33.68536092,80.8798270261,1.32123744,0.38536092,1.3762889999999999,72.21,33.3,79.5183884394,129.59
2019-12-22 10:30:00,64.53415424,35.20787832,73.5136161488,1.6041542400000002,0.46787832,1.6709939999999999,62.93,34.74,71.8822126816,132.95,65.54415424,5.19787832,65.7499360765,1.6041542400000002,0.46787832,1.6709939999999999,63.94,4.73,64.1147135999,132.17,74.87415424,33.86787832,82.1776864791,1.6041542400000002,0.46787832,1.6709939999999999,73.27,33.4,80.5236170325,129.31
2019-12-22 11:00:00,65.54841984,35.15703912,74.3815349613,1.7384198400000002,0.5070391200000001,1.810854,63.81,34.65,72.6108710869,132.83,66.55841984,5.24703912,66.7649209625,1.7384198400000002,0.5070391200000001,1.810854,64.82,4.74,64.9930765544,132.09,75.87841984,32.73703912,82.6392662586,1.7384198400000002,0.5070391200000001,1.810854,74.14,32.23,80.8425166605,129.11
2019-12-22 11:30:00,65.04534176,35.68447468,74.190823003,2.89534176,0.84447468,3.015981,62.15,34.84,71.2491971885,132.93,66.03534176,5.43447468,66.2585834168,2.89534176,0.84447468,3.015981,63.14,4.59,63.3066165578,132.18,75.09534176,33.28447468,82.141138346,2.89534176,0.84447468,3.015981,72.2,32.44,79.152975939,129.23
2019-12-22 12:00:00,65.28440256,35.71503408,74.4151656381,3.03440256,0.8850340800000001,3.1608359999999998,62.25,34.83,71.3315596353,132.93,66.28440256,5.43503408,66.5068539189,3.03440256,0.8850340800000001,3.1608359999999998,63.25,4.55,63.4134449466,132.18,75.37440256,33.32503408,82.4127323762,3.03440256,0.8850340800000001,3.1608359999999998,72.34,32.44,79.280698786,129.23
2019-12-22 12:30:00,65.66995712,35.42165416,74.6139186183,2.9199571200000003,0.85165416,3.041622,62.75,34.57,71.6424971647,132.74,66.66995712,5.55165416,66.9007028834,2.9199571200000003,0.85165416,3.041622,63.75,4.7,63.9230201101,132.02,75.82995712,33.01165416,82.7040005514,2.9199571200000003,0.85165416,3.041622,72.91,32.16,79.6877261565,129.07
2019-12-22 13:00:00,65.72651136,35.14023248,74.5305993153,2.12651136,0.62023248,2.215116,63.6,34.52,72.3642895357,132.74,66.73651136,5.32023248,66.9482398734,2.12651136,0.62023248,2.215116,64.61,4.7,64.780723213,131.96,76.02651136,32.74023248,82.7765259746,2.12651136,0.62023248,2.215116,73.9,32.12,80.578560424,129.18
2019-12-22 13:30:00,66.83603232,34.96009276,75.4272053179,1.64603232,0.48009276,1.714617,65.19,34.48,73.7469084098,132.98,67.84603232,5.26009276,68.0496339256,1.64603232,0.48009276,1.714617,66.2,4.78,66.3723466513,132.05,77.39603232,32.53009276,83.9544683376,1.64603232,0.48009276,1.714617,75.75,32.05,82.2512309938,129.44
2019-12-22 14:00:00,67.40788128,34.48438204,75.7165441851,0.8378812800000001,0.24438204,0.8727929999999999,66.57,34.24,74.859485037,132.85,68.42788128,5.25438204,68.6293192964,0.8378812800000001,0.24438204,0.8727929999999999,67.59,5.01,67.7754247497,131.98,78.16788128,32.01438204,84.4697479646,0.8378812800000001,0.24438204,0.8727929999999999,77.33,31.77,83.6018050044,129.32
2019-12-22 14:30:00,67.14271648,34.75412564,75.6041905275,0.8027164800000001,0.23412564,0.836163,66.34,34.52,74.7838618955,132.92,68.17271648,5.03412564,68.3583330196,0.8027164800000001,0.23412564,0.836163,67.37,4.8,67.5407795336,132.08,77.89271648,32.32412564,84.3334119968,0.8027164800000001,0.23412564,0.836163,77.09,32.09,83.5023125428,129.38
2019-12-22 15:00:00,66.69504416,34.93188788,75.2892137452,0.79504416,0.23188788000000002,0.828171,65.9,34.7,74.4775133849,132.98,67.71504416,4.93188788,67.8944086332,0.79504416,0.23188788000000002,0.828171,66.92,4.7,67.0848447863,132.14,77.35504416,32.50188788,83.90575411,0.79504416,0.23188788000000002,0.828171,76.56,32.27,83.0830096951,129.38
2019-12-22 15:30:00,67.13888032,34.96300676,75.6970348978,0.79888032,0.23300676,0.832167,66.34,34.73,74.8810289726,132.79,68.16888032,4.78300676,68.336471944,0.79888032,0.23300676,0.832167,67.37,4.55,67.5234729557,132.04,77.90888032,32.57300676,84.444031181,0.79888032,0.23300676,0.832167,77.11,32.34,83.6171495568,129.18
2019-12-22 16:00:00,68.6837456,34.4206758,76.8260361608,0.6537455999999999,0.19067579999999998,0.680985,68.03,34.23,76.1562459684,132.48,69.7137456,5.0106758,69.8935848097,0.6537455999999999,0.19067579999999998,0.680985,69.06,4.82,69.2280001156,131.81,79.7037456,32.1006758,85.9252026444,0.6537455999999999,0.19067579999999998,0.680985,79.05,31.91,85.24758413,128.86
2019-12-22 16:30:00,72.72154784,28.88836812,78.2493535621,0.6115478400000001,0.17836812,0.637029,72.11,28.71,77.6151802162,132.23,73.37154784,6.18836812,73.6320577767,0.6115478400000001,0.17836812,0.637029,72.76,6.01,73.0077920499,131.64,84.52154784,27.86836812,88.9974044056,0.6115478400000001,0.17836812,0.637029,83.91,27.69,88.3607616536,128.73
2019-12-22 17:00:00,75.22971968,25.46491824,79.4227472712,0.59971968,0.17491824,0.6247079999999999,74.63,25.29,78.7986103938,132.73,75.59971968,6.08491824,75.8442077266,0.59971968,0.17491824,0.6247079999999999,75.0,5.91,75.2324936447,131.97,87.40971968,24.31491824,90.7285751214,0.59971968,0.17491824,0.6247079999999999,86.81,24.14,90.1039161191,129.11
2019-12-22 17:30:00,76.26437504,25.38044272,80.3767489571,0.58437504,0.17044272,0.6087239999999999,75.68,25.21,79.7684555448,132.56,76.62437504,6.07044272,76.8644594405,0.58437504,0.17044272,0.6087239999999999,76.04,5.9,76.2685492192,131.87,88.61437504,24.24044272,91.8700523946,0.58437504,0.17044272,0.6087239999999999,88.03,24.07,91.2614146285,128.92
2019-12-22 18:00:00,75.94766176,25.64848468,80.1616622407,0.57766176,0.16848468,0.601731,75.37,25.48,79.5604631711,132.76,76.32766176,6.27848468,76.5854510963,0.57766176,0.16848468,0.601731,75.75,6.11,75.9960170009,132.02,88.25766176,24.53848468,91.6054151769,0.57766176,0.16848468,0.601731,87.68,24.37,91.003732341,129.09
2019-12-22 18:30:00,74.55908032,26.29473176,79.0599100461,0.59908032,0.17473176,0.624042,73.96,26.12,78.4368280848,133.04,74.92908032,6.84473176,75.2410621301,0.59908032,0.17473176,0.624042,74.33,6.67,74.6286660741,132.23,86.63908032,25.26473176,90.2476421276,0.59908032,0.17473176,0.624042,86.04,25.09,89.6236001285,129.37
2019-12-22 19:00:00,73.16245696,26.89988328,77.9509386018,0.58245696,0.16988328,0.606726,72.58,26.73,77.3456482292,133.52,73.54245696,7.30988328,73.9048534893,0.58245696,0.16988328,0.606726,72.96,7.14,73.3085342917,132.53,85.12245696,26.43988328,89.1341691315,0.58245696,0.16988328,0.606726,84.54,26.27,88.5275352645,130.13
2019-12-22 19:30:00,71.86760192,26.80930056,76.705220176,0.47760192,0.13930056,0.497502,71.39,26.67,76.209061141,133.7,72.23760192,7.12930056,72.5885532135,0.47760192,0.13930056,0.497502,71.76,6.99,72.0996373084,132.67,83.73760192,27.23930056,88.0566037859,0.47760192,0.13930056,0.497502,83.26,27.1,87.5593375946,131.17
2019-12-22 20:00:00,69.6151344,27.2056642,74.7423247036,0.4651344,0.13566419999999998,0.484515,69.15,27.07,74.2597293289,133.81,69.9851344,7.5056642,70.3864619943,0.4651344,0.13566419999999998,0.484515,69.52,7.37,69.9095651538,132.75,81.3651344,29.4756642,86.5395856008,0.4651344,0.13566419999999998,0.484515,80.9,29.34,86.0560607976,131.23
2019-12-22 20:30:00,68.85097856,27.59445208,74.1748679423,0.46097856000000004,0.13445208,0.480186,68.39,27.46,73.6969721223,134.04,69.22097856,7.81445208,69.6606742295,0.46097856000000004,0.13445208,0.480186,68.76,7.68,69.1875711382,132.9,80.47097856,29.76445208,85.7991899614,0.46097856000000004,0.13445208,0.480186,80.01,29.63,85.3202027658,131.23
2019-12-22 21:00:00,66.71403552,29.77951036,73.0587556193,0.44403552,0.12951036,0.462537,66.27,29.65,72.6005192819,134.62,67.10403552,9.84951036,67.8230376598,0.44403552,0.12951036,0.462537,66.66,9.72,67.3649315297,133.31,77.68403552,28.72951036,82.8262889438,0.44403552,0.12951036,0.462537,77.24,28.6,82.3649051478,131.44
2019-12-22 21:30:00,64.21179776,30.97885768,71.2940712453,0.44179776,0.12885768,0.460206,63.77,30.85,70.8402103328,134.91,64.58179776,10.94885768,65.5033288193,0.44179776,0.12885768,0.460206,64.14,10.82,65.046229714,133.53,74.68179776,29.11885768,80.1578367301,0.44179776,0.12885768,0.460206,74.24,28.99,79.6994209515,131.61
2019-12-22 22:00:00,61.27243712,31.87904416,69.0694216508,0.44243712,0.12904416,0.460872,60.83,31.75,68.6174278154,135.45,61.64243712,11.70904416,62.7446553041,0.44243712,0.12904416,0.460872,61.2,11.58,62.2859245737,133.88,71.35243712,30.75904416,77.6999940837,0.44243712,0.12904416,0.460872,70.91,30.63,77.2426371896,132.19
2019-12-22 22:30:00,57.86220736,32.02606048,66.1339821154,0.43220736,0.12606048,0.450216,57.43,31.9,65.6948620518,135.86,58.23220736,11.68606048,59.3932149623,0.43220736,0.12606048,0.450216,57.8,11.56,58.9446655771,134.19,67.70220736,33.33606048,75.4644406972,0.43220736,0.12606048,0.450216,67.27,33.21,75.0210437144,132.86
2019-12-22 23:00:00,54.02645312,34.31438216,64.0026129135,0.42645312,0.12438216,0.444222,53.6,34.19,63.5760654649,136.56,54.40645312,13.78438216,56.1254962796,0.42645312,0.12438216,0.444222,53.98,13.66,55.6815588862,134.65,62.95645312,32.57438216,70.8844507812,0.42645312,0.12438216,0.444222,62.53,32.45,70.4485869269,133.21
2019-12-22 23:30:00,50.81535424,35.37822832,61.9178428694,0.40535424000000003,0.11822832,0.422244,50.41,35.26,61.5177673522,137.15,51.17535424,14.67822832,53.2387759833,0.40535424000000003,0.11822832,0.422244,50.77,14.56,52.8165362363,135.06,59.19535424,33.34822832,67.942580873,0.40535424000000003,0.11822832,0.422244,58.79,33.23,67.5314519317,133.73
2019-12-23 00:00:00,48.10407552,35.47785536,59.7719022834,0.40407552,0.11785536,0.420912,47.7,35.36,59.3769281792,137.43,48.47407552,14.67785536,50.6475610024,0.40407552,0.11785536,0.420912,48.07,14.56,50.2266712017,135.23,56.20407552,34.82785536,66.1201755445,0.40407552,0.11785536,0.420912,55.8,34.71,65.7147175296,134.14
2019-12-23 00:30:00,48.0359936,35.3884148,59.6640308997,0.40599359999999995,0.1184148,0.42291,47.63,35.27,59.2671055477,137.32,48.3859936,14.6484148,50.5547271065,0.40599359999999995,0.1184148,0.42291,47.98,14.53,50.1318391843,135.14,56.2359936,35.6784148,66.5990710057,0.40599359999999995,0.1184148,0.42291,55.83,35.56,66.1929188056,134.14
2019-12-23 01:00:00,51.25375584,34.66776212,61.8773077801,0.40375584000000003,0.11776212,0.420579,50.85,34.55,61.4770282301,136.9,51.59375584,14.03776212,53.469378218,0.40375584000000003,0.11776212,0.420579,51.19,13.92,53.0488689795,134.84,59.95375584,34.84776212,69.3456513712,0.40375584000000003,0.11776212,0.420579,59.55,34.73,68.9374745694,133.65
2019-12-23 01:30:00,53.22887072,34.42925396,63.3931085085,0.40887072,0.11925396,0.425907,52.82,34.31,62.985145074100004,136.9,53.58887072,13.83925396,55.3470145104,0.40887072,0.11925396,0.425907,53.18,13.72,54.9213146237,134.84,62.26887072,34.55925396,71.2162502173,0.40887072,0.11925396,0.425907,61.86,34.44,70.8009406717,133.65
2019-12-23 02:00:00,52.11576384,34.51543112,62.5089419685,0.39576384000000003,0.11543112,0.41225399999999995,51.72,34.4,62.115363639,137.11,52.47576384,13.82543112,54.2664568241,0.39576384000000003,0.11543112,0.41225399999999995,52.08,13.71,53.8543452286,134.97,60.96576384,34.63543112,70.1173120525,0.39576384000000003,0.11543112,0.41225399999999995,60.57,34.52,69.7162484648,133.8
2019-12-23 02:30:00,51.12512448,34.95524464,61.9326043449,0.39512448,0.11524464000000001,0.41158799999999995,50.73,34.84,61.5415185058,137.32,51.48512448,14.22524464,53.4141893862,0.39512448,0.11524464000000001,0.41158799999999995,51.09,14.11,53.0026433303,135.13,59.82512448,35.16524464,69.3948121234,0.39512448,0.11524464000000001,0.41158799999999995,59.43,35.05,68.9958505999,134.01
2019-12-23 03:00:00,50.17261696,35.17326328,61.2735664245,0.42261696,0.12326328,0.440226,49.75,35.05,60.8569223671,137.57,50.55261696,13.72326328,52.3822015245,0.42261696,0.12326328,0.440226,50.13,13.6,51.9420532902,135.27,58.66261696,35.54326328,68.5902776871,0.42261696,0.12326328,0.440226,58.24,35.42,68.1650496956,134.18
2019-12-23 03:30:00,48.88485472,42.79391596,64.9695949209,0.42485472,0.12391596,0.442557,48.46,42.67,64.5685720765,136.1,49.82485472,1.49391596,49.8472459898,0.42485472,0.12391596,0.442557,49.4,1.37,49.4189933123,134.32,56.82485472,39.66391596,69.29855946,0.42485472,0.12391596,0.442557,56.4,39.54,68.8793989521,132.47
2019-12-23 04:00:00,47.78453504,43.26382272,64.4602214186,0.42453504000000003,0.12382272,0.442224,47.36,43.14,64.0626974143,136.5,48.71453504,1.7838227199999999,48.7471839972,0.42453504000000003,0.12382272,0.442224,48.29,1.6600000000000001,48.3185233632,134.59,55.53453504,40.06382272,68.4776932515,0.42453504000000003,0.12382272,0.442224,55.11,39.94,68.0611173872,132.83
2019-12-23 04:30:00,47.08293664,43.13335652,63.853655865,0.42293664000000003,0.12335652,0.440559,46.66,43.01,63.4587716553,136.43,48.01293664,1.63335652,48.0407112595,0.42293664000000003,0.12335652,0.440559,47.59,1.51,47.6139496366,134.53,54.71293664,39.90335652,67.7184118046,0.42293664000000003,0.12335652,0.440559,54.29,39.78,67.3041789193,132.74
2019-12-23 05:00:00,46.59750208,43.13177144,63.4954873014,0.41750208,0.12177144000000001,0.434898,46.18,43.01,63.1066755581,136.26,47.50750208,1.76177144,47.5401576826,0.41750208,0.12177144000000001,0.434898,47.09,1.6400000000000001,47.1185494259,134.42,54.15750208,39.93177144,67.2873049087,0.41750208,0.12177144000000001,0.434898,53.74,39.81,66.8791723932,132.58
2019-12-23 05:30:00,47.40991968,42.23664324,63.4951534863,0.39991968,0.11664324000000001,0.416583,47.01,42.12,63.1192086452,135.86,48.31991968,1.09664324,48.3323624943,0.39991968,0.11664324000000001,0.416583,47.92,0.98,47.9300198206,134.16,55.16991968,39.95664324,68.1194052859,0.39991968,0.11664324000000001,0.416583,54.77,39.84,67.7272360281,132.27
2019-12-23 06:00:00,48.94471488,41.36804184,64.085099675,0.40471488,0.11804184000000001,0.421578,48.54,41.25,63.7000321821,135.14,49.87471488,0.67804184,49.8793236231,0.40471488,0.11804184000000001,0.421578,49.47,0.56,49.4731694962,133.7,56.93471488,39.02804184,69.0271671759,0.40471488,0.11804184000000001,0.421578,56.53,38.91,68.6267367722,131.55
2019-12-23 06:30:00,52.99914048,39.32058264,65.9925534494,0.37914048,0.11058264,0.39493799999999996,52.62,39.21,65.622317088,133.91,53.91914048,0.88058264,53.9263306362,0.37914048,0.11058264,0.39493799999999996,53.54,0.77,53.5455366954,132.87,61.56914048,36.74058264,71.698183186,0.37914048,0.11058264,0.39493799999999996,61.19,36.63,71.3160080206,130.28
2019-12-23 07:00:00,57.5080416,32.7944288,66.20158162,0.35804159999999996,0.1044288,0.37296,57.15,32.69,65.8388836479,134.32,58.1980416,3.3244287999999997,58.2929144315,0.35804159999999996,0.1044288,0.37296,57.84,3.22,57.929560675,133.13,66.1680416,36.7444288,75.6859483459,0.35804159999999996,0.1044288,0.37296,65.81,36.64,75.3222789087,130.4
2019-12-23 07:30:00,62.72964,23.714895,67.0626869383,0.35964,0.104895,0.374625,62.37,23.61,66.6891970262,133.62,63.05964,4.114895,63.1937541043,0.35964,0.104895,0.374625,62.7,4.01,62.8280996052,132.65,71.71964,38.714895,81.5018395902,0.35964,0.104895,0.374625,71.36,38.61,81.1355760441,129.69
2019-12-23 08:00:00,66.01210752,21.43853136,69.406116201,0.37210752,0.10853136000000001,0.38761199999999996,65.64,21.33,69.0186822534,133.62,66.36210752,1.7785313600000001,66.3859359224,0.37210752,0.10853136000000001,0.38761199999999996,65.99,1.67,66.0111278498,132.65,75.64210752,37.96853136,84.6365039667,0.37210752,0.10853136000000001,0.38761199999999996,75.27,37.86,84.2552817336,129.82
2019-12-23 08:30:00,68.64968992,20.66365956,71.692166605,0.38968992,0.11365956,0.405927,68.26,20.55,71.2862546358,134.22,69.00968992,0.80365956,69.0143693121,0.38968992,0.11365956,0.405927,68.62,0.6900000000000001,68.6234690175,133.03,78.59968992,36.47365956,86.6500957716,0.38968992,0.11365956,0.405927,78.21,36.36,86.2487895567,130.28
2019-12-23 09:00:00,71.18993952,19.79748236,73.8914595651,0.53993952,0.15748236000000002,0.562437,70.65,19.64,73.3290672244,133.57,71.53993952,0.26748236000000003,71.5404395663,0.53993952,0.15748236000000002,0.562437,71.0,0.11,71.0000852112,132.61,81.54993952,36.00748236,89.1455631068,0.53993952,0.15748236000000002,0.562437,81.01,35.85,88.5880499842,129.7
2019-12-23 09:30:00,72.92024896,19.40048928,75.4568863172,0.79024896,0.23048928000000002,0.8231759999999999,72.13,19.17,74.63394536,133.45,73.29024896,0.62048928,73.2928755035,0.79024896,0.23048928000000002,0.8231759999999999,72.5,0.39,72.5010489579,132.54,83.39024896,34.49048928,90.2414952912,0.79024896,0.23048928000000002,0.8231759999999999,82.6,34.26,89.4231938593,129.44
2019-12-23 10:00:00,73.30719168,19.28876424,75.8023797642,1.12719168,0.32876424,1.174158,72.18,18.96,74.6286406147,133.83,73.67719167999999,1.06876424,73.6849430403,1.12719168,0.32876424,1.174158,72.55,0.74,72.5537738508,132.79,83.71719168,34.14876424,90.4140823208,1.12719168,0.32876424,1.174158,82.59,33.82,89.2462912395,129.79
2019-12-23 10:30:00,72.78032832,19.67384576,75.3925486859,1.35032832,0.39384576,1.406592,71.43,19.28,73.9862372337,134.5,73.14032832,1.02384576,73.1474940575,1.35032832,0.39384576,1.406592,71.79,0.63,71.7927642594,133.26,83.10032832,34.64384576,90.0325530902,1.35032832,0.39384576,1.406592,81.75,34.25,88.6347843682,130.45
2019-12-23 11:00:00,72.50837952,19.96202736,75.2060345779,2.09837952,0.61202736,2.185812,70.41,19.35,73.0204806886,134.65,72.87837952,1.19202736,72.8881275016,2.09837952,0.61202736,2.185812,70.78,0.58,70.7823763376,133.33,82.68837952,34.81202736,89.7175866626,2.09837952,0.61202736,2.185812,80.59,34.2,87.5464910776,130.59
2019-12-23 11:30:00,71.6725648,20.1078314,74.4397839104,2.6325648,0.7678313999999999,2.742255,69.04,19.34,71.6976791814,134.65,72.0425648,1.3978314,72.0561244835,2.6325648,0.7678313999999999,2.742255,69.41,0.63,69.4128590392,133.33,81.6225648,34.9478314,88.7896052705,2.6325648,0.7678313999999999,2.742255,78.99,34.18,86.0679528047,130.59
2019-12-23 12:00:00,72.23407392,19.27452156,74.7614112791,2.00407392,0.58452156,2.087577,70.23,18.69,72.6744040223,134.65,72.58407392,1.80452156,72.6065016709,2.00407392,0.58452156,2.087577,70.58,1.22,70.590543276,133.22,82.46407392,35.23452156,89.6760558736,2.00407392,0.58452156,2.087577,80.46,34.65,87.6038475182,130.73
2019-12-23 12:30:00,72.945024,18.814382,75.3323137598,0.975024,0.28438199999999997,1.01565,71.97,18.53,74.3171702906,134.44,73.315024,1.604382,73.3325765654,0.975024,0.28438199999999997,1.01565,72.34,1.32,72.3520421274,133.04,83.475024,34.954382,90.4980024796,0.975024,0.28438199999999997,1.01565,82.5,34.67,89.488875845,130.65
2019-12-23 13:00:00,72.881088,18.955734,75.3058619202,0.911088,0.26573399999999997,0.9490500000000001,71.97,18.69,74.3572256072,134.44,73.261088,1.405734,73.2745733732,0.911088,0.26573399999999997,0.9490500000000001,72.35,1.1400000000000001,72.3589807833,133.07,83.421088,35.135734,90.5184938387,0.911088,0.26573399999999997,0.9490500000000001,82.51,34.87,89.5757612304,130.65
2019-12-23 13:30:00,73.18907904,19.38806472,75.713528146,1.8790790400000001,0.5480647200000001,1.957374,71.31,18.84,73.7567739262,134.44,73.54907904,1.56806472,73.5657926933,1.8790790400000001,0.5480647200000001,1.957374,71.67,1.02,71.6772578996,133.12,83.61907904,35.60806472,90.8850078539,1.8790790400000001,0.5480647200000001,1.957374,81.74,35.06,88.9417292389,130.65
2019-12-23 14:00:00,72.80854976,19.65249368,75.4142256209,1.68854976,0.49249368,1.758906,71.12,19.16,73.655685456,134.44,73.17854976,1.1924936800000001,73.1882653583,1.68854976,0.49249368,1.758906,71.49,0.7000000000000001,71.4934269706,133.16,83.20854976,35.75249368,90.5643614094,1.68854976,0.49249368,1.758906,81.52,35.26,88.8187930564,130.65
2019-12-23 14:30:00,72.30120768,19.96410224,75.0068664206,1.11120768,0.32410224,1.157508,71.19,19.64,73.8494800253,134.62,72.67120768,0.61410224,72.6738023447,1.11120768,0.32410224,1.157508,71.56,0.29,71.5605876164,133.29,82.63120768,35.28410224,89.8492312351,1.11120768,0.32410224,1.157508,81.52,34.96,88.7001240134,130.73
2019-12-23 15:00:00,71.8455136,20.0782748,74.5983575114,0.8855136,0.25827479999999997,0.9224100000000001,70.96,19.82,73.6760069493,134.81,72.2155136,0.5082748,72.2173022743,0.8855136,0.25827479999999997,0.9224100000000001,71.33,0.25,71.3304381032,133.38,82.1555136,35.538274799999996,89.5125543745,0.8855136,0.25827479999999997,0.9224100000000001,81.27,35.28,88.5973549267,130.94
2019-12-23 15:30:00,71.8585008,20.4637294,74.7155161809,0.6985007999999999,0.20372939999999998,0.727605,71.16,20.26,73.987926042,134.81,72.2385008,0.5237294,72.2403992951,0.6985007999999999,0.20372939999999998,0.727605,71.54,0.32,71.54071568,133.38,82.1685008,35.4637294,89.4949083841,0.6985007999999999,0.20372939999999998,0.727605,81.47,35.26,88.7729040868,130.94
2019-12-23 16:00:00,72.97510432,19.48773876,75.5323626831,0.57510432,0.16773876000000001,0.599067,72.4,19.32,74.9334531434,134.32,73.32510432,0.69773876,73.3284239768,0.57510432,0.16773876000000001,0.599067,72.75,0.53,72.7519305586,133.04,83.58510432,35.63773876,90.8653844327,0.57510432,0.16773876000000001,0.599067,83.01,35.47,90.2705987573,130.52
2019-12-23 16:30:00,76.34077856,18.79272708,78.6198515787,0.66077856,0.19272708,0.688311,75.68,18.6,77.9321653748,133.71,76.69077856,1.23272708,76.7006853437,0.66077856,0.19272708,0.688311,76.03,1.04,76.037112649,132.66,87.43077856,34.77272708,94.091889067,0.66077856,0.19272708,0.688311,86.77,34.58,93.4066876621,129.9
2019-12-23 17:00:00,79.79836096,18.56785528,81.9301144977,0.67836096,0.19785528,0.706626,79.12,18.37,81.2245732522,133.25,80.17836096,1.34785528,80.1896893627,0.67836096,0.19785528,0.706626,79.5,1.15,79.508317175,132.37,91.18836096,32.46785528,96.7960681074,0.67836096,0.19785528,0.706626,90.51,32.27,96.0906499093,129.21
2019-12-23 17:30:00,81.14516416,18.88692288,83.3141856014,0.67516416,0.19692288,0.7032959999999999,80.47,18.69,82.6119664455,133.25,81.51516416,1.02692288,81.5216324581,0.67516416,0.19692288,0.7032959999999999,80.84,0.8300000000000001,80.8442607734,132.37,92.57516416,31.67692288,97.8447160678,0.67516416,0.19692288,0.7032959999999999,91.9,31.48,97.1421659219,129.06
2019-12-23 18:00:00,81.24790144,18.85188792,83.4063256987,0.6579014400000001,0.19188792000000002,0.685314,80.59,18.66,82.7220871352,133.02,81.62790144,0.99188792,81.6339275984,0.6579014400000001,0.19188792000000002,0.685314,80.97,0.8,80.9739519846,132.23,92.70790144,31.64188792,97.9589917289,0.6579014400000001,0.19188792000000002,0.685314,92.05,31.45,97.2743799775,128.84
2019-12-23 18:30:00,80.37383552,19.45778536,82.6955793698,0.64383552,0.18778536,0.670662,79.73,19.27,82.025641113,133.64,80.76383552,0.53778536,80.7656259865,0.64383552,0.18778536,0.670662,80.12,0.35000000000000003,80.1207644746,132.63,91.70383552,32.40778536,97.2618013457,0.64383552,0.18778536,0.670662,91.06,32.22,96.5921943016,129.42
2019-12-23 19:00:00,79.01327616,20.00428888,81.5062536443,0.56327616,0.16428888,0.586746,78.45,19.84,80.9198869253,133.7,79.40327616,0.35428888000000003,79.4040665555,0.56327616,0.16428888,0.586746,78.84,0.19,78.8402289444,132.69,90.15327616,33.06428888,96.0253112545,0.56327616,0.16428888,0.586746,89.59,32.9,95.4399187971,129.5
2019-12-23 19:30:00,76.95857088,21.18999984,79.8225389543,0.54857088,0.15999984,0.5714279999999999,76.41,21.03,79.2511766474,134.34,77.33857088,1.33999984,77.3501787027,0.54857088,0.15999984,0.5714279999999999,76.79,1.18,76.7990657495,133.12,87.76857088,33.879999839999996,94.0806910236,0.54857088,0.15999984,0.5714279999999999,87.22,33.72,93.511319101,130.07
2019-12-23 20:00:00,74.27889056,21.77009308,77.4034271563,0.54889056,0.16009308,0.571761,73.73,21.61,76.8316666486,133.51,74.64889056,2.16009308,74.6801370108,0.54889056,0.16009308,0.571761,74.1,2.0,74.1269856395,132.59,84.73889056,35.10009308,91.7207506923,0.54889056,0.16009308,0.571761,84.19,34.94,91.1523982131,129.31
2019-12-23 20:30:00,73.2146448,22.2117714,76.5097837006,0.5546447999999999,0.16177139999999998,0.577755,72.66,22.05,75.9320623979,133.66,73.5946448,2.5317714000000002,73.6381803799,0.5546447999999999,0.16177139999999998,0.577755,73.04,2.37,73.0784407332,132.67,83.5246448,35.6317714,90.8074304342,0.5546447999999999,0.16177139999999998,0.577755,82.97,35.47,90.2338173857,129.41
2019-12-23 21:00:00,70.24432512,23.20167816,73.9769091069,0.55432512,0.16167816000000002,0.577422,69.69,23.04,73.3998480925,133.35,70.61432512,3.60167816,70.7061171167,0.55432512,0.16167816000000002,0.577422,70.06,3.44,70.1444024852,132.51,80.14432512,36.75167816,88.1691482125,0.55432512,0.16167816000000002,0.577422,79.59,36.59,87.5979234914,129.12
2019-12-23 21:30:00,67.39135808,24.03372944,71.5486917746,0.56135808,0.16372944,0.5847479999999999,66.83,23.87,70.9649617769,133.63,67.78135808,4.33372944,67.9197593785,0.56135808,0.16372944,0.5847479999999999,67.22,4.17,67.3492190007,132.69,76.86135808,37.78372944,85.6462408766,0.56135808,0.16372944,0.5847479999999999,76.3,37.62,85.0702909364,129.62
2019-12-23 22:00:00,63.963595839999996,24.73438212,68.5793792013,0.56359584,0.16438212,0.587079,63.4,24.57,67.9944475674,133.93,64.33359584,4.94438212,64.5233172446,0.56359584,0.16438212,0.587079,63.77,4.78,63.948896003,132.92,73.07359584,39.87438212,83.2449203161,0.56359584,0.16438212,0.587079,72.51,39.71,82.6715440765,130.05
2019-12-23 22:30:00,60.03359584,26.43438212,65.5958016,0.56359584,0.16438212,0.587079,59.47,26.27,65.0137969973,134.51,60.41359584,6.49438212,60.7616619378,0.56359584,0.16438212,0.587079,59.85,6.33,60.1838134385,133.31,68.56359584,41.34438212,80.0645027924,0.56359584,0.16438212,0.587079,68.0,41.18,79.4971219605,130.58
2019-12-23 23:00:00,56.01098848,27.60487164,62.4440531097,0.53098848,0.15487164,0.553113,55.48,27.45,61.8993772182,134.76,56.38098848,7.58487164,56.8888929386,0.53098848,0.15487164,0.553113,55.85,7.43,56.3420571154,133.46,63.85098848,41.93487164,76.390327852,0.53098848,0.15487164,0.553113,63.32,41.78,75.8616556635,130.77
2019-12-23 23:30:00,52.26970976,28.23449868,59.4079916687,0.52970976,0.15449868,0.551781,51.74,28.08,58.8686164268,135.75,52.62970976,7.92449868,53.2229652382,0.52970976,0.15449868,0.551781,52.1,7.77,52.676208102,134.12,59.70970976,44.43449868,74.4289870451,0.52970976,0.15449868,0.551781,59.18,44.28,73.9120477324,132.43
2019-12-24 00:00:00,49.06939008,28.95440544,56.9751054164,0.52939008,0.15440544,0.5514479999999999,48.54,28.8,56.4408681719,136.1,49.42939008,8.51440544,50.1573494483,0.52939008,0.15440544,0.5514479999999999,48.9,8.36,49.60947087,134.38,56.06939008,45.32440544,72.0976992173,0.52939008,0.15440544,0.5514479999999999,55.54,45.17,71.5892484944,133.12
2019-12-24 00:30:00,48.7542752,30.1129136,57.3041614175,0.5242751999999999,0.15291359999999998,0.54612,48.23,29.96,56.7779402585,135.82,49.1142752,9.7629136,50.0752085406,0.5242751999999999,0.15291359999999998,0.54612,48.59,9.61,49.531204306,134.23,55.4542752,43.9329136,70.7479860868,0.5242751999999999,0.15291359999999998,0.54612,54.93,43.78,70.2423896234,132.17
2019-12-24 01:00:00,51.92970976,29.07449868,59.5148824182,0.52970976,0.15449868,0.551781,51.4,28.92,58.9773380206,134.74,52.27970976,8.88449868,53.0292595591,0.52970976,0.15449868,0.551781,51.75,8.73,52.4811909164,133.65,59.21970976,43.72449868,73.6125383945,0.52970976,0.15449868,0.551781,58.69,43.57,73.0948767014,131.4
2019-12-24 01:30:00,53.8090704,28.7943122,61.0289150517,0.5290703999999999,0.15431219999999998,0.551115,53.28,28.64,60.4897346663,134.94,54.1590704,8.5343122,54.8273598792,0.5290703999999999,0.15431219999999998,0.551115,53.63,8.38,54.2807636276,133.74,61.3690704,43.4143122,75.1729027347,0.5290703999999999,0.15431219999999998,0.551115,60.84,43.26,74.6520810159,131.55
2019-12-24 02:00:00,52.69002944,29.38459192,60.3298719101,0.53002944,0.15459192,0.552114,52.16,29.23,59.7917929151,135.61,53.05002944,8.92459192,53.795482752,0.53002944,0.15459192,0.552114,52.52,8.77,53.2471905362,134.18,59.98002944,43.16459192,73.8971307105,0.53002944,0.15459192,0.552114,59.45,43.01,73.3768532986,132.05
2019-12-24 02:30:00,51.34939008,29.83440544,59.3873017534,0.52939008,0.15440544,0.5514479999999999,50.82,29.68,58.8521435463,136.18,51.69939008,9.24440544,52.5193865785,0.52939008,0.15440544,0.5514479999999999,51.17,9.09,51.9711169786,134.49,58.38939008,43.34440544,72.7190371008,0.52939008,0.15440544,0.5514479999999999,57.86,43.19,72.202186255,132.59
2019-12-24 03:00:00,50.25970976,30.27449868,58.6735348815,0.52970976,0.15449868,0.551781,49.73,30.12,58.1402382176,136.8,50.61970976,9.53449868,51.5098212117,0.52970976,0.15449868,0.551781,50.09,9.38,50.9606956389,134.84,57.11970976,43.91449868,72.0495970661,0.52970976,0.15449868,0.551781,56.59,43.76,71.5357651808,133.26
2019-12-24 03:30:00,49.05970976,30.53449868,57.785904262,0.52970976,0.15449868,0.551781,48.53,30.38,57.2547404151,137.09,49.42970976,9.71449868,50.37526865,0.52970976,0.15449868,0.551781,48.9,9.56,49.8257323077,135.02,55.78970976,44.53449868,71.3849654184,0.52970976,0.15449868,0.551781,55.26,44.38,70.87490388,133.42
2019-12-24 04:00:00,47.63875072,29.91421896,56.2522094335,0.52875072,0.15421896000000002,0.550782,47.11,29.76,55.7226139014,137.26,47.99875072,9.03421896,48.8415518068,0.52875072,0.15421896000000002,0.550782,47.47,8.88,48.2934291597,135.12,54.42875072,46.65421896,71.6875515812,0.52875072,0.15421896000000002,0.550782,53.9,46.5,71.1860941477,133.78
2019-12-24 04:30:00,46.7206688,29.7847784,55.4071648567,0.5306687999999999,0.15477839999999998,0.55278,46.19,29.63,54.8767072627,137.26,47.0706688,8.9047784,47.9055627212,0.5306687999999999,0.15477839999999998,0.55278,46.54,8.75,47.355402015,135.08,53.3706688,46.5147784,70.7958536763,0.5306687999999999,0.15477839999999998,0.55278,52.84,46.36,70.2944891154,133.78
2019-12-24 05:00:00,46.29970976,29.66449868,54.9876859469,0.52970976,0.15449868,0.551781,45.77,29.51,54.458543866,137.26,46.65970976,8.83449868,47.4887026756,0.52970976,0.15449868,0.551781,46.13,8.68,46.9395281186,135.08,52.89970976,46.35449868,70.3357579085,0.52970976,0.15449868,0.551781,52.37,46.2,69.8359284323,133.78
2019-12-24 05:30:00,46.68970976,29.54449868,55.2522071932,0.52970976,0.15449868,0.551781,46.16,29.39,54.7221865426,137.15,47.03970976,8.764498679999999,47.8492500612,0.52970976,0.15449868,0.551781,46.51,8.61,47.3002346717,135.05,53.33970976,46.16449868,70.5427925139,0.52970976,0.15449868,0.551781,52.81,46.01,70.041531965,133.62
2019-12-24 06:00:00,47.71651296,29.11356628,55.8969171833,0.52651296,0.15356628,0.548451,47.19,28.96,55.3676593329,136.82,48.05651296,8.44356628,48.7926454437,0.52651296,0.15356628,0.548451,47.53,8.29,48.2475387973,134.81,54.51651296,45.60356628,71.0755615016,0.52651296,0.15356628,0.548451,53.99,45.45,70.5735261979,133.21
2019-12-24 06:30:00,51.1658736,27.8233798,58.2416267351,0.5258735999999999,0.15337979999999998,0.547785,50.64,27.67,57.7064857707,135.72,51.5058736,7.5133798,52.0509931828,0.5258735999999999,0.15337979999999998,0.547785,50.98,7.36,51.5085429808,134.06,58.4058736,43.3233798,72.7197449684,0.5258735999999999,0.15337979999999998,0.547785,57.88,43.17,72.2062552692,132.01
