Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-12-24 07:00:00,54.58395552,27.27282036,61.0181524679,0.52395552,0.15282036000000002,0.545787,54.06,27.12,60.4812202258,135.93,54.93395552,6.93282036,55.3696980958,0.52395552,0.15282036000000002,0.545787,54.41,6.78,54.8307988269,134.21,62.22395552,41.67282036,74.8895493197,0.52395552,0.15282036000000002,0.545787,61.7,41.52,74.3693512141,132.01
2019-12-24 07:30:00,58.4842752,25.6529136,63.862997282,0.5242751999999999,0.15291359999999998,0.54612,57.96,25.5,63.3214939811,134.89,58.8342752,5.6129136,59.101410621,0.5242751999999999,0.15291359999999998,0.54612,58.31,5.46,58.5650723555,133.51,66.7842752,40.3929136,78.0495155852,0.5242751999999999,0.15291359999999998,0.54612,66.26,40.24,77.5219014215,131.08
2019-12-24 08:00:00,61.2986608,24.3171094,65.9457930838,0.5386607999999999,0.15710939999999998,0.561105,60.76,24.16,65.3871791715,134.28,61.6386608,4.4871094,61.801769036,0.5386607999999999,0.15710939999999998,0.561105,61.1,4.33,61.2532358329,133.09,70.0386608,39.1271094,80.2268327722,0.5386607999999999,0.15710939999999998,0.561105,69.5,38.97,79.6800533383,130.45
2019-12-24 08:30:00,64.53944,23.02317,68.5230302334,0.55944,0.16317,0.5827500000000001,63.98,22.86,67.9412981919,134.04,64.87944,3.23317,64.9599501459,0.55944,0.16317,0.5827500000000001,64.32,3.07,64.3932240224,132.93,73.73944,37.75317,82.8420597074,0.55944,0.16317,0.5827500000000001,73.18,37.59,82.2698030872,130.19
2019-12-24 09:00:00,67.43433504,21.69209772,70.8373958145,0.6243350400000001,0.18209772,0.650349,66.81,21.51,70.1872937219,133.25,67.78433504,2.15209772,67.8184901145,0.6243350400000001,0.18209772,0.650349,67.16,1.97,67.1888867299,132.4,77.14433504,37.22209772,85.6547312613,0.6243350400000001,0.18209772,0.650349,76.52,37.04,85.0133636554,129.53
2019-12-24 09:30:00,70.11435488,20.77293684,73.1268600803,0.7643548800000001,0.22293684,0.796203,69.35,20.55,72.3306643133,132.76,70.47435488,1.36293684,70.4875328876,0.7643548800000001,0.22293684,0.796203,69.71,1.1400000000000001,69.7193208515,132.05,80.20435488,36.20293684,87.9965407136,0.7643548800000001,0.22293684,0.796203,79.44,35.98,87.2082220894,128.98
2019-12-24 10:00:00,70.55194688,20.81181784,73.5575215078,1.17194688,0.34181784,1.220778,69.38,20.47,72.3367493049,133.11,70.91194688,1.32181784,70.9242653308,1.17194688,0.34181784,1.220778,69.74,0.98,69.7468852351,132.28,80.57194688,35.81181784,88.1721323381,1.17194688,0.34181784,1.220778,79.4,35.47,86.9625258373,129.26
2019-12-24 10:30:00,70.3816864,20.8675752,73.4100638553,1.9116864,0.5575751999999999,1.99134,68.47,20.31,71.4187440382,133.11,70.7416864,1.3375751999999999,70.7543306246,1.9116864,0.5575751999999999,1.99134,68.83,0.78,68.8344194426,132.28,80.2716864,35.8375752,87.9083354052,1.9116864,0.5575751999999999,1.99134,78.36,35.28,85.9358365294,129.26
2019-12-24 11:00:00,70.20039776,21.05678268,73.2904082571,1.84039776,0.53678268,1.917081,68.36,20.52,71.373384395,133.3,70.55039776,1.51678268,70.5667007433,1.84039776,0.53678268,1.917081,68.71,0.98,68.7169884381,132.41,80.07039776,36.07678268,87.8225645605,1.84039776,0.53678268,1.917081,78.23,35.54,85.92452793,129.47
2019-12-24 11:30:00,69.74404352,21.38992936,72.9503987963,2.43404352,0.7099293600000001,2.535462,67.31,20.68,70.4151865722,133.54,70.10404352,1.7799293600000001,70.1266359266,2.43404352,0.7099293600000001,2.535462,67.67,1.07,67.6784589068,132.55,79.45404352,36.46992936,87.4242573843,2.43404352,0.7099293600000001,2.535462,77.02,35.76,84.9167710173,129.72
2019-12-24 12:00:00,69.70843968,21.26787824,72.8806504324,1.87843968,0.54787824,1.956708,67.83,20.72,70.9240953414,133.61,70.06843968,1.63787824,70.0875801003,1.87843968,0.54787824,1.956708,68.19,1.09,68.1987111315,132.55,79.50843968,36.38787824,87.4395200305,1.87843968,0.54787824,1.956708,77.63,35.84,85.5039326581,129.79
2019-12-24 12:30:00,70.3185104,20.9674822,73.3779818112,1.0885104,0.3174822,1.133865,69.23,20.65,72.2441374784,133.55,70.6885104,1.3374822,70.7011623752,1.0885104,0.3174822,1.133865,69.6,1.02,69.6074737367,132.52,80.3185104,36.0474822,88.0368336881,1.0885104,0.3174822,1.133865,79.23,35.73,86.9138987734,129.79
2019-12-24 13:00:00,70.28571328,21.07333304,73.3768823043,1.00571328,0.29333304,1.047618,69.28,20.78,72.3292942037,133.79,70.65571328,1.36333304,70.668865111,1.00571328,0.29333304,1.047618,69.65,1.07,69.658218467,132.7,80.29571328,36.24333304,88.0964287641,1.00571328,0.29333304,1.047618,79.29,35.95,87.0592131828,129.99
2019-12-24 13:30:00,70.6739152,21.2078086,73.7873528141,0.8839152,0.2578086,0.9207449999999999,69.79,20.95,72.8666357121,134.05,71.0239152,1.4378085999999999,71.0384672125,0.8839152,0.2578086,0.9207449999999999,70.14,1.18,70.1499251603,132.86,80.7439152,36.4378086,88.5849520934,0.8839152,0.2578086,0.9207449999999999,79.86,36.18,87.6733254759,130.25
2019-12-24 14:00:00,70.32647264,21.698554520000002,73.597826206,0.88647264,0.25855452,0.9234089999999999,69.44,21.44,72.6745292382,133.96,70.68647264,1.96855452,70.7138785613,0.88647264,0.25855452,0.9234089999999999,69.8,1.71,69.8209431331,132.82,80.37647264,36.98855452,88.4789834906,0.88647264,0.25855452,0.9234089999999999,79.49,36.73,87.5657067578,130.16
2019-12-24 14:30:00,68.17548352,22.56034936,71.8113216452,0.9954835200000001,0.29034936,1.036962,67.18,22.27,70.7750330272,134.28,68.54548352,2.72034936,68.5994432312,0.9954835200000001,0.29034936,1.036962,67.55,2.43,67.5936934928,133.06,77.90548352,38.12034936,86.7319168347,0.9954835200000001,0.29034936,1.036962,76.91,37.83,85.7103085982,130.55
2019-12-24 15:00:00,67.05947968,22.61484824,70.7700867307,0.8394796800000001,0.24484824,0.874458,66.22,22.37,69.8963897494,134.28,67.41947968,2.80484824,67.4777994156,0.8394796800000001,0.24484824,0.874458,66.58,2.56,66.629197804,133.01,76.74947968,39.04484824,86.1102944208,0.8394796800000001,0.24484824,0.874458,75.91,38.8,85.2512058566,130.55
2019-12-24 15:30:00,67.34475456,22.49972008,71.0038968679,0.68475456,0.19972008,0.713286,66.66,22.3,70.2911488027,134.19,67.70475456,2.70972008,67.7589578797,0.68475456,0.19972008,0.713286,67.02,2.51,67.0669851715,132.96,77.13475456,39.27972008,86.5601916044,0.68475456,0.19972008,0.713286,76.45,39.08,85.859471813,130.55
2019-12-24 16:00:00,67.42643296,22.45687628,71.067820805,0.60643296,0.17687628,0.631701,66.82,22.28,70.4365728865,134.0,67.78643296,2.73687628,67.8416611325,0.60643296,0.17687628,0.631701,67.18,2.56,67.2287587272,132.81,77.24643296,39.16687628,86.6086346883,0.60643296,0.17687628,0.631701,76.64,38.99,85.9878462342,130.37
2019-12-24 16:30:00,70.53963968,21.63822824,73.7838308002,0.67963968,0.19822824,0.707958,69.86,21.44,73.0759413213,133.21,70.87963968,2.14822824,70.9121865813,0.67963968,0.19822824,0.707958,70.2,1.9500000000000002,70.2270781109,132.31,80.76963968,37.71822824,89.1425792515,0.67963968,0.19822824,0.707958,80.09,37.52,88.4429674988,129.53
2019-12-24 17:00:00,73.88429504,21.11375272,76.841913091,0.6642950400000001,0.19375272000000002,0.691974,73.22,20.92,76.1499494419,133.21,74.23429504,1.6037527200000001,74.2516167021,0.6642950400000001,0.19375272000000002,0.691974,73.57,1.4100000000000001,73.5835103811,132.33,84.51429504,36.18375272,91.9343789178,0.6642950400000001,0.19375272000000002,0.691974,83.85,35.99,91.2474799652,129.43
2019-12-24 17:30:00,74.98539392,20.94990656,77.8569706976,0.68539392,0.19990656,0.7139519999999999,74.3,20.75,77.1430651452,132.92,75.34539392,1.5299065600000001,75.3609248818,0.68539392,0.19990656,0.7139519999999999,74.66,1.33,74.6718454305,132.16,85.77539392,35.95990656,93.0082420108,0.68539392,0.19990656,0.7139519999999999,85.09,35.76,92.2988932761,129.12
2019-12-24 18:00:00,74.53945984,21.19400912,77.4939810296,0.69945984,0.20400912000000002,0.7286039999999999,73.84,20.99,76.7653938959,133.18,74.90945984,1.68400912,74.9283862113,0.69945984,0.20400912000000002,0.7286039999999999,74.21,1.48,74.2247566517,132.32,85.26945984,36.29400912,92.6721958271,0.69945984,0.20400912000000002,0.7286039999999999,84.57,36.09,91.9487520307,129.35
2019-12-24 18:30:00,73.43274656,21.74205108,76.5838432864,0.69274656,0.20205108,0.721611,72.74,21.54,75.8622383008,133.65,73.81274656,2.10205108,73.8426717655,0.69274656,0.20205108,0.721611,73.12,1.9,73.1446812831,132.62,84.00274656,37.00205108,91.7911390808,0.69274656,0.20205108,0.721611,83.31,36.8,91.0757712018,129.8
2019-12-24 19:00:00,71.34634304,22.26976672,74.7411745622,0.6163430400000001,0.17976672,0.6420239999999999,70.73,22.09,74.0992645038,133.09,71.70634304,2.77976672,71.7602030041,0.6163430400000001,0.17976672,0.6420239999999999,71.09,2.6,71.1375294764,132.26,81.61634304,37.51976672,89.8273919578,0.6163430400000001,0.17976672,0.6420239999999999,81.0,37.34,89.19235169,129.26
2019-12-24 19:30:00,69.26880064,22.91298352,72.9600682284,0.55880064,0.16298352,0.5820839999999999,68.71,22.75,72.3783572624,133.47,69.63880064,3.29298352,69.7166141966,0.55880064,0.16298352,0.5820839999999999,69.08,3.13,69.150873458,132.51,79.26880064,38.37298352,88.0683179079,0.55880064,0.16298352,0.5820839999999999,78.71,38.21,87.4943895344,129.63
2019-12-24 20:00:00,67.47729216,23.55962688,71.4719593685,0.54729216,0.15962688,0.5700959999999999,66.93,23.4,70.9026438153,133.94,67.83729216,3.80962688,67.9441790337,0.54729216,0.15962688,0.5700959999999999,67.29,3.65,67.3889204543,132.82,77.18729216,39.19962688,86.5707157099,0.54729216,0.15962688,0.5700959999999999,76.64,39.04,86.010529588,130.11
2019-12-24 20:30:00,66.17473472,24.14888096,70.4433386977,0.54473472,0.15888096000000002,0.5674319999999999,65.63,23.99,69.8771564962,134.25,66.53473472,4.28888096,66.6728237301,0.54473472,0.15888096000000002,0.5674319999999999,65.99,4.13,66.1191122142,133.04,75.71473472,39.98888096,85.6261154914,0.54473472,0.15888096000000002,0.5674319999999999,75.17,39.83,85.0703109199,130.44
2019-12-24 21:00:00,64.3270624,24.8966432,68.9769077275,0.5370623999999999,0.15664319999999998,0.55944,63.79,24.74,68.4195271834,134.47,64.6970624,4.9966432,64.8897243518,0.5370623999999999,0.15664319999999998,0.55944,64.16,4.84,64.3422971303,133.19,73.5970624,40.6466432,84.0754256447,0.5370623999999999,0.15664319999999998,0.55944,73.06,40.49,83.5296576073,130.63
2019-12-24 21:30:00,61.54738208,26.23673644,66.9062521736,0.53738208,0.15673644,0.559773,61.01,26.08,66.3504822891,134.53,61.92738208,6.30673644,62.2476953453,0.53738208,0.15673644,0.559773,61.39,6.15,61.6972819499,133.28,70.31738208,41.10673644,81.4512001344,0.53738208,0.15673644,0.559773,69.78,40.95,80.9082869674,130.63
2019-12-24 22:00:00,59.05610336,27.26636348,65.04673644,0.53610336,0.15636348,0.558441,58.52,27.11,64.4945152707,134.79,59.42610336,7.26636348,59.8687046693,0.53610336,0.15636348,0.558441,58.89,7.11,59.3176550447,133.45,67.35610336,41.49636348,79.1125327739,0.53610336,0.15636348,0.558441,66.82,41.34,78.5742196907,130.8
2019-12-24 22:30:00,56.1938656,28.1457108,62.8484810279,0.5338655999999999,0.15571079999999998,0.55611,55.66,27.99,62.3014903514,135.11,56.5538656,8.0257108,57.1205019949,0.5338655999999999,0.15571079999999998,0.55611,56.02,7.87,56.5701095986,133.68,64.0838656,42.5857108,76.9433856454,0.5338655999999999,0.15571079999999998,0.55611,63.55,42.43,76.4127437016,131.15
2019-12-24 23:00:00,53.34157792,28.50629356,60.4808457904,0.50157792,0.14629356000000002,0.522477,52.84,28.36,59.9696189749,135.43,53.70157792,8.29629356,54.3386414804,0.50157792,0.14629356000000002,0.522477,53.2,8.15,53.820651241,133.88,60.91157792,44.17629356,75.2447023876,0.50157792,0.14629356000000002,0.522477,60.41,44.03,74.7529865624,131.54
2019-12-24 23:30:00,50.3271024,28.9349882,58.0521384457,0.4971024,0.14498819999999998,0.517815,49.83,28.79,57.5490486455,136.18,50.6871024,8.5049882,51.3956921735,0.4971024,0.14498819999999998,0.517815,50.19,8.36,50.88148681,134.38,57.5771024,45.9949882,73.6930231453,0.4971024,0.14498819999999998,0.517815,57.08,45.85,73.2144036375,132.45
2019-12-25 00:00:00,47.70198752,31.12349636,56.9574546397,0.49198752,0.14349636,0.512487,47.21,30.98,56.467198443,136.94,48.07198752,10.49349636,49.2039576658,0.49198752,0.14349636,0.512487,47.58,10.35,48.6926986313,134.89,54.23198752,44.87349636,70.3899079836,0.49198752,0.14349636,0.512487,53.74,44.73,69.919671767,132.85
2019-12-25 00:30:00,47.40847104,31.07247072,56.6838739237,0.48847104,0.14247072,0.5088239999999999,46.92,30.93,56.197431436,136.65,47.75847104,10.51247072,48.9017749853,0.48847104,0.14247072,0.5088239999999999,47.27,10.37,48.3941091456,134.7,53.87847104,44.79247072,70.0660764908,0.48847104,0.14247072,0.5088239999999999,53.39,44.65,69.5996738498,132.54
2019-12-25 01:00:00,50.10006944,30.59293692,58.7021698686,0.49006944,0.14293692,0.510489,49.61,30.45,58.2095748138,136.36,50.44006944,10.13293692,51.4478086583,0.49006944,0.14293692,0.510489,49.95,9.99,50.9392049408,134.48,56.99006944,44.17293692,72.1048983836,0.49006944,0.14293692,0.510489,56.5,44.03,71.6302373303,132.22
2019-12-25 01:30:00,51.90974976,30.41284368,60.1628056265,0.48974976000000003,0.14284368,0.5101559999999999,51.42,30.27,59.668159851,136.36,52.26974976,9.97284368,53.2126333782,0.48974976000000003,0.14284368,0.5101559999999999,51.78,9.83,52.7048128732,134.5,59.07974976,43.94284368,73.6300912833,0.48974976000000003,0.14284368,0.5101559999999999,58.59,43.8,73.1520888287,132.42
2019-12-25 02:00:00,50.7791104,30.5726572,59.2722989371,0.4891104,0.14265719999999998,0.50949,50.29,30.43,58.7798349777,136.76,51.1391104,9.9826572,52.104338181,0.4891104,0.14265719999999998,0.50949,50.65,9.84,51.5969776247,134.75,57.7691104,44.2026572,72.7402572167,0.4891104,0.14265719999999998,0.50949,57.28,44.06,72.2653582292,132.82
2019-12-25 02:30:00,49.76198752,30.79349636,58.5191833505,0.49198752,0.14349636,0.512487,49.27,30.65,58.0254719929,137.06,50.12198752,10.11349636,51.1321468509,0.49198752,0.14349636,0.512487,49.63,9.97,50.6215151887,134.94,56.58198752,44.49349636,71.9805010406,0.49198752,0.14349636,0.512487,56.09,44.35,71.5053186833,133.04
2019-12-25 03:00:00,48.71422528,31.09414904,57.7920569728,0.49422528,0.14414904,0.514818,48.22,30.95,57.2980881007,137.24,49.08422528,10.364149040000001,50.1664903762,0.49422528,0.14414904,0.514818,48.59,10.22,49.6531620343,135.08,55.38422528,44.90414904,71.3007363978,0.49422528,0.14414904,0.514818,54.89,44.76,70.8263347915,133.23
2019-12-25 03:30:00,47.66454496,31.26424228,57.0031726449,0.49454496000000003,0.14424228,0.515151,47.17,31.12,56.5107361481,137.62,48.02454496,10.42424228,49.1428707518,0.49454496000000003,0.14424228,0.515151,47.53,10.28,48.6289964939,135.32,54.17454496,45.20424228,70.5571034109,0.49454496000000003,0.14424228,0.515151,53.68,45.06,70.0852766278,133.61
2019-12-25 04:00:00,45.78006944,39.04293692,60.1678126682,0.49006944,0.14293692,0.510489,45.29,38.9,59.7025468468,137.24,46.60006944,9.702936919999999,47.5995110971,0.49006944,0.14293692,0.510489,46.11,9.56,47.0906115908,135.06,52.54006944,47.12293692,70.5764130622,0.49006944,0.14293692,0.510489,52.05,46.98,70.1164952062,133.43
2019-12-25 04:30:00,44.48783168,51.78228424,68.2683830825,0.48783168,0.14228424,0.508158,44.0,51.64,67.843124928,135.86,45.98783168,11.05228424,47.2972900867,0.48783168,0.14228424,0.508158,45.5,10.91,46.789722162,134.16,51.44783168,46.31228424,69.2221572627,0.48783168,0.14228424,0.508158,50.96,46.17,68.7647475092,132.01
2019-12-25 05:00:00,43.84783168,51.50228424,67.6396157956,0.48783168,0.14228424,0.508158,43.36,51.36,67.2156172329,135.74,45.33783168,11.23228424,46.7084916337,0.48783168,0.14228424,0.508158,44.85,11.09,46.2007640629,134.06,50.74783168,46.78228424,69.0211890577,0.48783168,0.14228424,0.508158,50.26,46.64,68.5664436879,131.95
2019-12-25 05:30:00,44.26623328,51.43181804,67.8581705891,0.48623328,0.14181804,0.506493,43.78,51.29,67.4340603849,135.52,45.756233280000004,11.04181804,47.0696784523,0.48623328,0.14181804,0.506493,45.27,10.9,46.5637509228,133.92,51.16623328,46.11181804,68.8787571826,0.48623328,0.14181804,0.506493,50.68,45.97,68.4229734811,131.73
2019-12-25 06:00:00,44.9511184,51.1403262,68.0877082097,0.4811184,0.14032619999999998,0.501165,44.47,51.0,67.6652118891,135.2,46.4411184,11.0403262,47.7353776653,0.4811184,0.14032619999999998,0.501165,45.96,10.9,47.2348557741,133.73,51.8911184,45.3403262,68.9088771402,0.4811184,0.14032619999999998,0.501165,51.41,45.2,68.4545696064,131.33
2019-12-25 06:30:00,47.26760192,49.84930056,68.6962805222,0.47760192,0.13930056,0.497502,46.79,49.71,68.2670359691,134.53,48.77760192,11.709300559999999,50.1633548387,0.47760192,0.13930056,0.497502,48.3,11.57,49.6664363529,133.28,54.63760192,44.62930056,70.5481538528,0.47760192,0.13930056,0.497502,54.16,44.49,70.0904108991,130.69
2019-12-25 07:00:00,49.2563232,49.2689276,69.6678735289,0.4763232,0.13892759999999998,0.49617000000000006,48.78,49.13,69.2332672925,134.62,50.8063232,12.3989276,52.2973793104,0.4763232,0.13892759999999998,0.49617000000000006,50.33,12.26,51.8017036399,133.32,56.9363232,43.9089276,71.9008958395,0.4763232,0.13892759999999998,0.49617000000000006,56.46,43.77,71.4390964389,130.76
2019-12-25 07:30:00,52.15495456,48.70144508,71.3580411589,0.48495456000000003,0.14144508,0.505161,51.67,48.56,70.9074220375,134.44,53.71495456,12.75144508,55.2077503165,0.48495456000000003,0.14144508,0.505161,53.23,12.61,54.7032448763,133.2,60.29495456,43.28144508,74.2210551906,0.48495456000000003,0.14144508,0.505161,59.81,43.14,73.7448011727,130.54
2019-12-25 08:00:00,54.27194752,47.50515136,72.1261651091,0.53194752,0.15515136000000002,0.5541119999999999,53.74,47.35,71.6240888249,133.92,55.86194752,13.58515136,57.4901167002,0.53194752,0.15515136000000002,0.5541119999999999,55.33,13.43,56.9365769958,132.86,62.85194752,43.22515136,76.2809348209,0.53194752,0.15515136000000002,0.5541119999999999,62.32,43.07,75.7549160121,130.1
2019-12-25 08:30:00,57.37679264,46.33531452,73.7499674937,0.56679264,0.16531452,0.590409,56.81,46.17,73.2054984274,133.19,58.99679264,14.13531452,60.6665365617,0.56679264,0.16531452,0.590409,58.43,13.97,60.0768324731,132.37,66.36679264,41.76531452,78.4148752615,0.56679264,0.16531452,0.590409,65.8,41.6,77.847286401,129.4
2019-12-25 09:00:00,60.89385536,45.13862448,75.7994527721,0.78385536,0.22862448,0.8165159999999999,60.11,44.91,75.0341269024,132.4,62.54385536,14.70862448,64.2501165554,0.78385536,0.22862448,0.8165159999999999,61.76,14.48,63.4347538814,131.85,70.45385536,40.96862448,81.4995332924,0.78385536,0.22862448,0.8165159999999999,69.67,40.74,80.7072270618,128.68
2019-12-25 09:30:00,63.58542336,44.23449848,77.458356035,1.21542336,0.35449848,1.266066,62.37,43.88,76.2592374732,131.94,65.27542336,15.48449848,67.0868883464,1.21542336,0.35449848,1.266066,64.06,15.13,65.8224923563,131.56,73.53542336,40.38449848,83.8949712809,1.21542336,0.35449848,1.266066,72.32,40.03,82.659441687,128.22
2019-12-25 10:00:00,65.35281536,43.45165448,78.4795307869,1.8228153599999999,0.53165448,1.898766,63.53,42.92,76.6693374172,131.52,67.05281536,16.29165448,69.0036089882,1.8228153599999999,0.53165448,1.898766,65.23,15.76,67.1068588149,131.27,75.48281536,40.17165448,85.5068256827,1.8228153599999999,0.53165448,1.898766,73.66,39.64,83.6488206731,127.69
2019-12-25 10:30:00,66.47729024,43.12962632,79.2426323651,2.46729024,0.71962632,2.570094,64.01,42.41,76.7846872755,131.4,68.16729024,16.94962632,70.2429305415,2.46729024,0.71962632,2.570094,65.7,16.23,67.674979867,131.18,76.61729024,39.52962632,86.2136910283,2.46729024,0.71962632,2.570094,74.15,38.81,83.6925241584,127.57
2019-12-25 11:00:00,66.89745984,43.29675912,79.6861310602,2.69745984,0.78675912,2.809854,64.2,42.51,76.9983123192,131.56,68.59745984,16.94675912,70.6597773926,2.69745984,0.78675912,2.809854,65.9,16.16,67.852454635,131.28,77.09745984,39.69675912,86.7170744341,2.69745984,0.78675912,2.809854,74.4,38.91,83.960396021,127.75
2019-12-25 11:30:00,66.98266496,42.94202728,79.5656654095,2.37266496,0.69202728,2.471526,64.61,42.25,77.1978924583,131.4,68.69266496,17.04202728,70.7750868111,2.37266496,0.69202728,2.471526,66.32,16.35,68.3056725316,131.18,77.23266496,39.31202728,86.6621025921,2.37266496,0.69202728,2.471526,74.86,38.62,84.2349333709,127.56
2019-12-25 12:00:00,67.23735008,42.08881044,79.3242031793,2.5673500799999998,0.74881044,2.6743230000000002,64.67,41.34,76.7541822965,131.4,68.88735008,16.34881044,70.8007810963,2.5673500799999998,0.74881044,2.6743230000000002,66.32,15.6,68.130040364,131.13,77.48735008,38.76881044,86.6447348969,2.5673500799999998,0.74881044,2.6743230000000002,74.92,38.02,84.0150391299,127.56
2019-12-25 12:30:00,68.86353312,36.01519716,77.7128085983,3.34353312,0.97519716,3.482847,65.52,35.04,74.3012247544,132.48,69.87353312,5.03519716,70.0547203343,3.34353312,0.97519716,3.482847,66.53,4.06,66.6537658351,131.82,79.37353312,33.06519716,85.9852604996,3.34353312,0.97519716,3.482847,76.03,32.09,82.5247175094,128.76
2019-12-25 13:00:00,70.55037632,35.48260976,78.9706983271,3.30037632,0.96260976,3.437892,67.25,34.52,75.5922806906,132.4,71.59037632,5.35260976,71.7901971921,3.30037632,0.96260976,3.437892,68.29,4.39,68.4309593678,131.66,81.35037632,32.81260976,87.718590314,3.30037632,0.96260976,3.437892,78.05,31.85,84.2984282178,128.76
2019-12-25 13:30:00,71.47759936,35.15596648,79.6554404257,3.03759936,0.88596648,3.164166,68.44,34.27,76.5406199348,132.52,72.49759936,5.52596648,72.7078965347,3.03759936,0.88596648,3.164166,69.46,4.64,69.6148058964,131.68,82.48759936,32.63596648,88.7091334433,3.03759936,0.88596648,3.164166,79.45,31.75,85.5591315991,128.99
2019-12-25 14:00:00,70.81753984,35.54344912,79.2367384761,2.61753984,0.76344912,2.726604,68.2,34.78,76.5564393111,132.77,71.85753984,5.13344912,72.040671372,2.61753984,0.76344912,2.726604,69.24,4.37,69.3777666115,131.91,81.73753984,32.49344912,87.9593636562,2.61753984,0.76344912,2.726604,79.12,31.73,85.2453359428,129.26
2019-12-25 14:30:00,68.05102688,36.27988284,77.1179107491,2.09102688,0.60988284,2.178153,65.96,35.67,74.9871355634,133.29,69.08102688,4.37988284,69.2197345306,2.09102688,0.60988284,2.178153,66.99,3.77,67.0959983904,132.27,78.62102688,33.32988284,85.3940686336,2.09102688,0.60988284,2.178153,76.53,32.72,83.2312399283,129.76
2019-12-25 15:00:00,65.65600256,36.92883408,75.3289417068,1.43600256,0.41883408,1.495836,64.22,36.51,73.8727859228,133.88,66.68600256,3.68883408,66.7879512659,1.43600256,0.41883408,1.495836,65.25,3.27,65.3318865486,132.69,76.05600256,34.68883408,83.5932457513,1.43600256,0.41883408,1.495836,74.62,34.27,82.1131980865,130.47
2019-12-25 15:30:00,63.75459456,36.96634008,73.696394935,0.84459456,0.24634008000000002,0.879786,62.91,36.72,72.8424773055,134.27,64.76459456,3.51634008,64.8599827018,0.84459456,0.24634008000000002,0.879786,63.92,3.27,64.0035881807,132.94,74.13459456,36.24634008,82.5211202043,0.84459456,0.24634008000000002,0.879786,73.29,36.0,81.654296274,131.0
2019-12-25 16:00:00,62.67959968,36.92988324,72.7499037262,0.71959968,0.20988324,0.749583,61.96,36.72,72.023607241,134.58,63.69959968,3.61988324,63.8023710693,0.71959968,0.20988324,0.749583,62.98,3.41,63.0722482555,133.13,73.02959968,37.30988324,82.0082301772,0.71959968,0.20988324,0.749583,72.31,37.1,81.2720499311,131.32
2019-12-25 16:30:00,63.55668256,36.50069908,73.2922433233,0.75668256,0.22069908,0.788211,62.8,36.28,72.5263979527,134.24,64.56668256,3.90069908,64.6844026804,0.75668256,0.22069908,0.788211,63.81,3.68,63.9160269416,132.92,74.03668256,36.83069908,82.6917816909,0.75668256,0.22069908,0.788211,73.28,36.61,81.9161186825,130.98
2019-12-25 17:00:00,63.9628464,36.5095802,73.6491355412,0.7528463999999999,0.2195802,0.784215,63.21,36.29,72.886680539,134.24,64.9728464,3.8295802,65.0856086537,0.7528463999999999,0.2195802,0.784215,64.22,3.61,64.3213844689,132.92,74.5128464,36.8495802,83.1267456331,0.7528463999999999,0.2195802,0.784215,73.76,36.63,82.3546871769,130.98
2019-12-25 17:30:00,63.42092832,36.89902076,73.3740545562,0.75092832,0.21902076,0.7822169999999999,62.67,36.68,72.6150900296,134.24,64.43092832,3.48902076,64.5253267333,0.75092832,0.21902076,0.7822169999999999,63.68,3.27,63.7639027977,133.0,73.88092832,37.29902076,82.7623617297,0.75092832,0.21902076,0.7822169999999999,73.13,37.08,81.9934344933,130.98
2019-12-25 18:00:00,62.23558368,37.19454524,72.5031176681,0.73558368,0.21454524,0.7662329999999999,61.5,36.98,71.7619007552,133.96,63.23558368,3.02454524,63.3078740542,0.73558368,0.21454524,0.7662329999999999,62.5,2.81,62.5631369098,132.82,72.50558368,37.68454524,81.7140417231,0.73558368,0.21454524,0.7662329999999999,71.77,37.47,80.9625456616,131.11
2019-12-25 18:30:00,61.43078848,37.69314664,72.0729843762,0.73078848,0.21314664,0.761238,60.7,37.48,71.3389122429,134.29,62.43078848,2.74314664,62.4910249854,0.73078848,0.21314664,0.761238,61.7,2.5300000000000002,61.751849365,133.02,71.55078848,37.76314664,80.904700582,0.73078848,0.21314664,0.761238,70.82,37.55,80.1590599995,131.37
2019-12-25 19:00:00,60.7025168,38.4090674,71.8335019639,0.6825167999999999,0.19906739999999998,0.710955,60.02,38.21,71.150576245,134.64,61.7025168,2.1990674,61.7416915616,0.6825167999999999,0.19906739999999998,0.710955,61.02,2.0,61.052767341,133.25,70.6425168,37.4890674,79.9737166472,0.6825167999999999,0.19906739999999998,0.710955,69.96,37.29,79.2776494354,131.56
2019-12-25 19:30:00,60.01254688,39.50699284,71.8492050498,0.57254688,0.16699284,0.596403,59.44,39.34,71.2793742958,135.0,61.00254688,1.21699284,61.0146850965,0.57254688,0.16699284,0.596403,60.43,1.05,60.4391214364,133.49,69.65254688,36.71699284,78.7376329977,0.57254688,0.16699284,0.596403,69.08,36.55,78.1533678097,131.72
2019-12-25 20:00:00,58.81551392,40.43494156,71.3740091114,0.56551392,0.16494156000000001,0.589077,58.25,40.27,70.8147964764,135.2,59.80551392,0.36494156,59.8066273717,0.56551392,0.16494156000000001,0.589077,59.24,0.2,59.2403376088,133.65,68.17551392,36.59494156,77.3762912399,0.56551392,0.16494156000000001,0.589077,67.61,36.43,76.800110677,131.88
2019-12-25 20:30:00,59.18966976,40.38615368,71.6551353035,0.56966976,0.16615368,0.593406,58.62,40.22,71.0911583813,135.02,60.17966976,0.34615368,60.1806652904,0.56966976,0.16615368,0.593406,59.61,0.18,59.6102717659,133.53,68.59966976,36.56615368,77.7367241793,0.56966976,0.16615368,0.593406,68.03,36.4,77.1559518119,131.64
2019-12-25 21:00:00,57.93190752,40.82680636,70.8726606419,0.57190752,0.16680636000000001,0.595737,57.36,40.66,70.309353574,135.02,58.89190752,0.42680636,58.8934540931,0.57190752,0.16680636000000001,0.595737,58.32,0.26,58.3205795582,133.5,67.14190752,37.09680636,76.7085965687,0.57190752,0.16680636000000001,0.595737,66.57,36.93,76.1274575958,131.64
2019-12-25 21:30:00,56.57254688,41.46699284,70.142459008,0.57254688,0.16699284,0.596403,56.0,41.3,69.5822534846,135.33,57.55254688,0.86699284,57.5590768599,0.57254688,0.16699284,0.596403,56.98,0.7000000000000001,56.9842995921,133.74,65.57254688,37.78699284,75.6810130232,0.57254688,0.16699284,0.596403,65.0,37.62,75.1016937226,131.99
2019-12-25 22:00:00,55.45871072,41.60587396,69.3304935991,0.56871072,0.16587396000000001,0.592407,54.89,41.44,68.7763454976,135.33,56.43871072,0.92587396,56.4463046649,0.56871072,0.16587396000000001,0.592407,55.87,0.76,55.8751689035,133.74,64.29871072,37.95587396,74.665738919,0.56871072,0.16587396000000001,0.592407,63.73,37.79,74.0918146626,131.99
2019-12-25 22:30:00,53.06295648,41.80419564,67.5519660965,0.56295648,0.16419564,0.586413,52.5,41.64,67.0085039379,135.49,54.01295648,1.08419564,54.0238368491,0.56295648,0.16419564,0.586413,53.45,0.92,53.4579170937,133.85,61.75295648,40.38419564,73.7855737357,0.56295648,0.16419564,0.586413,61.19,40.22,73.2247533284,132.43
2019-12-25 23:00:00,51.04843104,42.03412572,66.1272261379,0.52843104,0.15412572,0.550449,50.52,41.88,65.6216793446,135.64,51.98843104,1.23412572,52.0030771041,0.52843104,0.15412572,0.550449,51.46,1.08,51.4713318266,133.94,59.52843104,41.58412572,72.6145551111,0.52843104,0.15412572,0.550449,59.0,41.43,72.0933069015,132.69
2019-12-25 23:30:00,48.71843104,42.29412572,64.5157236138,0.52843104,0.15412572,0.550449,48.19,42.14,64.0160581417,135.72,49.64843104,1.32412572,49.6660851453,0.52843104,0.15412572,0.550449,49.12,1.17,49.1339322668,133.97,56.82843104,41.88412572,70.5956837335,0.52843104,0.15412572,0.550449,56.3,41.73,70.0791188586,132.84
2019-12-26 00:00:00,46.62875072,42.71421896,63.2356299492,0.52875072,0.15421896000000002,0.550782,46.1,42.56,62.7420401326,135.63,47.53875072,1.81421896,47.5733560983,0.52875072,0.15421896000000002,0.550782,47.01,1.6600000000000001,47.0392995271,133.92,54.38875072,42.40421896,68.9656000517,0.52875072,0.15421896000000002,0.550782,53.86,42.25,68.4540875332,132.84
2019-12-26 00:30:00,46.21,42.52,62.7958159434,0.0,0.0,0.0,46.21,42.52,62.7958159434,135.41,47.1,1.79,47.1340015276,0.0,0.0,0.0,47.1,1.79,47.1340015276,133.76,53.99,42.23,68.5440952964,0.0,0.0,0.0,53.99,42.23,68.5440952964,132.67
2019-12-26 01:00:00,49.29,41.81,64.6342030198,0.0,0.0,0.0,49.29,41.81,64.6342030198,135.17,50.22,1.2,50.2343348717,0.0,0.0,0.0,50.22,1.2,50.2343348717,133.58,57.59,41.4,70.9264978693,0.0,0.0,0.0,57.59,41.4,70.9264978693,132.23
2019-12-26 01:30:00,51.04,41.2,65.5936094448,0.0,0.0,0.0,51.04,41.2,65.5936094448,134.56,51.96,0.9,51.9677938727,0.0,0.0,0.0,51.96,0.9,51.9677938727,133.21,59.6,40.72,72.182258208,0.0,0.0,0.0,59.6,40.72,72.182258208,131.56
2019-12-26 02:00:00,50.16,41.75,65.2616893744,0.0,0.0,0.0,50.16,41.75,65.2616893744,134.99,51.1,1.28,51.1160287972,0.0,0.0,0.0,51.1,1.28,51.1160287972,133.52,58.59,41.35,71.7119976015,0.0,0.0,0.0,58.59,41.35,71.7119976015,131.95
2019-12-26 02:30:00,49.11,41.88,64.5424395263,0.0,0.0,0.0,49.11,41.88,64.5424395263,135.24,50.04,1.17,50.0536761887,0.0,0.0,0.0,50.04,1.17,50.0536761887,133.71,57.37,41.46,70.7831088608,0.0,0.0,0.0,57.37,41.46,70.7831088608,132.11
2019-12-26 03:00:00,48.12,42.51,64.2077448599,0.0,0.0,0.0,48.12,42.51,64.2077448599,135.84,49.05,1.45,49.0714275317,0.0,0.0,0.0,49.05,1.45,49.0714275317,134.1,56.18,41.62,69.9172139033,0.0,0.0,0.0,56.18,41.62,69.9172139033,132.6
2019-12-26 03:30:00,47.03,42.61,63.4620595317,0.0,0.0,0.0,47.03,42.61,63.4620595317,135.76,47.95,1.55,47.9750455966,0.0,0.0,0.0,47.95,1.55,47.9750455966,134.08,54.92,41.76,68.9935069409,0.0,0.0,0.0,54.92,41.76,68.9935069409,132.6
2019-12-26 04:00:00,45.71,44.34,63.6823342851,0.0,0.0,0.0,45.71,44.34,63.6823342851,136.41,46.63,2.9,46.7200909674,0.0,0.0,0.0,46.63,2.9,46.7200909674,134.55,53.07,40.27,66.6190498281,0.0,0.0,0.0,53.07,40.27,66.6190498281,132.79
2019-12-26 04:30:00,44.78,44.61,63.2083894748,0.0,0.0,0.0,44.78,44.61,63.2083894748,136.19,45.69,3.3,45.8090176712,0.0,0.0,0.0,45.69,3.3,45.8090176712,134.4,51.94,39.92,65.5085490604,0.0,0.0,0.0,51.94,39.92,65.5085490604,132.42
2019-12-26 05:00:00,44.27,44.53,62.7913513153,0.0,0.0,0.0,44.27,44.53,62.7913513153,136.06,45.17,3.3,45.2903841891,0.0,0.0,0.0,45.17,3.3,45.2903841891,134.31,51.35,39.86,65.0049390431,0.0,0.0,0.0,51.35,39.86,65.0049390431,132.27
2019-12-26 05:30:00,44.15,43.65,62.084982081,0.0,0.0,0.0,44.15,43.65,62.084982081,135.46,45.06,2.65,45.1378566173,0.0,0.0,0.0,45.06,2.65,45.1378566173,133.93,51.31,40.24,65.2071598829,0.0,0.0,0.0,51.31,40.24,65.2071598829,131.8
2019-12-26 06:00:00,44.33,43.59,62.1710302311,0.0,0.0,0.0,44.33,43.59,62.1710302311,135.46,45.23,2.64,45.3069806983,0.0,0.0,0.0,45.23,2.64,45.3069806983,133.95,51.53,40.28,65.4050403257,0.0,0.0,0.0,51.53,40.28,65.4050403257,131.8
2019-12-26 06:30:00,46.07,43.16,63.1286820708,0.0,0.0,0.0,46.07,43.16,63.1286820708,135.46,46.97,2.2800000000000002,47.02530489,0.0,0.0,0.0,46.97,2.2800000000000002,47.02530489,133.95,53.54,39.78,66.7006746593,0.0,0.0,0.0,53.54,39.78,66.7006746593,131.73
2019-12-26 07:00:00,47.5,43.09,64.1326601663,0.0,0.0,0.0,47.5,43.09,64.1326601663,135.9,48.42,1.9300000000000002,48.4584492117,0.0,0.0,0.0,48.42,1.9300000000000002,48.4584492117,134.25,55.12,38.82,67.4181488918,0.0,0.0,0.0,55.12,38.82,67.4181488918,132.1
2019-12-26 07:30:00,48.83,42.28,64.5907679162,0.0,0.0,0.0,48.83,42.28,64.5907679162,135.24,49.76,1.45,49.7811219239,0.0,0.0,0.0,49.76,1.45,49.7811219239,133.84,56.73,38.54,68.5829752927,0.0,0.0,0.0,56.73,38.54,68.5829752927,131.55
2019-12-26 08:00:00,49.54,41.73,64.7734860881,0.0,0.0,0.0,49.54,41.73,64.7734860881,134.92,50.46,1.12,50.4724281167,0.0,0.0,0.0,50.46,1.12,50.4724281167,133.59,57.55,38.14,69.0410175186,0.0,0.0,0.0,57.55,38.14,69.0410175186,131.2
2019-12-26 08:30:00,51.4,40.54,65.4633607448,0.0,0.0,0.0,51.4,40.54,65.4633607448,133.95,52.33,0.33,52.3310405018,0.0,0.0,0.0,52.33,0.33,52.3310405018,132.95,59.76,37.52,70.562086137,0.0,0.0,0.0,59.76,37.52,70.562086137,130.32
2019-12-26 09:00:00,54.43,39.15,67.0473519238,0.0,0.0,0.0,54.43,39.15,67.0473519238,133.18,55.37,0.61,55.3733600209,0.0,0.0,0.0,55.37,0.61,55.3733600209,132.41,63.36,37.23,73.4885195116,0.0,0.0,0.0,63.36,37.23,73.4885195116,129.73
2019-12-26 09:30:00,57.99,38.37,69.5348617601,0.0,0.0,0.0,57.99,38.37,69.5348617601,133.31,58.95,1.43,58.9673418088,0.0,0.0,0.0,58.95,1.43,58.9673418088,132.46,67.41,35.86,76.3547490337,0.0,0.0,0.0,67.41,35.86,76.3547490337,129.73
2019-12-26 10:00:00,60.95,37.43,71.525571651,0.0,0.0,0.0,60.95,37.43,71.525571651,133.18,61.95,2.23,61.9901234069,0.0,0.0,0.0,61.95,2.23,61.9901234069,132.37,70.85,34.93,78.9925781324,0.0,0.0,0.0,70.85,34.93,78.9925781324,129.51
2019-12-26 10:30:00,62.67,36.2,72.3738136345,0.0,0.0,0.0,62.67,36.2,72.3738136345,133.06,63.67,3.39,63.7601835004,0.0,0.0,0.0,63.67,3.39,63.7601835004,132.28,73.01,35.29,81.0915790943,0.0,0.0,0.0,73.01,35.29,81.0915790943,129.51
2019-12-26 11:00:00,64.56,35.61,73.7296799125,0.0,0.0,0.0,64.56,35.61,73.7296799125,132.79,65.57,3.7800000000000002,65.6788649415,0.0,0.0,0.0,65.57,3.7800000000000002,65.6788649415,132.08,75.19,34.47,82.7146722172,0.0,0.0,0.0,75.19,34.47,82.7146722172,129.22
2019-12-26 11:30:00,65.71,35.58,74.7244304093,0.0,0.0,0.0,65.71,35.58,74.7244304093,132.79,66.73,3.8200000000000003,66.8392496966,0.0,0.0,0.0,66.73,3.8200000000000003,66.8392496966,132.08,76.4,33.32,83.3497594478,0.0,0.0,0.0,76.4,33.32,83.3497594478,129.15
2019-12-26 12:00:00,66.45,35.46,75.319413832,0.0,0.0,0.0,66.45,35.46,75.319413832,132.79,67.48,3.89,67.5920298556,0.0,0.0,0.0,67.48,3.89,67.5920298556,132.08,77.24,33.21,84.0768796995,0.0,0.0,0.0,77.24,33.21,84.0768796995,129.15
2019-12-26 12:30:00,67.25,35.24,75.9237782253,0.0,0.0,0.0,67.25,35.24,75.9237782253,132.89,68.28,4.21,68.4096667146,0.0,0.0,0.0,68.28,4.21,68.4096667146,132.15,78.16,32.92,84.8098579176,0.0,0.0,0.0,78.16,32.92,84.8098579176,129.27
2019-12-26 13:00:00,67.35,35.48,76.1239311912,0.0,0.0,0.0,67.35,35.48,76.1239311912,133.61,68.41,4.46,68.5552310185,0.0,0.0,0.0,68.41,4.46,68.5552310185,132.65,78.28,33.1,84.990401811,0.0,0.0,0.0,78.28,33.1,84.990401811,130.08
2019-12-26 13:30:00,67.35,35.66,76.207992363,0.0,0.0,0.0,67.35,35.66,76.207992363,133.78,68.39,4.41,68.5320377634,0.0,0.0,0.0,68.39,4.41,68.5320377634,132.77,78.27,33.27,85.0475502293,0.0,0.0,0.0,78.27,33.27,85.0475502293,130.19
2019-12-26 14:00:00,66.78,36.16,75.9415169719,0.0,0.0,0.0,66.78,36.16,75.9415169719,134.17,67.82,4.08,67.942614021,0.0,0.0,0.0,67.82,4.08,67.942614021,133.04,77.65,33.95,84.7474188397,0.0,0.0,0.0,77.65,33.95,84.7474188397,130.54
2019-12-26 14:30:00,65.41,36.61,74.9583897906,0.0,0.0,0.0,65.41,36.61,74.9583897906,134.1,66.45,3.59,66.5469052624,0.0,0.0,0.0,66.45,3.59,66.5469052624,132.98,76.07,34.16,83.3879517676,0.0,0.0,0.0,76.07,34.16,83.3879517676,130.4
2019-12-26 15:00:00,64.95,36.9,74.7001506023,0.0,0.0,0.0,64.95,36.9,74.7001506023,134.33,65.98,3.37,66.0660071444,0.0,0.0,0.0,65.98,3.37,66.0660071444,133.11,75.54,34.49,83.0412650434,0.0,0.0,0.0,75.54,34.49,83.0412650434,130.64
2019-12-26 15:30:00,64.47,37.15,74.407683743,0.0,0.0,0.0,64.47,37.15,74.407683743,134.59,65.51,3.3,65.59306442,0.0,0.0,0.0,65.51,3.3,65.59306442,133.28,74.99,34.73,82.6418356524,0.0,0.0,0.0,74.99,34.73,82.6418356524,130.8
2019-12-26 16:00:00,64.65,36.3,74.1438635357,0.0,0.0,0.0,64.65,36.3,74.1438635357,133.48,65.67,3.52,65.7642706947,0.0,0.0,0.0,65.67,3.52,65.7642706947,132.58,75.29,35.26,83.1375468726,0.0,0.0,0.0,75.29,35.26,83.1375468726,129.67
2019-12-26 16:30:00,66.39,35.56,75.3136488294,0.0,0.0,0.0,66.39,35.56,75.3136488294,132.95,67.42,3.91,67.5332843863,0.0,0.0,0.0,67.42,3.91,67.5332843863,132.21,77.33,34.56,84.70137248,0.0,0.0,0.0,77.33,34.56,84.70137248,129.2
2019-12-26 17:00:00,67.58,35.42,76.2996251629,0.0,0.0,0.0,67.58,35.42,76.2996251629,132.49,68.62,3.76,68.7229364914,0.0,0.0,0.0,68.62,3.76,68.7229364914,131.89,78.57,33.21,85.3003458375,0.0,0.0,0.0,78.57,33.21,85.3003458375,128.76
2019-12-26 17:30:00,68.21,35.27,76.7891724138,0.0,0.0,0.0,68.21,35.27,76.7891724138,132.25,69.25,3.77,69.3525442936,0.0,0.0,0.0,69.25,3.77,69.3525442936,131.74,79.28,33.04,85.8892309897,0.0,0.0,0.0,79.28,33.04,85.8892309897,128.56
2019-12-26 18:00:00,68.34,35.43,76.9781819739,0.0,0.0,0.0,68.34,35.43,76.9781819739,132.34,69.37,3.68,69.4675413413,0.0,0.0,0.0,69.37,3.68,69.4675413413,131.82,79.44,33.21,86.1023675633,0.0,0.0,0.0,79.44,33.21,86.1023675633,128.68
2019-12-26 18:30:00,67.47,35.82,76.3889605899,0.0,0.0,0.0,67.47,35.82,76.3889605899,132.59,68.51,3.43,68.5958089099,0.0,0.0,0.0,68.51,3.43,68.5958089099,131.98,78.44,33.64,85.3491839445,0.0,0.0,0.0,78.44,33.64,85.3491839445,128.94
2019-12-26 19:00:00,65.93,36.39,75.3060223355,0.0,0.0,0.0,65.93,36.39,75.3060223355,132.92,66.97,3.1,67.0417101512,0.0,0.0,0.0,66.97,3.1,67.0417101512,132.22,76.65,34.24,83.9499857058,0.0,0.0,0.0,76.65,34.24,83.9499857058,129.27
2019-12-26 19:30:00,64.4,37.09,74.317078118,0.0,0.0,0.0,64.4,37.09,74.317078118,133.27,65.43,2.59,65.4812415887,0.0,0.0,0.0,65.43,2.59,65.4812415887,132.46,74.89,35.03,82.6777660559,0.0,0.0,0.0,74.89,35.03,82.6777660559,129.64
2019-12-26 20:00:00,63.02,37.73,73.4511626865,0.0,0.0,0.0,63.02,37.73,73.4511626865,133.81,64.04,2.2800000000000002,64.0805742796,0.0,0.0,0.0,64.04,2.2800000000000002,64.0805742796,132.81,73.29,35.63,81.4918462179,0.0,0.0,0.0,73.29,35.63,81.4918462179,130.4
2019-12-26 20:30:00,62.2,38.1,72.9414148478,0.0,0.0,0.0,62.2,38.1,72.9414148478,133.81,63.22,1.88,63.2479470023,0.0,0.0,0.0,63.22,1.88,63.2479470023,132.81,72.45,36.73,81.2286611979,0.0,0.0,0.0,72.45,36.73,81.2286611979,130.5
2019-12-26 21:00:00,60.65,38.41,71.7896273845,0.0,0.0,0.0,60.65,38.41,71.7896273845,133.81,61.64,1.5899999999999999,61.6605035659,0.0,0.0,0.0,61.64,1.5899999999999999,61.6605035659,132.83,70.65,37.38,79.9292618507,0.0,0.0,0.0,70.65,37.38,79.9292618507,130.5
2019-12-26 21:30:00,58.72,39.41,70.7190674429,0.0,0.0,0.0,58.72,39.41,70.7190674429,134.08,59.72,0.71,59.72422038,0.0,0.0,0.0,59.72,0.71,59.72422038,133.01,68.37,37.48,77.9692715113,0.0,0.0,0.0,68.37,37.48,77.9692715113,130.66
2019-12-26 22:00:00,56.58,40.36,69.4998273379,0.0,0.0,0.0,56.58,40.36,69.4998273379,134.56,57.57,0.34,57.5710039864,0.0,0.0,0.0,57.57,0.34,57.5710039864,133.31,65.75,37.34,75.6130815402,0.0,0.0,0.0,65.75,37.34,75.6130815402,130.97
2019-12-26 22:30:00,53.62,41.66,67.9018409176,0.0,0.0,0.0,53.62,41.66,67.9018409176,135.51,54.6,0.67,54.6041106511,0.0,0.0,0.0,54.6,0.67,54.6041106511,133.97,62.42,39.3,73.7614153877,0.0,0.0,0.0,62.42,39.3,73.7614153877,131.98
2019-12-26 23:00:00,50.52,41.77,65.5515316373,0.0,0.0,0.0,50.52,41.77,65.5515316373,135.42,51.47,0.8300000000000001,51.4766918129,0.0,0.0,0.0,51.47,0.8300000000000001,51.4766918129,133.92,59.01,41.26,72.0039422532,0.0,0.0,0.0,59.01,41.26,72.0039422532,132.05
2019-12-26 23:30:00,47.65,42.18,63.6370560287,0.0,0.0,0.0,47.65,42.18,63.6370560287,135.17,48.58,1.38,48.5995967061,0.0,0.0,0.0,48.58,1.38,48.5995967061,133.76,55.68,41.79,69.6180041369,0.0,0.0,0.0,55.68,41.79,69.6180041369,131.83
2019-12-27 00:00:00,45.57,42.57,62.3604826793,0.0,0.0,0.0,45.57,42.57,62.3604826793,135.29,46.48,1.69,46.5107138195,0.0,0.0,0.0,46.48,1.69,46.5107138195,133.83,53.25,42.24,67.968964241,0.0,0.0,0.0,53.25,42.24,67.968964241,131.92
2019-12-27 00:30:00,46.05454496,42.42424228,62.6165908087,0.49454496000000003,0.14424228,0.515151,45.56,42.28,62.155546816,135.06,46.95454496,1.59424228,46.9816017271,0.49454496000000003,0.14424228,0.515151,46.46,1.45,46.4826214837,133.68,53.74454496,42.06424228,68.2486380197,0.49454496000000003,0.14424228,0.515151,53.25,41.92,67.7705607178,131.7
2019-12-27 01:00:00,49.07125824,41.91620032,64.5364721264,0.50125824,0.14620032,0.5221439999999999,48.57,41.77,64.060735244,134.82,50.00125824,1.25620032,50.0170357461,0.50125824,0.14620032,0.5221439999999999,49.5,1.11,49.5124438904,133.52,57.25125824,41.47620032,70.6964055879,0.50125824,0.14620032,0.5221439999999999,56.75,41.33,70.2049243287,131.5
2019-12-27 01:30:00,51.29262688,41.58368284,66.0313277982,0.49262688,0.14368284,0.513153,50.8,41.44,65.5584746619,135.11,52.24262688,0.78368284,52.2485044965,0.49262688,0.14368284,0.513153,51.75,0.64,51.7539573366,133.67,59.82262688,41.04368284,72.5488152067,0.49262688,0.14368284,0.513153,59.33,40.9,72.0614938785,131.71
2019-12-27 02:00:00,50.51038912,42.10303016,65.7568593966,0.49038912,0.14303016,0.510822,50.02,41.96,65.2889117692,135.73,51.45038912,0.98303016,51.459779332,0.49038912,0.14303016,0.510822,50.96,0.84,50.9669226067,134.08,58.89038912,41.33303016,71.9478791412,0.49038912,0.14303016,0.510822,58.4,41.19,71.4645093735,132.28
2019-12-27 02:30:00,49.63335616,42.18097888,65.1360501027,0.48335616000000003,0.14097888,0.5034959999999999,49.15,42.04,64.6767663075,135.73,50.57335616,1.07097888,50.5846948103,0.48335616000000003,0.14097888,0.5034959999999999,50.09,0.93,50.0986327159,134.05,57.86335616,41.33097888,71.1084931726,0.48335616000000003,0.14097888,0.5034959999999999,57.38,41.19,70.6334233915,132.22
2019-12-27 03:00:00,48.8411184,42.3703262,64.6583280704,0.4811184,0.14032619999999998,0.501165,48.36,42.23,64.2032904141,135.81,49.7711184,1.1803262,49.7851121996,0.4811184,0.14032619999999998,0.501165,49.29,1.04,49.3009705787,134.13,56.9611184,41.7803262,70.6410975761,0.4811184,0.14032619999999998,0.501165,56.48,41.64,70.1703641148,132.33
2019-12-27 03:30:00,47.7363232,43.0489276,64.2803758558,0.4763232,0.13892759999999998,0.49617000000000006,47.26,42.91,63.8339697967,136.09,48.6663232,1.6889276,48.6956208529,0.4763232,0.13892759999999998,0.49617000000000006,48.19,1.55,48.214920927,134.31,55.5763232,41.2289276,69.1993653979,0.4763232,0.13892759999999998,0.49617000000000006,55.1,41.09,68.7342571066,132.48
2019-12-27 04:00:00,46.57175776,43.92051268,64.0151548848,0.48175776000000003,0.14051268,0.501831,46.09,43.78,63.5686754621,136.39,47.50175776,2.3605126800000003,47.5603722694,0.48175776000000003,0.14051268,0.501831,47.02,2.22,47.0723783126,134.52,54.04175776,40.27051268,67.3960367774,0.48175776000000003,0.14051268,0.501831,53.56,40.13,66.9260076502,132.56
2019-12-27 04:30:00,45.83559392,44.45163156,63.8502092271,0.48559392,0.14163156,0.505827,45.35,44.31,63.4034588962,136.31,46.75559392,2.95163156,46.8486679819,0.48559392,0.14163156,0.505827,46.27,2.81,46.3552478151,134.49,53.05559392,39.63163156,66.2235778731,0.48559392,0.14163156,0.505827,52.57,39.49,65.7500190114,132.43
2019-12-27 05:00:00,45.17655296,44.64191128,63.5123702918,0.48655296000000003,0.14191128,0.506826,44.69,44.5,63.066996916,136.19,46.08655296,3.31191128,46.2054014165,0.48655296000000003,0.14191128,0.506826,45.6,3.17,45.7100525049,134.42,52.31655296,39.92191128,65.8086674676,0.48655296000000003,0.14191128,0.506826,51.83,39.78,65.3360337027,132.27
2019-12-27 05:30:00,45.43719232,43.86209776,63.1539552667,0.48719232,0.14209776,0.5074919999999999,44.95,43.72,62.7051903753,135.63,46.34719232,2.77209776,46.430020051,0.48719232,0.14209776,0.5074919999999999,45.86,2.63,45.9353513103,134.05,52.64719232,39.63209776,65.8971170237,0.48719232,0.14209776,0.5074919999999999,52.16,39.49,65.4226696184,131.75
2019-12-27 06:00:00,46.04143808,43.29041944,63.1971078117,0.48143808,0.14041944,0.501498,45.56,43.15,62.7505864514,135.28,46.94143808,2.43041944,47.0043141389,0.48143808,0.14041944,0.501498,46.46,2.29,46.5164024834,133.84,53.43143808,39.91041944,66.6915298608,0.48143808,0.14041944,0.501498,52.95,39.77,66.2220159766,131.55
2019-12-27 06:30:00,48.60559392,42.27163156,64.4157946086,0.48559392,0.14163156,0.505827,48.12,42.13,63.9567924462,134.88,49.51559392,1.71163156,49.5451685217,0.48559392,0.14163156,0.505827,49.03,1.57,49.0551302108,133.56,56.38559392,38.76163156,68.4236748714,0.48559392,0.14163156,0.505827,55.9,38.62,67.9434647336,131.08
2019-12-27 07:00:00,50.55952,41.50986,65.4166151666,0.47952000000000006,0.13986,0.4995,50.08,41.37,64.9575499846,134.67,51.46952,1.06986,51.4806380055,0.47952000000000006,0.13986,0.4995,50.99,0.93,50.9984803695,133.44,58.65952,38.02986,69.9085798615,0.47952000000000006,0.13986,0.4995,58.18,37.89,69.4302851787,130.89
2019-12-27 07:30:00,53.0411184,39.5203262,66.1454187686,0.4811184,0.14032619999999998,0.501165,52.56,39.38,65.6760077958,133.41,53.9811184,0.6003261999999999,53.9844564228,0.4811184,0.14032619999999998,0.501165,53.5,0.46,53.5019775335,132.57,61.6411184,37.4603262,72.1311549652,0.4811184,0.14032619999999998,0.501165,61.16,37.32,71.6472469813,129.76
2019-12-27 08:00:00,54.61326624,39.20386932,67.2276150035,0.49326624,0.14386932,0.513819,54.12,39.06,66.7432243752,133.47,55.55326624,0.79386932,55.5589382407,0.49326624,0.14386932,0.513819,55.06,0.65,55.0638365899,132.6,63.40326624,36.85386932,73.3360883451,0.49326624,0.14386932,0.513819,62.91,36.71,72.8374368028,129.76
2019-12-27 08:30:00,56.72646304,37.98480172,68.2695889158,0.49646304,0.14480172,0.517149,56.23,37.84,67.7766810931,132.82,57.67646304,1.68480172,57.701065377,0.49646304,0.14480172,0.517149,57.18,1.54,57.200734261,132.15,65.89646304,35.85480172,75.0194018075,0.49646304,0.14480172,0.517149,65.4,35.71,74.5141872397,129.14
2019-12-27 09:00:00,60.31395552,36.76282036,70.6348227951,0.52395552,0.15282036000000002,0.545787,59.79,36.61,70.1080323501,132.82,61.28395552,2.97282036,61.3560173501,0.52395552,0.15282036000000002,0.545787,60.76,2.8200000000000003,60.8254058762,132.15,70.04395552,34.68282036,78.1604358548,0.52395552,0.15282036000000002,0.545787,69.52,34.53,77.6231363705,129.14
2019-12-27 09:30:00,63.67954976,36.07111868,73.1861370784,0.68954976,0.20111868,0.718281,62.99,35.87,72.4872195632,133.2,64.66954976,4.02111868,64.7944446816,0.68954976,0.20111868,0.718281,63.98,3.8200000000000003,64.0939373108,132.42,73.89954976,33.80111868,81.2629009989,0.68954976,0.20111868,0.718281,73.21,33.6,80.5522445373,129.46
2019-12-27 10:00:00,65.99111808,35.56365944,74.9640016155,0.8011180800000001,0.23365944,0.834498,65.19,35.33,74.1481287694,133.75,67.02111808,4.89365944,67.1995399643,0.8011180800000001,0.23365944,0.834498,66.22,4.66,66.383763075,132.77,76.56111808,33.12365944,83.4193120108,0.8011180800000001,0.23365944,0.834498,75.76,32.89,82.5913415559,129.99
2019-12-27 10:30:00,67.69016896,35.41379928,76.3943463437,0.87016896,0.25379928,0.906426,66.82,35.16,75.5058805657,134.47,68.73016896,5.50379928,68.9501844217,0.87016896,0.25379928,0.906426,67.86,5.25,68.0627805779,133.24,78.53016896,32.74379928,85.083158311,0.87016896,0.25379928,0.906426,77.66,32.49,84.182395428,130.64
2019-12-27 11:00:00,68.16739168,35.25048924,76.7423630084,0.92739168,0.27048924,0.9660329999999999,67.24,34.98,75.7945776425,134.25,69.20739168,5.58048924,69.432016558,0.92739168,0.27048924,0.9660329999999999,68.28,5.31,68.486162836,133.1,79.06739168,32.47048924,85.4750554171,0.92739168,0.27048924,0.9660329999999999,78.14,32.2,84.5144934316,130.44
2019-12-27 11:30:00,69.29865056,34.78002308,77.5367846566,0.78865056,0.23002308000000002,0.821511,68.51,34.55,76.7288902565,134.25,70.34865056,5.94002308,70.5989837732,0.78865056,0.23002308000000002,0.821511,69.56,5.71,69.7939660716,133.08,80.40865056,31.93002308,86.5163421486,0.78865056,0.23002308000000002,0.821511,79.62,31.7,85.6985087385,130.36
2019-12-27 12:00:00,69.743176,34.180093,77.6684579225,0.8231759999999999,0.240093,0.857475,68.92,33.94,76.8237593457,133.93,70.803176,6.410093,71.0927494472,0.8231759999999999,0.240093,0.857475,69.98,6.17,70.2514718707,132.89,81.033176,32.580093,87.3374952271,0.8231759999999999,0.240093,0.857475,80.21,32.34,86.4842164791,130.21
