Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-12-27 12:30:00,70.1138752,34.1694636,77.9968444123,0.9238752,0.26946359999999997,0.9623700000000001,69.19,33.9,77.0484659159,133.93,71.1638752,6.4394636,71.4546277363,0.9238752,0.26946359999999997,0.9623700000000001,70.24,6.17,70.5104708536,132.89,81.4438752,32.7494636,87.7817302956,0.9238752,0.26946359999999997,0.9623700000000001,80.52,32.48,86.8240796093,130.21
2019-12-27 13:00:00,70.07244672,34.77279696,78.2259240773,0.83244672,0.24279696,0.867132,69.24,34.53,77.3724660328,134.18,71.14244672,5.88279696,71.3852577594,0.83244672,0.24279696,0.867132,70.31,5.64,70.5358469149,133.07,81.33244672,32.21279696,87.4793185699,0.83244672,0.24279696,0.867132,80.5,31.97,86.6159967904,130.37
2019-12-27 13:30:00,70.29679232,34.80864776,78.4428516142,0.88679232,0.25864776,0.923742,69.41,34.55,77.5335449983,134.18,71.36679232,5.90864776,71.6109709779,0.88679232,0.25864776,0.923742,70.48,5.65,70.7061022826,133.07,81.57679232,32.18864776,87.6976743696,0.88679232,0.25864776,0.923742,80.69,31.93,86.777883127,130.37
2019-12-27 14:00:00,70.13446464,34.46088552,78.1434306974,0.89446464,0.26088552,0.931734,69.24,34.2,77.2257573611,134.12,71.18446464,6.26088552,71.4592659742,0.89446464,0.26088552,0.931734,70.29,6.0,70.5456171566,133.01,81.46446464,32.88088552,87.8499381426,0.89446464,0.26088552,0.931734,80.57,32.62,86.9228928419,130.37
2019-12-27 14:30:00,69.17275648,35.18247064,77.605904926,0.7627564800000001,0.22247064,0.794538,68.41,34.96,76.8253193941,134.4,70.23275648,5.64247064,70.4590487993,0.7627564800000001,0.22247064,0.794538,69.47,5.42,69.6811115009,133.21,80.27275648,32.38247064,86.5583031121,0.7627564800000001,0.22247064,0.794538,79.51,32.16,85.7677427708,130.56
2019-12-27 15:00:00,68.8169824,35.6399532,77.4982795341,0.6169823999999999,0.17995319999999998,0.6426900000000001,68.2,35.46,76.8677539674,134.65,69.8669824,5.2299532,70.0624552821,0.6169823999999999,0.17995319999999998,0.6426900000000001,69.25,5.05,69.4338894201,133.41,79.8569824,32.5999532,86.254823556,0.6169823999999999,0.17995319999999998,0.6426900000000001,79.24,32.42,85.6156177341,130.82
2019-12-27 15:30:00,69.22130816,36.37496488,78.1967235465,0.53130816,0.15496488,0.553446,68.69,36.22,77.6543913761,134.79,70.29130816,4.52496488,70.4368036612,0.53130816,0.15496488,0.553446,69.76,4.37,69.896741698,133.52,80.18130816,31.75496488,86.2404775774,0.53130816,0.15496488,0.553446,79.65,31.6,85.6894538435,130.82
2019-12-27 16:00:00,69.87537408,36.02906744,78.617183894,0.54537408,0.15906744,0.568098,69.33,35.87,78.0596297711,134.37,70.93537408,4.64906744,71.0875595581,0.54537408,0.15906744,0.568098,70.39,4.49,70.5330574979,133.25,80.92537408,31.40906744,86.8069449263,0.54537408,0.15906744,0.568098,80.38,31.25,86.2409815575,130.4
2019-12-27 16:30:00,72.85929024,34.42687632,80.5834101253,0.46929024,0.13687632,0.488844,72.39,34.29,80.1006629186,133.58,73.93929024,5.73687632,74.1615155664,0.46929024,0.13687632,0.488844,73.47,5.6,73.6831113621,132.71,84.56929024,31.586876320000002,90.2756645356,0.46929024,0.13687632,0.488844,84.1,31.45,89.7881534502,129.78
2019-12-27 17:00:00,74.47470496,33.31762228,81.587656133,0.33470496,0.09762228,0.348651,74.14,33.22,81.2422796332,132.62,75.56470496,6.24762228,75.8225389963,0.33470496,0.09762228,0.348651,75.23,6.15,75.4809605132,132.05,86.47470496,30.83762228,91.8086790331,0.33470496,0.09762228,0.348651,86.14,30.74,91.4606319681,128.88
2019-12-27 17:30:00,76.00630336,33.70808848,83.1456155154,0.33630336,0.09808848,0.35031599999999996,75.67,33.61,82.7984359756,132.51,77.08630336,5.74808848,77.300314921,0.33630336,0.09808848,0.35031599999999996,76.75,5.65,76.9576831772,131.97,87.98630336,29.22808848,92.7139187779,0.33630336,0.09808848,0.35031599999999996,87.65,29.13,92.3638424926,128.53
2019-12-27 18:00:00,75.73713248,33.91291364,82.9831244763,0.38713248,0.11291364,0.403263,75.35,33.8,82.5836696932,132.67,76.82713248,5.66291364,77.0355559206,0.38713248,0.11291364,0.403263,76.44,5.55,76.6412167179,132.07,87.66713248,29.44291364,92.4792478391,0.38713248,0.11291364,0.403263,87.28,29.33,92.0763123719,128.68
2019-12-27 18:30:00,74.7499696,34.4654078,82.312953355,0.4299696,0.12540779999999999,0.447885,74.32,34.34,81.870006718,133.12,75.8499696,5.4154078,76.0430439288,0.4299696,0.12540779999999999,0.447885,75.42,5.29,75.6052941268,132.35,86.5399696,29.9954078,91.590888343,0.4299696,0.12540779999999999,0.447885,86.11,29.87,91.1435625812,129.12
2019-12-27 19:00:00,73.43848096,35.11289028,81.4010168826,0.55848096,0.16289028,0.581751,72.88,34.95,80.8269565182,133.92,74.53848096,5.31289028,74.7275849131,0.55848096,0.16289028,0.581751,73.98,5.15,74.1590378848,132.89,85.12848096,31.66289028,90.8261905589,0.55848096,0.16289028,0.581751,84.57,31.5,90.245968885,130.02
2019-12-27 19:30:00,70.80246688,35.25030284,79.0921814505,0.65246688,0.19030284,0.679653,70.15,35.06,78.4233772545,133.51,71.88246688,4.90030284,72.0493026523,0.65246688,0.19030284,0.679653,71.23,4.71,71.3855517594,132.61,82.34246688,34.07030284,89.1126668184,0.65246688,0.19030284,0.679653,81.69,33.88,88.4370425783,129.87
2019-12-27 20:00:00,68.01535392,35.86156156,76.89044132,0.72535392,0.21156156,0.7555769999999999,67.29,35.65,76.1502895595,132.9,69.05535392,4.03156156,69.1729383041,0.72535392,0.21156156,0.7555769999999999,68.33,3.8200000000000003,68.436695566,132.21,79.04535392,34.41156156,86.2109247447,0.72535392,0.21156156,0.7555769999999999,78.32,34.2,85.4614673406,129.24
2019-12-27 20:30:00,67.06320608,36.32801844,76.2705613819,0.71320608,0.20801844,0.742923,66.35,36.12,75.5445358712,132.68,68.09320608,3.42801844,68.1794398971,0.71320608,0.20801844,0.742923,67.38,3.22,67.4568958669,132.05,77.86320608,34.15801844,85.0261670593,0.71320608,0.20801844,0.742923,77.15,33.95,84.2895307853,128.94
2019-12-27 21:00:00,65.43873056,37.04671308,75.1976489482,0.70873056,0.20671308,0.738261,64.73,36.84,74.4792487878,133.2,66.46873056,3.03671308,66.5380625551,0.70873056,0.20671308,0.738261,65.76,2.83,65.8208667521,132.4,75.98873056,34.96671308,83.6478224208,0.70873056,0.20671308,0.738261,75.28,34.76,82.9176458904,129.47
2019-12-27 21:30:00,62.52626304,37.87307672,73.1020075647,0.69626304,0.20307672000000002,0.725274,61.83,37.67,72.401504128,133.72,63.53626304,2.51307672,63.5859440104,0.69626304,0.20307672000000002,0.725274,62.84,2.31,62.8824434958,132.76,72.72626304,36.78307672,81.4991047114,0.69626304,0.20307672000000002,0.725274,72.03,36.58,80.7862444974,130.08
2019-12-27 22:00:00,59.76936992,38.91689956,71.3225255582,0.70936992,0.20689956,0.738927,59.06,38.71,70.6154919263,133.91,60.77936992,1.57689956,60.7998225334,0.70936992,0.20689956,0.738927,60.07,1.37,60.085620576,132.89,69.51936992,37.64689956,79.058407779,0.70936992,0.20689956,0.738927,68.81,37.44,78.3362604418,130.28
2019-12-27 22:30:00,55.95466464,41.08261052,69.416895509,0.69466464,0.20261052000000002,0.723609,55.26,40.88,68.7374861338,134.43,56.93466464,0.96261052,56.9428016231,0.69466464,0.20261052000000002,0.723609,56.24,0.76,56.2451349007,133.28,64.90466464,37.92261052,75.1714033438,0.69466464,0.20261052000000002,0.723609,64.21,37.72,74.4696078948,130.62
2019-12-27 23:00:00,52.64863072,41.98918396,67.3421850426,0.64863072,0.18918396,0.675657,52.0,41.8,66.7176138662,134.65,53.59863072,1.47918396,53.6190376662,0.64863072,0.18918396,0.675657,52.95,1.29,52.96571155,133.4,61.01863072,38.40918396,72.1008925563,0.64863072,0.18918396,0.675657,60.37,38.22,71.4514191602,130.8
2019-12-27 23:30:00,49.51008928,42.31377604,65.1283700339,0.63008928,0.18377604,0.656343,48.88,42.13,64.5305454804,135.05,50.45008928,1.55377604,50.4740104246,0.63008928,0.18377604,0.656343,49.82,1.37,49.8388332528,133.65,57.54008928,40.00377604,70.0796972868,0.63008928,0.18377604,0.656343,56.91,39.82,69.4577605455,131.31
2019-12-28 00:00:00,46.89369568,42.52191124,63.3019085813,0.62369568,0.18191124,0.649683,46.27,42.34,62.7183266677,135.05,47.80369568,1.8119112400000001,47.8380219387,0.62369568,0.18191124,0.649683,47.18,1.63,47.208148661,133.7,54.69369568,42.17191124,69.064248673,0.62369568,0.18191124,0.649683,54.07,41.99,68.4596596544,131.58
2019-12-28 00:30:00,46.69547392,42.25659656,62.976878594,0.60547392,0.17659656,0.630702,46.09,42.08,62.4100512738,134.33,47.59547392,1.97659656,47.6364993637,0.60547392,0.17659656,0.630702,46.99,1.8,47.0244627827,133.2,54.47547392,41.94659656,68.7538669587,0.60547392,0.17659656,0.630702,53.87,41.77,68.166779299,130.84
2019-12-28 01:00:00,49.59122816,41.53827488,64.6893978208,0.61122816,0.17827488,0.6366959999999999,48.98,41.36,64.1068639071,133.84,50.50122816,1.53827488,50.5246507685,0.61122816,0.17827488,0.6366959999999999,49.89,1.3599999999999999,49.9085333385,132.87,57.83122816,41.13827488,70.9704770351,0.61122816,0.17827488,0.6366959999999999,57.22,40.96,70.3693825467,130.35
2019-12-28 01:30:00,51.34090848,40.91818164,65.6520104207,0.61090848,0.17818164,0.636363,50.73,40.74,65.0636649752,133.42,52.28090848,1.12818164,52.2930797076,0.61090848,0.17818164,0.636363,51.67,0.9500000000000001,51.6787325696,132.57,59.87090848,40.72818164,72.4107068183,0.61090848,0.17818164,0.636363,59.26,40.55,71.8056411433,129.94
2019-12-28 02:00:00,50.40730208,41.90004644,65.5477688,0.61730208,0.18004644,0.643023,49.79,41.72,64.9584675004,134.13,51.32730208,1.76004644,51.3574697808,0.61730208,0.18004644,0.643023,50.71,1.58,50.7346085035,133.04,58.63730208,40.30004644,71.1507339266,0.61730208,0.18004644,0.643023,58.02,40.12,70.5403062086,130.51
2019-12-28 02:30:00,49.3001792,42.0108856,64.7720786917,0.6201791999999999,0.18088559999999998,0.64602,48.68,41.83,64.1832633948,134.26,50.4501792,1.7508856,50.4805525098,0.6201791999999999,0.18088559999999998,0.64602,49.83,1.57,49.8547269574,133.11,57.3701792,40.4208856,70.1796655316,0.6201791999999999,0.18088559999999998,0.64602,56.75,40.24,69.56881557130001,130.62
2019-12-28 03:00:00,48.13529408,42.36237744,64.1215841861,0.62529408,0.18237744,0.6513479999999999,47.51,42.18,63.5322949373,134.54,49.04529408,1.93237744,49.0833470127,0.62529408,0.18237744,0.6513479999999999,48.42,1.75,48.4516140082,133.32,56.00529408,40.79237744,69.2864418353,0.62529408,0.18237744,0.6513479999999999,55.38,40.61,68.6739870693,130.91
2019-12-28 03:30:00,47.03433504,42.50209772,63.3928780168,0.6243350400000001,0.18209772,0.650349,46.41,42.32,62.808204082,134.54,47.94433504,2.06209772,47.9886602171,0.6243350400000001,0.18209772,0.650349,47.32,1.88,47.3573310059,133.32,54.74433504,41.09209772,68.4507320195,0.6243350400000001,0.18209772,0.650349,54.12,40.91,67.8424830029,130.91
2019-12-28 04:00:00,45.59159776,42.60713268,62.4016148951,0.64159776,0.18713268,0.668331,44.95,42.42,61.8058160694,134.94,46.50159776,1.95713268,46.5427648788,0.64159776,0.18713268,0.668331,45.86,1.77,45.8941445067,133.59,53.19159776,42.29713268,67.9587632702,0.64159776,0.18713268,0.668331,52.55,42.11,67.340586573,131.45
2019-12-28 04:30:00,44.70872064,42.43629352,61.6417773023,0.6387206400000001,0.18629352,0.665334,44.07,42.25,61.0510229235,134.54,45.59872064,1.99629352,45.6423981822,0.6387206400000001,0.18629352,0.665334,44.96,1.81,44.9964187464,133.33,52.14872064,42.14629352,67.0507205171,0.6387206400000001,0.18629352,0.665334,51.51,41.96,66.4373516932,131.05
2019-12-28 05:00:00,43.94351584,42.52769212,61.1525729748,0.6435158400000001,0.18769212,0.670329,43.3,42.34,60.5604293248,134.54,44.83351584,2.03769212,44.8797987044,0.6435158400000001,0.18769212,0.670329,44.19,1.85,44.2287078717,133.36,51.27351584,42.24769212,66.4367437196,0.6435158400000001,0.18769212,0.670329,50.63,42.06,65.8212769551,131.05
2019-12-28 05:30:00,43.78529408,42.47237744,61.0004493678,0.62529408,0.18237744,0.6513479999999999,43.16,42.29,60.4254060806,134.47,44.67529408,2.08237744,44.7237989994,0.62529408,0.18237744,0.6513479999999999,44.05,1.9,44.0909571227,133.3,51.08529408,42.22237744,66.2754587153,0.62529408,0.18237744,0.6513479999999999,50.46,42.04,65.6777983797,130.97
2019-12-28 06:00:00,44.0825568,42.0274124,60.9062821642,0.6425567999999999,0.18741239999999998,0.6693300000000001,43.44,41.84,60.3126786008,133.97,44.9825568,1.9374124,45.0242599392,0.6425567999999999,0.18741239999999998,0.6693300000000001,44.34,1.75,44.3745208425,132.96,51.4325568,41.7374124,66.2368439226,0.6425567999999999,0.18741239999999998,0.6693300000000001,50.79,41.55,65.6203215475,130.49
2019-12-28 06:30:00,45.82287648,41.56750564,61.8675483112,0.64287648,0.18750564,0.669663,45.18,41.38,61.2661146149,134.12,46.71287648,1.41750564,46.7343786872,0.64287648,0.18750564,0.669663,46.07,1.23,46.0864166539,133.03,53.40287648,41.01750564,67.337233276,0.64287648,0.18750564,0.669663,52.76,40.83,66.7136155518,130.58
2019-12-28 07:00:00,47.26949984,41.02235412,62.5878514783,0.6594998400000001,0.19235412000000002,0.686979,46.61,40.83,61.9643526554,134.56,48.17949984,0.52235412,48.182331395,0.6594998400000001,0.19235412000000002,0.686979,47.52,0.33,47.5211458195,133.31,55.09949984,40.44235412,68.3486568221,0.6594998400000001,0.19235412000000002,0.686979,54.44,40.25,67.7035900082,130.99
2019-12-28 07:30:00,49.5565328,40.5044054,64.0035686502,0.6665327999999999,0.19440539999999998,0.694305,48.89,40.31,63.3650392567,134.56,50.4965328,0.2544054,50.4971736529,0.6665327999999999,0.19440539999999998,0.694305,49.83,0.06,49.8300361228,133.27,57.7565328,39.8344054,70.1612210174,0.6665327999999999,0.19440539999999998,0.694305,57.09,39.64,69.5025013938,130.9
2019-12-28 08:00:00,51.22868064,39.87794852,64.920170196,0.6786806400000001,0.19794852000000002,0.706959,50.55,39.68,64.2635581026,134.05,52.14868064,0.66794852,52.1529581876,0.6786806400000001,0.19794852000000002,0.706959,51.47,0.47000000000000003,51.4721458655,132.96,59.63868064,38.82794852,71.1644701712,0.6786806400000001,0.19794852000000002,0.706959,58.96,38.63,70.4880025253,130.4
2019-12-28 08:30:00,53.50123808,39.57869444,66.549647104,0.68123808,0.19869444,0.709623,52.82,39.38,65.8842682285,134.45,54.46123808,1.1786944400000001,54.4739917189,0.68123808,0.19869444,0.709623,53.78,0.98,53.7889282288,133.19,62.17123808,37.49869444,72.6045103909,0.68123808,0.19869444,0.709623,61.49,37.3,71.9187743221,130.68
2019-12-28 09:00:00,56.40746176,38.67675968,68.3936655075,0.77746176,0.22675968,0.8098559999999999,55.63,38.45,67.6246951934,133.74,57.37746176,1.70675968,57.4028409282,0.77746176,0.22675968,0.8098559999999999,56.6,1.48,56.6193465169,132.73,65.51746176,36.57675968,75.0359723344,0.77746176,0.22675968,0.8098559999999999,64.74,36.35,74.2468187871,129.97
2019-12-28 09:30:00,60.1067024,37.1115382,70.6405120379,0.8967024,0.2615382,0.9340649999999999,59.21,36.85,69.7405663871,132.69,61.0967024,2.7015382,61.1564007509,0.8967024,0.2615382,0.9340649999999999,60.2,2.44,60.2494282131,132.01,69.7867024,35.1515382,78.1397112209,0.8967024,0.2615382,0.9340649999999999,68.89,34.89,77.2213972938,128.94
2019-12-28 10:00:00,62.50555328,36.32995304,72.2966781998,1.16555328,0.33995304,1.214118,61.34,35.99,71.1187436616,132.85,63.48555328,3.78995304,63.5985787523,1.16555328,0.33995304,1.214118,62.32,3.45,62.4154219725,132.12,72.45555328,34.11995304,80.0873173265,1.16555328,0.33995304,1.214118,71.29,33.78,78.8882278924,129.05
2019-12-28 10:30:00,63.89053792,36.05932356,73.3639942432,1.54053792,0.44932356,1.604727,62.35,35.61,71.8024693169,132.98,64.90053792,4.35932356,65.0467795068,1.54053792,0.44932356,1.604727,63.36,3.91,63.480530086,132.24,74.01053792,33.75932356,81.3464913222,1.54053792,0.44932356,1.604727,72.47,33.31,79.7587424675,129.2
2019-12-28 11:00:00,64.53290496,36.06209728,73.9254400245,2.13290496,0.62209728,2.221776,62.4,35.44,71.7617837014,133.24,65.54290496,4.84209728,65.721520803,2.13290496,0.62209728,2.221776,63.41,4.22,63.5502675053,132.39,74.66290496,33.69209728,81.9127999533,2.13290496,0.62209728,2.221776,72.53,33.07,79.7133978701,129.42
2019-12-28 11:30:00,65.27241568,35.88487124,74.4863224533,1.90241568,0.55487124,1.9816829999999999,63.37,35.33,72.5531929001,133.4,66.29241568,4.94487124,66.4765833077,1.90241568,0.55487124,1.9816829999999999,64.39,4.39,64.5394778411,132.51,75.55241568,33.48487124,82.6402088395,1.90241568,0.55487124,1.9816829999999999,73.65,32.93,80.6765604126,129.61
2019-12-28 12:00:00,65.31870944,35.73920692,74.4568647888,1.84870944,0.53920692,1.925739,63.47,35.2,72.5774131531,133.4,66.32870944,5.04920692,66.5206147483,1.84870944,0.53920692,1.925739,64.48,4.51,64.637531667,132.46,75.60870944,33.30920692,82.6207008493,1.84870944,0.53920692,1.925739,73.76,32.77,80.7118981316,129.61
2019-12-28 12:30:00,65.7487296,35.6167128,74.7759699014,1.6687295999999998,0.4867128,1.73826,64.08,35.13,73.0777893754,133.2,66.7687296,4.9367128000000005,66.9509849492,1.6687295999999998,0.4867128,1.73826,65.1,4.45,65.2519156807,132.35,76.1387296,33.2167128,83.0689843103,1.6687295999999998,0.4867128,1.73826,74.47,32.73,81.3451522833,129.4
2019-12-28 13:00:00,65.7721264,35.5793702,74.7787683437,1.4721264,0.4293702,1.533465,64.3,35.15,73.2803691312,133.2,66.7921264,4.8593702,66.9686615349,1.4721264,0.4293702,1.533465,65.32,4.43,65.4700488773,132.35,76.2121264,33.1893702,83.1253421327,1.4721264,0.4293702,1.533465,74.74,32.76,81.6044435065,129.4
2019-12-28 13:30:00,66.10703168,35.50538424,75.0384697843,1.2870316800000001,0.37538424,1.340658,64.82,35.13,73.7275342053,133.2,67.12703168,4.83538424,67.3009607875,1.2870316800000001,0.37538424,1.340658,65.84,4.46,65.9908872497,132.33,76.59703168,33.08538424,83.4370895495,1.2870316800000001,0.37538424,1.340658,75.31,32.71,82.1068827809,129.4
2019-12-28 14:00:00,65.84029856,35.67258708,74.883098116,1.14029856,0.33258708,1.187811,64.7,35.34,73.7224904625,133.2,66.87029856,4.60258708,67.0285061547,1.14029856,0.33258708,1.187811,65.73,4.27,65.8685493995,132.39,76.34029856,33.30258708,83.2880753196,1.14029856,0.33258708,1.187811,75.2,32.97,82.1100535866,129.48
2019-12-28 14:30:00,65.30713184,35.99958012,74.5720540014,1.02713184,0.29958012,1.069929,64.28,35.7,73.5282829937,133.57,66.32713184,4.37958012,66.4715664036,1.02713184,0.29958012,1.069929,65.3,4.08,65.4273367943,132.6,75.73713184,33.64958012,82.875855239,1.02713184,0.29958012,1.069929,74.71,33.35,81.8156867599,129.84
2019-12-28 15:00:00,64.891128,36.264079,74.3366794983,0.871128,0.254079,0.9074249999999999,64.02,36.01,73.452573134,133.72,65.911128,4.084079,66.0375385331,0.871128,0.254079,0.9074249999999999,65.04,3.83,65.152670705,132.71,75.281128,33.974079,82.5922894516,0.871128,0.254079,0.9074249999999999,74.41,33.72,81.6938583983,130.24
2019-12-28 15:30:00,65.05037888,36.19594384,74.4425828602,0.74037888,0.21594384,0.7712279999999999,64.31,35.98,73.6908169313,133.93,66.08037888,4.25594384,66.2172902715,0.74037888,0.21594384,0.7712279999999999,65.34,4.04,65.4647783163,132.86,75.50037888,34.05594384,82.8258083079,0.74037888,0.21594384,0.7712279999999999,74.76,33.84,82.0621910504,130.44
2019-12-28 16:00:00,66.127432,35.535501,75.0706939773,0.5674319999999999,0.16550099999999998,0.591075,65.56,35.37,74.4926204399,133.45,67.157432,4.525501,67.3097380186,0.5674319999999999,0.16550099999999998,0.591075,66.59,4.36,66.7325834956,132.54,76.927432,34.425501,84.278970765,0.5674319999999999,0.16550099999999998,0.591075,76.36,34.26,83.6934716689,130.04
2019-12-28 16:30:00,69.57092832,34.72902076,77.7574366235,0.75092832,0.21902076,0.7822169999999999,68.82,34.51,76.9878724216,132.52,70.63092832,4.88902076,70.7999333286,0.75092832,0.21902076,0.7822169999999999,69.88,4.67,70.0358715231,131.93,80.71092832,32.54902076,87.0269653769,0.75092832,0.21902076,0.7822169999999999,79.96,32.33,86.248655062,128.98
2019-12-28 17:00:00,72.72069856,34.11603708,80.325612261,0.74069856,0.21603708,0.7715609999999999,71.98,33.9,79.563373483,133.41,73.80069856,6.07603708,74.0503972612,0.74069856,0.21603708,0.7715609999999999,73.06,5.86,73.2946328185,132.49,84.40069856,31.99603708,90.2619759713,0.74069856,0.21603708,0.7715609999999999,83.66,31.78,89.4928153541,129.84
2019-12-28 17:30:00,73.77526399999999,33.734452,81.1221475924,0.7352639999999999,0.214452,0.7659,73.04,33.52,80.3643702147,132.95,74.855264,6.214452,75.1127816165,0.7352639999999999,0.214452,0.7659,74.12,6.0,74.3624528912,132.19,85.595264,31.664452,91.2643782628,0.7352639999999999,0.214452,0.7659,84.86,31.45,90.5003983417,129.38
2019-12-28 18:00:00,73.97837088,34.09827484,81.4585275163,0.74837088,0.21827484,0.7795529999999999,73.23,33.88,80.6875907436,133.32,75.06837088,5.98827484,75.3068372868,0.74837088,0.21827484,0.7795529999999999,74.32,5.77,74.5436469459,132.45,85.85837088,32.07827484,91.6551993445,0.74837088,0.21827484,0.7795529999999999,85.11,31.86,90.877784414,129.72
2019-12-28 18:30:00,72.58334592,34.61389256,80.4143249869,0.73334592,0.21389256,0.763902,71.85,34.4,79.6604199085,133.32,73.65334592,5.52389256,73.8601973611,0.73334592,0.21389256,0.763902,72.92,5.31,73.1130802251,132.47,84.25334592,32.66389256,90.3634670422,0.73334592,0.21389256,0.763902,83.52,32.45,89.602415704,129.72
2019-12-28 19:00:00,71.09315616,34.75925388,79.135596182,0.68315616,0.19925388,0.711621,70.41,34.56,78.4344420519,132.88,72.15315616,5.09925388,72.3331205879,0.68315616,0.19925388,0.711621,71.47,4.9,71.6377756494,132.15,82.52315616,32.89925388,88.8393618193,0.68315616,0.19925388,0.711621,81.84,32.7,88.1310138374,129.3
2019-12-28 19:30:00,69.01085856,35.24941708,77.4920641335,0.58085856,0.16941708,0.605061,68.43,35.08,76.8977977578,133.4,70.08085856,4.87941708,70.2505191977,0.58085856,0.16941708,0.605061,69.5,4.71,69.6594150133,132.51,80.28085856,34.49941708,87.3797804414,0.58085856,0.16941708,0.605061,79.7,34.33,86.7792538571,130.02
2019-12-28 20:00:00,67.04926016,35.79895088,76.0076849543,0.57926016,0.16895088,0.6033959999999999,66.47,35.63,75.417224823,133.32,68.07926016,4.20895088,68.209243739,0.57926016,0.16895088,0.6033959999999999,67.5,4.04,67.6207926602,132.47,78.12926016,36.02895088,86.0364259756,0.57926016,0.16895088,0.6033959999999999,77.55,35.86,85.4396986184,130.02
2019-12-28 20:30:00,65.97638304,36.30811172,75.307118493,0.57638304,0.16811172,0.600399,65.4,36.14,74.7212125169,133.64,66.99638304,3.87811172,67.108532177,0.57638304,0.16811172,0.600399,66.42,3.71,66.5235334299,132.69,76.88638304,36.60811172,85.15673632,0.57638304,0.16811172,0.600399,76.31,36.44,84.5641159121,130.39
2019-12-28 21:00:00,63.71332608,37.06305344,73.7092792698,0.59332608,0.17305344,0.6180479999999999,63.12,36.89,73.1095513596,133.64,64.73332608,3.22305344,64.8135138598,0.59332608,0.17305344,0.6180479999999999,64.14,3.05,64.2124762021,132.73,74.23332608,37.17305344,83.0206155298,0.59332608,0.17305344,0.6180479999999999,73.64,37.0,82.4126786362,130.39
2019-12-28 21:30:00,61.14975968,38.51326324,72.2673131804,0.55975968,0.16326324,0.583083,60.59,38.35,71.7068378887,133.87,62.14975968,1.79326324,62.1756256207,0.55975968,0.16326324,0.583083,61.59,1.63,61.6115654727,132.86,71.15975968,37.41326324,80.3956694355,0.55975968,0.16326324,0.583083,70.6,37.25,79.8243227344,130.54
2019-12-28 22:00:00,58.45391552,38.80447536,70.1615817067,0.56391552,0.16447536000000001,0.5874119999999999,57.89,38.64,69.6010179523,133.43,59.42391552,1.30447536,59.4382317342,0.56391552,0.16447536000000001,0.5874119999999999,58.86,1.1400000000000001,58.8710387202,132.58,68.06391552,38.28447536,78.0922380874,0.56391552,0.16447536000000001,0.5874119999999999,67.5,38.12,77.5202192979,130.13
2019-12-28 22:30:00,55.24167776,39.49382268,67.9073264944,0.56167776,0.16382268,0.585081,54.68,39.33,67.3554103246,133.43,56.20167776,0.63382268,56.2052516606,0.56167776,0.16382268,0.585081,55.64,0.47000000000000003,55.6419850473,132.56,64.35167776,39.10382268,75.3010450041,0.56167776,0.16382268,0.585081,63.79,38.94,74.7361204506,130.13
2019-12-28 23:00:00,52.45286656,41.03708608,66.5983907035,0.57286656,0.16708608,0.5967359999999999,51.88,40.87,66.0446159804,134.13,53.39286656,0.90708608,53.4005712015,0.57286656,0.16708608,0.5967359999999999,52.82,0.74,52.8251833882,133.04,60.94286656,38.82708608,72.2604705078,0.57286656,0.16708608,0.5967359999999999,60.37,38.66,71.6877430249,130.63
2019-12-28 23:30:00,49.4790304,42.4159672,65.1712261879,0.5690303999999999,0.16596719999999998,0.59274,48.91,42.25,64.6316532359,134.36,50.4090304,2.1259672,50.4538411065,0.5690303999999999,0.16596719999999998,0.59274,49.84,1.96,49.8785244369,133.21,57.3690304,39.0159672,69.3790411118,0.5690303999999999,0.16596719999999998,0.59274,56.8,38.85,68.8154234166,130.85
2019-12-29 00:00:00,47.17766176,42.97848468,63.8191343919,0.57766176,0.16848468,0.601731,46.6,42.81,63.2791916826,134.6,48.07766176,2.53848468,48.1446306952,0.57766176,0.16848468,0.601731,47.5,2.37,47.559088511,133.37,54.70766176,39.79848468,67.6524030473,0.57766176,0.16848468,0.601731,54.13,39.63,67.0864651029,131.11
2019-12-29 00:30:00,47.11670272,42.35820496,63.3577240961,0.57670272,0.16820496000000001,0.6007319999999999,46.54,42.19,62.8169380024,135.22,48.04670272,1.54820496,48.0716400892,0.57670272,0.16820496000000001,0.6007319999999999,47.47,1.38,47.4900547483,133.77,54.96670272,41.90820496,69.1204459685,0.57670272,0.16820496000000001,0.6007319999999999,54.39,41.74,68.560190344,131.95
2019-12-29 01:00:00,49.97204736,41.66268048,65.0613899493,0.59204736,0.17268048,0.6167159999999999,49.38,41.49,64.4965464192,134.54,50.90204736,1.27268048,50.9179549967,0.59204736,0.17268048,0.6167159999999999,50.31,1.1,50.3220240054,133.3,58.27204736,41.19268048,71.361533256,0.59204736,0.17268048,0.6167159999999999,57.68,41.02,70.778688883,131.25
2019-12-29 01:30:00,51.65789152,41.45146836,66.2326353506,0.58789152,0.17146836000000001,0.612387,51.07,41.28,65.667216326,134.7,52.60789152,0.96146836,52.616676744,0.58789152,0.17146836000000001,0.612387,52.02,0.79,52.0259983085,133.41,60.22789152,40.94146836,72.825838467,0.58789152,0.17146836000000001,0.612387,59.64,40.77,72.2434945168,131.39
2019-12-29 02:00:00,50.55533408,41.84072244,65.6238360525,0.58533408,0.17072244,0.609723,49.97,41.67,65.0645049163,135.21,51.49533408,1.04072244,51.5058495242,0.58533408,0.17072244,0.609723,50.91,0.87,50.9174331639,133.75,58.95533408,41.32072244,71.9939825225,0.58533408,0.17072244,0.609723,58.37,41.15,71.4169405673,131.86
2019-12-29 02:30:00,49.27364576,42.05314668,64.779312378,0.59364576,0.17314668,0.618381,48.68,41.88,64.2158609691,135.15,50.19364576,1.29314668,50.210300766,0.59364576,0.17314668,0.618381,49.6,1.12,49.6126435498,133.7,57.47364576,41.61314668,70.9568455722,0.59364576,0.17314668,0.618381,56.88,41.44,70.3747682057,131.77
2019-12-29 03:00:00,48.10451488,42.30631684,64.0614454755,0.60451488,0.17631684,0.629703,47.5,42.13,63.491628582,135.48,49.03451488,1.31631684,49.0521797634,0.60451488,0.17631684,0.629703,48.43,1.1400000000000001,48.4434154452,133.92,56.10451488,41.86631684,70.0036075904,0.60451488,0.17631684,0.629703,55.5,41.69,69.4140194773,132.12
2019-12-29 03:30:00,46.78962976,42.37780868,63.1280296033,0.60962976,0.17780868,0.635031,46.18,42.2,62.5574328118,135.18,47.69962976,1.51780868,47.7237720893,0.60962976,0.17780868,0.635031,47.09,1.34,47.109061761,133.72,54.56962976,41.97780868,68.8475192997,0.60962976,0.17780868,0.635031,53.96,41.8,68.2562934827,131.8
2019-12-29 04:00:00,45.48826112,42.85032616,62.4926583827,0.61826112,0.18032616,0.644022,44.87,42.67,61.9196721568,135.52,46.39826112,1.86032616,46.4355407892,0.61826112,0.18032616,0.644022,45.78,1.6800000000000002,45.8108153169,133.96,53.05826112,42.53032616,68.0000567379,0.61826112,0.18032616,0.644022,52.44,42.35,67.4053121052,132.19
2019-12-29 04:30:00,44.24506432,42.78939376,61.5512626599,0.61506432,0.17939376,0.6406919999999999,43.63,42.61,60.9851539311,134.94,45.14506432,2.12939376,45.1952558378,0.61506432,0.17939376,0.6406919999999999,44.53,1.9500000000000002,44.5726754862,133.59,51.63506432,42.53939376,66.9012697099,0.61506432,0.17939376,0.6406919999999999,51.02,42.36,66.3129700737,131.63
2019-12-29 05:00:00,43.3989904,42.7076222,60.8885322677,0.6089903999999999,0.17762219999999998,0.634365,42.79,42.53,60.3306306945,134.85,44.2889904,2.0376222,44.335838493,0.6089903999999999,0.17762219999999998,0.634365,43.68,1.8599999999999999,43.7195837126,133.53,50.6389904,42.4376222,66.0701076639,0.6089903999999999,0.17762219999999998,0.634365,50.03,42.26,65.4897587413,131.55
2019-12-29 05:30:00,43.155384,42.629487,60.6602038413,0.6153839999999999,0.17948699999999998,0.641025,42.54,42.45,60.0970390286,134.6,44.035384,2.129487,44.0868433766,0.6153839999999999,0.17948699999999998,0.641025,43.42,1.9500000000000002,43.4637653684,133.35,50.355384,42.379487,65.8155423602,0.6153839999999999,0.17948699999999998,0.641025,49.74,42.2,65.2296527662,131.23
2019-12-29 06:00:00,43.2485808,42.4504194,60.6009723391,0.6185807999999999,0.18041939999999998,0.644355,42.63,42.27,60.0339054202,134.49,44.1485808,2.0204194,44.1947879416,0.6185807999999999,0.18041939999999998,0.644355,43.53,1.8399999999999999,43.568870768,133.28,50.4685808,42.1904194,65.7807657079,0.6185807999999999,0.18041939999999998,0.644355,49.85,42.01,65.1909702336,131.14
2019-12-29 06:30:00,44.48250688,42.19864784,61.3141035803,0.61250688,0.17864784,0.6380279999999999,43.87,42.02,60.7474880139,134.57,45.37250688,1.73864784,45.4058066428,0.61250688,0.17864784,0.6380279999999999,44.76,1.56,44.7871767362,133.35,51.88250688,41.85864784,66.66289012,0.61250688,0.17864784,0.6380279999999999,51.27,41.68,66.0744678374,131.24
2019-12-29 07:00:00,45.33689248,41.53284364,61.4850463167,0.62689248,0.18284364,0.653013,44.71,41.35,60.8999720854,133.88,46.22689248,1.45284364,46.2497172208,0.62689248,0.18284364,0.653013,45.6,1.27,45.6176818789,132.9,52.87689248,41.22284364,67.0469133973,0.62689248,0.18284364,0.653013,52.25,41.04,66.4405305518,130.54
2019-12-29 07:30:00,47.1489904,41.0776222,62.5331779246,0.6089903999999999,0.17762219999999998,0.634365,46.54,40.9,61.9579018367,134.39,48.0689904,0.6776222,48.073766338,0.6089903999999999,0.17762219999999998,0.634365,47.46,0.5,47.4626337238,133.23,54.9989904,40.8376222,68.5025571199,0.6089903999999999,0.17762219999999998,0.634365,54.39,40.66,67.9080827295,131.03
2019-12-29 08:00:00,48.0685808,41.1104194,63.2507315639,0.6185807999999999,0.18041939999999998,0.644355,47.45,40.93,62.6639242308,134.45,48.9885808,0.7204193999999999,48.9938777084,0.6185807999999999,0.18041939999999998,0.644355,48.37,0.54,48.3730141711,133.27,56.0385808,40.5804194,69.1888211835,0.6185807999999999,0.18041939999999998,0.644355,55.42,40.4,68.582333002,131.03
2019-12-29 08:30:00,49.88570368,40.73958024,64.4072731124,0.61570368,0.17958024,0.641358,49.27,40.56,63.8172899769,134.79,50.81570368,0.29958024,50.816586749,0.61570368,0.17958024,0.641358,50.2,0.12,50.2001434261,133.5,58.14570368,40.07958024,70.6207873693,0.61570368,0.17958024,0.641358,57.53,39.9,70.0122196477,131.34
2019-12-29 09:00:00,52.73831104,39.65909072,65.9861570944,0.6483110400000001,0.18909072000000002,0.6753239999999999,52.09,39.47,65.3547932443,133.89,53.69831104,0.75909072,53.7036761057,0.6483110400000001,0.18909072000000002,0.6753239999999999,53.05,0.5700000000000001,53.0530621171,132.86,61.45831104,39.13909072,72.8628329004,0.6483110400000001,0.18909072000000002,0.6753239999999999,60.81,38.95,72.2146702547,130.45
2019-12-29 09:30:00,56.3364528,38.2277154,68.0819663258,0.7464527999999999,0.2177154,0.777555,55.59,38.01,67.3424695122,132.66,57.2864528,1.5377154,57.3070871975,0.7464527999999999,0.2177154,0.777555,56.54,1.32,56.5554064613,132.04,65.5264528,37.1577154,75.328691946,0.7464527999999999,0.2177154,0.777555,64.78,36.94,74.572193209,129.16
2019-12-29 10:00:00,59.30456448,37.36841464,70.0958613676,0.95456448,0.27841464,0.9943379999999999,58.35,37.09,69.1403688159,132.34,60.29456448,2.36841464,60.341063081,0.95456448,0.27841464,0.9943379999999999,59.34,2.09,59.3767942887,131.81,68.83456448,35.52841464,77.4626717457,0.95456448,0.27841464,0.9943379999999999,67.88,35.25,76.4869720933,128.76
2019-12-29 10:30:00,62.09515392,37.11983656,72.3442492987,0.9251539200000001,0.26983656,0.963702,61.17,36.85,71.4121236206,133.5,63.10515392,3.22983656,63.1877543158,0.9251539200000001,0.26983656,0.963702,62.18,2.96,62.2504136532,132.59,72.05515392,34.99983656,80.1057661199,0.9251539200000001,0.26983656,0.963702,71.13,34.73,79.1558576481,129.87
2019-12-29 11:00:00,63.78591296,36.79839128,73.6394207808,1.12591296,0.32839128,1.172826,62.66,36.47,72.5005965493,133.61,64.79591296,3.71839128,64.9025174399,1.12591296,0.32839128,1.172826,63.67,3.39,63.7601835004,132.67,73.95591296,34.59839128,81.6487950977,1.12591296,0.32839128,1.172826,72.83,34.27,80.4900105603,129.96
2019-12-29 11:30:00,65.01231648,36.41067564,74.5140160953,1.20231648,0.35067564,1.252413,63.81,36.06,73.2941996341,133.7,66.03231648,4.18067564,66.1645287788,1.20231648,0.35067564,1.252413,64.83,3.83,64.9430350384,132.72,75.38231648,34.11067564,82.7407507248,1.20231648,0.35067564,1.252413,74.18,33.76,81.5009815892,130.05
2019-12-29 12:00:00,65.24507328,36.29981304,74.6632172763,1.64507328,0.47981304,1.7136179999999999,63.6,35.82,72.9933723019,133.44,66.26507328,4.42981304,66.4129744882,1.64507328,0.47981304,1.7136179999999999,64.62,3.95,64.7406124469,132.55,75.57507328,33.98981304,82.8667550455,1.64507328,0.47981304,1.7136179999999999,73.93,33.51,81.1699759763,129.79
2019-12-29 12:30:00,65.42821024,35.89156132,74.6261004555,1.54821024,0.45156132,1.612719,63.88,35.44,73.0523647803,133.04,66.43821024,4.56156132,66.5946215664,1.54821024,0.45156132,1.612719,64.89,4.11,65.0200292218,132.27,75.78821024,33.57156132,82.8909074679,1.54821024,0.45156132,1.612719,74.24,33.12,81.2927549047,129.38
2019-12-29 13:00:00,65.2979504,36.1206522,74.6225424506,1.6479504,0.4806522,1.716615,63.65,35.64,72.9488320674,133.23,66.3079504,4.4806522,66.4591643822,1.6479504,0.4806522,1.716615,64.66,4.0,64.7836059509,132.4,75.6379504,33.8006522,82.8467478532,1.6479504,0.4806522,1.716615,73.99,33.32,81.1464262922,129.58
2019-12-29 13:30:00,65.16445344,36.32379892,74.6044526829,2.10445344,0.61379892,2.192139,63.06,35.71,72.4690809932,133.56,66.17445344,4.77379892,66.3464199804,2.10445344,0.61379892,2.192139,64.07,4.16,64.2049102484,132.6,75.39445344,33.97379892,82.6954812706,2.10445344,0.61379892,2.192139,73.29,33.36,80.5252364169,129.9
2019-12-29 14:00:00,64.6805072,36.4780646,74.2577754084,2.2905072,0.6680646,2.385945,62.39,35.81,71.9365567705,133.98,65.7105072,4.9780646,65.8988003202,2.2905072,0.6680646,2.385945,63.42,4.31,63.5662843023,132.89,74.9205072,35.0480646,82.7130535726,2.2905072,0.6680646,2.385945,72.63,34.38,80.3560906217,130.43
2019-12-29 14:30:00,63.82070784,36.72312312,73.6319938674,1.45070784,0.42312312,1.5111539999999999,62.37,36.3,72.1644434608,134.28,64.82070784,4.30312312,64.9633822508,1.45070784,0.42312312,1.5111539999999999,63.37,3.88,63.4886706429,133.09,74.09070784,35.70312312,82.2444283143,1.45070784,0.42312312,1.5111539999999999,72.64,35.28,80.7542444705,130.8
2019-12-29 15:00:00,64.18277632,36.28330976,73.7286060039,0.90277632,0.26330976,0.940392,63.28,36.02,72.8134520539,134.28,65.20277632,4.46330976,65.3553607124,0.90277632,0.26330976,0.940392,64.3,4.2,64.4370235191,133.03,74.60277632,35.21330976,82.4957660665,0.90277632,0.26330976,0.940392,73.7,34.95,81.5671042762,130.8
2019-12-29 15:30:00,64.83342592,36.19058256,74.2504638541,0.65342592,0.19058256,0.6806519999999999,64.18,36.0,73.5871755131,134.28,65.86342592,4.39058256,66.0096060368,0.65342592,0.19058256,0.6806519999999999,65.21,4.2,65.3451153492,133.03,75.40342592,35.12058256,83.1813197769,0.65342592,0.19058256,0.6806519999999999,74.75,34.93,82.5085898558,130.73
2019-12-29 16:00:00,65.41339616,35.71932388,74.5304132259,0.44339616,0.12932388,0.461871,64.97,35.59,74.0793425997,133.58,66.44339616,4.36932388,66.5869047519,0.44339616,0.12932388,0.461871,66.0,4.24,66.1360537075,132.57,76.11339616,34.63932388,83.6249474372,0.44339616,0.12932388,0.461871,75.67,34.51,83.1678363311,130.05
2019-12-29 16:30:00,68.61249696,34.64822828,76.8646502759,0.54249696,0.15822828,0.565101,68.07,34.49,76.309140999,132.16,69.66249696,4.67822828,69.819404914,0.54249696,0.15822828,0.565101,69.12,4.52,69.2676316904,131.67,79.68249696,32.80822828,86.1723863233,0.54249696,0.15822828,0.565101,79.14,32.65,85.6105256379,128.56
2019-12-29 17:00:00,72.04724224,33.43086232,79.4256109189,0.51724224,0.15086232,0.538794,71.53,33.28,78.8929610295,131.67,73.11724224,5.60086232,73.3314446299,0.51724224,0.15086232,0.538794,72.6,5.45,72.8042752866,131.35,83.63724224,31.79086232,89.4754000637,0.51724224,0.15086232,0.538794,83.12,31.64,88.9383157025,128.07
2019-12-29 17:30:00,73.64952,33.81986,81.0434126049,0.47952000000000006,0.13986,0.4995,73.17,33.68,80.5493097425,132.5,74.72952,5.62986,74.9412869055,0.47952000000000006,0.13986,0.4995,74.25,5.49,74.4526869898,131.92,85.43952,31.33986,91.0060349793,0.47952000000000006,0.13986,0.4995,84.96,31.2,90.5076880712,128.8
2019-12-29 18:00:00,73.63527424,34.43153832,81.2876647683,0.48527424,0.14153832,0.505494,73.15,34.29,80.7881587858,132.95,74.70527424,5.27153832,74.8910349477,0.48527424,0.14153832,0.505494,74.22,5.13,74.3970785717,132.21,85.34527424,31.28153832,90.8974723233,0.48527424,0.14153832,0.505494,84.86,31.14,90.3931369076,129.15
2019-12-29 18:30:00,72.4423072,34.2535896,80.1323671992,0.4923072,0.14358959999999998,0.51282,71.95,34.11,79.6259668701,132.89,73.5223072,5.5035896,73.7280079379,0.4923072,0.14358959999999998,0.51282,73.03,5.36,73.2264330689,132.19,84.1623072,32.6935896,90.2893390947,0.4923072,0.14358959999999998,0.51282,83.67,32.55,89.7784573269,129.24
2019-12-29 19:00:00,70.94485472,34.48391596,78.8816383652,0.42485472,0.12391596,0.442557,70.52,34.36,78.445395021,133.27,72.00485472,5.44391596,72.2103546884,0.42485472,0.12391596,0.442557,71.58,5.32,71.7774254205,132.44,82.65485472,34.49391596,89.5636937997,0.42485472,0.12391596,0.442557,82.23,34.37,89.1239013958,129.79
2019-12-29 19:30:00,68.71401568,34.84867124,77.0457386107,0.30401568,0.08867124,0.316683,68.41,34.76,76.7345143987,132.44,69.75401568,4.48867124,69.8982894854,0.30401568,0.08867124,0.316683,69.45,4.4,69.5892412662,131.9,80.08401568,35.01867124,87.4057029195,0.30401568,0.08867124,0.316683,79.78,34.93,87.0916373712,129.0
2019-12-29 20:00:00,66.55433536,35.30876448,75.3404831702,0.30433536,0.08876448,0.31701599999999996,66.25,35.22,75.03006664,132.44,67.59433536,4.07876448,67.7172835578,0.30433536,0.08876448,0.31701599999999996,67.29,3.99,67.408190897,131.9,77.60433536,35.54876448,85.3589334676,0.30433536,0.08876448,0.31701599999999996,77.3,35.46,85.0452914628,129.0
2019-12-29 20:30:00,66.23433536,35.69876448,75.2422020277,0.30433536,0.08876448,0.31701599999999996,65.93,35.61,74.9322160356,132.76,67.26433536,3.85876448,67.3749276418,0.30433536,0.08876448,0.31701599999999996,66.96,3.77,67.0660458056,132.11,77.22433536,35.98876448,85.1985278076,0.30433536,0.08876448,0.31701599999999996,76.92,35.9,84.8851954112,129.34
2019-12-29 21:00:00,64.08305664,36.40839152,73.7035217707,0.30305664,0.08839152,0.31568399999999996,63.78,36.32,73.3963950068,132.76,65.09305664,3.11839152,65.1677097067,0.30305664,0.08839152,0.31568399999999996,64.79,3.03,64.8608125142,132.11,74.74305664,36.82839152,83.3237957479,0.30305664,0.08839152,0.31568399999999996,74.44,36.74,83.0128977931,129.34
2019-12-29 21:30:00,61.70305664,36.82839152,71.8581771316,0.30305664,0.08839152,0.31568399999999996,61.4,36.74,71.5526910745,132.31,62.68305664,2.48839152,62.7324292698,0.30305664,0.08839152,0.31568399999999996,62.38,2.4,62.4261515713,131.83,71.97305664,37.34839152,81.0865169509,0.30305664,0.08839152,0.31568399999999996,71.67,37.26,80.7768314556,128.92
2019-12-29 22:00:00,58.983696,37.808578,70.0611516049,0.30369599999999997,0.08857799999999999,0.31635,58.68,37.72,69.7577293208,132.82,59.973696,1.788578,60.0003601919,0.30369599999999997,0.08857799999999999,0.31635,59.67,1.7000000000000002,59.6942116122,132.17,68.843696,38.488578,78.8722074967,0.30369599999999997,0.08857799999999999,0.31635,68.54,38.4,78.5639332009,129.44
2019-12-29 22:30:00,55.88305664,38.60839152,67.9229262855,0.30305664,0.08839152,0.31568399999999996,55.58,38.52,67.6234190203,132.56,56.83305664,0.8383915200000001,56.8392402077,0.30305664,0.08839152,0.31568399999999996,56.53,0.75,56.5349750155,132.03,65.26305664,39.44839152,76.2590463847,0.30305664,0.08839152,0.31568399999999996,64.96,39.36,75.9540071359,129.26
2019-12-29 23:00:00,52.703696,40.678578,66.576469418,0.30369599999999997,0.08857799999999999,0.31635,52.4,40.59,66.2820345192,133.76,53.653696,1.128578,53.6655642173,0.30369599999999997,0.08857799999999999,0.31635,53.35,1.04,53.3601358694,132.83,61.333696,39.118578,72.7467209554,0.30369599999999997,0.08857799999999999,0.31635,61.03,39.03,72.4430935286,130.25
2019-12-29 23:30:00,49.31305664,41.91839152,64.7219367974,0.30305664,0.08839152,0.31568399999999996,49.01,41.83,64.4339118788,133.83,50.24305664,1.8683915199999999,50.277784631,0.30305664,0.08839152,0.31568399999999996,49.94,1.78,49.9717119979,132.9,57.29305664,39.09839152,69.3626596852,0.30305664,0.08839152,0.31568399999999996,56.99,39.01,69.0625817647,130.25
2019-12-30 00:00:00,46.863696,42.898578,63.5334085124,0.30369599999999997,0.08857799999999999,0.31635,46.56,42.81,63.2497407109,134.34,47.773696,2.598578,47.8443166648,0.30369599999999997,0.08857799999999999,0.31635,47.47,2.51,47.5363124359,133.24,54.383696,39.618578,67.2846053222,0.30369599999999997,0.08857799999999999,0.31635,54.08,39.53,66.987068155,130.68
2019-12-30 00:30:00,47.02241728,43.07820504,63.7717764871,0.30241728,0.08820504,0.31501799999999996,46.72,42.99,63.4893573759,134.47,47.94241728,2.7282050399999997,48.0199799811,0.30241728,0.08820504,0.31501799999999996,47.64,2.64,47.7130925428,133.32,54.58241728,39.81820504,67.5627836071,0.30241728,0.08820504,0.31501799999999996,54.28,39.73,67.2665689626,130.8
2019-12-30 01:00:00,50.023696,41.928578,65.2715544062,0.30369599999999997,0.08857799999999999,0.31635,49.72,41.84,64.9820282847,133.61,50.953696,2.028578,50.9940610734,0.30369599999999997,0.08857799999999999,0.31635,50.65,1.94,50.6871393945,132.75,58.093696,39.198578,70.0814243018,0.30369599999999997,0.08857799999999999,0.31635,57.79,39.11,69.7801991972,130.0
2019-12-30 01:30:00,52.093696,41.918578,66.8649410714,0.30369599999999997,0.08857799999999999,0.31635,51.79,41.83,66.5729149129,134.07,53.033696,1.778578,53.063511485,0.30369599999999997,0.08857799999999999,0.31635,52.73,1.69,52.7570753549,133.03,60.453696,38.508578,71.67677406,0.30369599999999997,0.08857799999999999,0.31635,60.15,38.42,71.373096472,130.37
2019-12-30 02:00:00,51.11305664,42.33839152,66.3708065009,0.30305664,0.08839152,0.31568399999999996,50.81,42.25,66.0811516243,134.76,52.05305664,1.79839152,52.08411387,0.30305664,0.08839152,0.31568399999999996,51.75,1.71,51.7782444662,133.49,59.33305664,39.07839152,71.0459871776,0.30305664,0.08839152,0.31568399999999996,59.03,38.99,70.7443354623,131.06
2019-12-30 02:30:00,50.02305664,42.29839152,65.509236912,0.30305664,0.08839152,0.31568399999999996,49.72,42.21,65.2208747258,135.08,50.96305664,1.57839152,50.9874931908,0.30305664,0.08839152,0.31568399999999996,50.66,1.49,50.6819070281,133.71,58.24305664,40.55839152,70.9734934286,0.30305664,0.08839152,0.31568399999999996,57.94,40.47,70.6743553207,131.55
2019-12-30 03:00:00,49.06305664,41.93839152,64.5446528393,0.30305664,0.08839152,0.31568399999999996,48.76,41.85,64.2569848343,135.29,50.00305664,1.05839152,50.014256627,0.30305664,0.08839152,0.31568399999999996,49.7,0.97,49.7094648935,133.84,57.27305664,41.46839152,70.7094796484,0.30305664,0.08839152,0.31568399999999996,56.97,41.38,70.4122524849,131.84
2019-12-30 03:30:00,47.97337632,42.51848476,64.1035598218,0.30337632000000003,0.08848476,0.316017,47.67,42.43,63.8179739572,135.67,48.89337632,1.42848476,48.9142394061,0.30337632000000003,0.08848476,0.316017,48.59,1.34,48.6084735411,134.09,55.93337632,41.35848476,69.5634016434,0.30337632000000003,0.08848476,0.316017,55.63,41.27,69.266945941,132.11
2019-12-30 04:00:00,46.73616352,43.22221436,63.6586898605,0.31616352000000003,0.09221436,0.329337,46.42,43.13,63.3641325988,136.08,47.66616352,1.83221436,47.70136428,0.31616352000000003,0.09221436,0.329337,47.35,1.74,47.3819596471,134.36,54.37616352,40.73221436,67.9402711639,0.31616352000000003,0.09221436,0.329337,54.06,40.64,67.6320427017,132.36
2019-12-30 04:30:00,45.99200768,44.17100224,63.7678775664,0.31200768,0.09100224,0.32500799999999996,45.68,44.08,63.4799873976,136.02,46.90200768,2.85100224,46.9885788058,0.31200768,0.09100224,0.32500799999999996,46.59,2.76,46.6716798498,134.34,53.28200768,39.37100224,66.2498917719,0.31200768,0.09100224,0.32500799999999996,52.97,39.28,65.9449717568,132.03
2019-12-30 05:00:00,45.46735232,44.09547776,63.3379134948,0.32735232000000003,0.09547776000000001,0.34099199999999996,45.14,44.0,63.0366528299,135.82,46.38735232,2.86547776,46.4757723772,0.32735232000000003,0.09547776000000001,0.34099199999999996,46.06,2.77,46.1432172697,134.22,52.66735232,39.29547776,65.7113732377,0.32735232000000003,0.09547776000000001,0.34099199999999996,52.34,39.2,65.392014803,131.85
2019-12-30 05:30:00,45.88616352,43.29221436,63.0853059498,0.31616352000000003,0.09221436,0.329337,45.57,43.2,62.792235985,135.28,46.80616352,2.47221436,46.8714069269,0.31616352000000003,0.09221436,0.329337,46.49,2.38,46.550880765,133.84,53.27616352,39.82221436,66.5143469933,0.31616352000000003,0.09221436,0.329337,52.96,39.73,66.2060004833,131.44
2019-12-30 06:00:00,47.07022944,42.28631692,63.2751064653,0.33022944,0.09631692,0.343989,46.74,42.19,62.9652578808,134.66,47.98022944,1.80631692,48.0142187058,0.33022944,0.09631692,0.343989,47.65,1.71,47.6806732335,133.43,54.69022944,39.38631692,67.3966108697,0.33022944,0.09631692,0.343989,54.36,39.29,67.0724511256,130.9
2019-12-30 06:30:00,49.84383584,41.27445212,64.7146688862,0.32383584,0.09445212,0.337329,49.52,41.18,64.4051457572,134.66,50.77383584,0.79445212,50.7800508081,0.32383584,0.09445212,0.337329,50.45,0.7000000000000001,50.4548560596,133.43,57.90383584,38.29445212,69.4213171019,0.32383584,0.09445212,0.337329,57.58,38.2,69.099177998,130.9
2019-12-30 07:00:00,51.9908688,40.4865034,65.8954277332,0.33086879999999996,0.09650339999999999,0.344655,51.66,40.39,65.5752064427,134.27,52.9408688,0.21650339999999998,52.941311497,0.33086879999999996,0.09650339999999999,0.344655,52.61,0.12,52.6101368559,133.16,60.3808688,37.4065034,71.0288379016,0.33086879999999996,0.09650339999999999,0.344655,60.05,37.31,70.6968075658,130.48
2019-12-30 07:30:00,55.03625344,38.72932392,67.2974718991,0.30625344,0.08932392,0.31901399999999996,54.73,38.64,66.9956901599,133.17,55.99625344,1.04932392,56.0060843124,0.30625344,0.08932392,0.31901399999999996,55.69,0.96,55.6982737614,132.41,63.94625344,36.33932392,73.5504574559,0.30625344,0.08932392,0.31901399999999996,63.64,36.25,73.2400989896,129.44
2019-12-30 08:00:00,57.08383584,38.17445212,68.6720693504,0.32383584,0.09445212,0.337329,56.76,38.08,68.3504498888,133.58,58.05383584,1.87445212,58.0840892714,0.32383584,0.09445212,0.337329,57.73,1.78,57.7574350192,132.68,66.25383584,35.15445212,75.0027084002,0.32383584,0.09445212,0.337329,65.93,35.06,74.6724078894,129.79
2019-12-30 08:30:00,59.1320576,37.5197668,70.0309441371,0.34205759999999996,0.09976679999999999,0.35631,58.79,37.42,69.6887401235,133.58,60.1320576,2.5597668000000002,60.1865164076,0.34205759999999996,0.09976679999999999,0.35631,59.79,2.46,59.8405857257,132.68,68.6020576,34.2597668,76.6809880488,0.34205759999999996,0.09976679999999999,0.35631,68.26,34.16,76.3304211963,129.9
2019-12-30 09:00:00,62.25614336,36.09470848,71.962874917,0.49614336000000003,0.14470848,0.5168159999999999,61.76,35.95,71.4611789715,133.03,63.25614336,3.74470848,63.3668881545,0.49614336000000003,0.14470848,0.5168159999999999,62.76,3.6,62.8631656855,132.28,72.29614336,33.74470848,79.7836931655,0.49614336000000003,0.14470848,0.5168159999999999,71.8,33.6,79.2729462049,129.44
2019-12-30 09:30:00,65.52999936,35.28666648,74.4266729566,0.63999936,0.18666648,0.666666,64.89,35.1,73.7748066754,132.86,66.55999936,4.4766664800000004,66.7103744374,0.63999936,0.18666648,0.666666,65.92,4.29,66.0594467128,132.19,76.06999936,32.96666648,82.9062476622,0.63999936,0.18666648,0.666666,75.43,32.78,82.244837528,129.28
