Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-12-30 10:00:00,67.1589504,34.6492772,75.5704772336,0.6489503999999999,0.18927719999999998,0.6759900000000001,66.51,34.46,74.9070871146,132.71,68.1889504,5.0192772,68.3734312454,0.6489503999999999,0.18927719999999998,0.6759900000000001,67.54,4.83,67.7124840779,132.06,77.9289504,32.2292772,84.3305853133,0.6489503999999999,0.18927719999999998,0.6759900000000001,77.28,32.04,83.6585919078,129.06
2019-12-30 10:30:00,68.27054848,34.29307664,76.3994953857,0.97054848,0.28307664,1.010988,67.3,34.01,75.4053718246,132.63,69.31054848,5.5130766399999995,69.5294624216,0.97054848,0.28307664,1.010988,68.34,5.23,68.5398314851,132.03,79.17054848,31.80307664,85.31946689,0.97054848,0.28307664,1.010988,78.2,31.52,84.3134058143,128.99
2019-12-30 11:00:00,69.01546368,33.77951024,76.8387242152,0.8554636800000001,0.24951024,0.891108,68.16,33.53,75.9608221388,132.63,70.06546368,6.00951024,70.3227090919,0.8554636800000001,0.24951024,0.891108,69.21,5.76,69.4492742943,132.03,80.04546368,31.20951024,85.9145493218,0.8554636800000001,0.24951024,0.891108,79.19,30.96,85.0269233831,128.99
2019-12-30 11:30:00,69.53511296,33.71149128,77.2761061304,1.9251129599999999,0.56149128,2.005326,67.61,33.15,75.2996321372,132.63,70.55511296,6.74149128,70.8764535616,1.9251129599999999,0.56149128,2.005326,68.63,6.18,68.9076867991,132.03,80.43511296,31.03149128,86.213460944,1.9251129599999999,0.56149128,2.005326,78.51,30.47,84.2154439518,128.99
2019-12-30 12:00:00,69.27930784,34.29104812,77.3013484744,2.84930784,0.8310481200000001,2.968029,66.43,33.46,74.3808880022,132.83,70.30930784,6.76104812,70.6336360428,2.84930784,0.8310481200000001,2.968029,67.46,5.93,67.7201336384,132.16,80.01930784,31.671048120000002,86.0589618588,2.84930784,0.8310481200000001,2.968029,77.17,30.84,83.1042387607,129.17
2019-12-30 12:30:00,68.82256448,34.38116464,76.9325019976,2.95256448,0.86116464,3.075588,65.87,33.52,73.9083709738,132.75,69.84256448,6.73116464,70.1661769698,2.95256448,0.86116464,3.075588,66.89,5.87,67.1470699286,132.12,79.46256448,31.77116464,85.5786542096,2.95256448,0.86116464,3.075588,76.51,30.91,82.5179265372,129.08
2019-12-30 13:00:00,67.78017696,34.76421828,76.1754767714,2.86017696,0.83421828,2.979351,64.92,33.93,73.2519713045,132.5,68.79017696,6.09421828,69.059597035,2.86017696,0.83421828,2.979351,65.93,5.26,66.1394927407,131.96,78.28017696,32.26421828,84.6685649229,2.86017696,0.83421828,2.979351,75.42,31.43,81.7069232073,128.83
2019-12-30 13:30:00,67.67708032,35.04748176,76.2136023185,2.59708032,0.75748176,2.705292,65.08,34.29,73.560930527,132.13,68.68708032,5.44748176,68.9027580029,2.59708032,0.75748176,2.705292,66.09,4.69,66.2562012192,131.71,78.01708032,31.06748176,83.9753133044,2.59708032,0.75748176,2.705292,75.42,30.31,81.2826703548,128.33
2019-12-30 14:00:00,67.11155616,35.33545388,75.8456015279,2.28155616,0.66545388,2.376621,64.83,34.67,73.51828208,132.31,68.13155616,5.08545388,68.3210859541,2.28155616,0.66545388,2.376621,65.85,4.42,65.9981734596,131.85,77.37155616,31.05545388,83.3714514586,2.28155616,0.66545388,2.376621,75.09,30.39,81.0065441801,128.56
2019-12-30 14:30:00,66.4024656,35.4236358,75.2603575001,1.9324656,0.5636358,2.012985,64.47,34.86,73.2912034285,132.47,67.4224656,4.9036358,67.6005511194,1.9324656,0.5636358,2.012985,65.49,4.34,65.6336476207,131.93,76.6224656,31.1536358,82.7136703223,1.9324656,0.5636358,2.012985,74.69,30.59,80.7114874104,128.76
2019-12-30 15:00:00,66.20114752,35.43825136,75.0896903204,1.33114752,0.38825136,1.386612,64.87,35.05,73.7334347498,132.65,67.21114752,4.63825136,67.3710006355,1.33114752,0.38825136,1.386612,65.88,4.25,66.0169440371,132.03,76.46114752,31.17825136,82.5735456302,1.33114752,0.38825136,1.386612,75.13,30.79,81.194464097,128.94
2019-12-30 15:30:00,66.73330592,34.80554756,75.2646016396,0.77330592,0.22554756,0.805527,65.96,34.58,74.4748145348,132.2,67.75330592,4.6555475600000005,67.9130663876,0.77330592,0.22554756,0.805527,66.98,4.43,67.1263383479,131.7,77.24330592,31.26554756,83.3310432773,0.77330592,0.22554756,0.805527,76.47,31.04,82.5296461885,128.58
2019-12-30 16:00:00,68.23549408,33.59410244,76.0568627482,0.42549408,0.12410244000000001,0.443223,67.81,33.47,75.6203477908,132.03,69.26549408,5.51410244,69.4846313645,0.42549408,0.12410244000000001,0.443223,68.84,5.39,69.0506893521,131.54,79.21549408,31.86410244,85.3839301429,0.42549408,0.12410244000000001,0.443223,78.79,31.74,84.942873156,128.58
2019-12-30 16:30:00,72.08719232,32.97209776,79.2699345734,0.48719232,0.14209776,0.5074919999999999,71.6,32.83,78.7678163973,132.41,73.15719232,6.41209776,73.4376591799,0.48719232,0.14209776,0.5074919999999999,72.67,6.27,72.9399876611,131.79,83.59719232,30.41209776,88.9572158622,0.48719232,0.14209776,0.5074919999999999,83.11,30.27,88.4508055362,128.76
2019-12-30 17:00:00,77.10321632,31.755104760000002,83.3864056379,0.46321632,0.13510476,0.482517,76.64,31.62,82.9066583575,132.41,78.22321632,7.66510476,78.5978714879,0.46321632,0.13510476,0.482517,77.76,7.53,78.1237383898,131.79,89.38321632,28.81510476,93.9130961157,0.46321632,0.13510476,0.482517,88.92,28.68,93.4307700921,128.76
2019-12-30 17:30:00,79.5443152,32.1012586,85.7775546652,0.4843152,0.14125859999999998,0.504495,79.06,31.96,85.2755838444,133.11,80.6643152,7.7112586,81.0320631348,0.4843152,0.14125859999999998,0.504495,80.18,7.57,80.5365587792,132.31,92.1643152,28.5412586,96.4824566372,0.4843152,0.14125859999999998,0.504495,91.68,28.4,95.9780308196,129.33
2019-12-30 18:00:00,79.6347248,32.1384614,85.8753171472,0.4747248,0.13846139999999998,0.494505,79.16,32.0,85.3832864207,133.11,80.7647248,7.6284614,81.1241899519,0.4747248,0.13846139999999998,0.494505,80.29,7.49,80.6386024184,132.27,92.2747248,28.6084614,96.6078097288,0.4747248,0.13846139999999998,0.494505,91.8,28.47,96.1133752399,129.24
2019-12-30 18:30:00,78.46097856,32.76445208,85.0272572573,0.46097856000000004,0.13445208,0.480186,78.0,32.63,84.5500851567,133.43,79.57097856,7.28445208,79.9037162534,0.46097856000000004,0.13445208,0.480186,79.11,7.15,79.4324530655,132.54,90.92097856,29.36445208,95.5452530912,0.46097856000000004,0.13445208,0.480186,90.46,29.23,95.065264424,129.58
2019-12-30 19:00:00,76.48438528,33.01752904,83.3067729273,0.33438528,0.09752904,0.34831799999999996,76.15,32.92,82.9611288496,133.27,77.58438528,6.82752904,77.8842217145,0.33438528,0.09752904,0.34831799999999996,77.25,6.73,77.5426037737,132.43,88.79438528,30.84752904,94.0000686443,0.33438528,0.09752904,0.34831799999999996,88.46,30.75,93.6521975183,129.51
2019-12-30 19:30:00,74.63159808,33.63379944,81.8602949955,0.32159808,0.09379944,0.33499799999999996,74.31,33.54,81.528569839,133.15,75.72159808,6.1437994400000004,75.9704329812,0.32159808,0.09379944,0.33499799999999996,75.4,6.05,75.6423327245,132.35,86.68159808,31.59379944,92.2597832685,0.32159808,0.09379944,0.33499799999999996,86.36,31.5,91.925511149,129.42
2019-12-30 20:00:00,72.47191776,34.663892680000004,80.3353242325,0.32191776,0.09389268,0.335331,72.15,34.57,80.0044211278,133.5,73.56191776,5.29389268,73.7521595903,0.32191776,0.09389268,0.335331,73.24,5.2,73.4243665277,132.59,84.19191776,32.76389268,90.3424135147,0.32191776,0.09389268,0.335331,83.87,32.67,90.0083651668,129.82
2019-12-30 20:30:00,70.34351616,35.07435888,78.6029319847,0.32351616,0.09435888,0.33699599999999996,70.02,34.98,78.2713280838,132.41,71.38351616,4.22435888,71.5084022148,0.32351616,0.09435888,0.33699599999999996,71.06,4.13,71.1799164091,131.87,81.73351616,33.48435888,88.3264963274,0.32351616,0.09435888,0.33699599999999996,81.41,33.39,87.991364349,128.75
2019-12-30 21:00:00,67.90511456,35.76482508,76.7478162322,0.32511456,0.09482508,0.338661,67.58,35.67,76.4160015965,132.08,68.93511456,3.38482508,69.0181647121,0.32511456,0.09482508,0.338661,68.61,3.29,68.6888360653,131.64,78.83511456,33.65482508,85.718274241,0.32511456,0.09482508,0.338661,78.51,33.56,85.3820455365,128.35
2019-12-30 21:30:00,65.45182784,37.30678312,75.3374928861,0.33182784,0.09678312,0.34565399999999996,65.12,37.21,75.0013233217,133.2,66.47182784,2.43678312,66.5164777207,0.33182784,0.09678312,0.34565399999999996,66.14,2.34,66.1813810675,132.38,75.97182784,34.86678312,83.590736272,0.33182784,0.09678312,0.34565399999999996,75.64,34.77,83.2487987901,129.41
2019-12-30 22:00:00,61.93278688,37.69706284,72.5033698354,0.33278688,0.09706284,0.346653,61.6,37.6,72.1686912726,133.52,62.93278688,2.27706284,62.9739682699,0.33278688,0.09706284,0.346653,62.6,2.18,62.6379469651,132.62,72.14278688,37.47706284,81.296444805,0.33278688,0.09706284,0.346653,71.81,37.38,80.9564111112,129.99
2019-12-30 22:30:00,58.00534432,39.14780876,69.979789228,0.33534432000000003,0.09780876000000001,0.349317,57.67,39.05,69.6471923339,134.13,58.97534432,1.25780876,58.9887558823,0.33534432000000003,0.09780876000000001,0.349317,58.64,1.16,58.6514722748,133.04,67.57534432,38.38780876,77.7177651593,0.33534432000000003,0.09780876000000001,0.349317,67.24,38.29,77.3779148078,130.57
2019-12-30 23:00:00,54.31145824,41.59792532,68.4114163505,0.30145824,0.08792532,0.314019,54.01,41.51,68.118721362,134.88,55.27145824,1.04792532,55.2813914754,0.30145824,0.08792532,0.314019,54.97,0.96,54.9783821152,133.53,63.00145824,37.95792532,73.5526194976,0.30145824,0.08792532,0.314019,62.7,37.87,73.2490743969,131.02
2019-12-30 23:30:00,50.61985984,42.15745912,65.8758041293,0.29985984,0.08745912,0.31235399999999997,50.32,42.07,65.5895365131,134.71,51.54985984,1.61745912,51.5752287782,0.29985984,0.08745912,0.31235399999999997,51.25,1.53,51.2728329625,133.44,58.73985984,38.64745912,70.3135636307,0.29985984,0.08745912,0.31235399999999997,58.44,38.56,70.0150498107,130.86
2019-12-31 00:00:00,47.80985984,42.55745912,64.0071872892,0.29985984,0.08745912,0.31235399999999997,47.51,42.47,63.7251990974,135.32,48.72985984,1.70745912,48.7597647315,0.29985984,0.08745912,0.31235399999999997,48.43,1.62,48.4570872009,133.84,55.62985984,40.55745912,68.8446715156,0.29985984,0.08745912,0.31235399999999997,55.33,40.47,68.550928513,131.61
2019-12-31 00:30:00,47.62538432,42.25615376,63.6691429361,0.29538432000000003,0.08615376,0.30769199999999997,47.33,42.17,63.3911492245,135.32,48.53538432,1.45615376,48.5572230967,0.29538432000000003,0.08615376,0.30769199999999997,48.24,1.37,48.2594498518,133.81,55.59538432,41.86615376,69.5961319927,0.29538432000000003,0.08615376,0.30769199999999997,55.3,41.78,69.3084295018,131.76
2019-12-31 01:00:00,50.46113856,41.43783208,65.2948729401,0.30113856,0.08783208,0.31368599999999996,50.16,41.35,65.0065235188,134.83,51.41113856,0.86783208,51.4184626429,0.30113856,0.08783208,0.31368599999999996,51.11,0.78,51.115951522,133.48,58.89113856,40.91783208,71.7107745253,0.30113856,0.08783208,0.31368599999999996,58.59,40.83,71.413423108,131.25
2019-12-31 01:30:00,52.3104992,41.0876456,66.5175386459,0.30049919999999997,0.08764559999999999,0.31302,52.01,41.0,66.2271855057,135.02,53.2504992,0.3476456,53.2516339891,0.30049919999999997,0.08764559999999999,0.31302,52.95,0.26,52.9506383342,133.58,61.0304992,40.4576456,73.2225574539,0.30049919999999997,0.08764559999999999,0.31302,60.73,40.37,72.9237259059,131.43
2019-12-31 02:00:00,51.32985984,41.62745912,66.0878193314,0.29985984,0.08745912,0.31235399999999997,51.03,41.54,65.7999430091,135.61,52.27985984,0.56745912,52.2829394233,0.29985984,0.08745912,0.31235399999999997,51.98,0.48,51.9822161898,134.02,59.89985984,41.03745912,72.6089957228,0.29985984,0.08745912,0.31235399999999997,59.6,40.95,72.312256914,132.28
2019-12-31 02:30:00,50.1804992,42.4976456,65.7581354777,0.30049919999999997,0.08764559999999999,0.31302,49.88,42.41,65.4723033045,136.19,51.1304992,1.1176456,51.1427128742,0.30049919999999997,0.08764559999999999,0.31302,50.83,1.03,50.8404346952,134.35,58.4304992,40.4176456,71.0472329694,0.30049919999999997,0.08764559999999999,0.31302,58.13,40.33,70.7503060064,132.69
2019-12-31 03:00:00,49.14985984,44.19745912,66.0993503369,0.29985984,0.08745912,0.31235399999999997,48.85,44.11,65.8180415995,136.91,50.07985984,2.45745912,50.1401183377,0.29985984,0.08745912,0.31235399999999997,49.78,2.37,49.8363853023,134.85,56.92985984,39.23745912,69.1417901099,0.29985984,0.08745912,0.31235399999999997,56.63,39.15,68.8453295438,133.09
2019-12-31 03:30:00,48.01113856,44.21783208,65.270867159,0.30113856,0.08783208,0.31368599999999996,47.71,44.13,64.9900069241,137.03,48.95113856,2.31783208,49.005982409,0.30113856,0.08783208,0.31368599999999996,48.65,2.23,48.7010821235,134.91,55.61113856,39.21783208,68.048784596,0.30113856,0.08783208,0.31368599999999996,55.31,39.13,67.7521438775,133.16
2019-12-31 04:00:00,46.64985984,44.78745912,64.6693584128,0.29985984,0.08745912,0.31235399999999997,46.35,44.7,64.3926432133,137.33,47.57985984,2.76745912,47.6602758319,0.29985984,0.08745912,0.31235399999999997,47.28,2.68,47.3558950924,135.11,54.04985984,39.86745912,67.1625017804,0.29985984,0.08745912,0.31235399999999997,53.75,39.78,66.8693569582,133.47
2019-12-31 04:30:00,45.76433536,44.91876448,64.1254223639,0.30433536,0.08876448,0.31701599999999996,45.46,44.83,63.846225417,137.33,46.69433536,2.88876448,46.7836073313,0.30433536,0.08876448,0.31701599999999996,46.39,2.8,46.4744241492,135.13,53.00433536,40.02876448,66.4210926796,0.30433536,0.08876448,0.31701599999999996,52.7,39.94,66.1248334591,133.47
2019-12-31 05:00:00,45.23351616,44.86435888,63.7093531745,0.32351616,0.09435888,0.33699599999999996,44.91,44.77,63.4134134076,137.24,46.15351616,2.84435888,46.2410794789,0.32351616,0.09435888,0.33699599999999996,45.83,2.75,45.9124318676,135.09,52.38351616,39.96435888,65.8876524546,0.32351616,0.09435888,0.33699599999999996,52.06,39.87,65.5733215569,133.33
2019-12-31 05:30:00,45.42136832,44.52081576,63.6019161346,0.31136832000000003,0.09081576,0.32434199999999996,45.11,44.43,63.3161669718,136.94,46.34136832,2.7008157600000002,46.420004562,0.31136832000000003,0.09081576,0.32434199999999996,46.03,2.61,46.1039369252,134.88,52.61136832,39.64081576,65.8737455336,0.31136832000000003,0.09081576,0.32434199999999996,52.3,39.55,65.5705154776,132.98
2019-12-31 06:00:00,46.1308688,44.2565034,63.9272645233,0.33086879999999996,0.09650339999999999,0.344655,45.8,44.16,63.6218956021,136.77,47.0608688,2.5765034,47.1313456415,0.33086879999999996,0.09650339999999999,0.344655,46.73,2.48,46.7957615602,134.78,53.4208688,39.3465034,66.3470915199,0.33086879999999996,0.09650339999999999,0.344655,53.09,39.25,66.0235609461,132.8
2019-12-31 06:30:00,48.49182784,42.56678312,64.5243240371,0.33182784,0.09678312,0.34565399999999996,48.16,42.47,64.2112645881,135.72,49.42182784,1.4867831200000001,49.4441866259,0.33182784,0.09678312,0.34565399999999996,49.09,1.3900000000000001,49.1096752178,134.09,56.24182784,38.59678312,68.2118381661,0.33182784,0.09678312,0.34565399999999996,55.91,38.5,67.8835628116,131.86
2019-12-31 07:00:00,50.57854112,41.63874116,65.5131558331,0.33854112000000003,0.09874116000000001,0.352647,50.24,41.54,65.1891800838,135.33,51.51854112,0.8087411600000001,51.5248885627,0.33854112000000003,0.09874116000000001,0.352647,51.18,0.71,51.1849245384,133.84,58.68854112,37.93874116,69.8834239258,0.33854112000000003,0.09874116000000001,0.352647,58.35,37.84,69.5455828935,131.63
2019-12-31 07:30:00,53.32657312,40.20941716,66.7871292172,0.30657312000000003,0.08941716,0.319347,53.02,40.12,66.4886065428,134.62,54.28657312,0.44941716,54.288433362,0.30657312000000003,0.08941716,0.319347,53.98,0.36,53.9812004313,133.35,61.94657312,37.17941716,72.2474012105,0.30657312000000003,0.08941716,0.319347,61.64,37.09,71.9385689321,131.1
2019-12-31 08:00:00,55.0592704,39.1760372,67.5742935418,0.32927039999999996,0.09603719999999999,0.34299,54.73,39.08,67.2504223035,134.04,56.0192704,1.0660372,56.0294127353,0.32927039999999996,0.09603719999999999,0.34299,55.69,0.97,55.6984470161,132.96,63.9592704,36.3660372,73.5749749013,0.32927039999999996,0.09603719999999999,0.34299,63.63,36.27,73.2413121128,130.54
2019-12-31 08:30:00,57.12191776,37.97389268,68.5924924015,0.32191776,0.09389268,0.335331,56.8,37.88,68.2725010528,133.75,58.09191776,2.14389268,58.1314646715,0.32191776,0.09389268,0.335331,57.77,2.05,57.8063612416,132.77,66.43191776,36.03389268,75.5754002235,0.32191776,0.09389268,0.335331,66.11,35.94,75.2476956458,130.3
2019-12-31 09:00:00,60.49132832,36.75247076,70.7809643116,0.35132832,0.10247076000000001,0.365967,60.14,36.65,70.4275663359,133.11,61.49132832,2.99247076,61.5640994396,0.35132832,0.10247076000000001,0.365967,61.14,2.89,61.2082649648,132.32,70.28132832,34.44247076,78.2671636287,0.35132832,0.10247076000000001,0.365967,69.93,34.34,77.9066139683,129.59
2019-12-31 09:30:00,64.0632464,35.3630302,73.1754292385,0.35324639999999996,0.10303019999999999,0.367965,63.71,35.26,72.8164246582,133.11,65.0732464,4.4530302,65.2254311982,0.35324639999999996,0.10303019999999999,0.367965,64.72,4.35,64.8660226929,132.34,74.4732464,33.6630302,81.7279880555,0.35324639999999996,0.10303019999999999,0.367965,74.12,33.56,81.3636773997,129.65
2019-12-31 10:00:00,66.09859104,34.74750572,74.6753834355,0.36859104,0.10750572,0.383949,65.73,34.64,74.299141987,133.67,67.13859104,5.40750572,67.3560058566,0.36859104,0.10750572,0.383949,66.77,5.3,66.9800186623,132.68,76.89859104,33.48750572,83.8737524097,0.36859104,0.10750572,0.383949,76.53,33.38,83.4929056867,130.18
2019-12-31 10:30:00,67.65801152,34.15650336,75.790983927,0.46801152,0.13650336,0.487512,67.19,34.02,75.3117288342,133.23,68.70801152,5.78650336,68.9512470385,0.46801152,0.13650336,0.487512,68.24,5.65,68.4734992534,132.38,78.69801152,32.82650336,85.2699028969,0.46801152,0.13650336,0.487512,78.23,32.69,84.7854291727,129.76
2019-12-31 11:00:00,68.34314624,33.89883432,76.2883779237,0.6131462400000001,0.17883432,0.638694,67.73,33.72,75.6597072424,132.92,69.38314624,5.93883432,69.6368489755,0.6131462400000001,0.17883432,0.638694,68.77,5.76,69.0107998794,132.2,79.44314624,32.47883432,85.825917783,0.6131462400000001,0.17883432,0.638694,78.83,32.3,85.1907207388,129.5
2019-12-31 11:30:00,68.9728864,34.0279252,76.9100692482,0.7128863999999999,0.2079252,0.7425900000000001,68.26,33.82,76.178868461,132.83,70.0228864,5.8279252,70.2649936449,0.7128863999999999,0.2079252,0.7425900000000001,69.31,5.62,69.5374755078,132.14,80.0228864,31.4479252,85.9804300243,0.7128863999999999,0.2079252,0.7425900000000001,79.31,31.24,85.240915645,129.27
2019-12-31 12:00:00,69.1304688,34.0430534,77.0581027622,0.7304687999999999,0.2130534,0.7609049999999999,68.4,33.83,76.3087734143,132.91,70.1804688,5.8330534,70.4224588676,0.7304687999999999,0.2130534,0.7609049999999999,69.45,5.62,69.6770184494,132.19,80.1904688,31.4530534,86.1382949364,0.7304687999999999,0.2130534,0.7609049999999999,79.46,31.24,85.380496602,129.34
2019-12-31 12:30:00,69.58401536,34.13200448,77.5043800275,0.62401536,0.18200448,0.6500159999999999,68.96,33.95,76.864062474,132.91,70.63401536,5.63200448,70.8581936006,0.62401536,0.18200448,0.6500159999999999,70.01,5.45,70.2218100023,132.19,80.75401536,31.57200448,86.7064153546,0.62401536,0.18200448,0.6500159999999999,80.13,31.39,86.0589855855,129.34
2019-12-31 13:00:00,69.84532416,34.25030288,77.7910827434,0.51532416,0.15030288,0.5367959999999999,69.33,34.1,77.2622734587,132.91,70.89532416,5.39030288,71.0999462228,0.51532416,0.15030288,0.5367959999999999,70.38,5.24,70.5747972013,132.19,81.07532416,31.74030288,87.0669570765,0.51532416,0.15030288,0.5367959999999999,80.56,31.59,86.5323159288,129.34
2019-12-31 13:30:00,70.37683296,33.89032628,78.1117970146,0.20683296,0.06032628,0.215451,70.17,33.83,77.8992798426,132.83,71.43683296,5.64032628,71.6591542226,0.20683296,0.06032628,0.215451,71.23,5.58,71.4482281096,132.13,81.73683296,31.31032628,87.5285461669,0.20683296,0.06032628,0.215451,81.53,31.25,87.3138213572,129.24
2019-12-31 14:00:00,70.94646336,33.88146848,78.6215909891,0.17646336,0.051468480000000004,0.18381599999999998,70.77,33.83,78.440179755,132.83,72.00646336,5.63146848,72.2263400904,0.17646336,0.051468480000000004,0.18381599999999998,71.83,5.58,72.0464107364,132.16,82.40646336,31.31146848,88.1545986428,0.17646336,0.051468480000000004,0.18381599999999998,82.23,31.26,87.9713618174,129.24
2019-12-31 14:30:00,70.3251744,34.3540092,78.2676695865,0.4251744,0.1240092,0.44289000000000006,69.9,34.23,77.8312462961,132.96,71.3951744,5.3240092,71.5934075287,0.4251744,0.1240092,0.44289000000000006,70.97,5.2,71.1602480322,132.21,81.6451744,31.8440092,87.6354689879,0.4251744,0.1240092,0.44289000000000006,81.22,31.72,87.1943048599,129.35
2019-12-31 15:00:00,69.95596352,34.64048936,78.0627973821,0.51596352,0.15048936000000002,0.537462,69.44,34.49,77.5336939659,133.13,71.00596352,5.16048936,71.1932405909,0.51596352,0.15048936000000002,0.537462,70.49,5.01,70.6678158712,132.31,81.20596352,32.17048936,87.3461441443,0.51596352,0.15048936000000002,0.537462,80.69,32.02,86.8110390446,129.5
2019-12-31 15:30:00,69.71166784,34.86340312,77.9433994007,0.49166784,0.14340312,0.512154,69.22,34.72,77.4395686971,133.13,70.76166784,4.92340312,70.9327395057,0.49166784,0.14340312,0.512154,70.27,4.78,70.4323881464,132.31,80.92166784,32.41340312,87.1719279804,0.49166784,0.14340312,0.512154,80.43,32.27,86.6622051416,129.5
2019-12-31 16:00:00,70.31420544,34.42330992,78.2882606302,0.35420544,0.10330992,0.36896399999999996,69.96,34.32,77.9247329158,132.89,71.36420544,5.20330992,71.5536459742,0.35420544,0.10330992,0.36896399999999996,71.01,5.1,71.1929076524,132.17,81.63420544,31.93330992,87.6577422722,0.35420544,0.10330992,0.36896399999999996,81.28,31.83,87.2902474507,129.24
2019-12-31 16:30:00,73.0899296,33.3270628,80.3295146494,0.4699296,0.13706279999999998,0.48951000000000006,72.62,33.19,79.8451031686,132.19,74.1699296,5.9670628,74.40957126160001,0.4699296,0.13706279999999998,0.48951000000000006,73.7,5.83,73.9302299469,131.7,84.8599296,31.1070628,90.3817293913,0.4699296,0.13706279999999998,0.48951000000000006,84.39,30.97,89.8933423564,128.56
2019-12-31 17:00:00,75.75280672,31.87790196,82.1869111193,0.47280672,0.13790196,0.492507,75.28,31.74,81.697649905,131.39,76.83280672,6.96790196,77.1481162842,0.47280672,0.13790196,0.492507,76.36,6.83,76.6648452682,131.14,87.95280672,30.417901960000002,93.0641981085,0.47280672,0.13790196,0.492507,87.48,30.28,92.5722895904,127.84
2019-12-31 17:30:00,77.03376576,32.918181680000004,83.7723567311,0.47376576000000004,0.13818168,0.493506,76.56,32.78,83.2824231156,132.85,78.14376576,6.74818168,78.4345974882,0.47376576000000004,0.13818168,0.493506,77.67,6.61,77.9507600989,132.14,89.32376576,30.00818168,94.2296455331,0.47376576000000004,0.13818168,0.493506,88.85,29.87,93.7365425008,129.12
2019-12-31 18:00:00,76.1963232,33.6389276,83.2913988313,0.4763232,0.13892759999999998,0.49617000000000006,75.72,33.5,82.7995676317,133.17,77.3063232,6.2289276,77.5568639499,0.4763232,0.13892759999999998,0.49617000000000006,76.83,6.09,77.070986759,132.35,88.3163232,30.3189276,93.3756409048,0.4763232,0.13892759999999998,0.49617000000000006,87.84,30.18,92.8800193798,129.43
2019-12-31 18:30:00,74.70289664,34.17501152,82.1489755189,0.46289664,0.13501152,0.482184,74.24,34.04,81.6718996963,133.61,75.79289664,5.95501152,76.0264779092,0.46289664,0.13501152,0.482184,75.33,5.82,75.5544922556,132.65,86.69289664,31.73501152,92.3188457684,0.46289664,0.13501152,0.482184,86.23,31.6,91.8377531302,129.93
2019-12-31 19:00:00,72.09014944,34.58962692,79.9589390672,0.41014944000000003,0.11962692,0.427239,71.68,34.47,79.5374333254,133.72,73.17014944,5.55962692,73.3810617296,0.41014944000000003,0.11962692,0.427239,72.76,5.44,72.9630810753,132.72,83.88014944,33.69962692,90.3965946517,0.41014944000000003,0.11962692,0.427239,83.47,33.58,89.9714249081,130.19
2019-12-31 19:30:00,69.1844752,35.0346386,77.5494520324,0.32447519999999996,0.09463859999999999,0.337995,68.86,34.94,77.2172467782,133.63,70.2244752,5.0446386,70.4054351291,0.32447519999999996,0.09463859999999999,0.337995,69.9,4.95,70.0750490546,132.67,80.6244752,35.1046386,87.9354402531,0.32447519999999996,0.09463859999999999,0.337995,80.3,35.01,87.6001718035,130.19
2019-12-31 20:00:00,65.80479488,36.39473184,75.198720301,0.32479488,0.09473184,0.33832799999999996,65.48,36.3,74.8686877139,133.7,66.83479488,3.70473184,66.9373949647,0.32479488,0.09473184,0.33832799999999996,66.51,3.61,66.607898931,132.7,76.63479488,35.53473184,84.472533721,0.32479488,0.09473184,0.33832799999999996,76.31,35.44,84.1380395541,130.19
2019-12-31 20:30:00,63.78671296,36.57529128,73.5288833212,0.32671296,0.09529128,0.34032599999999996,63.46,36.48,73.1981010683,132.74,64.81671296,2.98529128,64.8854239638,0.32671296,0.09529128,0.34032599999999996,64.49,2.89,64.5547225228,132.07,74.28671296,35.73529128,82.4349850808,0.32671296,0.09529128,0.34032599999999996,73.96,35.64,82.0992764889,129.47
2019-12-31 21:00:00,61.58703264,37.33538452,72.020091132,0.32703264,0.09538452,0.340659,61.26,37.24,71.6910398864,133.15,62.57703264,2.46538452,62.6255789184,0.32703264,0.09538452,0.340659,62.25,2.37,62.2950993257,132.33,71.72703264,36.59538452,80.52322261,0.32703264,0.09538452,0.340659,71.4,36.5,80.1885902108,129.88
2019-12-31 21:30:00,59.16342624,38.69724932,70.69503596,0.33342624,0.09724932,0.347319,58.83,38.6,70.3628374925,133.9,60.15342624,1.4972493199999999,60.1720570027,0.33342624,0.09724932,0.347319,59.82,1.4,59.8363802381,132.85,68.87342624,37.42724932,78.3858905269,0.33342624,0.09724932,0.347319,68.54,37.33,78.0465277895,130.53
2019-12-31 22:00:00,56.64374592,40.54734256,69.6606125477,0.33374592000000003,0.09734256000000001,0.34765199999999996,56.31,40.45,69.3326661827,134.41,57.62374592,0.27734256,57.6244133397,0.33374592000000003,0.09734256000000001,0.34765199999999996,57.29,0.18,57.2902827712,133.2,65.71374592,36.85734256,75.3442771777,0.33374592000000003,0.09734256000000001,0.34765199999999996,65.38,36.76,75.0056131233,130.76
2019-12-31 22:30:00,53.925664,41.397902,67.9835533629,0.33566399999999996,0.09790199999999999,0.34965,53.59,41.3,67.6578014718,134.69,54.885664,0.917902,54.893338911,0.33566399999999996,0.09790199999999999,0.34965,54.55,0.8200000000000001,54.5561628049,133.4,62.555664,37.737902,73.0572402014,0.33566399999999996,0.09790199999999999,0.34965,62.22,37.64,72.7193096777,131.09
2019-12-31 23:00:00,51.73017952,41.37755236,66.2428359332,0.30017952000000003,0.08755236,0.312687,51.43,41.29,65.9538399185,135.26,52.67017952,0.48755236,52.6724360361,0.30017952000000003,0.08755236,0.312687,52.37,0.4,52.3715275699,133.8,60.29017952,40.13755236,72.4287847199,0.30017952000000003,0.08755236,0.312687,59.99,40.05,72.1304554263,131.96
2019-12-31 23:30:00,49.98922048,41.83727264,65.1864981891,0.29922048,0.08727264,0.31168799999999997,49.69,41.75,64.9011448281,135.8,50.93922048,0.60727264,50.9428401561,0.29922048,0.08727264,0.31168799999999997,50.64,0.52,50.6426697558,134.16,58.30922048,40.93727264,71.2448277715,0.29922048,0.08727264,0.31168799999999997,58.01,40.85,70.9498597603,132.53
2020-01-01 00:00:00,48.40985984,42.23745912,64.2457584798,0.29985984,0.08745912,0.31235399999999997,48.11,42.15,63.962446795,135.61,49.32985984,1.15745912,49.3434370859,0.29985984,0.08745912,0.31235399999999997,49.03,1.07,49.041674115,134.03,56.49985984,41.60745912,70.1670493634,0.29985984,0.08745912,0.31235399999999997,56.2,41.52,69.8738177002,132.88
2020-01-01 00:30:00,49.05625344,42.20932392,64.7158637998,0.30625344,0.08932392,0.31901399999999996,48.75,42.12,64.4255919647,135.46,50.00625344,1.28932392,50.0228721614,0.30625344,0.08932392,0.31901399999999996,49.7,1.2,49.7144848108,133.93,57.27625344,41.75932392,70.8830751476,0.30625344,0.08932392,0.31901399999999996,56.97,41.67,70.5830702081,132.95
2020-01-01 01:00:00,52.62113856,41.17783208,66.8176479544,0.30113856,0.08783208,0.31368599999999996,52.32,41.09,66.5264646588,134.76,53.57113856,0.65783208,53.5751773647,0.30113856,0.08783208,0.31368599999999996,53.27,0.5700000000000001,53.2730494716,133.45,61.40113856,40.60783208,73.614508371,0.30113856,0.08783208,0.31368599999999996,61.1,40.52,73.3149398145,132.16
2020-01-01 01:30:00,54.74985984,40.63745912,68.183210809,0.29985984,0.08745912,0.31235399999999997,54.45,40.55,67.8903895997,134.76,55.71985984,0.09745912,55.7199450724,0.29985984,0.08745912,0.31235399999999997,55.42,0.01,55.4200009022,133.45,63.86985984,39.93745912,75.3283455078,0.29985984,0.08745912,0.31235399999999997,63.57,39.85,75.0277775227,132.16
2020-01-01 02:00:00,53.26872096,41.01296028,67.2281157228,0.31872096,0.09296028,0.332001,52.95,40.92,66.918972646,135.23,54.22872096,0.18296028,54.2290296006,0.31872096,0.09296028,0.332001,53.91,0.09,53.9100751252,133.75,62.15872096,40.35296028,74.1084880074,0.31872096,0.09296028,0.332001,61.84,40.26,73.7906037379,132.72
2020-01-01 02:30:00,51.7840656,41.9074358,66.6169845114,0.33406559999999996,0.09743579999999999,0.347985,51.45,41.81,66.2961431759,135.92,52.7340656,0.6874357999999999,52.7385460805,0.33406559999999996,0.09743579999999999,0.347985,52.4,0.59,52.4033214596,134.22,60.3440656,40.5174358,72.6847223077,0.33406559999999996,0.09743579999999999,0.347985,60.01,40.42,72.3531374579,133.34
2020-01-01 03:00:00,50.1200496,43.8120978,66.5696573939,0.35004959999999996,0.10209779999999999,0.364635,49.77,43.71,66.2390896677,136.8,51.0700496,2.1120978,51.113705826,0.35004959999999996,0.10209779999999999,0.364635,50.72,2.01,50.7598118594,134.81,58.1100496,39.2020978,70.0969495516,0.35004959999999996,0.10209779999999999,0.364635,57.76,39.1,69.7497498203,133.92
2020-01-01 03:30:00,48.41059904,44.11517472,65.4960665994,0.36059904,0.10517472,0.37562399999999996,48.05,44.01,65.1589026918,136.92,49.35059904,2.28517472,49.4034781074,0.36059904,0.10517472,0.37562399999999996,48.99,2.18,49.0384797888,134.87,56.07059904,39.10517472,68.360271844,0.36059904,0.10517472,0.37562399999999996,55.71,39.0,68.0044417667,134.05
2020-01-01 04:00:00,46.83850112,44.66039616,64.7178195889,0.37850112,0.11039616000000001,0.39427199999999996,46.46,44.55,64.367958644,137.39,47.77850112,2.62039616,47.8503045477,0.37850112,0.11039616000000001,0.39427199999999996,47.4,2.51,47.4664102287,135.2,54.32850112,40.34039616,67.6678180252,0.37850112,0.11039616000000001,0.39427199999999996,53.95,40.23,67.2982570354,134.57
2020-01-01 04:30:00,45.40489472,43.92226096,63.1725373273,0.38489472,0.11226096,0.40093199999999996,45.02,43.81,62.8181223852,136.97,46.32489472,2.13226096,46.3739410404,0.38489472,0.11226096,0.40093199999999996,45.94,2.02,45.9843886553,134.92,52.91489472,41.99226096,67.5524689687,0.38489472,0.11226096,0.40093199999999996,52.53,41.88,67.1813612544,134.43
2020-01-01 05:00:00,44.67384576,43.95487168,62.6720291629,0.39384576,0.11487168,0.41025599999999995,44.28,43.84,62.3110263116,136.84,45.58384576,2.22487168,45.6381096044,0.39384576,0.11487168,0.41025599999999995,45.19,2.11,45.2392329732,134.85,52.07384576,42.04487168,66.9287430543,0.39384576,0.11487168,0.41025599999999995,51.68,41.93,66.5503365882,134.01
2020-01-01 05:30:00,44.50105856,43.76114208,62.4129935919,0.38105856,0.11114208,0.39693599999999996,44.12,43.65,62.0636520034,136.57,45.41105856,2.14114208,45.4615082124,0.38105856,0.11114208,0.39693599999999996,45.03,2.03,45.0757340484,134.7,51.87105856,41.83114208,66.6367103319,0.38105856,0.11114208,0.39693599999999996,51.49,41.72,66.2704949431,133.62
2020-01-01 06:00:00,44.49809152,43.39319336,62.1534341682,0.38809152,0.11319336,0.40426199999999995,44.11,43.28,61.7968486252,136.25,45.40809152,1.98319336,45.4513787623,0.38809152,0.11319336,0.40426199999999995,45.02,1.87,45.0588204462,134.46,51.85809152,41.46319336,66.3962202215,0.38809152,0.11319336,0.40426199999999995,51.47,41.35,66.0225976466,133.17
2020-01-01 06:30:00,45.92914048,42.85058264,62.814475862,0.37914048,0.11058264,0.39493799999999996,45.55,42.74,62.4620692901,136.01,46.85914048,1.61058264,46.886810757,0.37914048,0.11058264,0.39493799999999996,46.48,1.5,46.50419766,134.3,53.51914048,40.84058264,67.3219992877,0.37914048,0.11058264,0.39493799999999996,53.14,40.73,66.9536593473,132.88
2020-01-01 07:00:00,46.727592,42.328881,63.0492031736,0.40759199999999995,0.118881,0.424575,46.32,42.21,62.6675873159,135.66,47.637592,1.268881,47.6544880421,0.40759199999999995,0.118881,0.424575,47.23,1.15,47.2439985607,134.05,54.407592,40.378881,67.7542625821,0.40759199999999995,0.118881,0.424575,54.0,40.26,67.3562736499,132.48
2020-01-01 07:30:00,47.62453504,41.92382272,63.4484298406,0.42453504000000003,0.12382272,0.442224,47.2,41.8,63.0482355027,135.58,48.55453504,0.8938227200000001,48.5627613713,0.42453504000000003,0.12382272,0.442224,48.13,0.77,48.136158966,133.98,55.46453504,40.05382272,68.4150813906,0.42453504000000003,0.12382272,0.442224,55.04,39.93,67.998577191,132.35
2020-01-01 08:00:00,47.395544,42.312867,63.5351580215,0.455544,0.13286699999999999,0.474525,46.94,42.18,63.1071786725,135.74,48.315544,1.232867,48.3312709646,0.455544,0.13286699999999999,0.474525,47.86,1.1,47.8726393674,134.1,55.125544,39.682867,67.9231590449,0.455544,0.13286699999999999,0.474525,54.67,39.55,67.4760061059,132.45
2020-01-01 08:30:00,47.5303392,41.9242656,63.3780497536,0.4603392,0.13426559999999998,0.47952000000000006,47.07,41.79,62.9443325487,135.45,48.4603392,0.9942656,48.4705378499,0.4603392,0.13426559999999998,0.47952000000000006,48.0,0.86,48.0077035485,133.93,55.3203392,39.8242656,68.1638618315,0.4603392,0.13426559999999998,0.47952000000000006,54.86,39.69,67.7120055825,132.25
2020-01-01 09:00:00,49.67486464,41.61433552,64.8023541067,0.49486464,0.14433552,0.5154839999999999,49.18,41.47,64.3306559892,135.09,50.60486464,0.86433552,50.6122455649,0.49486464,0.14433552,0.5154839999999999,50.11,0.72,50.1151723533,133.67,57.61486464,37.93433552,68.9817833839,0.49486464,0.14433552,0.5154839999999999,57.12,37.79,68.4892582819,131.69
2020-01-01 09:30:00,52.350259199999996,40.9775756,66.4809095934,0.5402591999999999,0.15757559999999998,0.56277,51.81,40.82,65.9586878281,134.88,53.3102592,0.32757559999999997,53.3112656175,0.5402591999999999,0.15757559999999998,0.56277,52.77,0.17,52.7702738291,133.52,60.7302592,37.1975756,71.2167396966,0.5402591999999999,0.15757559999999998,0.56277,60.19,37.04,70.6738827291,131.43
2020-01-01 10:00:00,55.68282656,39.91874108,68.5133787163,0.61282656,0.17874108,0.638361,55.07,39.74,67.9115049163,134.39,56.65282656,0.72874108,56.6575133658,0.61282656,0.17874108,0.638361,56.04,0.55,56.0426989,133.18,64.42282656,36.82874108,74.206851109,0.61282656,0.17874108,0.638361,63.81,36.65,73.5862663817,131.01
2020-01-01 10:30:00,59.97763168,39.53055924,71.8330106272,0.68763168,0.20055924,0.716283,59.29,39.33,71.1488088446,134.06,60.96763168,0.93055924,60.9747329077,0.68763168,0.20055924,0.716283,60.28,0.73,60.2844200437,133.0,69.48763168,36.48055924,78.4816039525,0.68763168,0.20055924,0.716283,68.8,36.28,77.7796785799,130.66
2020-01-01 11:00:00,62.35393536,37.99531448,73.0181975764,0.70393536,0.20531448,0.733266,61.65,37.79,72.3104874828,133.54,63.36393536,2.20531448,63.4023005597,0.70393536,0.20531448,0.733266,62.66,2.0,62.6919101639,132.61,72.36393536,36.51531448,81.0549648841,0.70393536,0.20531448,0.733266,71.66,36.31,80.3341253765,130.28
2020-01-01 11:30:00,64.25810112,37.56694616,74.4337222187,0.77810112,0.22694616,0.810522,63.48,37.34,73.6477155111,133.05,65.28810112,2.39694616,65.3320862881,0.77810112,0.22694616,0.810522,64.51,2.17,64.5464871236,132.3,74.42810112,34.94694616,82.2242742883,0.77810112,0.22694616,0.810522,73.65,34.72,81.4235893338,129.69
2020-01-01 12:00:00,65.2239552,36.6061536,74.794216443,0.8439552,0.2461536,0.8791200000000001,64.38,36.36,73.9380416295,133.05,66.2339552,3.4461536,66.3235463171,0.8439552,0.2461536,0.8791200000000001,65.39,3.2,65.4682526115,132.3,75.6839552,35.5561536,83.6199804684,0.8439552,0.2461536,0.8791200000000001,74.84,35.31,82.7515661483,129.82
2020-01-01 12:30:00,66.6267824,36.4082282,75.9255372957,0.8167823999999999,0.2382282,0.850815,65.81,36.17,75.0947734533,133.27,67.6667824,3.6982282,67.7677676494,0.8167823999999999,0.2382282,0.850815,66.85,3.46,66.9394808764,132.44,77.3467824,35.4682282,85.0912449038,0.8167823999999999,0.2382282,0.850815,76.53,35.23,84.2495922839,130.06
2020-01-01 13:00:00,67.31857056,36.01333308,76.3462513931,0.86857056,0.25333308,0.9047609999999999,66.45,35.76,75.4611164773,133.03,68.33857056,4.01333308,68.4563150381,0.86857056,0.25333308,0.9047609999999999,67.47,3.76,67.5746883086,132.26,78.11857056,35.01333308,85.6063348106,0.86857056,0.25333308,0.9047609999999999,77.25,34.76,84.7102124894,129.77
2020-01-01 13:30:00,68.25097824,35.81778532,77.0785947974,0.78097824,0.22778532,0.813519,67.47,35.59,76.281380428,132.92,69.30097824,4.10778532,69.4226150851,0.78097824,0.22778532,0.813519,68.52,3.88,68.6297661369,132.22,79.22097824,34.80778532,86.5306033273,0.78097824,0.22778532,0.813519,78.44,34.58,85.7240339695,129.7
2020-01-01 14:00:00,68.65488448,35.93517464,77.4908377769,0.63488448,0.18517464,0.661338,68.02,35.75,76.8425851986,133.03,69.69488448,3.87517464,69.8025350626,0.63488448,0.18517464,0.661338,69.06,3.69,69.1585114068,132.29,79.71488448,34.95517464,87.0420992496,0.63488448,0.18517464,0.661338,79.08,34.77,86.3863374614,129.78
2020-01-01 14:30:00,68.03979968,35.91160824,76.9354141269,0.51979968,0.15160824,0.541458,67.52,35.76,76.4050260127,132.85,69.07979968,3.80160824,69.1843258913,0.51979968,0.15160824,0.541458,68.56,3.65,68.6570906753,132.18,79.00979968,34.94160824,86.3913446583,0.51979968,0.15160824,0.541458,78.49,34.79,85.8546690635,129.61
2020-01-01 15:00:00,67.71568384,35.85874112,76.6241682019,0.47568384,0.13874112,0.495504,67.24,35.72,76.1389256557,132.85,68.75568384,3.83874112,68.8627620249,0.47568384,0.13874112,0.495504,68.28,3.7,68.3801754897,132.18,78.65568384,34.87874112,86.0421012206,0.47568384,0.13874112,0.495504,78.18,34.74,85.5510373987,129.61
2020-01-01 15:30:00,68.221608,35.774219,77.0323473819,0.39160799999999996,0.114219,0.407925,67.83,35.66,76.6325289939,132.63,69.261608,3.744219,69.3627386906,0.39160799999999996,0.114219,0.407925,68.87,3.63,68.9655986706,132.02,79.221608,34.554219,86.429492795,0.39160799999999996,0.114219,0.407925,78.83,34.44,86.0248946527,129.34
2020-01-01 16:00:00,69.65863104,35.51585072,78.1901562265,0.32863104,0.09585072,0.34232399999999996,69.33,35.42,77.8538714516,132.23,70.69863104,3.66585072,70.7936077088,0.32863104,0.09585072,0.34232399999999996,70.37,3.5700000000000003,70.4604981532,131.76,80.78863104,33.53585072,87.472602504,0.32863104,0.09585072,0.34232399999999996,80.46,33.44,87.1323430191,128.85
2020-01-01 16:30:00,73.04701248,34.62787864,80.8390747805,0.50701248,0.14787864,0.528138,72.54,34.48,80.3176319372,132.08,74.11701248,4.55787864,74.2570252344,0.50701248,0.14787864,0.528138,73.61,4.41,73.7419839711,131.66,84.71701248,33.06787864,90.9420518863,0.50701248,0.14787864,0.528138,84.21,32.92,90.4159858653,128.74
2020-01-01 17:00:00,75.81555392,28.27328656,80.9158633959,0.52555392,0.15328656000000002,0.5474519999999999,75.29,28.12,80.3698855293,132.21,76.56555392,3.84328656,76.6619520927,0.52555392,0.15328656000000002,0.5474519999999999,76.04,3.69,76.1294798353,131.74,87.22555392,34.18328656,93.6845469472,0.52555392,0.15328656000000002,0.5474519999999999,86.7,34.03,93.139309102,128.67
2020-01-01 17:30:00,77.81043904,21.65179472,80.7667297728,0.52043904,0.15179472,0.5421239999999999,77.29,21.5,80.2246477088,133.38,78.21043904,2.02179472,78.2365670816,0.52043904,0.15179472,0.5421239999999999,77.69,1.87,77.7125022117,132.53,88.83043904,36.42179472,96.0072603018,0.52043904,0.15179472,0.5421239999999999,88.31,36.27,95.4681569949,129.61
2020-01-01 18:00:00,77.62956992,21.67862456,80.5997077462,0.50956992,0.14862456000000002,0.530802,77.12,21.53,80.0689409197,133.74,78.00956992,1.9686245599999999,78.0344057564,0.50956992,0.14862456000000002,0.530802,77.5,1.82,77.521367377,132.78,88.77956992,37.83862456,96.5068574961,0.50956992,0.14862456000000002,0.530802,88.27,37.69,95.9798364241,130.1
2020-01-01 18:30:00,75.783496,21.866853,78.8752022254,0.5034959999999999,0.14685299999999998,0.524475,75.28,21.72,78.3507294159,133.74,76.153496,2.146853,76.1837510945,0.5034959999999999,0.14685299999999998,0.524475,75.65,2.0,75.6764329233,132.78,86.863496,39.476853,95.4132530633,0.5034959999999999,0.14685299999999998,0.524475,86.36,39.33,94.8941436549,130.26
2020-01-01 19:00:00,73.87143808,22.41041944,77.19596015,0.48143808,0.14041944,0.501498,73.39,22.27,76.6944913276,133.64,74.25143808,2.71041944,74.3008911823,0.48143808,0.14041944,0.501498,73.77,2.5700000000000003,73.8147532679,132.71,84.68143808,40.11041944,93.70054270360001,0.48143808,0.14041944,0.501498,84.2,39.97,93.2053694805,130.18
2020-01-01 19:30:00,71.8563632,23.0572726,75.4650564969,0.4363632,0.12727259999999999,0.454545,71.42,22.93,75.0106745737,133.64,72.2163632,3.3872726,72.2957587242,0.4363632,0.12727259999999999,0.454545,71.78,3.26,71.8539908425,132.67,82.3863632,40.8472726,91.9565795372,0.4363632,0.12727259999999999,0.454545,81.95,40.72,91.5091301456,130.18
2020-01-01 20:00:00,69.8511584,23.7986712,73.794045022,0.4411584,0.12867119999999999,0.45954000000000006,69.41,23.67,73.3349643758,134.02,70.2211584,3.9786712,70.3337821502,0.4411584,0.12867119999999999,0.45954000000000006,69.78,3.85,69.8861280942,132.96,80.0411584,41.3086712,90.0721563766,0.4411584,0.12867119999999999,0.45954000000000006,79.6,41.18,89.6211604477,130.52
2020-01-01 20:30:00,68.67101856,25.65279708,73.306035141,0.42101856,0.12279708,0.438561,68.25,25.53,72.868672281,134.76,69.05101856,5.61279708,69.2787604915,0.42101856,0.12279708,0.438561,68.63,5.49,68.8492338374,133.47,78.35101856,39.93279708,87.9403797582,0.42101856,0.12279708,0.438561,77.93,39.81,87.5095480505,130.89
2020-01-01 21:00:00,66.43261696,26.67326328,71.587398124,0.42261696,0.12326328,0.440226,66.01,26.55,71.1492979586,135.02,66.80261696,6.57326328,67.1252368551,0.42261696,0.12326328,0.440226,66.38,6.45,66.6926300276,133.64,75.70261696,40.34326328,85.7814962954,0.42261696,0.12326328,0.440226,75.28,40.22,85.3506110113,131.05
2020-01-01 21:30:00,63.80732224,27.58755232,69.5158069395,0.43732224000000003,0.12755232,0.455544,63.37,27.46,69.063800214,134.74,64.16732224,7.56755232,64.6120197144,0.43732224000000003,0.12755232,0.455544,63.73,7.44,64.1628124384,133.48,72.71732224,41.37755232,83.6654695185,0.43732224000000003,0.12755232,0.455544,72.28,41.25,83.2223581738,130.84
2020-01-01 22:00:00,60.73371584,28.24941712,66.9821902251,0.44371584000000003,0.12941712,0.462204,60.29,28.12,66.5253222465,134.54,61.09371584,8.27941712,61.6521764659,0.44371584000000003,0.12941712,0.462204,60.65,8.15,61.1951386958,133.35,69.19371584,42.12941712,81.0102345301,0.44371584000000003,0.12941712,0.462204,68.75,42.0,80.5640273323,130.67
2020-01-01 22:30:00,57.16901056,29.06512808,64.1332787148,0.42901056,0.12512808,0.446886,56.74,28.94,63.6942006779,134.61,57.52901056,9.07512808,58.2404069842,0.42901056,0.12512808,0.446886,57.1,8.95,57.7971668856,133.41,65.10901056,43.11512808,78.0903164641,0.42901056,0.12512808,0.446886,64.68,42.99,77.6636497983,130.77
2020-01-01 23:00:00,53.76991968,29.46664324,61.3146583308,0.39991968,0.11664324000000001,0.416583,53.37,29.35,60.9079584291,135.18,54.11991968,9.31664324,54.9159862648,0.39991968,0.11664324000000001,0.416583,53.72,9.2,54.5020953726,133.75,61.34991968,45.09664324,76.1414465075,0.39991968,0.11664324000000001,0.416583,60.95,44.98,75.7502666662,131.49
2020-01-01 23:30:00,50.67631328,29.65850804,58.7172532295,0.40631328,0.11850804000000001,0.423243,50.27,29.54,58.3068134955,135.79,51.02631328,9.29850804,51.8666260588,0.40631328,0.11850804000000001,0.423243,50.62,9.18,51.445668428,134.17,57.93631328,46.81850804,74.4888521295,0.40631328,0.11850804000000001,0.423243,57.53,46.7,74.0985215777,132.24
2020-01-02 00:00:00,47.85922048,31.50727264,57.2993299626,0.29922048,0.08727264,0.31168799999999997,47.56,31.42,57.0014912086,135.79,48.20922048,11.19727264,49.4925030067,0.29922048,0.08727264,0.31168799999999997,47.91,11.11,49.1812992915,134.17,54.41922048,45.49727264,70.9327383888,0.29922048,0.08727264,0.31168799999999997,54.12,45.41,70.6473106353,131.92
2020-01-02 00:30:00,47.91982976,31.10953368,57.1324178555,0.40982976,0.11953368,0.426906,47.51,30.99,56.7237181433,134.8,48.27982976,11.08953368,49.5370539989,0.40982976,0.11953368,0.426906,47.87,10.97,49.1108725233,133.5,54.53982976,45.57953368,71.0780340241,0.40982976,0.11953368,0.426906,54.13,45.46,70.6871169309,131.02
2020-01-02 01:00:00,51.57453504,29.93382272,59.6319243965,0.42453504000000003,0.12382272,0.442224,51.15,29.81,59.2026908172,134.16,51.92453504,10.08382272,52.8946199511,0.42453504000000003,0.12382272,0.442224,51.5,9.96,52.4542810455,133.06,58.79453504,44.90382272,73.9807450992,0.42453504000000003,0.12382272,0.442224,58.37,44.78,73.5683716008,130.44
2020-01-02 01:30:00,53.95951008,29.54944044,61.5207132468,0.40951008,0.11944044000000001,0.426573,53.55,29.43,61.1042338959,134.42,54.31951008,9.61944044,55.1646880686,0.40951008,0.11944044000000001,0.426573,53.91,9.5,54.7406439494,133.26,61.54951008,44.55944044,75.9860903285,0.40951008,0.11944044000000001,0.426573,61.14,44.44,75.5844772424,130.7
2020-01-02 02:00:00,53.0207888,29.8298134,60.8360239698,0.41078879999999995,0.1198134,0.427905,52.61,29.71,60.4193363088,135.5,53.3707888,9.5898134,54.2255070809,0.41078879999999995,0.1198134,0.427905,52.96,9.47,53.8000232342,133.96,60.4407888,45.0698134,75.394807717,0.41078879999999995,0.1198134,0.427905,60.03,44.95,74.9940224285,131.7
2020-01-02 02:30:00,51.7823872,29.9402796,59.8150145587,0.41238719999999995,0.1202796,0.42957,51.37,29.82,59.3978896932,134.99,52.1423872,9.8602796,53.0665022091,0.41238719999999995,0.1202796,0.42957,51.73,9.74,52.6389637056,133.62,59.0323872,45.1202796,74.3011599486,0.41238719999999995,0.1202796,0.42957,58.62,45.0,73.9006386982,131.16
2020-01-02 03:00:00,50.893576,30.103543,59.1301900827,0.423576,0.123543,0.441225,50.47,29.98,58.7028219083,135.18,51.253576,9.973543,52.2149462583,0.423576,0.123543,0.441225,50.83,9.85,51.7755869112,133.74,58.013576,45.333543,73.6254380037,0.423576,0.123543,0.441225,57.59,45.21,73.2157920124,131.34
2020-01-02 03:30:00,49.97174784,30.10009312,58.3368767421,0.41174784000000003,0.12009312,0.428904,49.56,29.98,57.9223100368,135.27,50.32174784,9.88009312,51.28249746,0.41174784000000003,0.12009312,0.428904,49.91,9.76,50.8553409191,133.85,56.93174784,45.33009312,72.7739050373,0.41174784000000003,0.12009312,0.428904,56.52,45.21,72.3771683613,131.47
2020-01-02 04:00:00,48.72485472,31.49391596,58.017051028,0.42485472,0.12391596,0.442557,48.3,31.37,57.5931150399,136.63,49.07485472,10.88391596,50.2672954555,0.42485472,0.12391596,0.442557,48.65,10.76,49.8256971853,134.76,55.294854720000004,44.88391596,71.2185851475,0.42485472,0.12391596,0.442557,54.87,44.76,70.8108360352,132.57
2020-01-02 04:30:00,47.87165792,31.52298356,57.3183576573,0.42165792,0.12298356,0.439227,47.45,31.4,56.8987038517,135.88,48.23165792,11.13298356,49.4998600873,0.42165792,0.12298356,0.439227,47.81,11.01,49.0613513878,134.28,54.35165792,44.78298356,70.4245577564,0.42165792,0.12298356,0.439227,53.93,44.66,70.0211432355,131.84
2020-01-02 05:00:00,47.58293664,31.48335652,57.0555658727,0.42293664000000003,0.12335652,0.440559,47.16,31.36,56.6349291515,136.18,47.94293664,10.99335652,49.1871839125,0.42293664000000003,0.12335652,0.440559,47.52,10.87,48.7473824938,134.47,53.99293664,44.77335652,70.1419322594,0.42293664000000003,0.12335652,0.440559,53.57,44.65,69.7378476869,132.15
2020-01-02 05:30:00,48.57462496,31.19093228,57.7266701491,0.41462496,0.12093228,0.431901,48.16,31.07,57.3125684296,136.18,48.93462496,10.740932279999999,50.0995523555,0.41462496,0.12093228,0.431901,48.52,10.62,49.6686500723,134.43,55.13462496,44.41093228,70.7965943775,0.41462496,0.12093228,0.431901,54.72,44.29,70.3980290917,132.15
2020-01-02 06:00:00,50.4103792,30.1626106,58.7451224298,0.4203792,0.1226106,0.437895,49.99,30.04,58.3215371882,135.72,50.7803792,9.8526106,51.7273703887,0.4203792,0.1226106,0.437895,50.36,9.73,51.2913491731,134.12,57.2903792,43.7226106,72.0683996392,0.4203792,0.1226106,0.437895,56.87,43.6,71.6600090706,131.69
