Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-02 06:30:00,55.40973984,28.57242412,62.3427837783,0.41973984000000003,0.12242412,0.437229,54.99,28.45,61.9136705421,137.46,55.77973984,7.73242412,56.3131402018,0.41973984000000003,0.12242412,0.437229,55.36,7.61,55.88060218,135.25,63.03973984,42.39242412,75.9679302197,0.41973984000000003,0.12242412,0.437229,62.62,42.27,75.5514215617,133.31
2020-01-02 07:00:00,59.39540416,26.36699288,64.9848624594,0.43540416,0.12699288,0.453546,58.96,26.24,64.5354104349,136.44,59.77540416,5.83699288,60.0597155202,0.43540416,0.12699288,0.453546,59.34,5.71,59.6140897775,134.54,67.80540416,41.43699288,79.4644399228,0.43540416,0.12699288,0.453546,67.37,41.31,79.026786598,132.4
2020-01-02 07:30:00,64.70910048,24.46223764,69.1785281376,0.41910048,0.12223764000000001,0.436563,64.29,24.34,68.7432883997,135.86,65.08910048,4.09223764,65.2176157966,0.41910048,0.12223764000000001,0.436563,64.67,3.9699999999999998,64.7917417577,134.15,73.78910048,38.48223764,83.2208745654,0.41910048,0.12223764000000001,0.436563,73.37,38.36,82.7927925607,131.67
2020-01-02 08:00:00,67.67348608,23.88643344,71.7653288204,0.43348608,0.12643344,0.451548,67.24,23.76,71.3144809979,135.63,68.05348608,3.62643344,68.1500402578,0.43348608,0.12643344,0.451548,67.62,3.5,67.7105191237,133.99,77.14348608,37.26643344,85.6732426485,0.43348608,0.12643344,0.451548,76.71,37.14,85.2279514009,131.39
2020-01-02 08:30:00,70.38750208,27.42177144,75.5404130116,0.41750208,0.12177144000000001,0.434898,69.97,27.3,75.10719606,135.96,70.77750208,7.07177144,71.1299146069,0.41750208,0.12177144000000001,0.434898,70.36,6.95,70.7024193363,134.22,80.30750208,41.19177144,90.2555091099,0.41750208,0.12177144000000001,0.434898,79.89,41.07,89.828486573,131.75
2020-01-02 09:00:00,73.75042912,26.09137516,78.2296980253,0.45042912,0.13137516,0.469197,73.3,25.96,77.761247418,135.64,74.14042912,5.81137516,74.3678378827,0.45042912,0.13137516,0.469197,73.69,5.68,73.9085820457,133.99,84.10042912,39.10137516,92.7458878742,0.45042912,0.13137516,0.469197,83.65,38.97,92.2820860189,131.35
2020-01-02 09:30:00,76.57442496,24.52920728,80.4072420105,0.61442496,0.17920728,0.640026,75.96,24.35,79.767437592,135.08,76.96442496,4.43920728,77.0923424907,0.61442496,0.17920728,0.640026,76.35,4.26,76.4687524418,133.62,87.47442496,38.95920728,95.7580015141,0.61442496,0.17920728,0.640026,86.86,38.78,95.1238561035,130.96
2020-01-02 10:00:00,78.31037888,23.19594384,81.673540703,0.74037888,0.21594384,0.7712279999999999,77.57,22.98,80.902319497,134.28,78.69037888,3.33594384,78.7610579511,0.74037888,0.21594384,0.7712279999999999,77.95,3.12,78.0124150376,133.08,89.50037888,38.35594384,97.3729749341,0.74037888,0.21594384,0.7712279999999999,88.76,38.14,96.607438637,130.26
2020-01-02 10:30:00,79.5515776,22.9396268,82.7929947301,0.8215775999999999,0.2396268,0.8558100000000001,78.73,22.7,81.9371887485,134.49,79.9415776,3.0096268,79.9982104966,0.8215775999999999,0.2396268,0.8558100000000001,79.12,2.77,79.1684741548,133.23,90.8415776,37.5796268,98.3077848966,0.8215775999999999,0.2396268,0.8558100000000001,90.02,37.34,97.4570469489,130.4
2020-01-02 11:00:00,80.16501408,22.33396244,83.2179990189,0.90501408,0.26396244,0.942723,79.26,22.07,82.2753456389,134.33,80.55501408,2.44396244,80.5920792996,0.90501408,0.26396244,0.942723,79.65,2.18,79.6798274346,133.1,91.51501408,36.84396244,98.653308968,0.90501408,0.26396244,0.942723,90.61,36.58,97.7152419022,130.24
2020-01-02 11:30:00,81.38811104,22.08736572,84.3319414167,0.84811104,0.24736572,0.8834489999999999,80.54,21.84,83.448650079,134.54,81.78811104,2.13736572,81.8160341236,0.84811104,0.24736572,0.8834489999999999,80.94,1.8900000000000001,80.9620633383,133.24,92.92811104,36.57736572,99.8675998734,0.84811104,0.24736572,0.8834489999999999,92.08,36.33,98.9878543055,130.43
2020-01-02 12:00:00,81.87247648,21.76405564,84.7158575644,1.04247648,0.30405564,1.085913,80.83,21.46,83.6302606716,134.4,82.27247648,1.8640556400000001,82.2935908172,1.04247648,0.30405564,1.085913,81.23,1.56,81.2449783064,133.14,93.44247648,36.18405564,100.2037039898,1.04247648,0.30405564,1.085913,92.4,35.88,99.121815964,130.3
2020-01-02 12:30:00,82.8282608,21.4936594,85.5715968155,0.9382608,0.2736594,0.977355,81.89,21.22,84.5946836391,134.4,83.2182608,1.5936594,83.2335189744,0.9382608,0.2736594,0.977355,82.28,1.32,82.2905875541,133.1,94.5582608,35.8536594,101.1273928166,0.9382608,0.2736594,0.977355,93.62,35.58,100.1530868221,130.23
2020-01-02 13:00:00,82.53735168,21.81214424,85.3708618833,0.96735168,0.28214424,1.007658,81.57,21.53,84.3635335912,134.47,82.92735168,1.89214424,82.9489352945,0.96735168,0.28214424,1.007658,81.96,1.6099999999999999,81.9758116764,133.18,94.22735168,36.25214424,100.9604465453,0.96735168,0.28214424,1.007658,93.26,35.97,99.956332966,130.35
2020-01-02 13:30:00,83.28872064,21.69629352,86.0682295528,0.6387206400000001,0.18629352,0.665334,82.65,21.51,85.4031767559,134.19,83.66872064,1.87629352,83.6897561886,0.6387206400000001,0.18629352,0.665334,83.03,1.69,83.0471974241,133.0,95.12872064,36.07629352,101.7397289398,0.6387206400000001,0.18629352,0.665334,94.49,35.89,101.076467093,130.11
2020-01-02 14:00:00,83.37172768,21.38258724,86.0700877972,0.59172768,0.17258724,0.616383,82.78,21.21,85.4540373534,134.01,83.77172768,1.5925872399999998,83.7868646782,0.59172768,0.17258724,0.616383,83.18,1.42,83.1921198191,132.86,95.25172768,35.69258724,101.7194790092,0.59172768,0.17258724,0.616383,94.66,35.52,101.1048267888,129.9
2020-01-02 14:30:00,82.83253696,21.56657328,85.5940784299,0.50253696,0.14657328,0.5234759999999999,82.33,21.42,85.0708251988,134.01,83.22253696,1.81657328,83.2423605897,0.50253696,0.14657328,0.5234759999999999,82.72,1.67,82.7368557536,132.86,94.63253696,35.90657328,101.2156067817,0.50253696,0.14657328,0.5234759999999999,94.13,35.76,100.6937659441,129.9
2020-01-02 15:00:00,82.08079872,21.78023296,84.9213522402,0.48079872,0.14023296,0.5008319999999999,81.6,21.64,84.4206704546,133.93,82.47079872,2.01023296,82.4952948844,0.48079872,0.14023296,0.5008319999999999,81.99,1.87,82.011322389,132.83,93.77079872,36.14023296,100.4941746122,0.48079872,0.14023296,0.5008319999999999,93.29,36.0,99.9951203809,129.9
2020-01-02 15:30:00,82.86059904,21.73517472,85.663858735,0.36059904,0.10517472,0.37562399999999996,82.5,21.63,85.2883749406,133.87,83.26059904,2.00517472,83.2847409683,0.36059904,0.10517472,0.37562399999999996,82.9,1.9,82.9217703622,132.8,94.70059904,36.09517472,101.3462633579,0.36059904,0.10517472,0.37562399999999996,94.34,35.99,100.9718559798,129.79
2020-01-02 16:00:00,83.79383584,21.73445212,86.5666987573,0.32383584,0.09445212,0.337329,83.47,21.64,86.2295222067,134.08,84.18383584,1.95445212,84.2065205303,0.32383584,0.09445212,0.337329,83.86,1.8599999999999999,83.8806246996,132.95,95.77383584,36.12445212,102.3601664344,0.32383584,0.09445212,0.337329,95.45,36.03,102.0238374107,129.99
2020-01-02 16:30:00,86.72358592,21.32396256,89.3067283808,0.49358592,0.14396256,0.5141519999999999,86.23,21.18,88.7930475882,134.15,87.13358592,1.48396256,87.1462216057,0.49358592,0.14396256,0.5141519999999999,86.64,1.34,86.6503617996,132.99,99.10358592,35.54396256,105.2848232969,0.49358592,0.14396256,0.5141519999999999,98.61,35.4,104.7716187715,129.99
2020-01-02 17:00:00,89.15518432,20.76442876,91.5412933755,0.49518432,0.14442876,0.515817,88.66,20.62,91.0262599473,133.93,89.55518432,1.03442876,89.5611583302,0.49518432,0.14442876,0.515817,89.06,0.89,89.064446891,132.82,101.95518432,35.70442876,108.0262275691,0.49518432,0.14442876,0.515817,101.46,35.56,107.5111398879,129.88
2020-01-02 17:30:00,90.29746208,20.62342644,92.6226612456,0.45746208,0.13342644,0.476523,89.84,20.49,92.1469787893,133.84,90.68746208,0.89342644,90.6918628616,0.45746208,0.13342644,0.476523,90.23,0.76,90.2332006525,132.76,103.26746208,35.56342644,109.2196228917,0.45746208,0.13342644,0.476523,102.81,35.43,108.7436480904,129.8
2020-01-02 18:00:00,89.89568384,20.95874112,92.30656966,0.47568384,0.13874112,0.495504,89.42,20.82,91.8118118763,133.67,90.30568384,1.30874112,90.315166706,0.47568384,0.13874112,0.495504,89.83,1.17,89.8376190691,132.65,102.81568384,36.12874112,108.9786712086,0.47568384,0.13874112,0.495504,102.34,35.99,108.4838960399,129.66
2020-01-02 18:30:00,88.03810144,22.16361292,90.7850926244,0.45810144,0.13361292,0.477189,87.58,22.03,90.3082349512,133.84,88.43810144,2.47361292,88.4726881427,0.45810144,0.13361292,0.477189,87.98,2.34,88.0111129347,132.78,100.72810144,37.54361292,107.4973175981,0.45810144,0.13361292,0.477189,100.27,37.41,107.0214044012,129.85
2020-01-02 19:00:00,85.95101856,22.49279708,88.8453910565,0.42101856,0.12279708,0.438561,85.53,22.37,88.407000854,133.94,86.35101856,2.73279708,86.3942508864,0.42101856,0.12279708,0.438561,85.93,2.61,85.9696283579,132.86,98.33101856,37.96279708,105.4047587786,0.42101856,0.12279708,0.438561,97.91,37.84,104.9677745787,130.07
2020-01-02 19:30:00,83.23068896,24.03228428,86.6308159518,0.35068896,0.10228428,0.365301,82.88,23.93,86.2655162855,134.98,83.63068896,3.96228428,83.7244995962,0.35068896,0.10228428,0.365301,83.28,3.86,83.3694068589,133.53,95.22068896,39.28228428,103.0052302763,0.35068896,0.10228428,0.365301,94.87,39.18,102.6420445042,131.24
2020-01-02 20:00:00,80.60516448,25.74358964,84.6163397247,0.35516448,0.10358964,0.369963,80.25,25.64,84.2464960696,136.17,80.99516448,5.34358964,81.171242564,0.35516448,0.10358964,0.369963,80.64,5.24,80.8100686796,134.33,92.15516448,40.58358964,100.6955912064,0.35516448,0.10358964,0.369963,91.8,40.48,100.3288114153,132.27
2020-01-02 20:30:00,77.96461504,27.66051272,82.7259642571,0.34461504,0.10051272,0.35897399999999996,77.62,27.56,82.3675785731,136.92,78.36461504,7.05051272,78.6811452635,0.34461504,0.10051272,0.35897399999999996,78.02,6.95,78.3289403733,134.84,89.08461504,41.74051272,98.3785496892,0.34461504,0.10051272,0.35897399999999996,88.74,41.64,98.0238603606,132.86
2020-01-02 21:00:00,75.12653312,28.16107216,80.2311782528,0.34653312000000003,0.10107216000000001,0.36097199999999996,74.78,28.06,79.8712213504,136.21,75.51653312,7.73107216,75.9112392944,0.34653312000000003,0.10107216000000001,0.36097199999999996,75.17,7.63,75.5562426276,134.36,85.82653312,42.38107216,95.7201601797,0.34653312000000003,0.10107216000000001,0.36097199999999996,85.48,42.28,95.3647146486,132.1
2020-01-02 21:30:00,71.82292672,29.44293696,77.6235746372,0.35292672,0.10293696000000001,0.36763199999999996,71.47,29.34,77.2579866422,136.6,72.20292672,8.89293696,72.748518574,0.35292672,0.10293696000000001,0.36763199999999996,71.85,8.79,72.385679523,134.64,82.01292672,43.53293696,92.8506152351,0.35292672,0.10293696000000001,0.36763199999999996,81.66,43.43,92.4906508789,132.53
2020-01-02 22:00:00,67.79219744,30.97564092,74.5336995201,0.36219744,0.10564092,0.377289,67.43,30.87,74.1603789095,136.6,68.17219744,10.42564092,68.9647916867,0.36219744,0.10564092,0.377289,67.81,10.32,68.5908047773,134.67,77.36219744,45.00564092,89.5009346731,0.36219744,0.10564092,0.377289,77.0,44.9,89.1347855778,132.53
2020-01-02 22:30:00,63.04972992,31.74200456,70.5891159916,0.34972992,0.10200456000000001,0.36430199999999996,62.7,31.64,70.2309020304,135.73,63.40972992,11.42200456,64.4302416315,0.34972992,0.10200456000000001,0.36430199999999996,63.06,11.32,64.0679795218,134.11,71.97972992,46.42200456,85.6509429412,0.34972992,0.10200456000000001,0.36430199999999996,71.63,46.32,85.3018129936,131.77
2020-01-02 23:00:00,59.08104864,32.61072252,67.4835500821,0.31104864,0.09072252,0.324009,58.77,32.52,67.1674273737,136.05,59.45104864,12.19072252,60.6880622524,0.31104864,0.09072252,0.324009,59.14,12.1,60.3651356331,134.29,67.45104864,47.64072252,82.5789464989,0.31104864,0.09072252,0.324009,67.14,47.55,82.2726084429,132.12
2020-01-02 23:30:00,55.07113856,33.66783208,64.547294438,0.30113856,0.08783208,0.31368599999999996,54.77,33.58,64.244605221,135.96,55.42113856,13.28783208,56.991833456,0.30113856,0.08783208,0.31368599999999996,55.12,13.2,56.6785179764,134.25,62.85113856,48.87783208,79.619771961,0.30113856,0.08783208,0.31368599999999996,62.55,48.79,79.3282207036,132.12
2020-01-03 00:00:00,52.00360608,34.52146844,62.4188018835,0.31360608,0.09146844,0.326673,51.69,34.43,62.1070124865,135.96,52.36360608,14.19146844,54.2526037918,0.31360608,0.09146844,0.326673,52.05,14.1,53.9259909506,134.25,59.29360608,49.64146844,77.3305056937,0.31360608,0.09146844,0.326673,58.98,49.55,77.0314409835,132.12
2020-01-03 00:30:00,51.77575392,34.43501156,62.1811765338,0.32575392000000003,0.09501156000000001,0.339327,51.45,34.34,61.8574013357,135.7,52.13575392,14.12501156,54.0153014282,0.32575392000000003,0.09501156000000001,0.339327,51.81,14.03,53.6760374842,134.09,59.05575392,49.73501156,77.2085063055,0.32575392000000003,0.09501156000000001,0.339327,58.73,49.64,76.8982607085,131.84
2020-01-03 01:00:00,54.8812784,33.7337062,64.4198544923,0.32127839999999996,0.09370619999999999,0.334665,54.56,33.64,64.0971387817,135.23,55.2512784,13.5437062,56.8870437135,0.32127839999999996,0.09370619999999999,0.334665,54.93,13.45,56.5526957801,133.8,62.6312784,48.8737062,79.4437926571,0.32127839999999996,0.09370619999999999,0.334665,62.31,48.78,79.1329545765,131.38
2020-01-03 01:30:00,57.137672,33.705571,66.3383680687,0.32767199999999996,0.09557099999999999,0.341325,56.81,33.61,66.0076374369,135.83,57.497672,13.365571,59.0306765468,0.32767199999999996,0.09557099999999999,0.341325,57.17,13.27,58.6898781733,134.17,65.207672,48.685571,81.3776708395,0.32767199999999996,0.09557099999999999,0.341325,64.88,48.59,81.0580193442,131.95
2020-01-03 02:00:00,56.19470496,34.53762228,65.959777276,0.33470496,0.09762228,0.348651,55.86,34.44,65.6235719845,136.71,56.56470496,13.96762228,58.2637135734,0.33470496,0.09762228,0.348651,56.23,13.87,57.9153675634,134.72,63.98470496,48.39762228,80.2270048748,0.33470496,0.09762228,0.348651,63.65,48.3,79.901267199,132.66
2020-01-03 02:30:00,54.7524672,34.8369696,64.8956633019,0.33246719999999996,0.09696959999999999,0.34632,54.42,34.74,64.5631783604,137.29,55.1224672,14.0569696,56.8865958249,0.33246719999999996,0.09696959999999999,0.34632,54.79,13.96,56.5404784203,135.15,62.4224672,49.4769696,79.6525889858,0.33246719999999996,0.09696959999999999,0.34632,62.09,49.38,79.3319135027,133.35
2020-01-03 03:00:00,53.21749216,34.29135188,63.3087536251,0.34749216,0.10135188,0.361971,52.87,34.19,62.9618376479,136.85,53.58749216,13.66135188,55.3014633729,0.34749216,0.10135188,0.361971,53.24,13.56,54.9397051321,134.82,60.90749216,51.02135188,79.4537661089,0.34749216,0.10135188,0.361971,60.56,50.92,79.1224367673,133.06
2020-01-03 03:30:00,52.13356608,34.55312344,62.5446004998,0.35356608,0.10312344,0.36829799999999996,51.78,34.45,62.1930132732,137.43,52.49356608,13.73312344,54.2602355249,0.35356608,0.10312344,0.36829799999999996,52.14,13.63,53.8920819787,135.19,59.65356608,51.46312344,78.7845227203,0.35356608,0.10312344,0.36829799999999996,59.3,51.36,78.4495991067,133.6
2020-01-03 04:00:00,50.717632,34.987226,61.6148048675,0.36763199999999996,0.107226,0.38295,50.35,34.88,61.2514236569,137.66,51.077632,14.137226,52.9979777888,0.36763199999999996,0.107226,0.38295,50.71,14.03,52.6150643827,135.34,58.017632,52.247226,78.0757212428,0.36763199999999996,0.107226,0.38295,57.65,52.14,77.7309597265,133.84
2020-01-03 04:30:00,49.93986976,34.62787868,60.770721351,0.36986976,0.10787868,0.385281,49.57,34.52,60.4054244253,136.64,50.28986976,14.06787868,52.2204577827,0.36986976,0.10787868,0.385281,49.92,13.96,51.8352003951,134.66,57.13986976,51.68787868,77.0493446995,0.36986976,0.10787868,0.385281,56.77,51.58,76.7028637014,132.85
2020-01-03 05:00:00,49.26873088,34.38337984,60.0801518952,0.38873088,0.11337984,0.40492799999999995,48.88,34.27,59.6966272079,136.13,49.63873088,13.92337984,51.5544771048,0.38873088,0.11337984,0.40492799999999995,49.25,13.81,51.1495708682,134.36,56.37873088,51.35337984,76.2609396522,0.38873088,0.11337984,0.40492799999999995,55.99,51.24,75.8974156345,132.4
2020-01-03 05:30:00,50.40489472,33.96226096,60.7790143162,0.38489472,0.11226096,0.40093199999999996,50.02,33.85,60.3972093726,135.64,50.75489472,13.61226096,52.5485773973,0.38489472,0.11226096,0.40093199999999996,50.37,13.5,52.1477410824,134.06,57.66489472,50.90226096,76.9173598995,0.38489472,0.11226096,0.40093199999999996,57.28,50.79,76.5547026642,131.98
2020-01-03 06:00:00,52.13466496,32.96927728,61.6846539656,0.37466496,0.10927728,0.39027599999999996,51.76,32.86,61.3096827589,134.76,52.50466496,12.92927728,54.0731546476,0.37466496,0.10927728,0.39027599999999996,52.13,12.82,53.6832310876,133.4,59.65466496,49.75927728,77.6831045139,0.37466496,0.10927728,0.39027599999999996,59.28,49.65,77.3255514044,131.08
2020-01-03 06:30:00,57.16507456,30.88648008,64.9755369442,0.36507456,0.10648008,0.38028599999999996,56.8,30.78,64.6037800752,134.27,57.52507456,11.03648008,58.5742101585,0.36507456,0.10648008,0.38028599999999996,57.16,10.93,58.1956226876,133.07,65.34507456,46.85648008,80.408385724,0.36507456,0.10648008,0.38028599999999996,64.98,46.75,80.0497526542,130.42
2020-01-03 07:00:00,61.9907888,30.5398134,69.1052682402,0.41078879999999995,0.1198134,0.427905,61.58,30.42,68.6838612776,136.92,62.3807888,9.8998134,63.1614527751,0.41078879999999995,0.1198134,0.427905,61.97,9.78,62.7369851045,134.85,70.7407888,45.1998134,83.9480930781,0.41078879999999995,0.1198134,0.427905,70.33,45.08,83.5375083421,132.72
2020-01-03 07:30:00,66.90507456,28.75648008,72.8232390688,0.36507456,0.10648008,0.38028599999999996,66.54,28.65,72.4458011206,136.07,67.29507456,8.37648008,67.8143972809,0.36507456,0.10648008,0.38028599999999996,66.93,8.27,67.4389931716,134.27,76.32507456,42.64648008,87.431340318,0.36507456,0.10648008,0.38028599999999996,75.96,42.54,87.0607443111,131.79
2020-01-03 08:00:00,69.63059904,27.41517472,74.8332287664,0.36059904,0.10517472,0.37562399999999996,69.27,27.31,74.4591767346,135.48,70.00059904,7.23517472,70.3735150407,0.36059904,0.10517472,0.37562399999999996,69.64,7.13,70.0040463116,133.88,79.43059904,41.02517472,89.3995806738,0.36059904,0.10517472,0.37562399999999996,79.07,40.92,89.0309569756,131.18
2020-01-03 08:30:00,71.97018944,25.05797192,76.2076775973,0.37018944,0.10797192,0.38561399999999996,71.6,24.95,75.8225724966,134.33,72.36018944,5.17797192,72.5452163068,0.37018944,0.10797192,0.38561399999999996,71.99,5.07,72.1683102199,133.13,82.29018944,39.98797192,91.4916016711,0.37018944,0.10797192,0.38561399999999996,81.92,39.88,91.1114745792,130.24
2020-01-03 09:00:00,75.17120832,23.93743576,78.8905025402,0.47120832,0.13743576,0.490842,74.7,23.8,78.3998086732,134.12,75.56120832,4.13743576,75.674398428,0.47120832,0.13743576,0.490842,75.09,4.0,75.1964633477,132.99,85.87120832,38.72743576,94.2002054079,0.47120832,0.13743576,0.490842,85.4,38.59,93.7141830248,130.02
2020-01-03 09:30:00,77.74994912,23.43123516,81.2039245929,0.9299491200000001,0.27123516000000003,0.9686969999999999,76.82,23.16,80.2352665603,134.12,78.13994912,3.66123516,78.2256753974,0.9299491200000001,0.27123516000000003,0.9686969999999999,77.21,3.39,77.2843852275,132.99,88.77994912,38.11123516,96.6144172014,0.9299491200000001,0.27123516000000003,0.9686969999999999,87.85,37.84,95.652956567,130.02
2020-01-03 10:00:00,79.11085824,22.79275032,82.3288367379,0.90085824,0.26275032,0.938394,78.21,22.53,81.3904478425,134.12,79.49085824,2.98275032,79.5467997043,0.90085824,0.26275032,0.938394,78.59,2.7199999999999998,78.6370555146,133.06,90.31085824,37.38275032,97.742115475,0.90085824,0.26275032,0.938394,89.41,37.12,96.8093099862,130.02
2020-01-03 10:30:00,79.88380512,22.89319316,83.0994621734,1.07380512,0.31319316,1.118547,78.81,22.58,81.98092766,134.52,80.27380512,2.99319316,80.329589777,1.07380512,0.31319316,1.118547,79.2,2.68,79.2453304618,133.31,91.17380512,37.52319316,98.5933707963,1.07380512,0.31319316,1.118547,90.1,37.21,97.481249992,130.38
2020-01-03 11:00:00,79.85538304,22.73948672,83.0299130239,1.57538304,0.45948672,1.6410239999999998,78.28,22.28,81.3889230792,134.4,80.22538304,2.85948672,80.276327446,1.57538304,0.45948672,1.6410239999999998,78.65,2.4,78.6866094072,133.22,91.05538304,37.30948672,98.4026451874,1.57538304,0.45948672,1.6410239999999998,89.48,36.85,96.770826699,130.22
2020-01-03 11:30:00,79.15206496,23.30685228,82.5121733481,2.97206496,0.86685228,3.095901,76.18,22.44,79.4162829651,134.4,79.53206496,3.39685228,79.6045724956,2.97206496,0.86685228,3.095901,76.56,2.5300000000000002,76.6017917545,133.26,90.03206496,37.89685228,97.6828753349,2.97206496,0.86685228,3.095901,87.06,37.03,94.6079515686,130.28
2020-01-03 12:00:00,78.80584096,23.70212028,82.2930803603,3.19584096,0.93212028,3.329001,75.61,22.77,78.9642007495,134.6,79.18584096,3.8121202800000002,79.2775483322,3.19584096,0.93212028,3.329001,75.99,2.88,76.0445560182,133.32,89.60584096,38.34212028,97.464480308,3.19584096,0.93212028,3.329001,86.41,37.41,94.1604810948,130.46
2020-01-03 12:30:00,78.8204464,24.3488802,82.4956407193,3.1504464,0.9188801999999999,3.281715,75.67,23.43,79.2143534973,135.05,79.2104464,4.3688801999999995,79.3308384746,3.1504464,0.9188801999999999,3.281715,76.06,3.45,76.1382039452,133.56,89.6004464,38.5788802,97.5529086833,3.1504464,0.9188801999999999,3.281715,86.45,37.66,94.2967555115,130.94
2020-01-03 13:00:00,78.0677392,25.0118406,81.9766068705,3.0577392,0.8918406,3.185145,75.01,24.12,78.7926043484,135.44,78.4477392,4.9218406,78.6019866192,3.0577392,0.8918406,3.185145,75.39,4.03,75.4976357246,133.79,88.6777392,38.4618406,96.6594776106,3.0577392,0.8918406,3.185145,85.62,37.57,93.5002101602,131.34
2020-01-03 13:30:00,78.52384352,25.16820436,82.4586715383,2.63384352,0.76820436,2.7435869999999998,75.89,24.4,79.7160717798,135.96,78.90384352,4.90820436,79.0563532695,2.63384352,0.76820436,2.7435869999999998,76.27,4.14,76.3822787039,134.14,89.25384352,38.74820436,97.3019625918,2.63384352,0.76820436,2.7435869999999998,86.62,37.98,94.580678788,131.88
2020-01-03 14:00:00,78.28582208,25.21128144,82.2452348199,2.09582208,0.6112814400000001,2.183148,76.19,24.6,80.0629508574,135.96,78.66582208,4.9612814400000005,78.8221154058,2.09582208,0.6112814400000001,2.183148,76.57,4.35,76.6934638675,134.17,89.06582208,38.83128144,97.1626938751,2.09582208,0.6112814400000001,2.183148,86.97,38.22,94.9976278651,131.88
2020-01-03 14:30:00,78.0879008,25.0485544,82.0070139005,1.2979007999999999,0.37855439999999996,1.35198,76.79,24.67,80.6555205798,135.46,78.4679008,4.9485544,78.6237855016,1.2979007999999999,0.37855439999999996,1.35198,77.17,4.57,77.305199049,133.86,88.9679008,38.6285544,96.9920233204,1.2979007999999999,0.37855439999999996,1.35198,87.67,38.25,95.6508829024,131.39
2020-01-03 15:00:00,77.63178752,24.93177136,81.5370324251,0.69178752,0.20177136,0.7206119999999999,76.94,24.73,80.8166845398,135.24,78.01178752,4.88177136,78.1643824493,0.69178752,0.20177136,0.7206119999999999,77.32,4.68,77.4615052784,133.71,88.52178752,38.47177136,96.5203815643,0.69178752,0.20177136,0.7206119999999999,87.83,38.27,95.8055415934,131.14
2020-01-03 15:30:00,78.00547392,24.80659656,81.8548788673,0.60547392,0.17659656,0.630702,77.4,24.63,81.2243614933,134.98,78.38547392,4.83659656,78.534547735,0.60547392,0.17659656,0.630702,77.78,4.66,77.9194712508,133.54,89.05547392,39.07659656,97.251518414,0.60547392,0.17659656,0.630702,88.45,38.9,96.6261481174,130.97
2020-01-03 16:00:00,78.9687808,24.3121444,82.6265617484,0.4187808,0.1221444,0.43623000000000006,78.55,24.19,82.1903802157,134.73,79.3587808,4.4221444,79.4818938574,0.4187808,0.1221444,0.43623000000000006,78.94,4.3,79.0570275181,133.36,90.2587808,39.2121444,98.4085350971,0.4187808,0.1221444,0.43623000000000006,89.84,39.09,97.9757811911,130.79
2020-01-03 16:30:00,82.34929024,23.44687632,85.6222027993,0.46929024,0.13687632,0.488844,81.88,23.31,85.1333688985,134.45,82.74929024,3.62687632,82.8287345495,0.46929024,0.13687632,0.488844,82.28,3.49,82.3539829031,133.18,94.11929024,38.05687632,101.5222469733,0.46929024,0.13687632,0.488844,93.65,37.92,101.0358792707,130.45
2020-01-03 17:00:00,87.12385568,21.59529124,89.7603633699,0.46385568,0.13529124,0.483183,86.66,21.46,89.2775850928,134.09,87.51385568,1.86529124,87.5337320545,0.46385568,0.13529124,0.483183,87.05,1.73,87.0671889979,132.93,99.68385568,37.00529124,106.3309111359,0.46385568,0.13529124,0.483183,99.22,36.87,105.8489740149,130.17
2020-01-03 17:30:00,88.82851104,21.78081572,91.4598726602,0.44851104,0.13081572,0.467199,88.38,21.65,90.9931145747,134.09,89.22851104,2.05081572,89.2520757604,0.44851104,0.13081572,0.467199,88.78,1.92,88.8007590058,132.99,101.61851104,36.88081572,108.1041921211,0.44851104,0.13081572,0.467199,101.17,36.75,107.6379644921,130.17
2020-01-03 18:00:00,88.61627328,22.24016304,91.3644829356,0.44627328,0.13016304,0.464868,88.17,22.11,90.899950495,134.21,89.02627328,2.49016304,89.061092774,0.44627328,0.13016304,0.464868,88.58,2.36,88.611432671,133.05,101.38627328,37.43016304,108.0749439732,0.44627328,0.13016304,0.464868,100.94,37.3,107.6112150289,130.24
2020-01-03 18:30:00,87.13956,22.988205,90.1208105052,0.43956000000000006,0.12820499999999999,0.457875,86.7,22.86,89.6630893958,134.1,87.51956,3.258205,87.5801877277,0.43956000000000006,0.12820499999999999,0.457875,87.08,3.13,87.1362341394,132.98,99.66956,38.288205,106.7708192004,0.43956000000000006,0.12820499999999999,0.457875,99.23,38.16,106.3145262887,130.15
2020-01-03 19:00:00,84.781608,23.174219,87.8917827861,0.39160799999999996,0.114219,0.407925,84.39,23.06,87.4839168076,132.7,85.161608,3.864219,85.2492326395,0.39160799999999996,0.114219,0.407925,84.77,3.75,84.8529044877,132.03,96.981608,38.664219,104.404761008,0.39160799999999996,0.114219,0.407925,96.59,38.55,103.9987047996,128.83
2020-01-03 19:30:00,82.1064832,24.1923076,85.5963920413,0.31648319999999996,0.09230759999999999,0.32967,81.79,24.1,85.2667232864,132.97,82.4964832,4.7923076,82.6355610648,0.31648319999999996,0.09230759999999999,0.32967,82.18,4.7,82.3142903754,132.22,93.8564832,39.1823076,101.7068958701,0.31648319999999996,0.09230759999999999,0.32967,93.54,39.09,101.3792863459,129.05
2020-01-03 20:00:00,79.63063904,25.26351972,83.5421097565,0.32063904,0.09351972,0.333999,79.31,25.17,83.2082027206,134.0,80.00063904,5.55351972,80.1931657193,0.32063904,0.09351972,0.333999,79.68,5.46,79.8668516971,132.93,91.17063904,41.74351972,100.2726625835,0.32063904,0.09351972,0.333999,90.85,41.65,99.9422083006,130.21
2020-01-03 20:30:00,77.76904064,27.14305352,82.3697094596,0.31904064,0.09305352,0.33233399999999996,77.45,27.05,82.0378266411,135.31,78.15904064,7.05305352,78.4766283534,0.31904064,0.09305352,0.33233399999999996,77.84,6.96,78.1505419047,133.79,88.94904064,42.55305352,98.6037230263,0.31904064,0.09305352,0.33233399999999996,88.63,42.46,98.2757777888,131.35
2020-01-03 21:00:00,74.7612784,28.7237062,80.0893254177,0.32127839999999996,0.09370619999999999,0.334665,74.44,28.63,79.7558179696,135.38,75.1512784,8.6237062,75.644450912,0.32127839999999996,0.09370619999999999,0.334665,74.83,8.53,75.3146054892,133.86,85.3712784,42.7137062,95.4605461591,0.32127839999999996,0.09370619999999999,0.334665,85.05,42.62,95.1313139823,131.35
2020-01-03 21:30:00,71.18022944,29.06631692,76.8861225607,0.33022944,0.09631692,0.343989,70.85,28.97,76.5439964987,134.33,71.55022944,9.23631692,72.1439178529,0.33022944,0.09631692,0.343989,71.22,9.14,71.8040945908,133.17,81.39022944,44.43631692,92.7305543481,0.33022944,0.09631692,0.343989,81.06,44.34,92.3945842569,130.56
2020-01-03 22:00:00,67.74150816,30.67668988,74.3637763282,0.33150816,0.09668988,0.345321,67.41,30.58,74.021919051,134.86,68.10150816,10.69668988,68.9364532599,0.33150816,0.09668988,0.345321,67.77,10.6,68.5939713094,133.55,77.37150816,45.24668988,89.6304257496,0.33150816,0.09668988,0.345321,77.04,45.15,89.295487568,130.95
2020-01-03 22:30:00,63.77118848,31.66659664,71.2006869553,0.33118848,0.09659664,0.34498799999999996,63.44,31.57,70.8611212161,135.01,64.13118848,11.59659664,65.1712389746,0.33118848,0.09659664,0.34498799999999996,63.8,11.5,64.8281574626,133.65,72.83118848,46.61659664,86.4724759545,0.33118848,0.09659664,0.34498799999999996,72.5,46.52,86.1415138014,131.13
2020-01-03 23:00:00,60.05698272,32.09661996,68.0957721616,0.29698272000000003,0.08661996,0.309357,59.76,32.01,67.7930505288,135.61,60.42698272,11.87661996,61.5830686335,0.29698272000000003,0.08661996,0.309357,60.13,11.79,61.2749622603,134.06,68.90698272,50.10661996,85.1988593315,0.29698272000000003,0.08661996,0.309357,68.61,50.02,84.9077882176,131.99
2020-01-03 23:30:00,56.29538432,32.78615376,65.1467740883,0.29538432000000003,0.08615376,0.30769199999999997,56.0,32.7,64.8482073769,135.21,56.64538432,12.65615376,58.0420347055,0.29538432000000003,0.08615376,0.30769199999999997,56.35,12.57,57.7349755348,133.81,64.58538432,50.86615376,82.210932765,0.29538432000000003,0.08615376,0.30769199999999997,64.29,50.78,81.9256522708,131.59
2020-01-04 00:00:00,53.5073024,33.4867132,63.1220355428,0.29730239999999997,0.08671319999999999,0.30969,53.21,33.4,62.8240726155,135.21,53.8673024,13.3667132,55.5009485471,0.29730239999999997,0.08671319999999999,0.30969,53.57,13.28,55.1915147464,133.83,61.3773024,51.7267132,80.2672168969,0.29730239999999997,0.08671319999999999,0.30969,61.08,51.64,79.9840984196,131.78
2020-01-04 00:30:00,53.21602368,33.19634024,62.721146208,0.29602368,0.08634024,0.30835799999999997,52.92,33.11,62.4243422072,134.25,53.56602368,13.34634024,55.2036564974,0.29602368,0.08634024,0.30835799999999997,53.27,13.26,54.8955417133,133.15,61.05602368,51.19634024,79.680005532,0.29602368,0.08634024,0.30835799999999997,60.76,51.11,79.39779405,130.75
2020-01-04 01:00:00,56.51602368,33.02634024,65.4583843541,0.29602368,0.08634024,0.30835799999999997,56.22,32.94,65.159281764,134.68,56.87602368,13.03634024,58.350906047,0.29602368,0.08634024,0.30835799999999997,56.58,12.95,58.043077968,133.45,64.73602368,50.27634024,81.9662317654,0.29602368,0.08634024,0.30835799999999997,64.44,50.19,81.6795549694,131.06
2020-01-04 01:30:00,58.33602368,32.94634024,66.9966640513,0.29602368,0.08634024,0.30835799999999997,58.04,32.86,66.6964856645,135.54,58.70602368,12.73634024,60.0717202935,0.29602368,0.08634024,0.30835799999999997,58.41,12.65,59.7641246903,134.02,66.89602368,50.56634024,83.8572164424,0.29602368,0.08634024,0.30835799999999997,66.6,50.48,83.5690756201,131.89
2020-01-04 02:00:00,57.09474496,34.98596728,66.9613904318,0.29474496,0.08596728000000001,0.30702599999999997,56.8,34.9,66.6652083174,137.44,57.45474496,14.21596728,59.1873419248,0.29474496,0.08596728000000001,0.30702599999999997,57.16,14.13,58.880578292,135.29,65.20474496,50.18596728,82.2817724477,0.29474496,0.08596728000000001,0.30702599999999997,64.91,50.1,81.9958419677,133.44
2020-01-04 02:30:00,55.46602368,34.48634024,65.3129959964,0.29602368,0.08634024,0.30835799999999997,55.17,34.4,65.0160664759,137.19,55.82602368,13.76634024,57.4983220931,0.29602368,0.08634024,0.30835799999999997,55.53,13.68,57.1902378033,135.11,63.53602368,51.58634024,81.8411681516,0.29602368,0.08634024,0.30835799999999997,63.24,51.5,81.5570205439,133.44
2020-01-04 03:00:00,54.30753216,34.69969688,64.4466990068,0.30753216,0.08969688,0.32034599999999996,54.0,34.61,64.1393178947,137.46,54.67753216,13.879696880000001,56.4116876949,0.30753216,0.08969688,0.32034599999999996,54.37,13.79,56.0915412518,135.28,62.19753216,51.88969688,81.0004546228,0.30753216,0.08969688,0.32034599999999996,61.89,51.8,80.706951993,133.66
2020-01-04 03:30:00,53.0168928,34.9495104,63.5000724359,0.30689279999999997,0.08951039999999999,0.31968,52.71,34.86,63.1946492988,137.35,53.3768928,14.1795104,55.228173971,0.30689279999999997,0.08951039999999999,0.31968,53.07,14.09,54.9085876708,135.22,60.7068928,52.1695104,80.0436421511,0.30689279999999997,0.08951039999999999,0.31968,60.4,52.08,79.752657636,133.56
2020-01-04 04:00:00,50.58968,52.73324,73.0760584829,0.31968,0.09324,0.333,50.27,52.64,72.787653486,136.35,51.76968,5.32324,52.0426426251,0.31968,0.09324,0.333,51.45,5.23,51.715137049,134.54,59.32968,44.94324,74.4305431298,0.31968,0.09324,0.333,59.01,44.85,74.1195156487,132.91
2020-01-04 04:30:00,49.16118848,60.32659664,77.82108143,0.33118848,0.09659664,0.34498799999999996,48.83,60.23,77.5372284777,135.05,50.69118848,1.56659664,50.7153903125,0.33118848,0.09659664,0.34498799999999996,50.36,1.47,50.3814499593,133.68,58.51118848,42.40659664,72.2625671834,0.33118848,0.09659664,0.34498799999999996,58.18,42.31,71.9378099472,132.0
2020-01-04 05:00:00,48.1972624,60.4483682,77.3109392059,0.33726239999999996,0.09836819999999999,0.351315,47.86,60.35,77.0240358589,135.11,49.7372624,1.4183682,49.7574822454,0.33726239999999996,0.09836819999999999,0.351315,49.4,1.32,49.4176324807,133.72,57.4172624,42.7883682,71.6071677608,0.33726239999999996,0.09836819999999999,0.351315,57.08,42.69,71.2780646482,132.06
2020-01-04 05:30:00,48.43438528,60.52752904,77.5207807568,0.33438528,0.09752904,0.34831799999999996,48.1,60.43,77.2359689523,135.39,49.98438528,1.64752904,50.0115299082,0.33438528,0.09752904,0.34831799999999996,49.65,1.55,49.6741884685,133.91,57.69438528,42.72752904,71.7933411306,0.33438528,0.09752904,0.34831799999999996,57.36,42.63,71.4666810479,132.41
2020-01-04 06:00:00,48.64173792,59.91967356,77.1776259509,0.34173792000000003,0.09967356000000001,0.355977,48.3,59.82,76.8851246991,134.91,50.18173792,1.84967356,50.2158153668,0.34173792000000003,0.09967356000000001,0.355977,49.84,1.75,49.8707138509,133.59,57.92173792,42.19967356,71.6640786744,0.34173792000000003,0.09967356000000001,0.355977,57.58,42.1,71.3292815049,131.9
2020-01-04 06:30:00,50.61141824,58.60958032,77.4377076207,0.34141824,0.09958032,0.35564399999999996,50.27,58.51,77.1394386809,134.27,52.18141824,2.60958032,52.246629738,0.34141824,0.09958032,0.35564399999999996,51.84,2.51,51.900729282,133.17,60.20141824,40.88958032,72.7747795383,0.34141824,0.09958032,0.35564399999999996,59.86,40.79,72.4364804501,131.22
2020-01-04 07:00:00,52.593656,58.530233,78.6885050467,0.34365599999999996,0.10023299999999999,0.357975,52.25,58.43,78.3844844341,133.95,54.183656,2.440233,54.2385777341,0.34365599999999996,0.10023299999999999,0.357975,53.84,2.34,53.8908266776,132.96,62.233656,38.410233,73.1325778176,0.34365599999999996,0.10023299999999999,0.357975,61.89,38.31,72.787555255,130.61
2020-01-04 07:30:00,55.29731232,58.52713276,80.5184327898,0.36731232,0.10713276000000001,0.382617,54.93,58.42,80.1885359637,134.73,56.93731232,3.18713276,57.0264442996,0.36731232,0.10713276000000001,0.382617,56.57,3.08,56.6537845161,133.48,65.31731232,37.25713276,75.1960453096,0.36731232,0.10713276000000001,0.382617,64.95,37.15,74.8239600663,131.27
2020-01-04 08:00:00,57.54594368,57.77965024,81.5476769496,0.37594368,0.10965024,0.39160799999999996,57.17,57.67,81.204912413,134.48,59.18594368,3.62965024,59.2971355982,0.37594368,0.10965024,0.39160799999999996,58.81,3.52,58.915248450600004,133.3,67.91594368,36.53965024,77.121472014,0.37594368,0.10965024,0.39160799999999996,67.54,36.43,76.7384942516,131.0
2020-01-04 08:30:00,59.84448512,56.67505816,82.4222337523,0.39448512,0.11505816,0.41092199999999995,59.45,56.56,82.0569076922,134.29,61.54448512,4.63505816,61.7187768255,0.39448512,0.11505816,0.41092199999999995,61.15,4.52,61.3168239556,133.17,70.64448512,35.79505816,79.195514182,0.39448512,0.11505816,0.41092199999999995,70.25,35.68,78.791655015,130.84
2020-01-04 09:00:00,63.22207744,54.73060592,83.6209919829,0.48207744,0.14060592,0.5021639999999999,62.74,54.59,83.1647503453,133.54,64.94207744,5.95060592,65.2141329241,0.48207744,0.14060592,0.5021639999999999,64.46,5.8100000000000005,64.7213079287,132.65,74.65207744,35.24060592,82.5520016215,0.48207744,0.14060592,0.5021639999999999,74.17,35.1,82.0560716827,130.24
2020-01-04 09:30:00,67.26450496,53.30589728,85.8255924089,0.53450496,0.15589728,0.5567759999999999,66.73,53.15,85.3101131168,133.32,69.04450496,7.30589728,69.4299632741,0.53450496,0.15589728,0.5567759999999999,68.51,7.15,68.8820920124,132.49,79.28450496,33.38589728,86.0270356571,0.53450496,0.15589728,0.5567759999999999,78.75,33.23,85.4739457379,129.95
2020-01-04 10:00:00,69.15745184,51.87634012,86.451765796,0.70745184,0.20634012000000002,0.736929,68.45,51.67,85.7624125127,132.36,70.94745184,7.96634012,71.393301489,0.70745184,0.20634012000000002,0.736929,70.24,7.76,70.6673559715,131.86,81.53745184,32.96634012,87.9496198597,0.70745184,0.20634012000000002,0.736929,80.83,32.76,87.2164348045,129.09
2020-01-04 10:30:00,70.61537376,50.81240068,86.9967302496,0.86537376,0.25240068,0.901431,69.75,50.56,86.1474091311,131.68,72.39537376,8.58240068,72.9023164466,0.86537376,0.25240068,0.901431,71.53,8.33,72.0134001419,131.46,83.19537376,32.53240068,89.3298791507,0.86537376,0.25240068,0.901431,82.33,32.28,88.4320490546,128.5
2020-01-04 11:00:00,71.52306592,50.18547756,87.3735149603,1.01306592,0.29547756000000003,1.055277,70.51,49.89,86.3751827784,131.55,73.30306592,9.09547756,73.8651960352,1.01306592,0.29547756000000003,1.055277,72.29,8.8,72.8236506912,131.36,84.32306592,33.00547756,90.5524212548,1.01306592,0.29547756000000003,1.055277,83.31,32.71,89.5013977544,128.5
2020-01-04 11:30:00,71.87073792,50.37104856,87.7647167272,1.34073792,0.39104856,1.396602,70.53,49.98,86.4435150836,131.83,73.65073792,9.31104856,74.2369639832,1.34073792,0.39104856,1.396602,72.31,8.92,72.8580983831,131.55,84.69073792,33.40104856,91.0392834679,1.34073792,0.39104856,1.396602,83.35,33.01,89.648662009,128.78
2020-01-04 12:00:00,71.5294384,50.9498362,87.8199656492,2.1594384,0.6298362,2.249415,69.37,50.32,85.6988873907,132.2,73.3094384,9.5098362,73.9236818826,2.1594384,0.6298362,2.249415,71.15,8.88,71.7020006694,131.78,84.1694384,33.8098362,90.7061154743,2.1594384,0.6298362,2.249415,82.01,33.18,88.4678048784,129.11
2020-01-04 12:30:00,70.68546144,51.31284292,87.346678858,3.0954614400000002,0.90284292,3.224439,67.59,50.41,84.3183028767,132.2,72.44546144,9.81284292,73.1070227094,3.0954614400000002,0.90284292,3.224439,69.35,8.91,69.9200300343,131.78,83.03546144,34.12284292,89.7733605559,3.0954614400000002,0.90284292,3.224439,79.94,33.22,86.5677307084,129.11
2020-01-04 13:00:00,70.32839808,51.52619944,87.1839022138,3.51839808,1.02619944,3.6649979999999998,66.81,50.5,83.7485886448,132.4,72.07839808,9.85619944,72.7491590136,3.51839808,1.02619944,3.6649979999999998,68.56,8.83,69.1262793733,131.81,82.54839808,34.44619944,89.4470719556,3.51839808,1.02619944,3.6649979999999998,79.03,33.42,85.8058115747,129.4
2020-01-04 13:30:00,71.0247632,50.9834726,87.4290081493,2.0347632,0.5934726,2.119545,68.99,50.39,85.432851995,132.4,72.7947632,9.4734726,73.4086114325,2.0347632,0.5934726,2.119545,70.76,8.88,71.3150194559,131.81,83.5947632,33.9034726,90.2082584291,2.0347632,0.5934726,2.119545,81.56,33.31,88.0998847899,129.49
2020-01-04 14:00:00,70.59571328,50.77333304,86.9579558264,1.00571328,0.29333304,1.047618,69.59,50.48,85.9709165939,132.3,72.38571328,9.04333304,72.9484294521,1.00571328,0.29333304,1.047618,71.38,8.75,71.9143024718,131.76,83.29571328,33.72333304,89.8634466407,1.00571328,0.29333304,1.047618,82.29,33.43,88.8212193116,129.39
2020-01-04 14:30:00,69.86205664,51.62976652,86.8696710531,1.30205664,0.37976652,1.356309,68.56,51.25,85.5981080398,132.57,71.63205664,8.55976652,72.1416740959,1.30205664,0.37976652,1.356309,70.33,8.18,70.804105107,131.93,82.32205664,33.73976652,88.9679316061,1.30205664,0.37976652,1.356309,81.02,33.36,87.6192330485,129.57
2020-01-04 15:00:00,70.11145792,51.08125856,86.7462478021,0.62145792,0.18125856,0.6473519999999999,69.49,50.9,86.1375069293,132.44,71.89145792,8.57125856,72.4006090801,0.62145792,0.18125856,0.6473519999999999,71.27,8.39,71.7621418298,131.85,82.77145792,34.04125856,89.4981649563,0.62145792,0.18125856,0.6473519999999999,82.15,33.86,88.8544996047,129.5
2020-01-04 15:30:00,71.04924032,51.39811176,87.6912791704,0.43924032,0.12811176,0.457542,70.61,51.27,87.2604435011,132.63,72.84924032,8.33811176,73.3248656523,0.43924032,0.12811176,0.457542,72.41,8.21,72.8739473337,132.0,83.82924032,33.43811176,90.2521404217,0.43924032,0.12811176,0.457542,83.39,33.31,89.7967048393,129.62
2020-01-04 16:00:00,71.84918048,50.82892764,88.0107074206,0.33918048,0.09892764,0.353313,71.51,50.73,87.6767529052,132.3,73.65918048,8.55892764,74.1547713322,0.33918048,0.09892764,0.353313,73.32,8.46,73.8064631316,131.78,84.82918048,33.34892764,91.1490034814,0.33918048,0.09892764,0.353313,84.49,33.25,90.7971508364,129.31
2020-01-04 16:30:00,75.28170784,47.36174812,88.9408270722,0.45170784,0.13174812,0.470529,74.83,47.23,88.488427492,132.02,76.87170784,7.18174812,77.2064568045,0.45170784,0.13174812,0.470529,76.42,7.05,76.7445040377,131.63,88.72170784,30.42174812,93.7924527919,0.45170784,0.13174812,0.470529,88.27,30.29,93.3224356733,128.99
2020-01-04 17:00:00,79.76499456,41.76979008,90.0398229701,0.44499456,0.12979008,0.463536,79.32,41.64,89.5854452464,132.1,80.87499456,2.97979008,80.9298702211,0.44499456,0.12979008,0.463536,80.43,2.85,80.4804783783,131.71,93.97499456,25.06979008,97.2614722139,0.44499456,0.12979008,0.463536,93.53,24.94,96.7980604145,129.09
2020-01-04 17:30:00,81.98339616,36.29932388,89.6600142766,0.44339616,0.12932388,0.461871,81.54,36.17,89.2022449269,131.77,82.83339616,5.13932388,82.9926753957,0.44339616,0.12932388,0.461871,82.39,5.01,82.5421843665,131.48,96.09339616,26.27932388,99.6220038403,0.44339616,0.12932388,0.461871,95.65,26.15,99.1601986686,128.67
2020-01-04 18:00:00,83.477552,17.490536,85.2902136091,0.447552,0.13053599999999999,0.4662,83.03,17.36,84.8254118764,133.23,83.177552,17.450536,84.98838958,0.447552,0.13053599999999999,0.4662,82.73,17.32,84.5235783672,132.46,95.777552,34.470536,101.7917350242,0.447552,0.13053599999999999,0.4662,95.33,34.34,101.3264254773,129.64
2020-01-04 18:30:00,82.20348608,17.79643344,84.1078246472,0.43348608,0.12643344,0.451548,81.77,17.67,83.657407323,133.48,81.93348608,17.75643344,83.8354762003,0.43348608,0.12643344,0.451548,81.5,17.63,83.3850520177,132.66,94.47348608,36.02643344,101.1095617561,0.43348608,0.12643344,0.451548,94.04,35.9,100.6594834082,130.0
2020-01-04 19:00:00,80.165624,18.189557,82.2033287353,0.37562399999999996,0.109557,0.391275,79.79,18.08,81.8127771195,134.04,79.875624,18.149557,81.9116702838,0.37562399999999996,0.109557,0.391275,79.5,18.04,81.5211113761,133.0,92.265624,37.469557,99.5836988361,0.37562399999999996,0.109557,0.391275,91.89,37.36,99.1944640592,130.65
2020-01-04 19:30:00,77.85680288,20.18240084,80.4301626155,0.31680288,0.09240084,0.330003,77.54,20.09,80.1003102366,135.04,77.57680288,20.14240084,80.14909018,0.31680288,0.09240084,0.330003,77.26,20.05,79.8192338976,133.7,89.39680288,37.08240084,96.7827092885,0.31680288,0.09240084,0.330003,89.08,36.99,96.4546862521,131.37
2020-01-04 20:00:00,75.11776192,21.06268056,78.014836206,0.31776192000000003,0.09268056,0.33100199999999996,74.8,20.97,77.6838522474,135.87,74.84776192,21.01268056,77.7413674227,0.31776192000000003,0.09268056,0.33100199999999996,74.53,20.92,77.4103823786,134.27,86.44776192,39.73268056,95.1414812028,0.31776192000000003,0.09268056,0.33100199999999996,86.13,39.64,94.8140627755,132.37
2020-01-04 20:30:00,73.37093888,21.09277384,76.3426471928,0.18093888,0.05277384,0.18847799999999998,73.19,21.04,76.1541706015,135.61,73.11093888,21.04277384,76.078957109,0.18093888,0.05277384,0.18847799999999998,72.93,20.99,75.8904802989,134.07,84.54093888,40.38277384,93.6906546552,0.18093888,0.05277384,0.18847799999999998,84.36,40.33,93.5046442697,132.18
2020-01-04 21:00:00,71.32589408,21.98755244,74.6380307123,0.02589408,0.0075524400000000005,0.026973,71.3,21.98,74.6110608422,136.28,71.06589408,21.93755244,74.3748445944,0.02589408,0.0075524400000000005,0.026973,71.04,21.93,74.3478748856,134.52,82.21589408,41.48755244,92.0905546016,0.02589408,0.0075524400000000005,0.026973,82.19,41.48,92.0640347801,132.89
2020-01-04 21:30:00,68.68583392,23.72170156,72.6667936969,0.24583392,0.07170156,0.256077,68.44,23.65,72.4110219511,136.63,68.44583392,23.67170156,72.4236262262,0.24583392,0.07170156,0.256077,68.2,23.6,72.1678598824,134.76,78.90583392,40.89170156,88.8721659637,0.24583392,0.07170156,0.256077,78.66,40.82,88.6209230374,132.97
2020-01-04 22:00:00,65.86538432,25.62615376,70.6749503583,0.29538432000000003,0.08615376,0.30769199999999997,65.57,25.54,70.3684339743,137.26,65.61538432,25.56615376,70.420216398,0.29538432000000003,0.08615376,0.30769199999999997,65.32,25.48,70.113713352,135.21,75.47538432,41.19615376,85.9863752165,0.29538432000000003,0.08615376,0.30769199999999997,75.18,41.11,85.6858477229,133.41
2020-01-04 22:30:00,62.27538432,26.59615376,67.7169025209,0.29538432000000003,0.08615376,0.30769199999999997,61.98,26.51,67.4114270729,137.26,62.04538432,26.53615376,67.4818284562,0.29538432000000003,0.08615376,0.30769199999999997,61.75,26.45,67.1763723343,135.21,71.34538432,42.26615376,82.9252170177,0.29538432000000003,0.08615376,0.30769199999999997,71.05,42.18,82.6272043579,133.41
2020-01-04 23:00:00,58.8241056,26.9357808,64.6978491678,0.29410559999999997,0.08578079999999999,0.30636,58.53,26.85,64.3947466801,137.32,58.6041056,26.8657808,64.4686851981,0.29410559999999997,0.08578079999999999,0.30636,58.31,26.78,64.1656021557,135.27,67.4641056,43.4657808,80.2538450478,0.29410559999999997,0.08578079999999999,0.30636,67.17,43.38,79.9601982239,133.51
2020-01-04 23:30:00,55.71346624,26.99559432,61.9092273669,0.29346624,0.08559432,0.30569399999999997,55.42,26.91,61.6078282364,137.7,55.50346624,26.92559432,61.689726812,0.29346624,0.08559432,0.30569399999999997,55.21,26.84,61.3883515009,135.52,64.14346624,46.19559432,79.046930338,0.29346624,0.08559432,0.30569399999999997,63.85,46.11,78.7588382342,134.11
2020-01-05 00:00:00,52.78282688,29.64540784,60.5382277528,0.29282688,0.08540784,0.30502799999999997,52.49,29.56,60.2411296375,137.87,52.68282688,26.42540784,58.9388023935,0.29282688,0.08540784,0.30502799999999997,52.39,26.34,58.6387900626,135.6,60.78282688,46.52540784,76.5451867736,0.29282688,0.08540784,0.30502799999999997,60.49,46.44,76.2608267723,134.2
2020-01-05 00:30:00,51.8141056,47.5157808,70.3025672658,0.29410559999999997,0.08578079999999999,0.30636,51.52,47.43,70.0279608442,135.26,52.7441056,6.7357808,53.1724686142,0.29410559999999997,0.08578079999999999,0.30636,52.45,6.65,52.8698874597,133.86,60.3441056,46.3657808,76.0999126797,0.29410559999999997,0.08578079999999999,0.30636,60.05,46.28,75.81451642,131.78
2020-01-05 01:00:00,54.91602368,46.48634024,71.9496315886,0.29602368,0.08634024,0.30835799999999997,54.62,46.4,71.6680151811,134.83,55.87602368,5.9063402400000005,56.187319542,0.29602368,0.08634024,0.30835799999999997,55.58,5.82,55.8838867653,133.57,63.93602368,45.38634024,78.4074932924,0.29602368,0.08634024,0.30835799999999997,63.64,45.3,78.1161929436,131.47
2020-01-05 01:30:00,56.83346624,46.07559432,73.1642212888,0.29346624,0.08559432,0.30569399999999997,56.54,45.99,72.8824512486,134.24,57.79346624,5.85559432,58.0893512175,0.29346624,0.08559432,0.30569399999999997,57.5,5.77,57.7887783224,133.17,66.03346624,44.12559432,79.4196873436,0.29346624,0.08559432,0.30569399999999997,65.74,44.04,79.1281820845,130.74
2020-01-05 02:00:00,55.67602368,46.60634024,72.6083367347,0.29602368,0.08634024,0.30835799999999997,55.38,46.52,72.3260312751,134.92,56.62602368,6.00634024,56.9436799029,0.29602368,0.08634024,0.30835799999999997,56.33,5.92,56.640226871,133.61,64.68602368,44.45634024,78.4897945408,0.29602368,0.08634024,0.30835799999999997,64.39,44.37,78.1969884331,131.35
2020-01-05 02:30:00,54.19858112,46.76708616,71.5866366253,0.29858112000000003,0.08708616,0.31102199999999997,53.9,46.68,71.3038035451,134.65,55.14858112,6.28708616,55.5057965616,0.29858112000000003,0.08708616,0.31102199999999997,54.85,6.2,55.1992980028,133.44,62.96858112,44.68708616,77.2138451169,0.29858112000000003,0.08708616,0.31102199999999997,62.67,44.6,76.9200162506,131.11
2020-01-05 03:00:00,52.84474496,47.04596728,70.7523152073,0.29474496,0.08596728000000001,0.30702599999999997,52.55,46.96,70.4751310747,134.79,53.78474496,6.48596728,54.1744087367,0.29474496,0.08596728000000001,0.30702599999999997,53.49,6.4,53.8715147365,133.52,61.40474496,44.99596728,76.1260781537,0.29474496,0.08596728000000001,0.30702599999999997,61.11,44.91,75.8375909428,131.19
