Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-05 03:30:00,51.40858112,47.48708616,69.9847523732,0.29858112000000003,0.08708616,0.31102199999999997,51.11,47.4,69.7064710052,134.58,52.33858112,7.15708616,52.8256656935,0.29858112000000003,0.08708616,0.31102199999999997,52.04,7.07,52.5180587989,133.38,59.73858112,45.58708616,75.1457284135,0.29858112000000003,0.08708616,0.31102199999999997,59.44,45.5,74.8556183596,131.01
2020-01-05 04:00:00,49.95497472,47.94895096,69.2430602836,0.30497472000000003,0.08895096,0.31768199999999996,49.65,47.86,68.9615987344,135.09,50.86497472,7.30895096,51.387414971,0.30497472000000003,0.08895096,0.31768199999999996,50.56,7.22,51.0729086699,133.74,58.05497472,46.05895096,74.1067274495,0.30497472000000003,0.08895096,0.31768199999999996,57.75,45.97,73.8126235816,131.54
2020-01-05 04:30:00,48.651688,47.630909,68.0859033678,0.31168799999999997,0.09090899999999999,0.324675,48.34,47.54,67.7997581117,134.3,49.551688,7.410909,50.102807864,0.31168799999999997,0.09090899999999999,0.324675,49.24,7.32,49.7811209195,133.21,56.541688,45.790909,72.7582973202,0.31168799999999997,0.09090899999999999,0.324675,56.23,45.7,72.4589739094,130.76
2020-01-05 05:00:00,47.78054912,47.83641016,67.6114118415,0.33054912000000003,0.09641016000000001,0.34432199999999996,47.45,47.74,67.3098068635,134.77,48.68054912,7.30641016,49.2258010808,0.33054912000000003,0.09641016000000001,0.34432199999999996,48.35,7.21,48.8846253949,133.52,55.53054912,45.97641016,72.0934960781,0.33054912000000003,0.09641016000000001,0.34432199999999996,55.2,45.88,71.7775340897,131.19
2020-01-05 05:30:00,47.5352944,47.7890442,67.4047250513,0.30529439999999997,0.08904419999999999,0.318015,47.23,47.7,67.1264694439,134.77,48.4452944,7.1990442,48.9772680628,0.30529439999999997,0.08904419999999999,0.318015,48.14,7.11,48.662220459,133.55,55.2452944,45.8990442,71.824541849,0.30529439999999997,0.08904419999999999,0.318015,54.94,45.81,71.5329273831,131.19
2020-01-05 06:00:00,47.6548848,47.7818414,67.4840159806,0.31488479999999996,0.09184139999999999,0.328005,47.34,47.69,67.1968131685,135.06,48.5648848,7.0718414,49.0770717996,0.31488479999999996,0.09184139999999999,0.328005,48.25,6.98,48.7522604604,133.72,55.3848848,45.8618414,71.9082329147,0.31488479999999996,0.09184139999999999,0.328005,55.07,45.77,71.60724684,131.46
2020-01-05 06:30:00,49.05575392,47.29501156,68.141654743,0.32575392000000003,0.09501156000000001,0.339327,48.73,47.2,67.84138044,134.81,49.97575392,6.70501156,50.4235377566,0.32575392000000003,0.09501156000000001,0.339327,49.65,6.61,50.0880684395,133.57,56.99575392,45.30501156,72.8083788953,0.32575392000000003,0.09501156000000001,0.339327,56.67,45.21,72.4943652983,131.21
2020-01-05 07:00:00,50.35342624,47.07724932,68.9328291719,0.33342624,0.09724932,0.347319,50.02,46.98,68.6230340338,134.93,51.27342624,6.47724932,51.6809345614,0.33342624,0.09724932,0.347319,50.94,6.38,51.3379781448,133.66,58.49342624,45.03724932,73.8229960081,0.33342624,0.09724932,0.347319,58.16,44.94,73.4995863934,131.3
2020-01-05 07:30:00,51.92703264,46.56538452,69.7477723966,0.32703264,0.09538452,0.340659,51.6,46.47,69.4407726051,134.77,52.86703264,6.01538452,53.2081571856,0.32703264,0.09538452,0.340659,52.54,5.92,52.8724692066,133.57,60.32703264,44.44538452,74.9315892817,0.32703264,0.09538452,0.340659,60.0,44.35,74.6118120675,131.12
2020-01-05 08:00:00,53.09662304,46.46818172,70.5587931488,0.33662304,0.09818172,0.350649,52.76,46.37,70.2409745092,135.14,54.04662304,5.72818172,54.3493286789,0.33662304,0.09818172,0.350649,53.71,5.63,54.0042683498,133.83,61.66662304,44.26818172,75.9107654418,0.33662304,0.09818172,0.350649,61.33,44.17,75.5801415717,131.47
2020-01-05 08:30:00,55.03388576,46.06321668,71.7673220397,0.35388576,0.10321668,0.368631,54.68,45.96,71.4298537028,135.14,55.98388576,5.26321668,56.2307470572,0.35388576,0.10321668,0.368631,55.63,5.16,55.8687971949,133.78,63.83388576,42.93321668,76.9287076826,0.35388576,0.10321668,0.368631,63.48,42.83,76.5775378293,131.28
2020-01-05 09:00:00,58.52823136,44.53906748,73.5478238843,0.40823136,0.11906748,0.425241,58.12,44.42,73.1510136635,133.95,59.51823136,4.43906748,59.6835419887,0.40823136,0.11906748,0.425241,59.11,4.32,59.2676513791,133.03,67.92823136,41.85906748,79.789887492,0.40823136,0.11906748,0.425241,67.52,41.74,79.3799596876,130.22
2020-01-05 09:30:00,62.4070624,43.8766432,76.2876219049,0.5370623999999999,0.15664319999999998,0.55944,61.87,43.72,75.7584008543,134.56,63.4270624,3.4366432,63.5200973014,0.5370623999999999,0.15664319999999998,0.55944,62.89,3.2800000000000002,62.9754753853,133.43,72.3970624,41.0466432,83.2235637433,0.5370623999999999,0.15664319999999998,0.55944,71.86,40.89,82.6792095995,130.77
2020-01-05 10:00:00,65.19207712,42.90393916,78.0432887228,0.80207712,0.23393916,0.8354969999999999,64.39,42.67,77.2450710402,134.33,66.22207712,2.51393916,66.2697773362,0.80207712,0.23393916,0.8354969999999999,65.42,2.2800000000000002,65.4597189117,133.28,75.55207712,39.81393916,85.4006212424,0.80207712,0.23393916,0.8354969999999999,74.75,39.58,84.5821429144,130.5
2020-01-05 10:30:00,67.65784128,42.33603704,79.8118006245,0.8778412800000001,0.25603704,0.914418,66.78,42.08,78.9322164898,134.51,68.69784128,1.8460370400000001,68.7226400052,0.8778412800000001,0.25603704,0.914418,67.82,1.5899999999999999,67.8386357469,133.4,78.38784128,39.11603704,87.6054679472,0.8778412800000001,0.25603704,0.914418,77.51,38.86,86.7058227572,130.65
2020-01-05 11:00:00,69.44508384,41.853566119999996,81.0823079747,1.07508384,0.31356612,1.119879,68.37,41.54,80.0001781248,134.51,70.49508384,1.45356612,70.5100680759,1.07508384,0.31356612,1.119879,69.42,1.1400000000000001,69.4293597839,133.37,80.41508384,38.56356612,89.1837111859,1.07508384,0.31356612,1.119879,79.34,38.25,88.0789310789,130.59
2020-01-05 11:30:00,71.22673216,41.26279688,82.3156472401,1.10673216,0.32279688,1.152846,70.12,40.94,81.196662493,134.45,72.29673216,0.88279688,72.3021217624,1.10673216,0.32279688,1.152846,71.19,0.56,71.1922025225,133.33,82.47673216,37.86279688,90.7524255068,1.10673216,0.32279688,1.152846,81.37,37.54,89.6121001874,130.59
2020-01-05 12:00:00,72.1399088,40.6362234,82.7977601985,1.2899088,0.3762234,1.343655,70.85,40.26,81.4898159281,134.22,73.2099088,0.8462234,73.2147993274,1.2899088,0.3762234,1.343655,71.92,0.47000000000000003,71.9215357178,133.19,83.5599088,37.8962234,91.7517417091,1.2899088,0.3762234,1.343655,82.27,37.52,90.4218076572,130.39
2020-01-05 12:30:00,73.3389296,40.7384378,83.894093411,1.4689296,0.4284378,1.530135,71.87,40.31,82.4026273853,134.58,74.4089296,0.6184377999999999,74.4114995786,1.4689296,0.4284378,1.530135,72.94,0.19,72.9402474632,133.41,84.8489296,37.2484378,92.6649177025,1.4689296,0.4284378,1.530135,83.38,36.82,91.1478842322,130.68
2020-01-05 13:00:00,73.4857728,40.8058504,84.0551975245,1.4257728,0.4158504,1.4851800000000002,72.06,40.39,82.6074796856,134.42,74.5657728,0.5258503999999999,74.5676269698,1.4257728,0.4158504,1.4851800000000002,73.14,0.11,73.140082718,133.28,85.0357728,37.3158504,92.8631000278,1.4257728,0.4158504,1.4851800000000002,83.61,36.9,91.3906018144,130.52
2020-01-05 13:30:00,74.3826656,40.0553608,84.4820269086,1.7326655999999998,0.5053607999999999,1.8048600000000001,72.65,39.55,82.7177429576,134.27,75.4626656,1.2753608,75.4734419821,1.7326655999999998,0.5053607999999999,1.8048600000000001,73.73,0.77,73.7340206418,133.18,86.0126656,37.2953608,93.7503204305,1.7326655999999998,0.5053607999999999,1.8048600000000001,84.28,36.79,91.9598961504,130.43
2020-01-05 14:00:00,73.85482336,41.13932348,84.5398064224,1.81482336,0.52932348,1.890441,72.04,40.61,82.6978458002,135.11,74.92482336,0.67932348,74.9279029195,1.81482336,0.52932348,1.890441,73.11,0.15,73.1101538776,133.74,85.28482336,37.21932348,93.0525611461,1.81482336,0.52932348,1.890441,83.47,36.69,91.1778317356,131.12
2020-01-05 14:30:00,72.60846976,41.40580368,83.5848697988,1.76846976,0.51580368,1.8421560000000001,70.84,40.89,81.7942400173,135.68,73.68846976,0.82580368,73.6930968768,1.76846976,0.51580368,1.8421560000000001,71.92,0.31,71.9206681003,134.13,84.10846976,39.34580368,92.8564857864,1.76846976,0.51580368,1.8421560000000001,82.34,38.83,91.0365009213,131.91
2020-01-05 15:00:00,72.2387504,40.8175522,82.9729451505,0.8487504,0.2475522,0.884115,71.39,40.57,82.1124655579,135.61,73.3187504,0.7875521999999999,73.3229800178,0.8487504,0.2475522,0.884115,72.47,0.54,72.4720118391,134.06,83.9387504,39.6375522,92.8269861792,0.8487504,0.2475522,0.884115,83.09,39.39,91.9539025817,131.91
2020-01-05 15:30:00,73.06168768,40.78424224,83.6741574307,0.63168768,0.18424224,0.6580079999999999,72.43,40.6,83.032914558,135.61,74.17168768,0.66424224,74.1746619207,0.63168768,0.18424224,0.6580079999999999,73.54,0.48,73.5415664777,134.09,84.94168768,39.63424224,93.7334703501,0.63168768,0.18424224,0.6580079999999999,84.31,39.45,93.0831810802,131.91
2020-01-05 16:00:00,75.06083872,40.11857796,85.1095165471,0.44083872,0.12857796,0.459207,74.62,39.99,84.6601706826,135.24,76.15083872,1.01857796,76.15765056,0.44083872,0.12857796,0.459207,75.71,0.89,75.7152309644,133.83,87.27083872,38.89857796,95.5473634288,0.44083872,0.12857796,0.459207,86.83,38.77,95.0923856047,131.55
2020-01-05 16:30:00,79.20088864,38.14734252,87.9090467626,0.47088864,0.13734252,0.490509,78.73,38.01,87.4252423503,133.46,80.32088864,1.9473425199999999,80.3444913781,0.47088864,0.13734252,0.490509,79.85,1.81,79.8705114545,132.65,91.92088864,36.40734252,98.868318271,0.47088864,0.13734252,0.490509,91.45,36.27,98.379954259,129.72
2020-01-05 17:00:00,82.83778176,36.41351968,90.4878030588,0.45778176,0.13351968,0.476856,82.38,36.28,90.0150143032,132.46,83.96778176,3.13351968,84.026229948,0.45778176,0.13351968,0.476856,83.51,3.0,83.5638683882,131.97,96.09778176,34.75351968,102.1889954415,0.45778176,0.13351968,0.476856,95.64,34.62,101.7130965019,128.72
2020-01-05 17:30:00,84.45426528,36.37249404,91.9536907724,0.45426528,0.13249404,0.473193,84.0,36.24,91.4840838616,132.8,85.60426528,3.33249404,85.6691061623,0.45426528,0.13249404,0.473193,85.15,3.2,85.2101079685,132.2,97.92426528,34.32249404,103.7650968667,0.45426528,0.13249404,0.473193,97.47,34.19,103.292579598,129.0
2020-01-05 18:00:00,83.78426528,37.11249404,91.6359117507,0.45426528,0.13249404,0.473193,83.33,36.98,91.1669309564,133.06,84.92426528,2.70249404,84.9672543241,0.45426528,0.13249404,0.473193,84.47,2.5700000000000003,84.5090870854,132.4,97.13426528,34.77249404,103.1706927051,0.45426528,0.13249404,0.473193,96.68,34.64,102.6983544172,129.23
2020-01-05 18:30:00,82.59604352,37.39717936,90.6678301783,0.43604352,0.12717936,0.454212,82.16,37.27,90.2181716729,132.67,83.73604352,2.1771793600000002,83.7643426187,0.43604352,0.12717936,0.454212,83.3,2.05,83.3252212718,132.13,95.76604352,35.16717936,102.0189472383,0.43604352,0.12717936,0.454212,95.33,35.04,101.5657939466,128.9
2020-01-05 19:00:00,80.80356608,38.29312344,89.418004865,0.35356608,0.10312344,0.36829799999999996,80.45,38.19,89.0543575576,133.28,81.91356608,1.54312344,81.9280998064,0.35356608,0.10312344,0.36829799999999996,81.56,1.44,81.5727111233,132.52,93.70356608,36.15312344,100.436082314,0.35356608,0.10312344,0.36829799999999996,93.35,36.05,100.0691011252,129.54
2020-01-05 19:30:00,78.47602368,39.05634024,87.6577663734,0.29602368,0.08634024,0.30835799999999997,78.18,38.97,87.3542975474,133.88,79.58602368,1.12634024,79.5939935393,0.29602368,0.08634024,0.30835799999999997,79.29,1.04,79.2968202389,132.92,91.14602368,37.79634024,98.671986745,0.29602368,0.08634024,0.30835799999999997,90.85,37.71,98.3654746341,130.2
2020-01-05 20:00:00,75.4941056,40.6557808,85.7452767959,0.29410559999999997,0.08578079999999999,0.30636,75.2,40.57,85.4456839167,134.45,76.5841056,0.7057808,76.5873576845,0.29410559999999997,0.08578079999999999,0.30636,76.29,0.62,76.2925192925,133.3,87.5941056,38.3157808,95.607669118,0.29410559999999997,0.08578079999999999,0.30636,87.3,38.23,95.303845148,130.66
2020-01-05 20:30:00,74.1241056,41.8757808,85.134975472,0.29410559999999997,0.08578079999999999,0.30636,73.83,41.79,84.836743219,135.43,75.2141056,0.8757807999999999,75.2192041517,0.29410559999999997,0.08578079999999999,0.30636,74.92,0.79,74.9241649937,133.98,85.9741056,38.8457808,94.3426813255,0.29410559999999997,0.08578079999999999,0.30636,85.68,38.76,94.0393534644,131.54
2020-01-05 21:00:00,70.61346624,41.75559432,82.0353050305,0.29346624,0.08559432,0.30569399999999997,70.32,41.67,81.7391662546,134.31,71.67346624,1.49559432,71.6890686592,0.29346624,0.08559432,0.30569399999999997,71.38,1.4100000000000001,71.3939248116,133.23,82.23346624,41.50559432,92.1143709184,0.29346624,0.08559432,0.30569399999999997,81.94,41.42,91.8138333804,130.76
2020-01-05 21:30:00,68.25666304,42.47652672,80.3941998626,0.29666304,0.08652672,0.30902399999999997,67.96,42.39,80.0966522397,134.31,69.30666304,2.17652672,69.3408307587,0.29666304,0.08652672,0.30902399999999997,69.01,2.09,69.0416410581,133.23,79.38666304,41.50652672,89.5825542669,0.29666304,0.08652672,0.30902399999999997,79.09,41.42,89.2795861326,130.7
2020-01-05 22:00:00,64.8141056,43.8757808,78.2684637995,0.29410559999999997,0.08578079999999999,0.30636,64.52,43.79,77.9768843953,135.21,65.8441056,3.0657808,65.9154401804,0.29410559999999997,0.08578079999999999,0.30636,65.55,2.98,65.6177026419,133.84,75.4641056,43.2357808,86.9722023143,0.29410559999999997,0.08578079999999999,0.30636,75.17,43.15,86.6743987576,131.73
2020-01-05 22:30:00,60.4341056,44.6057808,75.1129602695,0.29410559999999997,0.08578079999999999,0.30636,60.14,44.52,74.8254635803,135.02,61.4141056,3.8057808,61.531913135799996,0.29410559999999997,0.08578079999999999,0.30636,61.12,3.7199999999999998,61.2331021589,133.74,70.3941056,44.2257808,83.1339268325,0.29410559999999997,0.08578079999999999,0.30636,70.1,44.14,82.8392998522,131.55
2020-01-05 23:00:00,56.39794176,46.34689968,72.9983763156,0.29794176,0.08689968,0.31035599999999997,56.1,46.26,72.7131184863,135.65,57.35794176,5.26689968,57.599250995,0.29794176,0.08689968,0.31035599999999997,57.06,5.18,57.2946419833,134.14,65.63794176,45.05689968,79.6144685799,0.29794176,0.08689968,0.31035599999999997,65.34,44.97,79.3197106651,132.09
2020-01-05 23:30:00,52.27602368,47.39634024,70.5634163001,0.29602368,0.08634024,0.30835799999999997,51.98,47.31,70.2862468766,135.05,53.21602368,6.6563402400000005,53.630700552,0.29602368,0.08634024,0.30835799999999997,52.92,6.57,53.3262721367,133.74,60.65602368,44.16634024,75.0321185817,0.29602368,0.08634024,0.30835799999999997,60.36,44.08,74.7420631238,131.31
2020-01-06 00:00:00,49.7241056,48.6857808,69.5901712157,0.29410559999999997,0.08578079999999999,0.30636,49.43,48.6,69.3201622906,136.13,50.6641056,7.3457808,51.1938677168,0.29410559999999997,0.08578079999999999,0.30636,50.37,7.26,50.8905148333,134.45,57.6541056,44.8457808,73.0420423325,0.29410559999999997,0.08578079999999999,0.30636,57.36,44.76,72.7573171578,132.32
2020-01-06 00:30:00,49.7241056,48.6557808,69.5691863038,0.29410559999999997,0.08578079999999999,0.30636,49.43,48.57,69.2991327507,135.8,50.6641056,7.5057808,51.2170708033,0.29410559999999997,0.08578079999999999,0.30636,50.37,7.42,50.9135865953,134.24,57.6841056,45.2257808,73.2995722214,0.29410559999999997,0.08578079999999999,0.30636,57.39,45.14,73.0152840164,132.04
2020-01-06 01:00:00,53.3941056,47.8357808,71.6881610698,0.29410559999999997,0.08578079999999999,0.30636,53.1,47.75,71.41199129,135.57,54.3641056,6.8257808,54.7909414157,0.29410559999999997,0.08578079999999999,0.30636,54.07,6.74,54.4884620814,134.06,61.9541056,44.5457808,76.3062106763,0.29410559999999997,0.08578079999999999,0.30636,61.66,44.46,76.0174137945,131.78
2020-01-06 01:30:00,55.69666304,47.59652672,73.2635491196,0.29666304,0.08652672,0.30902399999999997,55.4,47.51,72.9819162533,135.95,56.66666304,6.36652672,57.0231826766,0.29666304,0.08652672,0.30902399999999997,56.37,6.28,56.7187385262,134.3,64.59666304,44.03652672,78.1789265817,0.29666304,0.08652672,0.30902399999999997,64.3,43.95,77.88512374,132.1
2020-01-06 02:00:00,54.7641056,48.4757808,73.1369167134,0.29410559999999997,0.08578079999999999,0.30636,54.47,48.39,72.8599547076,136.39,55.7341056,7.0257808,56.1751913471,0.29410559999999997,0.08578079999999999,0.30636,55.44,6.94,55.8726874242,134.61,63.4341056,43.7657808,77.0670443335,0.29410559999999997,0.08578079999999999,0.30636,63.14,43.68,76.7763114509,132.44
2020-01-06 02:30:00,54.2541056,48.5157808,72.7824770195,0.29410559999999997,0.08578079999999999,0.30636,53.96,48.43,72.506182495,136.46,55.2141056,6.9957808,55.6555334734,0.29410559999999997,0.08578079999999999,0.30636,54.92,6.91,55.3529990154,134.65,62.8141056,43.7857808,76.5689654011,0.29410559999999997,0.08578079999999999,0.30636,62.52,43.7,76.2787021389,132.44
2020-01-06 03:00:00,52.91602368,48.89634024,72.0483008194,0.29602368,0.08634024,0.30835799999999997,52.62,48.81,71.7724215838,136.64,53.88602368,7.27634024,54.375074026,0.29602368,0.08634024,0.30835799999999997,53.59,7.19,54.0701784721,134.78,61.29602368,44.21634024,75.5796749345,0.29602368,0.08634024,0.30835799999999997,61.0,44.13,75.2891552616,132.68
2020-01-06 03:30:00,51.70666304,48.10652672,70.624478163,0.29666304,0.08652672,0.30902399999999997,51.41,48.02,70.348479017,136.73,52.65666304,6.42652672,53.0473789003,0.29666304,0.08652672,0.30902399999999997,52.36,6.34,52.7424421126,134.84,60.21666304,46.51652672,76.0909571879,0.29666304,0.08652672,0.30902399999999997,59.92,46.43,75.8033726163,133.06
2020-01-06 04:00:00,50.5441056,48.3157808,69.9222517173,0.29410559999999997,0.08578079999999999,0.30636,50.25,48.23,69.650523329,137.03,51.4941056,6.4257808,51.8934829283,0.29410559999999997,0.08578079999999999,0.30636,51.2,6.34,51.5910418581,135.03,58.8941056,46.7757808,75.2096359775,0.29410559999999997,0.08578079999999999,0.30636,58.6,46.69,74.9260708966,133.35
2020-01-06 04:30:00,49.94474496,47.45596728,68.8951840088,0.29474496,0.08596728000000001,0.30702599999999997,49.65,47.37,68.6224409359,135.95,50.88474496,6.20596728,51.2617918095,0.29474496,0.08596728000000001,0.30702599999999997,50.59,6.12,50.958831423,134.3,58.26474496,46.92596728,74.8119436348,0.29474496,0.08596728000000001,0.30702599999999997,57.97,46.84,74.5285616391,132.39
2020-01-06 05:00:00,50.1041056,47.0757808,68.7499129883,0.29410559999999997,0.08578079999999999,0.30636,49.81,46.99,68.4769756926,135.81,51.0541056,5.8757808,51.3911130316,0.29410559999999997,0.08578079999999999,0.30636,50.76,5.79,51.0891544264,134.24,58.4841056,46.8057808,74.9077547663,0.29410559999999997,0.08578079999999999,0.30636,58.19,46.72,74.6246239522,132.29
2020-01-06 05:30:00,51.3741056,46.9257808,69.5796495384,0.29410559999999997,0.08578079999999999,0.30636,51.08,46.84,69.3047761702,135.96,52.3141056,5.6657808,52.6200220145,0.29410559999999997,0.08578079999999999,0.30636,52.02,5.58,52.3184174073,134.33,59.8741056,45.7557808,75.3558225887,0.29410559999999997,0.08578079999999999,0.30636,59.58,45.67,75.0701358731,132.29
2020-01-06 06:00:00,54.16218752,45.45522136,70.7086961119,0.29218752,0.08522136,0.30436199999999997,53.87,45.37,70.430205168,135.18,55.13218752,4.67522136,55.3300623125,0.29218752,0.08522136,0.30436199999999997,54.84,4.59,55.0317517439,133.79,63.07218752,44.32522136,77.0897275074,0.29218752,0.08522136,0.30436199999999997,62.78,44.24,76.8017317513,131.61
2020-01-06 06:30:00,61.3609088,43.0448484,74.9534529061,0.29090879999999997,0.08484839999999999,0.30303,61.07,42.96,74.6666357887,135.08,62.3709088,2.2648484,62.4120164937,0.29090879999999997,0.08484839999999999,0.30303,62.08,2.18,62.1182646248,133.74,71.2209088,40.3448484,81.8542890918,0.29090879999999997,0.08484839999999999,0.30303,70.93,40.26,81.5593802085,131.31
2020-01-06 07:00:00,67.69346624,40.51559432,78.891816779,0.29346624,0.08559432,0.30569399999999997,67.4,40.43,78.5960870527,134.41,68.76346624,0.84559432,68.7686652415,0.29346624,0.08559432,0.30569399999999997,68.47,0.76,68.4742177757,133.3,78.55346624,37.68559432,87.1254904007,0.29346624,0.08559432,0.30569399999999997,78.26,37.6,86.8238884179,130.57
2020-01-06 07:30:00,74.505704,37.636247,83.4720732747,0.29570399999999997,0.08624699999999999,0.308025,74.21,37.55,83.1692647557,134.64,75.605704,3.056247,75.6674508825,0.29570399999999997,0.08624699999999999,0.308025,75.31,2.9699999999999998,75.3685411826,133.46,86.645704,36.716247,94.1039893704,0.29570399999999997,0.08624699999999999,0.308025,86.35,36.63,93.7980778055,130.95
2020-01-06 08:00:00,78.29200768,35.58100224,85.9979429229,0.31200768,0.09100224,0.32500799999999996,77.98,35.49,85.6762540031,133.31,79.40200768,4.38100224,79.5227766382,0.31200768,0.09100224,0.32500799999999996,79.09,4.29,79.2062636412,132.57,90.76200768,32.80100224,96.507242143,0.31200768,0.09100224,0.32500799999999996,90.45,32.71,96.1828810132,129.41
2020-01-06 08:30:00,80.66520448,34.32193464,87.6633926519,0.31520448,0.09193464,0.32833799999999996,80.35,34.23,87.3373654285,133.48,81.79520448,5.69193464,81.9930094329,0.31520448,0.09193464,0.32833799999999996,81.48,5.6,81.672213145,132.69,93.43520448,30.80193464,98.3813834716,0.31520448,0.09193464,0.32833799999999996,93.12,30.71,98.0532431896,129.49
2020-01-06 09:00:00,81.96548416,33.11368288,88.401677515,0.35548416,0.10368288,0.37029599999999996,81.61,33.01,88.0332448567,133.15,83.10548416,6.76368288,83.3802668715,0.35548416,0.10368288,0.37029599999999996,82.75,6.66,83.0175770545,132.47,95.00548416,30.34368288,99.7335505795,0.35548416,0.10368288,0.37029599999999996,94.65,30.24,99.3633740369,129.24
2020-01-06 09:30:00,84.07991968,31.86664324,89.9161600869,0.39991968,0.11664324000000001,0.416583,83.68,31.75,89.5008653589,132.8,85.21991968,7.84664324,85.5803979916,0.39991968,0.11664324000000001,0.416583,84.82,7.73,85.1715052115,132.23,97.50991968,29.91664324,101.9960292303,0.39991968,0.11664324000000001,0.416583,97.11,29.8,101.57948661020001,128.98
2020-01-06 10:00:00,85.02175776,31.39051268,90.6314712388,0.48175776000000003,0.14051268,0.501831,84.54,31.25,90.1308720695,132.52,86.18175776,8.13051268,86.5644303802,0.48175776000000003,0.14051268,0.501831,85.7,7.99,86.071656775,132.04,98.60175776,29.99051268,103.0618138991,0.48175776000000003,0.14051268,0.501831,98.12,29.85,102.5600160881,128.77
2020-01-06 10:30:00,85.5901792,31.4908856,91.1995320786,0.6201791999999999,0.18088559999999998,0.64602,84.97,31.31,90.5550495555,132.61,86.7401792,8.2008856,87.1269947391,0.6201791999999999,0.18088559999999998,0.64602,86.12,8.02,86.4926285876,132.1,99.1701792,29.3908856,103.433788478,0.6201791999999999,0.18088559999999998,0.64602,98.55,29.21,102.7877745649,128.77
2020-01-06 11:00:00,86.34863072,30.69918396,91.6434717971,0.64863072,0.18918396,0.675657,85.7,30.51,90.9689512966,132.02,87.50863072,8.66918396,87.9369956334,0.64863072,0.18918396,0.675657,86.86,8.48,87.2729625944,131.7,99.98863072,28.58918396,103.9955177532,0.64863072,0.18918396,0.675657,99.34,28.4,103.3198703058,128.18
2020-01-06 11:30:00,87.127432,30.355501,92.264000823,0.5674319999999999,0.16550099999999998,0.591075,86.56,30.19,91.6737132443,132.08,88.277432,9.045501,88.7396534186,0.5674319999999999,0.16550099999999998,0.591075,87.71,8.88,88.1583716955,131.76,100.847432,27.885501,104.6317624195,0.5674319999999999,0.16550099999999998,0.591075,100.28,27.72,104.0407458643,128.18
2020-01-06 12:00:00,87.8498496,30.3303728,92.9382999034,0.5498495999999999,0.16037279999999998,0.57276,87.3,30.17,92.3662216397,132.73,89.0198496,9.4603728,89.5211275416,0.5498495999999999,0.16037279999999998,0.57276,88.47,9.3,88.957466803,132.17,101.6498496,27.4903728,105.3015314247,0.5498495999999999,0.16037279999999998,0.57276,101.1,27.33,104.7288828356,128.79
2020-01-06 12:30:00,88.09928992,31.05020956,93.4109222636,0.78928992,0.23020956,0.8221769999999999,87.31,30.82,92.5900021601,134.19,89.26928992,9.70020956,89.7947670431,0.78928992,0.23020956,0.8221769999999999,88.48,9.47,88.9853431752,133.13,102.13928992,29.27020956,106.2505515894,0.78928992,0.23020956,0.8221769999999999,101.35,29.04,105.4283837493,130.32
2020-01-06 13:00:00,87.3487104,31.5392072,92.8682873717,0.8887104,0.25920719999999997,0.9257400000000001,86.46,31.28,91.9443853642,134.05,88.5287104,9.1492072,89.0002278507,0.8887104,0.25920719999999997,0.9257400000000001,87.64,8.89,88.0897366326,133.05,101.3487104,30.3592072,105.7981217298,0.8887104,0.25920719999999997,0.9257400000000001,100.46,30.1,104.872406285,130.25
2020-01-06 13:30:00,88.43400544,31.29158492,93.8069112857,0.55400544,0.16158492,0.577089,87.88,31.13,93.2307422474,134.05,89.60400544,9.18158492,90.0731885332,0.55400544,0.16158492,0.577089,89.05,9.02,89.5056584803,133.05,102.63400544,30.09158492,106.9543947468,0.55400544,0.16158492,0.577089,102.08,29.93,106.3773063205,130.25
2020-01-06 14:00:00,89.02622336,30.63139848,94.1485582395,0.41622336,0.12139848,0.433566,88.61,30.51,93.71548538,133.85,90.20622336,9.73139848,90.7296139596,0.41622336,0.12139848,0.433566,89.79,9.61,90.3028028358,132.91,103.33622336,29.34139848,107.42109999,0.41622336,0.12139848,0.433566,102.92,29.22,106.9875450695,130.01
2020-01-06 14:30:00,88.53192768,30.47431224,93.6300481963,0.39192768,0.11431224,0.40825799999999995,88.14,30.36,93.2222569991,133.43,89.70192768,9.76431224,90.2317994004,0.39192768,0.11431224,0.40825799999999995,89.31,9.65,89.8298313479,132.69,102.79192768,29.44431224,106.9258991987,0.39192768,0.11431224,0.40825799999999995,102.4,29.33,106.517645956,129.69
2020-01-06 15:00:00,87.44101856,30.86279708,92.7277950261,0.42101856,0.12279708,0.438561,87.02,30.74,92.2899127749,132.79,88.61101856,8.96279708,89.0631480565,0.42101856,0.12279708,0.438561,88.19,8.84,88.6319451439,132.23,101.56101856,30.18279708,105.9511289724,0.42101856,0.12279708,0.438561,101.14,30.06,105.5125736583,129.12
2020-01-06 15:30:00,86.89065888,31.38435884,92.3848720322,0.46065888,0.13435884,0.479853,86.43,31.25,91.9059704263,133.09,88.05065888,8.67435884,88.4769067638,0.46065888,0.13435884,0.479853,87.59,8.54,88.0053390426,132.43,100.87065888,30.26435884,105.3129680471,0.46065888,0.13435884,0.479853,100.41,30.13,104.8331293056,129.32
2020-01-06 16:00:00,88.58977984,31.01076912,93.8606248302,0.37977984000000004,0.11076912,0.39560399999999996,88.21,30.9,93.4655770859,133.01,89.76977984,8.89076912,90.2089748754,0.37977984000000004,0.11076912,0.39560399999999996,89.39,8.78,89.8201564238,132.35,102.85977984,30.02076912,107.1512057202,0.37977984000000004,0.11076912,0.39560399999999996,102.48,29.91,106.7556017266,129.23
2020-01-06 16:30:00,91.1660736,30.6151048,96.1693174435,0.32607359999999996,0.09510479999999999,0.33966,90.84,30.52,95.8299326933,133.23,92.36607359999999,9.4051048,92.8436726362,0.32607359999999996,0.09510479999999999,0.33966,92.04,9.31,92.5096627385,132.49,105.8560736,29.4351048,109.8723519025,0.32607359999999996,0.09510479999999999,0.33966,105.53,29.34,109.5327188561,129.33
2020-01-06 17:00:00,94.2032864,25.9513752,97.7125019807,0.31328639999999996,0.09137519999999999,0.32634,93.89,25.86,97.3861987142,132.57,94.9332864,6.2213752,95.1369243569,0.31328639999999996,0.09137519999999999,0.32634,94.62,6.13,94.8183595091,132.02,109.2132864,24.6313752,111.956449437,0.31328639999999996,0.09137519999999999,0.32634,108.9,24.54,111.6307377025,128.45
2020-01-06 17:30:00,95.75063904,23.67351972,98.6337691285,0.32063904,0.09351972,0.333999,95.43,23.58,98.3000574771,133.18,96.13063904,4.10351972,96.2181824622,0.32063904,0.09351972,0.333999,95.81,4.01,95.8938798881,132.44,110.99063904,21.98351972,113.1467944477,0.32063904,0.09351972,0.333999,110.67,21.89,112.8140992961,129.0
2020-01-06 18:00:00,95.24374592,23.95734256,98.2106175493,0.33374592000000003,0.09734256000000001,0.34765199999999996,94.91,23.86,97.8632091238,133.6,95.63374592,4.26734256,95.7289066647,0.33374592000000003,0.09734256000000001,0.34765199999999996,95.3,4.17,95.3911887965,132.72,110.55374592,23.24734256,112.9715436428,0.33374592000000003,0.09734256000000001,0.34765199999999996,110.22,23.15,112.6249124306,129.52
2020-01-06 18:30:00,93.76278688,24.76706284,96.9786966567,0.33278688,0.09706284,0.346653,93.43,24.67,96.6321571735,134.23,94.13278688,4.90706284,94.260600632,0.33278688,0.09706284,0.346653,93.8,4.8100000000000005,93.9232457914,133.13,109.05278688,25.43706284,111.9801522245,0.33278688,0.09706284,0.346653,108.72,25.34,111.6340181128,130.29
2020-01-06 19:00:00,91.67904064,25.85305352,95.2545372619,0.31904064,0.09305352,0.33233399999999996,91.36,25.76,94.9222165776,134.17,92.07904064,6.02305352,92.2758196869,0.31904064,0.09305352,0.33233399999999996,91.76,5.93,91.951413801,133.08,106.64904064,26.22305352,109.8256181651,0.31904064,0.09305352,0.33233399999999996,106.33,26.13,109.4935879401,130.29
2020-01-06 19:30:00,88.50936032,26.833146759999998,92.4874295745,0.31936032000000003,0.09314676,0.332667,88.19,26.74,92.1547812107,133.64,88.87936032,7.12314676,89.1643421478,0.31936032000000003,0.09314676,0.332667,88.56,7.03,88.838586774,132.72,102.88936032,26.52314676,106.2529895161,0.31936032000000003,0.09314676,0.332667,102.57,26.43,105.9204881031,129.69
2020-01-06 20:00:00,85.73479488,27.69473184,90.0969101846,0.32479488,0.09473184,0.33832799999999996,85.41,27.6,89.7587215818,133.93,86.09479488,7.90473184,86.4569169638,0.32479488,0.09473184,0.33832799999999996,85.77,7.8100000000000005,86.124845428,132.92,99.79479488,28.46473184,103.7749586551,0.32479488,0.09473184,0.33832799999999996,99.47,28.37,103.4366366429,130.14
2020-01-06 20:30:00,83.38999968,28.87333324,88.2471609686,0.31999968,0.09333324,0.333333,83.07,28.78,87.9142383235,134.22,83.75999968,8.99333324,84.241424425,0.31999968,0.09333324,0.333333,83.44,8.9,83.9133100289,133.11,97.00999968,28.97333324,101.2442298452,0.31999968,0.09333324,0.333333,96.69,28.88,100.9109037716,130.39
2020-01-06 21:00:00,80.25095872,30.10361296,85.7113988261,0.32095872000000003,0.09361296,0.33433199999999996,79.93,30.01,85.378012392,133.93,80.61095872,10.30361296,81.2667896855,0.32095872000000003,0.09361296,0.33433199999999996,80.29,10.21,80.9365689908,132.93,93.25095872,29.34361296,97.7588304131,0.32095872000000003,0.09361296,0.33433199999999996,92.93,29.25,97.4245728756,130.05
2020-01-06 21:30:00,76.03831136,31.40575748,82.2687449605,0.32831136,0.09575748,0.341991,75.71,31.31,81.9287507533,133.6,76.39831136,11.70575748,77.2898876752,0.32831136,0.09575748,0.341991,76.07,11.61,76.9508739392,132.72,88.40831136,30.89575748,93.6513606297,0.32831136,0.09575748,0.341991,88.08,30.8,93.3098408529,129.78
2020-01-06 22:00:00,71.5708688,33.5065034,79.025787126,0.33086879999999996,0.09650339999999999,0.344655,71.24,33.41,78.6852317783,134.58,71.9308688,13.5365034,73.193488854,0.33086879999999996,0.09650339999999999,0.344655,71.6,13.44,72.8504879874,133.38,83.3008688,33.2465034,89.6903826013,0.33086879999999996,0.09650339999999999,0.344655,82.97,33.15,89.3473189301,130.8
2020-01-06 22:30:00,65.75310656,35.17715608,74.5714645972,0.33310656,0.09715608,0.34698599999999996,65.42,35.08,74.2319526889,134.51,66.09310656,15.23715608,67.8267621235,0.33310656,0.09715608,0.34698599999999996,65.76,15.14,67.4803467685,133.34,76.64310656,35.31715608,84.3887865581,0.33310656,0.09715608,0.34698599999999996,76.31,35.22,84.0456096414,130.8
2020-01-06 23:00:00,61.145704,35.936247,70.9239801908,0.29570399999999997,0.08624699999999999,0.308025,60.85,35.85,70.6253849547,135.27,61.485704,15.726247,63.465003278,0.29570399999999997,0.08624699999999999,0.308025,61.19,15.64,63.1571508224,133.85,71.425704,37.166247,80.516837419,0.29570399999999997,0.08624699999999999,0.308025,71.13,37.08,80.2147324374,131.84
2020-01-06 23:30:00,56.87538432,38.23615376,68.533296987,0.29538432000000003,0.08615376,0.30769199999999997,56.58,38.15,68.2401560666,136.77,57.22538432,17.59615376,59.8696019505,0.29538432000000003,0.08615376,0.30769199999999997,56.93,17.51,59.5619425472,134.83,66.37538432,37.83615376,76.4020037367,0.29538432000000003,0.08615376,0.30769199999999997,66.08,37.75,76.1027522498,133.15
2020-01-07 00:00:00,53.7573024,38.7667132,66.2774894942,0.29730239999999997,0.08671319999999999,0.30969,53.46,38.68,65.9857105743,136.63,54.0973024,18.1967132,57.0757259984,0.29730239999999997,0.08671319999999999,0.30969,53.8,18.11,56.7662936962,134.74,62.8373024,39.0467132,73.9808920238,0.29730239999999997,0.08671319999999999,0.30969,62.54,38.96,73.682651961,133.08
2020-01-07 00:30:00,53.49579392,38.06335656,65.6553050389,0.28579392,0.08335656,0.29770199999999997,53.21,37.98,65.3741883315,135.73,53.83579392,17.72335656,56.6781269517,0.28579392,0.08335656,0.29770199999999997,53.55,17.64,56.380600387,134.15,62.63579392,39.67335656,74.1432255889,0.28579392,0.08335656,0.29770199999999997,62.35,39.59,73.8572311964,132.31
2020-01-07 01:00:00,57.02474496,37.17596728,68.0725648184,0.29474496,0.08596728000000001,0.30702599999999997,56.73,37.09,67.7787651112,134.76,57.38474496,17.15596728,59.8943750901,0.29474496,0.08596728000000001,0.30702599999999997,57.09,17.07,59.5873560414,133.51,66.71474496,38.64596728,77.0997275098,0.29474496,0.08596728000000001,0.30702599999999997,66.42,38.56,76.8016275869,131.33
2020-01-07 01:30:00,59.65346624,36.45559432,69.9109890623,0.29346624,0.08559432,0.30569399999999997,59.36,36.37,69.6159931338,134.05,60.00346624,16.63559432,62.2668367528,0.29346624,0.08559432,0.30569399999999997,59.71,16.55,61.9611700987,133.04,69.64346624,37.55559432,79.1241749066,0.29346624,0.08559432,0.30569399999999997,69.35,37.47,78.8252713284,130.59
2020-01-07 02:00:00,58.85282688,37.62540784,69.8521763934,0.29282688,0.08540784,0.30502799999999997,58.56,37.54,69.5595083364,135.29,59.19282688,17.47540784,61.7185598764,0.29282688,0.08540784,0.30502799999999997,58.9,17.39,61.4135335248,133.88,68.61282688,37.47540784,78.1800882913,0.29282688,0.08540784,0.30502799999999997,68.32,37.39,77.88218345679999,131.69
2020-01-07 02:30:00,57.79602368,37.61634024,68.9591865256,0.29602368,0.08634024,0.30835799999999997,57.5,37.53,68.6640437201,135.53,58.14602368,17.36634024,60.6840163727,0.29602368,0.08634024,0.30835799999999997,57.85,17.28,60.3756647997,134.03,67.50602368,38.42634024,77.6765528157,0.29602368,0.08634024,0.30835799999999997,67.21,38.34,77.3766095148,131.99
2020-01-07 03:00:00,56.97602368,38.14634024,68.5668327115,0.29602368,0.08634024,0.30835799999999997,56.68,38.06,68.2728789491,135.85,57.31602368,17.80634024,60.0182665797,0.29602368,0.08634024,0.30835799999999997,57.02,17.72,59.7099556188,134.23,66.44602368,38.05634024,76.5725740415,0.29602368,0.08634024,0.30835799999999997,66.15,37.97,76.2728221584,132.2
2020-01-07 03:30:00,55.92794176,38.76689968,68.0500343887,0.29794176,0.08689968,0.31035599999999997,55.63,38.68,67.7557325988,135.85,56.27794176,18.45689968,59.2272224111,0.29794176,0.08689968,0.31035599999999997,55.98,18.37,58.917037434,134.23,65.15794176,37.88689968,75.3722398616,0.29794176,0.08689968,0.31035599999999997,64.86,37.8,75.0710303646,132.1
2020-01-07 04:00:00,54.52794176,39.12689968,67.1134167745,0.29794176,0.08689968,0.31035599999999997,54.23,39.04,66.8207639884,136.26,54.86794176,18.65689968,57.9531788485,0.29794176,0.08689968,0.31035599999999997,54.57,18.57,57.6431244816,134.5,63.47794176,37.81689968,73.8888827327,0.29794176,0.08689968,0.31035599999999997,63.18,37.73,73.5884861918,132.48
2020-01-07 04:30:00,53.46858112,39.04708616,66.2084896714,0.29858112000000003,0.08708616,0.31102199999999997,53.17,38.96,65.9160868074,135.56,53.81858112,18.81708616,57.0133528686,0.29858112000000003,0.08708616,0.31102199999999997,53.52,18.73,56.7027627193,134.04,62.29858112,38.22708616,73.0918827631,0.29858112000000003,0.08708616,0.31102199999999997,62.0,38.14,72.7918924057,131.84
2020-01-07 05:00:00,53.20136832,38.920815759999996,65.9182485397,0.31136832000000003,0.09081576,0.32434199999999996,52.89,38.83,65.6134208832,135.28,53.54136832,18.76081576,56.7331149291,0.31136832000000003,0.09081576,0.32434199999999996,53.23,18.67,56.4092350595,133.83,61.99136832,38.13081576,72.7797283363,0.31136832000000003,0.09081576,0.32434199999999996,61.68,38.04,72.4669855865,131.57
2020-01-07 05:30:00,54.56456512,38.37174816,66.7059429406,0.31456512000000003,0.09174816,0.32767199999999996,54.25,38.28,66.3959403879,135.12,54.89456512,18.27174816,57.8555966224,0.31456512000000003,0.09174816,0.32767199999999996,54.58,18.18,57.5281565844,133.72,63.55456512,37.50174816,73.7940638713,0.31456512000000003,0.09174816,0.32767199999999996,63.24,37.41,73.4765656519,131.38
2020-01-07 06:00:00,56.83744224,37.48258732,68.084059754,0.31744224,0.09258732,0.330669,56.52,37.39,67.7681525497,134.72,57.18744224,17.49258732,59.8029611399,0.31744224,0.09258732,0.330669,56.87,17.4,59.4723204525,133.43,66.18744224,36.49258732,75.5809925813,0.31744224,0.09258732,0.330669,65.87,36.4,75.2583344222,130.94
2020-01-07 06:30:00,63.88223744,35.20398592,72.9401184877,0.32223744,0.09398592,0.33566399999999996,63.56,35.11,72.6125726028,135.5,64.25223744,14.97398592,65.9740120834,0.32223744,0.09398592,0.33566399999999996,63.93,14.88,65.6388551088,133.94,74.32223744,33.69398592,81.6031841613,0.32223744,0.09398592,0.33566399999999996,74.0,33.6,81.270905003,131.61
2020-01-07 07:00:00,70.34255712,32.50407916,77.489292836,0.32255712000000003,0.09407916000000001,0.335997,70.02,32.41,77.1570379162,134.59,70.71255712,12.53407916,71.8148235035,0.32255712000000003,0.09407916000000001,0.335997,70.39,12.44,71.4808065148,133.36,81.78255712,31.02407916,87.4693096852,0.32255712000000003,0.09407916000000001,0.335997,81.46,30.93,87.1343588948,130.66
2020-01-07 07:30:00,78.1984912,29.1899766,83.4689089414,0.30849119999999997,0.08997659999999999,0.321345,77.89,29.1,83.1484341404,134.5,78.5684912,9.2299766,79.1087876123,0.30849119999999997,0.08997659999999999,0.321345,78.26,9.14,78.791923444,133.31,90.9484912,28.4799766,95.3033951058,0.30849119999999997,0.08997659999999999,0.321345,90.64,28.39,94.9821125265,130.66
2020-01-07 08:00:00,82.153656,27.510233,86.6373828891,0.34365599999999996,0.10023299999999999,0.357975,81.81,27.41,86.2796859058,134.25,82.543656,7.640233,82.8964915189,0.34365599999999996,0.10023299999999999,0.357975,82.2,7.54,82.5450882851,133.15,95.443656,26.240233,98.9850559354,0.34365599999999996,0.10023299999999999,0.357975,95.1,26.14,98.6271240582,130.27
2020-01-07 08:30:00,82.97251712,26.82573416,87.2012534913,0.36251712,0.10573416000000001,0.37762199999999996,82.61,26.72,86.8237899426,134.6,83.33251712,6.83573416,83.612413379,0.36251712,0.10573416000000001,0.37762199999999996,82.97,6.73,83.2424999625,133.42,96.28251712,24.86573416,99.4415800271,0.36251712,0.10573416000000001,0.37762199999999996,95.92,24.76,99.0641408381,130.56
2020-01-07 09:00:00,82.58910048,26.39223764,86.7035738926,0.41910048,0.12223764000000001,0.436563,82.17,26.27,86.2671536565,134.22,82.95910048,6.52223764,83.2150944017,0.41910048,0.12223764000000001,0.436563,82.54,6.4,82.7877503016,133.18,95.87910048,24.98223764,99.0803416746,0.41910048,0.12223764000000001,0.436563,95.46,24.86,98.643961802,130.25
2020-01-07 09:30:00,84.91326624,25.51386932,88.6635230025,0.49326624,0.14386932,0.513819,84.42,25.37,88.1497209298,134.6,85.29326624,5.5138693199999995,85.4713052478,0.49326624,0.14386932,0.513819,84.8,5.37,84.9698587736,133.43,98.56326624,23.90386932,101.4204733787,0.49326624,0.14386932,0.513819,98.07,23.76,100.9071974638,130.63
2020-01-07 10:00:00,85.4517776,25.3513518,89.133031661,0.6217775999999999,0.18135179999999998,0.647685,84.83,25.17,88.4853535903,134.4,85.8417776,5.4013518,86.0115421487,0.6217775999999999,0.18135179999999998,0.647685,85.22,5.22,85.3797212457,133.28,99.1417776,23.7213518,101.9401520349,0.6217775999999999,0.18135179999999998,0.647685,98.52,23.54,101.2932475538,130.42
2020-01-07 10:30:00,86.03035904,25.19510472,89.6438284457,0.6003590400000001,0.17510472,0.625374,85.43,25.02,89.0184548282,134.24,86.40035904,5.30510472,86.5630762989,0.6003590400000001,0.17510472,0.625374,85.8,5.13,85.9532250704,133.21,99.82035904,23.56510472,102.5642151988,0.6003590400000001,0.17510472,0.625374,99.22,23.39,101.9396905037,130.28
2020-01-07 11:00:00,86.13136768,25.23748224,89.7526768862,0.95136768,0.27748224,0.991008,85.18,24.96,88.7616696553,134.55,86.51136768,5.26748224,86.6715818883,0.95136768,0.27748224,0.991008,85.56,4.99,85.7053889788,133.39,99.88136768,23.58748224,102.6287334427,0.95136768,0.27748224,0.991008,98.93,23.31,101.6390722114,130.57
2020-01-07 11:30:00,86.28985952,24.86079236,89.7997708947,0.61985952,0.18079236,0.645687,85.67,24.68,89.1540873993,133.85,86.65985952,5.01079236,86.8046040951,0.61985952,0.18079236,0.645687,86.04,4.83,86.1754634452,132.94,100.09985952,23.20079236,102.7533874967,0.61985952,0.18079236,0.645687,99.48,23.02,102.1087204895,129.95
2020-01-07 12:00:00,86.45721248,24.85960364,89.9602661343,0.30721248,0.08960364,0.320013,86.15,24.77,89.6402554659,133.7,86.83721248,5.10960364,86.9874101273,0.30721248,0.08960364,0.320013,86.53,5.02,86.6754942299,132.8,100.35721248,23.24960364,103.0151162023,0.30721248,0.08960364,0.320013,100.05,23.16,102.6956089616,129.78
2020-01-07 12:30:00,87.38297664,24.35170152,90.7126781293,0.38297664000000003,0.11170152,0.39893399999999996,87.0,24.24,90.313773036,133.57,87.76297664,4.65170152,87.8861672605,0.38297664000000003,0.11170152,0.39893399999999996,87.38,4.54,87.497862831,132.67,101.41297664,22.67170152,103.916302286,0.38297664000000003,0.11170152,0.39893399999999996,101.03,22.56,103.5181843929,129.64
2020-01-07 13:00:00,87.213256,24.706783,90.6453371571,0.7432559999999999,0.216783,0.7742249999999999,86.47,24.49,89.8711355219,133.88,87.603256,4.896783,87.7400076678,0.7432559999999999,0.216783,0.7742249999999999,86.86,4.68,86.9859873773,132.82,101.163256,23.016783,103.7486224689,0.7432559999999999,0.216783,0.7742249999999999,100.42,22.8,102.9758049252,129.89
2020-01-07 13:30:00,87.31517408,24.79734244,90.7680991137,0.74517408,0.21734244,0.776223,86.57,24.58,89.9918957462,134.01,87.69517408,4.96734244,87.8357447047,0.74517408,0.21734244,0.776223,86.95,4.75,87.0796474499,132.91,101.28517408,23.10734244,103.8876112107,0.74517408,0.21734244,0.776223,100.54,22.89,103.1127717599,129.76
2020-01-07 14:00:00,87.09664256,24.88235408,90.5812159876,0.79664256,0.23235408000000002,0.8298359999999999,86.3,24.65,89.7513927469,134.1,87.47664256,5.05235408,87.6224245004,0.79664256,0.23235408000000002,0.8298359999999999,86.68,4.82,86.8139090238,132.96,101.01664256,23.19235408,103.6448134827,0.79664256,0.23235408000000002,0.8298359999999999,100.22,22.96,102.816389744,129.76
2020-01-07 14:30:00,86.06544384,25.08867112,89.6476549718,0.71544384,0.20867112000000002,0.745254,85.35,24.88,88.90240098,134.19,86.43544384,5.24867112,86.5946563036,0.71544384,0.20867112000000002,0.745254,85.72,5.04,85.8680382913,132.99,99.84544384,23.42867112,102.557375581,0.71544384,0.20867112000000002,0.745254,99.13,23.22,101.813188242,129.76
2020-01-07 15:00:00,85.557432,25.275501,89.212808056,0.5674319999999999,0.16550099999999998,0.591075,84.99,25.11,88.6217366113,134.4,85.937432,5.375501,86.105390248,0.5674319999999999,0.16550099999999998,0.591075,85.37,5.21,85.5288313962,133.1,99.267432,23.515501,102.0147138562,0.5674319999999999,0.16550099999999998,0.591075,98.7,23.35,101.4244176715,129.91
2020-01-07 15:30:00,85.52539424,25.34657332,89.2022524322,0.36539424,0.10657332,0.380619,85.16,25.24,88.8216370036,134.59,85.89539424,5.38657332,86.0641268112,0.36539424,0.10657332,0.380619,85.53,5.28,85.6928194191,133.24,99.26539424,23.70657332,102.0569454383,0.36539424,0.10657332,0.380619,98.9,23.6,101.6767918455,130.09
2020-01-07 16:00:00,87.72351616,25.25435888,91.2863512794,0.32351616,0.09435888,0.33699599999999996,87.4,25.16,90.9493573369,135.7,88.13351616,4.93435888,88.2715388349,0.32351616,0.09435888,0.33699599999999996,87.81,4.84,87.9432868387,133.91,101.77351616,22.58435888,104.24922953,0.32351616,0.09435888,0.33699599999999996,101.45,22.49,103.9129568437,131.02
2020-01-07 16:30:00,90.83471488,25.68804184,94.397144665,0.40471488,0.11804184000000001,0.421578,90.43,25.57,93.9755808708,136.32,91.23471488,5.20804184,91.3832418939,0.40471488,0.11804184000000001,0.421578,90.83,5.09,90.9725068359,134.34,105.44471488,22.87804184,107.8980662225,0.40471488,0.11804184000000001,0.421578,105.04,22.76,107.4775288142,131.6
2020-01-07 17:00:00,93.3931664,24.2863402,96.4992738342,0.4331664,0.12634019999999999,0.451215,92.96,24.16,96.0482545391,135.43,93.7931664,4.0463402,93.8804076064,0.4331664,0.12634019999999999,0.451215,93.36,3.92,93.4422602466,133.68,108.5531664,23.2463402,111.0143336158,0.4331664,0.12634019999999999,0.451215,108.12,23.12,110.5643197419,130.89
2020-01-07 17:30:00,94.42668288,24.22736584,97.4851973136,0.43668288,0.12736584,0.454878,93.99,24.1,97.0305627109,135.81,94.81668288,3.89736584,94.896748168,0.43668288,0.12736584,0.454878,94.38,3.77,94.4552661316,133.99,109.86668288,24.18736584,112.4976296343,0.43668288,0.12736584,0.454878,109.43,24.06,112.04377939,131.6
2020-01-07 18:00:00,94.6847648,24.8868064,97.900754941,0.4347648,0.12680639999999999,0.45288000000000006,94.25,24.76,97.4480379484,135.81,95.0747648,4.5468064,95.1834247662,0.4347648,0.12680639999999999,0.45288000000000006,94.64,4.42,94.7431580643,134.05,107.7947648,24.5268064,110.54987811149999,0.4347648,0.12680639999999999,0.45288000000000006,107.36,24.4,110.0978183253,131.81
2020-01-07 18:30:00,92.30709248,25.65456864,95.8058255756,0.42709248,0.12456864000000001,0.444888,91.88,25.53,95.3609736737,135.98,92.68709248,5.29456864,92.8381902531,0.42709248,0.12456864000000001,0.444888,92.26,5.17,92.4047428436,134.11,107.42709248,25.83456864,110.4898417753,0.42709248,0.12456864000000001,0.444888,107.0,25.71,110.0454637866,131.96
2020-01-07 19:00:00,90.36986976,25.59787868,93.9253147631,0.36986976,0.10787868,0.385281,90.0,25.49,93.5400454351,135.13,90.75986976,5.48787868,90.9256331914,0.36986976,0.10787868,0.385281,90.39,5.38,90.5499668691,133.55,105.27986976,26.67787868,108.6073670961,0.36986976,0.10787868,0.385281,104.91,26.57,108.2223313369,131.25
2020-01-07 19:30:00,87.61159808,26.88379944,91.64349835350001,0.32159808,0.09379944,0.33499799999999996,87.29,26.79,91.3085330076,135.03,88.00159808,6.81379944,88.2649937826,0.32159808,0.09379944,0.33499799999999996,87.68,6.72,87.9371411862,133.5,102.08159808,27.75379944,105.7871733715,0.32159808,0.09379944,0.33499799999999996,101.76,27.66,105.4522318398,131.18
2020-01-07 20:00:00,84.50936032,27.95314676,89.0124170859,0.31936032000000003,0.09314676,0.332667,84.19,27.86,88.6799622237,135.31,84.88936032,7.77314676,85.2445030843,0.31936032000000003,0.09314676,0.332667,84.57,7.68,84.9180033915,133.67,98.45936032,28.53314676,102.5104194638,0.31936032000000003,0.09314676,0.332667,98.14,28.44,102.1777529602,131.47
2020-01-07 20:30:00,82.19031936,29.03342648,87.1675882979,0.32031936,0.09342648,0.33366599999999996,81.87,28.94,86.8344430511,135.45,82.55031936,8.83342648,83.0215914676,0.32031936,0.09342648,0.33366599999999996,82.23,8.74,82.6931708184,133.81,95.79031936,29.80342648,100.319636727,0.32031936,0.09342648,0.33366599999999996,95.47,29.71,99.9860240234,131.66
2020-01-07 21:00:00,78.85415552,30.04454536,84.383959072,0.32415552000000003,0.09454536000000001,0.33766199999999996,78.53,29.95,84.0473878238,135.45,79.23415552,9.82454536,79.8409236701,0.32415552000000003,0.09454536000000001,0.33766199999999996,78.91,9.73,79.5076159874,133.81,91.94415552,30.97454536,97.0213903969,0.32415552000000003,0.09454536000000001,0.33766199999999996,91.62,30.88,96.6840152249,131.66
2020-01-07 21:30:00,74.94575392,33.14501156,81.9478969953,0.32575392000000003,0.09501156000000001,0.339327,74.62,33.05,81.6115610683,136.75,75.30575392,12.54501156,76.3435255179,0.32575392000000003,0.09501156000000001,0.339327,74.98,12.45,76.0065977399,134.72,87.14575392,31.29501156,92.5946012186,0.32575392000000003,0.09501156000000001,0.339327,86.82,31.2,92.2559071279,132.73
2020-01-07 22:00:00,70.05895072,34.69594396,78.1796975132,0.32895072000000003,0.09594396000000001,0.342657,69.73,34.6,77.8423592911,135.99,70.40895072,14.34594396,71.855594421,0.32895072000000003,0.09594396000000001,0.342657,70.08,14.25,71.5141167882,134.25,81.46895072,32.99594396,87.8972254922,0.32895072000000003,0.09594396000000001,0.342657,81.14,32.9,87.5563224445,132.07
