Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-07 22:30:00,64.95799168,35.80566424,74.1726787622,0.32799168,0.09566424,0.34165799999999996,64.63,35.71,73.8392917084,135.99,65.32799168,15.41566424,67.1221960375,0.32799168,0.09566424,0.34165799999999996,65.0,15.32,66.7810032869,134.25,75.57799168,34.26566424,82.982941453,0.32799168,0.09566424,0.34165799999999996,75.25,34.17,82.6447300195,132.14
2020-01-07 23:00:00,59.87922048,37.75727264,70.7893543021,0.29922048,0.08727264,0.31168799999999997,59.58,37.67,70.489753156,137.03,60.22922048,17.09727264,62.6089109581,0.29922048,0.08727264,0.31168799999999997,59.93,17.01,62.2972310781,134.93,69.75922048,36.31727264,78.6466346005,0.29922048,0.08727264,0.31168799999999997,69.46,36.23,78.3409503389,133.16
2020-01-07 23:30:00,55.23113856,38.16783208,67.1361457958,0.30113856,0.08783208,0.31368599999999996,54.93,38.08,66.8385465132,136.65,55.58113856,17.59783208,58.3004859117,0.30113856,0.08783208,0.31368599999999996,55.28,17.51,57.9868821373,134.69,64.59113856,38.76783208,75.332330275,0.30113856,0.08783208,0.31368599999999996,64.29,38.68,75.0289710712,133.02
2020-01-08 00:00:00,52.32985984,39.29745912,65.4423755999,0.29985984,0.08745912,0.31235399999999997,52.03,39.21,65.1501726782,137.89,52.67985984,18.37745912,55.7933565621,0.29985984,0.08745912,0.31235399999999997,52.38,18.29,55.4814248195,135.51,61.22985984,39.82745912,73.0432901503,0.29985984,0.08745912,0.31235399999999997,60.93,39.74,72.744295309,134.24
2020-01-08 00:30:00,52.3532864,36.8513752,64.0225776661,0.31328639999999996,0.09137519999999999,0.32634,52.04,36.76,63.7138854568,137.41,52.7132864,16.0213752,55.0942376877,0.31328639999999996,0.09137519999999999,0.32634,52.4,15.93,54.767918529,135.18,60.5732864,43.6513752,74.6630134816,0.31328639999999996,0.09137519999999999,0.32634,60.26,43.56,74.3555055124,133.47
2020-01-08 01:00:00,55.78241728,32.79820504,64.7101254167,0.30241728,0.08820504,0.31501799999999996,55.48,32.71,64.404770786,135.96,56.14241728,12.40820504,57.4972570681,0.30241728,0.08820504,0.31501799999999996,55.84,12.32,57.1829345172,134.2,63.71241728,48.36820504,79.9922207121,0.30241728,0.08820504,0.31501799999999996,63.41,48.28,79.6980959622,131.76
2020-01-08 01:30:00,58.30113856,32.48783208,66.7419058063,0.30113856,0.08783208,0.31368599999999996,58.0,32.4,66.4361347461,136.18,58.67113856,12.04783208,59.8953483816,0.30113856,0.08783208,0.31368599999999996,58.37,11.96,59.582703027,134.34,66.63113856,48.11783208,82.1890162362,0.30113856,0.08783208,0.31368599999999996,66.33,48.03,81.8935272167,132.07
2020-01-08 02:00:00,57.2904992,33.1676456,66.1988973717,0.30049919999999997,0.08764559999999999,0.31302,56.99,33.08,65.8949656651,136.86,57.6404992,12.4976456,58.9798125935,0.30049919999999997,0.08764559999999999,0.31302,57.34,12.41,58.6675694059,134.8,65.3604992,47.8276456,80.99060772280001,0.30049919999999997,0.08764559999999999,0.31302,65.06,47.74,80.6964137989,132.86
2020-01-08 02:30:00,56.37433536,33.74876448,65.7042220197,0.30433536,0.08876448,0.31701599999999996,56.07,33.66,65.3975572938,137.66,56.73433536,12.85876448,58.1732982793,0.30433536,0.08876448,0.31701599999999996,56.43,12.77,57.8568734033,135.34,64.25433536,48.32876448,80.4008027865,0.30433536,0.08876448,0.31701599999999996,63.95,48.24,80.1043076245,133.56
2020-01-08 03:00:00,55.11461504,33.86051272,64.6850455103,0.34461504,0.10051272,0.35897399999999996,54.77,33.76,64.3388723868,137.91,55.46461504,12.88051272,56.9405929848,0.34461504,0.10051272,0.35897399999999996,55.12,12.78,56.582177406,135.48,62.80461504,48.50051272,79.3518708313,0.34461504,0.10051272,0.35897399999999996,62.46,48.4,79.017792933,133.71
2020-01-08 03:30:00,53.88877088,34.27172484,63.8635322423,0.34877088,0.10172484,0.363303,53.54,34.17,63.5147266388,138.07,54.24877088,13.27172484,55.848615222,0.34877088,0.10172484,0.363303,53.9,13.17,55.4856639142,135.61,61.40877088,49.02172484,78.5758655522,0.34877088,0.10172484,0.363303,61.06,48.92,78.2399514315,133.99
2020-01-08 04:00:00,52.46036928,34.97219104,63.0487469434,0.35036928,0.10219104,0.36496799999999996,52.11,34.87,62.7006299809,138.3,52.83036928,13.57219104,54.5458732434,0.35036928,0.10219104,0.36496799999999996,52.48,13.47,54.1810972573,135.78,59.74036928,49.17219104,77.3745183726,0.35036928,0.10219104,0.36496799999999996,59.39,49.07,77.0391913249,134.18
2020-01-08 04:30:00,51.03329632,48.03179476,70.0817425665,0.38329632,0.11179476,0.399267,50.65,47.92,69.726242549,137.25,52.00329632,5.95179476,52.3427806771,0.38329632,0.11179476,0.399267,51.62,5.84,51.949302209,135.08,59.11329632,43.27179476,73.2586515271,0.38329632,0.11179476,0.399267,58.73,43.16,72.8834583428,133.26
2020-01-08 05:00:00,50.85311648,47.94757564,69.8928427343,0.40311648,0.11757564000000001,0.419913,50.45,47.83,69.5191441259,137.08,51.79311648,6.01757564,52.1415202242,0.40311648,0.11757564000000001,0.419913,51.39,5.9,51.727575817900004,134.97,58.89311648,43.23757564,73.0608453,0.40311648,0.11757564000000001,0.419913,58.49,43.12,72.6664606266,133.06
2020-01-08 05:30:00,52.05928032,47.41645676,70.4165395281,0.39928032,0.11645676,0.415917,51.66,47.3,70.0431695456,136.48,53.01928032,5.88645676,53.3450509311,0.39928032,0.11645676,0.415917,52.62,5.77,52.9354068653,134.59,60.26928032,42.49645676,73.7450675466,0.39928032,0.11645676,0.415917,59.87,42.38,73.3517641233,132.42
2020-01-08 06:00:00,54.36174784,44.11009312,70.0064278711,0.41174784000000003,0.12009312,0.428904,53.95,43.99,69.6112246696,134.7,55.32174784,3.52009312,55.4336255322,0.41174784000000003,0.12009312,0.428904,54.91,3.4,55.0151624555,133.41,63.28174784,43.02009312,76.5199844599,0.41174784000000003,0.12009312,0.428904,62.87,42.9,76.1120680313,131.03
2020-01-08 06:30:00,61.38832128,41.53617704,74.1200377272,0.39832128,0.11617704000000001,0.41491799999999995,60.99,41.42,73.7251415733,134.19,62.40832128,1.24617704,62.4207619483,0.39832128,0.11617704000000001,0.41491799999999995,62.01,1.13,62.0202950654,133.08,71.34832128,39.87617704,81.7355029641,0.39832128,0.11617704000000001,0.41491799999999995,70.95,39.76,81.3311754495,130.41
2020-01-08 07:00:00,68.05928032,39.72645676,78.8051838674,0.39928032,0.11645676,0.415917,67.66,39.61,78.4017072518,134.06,69.10928032,1.01645676,69.1167549202,0.39928032,0.11645676,0.415917,68.71,0.9,68.7158940857,133.01,78.98928032,37.42645676,87.4073570764,0.39928032,0.11645676,0.415917,78.59,37.31,86.9966907417,130.19
2020-01-08 07:30:00,75.94137824,35.64123532,83.8891565348,0.38137824000000003,0.11123532,0.397269,75.56,35.53,83.4966735864,132.73,77.05137824,4.03123532,77.1567608631,0.38137824000000003,0.11123532,0.397269,76.67,3.92,76.7701458902,132.13,88.13137824,34.12123532,94.5060766842,0.38137824000000003,0.11123532,0.397269,87.75,34.01,94.1102683027,128.88
2020-01-08 08:00:00,79.45754208,34.14011644,86.4814924937,0.37754208,0.11011644,0.393273,79.08,34.03,86.091156921,133.06,80.56754208,5.77011644,80.7739009863,0.37754208,0.11011644,0.393273,80.19,5.66,80.3894999362,132.35,92.07754208,31.53011644,97.3263684631,0.37754208,0.11011644,0.393273,91.7,31.42,96.9335153598,129.05
2020-01-08 08:30:00,79.59777184000001,33.50310012,86.3612355142,0.38777184000000003,0.11310012,0.403929,79.21,33.39,85.95996859,133.06,80.70777184,6.42310012,80.962958509,0.38777184000000003,0.11310012,0.403929,80.32,6.31,80.56747793,132.39,92.20777184,30.76310012,97.2041229408,0.38777184000000003,0.11310012,0.403929,91.82,30.65,96.8004901847,129.05
2020-01-08 09:00:00,79.50596352,33.27048936,86.1865633234,0.51596352,0.15048936000000002,0.537462,78.99,33.12,85.6525218543,133.44,80.62596352,6.96048936,80.9258574601,0.51596352,0.15048936000000002,0.537462,80.11,6.8100000000000005,80.3989315849,132.62,92.08596352,30.44048936,96.986844829,0.51596352,0.15048936000000002,0.537462,91.57,30.29,96.4497226538,129.41
2020-01-08 09:30:00,80.97163776,32.95547768,87.4212195674,0.60163776,0.17547768,0.626706,80.37,32.78,86.797841563,133.44,82.09163776,7.30547768,82.4160602932,0.60163776,0.17547768,0.626706,81.49,7.13,81.8013263951,132.6,93.75163776,30.05547768,98.4515176178,0.60163776,0.17547768,0.626706,93.15,29.88,97.8250320726,129.35
2020-01-08 10:00:00,81.00996928,32.86874104,87.4240771201,0.74996928,0.21874104,0.781218,80.26,32.65,86.6469278163,133.21,82.12996928,7.35874104,82.4589772167,0.74996928,0.21874104,0.781218,81.38,7.14,81.6926190056,132.46,93.78996928,29.98874104,98.4676745268,0.74996928,0.21874104,0.781218,93.04,29.77,97.6867160877,129.17
2020-01-08 10:30:00,81.04767104,33.29557072,87.620317339,1.28767104,0.37557072,1.341324,79.76,32.92,86.2866385949,133.75,82.17767104,7.52557072,82.5215355663,1.28767104,0.37557072,1.341324,80.89,7.15,81.2053852894,132.84,93.73767104,30.39557072,98.5425882114,1.28767104,0.37557072,1.341324,92.45,30.02,97.2018667516,129.76
2020-01-08 11:00:00,80.80797984,33.20524412,87.3642824207,2.17797984,0.63524412,2.268729,78.63,32.57,85.1086470342,133.12,81.92797984,7.77524412,82.2961013766,2.17797984,0.63524412,2.268729,79.75,7.14,80.0689833831,132.42,93.30797984,30.32524412,98.1121783101,2.17797984,0.63524412,2.268729,91.13,29.69,95.8445251436,129.18
2020-01-08 11:30:00,81.23555328,32.20995304,87.3881925179,1.16555328,0.33995304,1.214118,80.07,31.87,86.1794743544,132.82,82.34555328,7.95995304,82.7293841231,1.16555328,0.33995304,1.214118,81.18,7.62,81.536843206,132.21,94.01555328,29.85995304,98.6435048754,1.16555328,0.33995304,1.214118,92.85,29.52,97.4297331414,128.95
2020-01-08 12:00:00,81.24493376,32.25060568,87.411903242,1.30493376,0.38060568,1.359306,79.94,31.87,86.0587038015,132.89,82.36493376,8.01060568,82.7535625617,1.30493376,0.38060568,1.359306,81.06,7.63,81.4183056812,132.26,93.99493376,29.78060568,98.5998582515,1.30493376,0.38060568,1.359306,92.69,29.4,97.2409178278,129.01
2020-01-08 12:30:00,81.15901888,32.27221384,87.3400373924,2.09901888,0.61221384,2.186478,79.06,31.66,85.1636025541,132.74,82.25901888,8.35221384,82.6819548821,2.09901888,0.61221384,2.186478,80.16,7.74,80.5328082212,132.14,93.83901888,30.67221384,98.7245975743,2.09901888,0.61221384,2.186478,91.74,30.06,96.5392728375,129.12
2020-01-08 13:00:00,80.53481344,33.41890392,87.1933444423,1.7448134400000002,0.5089039200000001,1.817514,78.79,32.91,85.3869556783,132.97,81.64481344,7.09890392,81.9528522903,1.7448134400000002,0.5089039200000001,1.817514,79.9,6.59,80.1713047168,132.31,93.07481344,30.67890392,98.0005920524,1.7448134400000002,0.5089039200000001,1.817514,91.33,30.17,96.18418685,129.19
2020-01-08 13:30:00,81.61991872,32.98664296,88.0336852894,1.35991872,0.39664296,1.416582,80.26,32.59,86.6243366497,133.08,82.73991872,7.34664296,83.0654399409,1.35991872,0.39664296,1.416582,81.38,6.95,81.6762321609,132.33,94.36991872,30.14664296,99.0681666378,1.35991872,0.39664296,1.416582,93.01,29.75,97.6520486216,129.19
2020-01-08 14:00:00,82.17726176,32.15503468,88.2442553691,0.97726176,0.28503468,1.017981,81.2,31.87,87.2303668455,132.9,83.30726176,7.85503468,83.6767675748,0.97726176,0.28503468,1.017981,82.33,7.57,82.6772870866,132.21,95.15726176,29.92503468,99.7517526977,0.97726176,0.28503468,1.017981,94.18,29.64,98.7339961715,129.19
2020-01-08 14:30:00,81.92535392,32.29156156,88.0596875017,0.72535392,0.21156156,0.7555769999999999,81.2,32.08,87.3073101178,133.33,83.04535392,7.86156156,83.416634779,0.72535392,0.21156156,0.7555769999999999,82.32,7.65,82.6746932259,132.5,94.82535392,29.32156156,99.255235219,0.72535392,0.21156156,0.7555769999999999,94.1,29.11,98.4997568525,129.57
2020-01-08 15:00:00,81.46200736,33.10433548,87.9315396811,0.63200736,0.18433548,0.658341,80.83,32.92,87.2766595374,134.13,82.60200736,7.40433548,82.9332008535,0.63200736,0.18433548,0.658341,81.97,7.22,82.2873580813,133.05,94.32200736,30.18433548,99.0340102227,0.63200736,0.18433548,0.658341,93.69,30.0,98.3758918638,130.37
2020-01-08 15:30:00,81.44207744,33.05060592,87.892858239,0.48207744,0.14060592,0.5021639999999999,80.96,32.91,87.3933046635,134.55,82.58207744,7.6406059200000005,82.9347838553,0.48207744,0.14060592,0.5021639999999999,82.1,7.5,82.4418583003,133.32,94.47207744,31.34060592,99.5349536357,0.48207744,0.14060592,0.5021639999999999,93.99,31.2,99.033126276,130.92
2020-01-08 16:00:00,83.38493472,32.83060596,89.6152667014,0.34493472000000003,0.10060596000000001,0.359307,83.04,32.73,89.2574618729,134.36,84.53493472,7.70060596,84.8849487263,0.34493472000000003,0.10060596000000001,0.359307,84.19,7.6,84.5323375993,133.21,96.75493472,31.13060596,101.6397167455,0.34493472000000003,0.10060596000000001,0.359307,96.41,31.03,101.2805460096,130.76
2020-01-08 16:30:00,87.53904064,31.93305352,93.1815622496,0.31904064,0.09305352,0.33233399999999996,87.22,31.84,92.8499542272,133.95,88.71904064,8.31305352,89.1076597769,0.31904064,0.09305352,0.33233399999999996,88.4,8.22,88.7813516455,132.93,101.54904064,30.14305352,105.9283311037,0.31904064,0.09305352,0.33233399999999996,101.23,30.05,105.5960008712,130.33
2020-01-08 17:00:00,91.13999968,30.95333324,96.2528357002,0.31999968,0.09333324,0.333333,90.82,30.86,95.9198206837,133.05,92.33999968,8.80333324,92.7586880946,0.31999968,0.09333324,0.333333,92.02,8.71,92.4312961069,132.34,105.64999968,28.85333324,109.5191182919,0.31999968,0.09333324,0.333333,105.33,28.76,109.185834704,129.42
2020-01-08 17:30:00,93.0012784,31.0337062,98.0424841818,0.32127839999999996,0.09370619999999999,0.334665,92.68,30.94,97.7080651738,132.97,94.2112784,8.6337062,94.6060561513,0.32127839999999996,0.09370619999999999,0.334665,93.89,8.54,94.2775885351,132.3,107.7412784,28.2237062,111.3766612129,0.32127839999999996,0.09370619999999999,0.334665,107.42,28.13,111.0421239891,129.24
2020-01-08 18:00:00,92.91031936,31.57342648,98.1285315454,0.32031936,0.09342648,0.33366599999999996,92.59,31.48,97.7951864869,133.39,94.11031936,8.39342648,94.483870677,0.32031936,0.09342648,0.33366599999999996,93.79,8.3,94.1565403995,132.57,107.60031936,28.54342648,111.3218573398,0.32031936,0.09342648,0.33366599999999996,107.28,28.45,110.9882917248,129.63
2020-01-08 18:30:00,91.53511456,32.51482508,97.1385147482,0.32511456,0.09482508,0.338661,91.21,32.42,96.8004158049,133.31,92.73511456,7.45482508,93.0342726603,0.32511456,0.09482508,0.338661,92.41,7.36,92.7026304913,132.54,106.03511456,29.66482508,110.1065273577,0.32511456,0.09482508,0.338661,105.71,29.57,109.7678869251,129.55
2020-01-08 19:00:00,89.5744752,33.1946386,95.5273292788,0.32447519999999996,0.09463859999999999,0.337995,89.25,33.1,95.1901911964,133.09,90.7444752,6.8246386,91.000744345,0.32447519999999996,0.09463859999999999,0.337995,90.42,6.73,90.6701124958,132.41,103.7644752,30.4646386,108.1441654393,0.32447519999999996,0.09463859999999999,0.337995,103.44,30.37,107.8061709737,129.39
2020-01-08 19:30:00,86.87575392,33.62501156,93.1559875777,0.32575392000000003,0.09501156000000001,0.339327,86.55,33.53,92.8179045228,131.93,88.04575392,5.98501156,88.2489385019,0.32575392000000003,0.09501156000000001,0.339327,87.72,5.89,87.9175210069,131.72,100.70575392,31.53501156,105.5277490838,0.32575392000000003,0.09501156000000001,0.339327,100.38,31.44,105.1884879633,128.36
2020-01-08 20:00:00,84.63639328,34.81519804,91.5173048227,0.32639328,0.09519804,0.339993,84.31,34.72,91.1792438003,132.83,85.77639328,5.13519804,85.9299709242,0.32639328,0.09519804,0.339993,85.45,5.04,85.598505244,132.2,98.08639328,32.33519804,103.2787760334,0.32639328,0.09519804,0.339993,97.76,32.24,102.9389877549,129.19
2020-01-08 20:30:00,82.28479488,35.56473184,89.6417180742,0.32479488,0.09473184,0.33832799999999996,81.96,35.47,89.3060048373,132.83,83.41479488,4.34473184,83.5278678025,0.32479488,0.09473184,0.33832799999999996,83.09,4.25,83.1986213828,132.16,95.37479488,33.22473184,100.9962093558,0.32479488,0.09473184,0.33832799999999996,95.05,33.13,100.65833000800001,129.19
2020-01-08 21:00:00,78.81479488,36.67473184,86.9299019182,0.32479488,0.09473184,0.33832799999999996,78.49,36.58,86.5954762098,132.59,79.91479488,2.9847318400000002,79.9705137214,0.32479488,0.09473184,0.33832799999999996,79.59,2.89,79.6424522475,132.02,91.39479488,34.57473184,97.7160202473,0.32479488,0.09473184,0.33832799999999996,91.07,34.48,97.3787209815,128.99
2020-01-08 21:30:00,75.06278688,38.27706284,84.2588601504,0.33278688,0.09706284,0.346653,74.73,38.18,83.9183251739,133.37,76.12278688,1.74706284,76.1428323018,0.33278688,0.09706284,0.346653,75.79,1.65,75.8079586851,132.49,87.08278688,36.54706284,94.4409846042,0.33278688,0.09706284,0.346653,86.75,36.45,94.0965727325,129.75
2020-01-08 22:00:00,70.34534432,39.98780876,80.9165762803,0.33534432000000003,0.09780876000000001,0.349317,70.01,39.89,80.5767472662,133.75,71.39534432,0.64780876,71.39828322,0.33534432000000003,0.09780876000000001,0.349317,71.06,0.55,71.0621284511,132.78,81.65534432,38.32780876,90.2031938479,0.33534432000000003,0.09780876000000001,0.349317,81.32,38.23,89.8580842217,130.05
2020-01-08 22:30:00,65.33470496,42.52762228,77.9565412842,0.33470496,0.09762228,0.348651,65.0,42.43,77.62283749,134.07,66.36470496,2.03762228,66.3959785603,0.33470496,0.09762228,0.348651,66.03,1.94,66.0584930194,133.06,75.67470496,38.92762228,85.1000631443,0.33470496,0.09762228,0.348651,75.34,38.83,84.7577990512,130.26
2020-01-08 23:00:00,60.40954016,43.82736588,74.6334411797,0.29954016,0.08736588,0.312021,60.11,43.74,74.3397585414,135.33,61.39954016,2.73736588,61.4605296416,0.29954016,0.08736588,0.312021,61.1,2.65,61.1574402669,133.83,70.24954016,42.21736588,81.9591597964,0.29954016,0.08736588,0.312021,69.95,42.13,81.6574515889,131.62
2020-01-08 23:30:00,56.10794176,46.54689968,72.9020918655,0.29794176,0.08689968,0.31035599999999997,55.81,46.46,72.6174063156,136.71,57.07794176,4.63689968,57.2659783309,0.29794176,0.08689968,0.31035599999999997,56.78,4.55,56.9620127804,134.72,65.03794176,42.26689968,77.5656153004,0.29794176,0.08689968,0.31035599999999997,64.74,42.18,77.2684929321,132.92
2020-01-09 00:00:00,52.99794176,46.85689968,70.7414367851,0.29794176,0.08689968,0.31035599999999997,52.7,46.77,70.4607898054,137.3,53.97794176,4.48689968,54.1641067995,0.29794176,0.08689968,0.31035599999999997,53.68,4.4,53.8600259933,135.06,61.69794176,44.64689968,76.1576107061,0.29794176,0.08689968,0.31035599999999997,61.4,44.56,75.8653649566,133.63
2020-01-09 00:30:00,52.9109088,47.7448484,71.2680490738,0.29090879999999997,0.08484839999999999,0.30303,52.62,47.66,70.9953519605,137.59,53.8809088,5.3448484,54.1453574883,0.29090879999999997,0.08484839999999999,0.30303,53.59,5.26,53.8475226914,135.18,61.4309088,44.0948484,75.6182002656,0.29090879999999997,0.08484839999999999,0.30303,61.14,44.01,75.3324611306,133.47
2020-01-09 01:00:00,56.11794176,47.25689968,73.3651003867,0.29794176,0.08689968,0.31035599999999997,55.82,47.17,73.081333458,137.15,57.12794176,5.19689968,57.3638343908,0.29794176,0.08689968,0.31035599999999997,56.83,5.11,57.0592761959,134.9,65.15794176,43.58689968,78.3924435014,0.29794176,0.08689968,0.31035599999999997,64.86,43.5,78.0965402563,133.08
2020-01-09 01:30:00,58.29922048,46.42727264,74.527114216,0.29922048,0.08727264,0.31168799999999997,58.0,46.34,74.2387742356,136.74,59.29922048,4.56727264,59.4748478678,0.29922048,0.08727264,0.31168799999999997,59.0,4.48,59.1698436706,134.62,67.66922048,42.65727264,79.9922890625,0.29922048,0.08727264,0.31168799999999997,67.37,42.57,79.6926709303,132.69
2020-01-09 02:00:00,56.93858112,46.66708616,73.6194196569,0.29858112000000003,0.08708616,0.31102199999999997,56.64,46.58,73.3333893939,136.88,57.93858112,4.72708616,58.1310977512,0.29858112000000003,0.08708616,0.31102199999999997,57.64,4.64,57.8264576124,134.73,66.10858112,42.92708616,78.8230881398,0.29858112000000003,0.08708616,0.31102199999999997,65.81,42.84,78.5252933774,132.8
2020-01-09 02:30:00,55.7873024,46.9367132,72.9059541813,0.29730239999999997,0.08671319999999999,0.30969,55.49,46.85,72.6227416172,136.94,56.777302399999996,5.0167132,56.9985041835,0.29730239999999997,0.08671319999999999,0.30969,56.48,4.93,56.6947554894,134.75,64.7673024,43.2367132,77.8730815398,0.29730239999999997,0.08671319999999999,0.30969,64.47,43.15,77.5777248957,132.8
2020-01-09 03:00:00,54.6173024,46.9267132,72.0080976919,0.29730239999999997,0.08671319999999999,0.30969,54.32,46.84,71.7262016281,136.73,55.5773024,4.9867132,55.8005721351,0.29730239999999997,0.08671319999999999,0.30969,55.28,4.9,55.4967422467,134.7,63.3973024,43.2267132,76.7317840642,0.29730239999999997,0.08671319999999999,0.30969,63.1,43.14,76.4373573588,132.73
2020-01-09 03:30:00,53.33520448,47.04193464,71.1167185098,0.31520448,0.09193464,0.32833799999999996,53.02,46.95,70.8196505216,136.92,54.31520448,5.07193464,54.551498226,0.31520448,0.09193464,0.32833799999999996,54.0,4.98,54.2291471443,134.84,61.92520448,43.37193464,75.603278132,0.31520448,0.09193464,0.32833799999999996,61.61,43.28,75.2924332188,133.17
2020-01-09 04:00:00,51.7788608,47.4488344,70.2313484967,0.33886079999999996,0.09883439999999999,0.35298,51.44,47.35,69.9149204391,137.38,52.7488608,5.3188344,53.0163400762,0.33886079999999996,0.09883439999999999,0.35298,52.41,5.22,52.6693126972,135.17,60.1088608,43.8088344,74.3793594901,0.33886079999999996,0.09883439999999999,0.35298,59.77,43.71,74.0473969833,133.58
2020-01-09 04:30:00,51.0948448,47.2934964,69.6229701095,0.35484479999999996,0.10349639999999999,0.36963,50.74,47.19,69.2924505267,137.04,52.0548448,5.3734964,52.3314564169,0.35484479999999996,0.10349639999999999,0.36963,51.7,5.27,51.9679025938,135.01,59.3048448,43.6834964,73.6567204977,0.35484479999999996,0.10349639999999999,0.36963,58.95,43.58,73.3097462825,133.18
2020-01-09 05:00:00,50.7860336,47.1967598,69.3307676608,0.36603359999999996,0.1067598,0.381285,50.42,47.09,68.990176837,137.04,51.7460336,5.2667598,52.0133708975,0.36603359999999996,0.1067598,0.381285,51.38,5.16,51.6384546632,134.99,58.9560336,43.5667598,73.3067285951,0.36603359999999996,0.1067598,0.381285,58.59,43.46,72.9490212409,133.18
2020-01-09 05:30:00,52.1688208,45.9904894,69.5464663295,0.37882079999999996,0.1104894,0.394605,51.79,45.88,69.189439223,136.47,53.1288208,4.4104894,53.3115748815,0.37882079999999996,0.1104894,0.394605,52.75,4.3,52.9249704771,134.61,60.6988208,43.7604894,74.8286527945,0.37882079999999996,0.1104894,0.394605,60.32,43.65,74.4568660367,132.74
2020-01-09 06:00:00,54.43672288,45.20571084,70.7595441652,0.39672288,0.11571084000000001,0.413253,54.04,45.09,70.3806059934,136.15,55.40672288,3.9057108400000002,55.5442122769,0.39672288,0.11571084000000001,0.413253,55.01,3.79,55.1404044236,134.39,63.35672288,43.47571084,76.8388688564,0.39672288,0.11571084000000001,0.413253,62.96,43.36,76.4463942904,132.47
2020-01-09 06:30:00,61.02873088,41.47337984,73.7871752283,0.38873088,0.11337984,0.40492799999999995,60.64,41.36,73.4020381188,134.8,62.03873088,0.86337984,62.0447383261,0.38873088,0.11337984,0.40492799999999995,61.65,0.75,61.654561875,133.51,71.09873088,40.83337984,81.9902094271,0.38873088,0.11337984,0.40492799999999995,70.71,40.72,81.5967064286,131.24
2020-01-09 07:00:00,67.9211984,39.4170162,78.53018756,0.40119839999999996,0.1170162,0.417915,67.52,39.3,78.1245185585,134.44,68.9911984,1.1770162,69.0012378425,0.40119839999999996,0.1170162,0.417915,68.59,1.06,68.5981902094,133.28,78.9311984,37.4370162,87.3593971065,0.40119839999999996,0.1170162,0.417915,78.53,37.32,86.9467842994,130.74
2020-01-09 07:30:00,75.63183776,35.03720268,83.353346991,0.40183776,0.11720268,0.418581,75.23,34.92,82.9394917997,132.94,76.73183776,4.74720268,76.8785461576,0.40183776,0.11720268,0.418581,76.33,4.63,76.4702935786,132.27,88.02183776,34.95720268,94.7092917398,0.40183776,0.11720268,0.418581,87.62,34.84,94.2925765901,129.44
2020-01-09 08:00:00,79.43727232,33.55878776,86.2349840237,0.40727232,0.11878776,0.424242,79.03,33.44,85.813603234,132.94,80.56727232,6.21878776,80.8069222919,0.40727232,0.11878776,0.424242,80.16,6.1,80.3917632597,132.27,92.09727232,31.32878776,97.2800108516,0.40727232,0.11878776,0.424242,91.69,31.21,96.8561830757,129.14
2020-01-09 08:30:00,79.8767728,34.7944754,87.1260830711,0.4267728,0.1244754,0.444555,79.45,34.67,86.6851279055,134.75,80.9967728,6.0044754,81.219030583,0.4267728,0.1244754,0.444555,80.57,5.88,80.7842763166,133.51,92.4367728,30.7044754,97.4028838139,0.4267728,0.1244754,0.444555,92.01,30.58,96.9586329318,130.76
2020-01-09 09:00:00,79.79729216,33.90962688,86.7033484429,0.54729216,0.15962688,0.5700959999999999,79.25,33.75,86.1372451382,134.3,80.92729216,6.72962688,81.2066160746,0.54729216,0.15962688,0.5700959999999999,80.38,6.57,80.6480582531,133.2,92.36729216,30.43962688,97.2537276692,0.54729216,0.15962688,0.5700959999999999,91.82,30.28,96.683973853,130.36
2020-01-09 09:30:00,81.96274656,33.40205108,88.5075637446,0.69274656,0.20205108,0.721611,81.27,33.2,87.789822303,133.97,83.10274656,7.09205108,83.4048180523,0.69274656,0.20205108,0.721611,82.41,6.89,82.6975223329,133.0,94.85274656,29.91205108,99.4573995728,0.69274656,0.20205108,0.721611,94.16,29.71,98.7359595082,130.04
2020-01-09 10:00:00,82.53182752,33.05011636,88.9033899534,0.65182752,0.19011636,0.678987,81.88,32.86,88.227626059,133.91,83.66182752,7.37011636,83.9858321334,0.65182752,0.19011636,0.678987,83.01,7.18,83.3199405905,132.95,95.50182752,29.51011636,99.957220986,0.65182752,0.19011636,0.678987,94.85,29.32,99.2783203927,129.98
2020-01-09 10:30:00,82.4623968,33.2040324,88.8963140609,0.8023967999999999,0.2340324,0.8358300000000001,81.66,32.97,88.064615482,134.17,83.6123968,7.5140324,83.9493512872,0.8023967999999999,0.2340324,0.8358300000000001,82.81,7.28,83.1293840949,133.12,95.4223968,29.6340324,99.9180148289,0.8023967999999999,0.2340324,0.8358300000000001,94.62,29.4,99.0823112367,130.19
2020-01-09 11:00:00,82.83187712,32.97221416,89.1531646877,1.00187712,0.29221416,1.043622,81.83,32.68,88.1143081457,134.17,83.97187712,7.83221416,84.336348781,1.00187712,0.29221416,1.043622,82.97,7.54,83.3118989101,133.12,95.79187712,29.35221416,100.1880042633,1.00187712,0.29221416,1.043622,94.79,29.06,99.1444789184,130.19
2020-01-09 11:30:00,82.91090752,33.09818136,89.2732221617,1.57090752,0.45818136,1.636362,81.34,32.64,87.6445389057,134.17,84.05090752,8.04818136,84.4353496951,1.57090752,0.45818136,1.636362,82.48,7.59,82.8284884566,133.08,95.79090752,29.46818136,100.221113924,1.57090752,0.45818136,1.636362,94.22,29.01,98.58493039,130.19
2020-01-09 12:00:00,82.7273808,33.1800694,89.1332515923,1.8173808,0.5300694,1.8931049999999998,80.91,32.65,87.2493587369,134.17,83.8673808,8.1100694,84.2585947422,1.8173808,0.5300694,1.8931049999999998,82.05,7.58,82.3993865268,133.11,95.5273808,29.5600694,99.9963908621,1.8173808,0.5300694,1.8931049999999998,93.71,29.03,98.1035422398,130.19
2020-01-09 12:30:00,82.43737024,33.33631632,88.9226067874,2.38737024,0.69631632,2.486844,80.05,32.64,86.4486674276,133.86,83.56737024,8.18631632,83.9673814271,2.38737024,0.69631632,2.486844,81.18,7.49,81.5247968412,132.93,95.12737024,29.72631632,99.663787058,2.38737024,0.69631632,2.486844,92.74,29.03,97.1774073538,129.92
2020-01-09 13:00:00,81.2316368,33.7854774,87.97748178,1.5616368,0.4554774,1.6267049999999998,79.67,33.33,86.3608580319,134.05,82.3616368,7.3454774,82.6885436721,1.5616368,0.4554774,1.6267049999999998,80.8,6.89,81.0932309136,133.06,93.8616368,30.2554774,98.617446608,1.5616368,0.4554774,1.6267049999999998,92.3,29.8,96.9913913706,130.08
2020-01-09 13:30:00,82.24386496,33.57237728,88.8321892097,1.17386496,0.34237728,1.222776,81.07,33.23,87.6160818572,134.17,83.39386496,7.37237728,83.7191057031,1.17386496,0.34237728,1.222776,82.22,7.03,82.5199933349,133.09,95.08386496,30.02237728,99.7110049758,1.17386496,0.34237728,1.222776,93.91,29.68,98.488529789,130.29
2020-01-09 14:00:00,81.84071808,33.56020944,88.454456041,1.20071808,0.35020944,1.250748,80.64,33.21,87.2107430309,133.95,82.96071808,7.25020944,83.2769252631,1.20071808,0.35020944,1.250748,81.76,6.9,82.0506404606,132.94,94.61071808,30.05020944,99.2683386735,1.20071808,0.35020944,1.250748,93.41,29.7,98.0179478463,130.1
2020-01-09 14:30:00,81.3100592,33.4158506,87.908729933,0.7400591999999999,0.2158506,0.770895,80.57,33.2,87.1422107821,133.95,82.4500592,7.1458506,82.7591411439,0.7400591999999999,0.2158506,0.770895,81.71,6.93,82.0033474926,132.94,94.1000592,29.8958506,98.7349128958,0.7400591999999999,0.2158506,0.770895,93.36,29.68,97.964238373,130.1
2020-01-09 15:00:00,81.44321632,33.61510476,88.1077337841,0.46321632,0.13510476,0.482517,80.98,33.48,87.6280251974,133.88,82.57321632,6.71510476,82.8458127208,0.46321632,0.13510476,0.482517,82.11,6.58,82.3732268398,132.9,94.28321632,30.16510476,98.991203775,0.46321632,0.13510476,0.482517,93.82,30.03,98.5088488411,130.03
2020-01-09 15:30:00,81.9848448,33.5934964,88.6004389225,0.35484479999999996,0.10349639999999999,0.36963,81.63,33.49,88.2328566918,134.3,83.1348448,6.9434964,83.4243043853,0.35484479999999996,0.10349639999999999,0.36963,82.78,6.84,83.0621092918,133.17,94.9248448,30.0834964,99.5778234144,0.35484479999999996,0.10349639999999999,0.36963,94.57,29.98,99.2082924961,130.44
2020-01-09 16:00:00,84.1008688,32.4665034,90.1500414639,0.33086879999999996,0.09650339999999999,0.344655,83.77,32.37,89.8066244773,133.43,85.2608688,7.5265034,85.5924295832,0.33086879999999996,0.09650339999999999,0.344655,84.93,7.43,85.2543828785,132.61,97.4308688,29.4465034,101.783450313,0.33086879999999996,0.09650339999999999,0.344655,97.1,29.35,101.4388116058,129.62
2020-01-09 16:30:00,88.02159808,30.84379944,93.269189406,0.32159808,0.09379944,0.33499799999999996,87.7,30.75,92.9346679125,132.45,89.19159808,8.623799439999999,89.6075392188,0.32159808,0.09379944,0.33499799999999996,88.87,8.53,89.2784285256,131.97,102.07159808,29.26379944,106.1837138749,0.32159808,0.09379944,0.33499799999999996,101.75,29.17,105.8487194065,128.78
2020-01-09 17:00:00,90.99311648,30.80757564,96.0669243994,0.40311648,0.11757564000000001,0.419913,90.59,30.69,95.6473951553,132.33,92.19311648,8.57757564,92.5912821499,0.40311648,0.11757564000000001,0.419913,91.79,8.46,92.1790415442,131.88,105.35311648,28.39757564,109.1132505898,0.40311648,0.11757564000000001,0.419913,104.95,28.28,108.6934262042,128.56
2020-01-09 17:30:00,92.65902048,30.94554764,97.6899226894,0.49902048,0.14554764,0.519813,92.16,30.8,97.1704975803,132.64,93.85902048,8.62554764,94.2545266688,0.49902048,0.14554764,0.519813,93.36,8.48,93.7443331621,132.05,107.23902048,28.36554764,110.9270562416,0.49902048,0.14554764,0.519813,106.74,28.22,110.4074091717,128.82
2020-01-09 18:00:00,92.64774176,31.67517468,97.9128221646,0.49774176000000003,0.14517468,0.518481,92.15,31.53,97.3948838492,132.8,93.83774176,7.92517468,94.1718119839,0.49774176000000003,0.14517468,0.518481,93.34,7.78,93.6636749226,132.13,107.20774176,28.66517468,110.9738353519,0.49774176000000003,0.14517468,0.518481,106.71,28.52,110.4554865093,128.89
2020-01-09 18:30:00,91.43212736,31.76937048,96.7942499029,0.51212736,0.14937048,0.533466,90.92,31.62,96.2614710048,132.04,92.62212736,7.38937048,92.9164208996,0.51212736,0.14937048,0.533466,92.11,7.24,92.3940999199,131.62,105.87212736,29.60937048,109.9346268105,0.51212736,0.14937048,0.533466,105.36,29.46,109.4011937778,128.22
2020-01-09 19:00:00,89.425504,32.454522,95.1326272312,0.495504,0.14452199999999998,0.51615,88.93,32.31,94.617551226,131.77,90.585504,6.5145219999999995,90.8194501845,0.495504,0.14452199999999998,0.51615,90.09,6.37,90.3149212478,131.41,103.565504,30.444522,107.9475916294,0.495504,0.14452199999999998,0.51615,103.07,30.3,107.4314427903,127.97
2020-01-09 19:30:00,86.79864096,33.32627028,92.9765796493,0.39864096,0.11627028,0.415251,86.4,33.21,92.5627576296,131.92,87.95864096,5.72627028,88.1448392752,0.39864096,0.11627028,0.415251,87.56,5.61,87.7395332789,131.52,100.55864096,31.43627028,105.3578633081,0.39864096,0.11627028,0.415251,100.16,31.32,104.9426891213,128.21
2020-01-09 20:00:00,84.51457504,34.16216772,91.1579239426,0.38457504000000003,0.11216772,0.400599,84.13,34.05,90.7593488297,132.06,85.64457504,4.97216772,85.7887853138,0.38457504000000003,0.11216772,0.400599,85.26,4.86,85.3984027954,131.59,97.91457504,32.40216772,103.1366301477,0.38457504000000003,0.11216772,0.400599,97.53,32.29,102.7362886229,128.4
2020-01-09 20:30:00,83.02274688,34.83871784,90.0361747312,0.37274688,0.10871784,0.38827799999999996,82.65,34.73,89.6504065802,131.9,84.14274688,4.13871784,84.2444706665,0.37274688,0.10871784,0.38827799999999996,83.77,4.03,83.8668814253,131.5,96.21274688,33.21871784,101.7859316268,0.37274688,0.10871784,0.38827799999999996,95.84,33.11,101.398114874,128.24
2020-01-09 21:00:00,79.98699264,36.11703952,87.7630875441,0.36699264,0.10703952,0.38228399999999996,79.62,36.01,87.3845781588,132.52,81.08699264,3.2770395199999998,81.153184555,0.36699264,0.10703952,0.38228399999999996,80.72,3.17,80.7822214352,131.92,92.64699264,33.75703952,98.6052887141,0.36699264,0.10703952,0.38228399999999996,92.28,33.65,98.2238306115,128.81
2020-01-09 21:30:00,75.46986976,37.88787868,84.4463888657,0.36986976,0.10787868,0.385281,75.1,37.78,84.0674633851,133.47,76.53986976,2.03787868,76.5669942756,0.36986976,0.10787868,0.385281,76.17,1.9300000000000002,76.1944473042,132.55,87.65986976,37.07787868,95.1788939511,0.36986976,0.10787868,0.385281,87.29,36.97,94.7962288279,129.92
2020-01-09 22:00:00,70.98850112,39.21039616,81.0976106817,0.37850112,0.11039616000000001,0.39427199999999996,70.61,39.1,80.7129611649,133.83,72.03850112,1.02039616,72.0457275065,0.37850112,0.11039616000000001,0.39427199999999996,71.66,0.91,71.6657777464,132.83,82.61850112,39.68039616,91.6534263775,0.37850112,0.11039616000000001,0.39427199999999996,82.24,39.57,91.264464607,130.4
2020-01-09 22:30:00,65.79612352,42.28386936,78.2116070562,0.35612352,0.10386936000000001,0.37096199999999996,65.44,42.18,77.8559310522,134.53,66.80612352,1.96386936,66.8349827757,0.35612352,0.10386936000000001,0.37096199999999996,66.45,1.8599999999999999,66.4760265058,133.31,76.35612352,40.22386936,86.3030547854,0.35612352,0.10386936000000001,0.37096199999999996,76.0,40.12,85.9395973926,130.84
2020-01-09 23:00:00,60.88625344,43.81932392,75.0151251866,0.30625344,0.08932392,0.31901399999999996,60.58,43.73,74.714451748,135.67,61.88625344,2.76932392,61.9481841527,0.30625344,0.08932392,0.31901399999999996,61.58,2.68,61.638290047699996,134.05,70.79625344,42.24932392,82.4446170034,0.30625344,0.08932392,0.31901399999999996,70.49,42.16,82.1358977549,132.1
2020-01-09 23:30:00,56.66985984,46.10745912,73.0573117545,0.29985984,0.08745912,0.31235399999999997,56.37,46.02,72.7696179734,136.57,57.63985984,4.49745912,57.8150549676,0.29985984,0.08745912,0.31235399999999997,57.34,4.41,57.5093357639,134.72,65.70985984000001,42.32745912,78.1626475738,0.29985984,0.08745912,0.31235399999999997,65.41,42.24,77.8632499964,132.92
2020-01-10 00:00:00,53.47858112,47.28708616,71.3864633955,0.29858112000000003,0.08708616,0.31102199999999997,53.18,47.2,71.1052206241,137.47,54.44858112,5.17708616,54.6941514889,0.29858112000000003,0.08708616,0.31102199999999997,54.15,5.09,54.3886991939,135.29,62.11858112,44.07708616,76.167628588,0.29858112000000003,0.08708616,0.31102199999999997,61.82,43.99,75.8737932359,133.87
2020-01-10 00:30:00,53.05922048,47.02727264,70.9002485884,0.29922048,0.08727264,0.31168799999999997,52.76,46.94,70.6185612994,137.47,54.01922048,4.87727264,54.2389525127,0.29922048,0.08727264,0.31168799999999997,53.72,4.79,53.9331298925,135.32,61.76922048,45.18727264,76.5331706344,0.29922048,0.08727264,0.31168799999999997,61.47,45.1,76.240218389,133.95
2020-01-10 01:00:00,56.17625344,46.06932392,72.6509054107,0.30625344,0.08932392,0.31901399999999996,55.87,45.98,72.3575656031,136.79,57.16625344,4.29932392,57.3276959116,0.30625344,0.08932392,0.31901399999999996,56.86,4.21,57.0156443443,134.84,65.39625344,44.13932392,78.8983515677,0.30625344,0.08932392,0.31901399999999996,65.09,44.05,78.5945965064,133.2
2020-01-10 01:30:00,58.82913056,45.65016308,74.4634406382,0.30913056,0.09016308,0.322011,58.52,45.56,74.1640344102,136.79,59.82913056,3.92016308,59.9574227443,0.30913056,0.09016308,0.322011,59.52,3.83,59.6430993494,134.81,68.45913056,43.63016308,81.1803158864,0.30913056,0.09016308,0.322011,68.15,43.54,80.8712192316,133.14
2020-01-10 02:00:00,57.65351616,45.99435888,73.7523489415,0.32351616,0.09435888,0.33699599999999996,57.33,45.9,73.4407169083,137.02,58.65351616,4.10435888,58.7969448164,0.32351616,0.09435888,0.33699599999999996,58.33,4.01,58.4676748298,134.99,67.09351616,44.01435888,80.2421566156,0.32351616,0.09435888,0.33699599999999996,66.77,43.92,79.9199555806,133.35
2020-01-10 02:30:00,56.71379584,46.47610712,73.3245059418,0.36379584,0.10610712,0.37895399999999996,56.35,46.37,72.9760193488,137.36,57.70379584,4.44610712,57.8748297869,0.36379584,0.10610712,0.37895399999999996,57.34,4.34,57.5040102949,135.21,66.00379584,44.54610712,79.6294965753,0.36379584,0.10610712,0.37895399999999996,65.64,44.44,79.2686772944,133.66
2020-01-10 03:00:00,55.74018944,46.58797192,72.6457696389,0.37018944,0.10797192,0.38561399999999996,55.37,46.48,72.2926503872,137.51,56.72018944,4.43797192,56.8935451951,0.37018944,0.10797192,0.38561399999999996,56.35,4.33,56.5161162855,135.29,64.87018944,44.65797192,78.7557993673,0.37018944,0.10797192,0.38561399999999996,64.5,44.55,78.3897474164,133.77
2020-01-10 03:30:00,54.7296,46.77655,71.9956578278,0.3996,0.11655000000000001,0.41625,54.33,46.66,71.6163703353,137.51,55.6996,4.62655,55.891416202,0.3996,0.11655000000000001,0.41625,55.3,4.51,55.4836020821,135.29,63.6896,44.86655,77.9061772715,0.3996,0.11655000000000001,0.41625,63.29,44.75,77.5124931866,133.98
2020-01-10 04:00:00,53.57622336,46.99139848,71.2643195479,0.41622336,0.12139848,0.433566,53.16,46.87,70.8715916288,137.44,54.54622336,4.91139848,54.7668907084,0.41622336,0.12139848,0.433566,54.13,4.79,54.3415218778,135.27,62.36622336,45.15139848,76.994769958,0.41622336,0.12139848,0.433566,61.95,45.03,76.5865745415,133.88
2020-01-10 04:30:00,52.85622336,47.06139848,70.7711493108,0.41622336,0.12139848,0.433566,52.44,46.94,70.379806763,137.55,53.82622336,4.85139848,54.0444112597,0.41622336,0.12139848,0.433566,53.41,4.73,53.6190357989,135.37,61.53622336,45.21139848,76.3595268315,0.41622336,0.12139848,0.433566,61.12,45.09,75.9523699433,134.03
2020-01-10 05:00:00,52.6687808,47.0721444,70.638426153,0.4187808,0.1221444,0.43623000000000006,52.25,46.95,70.2450354118,137.67,53.6387808,4.8421444000000005,53.8568952698,0.4187808,0.1221444,0.43623000000000006,53.22,4.72,53.4288948042,135.45,61.2887808,45.2221444,76.1666396534,0.4187808,0.1221444,0.43623000000000006,60.87,45.1,75.7572894182,134.1
2020-01-10 05:30:00,53.99951008,46.52944044,71.2806840353,0.40951008,0.11944044000000001,0.426573,53.59,46.41,70.8927090751,137.52,54.97951008,4.39944044,55.1552500205,0.40951008,0.11944044000000001,0.426573,54.57,4.28,54.7375858072,135.36,62.84951008,44.59944044,77.0660171856,0.40951008,0.11944044000000001,0.426573,62.44,44.48,76.6630549874,133.87
2020-01-10 06:00:00,56.09087872,45.28692296,72.0908598004,0.40087872,0.11692296,0.417582,55.69,45.17,71.7056831778,136.64,57.07087872,3.60692296,57.1847452658,0.40087872,0.11692296,0.417582,56.67,3.49,56.7773634471,134.77,65.25087872,43.24692296,78.281374025,0.40087872,0.11692296,0.417582,64.85,43.13,77.882728509,132.96
2020-01-10 06:30:00,63.1780016,41.4560838,75.564983757,0.39800159999999996,0.1160838,0.414585,62.78,41.34,75.1686370769,134.39,64.2180016,1.1160838,64.2276994181,0.39800159999999996,0.1160838,0.414585,63.82,1.0,63.8278340538,133.28,73.3580016,38.9960838,83.0788237187,0.39800159999999996,0.1160838,0.414585,72.96,38.88,82.6729459981,130.65
2020-01-10 07:00:00,69.93859104,37.65750572,79.4323249925,0.36859104,0.10750572,0.383949,69.57,37.55,79.0568618148,133.0,70.98859104,2.09750572,71.0195718664,0.36859104,0.10750572,0.383949,70.62,1.99,70.6480325275,132.37,81.38859104,37.62750572,89.6656675556,0.36859104,0.10750572,0.383949,81.02,37.52,89.2860056224,129.51
2020-01-10 07:30:00,78.43196768,30.71265724,84.2308783576,0.35196768,0.10265724,0.366633,78.08,30.61,83.865717072,134.04,79.00196768,7.59265724,79.3659835274,0.35196768,0.10265724,0.366633,78.65,7.49,79.0058390247,133.07,91.04196768,29.16265724,95.5986425445,0.35196768,0.10265724,0.366633,90.69,29.06,95.2321358576,130.31
2020-01-10 08:00:00,82.15411552,27.23620036,86.5511947169,0.36411552,0.10620036000000001,0.379287,81.79,27.13,86.172159077,134.04,82.53411552,7.39620036,82.8648538551,0.36411552,0.10620036000000001,0.379287,82.17,7.29,82.4927451356,133.09,95.39411552,25.69620036,98.7943924967,0.36411552,0.10620036000000001,0.379287,95.03,25.59,98.4151868362,130.31
2020-01-10 08:30:00,82.92621344,26.19097892,86.9639250051,0.34621344,0.10097892,0.360639,82.58,26.09,86.6033746456,133.78,83.29621344,6.44097892,83.5448704762,0.34621344,0.10097892,0.360639,82.95,6.34,83.1919353063,132.92,96.27621344,24.80097892,99.4193031042,0.34621344,0.10097892,0.360639,95.93,24.7,99.0588456424,130.08
2020-01-10 09:00:00,83.25761184,25.88972012,87.1900655877,0.54761184,0.15972012,0.570429,82.71,25.73,86.6197263907,133.84,83.62761184,6.12972012,83.8519584197,0.54761184,0.15972012,0.570429,83.08,5.97,83.2942212882,132.95,96.62761184,24.42972012,99.6679817948,0.54761184,0.15972012,0.570429,96.08,24.27,99.097927829,130.15
2020-01-10 09:30:00,84.55210688,25.29519784,88.2547778401,1.01210688,0.29519784,1.054278,83.54,25.0,87.2005252278,133.44,84.92210688,5.63519784,85.1088696414,1.01210688,0.29519784,1.054278,83.91,5.34,84.0797460748,132.68,98.11210688,24.40519784,101.1019247989,1.01210688,0.29519784,1.054278,97.1,24.11,100.0484987394,129.87
2020-01-10 10:00:00,84.49858976,25.12083868,88.1536624731,1.6485897600000001,0.48083868,1.7172809999999998,82.85,24.64,86.4364049461,133.44,84.85858976,5.47083868,85.0347595511,1.6485897600000001,0.48083868,1.7172809999999998,83.21,4.99,83.3594877623,132.71,98.09858976,25.38083868,101.3287732335,1.6485897600000001,0.48083868,1.7172809999999998,96.45,24.9,99.6123109861,129.87
2020-01-10 10:30:00,84.14997792,25.35249356,87.8861064881,2.09997792,0.61249356,2.187477,82.05,24.74,85.6987170266,133.72,84.51997792,5.64249356,84.7081129596,2.09997792,0.61249356,2.187477,82.42,5.03,82.5733449728,132.84,97.60997792,25.63249356,100.9194357676,2.09997792,0.61249356,2.187477,95.51,25.02,98.7327731809,130.15
2020-01-10 11:00:00,84.04492352,25.08351936,87.7082214674,1.55492352,0.45351936,1.6197119999999998,82.49,24.63,86.0885416301,133.64,84.42492352,5.40351936,84.5976697837,1.55492352,0.45351936,1.6197119999999998,82.87,4.95,83.0177053405,132.78,97.58492352,25.34351936,100.8221764889,1.55492352,0.45351936,1.6197119999999998,96.03,24.89,99.2031904729,130.05
2020-01-10 11:30:00,83.85685152,25.13449836,87.5426442064,1.62685152,0.47449836,1.694637,82.23,24.66,85.8480547246,133.9,84.21685152,5.3744983600000005,84.3881704539,1.62685152,0.47449836,1.694637,82.59,4.9,82.7352288931,132.93,97.34685152,25.37449836,100.5995758832,1.62685152,0.47449836,1.694637,95.72,24.9,98.9056540345,130.31
2020-01-10 12:00:00,82.75467264,26.32302952,86.8403001311,2.68467264,0.78302952,2.796534,80.07,25.54,84.0446101782,134.51,83.12467264,6.48302952,83.3771004129,2.68467264,0.78302952,2.796534,80.44,5.7,80.6416988908,133.22,95.93467264,26.68302952,99.5763299128,2.68467264,0.78302952,2.796534,93.25,25.9,96.7800211821,130.99
2020-01-10 12:30:00,82.79786912,26.86729516,87.0479102565,3.00786912,0.8772951600000001,3.133197,79.79,25.99,83.9161736497,134.57,83.16786912,7.00729516,83.4625463272,3.00786912,0.8772951600000001,3.133197,80.16,6.13,80.3940451775,133.25,95.91786912,27.30729516,99.7292634359,3.00786912,0.8772951600000001,3.133197,92.91,26.43,96.596133463,131.2
2020-01-10 13:00:00,83.19411392,26.81286656,87.4081827068,1.96411392,0.57286656,2.045952,81.23,26.24,85.3630511404,134.71,83.57411392,6.91286656,83.8595268386,1.96411392,0.57286656,2.045952,81.61,6.34,81.8558959391,133.36,96.57411392,27.30286656,100.359384224,1.96411392,0.57286656,2.045952,94.61,26.73,98.3135036503,131.4
2020-01-10 13:30:00,83.61194624,27.26848432,87.9461641639,1.8119462400000002,0.52848432,1.887444,81.8,26.74,86.059674645,135.0,83.99194624,7.28848432,84.3075858797,1.8119462400000002,0.52848432,1.887444,82.18,6.76,82.457564844,133.59,97.02194624,27.30848432,100.7919211448,1.8119462400000002,0.52848432,1.887444,95.21,26.78,98.9045625843,131.72
2020-01-10 14:00:00,83.05143712,27.27041916,87.4140547559,1.44143712,0.42041916,1.501497,81.61,26.85,85.9134133881,135.0,83.42143712,7.28041916,83.7385256278,1.44143712,0.42041916,1.501497,81.98,6.86,82.2665180982,133.59,96.44143712,27.35041916,100.2446817642,1.44143712,0.42041916,1.501497,95.0,26.93,98.7432271095,131.79
2020-01-10 14:30:00,81.46288544,28.93792492,86.4500156327,1.67288544,0.48792492,1.742589,79.79,28.45,84.7103689049,135.0,81.83288544,8.97792492,82.3238985672,1.67288544,0.48792492,1.742589,80.16,8.49,80.6083475826,133.59,94.29288544,26.35792492,97.9075505295,1.67288544,0.48792492,1.742589,92.62,25.87,96.1650731815,131.53
2020-01-10 15:00:00,79.90465344,29.59552392,85.2094400725,1.9046534400000001,0.5555239200000001,1.984014,78.0,29.04,83.230532859,135.06,80.26465344,9.59552392,80.8361841699,1.9046534400000001,0.5555239200000001,1.984014,78.36,9.04,78.8797261659,133.7,92.45465344,27.09552392,96.3432943137,1.9046534400000001,0.5555239200000001,1.984014,90.55,26.54,94.3592820024,131.63
2020-01-10 15:30:00,79.51312544,29.21799492,84.711441638,1.43312544,0.41799492,1.492839,78.08,28.8,83.2221508975,134.82,79.87312544,9.26799492,80.4090287057,1.43312544,0.41799492,1.492839,78.44,8.85,78.9376722484,133.52,92.15312544,27.48799492,96.1654220241,1.43312544,0.41799492,1.492839,90.72,27.07,94.6726111397,131.45
2020-01-10 16:00:00,81.78010912,27.70461516,86.3454222808,0.77010912,0.22461516,0.8021969999999999,81.01,27.48,85.5439682269,134.2,82.17010912,7.92461516,82.5513558836,0.77010912,0.22461516,0.8021969999999999,81.4,7.7,81.7633781103,133.1,95.02010912,27.25461516,98.8515815994,0.77010912,0.22461516,0.8021969999999999,94.25,27.03,98.0493926549,131.02
2020-01-10 16:30:00,86.07231712,26.70400916,90.1196309337,0.56231712,0.16400916000000001,0.585747,85.51,26.54,89.5339695311,134.71,86.46231712,6.81400916,86.7304041418,0.56231712,0.16400916000000001,0.585747,85.9,6.65,86.1570223487,133.45,100.12231712,27.27400916,103.7706604062,0.56231712,0.16400916000000001,0.585747,99.56,27.11,103.1850071474,131.56
2020-01-10 17:00:00,91.06176768,24.70093224,94.3524328596,0.55176768,0.16093224,0.574758,90.51,24.54,93.7777782846,133.27,91.45176768,5.16093224,91.5972763426,0.55176768,0.16093224,0.574758,90.9,5.0,91.0374098929,132.49,105.79176768,24.61093224,108.6167394768,0.55176768,0.16093224,0.574758,105.24,24.45,108.0428623279,130.03
2020-01-10 17:30:00,93.27315616,24.37925388,96.4065852512,0.68315616,0.19925388,0.711621,92.59,24.18,95.6952480534,132.98,93.66315616,4.94925388,93.7938267469,0.68315616,0.19925388,0.711621,92.98,4.75,93.1012507972,132.31,108.32315616,24.34925388,111.0260884881,0.68315616,0.19925388,0.711621,107.64,24.15,110.3158741977,129.66
2020-01-10 18:00:00,92.85827104,25.33074572,96.2512606633,0.6882710400000001,0.20074572000000002,0.716949,92.17,25.13,95.5344220687,133.29,93.23827104,5.81074572,93.4191626614,0.6882710400000001,0.20074572000000002,0.716949,92.55,5.61,92.7198716565,132.53,107.80827104,24.92074572,110.6511042506,0.6882710400000001,0.20074572000000002,0.716949,107.12,24.72,109.9353118884,129.99
2020-01-10 18:30:00,91.32420512,26.21664316,95.0127508252,0.67420512,0.19664316,0.702297,90.65,26.02,94.3104601834,133.51,91.69420512,6.62664316,91.9333435276,0.67420512,0.19664316,0.702297,91.02,6.43,91.2468372055,132.7,106.03420512,25.83664316,109.1365419335,0.67420512,0.19664316,0.702297,105.36,25.64,108.4349537741,130.19
2020-01-10 19:00:00,89.71447488,26.75797184,93.6198486432,0.64447488,0.18797184,0.6713279999999999,89.07,26.57,92.9485330707,133.66,90.08447488,7.09797184,90.3636753272,0.64447488,0.18797184,0.6713279999999999,89.44,6.91,89.7065309774,132.81,104.19447488,26.43797184,107.4963020319,0.64447488,0.18797184,0.6713279999999999,103.55,26.25,106.8253949209,130.36
