Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-10 19:30:00,86.81592352,28.03214436,91.2294124395,0.55592352,0.16214436000000002,0.579087,86.26,27.87,90.6505626017,134.23,87.19592352,8.18214436,87.5789733031,0.55592352,0.16214436000000002,0.579087,86.64,8.02,87.010401677,133.19,100.88592352,27.79214436,104.6440292258,0.55592352,0.16214436000000002,0.579087,100.33,27.63,104.0650075674,130.89
2020-01-10 20:00:00,83.23560384,29.92205112,88.45052227,0.55560384,0.16205112,0.578754,82.68,29.76,87.8728627052,134.35,83.61560384,10.04205112,84.2164591765,0.55560384,0.16205112,0.578754,83.06,9.88,83.645549792,133.29,96.65560384,28.76205112,100.8442429606,0.55560384,0.16205112,0.578754,96.1,28.6,100.2654975552,130.89
2020-01-10 20:30:00,81.33592352,31.19214436,87.1118954255,0.55592352,0.16214436000000002,0.579087,80.78,31.03,86.5347866468,135.85,81.71592352,10.84214436,82.4320583939,0.55592352,0.16214436000000002,0.579087,81.16,10.68,81.8596848271,134.3,94.65592352,30.99214436,99.6004862913,0.55592352,0.16214436000000002,0.579087,94.1,30.83,99.0217092359,132.44
2020-01-10 21:00:00,78.1362432,32.0022376,84.4358674546,0.5562431999999999,0.16223759999999998,0.57942,77.58,31.84,83.8596565698,135.71,78.5062432,11.6922376,79.3721528086,0.5562431999999999,0.16223759999999998,0.57942,77.95,11.53,78.7981179978,134.19,91.0862432,32.9522376,96.8635827498,0.5562431999999999,0.16223759999999998,0.57942,90.53,32.79,96.2853311777,132.44
2020-01-10 21:30:00,74.29359584,33.784382120000004,81.6144770128,0.56359584,0.16438212,0.587079,73.73,33.62,81.0334332236,136.21,74.66359584,13.33438212,75.8449621945,0.56359584,0.16438212,0.587079,74.1,13.17,75.2612709167,134.5,86.54359584,33.81438212,92.9150494757,0.56359584,0.16438212,0.587079,85.98,33.65,92.3302924289,132.76
2020-01-10 22:00:00,70.6958336,35.7350348,79.2142259986,0.5658335999999999,0.16503479999999998,0.5894100000000001,70.13,35.57,78.6348637692,136.59,71.0658336,15.1550348,72.6637996877,0.5658335999999999,0.16503479999999998,0.5894100000000001,70.5,14.99,72.0760022476,134.79,82.2058336,34.0150348,88.9652835117,0.5658335999999999,0.16503479999999998,0.5894100000000001,81.64,33.85,88.379364673,133.06
2020-01-10 22:30:00,65.87519424,37.85484832,75.9771726079,0.56519424,0.16484832,0.5887439999999999,65.31,37.69,75.4051205158,136.95,66.23519424,17.18484832,68.4282103214,0.56519424,0.16484832,0.5887439999999999,65.67,17.02,67.8397324582,135.03,76.52519424,35.07484832,84.1804629242,0.56519424,0.16484832,0.5887439999999999,75.96,34.91,83.5980244982,133.36
2020-01-10 23:00:00,61.62130816,40.11496488,73.5281988537,0.53130816,0.15496488,0.553446,61.09,39.96,72.9985595748,137.32,62.16130816,13.61496488,63.6348607357,0.53130816,0.15496488,0.553446,61.63,13.46,63.0827115777,135.24,71.89130816,40.09496488,82.3162584043,0.53130816,0.15496488,0.553446,71.36,39.94,81.7768500249,133.94
2020-01-10 23:30:00,57.36098848,46.06487164,73.5680324503,0.53098848,0.15487164,0.553113,56.83,45.91,73.0573541815,136.08,58.34098848,4.76487164,58.5352452679,0.53098848,0.15487164,0.553113,57.81,4.61,57.9935186034,134.37,66.77098848,44.82487164,80.4216017009,0.53098848,0.15487164,0.553113,66.24,44.67,79.8945961877,132.59
2020-01-11 00:00:00,54.4338656,46.9057108,71.8553507389,0.5338655999999999,0.15571079999999998,0.55611,53.9,46.75,71.3496496137,135.82,55.3938656,5.8457108,55.7014603118,0.5338655999999999,0.15571079999999998,0.55611,54.86,5.69,55.154289951,134.22,63.3538656,45.5457108,78.0264317955,0.5338655999999999,0.15571079999999998,0.55611,62.82,45.39,77.502287063,132.35
2020-01-11 00:30:00,54.48674272,45.78654996,71.1703118546,0.53674272,0.15654996000000002,0.559107,53.95,45.63,70.6590362233,134.97,55.44674272,5.18654996,55.6887922184,0.53674272,0.15654996000000002,0.559107,54.91,5.03,55.1399038809,133.63,63.58674272,46.19654996,78.5964062661,0.53674272,0.15654996000000002,0.559107,63.05,46.04,78.070379146,131.69
2020-01-11 01:00:00,57.475464,44.636177,72.7723660409,0.5354639999999999,0.15617699999999998,0.557775,56.94,44.48,72.2539549091,134.45,58.455464,4.336177,58.6160703428,0.5354639999999999,0.15617699999999998,0.557775,57.92,4.18,58.0706362975,133.26,67.055464,45.166177,80.8481217905,0.5354639999999999,0.15617699999999998,0.557775,66.52,45.01,80.3169378151,131.15
2020-01-11 01:30:00,60.0106688,45.6047784,75.3729141186,0.5306687999999999,0.15477839999999998,0.55278,59.48,45.45,74.8570163712,135.04,61.0006688,5.0447784,61.2089158796,0.5306687999999999,0.15477839999999998,0.55278,60.47,4.89,60.6673965158,133.65,69.6806688,43.2247784,81.9986406725,0.5306687999999999,0.15477839999999998,0.55278,69.15,43.07,81.4662347234,131.42
2020-01-11 02:00:00,58.67002944,46.42459192,74.8158745817,0.53002944,0.15459192,0.552114,58.14,46.27,74.3045927248,136.05,59.67002944,5.21459192,59.8974488794,0.53002944,0.15459192,0.552114,59.14,5.06,59.3560712986,134.32,68.06002944,43.35459192,80.6956519766,0.53002944,0.15459192,0.552114,67.53,43.2,80.1657090033,132.35
2020-01-11 02:30:00,57.37578368,47.58627024,74.5414895763,0.53578368,0.15627024,0.5581079999999999,56.84,47.43,74.0296595967,136.51,58.35578368,6.09627024,58.6733499959,0.53578368,0.15627024,0.5581079999999999,57.82,5.94,58.1243150497,134.64,66.40578368,42.65627024,78.9258227511,0.53578368,0.15627024,0.5581079999999999,65.87,42.5,78.3907322328,132.68
2020-01-11 03:00:00,55.9102192,47.4492306,73.3306354502,0.5802191999999999,0.16923059999999998,0.604395,55.33,47.28,72.7791680359,136.22,56.9002192,6.1092306,57.2272456399,0.5802191999999999,0.16923059999999998,0.604395,56.32,5.94,56.6323758993,134.43,64.8202192,43.7292306,78.1914728471,0.5802191999999999,0.16923059999999998,0.604395,64.24,43.56,77.6160498866,132.48
2020-01-11 03:30:00,54.66894048,48.22885764,72.9020971061,0.57894048,0.16885764,0.603063,54.09,48.06,72.3566976858,136.63,55.62894048,6.65885764,56.0260600435,0.57894048,0.16885764,0.603063,55.05,6.49,55.4312420932,134.7,63.25894048,43.40885764,76.720417571,0.57894048,0.16885764,0.603063,62.68,43.24,76.1477511158,132.76
2020-01-11 04:00:00,53.1830064,48.4729602,71.9587384568,0.5930063999999999,0.17296019999999998,0.617715,52.59,48.3,71.4044683476,136.97,54.1530064,6.6529602,54.5601501243,0.5930063999999999,0.17296019999999998,0.617715,53.56,6.48,53.950569969200004,134.91,61.5530064,43.6129602,75.4378081222,0.5930063999999999,0.17296019999999998,0.617715,60.96,43.44,74.8542263336,133.08
2020-01-11 04:30:00,51.91588352,48.97379936,71.3701056845,0.59588352,0.17379936,0.6207119999999999,51.32,48.8,70.8179525262,137.12,52.87588352,7.10379936,53.3509421038,0.59588352,0.17379936,0.6207119999999999,52.28,6.93,52.7373046334,135.03,60.07588352,44.20379936,74.5861090188,0.59588352,0.17379936,0.6207119999999999,59.48,44.03,74.0034546491,133.26
2020-01-11 05:00:00,50.70113824,49.13116532,70.6008273644,0.6211382400000001,0.18116532,0.647019,50.08,48.95,70.0293431356,137.05,51.66113824,7.27116532,52.1703272883,0.6211382400000001,0.18116532,0.647019,51.04,7.09,51.5300853871,134.99,58.67113824,44.40116532,73.5782980515,0.6211382400000001,0.18116532,0.647019,58.05,44.22,72.9740426453,133.18
2020-01-11 05:30:00,50.88113824,48.91116532,70.5775624512,0.6211382400000001,0.18116532,0.647019,50.26,48.73,70.0048605455,137.05,51.84113824,7.01116532,52.3130963829,0.6211382400000001,0.18116532,0.647019,51.22,6.83,51.6733712854,134.99,58.87113824,44.12116532,73.5696142906,0.6211382400000001,0.18116532,0.647019,58.25,43.94,72.9642796168,133.18
2020-01-11 06:00:00,51.07104832,48.49405576,70.4267379662,0.63104832,0.18405576,0.657342,50.44,48.31,69.8430361597,136.64,52.02104832,6.85405576,52.4706351083,0.63104832,0.18405576,0.657342,51.39,6.67,51.8210478474,134.72,59.08104832,43.70405576,73.4888750796,0.63104832,0.18405576,0.657342,58.45,43.52,72.8724426652,132.76
2020-01-11 06:30:00,53.54040896,47.04386928,71.2720213579,0.63040896,0.18386928,0.6566759999999999,52.91,46.86,70.6776322467,136.14,54.50040896,5.67386928,54.7949575181,0.63040896,0.18386928,0.6566759999999999,53.87,5.49,54.1490258453,134.41,61.99040896,42.82386928,75.3438423704,0.63040896,0.18386928,0.6566759999999999,61.36,42.64,74.7209421782,132.34
2020-01-11 07:00:00,55.87785152,45.54312336,72.0868252587,0.62785152,0.18312336,0.6540119999999999,55.25,45.36,71.4849081975,135.25,56.86785152,4.74312336,57.065311317,0.62785152,0.18312336,0.6540119999999999,56.24,4.5600000000000005,56.4245620275,133.83,64.76785152,41.93312336,77.1573808864,0.62785152,0.18312336,0.6540119999999999,64.14,41.75,76.5310531745,131.56
2020-01-11 07:30:00,59.33790144,44.60188792,74.2314956964,0.6579014400000001,0.19188792000000002,0.685314,58.68,44.41,73.5906957434,135.25,60.33790144,3.81188792,60.4581908404,0.6579014400000001,0.19188792000000002,0.685314,59.68,3.62,59.7896880741,133.83,68.73790144,40.79188792,79.9304523599,0.6579014400000001,0.19188792000000002,0.685314,68.08,40.6,79.2669313144,131.56
2020-01-11 08:00:00,61.81630304,42.99142172,75.2961995259,0.6563030400000001,0.19142172000000002,0.683649,61.16,42.8,74.648413245,134.24,62.82630304,2.7914217199999998,62.8882849893,0.6563030400000001,0.19142172000000002,0.683649,62.17,2.6,62.2243433071,133.16,71.69630304,40.20142172,82.1980180899,0.6563030400000001,0.19142172000000002,0.683649,71.04,40.01,81.5320900014,130.7
2020-01-11 08:30:00,64.92581376,40.28419568,76.4079689167,0.42581376,0.12419568,0.443556,64.5,40.16,75.9807580905,133.75,65.95581376,0.99419568,65.9633064195,0.42581376,0.12419568,0.443556,65.53,0.87,65.535774963,132.82,75.61581376,40.49419568,85.7760524526,0.42581376,0.12419568,0.443556,75.19,40.37,85.3420939513,130.54
2020-01-11 09:00:00,68.39778176,38.59351968,78.5348095495,0.45778176,0.13351968,0.476856,67.94,38.46,78.070578325,133.43,69.44778176,1.4835196800000001,69.4636251719,0.45778176,0.13351968,0.476856,68.99,1.35,69.0032071718,132.61,79.74778176,39.79351968,89.1248164327,0.45778176,0.13351968,0.476856,79.29,39.66,88.6556241871,130.34
2020-01-11 09:30:00,71.38168768,38.07424224,80.9011326138,0.63168768,0.18424224,0.6580079999999999,70.75,37.89,80.2571778721,133.62,72.45168768,2.20424224,72.4852104331,0.63168768,0.18424224,0.6580079999999999,71.82,2.02,71.8484015132,132.74,83.16168768,39.15424224,91.9180122891,0.63168768,0.18424224,0.6580079999999999,82.53,38.97,91.2680765657,130.53
2020-01-11 10:00:00,72.89168736,37.56757548,82.0031756314,0.95168736,0.27757548,0.9913409999999999,71.94,37.29,81.0302887814,133.32,73.96168736,2.66757548,74.0097774357,0.95168736,0.27757548,0.9913409999999999,73.01,2.39,73.0491081397,132.53,84.85168736,38.57757548,93.2096463772,0.95168736,0.27757548,0.9913409999999999,83.9,38.3,92.2285205346,130.2
2020-01-11 10:30:00,74.05401472,37.38867096,82.9572770304,1.26401472,0.36867096,1.316682,72.79,37.02,81.6631159092,133.78,75.13401472,3.28867096,75.2059540504,1.26401472,0.36867096,1.316682,73.87,2.92,73.9276896704,132.82,86.14401472,38.31867096,94.2820864015,1.26401472,0.36867096,1.316682,84.88,37.95,92.9775074951,130.61
2020-01-11 11:00:00,74.37449376000001,37.36881068,83.2345681415,1.7444937600000001,0.50881068,1.817181,72.63,36.86,81.4479987477,133.64,75.45449376,3.49881068,75.5355697983,1.7444937600000001,0.50881068,1.817181,73.71,2.99,73.7706188126,132.73,86.43449376,38.26881068,94.5273694885,1.7444937600000001,0.50881068,1.817181,84.69,37.76,92.7265533706,130.48
2020-01-11 11:30:00,74.89377472,37.19860096,83.6230435059,1.50377472,0.43860096,1.5664319999999998,73.39,36.76,82.0816039073,134.02,75.99377472,3.78860096,76.0881547511,1.50377472,0.43860096,1.5664319999999998,74.49,3.35,74.5652908531,132.97,87.07377472,38.05860096,95.027887228,1.50377472,0.43860096,1.5664319999999998,85.57,37.62,93.4745382444,130.85
2020-01-11 12:00:00,75.80637248,37.18435864,84.4350794163,1.14637248,0.33435864,1.194138,74.66,36.85,83.2588619908,134.4,76.90637248,3.77435864,76.9989344808,1.14637248,0.33435864,1.194138,75.76,3.44,75.8380590469,133.2,88.19637248,38.03435864,96.0479700763,1.14637248,0.33435864,1.194138,87.05,37.7,94.8630196652,131.21
2020-01-11 12:30:00,76.21196704,36.89932372,84.6748133219,0.99196704,0.28932372,1.033299,75.22,36.61,83.6560846562,134.08,77.31196704,3.81932372,77.4062496267,0.99196704,0.28932372,1.033299,76.32,3.5300000000000002,76.4015922609,132.98,88.69196704,37.72932372,96.3834367814,0.99196704,0.28932372,1.033299,87.7,37.44,95.3574517277,130.86
2020-01-11 13:00:00,76.13513376,37.51233068,84.8748110201,1.10513376,0.32233068,1.151181,75.03,37.19,83.7412502892,134.46,77.23513376,3.43233068,77.3113625596,1.10513376,0.32233068,1.151181,76.13,3.11,76.1934970978,133.24,88.56513376,38.25233068,96.4729170305,1.10513376,0.32233068,1.151181,87.46,37.93,95.3306692518,131.21
2020-01-11 13:30:00,76.30696224,37.68244732,85.1041674792,0.79696224,0.23244732,0.8301689999999999,75.51,37.45,84.286787814,134.57,77.41696224,3.18244732,77.482346463,0.79696224,0.23244732,0.8301689999999999,76.62,2.95,76.6767689721,133.31,88.76696224,37.81244732,96.4849975781,0.79696224,0.23244732,0.8301689999999999,87.97,37.58,95.6607406411,131.21
2020-01-11 14:00:00,76.46689216,37.80617688,85.302359914,0.94689216,0.27617688,0.986346,75.52,37.53,84.3313186189,134.42,77.56689216,3.12617688,77.6298637204,0.94689216,0.27617688,0.986346,76.62,2.85,76.6729867685,133.23,88.95689216,38.33617688,96.8658408343,0.94689216,0.27617688,0.986346,88.01,38.06,95.8870361415,131.21
2020-01-11 14:30:00,75.1995296,38.9536128,84.6897467362,0.8695296,0.25361279999999997,0.9057600000000001,74.33,38.7,83.8011867458,134.58,76.3195296,1.9836128,76.345303183,0.8695296,0.25361279999999997,0.9057600000000001,75.45,1.73,75.4698310585,133.36,87.4395296,38.6136128,95.5859949477,0.8695296,0.25361279999999997,0.9057600000000001,86.57,38.36,94.6881962021,131.21
2020-01-11 15:00:00,74.25541376,39.12074568,83.930323574,0.82541376,0.24074568000000002,0.859806,73.43,38.88,83.088021399,134.69,75.35541376,1.8107456800000001,75.3771661902,0.82541376,0.24074568000000002,0.859806,74.53,1.57,74.54653446,133.36,86.34541376,38.81074568,94.6668075812,0.82541376,0.24074568000000002,0.859806,85.52,38.57,93.8153255071,131.21
2020-01-11 15:30:00,74.21717216,38.91459188,83.8005614815,0.66717216,0.19459188,0.694971,73.55,38.72,83.1194375583,134.63,75.30717216,1.9145918800000001,75.3315062959,0.66717216,0.19459188,0.694971,74.64,1.72,74.6598151618,133.36,86.36717216,38.99459188,94.7621581793,0.66717216,0.19459188,0.694971,85.7,38.8,94.0740665646,131.21
2020-01-11 16:00:00,75.28757184,38.79137512,84.6935018597,0.5875718400000001,0.17137512,0.612054,74.7,38.62,84.0927725789,134.91,76.39757184,2.22137512,76.4298599402,0.5875718400000001,0.17137512,0.612054,75.81,2.05,75.8377122545,133.56,87.57757184,38.40137512,95.6268618145,0.5875718400000001,0.17137512,0.612054,86.99,38.23,95.0199610608,131.41
2020-01-11 16:30:00,77.7686208,38.2987644,86.6876792612,0.5786207999999999,0.16876439999999998,0.6027300000000001,77.19,38.13,86.0940938741,134.91,78.9086208,2.6687643999999997,78.9537379735,0.5786207999999999,0.16876439999999998,0.6027300000000001,78.33,2.5,78.3698851601,133.56,90.4486208,37.8087644,98.0329315591,0.5786207999999999,0.16876439999999998,0.6027300000000001,89.87,37.64,97.4340110023,131.41
2020-01-11 17:00:00,80.94803136,36.77734248,88.9109481501,0.60803136,0.17734248,0.633366,80.34,36.6,88.2840619818,133.57,82.06803136,3.36734248,82.1370852093,0.60803136,0.17734248,0.633366,81.46,3.19,81.5224367889,132.6,94.10803136,36.79734248,101.0463556,0.60803136,0.17734248,0.633366,93.5,36.62,100.4155087623,130.17
2020-01-11 17:30:00,83.66684256,36.46407908,91.2675714978,0.59684256,0.17407908,0.621711,83.07,36.29,90.6509183627,133.49,84.83684256,3.72407908,84.9185410882,0.59684256,0.17407908,0.621711,84.24,3.55,84.3147679828,132.6,97.04684256,34.66407908,103.0518705766,0.59684256,0.17407908,0.621711,96.45,34.49,102.4312579245,129.9
2020-01-11 18:00:00,84.09309632,37.99006976,92.2761846256,0.58309632,0.17006976000000001,0.6073919999999999,83.51,37.82,91.6748193344,135.06,85.26309632,3.07006976,85.3183504435,0.58309632,0.17006976000000001,0.6073919999999999,84.68,2.9,84.7296429828,133.65,97.40309632,34.39006976,103.2958860305,0.58309632,0.17006976000000001,0.6073919999999999,96.82,34.22,102.6894386001,131.27
2020-01-11 18:30:00,82.94798144,39.04857792,91.6796545726,0.57798144,0.16857792,0.6020639999999999,82.37,38.88,91.0849674754,135.35,84.10798144,2.18857792,84.1364511685,0.57798144,0.16857792,0.6020639999999999,83.53,2.02,83.5544211876,133.84,95.95798144,34.31857792,101.910249693,0.57798144,0.16857792,0.6020639999999999,95.38,34.15,101.3092636436,131.45
2020-01-11 19:00:00,80.71432512,39.92167816,90.0474467527,0.55432512,0.16167816000000002,0.577422,80.16,39.76,89.4789539501,136.02,81.86432512,1.71167816,81.8822176634,0.55432512,0.16167816000000002,0.577422,81.31,1.55,81.3247723637,134.31,93.53432512,36.35167816,100.3499600434,0.55432512,0.16167816000000002,0.577422,92.98,36.19,99.7747287644,132.29
2020-01-11 19:30:00,77.91080864,39.95065252,87.5565459558,0.55080864,0.16065252,0.573759,77.36,39.79,86.9931819167,135.95,79.04080864,1.68065252,79.0586745611,0.55080864,0.16065252,0.573759,78.49,1.52,78.5047164188,134.24,90.57080864,38.59065252,98.4495294027,0.55080864,0.16065252,0.573759,90.02,38.43,97.8798513485,132.46
2020-01-11 20:00:00,75.451448,41.370839,86.0492145511,0.5514479999999999,0.16083899999999998,0.574425,74.9,41.21,85.4884442483,136.52,76.571448,0.930839,76.5771056522,0.5514479999999999,0.16083899999999998,0.574425,76.02,0.77,76.0238995317,134.61,87.631448,39.060839,95.9427945286,0.5514479999999999,0.16083899999999998,0.574425,87.08,38.9,95.3736672253,132.92
2020-01-11 20:30:00,73.18336608,41.55139844,84.1565433173,0.55336608,0.16139844,0.576423,72.63,41.39,83.5957474995,134.72,74.27336608,1.00139844,74.2801165029,0.55336608,0.16139844,0.576423,73.72,0.84,73.7247855202,133.4,84.88336608,38.54139844,93.2235229477,0.55336608,0.16139844,0.576423,84.33,38.38,92.6529724294,131.14
2020-01-11 21:00:00,70.82336608,42.55139844,82.6230639235,0.55336608,0.16139844,0.576423,70.27,42.39,82.0657358463,134.86,71.89336608,1.9113984400000001,71.9187703615,0.55336608,0.16139844,0.576423,71.34,1.75,71.3614608875,133.54,82.12336608,39.32139844,91.0517415077,0.55336608,0.16139844,0.576423,81.57,39.16,90.4829845883,131.28
2020-01-11 21:30:00,68.1190704,43.8643122,81.020279171,0.5290703999999999,0.15431219999999998,0.551115,67.59,43.71,80.4920629628,135.9,69.1690704,2.6443122,69.2195975646,0.5290703999999999,0.15431219999999998,0.551115,68.64,2.49,68.6851490498,134.22,79.0190704,40.8543122,88.9555412114,0.5290703999999999,0.15431219999999998,0.551115,78.49,40.7,88.4147617765,132.3
2020-01-11 22:00:00,64.961448,45.030839,79.0428123696,0.5514479999999999,0.16083899999999998,0.574425,64.41,44.87,78.4981846924,136.14,66.001448,3.6808389999999997,66.1040067911,0.5514479999999999,0.16083899999999998,0.574425,65.45,3.52,65.5445871144,134.35,75.321448,41.370839,85.9352479974,0.5514479999999999,0.16083899999999998,0.574425,74.77,41.21,85.374568813,132.45
2020-01-11 22:30:00,61.20961984,45.49738912,76.266834061,0.53961984,0.15738912,0.5621039999999999,60.67,45.34,75.7401115658,135.22,62.21961984,4.69738912,62.3966870721,0.53961984,0.15738912,0.5621039999999999,61.68,4.54,61.8468592574,133.74,70.98961984,42.09738912,82.5331224161,0.53961984,0.15738912,0.5621039999999999,70.45,41.94,81.9888169204,131.58
2020-01-11 23:00:00,58.17112832,46.40074576,74.410411752,0.55112832,0.16074576000000002,0.5740919999999999,57.62,46.24,73.87964537,135.72,59.16112832,5.22074576,59.3910371217,0.55112832,0.16074576000000002,0.5740919999999999,58.61,5.06,58.8280179846,134.1,67.45112832,43.07074576,80.0296435826,0.55112832,0.16074576000000002,0.5740919999999999,66.9,42.91,79.4787902525,132.21
2020-01-11 23:30:00,55.15633312,47.53934716,72.8162798531,0.54633312,0.15934716000000002,0.569097,54.61,47.38,72.2988001284,136.24,56.14633312,5.97934716,56.4638230665,0.54633312,0.15934716000000002,0.569097,55.6,5.82,55.9037780476,134.42,63.91633312,43.47934716,77.3029835709,0.54633312,0.15934716000000002,0.569097,63.37,43.32,76.7618349181,132.69
2020-01-12 00:00:00,52.60875072,48.69421896,71.6854769981,0.52875072,0.15421896000000002,0.550782,52.08,48.54,71.1931035986,137.01,53.56875072,6.67421896,53.9829255638,0.52875072,0.15421896000000002,0.550782,53.04,6.52,53.4392365215,134.94,60.93875072,44.25421896,75.3124640088,0.52875072,0.15421896000000002,0.550782,60.41,44.1,74.7942384145,133.44
2020-01-12 00:30:00,52.46674272,48.10654996,71.1828577728,0.53674272,0.15654996000000002,0.559107,51.93,47.95,70.6818746214,137.15,53.44674272,5.96654996,53.7787506902,0.53674272,0.15654996000000002,0.559107,52.91,5.8100000000000005,53.2280396032,135.03,61.08674272,46.42654996,76.7268836675,0.53674272,0.15654996000000002,0.559107,60.55,46.27,76.2050877567,133.9
2020-01-12 01:00:00,55.51217728,47.33813504,72.9554717306,0.54217728,0.15813504,0.5647679999999999,54.97,47.18,72.4406881524,136.94,56.51217728,5.47813504,56.7770741096,0.54217728,0.15813504,0.5647679999999999,55.97,5.32,56.2222669411,134.83,64.62217728,45.56813504,79.0726294455,0.54217728,0.15813504,0.5647679999999999,64.08,45.41,78.5386178895,133.45
2020-01-12 01:30:00,57.19121824,47.14785532,74.1198738872,0.54121824,0.15785532,0.563769,56.65,46.99,73.6021915435,136.94,58.19121824,5.22785532,58.4255795992,0.54121824,0.15785532,0.563769,57.65,5.07,57.8725098816,134.83,66.56121824,45.31785532,80.5239329914,0.54121824,0.15785532,0.563769,66.02,45.16,79.9879115867,133.45
2020-01-12 02:00:00,55.86843104,47.48412572,73.3213732977,0.52843104,0.15412572,0.550449,55.34,47.33,72.8192591283,137.35,56.86843104,5.34412572,57.1189822096,0.52843104,0.15412572,0.550449,56.34,5.19,56.57854452,135.1,65.02843104,45.66412572,79.4601108815,0.52843104,0.15412572,0.550449,64.5,45.51,78.9392810963,133.75
2020-01-12 02:30:00,54.59875072,48.01421896,72.7075567085,0.52875072,0.15421896000000002,0.550782,54.07,47.86,72.2090333684,137.5,55.59875072,5.77421896,55.8977878473,0.52875072,0.15421896000000002,0.550782,55.07,5.62,55.3560231592,135.18,63.85875072,46.49421896,78.9914706802,0.52875072,0.15421896000000002,0.550782,63.33,46.34,78.4734636677,133.92
2020-01-12 03:00:00,53.20779168,49.82393924,72.893717266,0.52779168,0.15393924,0.549783,52.68,49.67,72.4036691059,137.41,54.31779168,6.18393924,54.6686710787,0.52779168,0.15393924,0.549783,53.79,6.03,54.1269341456,135.12,61.85779168,47.61393924,78.0607045925,0.52779168,0.15393924,0.549783,61.33,47.46,77.5488265546,133.76
2020-01-12 03:30:00,51.24258688,56.18533784,76.0433751115,0.53258688,0.15533784,0.554778,50.71,56.03,75.5702653165,136.21,52.83258688,7.54533784,53.3686645847,0.53258688,0.15533784,0.554778,52.3,7.39,52.8195238525,134.33,59.36258688,51.85533784,78.8219054806,0.53258688,0.15533784,0.554778,58.83,51.7,78.3189561984,132.33
2020-01-12 04:00:00,49.84993952,56.76748236,75.548418406,0.53993952,0.15748236000000002,0.562437,49.31,56.61,75.0744177467,136.87,51.44993952,7.32748236,51.969108847,0.53993952,0.15748236000000002,0.562437,50.91,7.17,51.4124206783,134.77,57.75993952,52.47748236,78.0390720614,0.53993952,0.15748236000000002,0.562437,57.22,52.32,77.5339332164,133.02
2020-01-12 04:30:00,48.75875072,56.91421896,74.9442732409,0.52875072,0.15421896000000002,0.550782,48.23,56.76,74.4837599749,137.09,50.33875072,7.22421896,50.854490103,0.52875072,0.15421896000000002,0.550782,49.81,7.07,50.309253622,134.97,56.48875072,52.65421896,77.2233496567,0.52875072,0.15421896000000002,0.550782,55.96,52.5,76.7318160869,133.37
2020-01-12 05:00:00,47.74715232,57.11375276,74.443074285,0.52715232,0.15375276000000002,0.549117,47.22,56.96,73.9876341019,137.09,49.32715232,7.03375276,49.8261139754,0.52715232,0.15375276000000002,0.549117,48.8,6.88,49.2825973342,134.94,55.33715232,52.90375276,76.5572170535,0.52715232,0.15375276000000002,0.549117,54.81,52.75,76.0703529636,133.24
2020-01-12 05:30:00,47.697472,56.933846,74.2732230049,0.5274719999999999,0.15384599999999998,0.54945,47.17,56.78,73.8171883778,136.9,49.267472,7.133846,49.7812771634,0.5274719999999999,0.15384599999999998,0.54945,48.74,6.98,49.2372623122,134.81,55.267472,52.703846,76.3687687767,0.5274719999999999,0.15384599999999998,0.54945,54.74,52.55,75.8812895252,133.05
2020-01-12 06:00:00,47.64523424,56.49319332,73.9022952098,0.52523424,0.15319332,0.547119,47.12,56.34,73.4471919136,136.66,49.21523424,7.28319332,49.7512229622,0.52523424,0.15319332,0.547119,48.69,7.13,49.2092775806,134.7,55.20523424,52.23319332,75.9995024451,0.52523424,0.15319332,0.547119,54.68,52.08,75.5131034987,132.94
2020-01-12 06:30:00,49.12523424,55.77319332,74.3231978069,0.52523424,0.15319332,0.547119,48.6,55.62,73.8616571707,136.31,50.70523424,7.59319332,51.2706286691,0.52523424,0.15319332,0.547119,50.18,7.44,50.7285521181,134.45,56.92523424,51.47319332,76.7461525018,0.52523424,0.15319332,0.547119,56.4,51.32,76.2541959501,132.53
2020-01-12 07:00:00,50.63491456,55.00310008,74.7611904059,0.52491456,0.15310008,0.546786,50.11,54.85,74.2935703813,135.91,52.22491456,8.00310008,52.8345655011,0.52491456,0.15310008,0.546786,51.7,7.85,52.2925663933,134.18,58.64491456,50.72310008,77.5374676236,0.52491456,0.15310008,0.546786,58.12,50.57,77.0406340836,132.1
2020-01-12 07:30:00,52.91523424,53.60319332,75.3214733577,0.52523424,0.15319332,0.547119,52.39,53.45,74.843934958,135.31,54.53523424,8.80319332,55.241180167,0.52523424,0.15319332,0.547119,54.01,8.65,54.6982869933,133.78,61.41523424,50.48319332,79.5008415335,0.52523424,0.15319332,0.547119,60.89,50.33,78.9981075723,131.56
2020-01-12 08:00:00,54.16523424,52.51319332,75.4420842298,0.52523424,0.15319332,0.547119,53.64,52.36,74.9587833412,135.06,55.78523424,9.72319332,56.6262558143,0.52523424,0.15319332,0.547119,55.26,9.57,56.0825507622,133.62,62.92523424,50.37319332,80.6042412619,0.52523424,0.15319332,0.547119,62.4,50.22,80.0987415631,131.4
2020-01-12 08:30:00,56.4698496,52.1703728,76.8803727354,0.5498495999999999,0.16037279999999998,0.57276,55.92,52.01,76.3680987062,134.58,58.1298496,9.5303728,58.9059200779,0.5498495999999999,0.16037279999999998,0.57276,57.58,9.37,58.337409095699996,133.3,65.4898496,48.9603728,81.7681998417,0.5498495999999999,0.16037279999999998,0.57276,64.94,48.8,81.2320355525,130.81
2020-01-12 09:00:00,60.15532384,50.65363612,78.6412985554,0.83532384,0.24363612,0.8701289999999999,59.32,50.41,77.8461977235,133.69,61.84532384,10.49363612,62.7292633457,0.83532384,0.24363612,0.8701289999999999,61.01,10.25,61.8650353592,132.7,69.69532384,47.73363612,84.4744824334,0.83532384,0.24363612,0.8701289999999999,68.86,47.49,83.6480705097,129.94
2020-01-12 09:30:00,64.13172736,49.66592048,81.1146232889,0.91172736,0.26592048,0.949716,63.22,49.4,80.2317169204,133.55,65.87172736,11.32592048,66.8383193992,0.91172736,0.26592048,0.949716,64.96,11.06,65.894804044,132.63,74.30172736,46.79592048,87.8100498932,0.91172736,0.26592048,0.949716,73.39,46.53,86.8972554227,129.76
2020-01-12 10:00:00,67.13130752000001,48.41163136,82.7665300727,1.17130752,0.34163136,1.220112,65.96,48.07,81.6176849708,132.4,68.88130752000001,11.99163136,69.9173351061,1.17130752,0.34163136,1.220112,67.71,11.65,68.7049241321,131.95,77.55130752,44.36163136,89.3429327646,1.17130752,0.34163136,1.220112,76.38,44.02,88.15704623,128.6
2020-01-12 10:30:00,69.8946544,47.1755242,84.325516881,0.9446544,0.2755242,0.984015,68.95,46.9,83.3889231253,132.06,71.6946544,12.8655242,72.8398598466,0.9446544,0.2755242,0.984015,70.75,12.59,71.8614681175,131.69,80.7746544,43.1255242,91.5661270938,0.9446544,0.2755242,0.984015,79.83,42.85,90.6032637381,128.08
2020-01-12 11:00:00,69.80769024,47.64307632,84.5161306372,2.06769024,0.60307632,2.153844,67.74,47.04,82.4710203647,132.48,71.57769024,13.20307632,72.7852111655,2.06769024,0.60307632,2.153844,69.51,12.6,70.6427639606,131.97,80.47769024,43.43307632,91.4499357298,2.06769024,0.60307632,2.153844,78.41,42.83,89.3450446304,128.58
2020-01-12 11:30:00,71.69030848,46.46300664,85.4301546059,1.21030848,0.35300664,1.260738,70.48,46.11,84.2232895344,132.33,73.52030848,13.65300664,74.7772716091,1.21030848,0.35300664,1.260738,72.31,13.3,73.5229630796,131.83,82.85030848,42.66300664,93.1896225488,1.21030848,0.35300664,1.260738,81.64,42.31,91.9523012219,128.45
2020-01-12 12:00:00,72.5811776,45.4361768,85.6298633889,1.2211776,0.35617679999999996,1.27206,71.36,45.08,84.4064926413,131.84,74.4011776,14.3461768,75.7716834777,1.2211776,0.35617679999999996,1.27206,73.18,13.99,74.5052514928,131.52,83.9711776,42.9561768,94.320685922,1.2211776,0.35617679999999996,1.27206,82.75,42.6,93.0715987829,128.08
2020-01-12 12:30:00,73.63231584,45.40734212,86.5074832275,1.84231584,0.53734212,1.919079,71.79,44.87,84.6588506891,131.97,75.44231584,14.80734212,76.8817299491,1.84231584,0.53734212,1.919079,73.6,14.27,74.9706135763,131.61,85.13231584,43.12734212,95.4331118565,1.84231584,0.53734212,1.919079,83.29,42.59,93.5474863372,128.25
2020-01-12 13:00:00,73.25565216,46.19748188,86.6059923183,2.18565216,0.6374818800000001,2.276721,71.07,45.56,84.4195386152,132.78,75.08565216,14.96748188,76.5629197074,2.18565216,0.6374818800000001,2.276721,72.9,14.33,74.2950799179,132.09,84.54565216,42.94748188,94.8285479114,2.18565216,0.6374818800000001,2.276721,82.36,42.31,92.5921470752,128.94
2020-01-12 13:30:00,73.64111712,46.27365916,86.9727869091,1.76111712,0.51365916,1.8344969999999998,71.88,45.76,85.2098116416,132.98,75.49111712,14.64365916,76.8982803294,1.76111712,0.51365916,1.8344969999999998,73.73,14.13,75.0717643325,132.2,85.08111712,43.07365916,95.3631826431,1.76111712,0.51365916,1.8344969999999998,83.32,42.56,93.5605472408,129.23
2020-01-12 14:00:00,73.68657184,46.31275012,87.0320727847,1.58657184,0.46275012,1.652679,72.1,45.85,85.4437387993,132.98,75.52657184,14.50275012,76.9063899487,1.58657184,0.46275012,1.652679,73.94,14.04,75.2611799004,132.24,85.14657184000001,43.13275012,95.4482730541,1.58657184,0.46275012,1.652679,83.56,42.67,93.8243172104,129.4
2020-01-12 14:30:00,72.59254624,46.47365932,86.1944242988,1.21254624,0.35365932,1.263069,71.38,46.12,84.9832854154,132.98,74.42254624,14.20365932,75.765818988,1.21254624,0.35365932,1.263069,73.21,13.85,74.5085672926,132.24,83.94254624,43.30365932,94.4539992788,1.21254624,0.35365932,1.263069,82.73,42.95,93.2145664583,129.4
2020-01-12 15:00:00,71.79235648,46.80902064,85.7042989717,1.16235648,0.33902064,1.210788,70.63,46.47,84.5461873771,133.08,73.60235648,13.929020640000001,74.9087744887,1.16235648,0.33902064,1.210788,72.44,13.59,73.7037427815,132.28,83.01235648,43.68902064,93.807152461,1.16235648,0.33902064,1.210788,81.85,43.35,92.6209749463,129.49
2020-01-12 15:30:00,72.20602304,46.72300672,86.0043552398,0.93602304,0.27300672,0.975024,71.27,46.45,85.0706494627,132.73,74.03602304,13.49300672,75.2555243017,0.93602304,0.27300672,0.975024,73.1,13.22,74.2857886813,132.05,83.56602304,43.68300672,94.294672611,0.93602304,0.27300672,0.975024,82.63,43.41,93.3388718595,129.17
2020-01-12 16:00:00,73.331168,45.652424,86.3805766207,0.8311679999999999,0.242424,0.8658,72.5,45.41,85.5471688602,132.09,75.161168,13.962424,76.4470434947,0.8311679999999999,0.242424,0.8658,74.33,13.72,75.5856289251,131.63,84.981168,43.882424,95.6423862666,0.8311679999999999,0.242424,0.8658,84.15,43.64,94.792785063,128.66
2020-01-12 16:30:00,77.38670272,39.93820496,87.0847976015,0.57670272,0.16820496000000001,0.6007319999999999,76.81,39.77,86.4952542051,132.3,78.77670272,12.87820496,79.8224094752,0.57670272,0.16820496000000001,0.6007319999999999,78.2,12.71,79.2261579278,131.8,89.75670272,38.20820496,97.5506668836,0.57670272,0.16820496000000001,0.6007319999999999,89.18,38.04,96.9541850567,128.85
2020-01-12 17:00:00,82.77071872,29.46354296,87.8583646626,0.56071872,0.16354296000000001,0.584082,82.21,29.3,87.2752777137,133.69,83.16071872,9.75354296,83.7307395065,0.56071872,0.16354296000000001,0.584082,82.6,9.59,83.1548441163,132.78,96.38071872,30.51354296,101.0955945873,0.56071872,0.16354296000000001,0.584082,95.82,30.35,100.5116654921,130.57
2020-01-12 17:30:00,85.60511424,28.97815832,90.3768180656,0.6451142400000001,0.18815832000000002,0.671994,84.96,28.79,89.7054385196,133.78,86.01511424,9.25815832,86.5119261905,0.6451142400000001,0.18815832000000002,0.671994,85.37,9.07,85.8504618508,132.9,99.64511424,29.95815832,104.051141473,0.6451142400000001,0.18815832000000002,0.671994,99.0,29.77,103.3791705326,130.68
2020-01-12 18:00:00,85.82520416,29.42526788,90.7293340597,0.63520416,0.18526788,0.661671,85.19,29.24,90.068383465,134.37,86.20520416,9.53526788,86.730955015,0.63520416,0.18526788,0.661671,85.57,9.35,86.0793087798,133.29,99.84520416,30.12526788,104.2909227047,0.63520416,0.18526788,0.661671,99.21,29.94,103.6292801287,131.23
2020-01-12 18:30:00,84.73794144,30.41023292,90.029445104,0.6179414400000001,0.18023292,0.643689,84.12,30.23,89.3869526273,134.71,85.11794144,10.41023292,85.7521830884,0.6179414400000001,0.18023292,0.643689,84.5,10.23,85.1169953652,133.53,98.44794144,29.56023292,102.7900994457,0.6179414400000001,0.18023292,0.643689,97.83,29.38,102.1464306767,131.32
2020-01-12 19:00:00,82.62684256,31.84407908,88.5507791264,0.59684256,0.17407908,0.621711,82.03,31.67,87.9312788489,135.79,83.01684256,11.53407908,83.8142656644,0.59684256,0.17407908,0.621711,82.42,11.36,83.1991947076,134.26,96.04684256,30.92407908,100.9024015209,0.59684256,0.17407908,0.621711,95.45,30.75,100.2809303906,132.34
2020-01-12 19:30:00,79.66194752,31.78515136,85.7690021491,0.53194752,0.15515136000000002,0.5541119999999999,79.13,31.63,85.2174500909,135.08,80.04194752,11.62515136,80.8817501476,0.53194752,0.15515136000000002,0.5541119999999999,79.51,11.47,80.3330629318,133.79,92.85194752,32.77515136,98.466718768,0.53194752,0.15515136000000002,0.5541119999999999,92.32,32.62,97.9134658768,131.8
2020-01-12 20:00:00,77.37875072,32.56421896,83.9517684118,0.52875072,0.15421896000000002,0.550782,76.85,32.41,83.4046197761,135.01,77.76875072,12.46421896,78.7612553406,0.52875072,0.15421896000000002,0.550782,77.24,12.31,78.2147920792,133.71,90.23875072,33.71421896,96.3310992961,0.52875072,0.15421896000000002,0.550782,89.71,33.56,95.7818234322,131.71
2020-01-12 20:30:00,76.04970976,33.09449868,82.9385567602,0.52970976,0.15449868,0.551781,75.52,32.94,82.3912252609,134.88,76.42970976,13.02449868,77.5315297145,0.52970976,0.15449868,0.551781,75.9,12.87,76.9834196435,133.65,88.68970976,34.34449868,95.1073562186,0.52970976,0.15449868,0.551781,88.16,34.19,94.5576104817,131.51
2020-01-12 21:00:00,73.4390704,33.9543122,80.9085432954,0.5290703999999999,0.15431219999999998,0.551115,72.91,33.8,80.363599347,135.58,73.8090704,13.6443122,75.0596171634,0.5290703999999999,0.15431219999999998,0.551115,73.28,13.49,74.511331353,134.11,85.6690704,35.2843122,92.6508084726,0.5290703999999999,0.15431219999999998,0.551115,85.14,35.13,92.1028582618,132.18
2020-01-12 21:30:00,69.89875072,36.85421896,79.0194204444,0.52875072,0.15421896000000002,0.550782,69.37,36.7,78.4798502802,136.67,70.27875072,16.26421896,72.136174151,0.52875072,0.15421896000000002,0.550782,69.75,16.11,71.586273824,134.84,81.21875072,34.58421896,88.2754420526,0.52875072,0.15421896000000002,0.550782,80.69,34.43,87.7285643334,132.88
2020-01-12 22:00:00,65.95875072,38.06421896,76.1540646425,0.52875072,0.15421896000000002,0.550782,65.43,37.91,75.6191311772,136.41,66.31875072,17.51421896,68.5924526667,0.52875072,0.15421896000000002,0.550782,65.79,17.36,68.0418525615,134.66,76.58875072,35.19421896,84.2880168533,0.52875072,0.15421896000000002,0.550782,76.06,35.04,83.743209874,132.57
2020-01-12 22:30:00,62.27843104,39.10412572,73.5373076821,0.52843104,0.15412572,0.550449,61.75,38.95,73.007979016,136.59,62.63843104,18.51412572,65.3172710263,0.52843104,0.15412572,0.550449,62.11,18.36,64.7668256131,134.8,72.34843104,36.40412572,80.9910849624,0.52843104,0.15412572,0.550449,71.82,36.25,80.4498284647,132.87
2020-01-12 23:00:00,58.08843104,39.59412572,70.2990797395,0.52843104,0.15412572,0.550449,57.56,39.44,69.7758353587,136.97,58.43843104,18.90412572,61.4199983039,0.52843104,0.15412572,0.550449,57.91,18.75,60.8697839654,135.04,67.68843104,38.70412572,77.9726429231,0.52843104,0.15412572,0.550449,67.16,38.55,77.4375109362,133.4
2020-01-12 23:30:00,53.88811136,39.78403248,66.9828170975,0.52811136,0.15403248,0.5501159999999999,53.36,39.63,66.4667322801,136.62,54.24811136,19.18403248,57.540287523800004,0.52811136,0.15403248,0.5501159999999999,53.72,19.03,56.9910457879,134.82,62.98811136,40.51403248,74.8925163183,0.52811136,0.15403248,0.5501159999999999,62.46,40.36,74.3651880923,133.4
2020-01-13 00:00:00,51.22779168,40.62393924,65.3803569873,0.52779168,0.15393924,0.549783,50.7,40.47,64.8714952811,137.01,51.58779168,19.94393924,55.3087783523,0.52779168,0.15393924,0.549783,51.06,19.79,54.7610052866,135.07,59.91779168,41.48393924,72.877012663,0.52779168,0.15393924,0.549783,59.39,41.33,72.3556563096,133.83
2020-01-13 00:30:00,51.34322624,40.53552432,65.4160195413,0.53322624,0.15552432,0.5554439999999999,50.81,40.38,64.9014676259,137.01,51.70322624,19.85552432,55.3847041127,0.53322624,0.15552432,0.5554439999999999,51.17,19.7,54.8311854696,135.03,60.06322624,41.38552432,72.9407483482,0.53322624,0.15552432,0.5554439999999999,59.53,41.23,72.4136299325,133.76
2020-01-13 01:00:00,54.7290704,39.8143122,67.679026314,0.5290703999999999,0.15431219999999998,0.551115,54.2,39.66,67.1606700383,136.42,55.0890704,19.2843122,58.3668602425,0.5290703999999999,0.15431219999999998,0.551115,54.56,19.13,57.8165244545,134.68,63.9990704,40.5543122,75.7663068262,0.5290703999999999,0.15431219999999998,0.551115,63.47,40.4,75.236964984,133.14
2020-01-13 01:30:00,57.14843104,39.26412572,69.3369651693,0.52843104,0.15412572,0.550449,56.62,39.11,68.8143625997,136.5,57.51843104,18.68412572,60.4769911886,0.52843104,0.15412572,0.550449,56.99,18.53,59.926797011,134.72,66.78843104,39.88412572,77.790989229,0.52843104,0.15412572,0.550449,66.26,39.73,77.2584008377,133.14
2020-01-13 02:00:00,56.3790704,39.8543122,69.0432167566,0.5290703999999999,0.15431219999999998,0.551115,55.85,39.7,68.5223503683,137.4,56.7390704,19.0343122,59.846697075,0.5290703999999999,0.15431219999999998,0.551115,56.21,18.88,59.2960243187,135.31,65.8890704,40.5143122,77.3484265594,0.5290703999999999,0.15431219999999998,0.551115,65.36,40.36,76.8170501907,133.93
2020-01-13 02:30:00,55.6090704,39.9843122,68.4917070371,0.5290703999999999,0.15431219999999998,0.551115,55.08,39.83,67.9723127457,136.92,55.7290704,19.1243122,58.9191700957,0.5290703999999999,0.15431219999999998,0.551115,55.2,18.97,58.3686636818,135.01,64.7190704,40.5243122,76.3595308571,0.5290703999999999,0.15431219999999998,0.551115,64.19,40.37,75.8293676619,133.44
2020-01-13 03:00:00,54.6490704,40.0643122,67.7618624865,0.5290703999999999,0.15431219999999998,0.551115,54.12,39.91,67.2442004934,137.35,55.0190704,19.2343122,58.284276383,0.5290703999999999,0.15431219999999998,0.551115,54.49,19.08,57.7339284996,135.3,63.8790704,40.7643122,75.7777327736,0.5290703999999999,0.15431219999999998,0.551115,63.35,40.61,75.2488843771,133.86
2020-01-13 03:30:00,53.5690704,39.3743122,66.4829434122,0.5290703999999999,0.15431219999999998,0.551115,53.04,39.22,65.9655212971,137.35,53.9290704,18.5443122,57.0283802083,0.5290703999999999,0.15431219999999998,0.551115,53.4,18.39,56.4778903643,135.28,62.4790704,42.0143122,75.2916772803,0.5290703999999999,0.15431219999999998,0.551115,61.95,41.86,74.766717863,133.86
2020-01-13 04:00:00,52.51970976,34.77449868,62.9887741722,0.52970976,0.15449868,0.551781,51.99,34.62,62.4620244629,137.11,52.88970976,14.01449868,54.7149666156,0.52970976,0.15449868,0.551781,52.36,13.86,54.1633566168,135.14,60.09970976,51.94449868,79.4368054264,0.52970976,0.15449868,0.551781,59.57,51.79,78.9353469619,133.26
2020-01-13 04:30:00,52.01811136,34.99403248,62.6934304267,0.52811136,0.15403248,0.5501159999999999,51.49,34.84,62.1694917142,137.17,52.36811136,14.25403248,54.2733500841,0.52811136,0.15403248,0.5501159999999999,51.84,14.1,53.7233245434,135.19,59.52811136,52.20403248,79.1761141334,0.52811136,0.15403248,0.5501159999999999,59.0,52.05,78.6778399551,133.26
2020-01-13 05:00:00,51.82875072,34.75421896,62.4025250828,0.52875072,0.15421896000000002,0.550782,51.3,34.6,61.8777019612,136.91,52.19875072,14.07421896,54.0628635577,0.52875072,0.15421896000000002,0.550782,51.67,13.92,53.5121976749,135.02,59.31875072,51.88421896,78.8079080047,0.52875072,0.15421896000000002,0.550782,58.79,51.73,78.30872876,133.0
2020-01-13 05:30:00,53.4590704,33.7743122,63.2342974391,0.5290703999999999,0.15431219999999998,0.551115,52.93,33.62,62.7047789247,136.39,53.8090704,13.2043122,55.4055044015,0.5290703999999999,0.15431219999999998,0.551115,53.28,13.05,54.8549077112,134.69,61.1790704,50.6643122,79.4339422773,0.5290703999999999,0.15431219999999998,0.551115,60.65,50.51,78.9283383836,132.47
2020-01-13 06:00:00,56.52843104,33.06412572,65.488166301,0.52843104,0.15412572,0.550449,56.0,32.91,64.9543539726,136.76,56.88843104,12.39412572,58.2229159228,0.52843104,0.15412572,0.550449,56.36,12.24,57.6737999442,134.94,64.71843104,49.86412572,81.7001000617,0.52843104,0.15412572,0.550449,64.19,49.71,81.1876850267,132.79
2020-01-13 06:30:00,64.12459488,29.79300684,70.7077571776,0.52459488,0.15300684,0.546453,63.6,29.64,70.1675822585,135.9,64.46459488,9.34300684,65.1381283877,0.52459488,0.15300684,0.546453,63.94,9.19,64.5970564345,134.41,73.41459488,46.25300684,86.7700604076,0.52459488,0.15300684,0.546453,72.89,46.1,86.2447801319,131.87
2020-01-13 07:00:00,71.97400544,27.52158492,77.056440974,0.55400544,0.16158492,0.577089,71.42,27.36,76.481278755,135.37,72.33400544,7.23158492,72.6945951461,0.55400544,0.16158492,0.577089,71.78,7.07,72.1273408632,134.07,82.24400544,42.16158492,92.421186282,0.55400544,0.16158492,0.577089,81.69,42.0,91.8545377213,131.15
2020-01-13 07:30:00,79.82537408,24.53906744,83.5120121769,0.54537408,0.15906744,0.568098,79.28,24.38,82.9439738619,134.71,80.20537408,4.44906744,80.3286762769,0.54537408,0.15906744,0.568098,79.66,4.29,79.7754329352,133.65,91.24537408,38.87906744,99.1831647811,0.54537408,0.15906744,0.568098,90.7,38.72,98.619107682,130.44
2020-01-13 08:00:00,83.79798144,22.04857792,86.6501095309,0.57798144,0.16857792,0.6020639999999999,83.22,21.88,86.048258553,134.02,84.15798144,2.13857792,84.1851492579,0.57798144,0.16857792,0.6020639999999999,83.58,1.97,83.603213455,133.2,95.73798144,36.39857792,102.4237158319,0.57798144,0.16857792,0.6020639999999999,95.16,36.23,101.8235655435,129.78
2020-01-13 08:30:00,84.17785152,21.81312336,86.9581683181,0.62785152,0.18312336,0.6540119999999999,83.55,21.63,86.3044575906,134.52,84.56785152,1.76312336,84.5862288714,0.62785152,0.18312336,0.6540119999999999,83.94,1.58,83.9548688284,133.56,96.08785152,35.49312336,102.4335736738,0.62785152,0.18312336,0.6540119999999999,95.46,35.31,101.781175568,130.28
2020-01-13 09:00:00,84.28376544,20.86151492,86.8271611968,0.79376544,0.23151492,0.826839,83.49,20.63,86.0010290636,133.99,84.67376544,0.92151492,84.6787797712,0.79376544,0.23151492,0.826839,83.88,0.6900000000000001,83.8828379348,133.19,96.24376544,35.18151492,102.4724420424,0.79376544,0.23151492,0.826839,95.45,34.95,101.6474544689,129.84
2020-01-13 09:30:00,86.47537344,20.38573392,88.8457559991,1.18537344,0.34573392000000003,1.234764,85.29,20.04,87.6127028461,133.76,86.85537344,0.52573392,86.8569645541,1.18537344,0.34573392000000003,1.234764,85.67,0.18,85.6701890975,133.01,98.70537344,34.55573392,104.5793932507,1.18537344,0.34573392000000003,1.234764,97.52,34.21,103.3463811655,129.56
2020-01-13 10:00:00,86.71100768,19.92237724,88.9702195556,1.31100768,0.38237724,1.3656329999999999,85.4,19.54,87.6069152522,133.53,87.10100768,0.58237724,87.1029546119,1.31100768,0.38237724,1.3656329999999999,85.79,0.2,85.7902331271,132.84,98.94100768,33.96237724,104.6076769101,1.31100768,0.38237724,1.3656329999999999,97.63,33.58,103.2435629955,129.31
2020-01-13 10:30:00,86.53095744,20.10694592,88.8363431807,1.6009574400000002,0.46694592,1.6676639999999998,84.93,19.64,87.1712940136,133.65,86.92095744,0.65694592,86.9234399931,1.6009574400000002,0.46694592,1.6676639999999998,85.32,0.19,85.3202115562,132.92,98.70095744,34.18694592,104.4539433,1.6009574400000002,0.46694592,1.6676639999999998,97.1,33.72,102.7883670461,129.37
2020-01-13 11:00:00,86.90287552,19.54750536,89.074209171,1.60287552,0.46750536000000004,1.669662,85.3,19.08,87.4078737872,133.65,87.29287552,1.17750536,87.300816923,1.60287552,0.46750536000000004,1.669662,85.69,0.71,85.6929413663,132.92,99.10287552,33.54750536,104.6270283063,1.60287552,0.46750536000000004,1.669662,97.5,33.08,102.9589063656,129.37
2020-01-13 11:30:00,87.76949888,19.74235384,89.9624670004,1.61949888,0.47235384,1.6869779999999999,86.15,19.27,88.2788502417,134.62,88.14949888,1.25235384,88.1583946254,1.61949888,0.47235384,1.6869779999999999,86.53,0.78,86.5335154723,133.53,100.03949888,33.39235384,105.4654001611,1.61949888,0.47235384,1.6869779999999999,98.42,32.92,103.7796839463,130.32
2020-01-13 12:00:00,87.90648224,19.34230732,90.009302143,1.27648224,0.37230732,1.329669,86.63,18.97,88.6826803835,134.26,88.29648224,1.32230732,88.3063829664,1.27648224,0.37230732,1.329669,87.02,0.9500000000000001,87.025185435,133.24,100.29648224,33.37230732,105.7028629961,1.27648224,0.37230732,1.329669,99.02,33.0,104.3741366431,129.99
2020-01-13 12:30:00,87.18531296,19.72321628,89.3883888229,1.7253129600000001,0.50321628,1.7972009999999998,85.46,19.22,87.5946345389,133.89,87.57531296,1.11321628,87.5823880157,1.7253129600000001,0.50321628,1.7972009999999998,85.85,0.61,85.8521671247,133.0,99.40531296,33.73321628,104.9730733344,1.7253129600000001,0.50321628,1.7972009999999998,97.68,33.23,103.1775910748,129.69
2020-01-13 13:00:00,86.80616192,20.31888056,89.1524910168,1.91616192,0.55888056,1.9960019999999998,84.89,19.76,87.1594498606,134.22,87.20616192,0.68888056,87.2088827657,1.91616192,0.55888056,1.9960019999999998,85.29,0.13,85.2900990737,133.22,98.97616192,34.47888056,104.8097029529,1.91616192,0.55888056,1.9960019999999998,97.06,33.92,102.816389744,130.02
2020-01-13 13:30:00,87.31510336,20.14773848,89.60947852,1.53510336,0.44773848,1.599066,85.78,19.7,88.0130581221,134.48,87.70510336,0.73773848,87.7082060782,1.53510336,0.44773848,1.599066,86.17,0.29,86.1704879875,133.39,99.59510336,34.32773848,105.3450437488,1.53510336,0.44773848,1.599066,98.06,33.88,103.7478578092,130.24
2020-01-13 14:00:00,87.92311584,19.55424212,90.0713199853,1.04311584,0.30424212,1.086579,86.88,19.25,88.9870602953,134.24,88.31311584,1.00424212,88.3188254655,1.04311584,0.30424212,1.086579,87.27,0.7000000000000001,87.2728073342,133.27,100.36311584,33.66424212,105.8585670535,1.04311584,0.30424212,1.086579,99.32,33.36,104.77285908100001,130.02
2020-01-13 14:30:00,87.76604288,19.59384584,89.926620517,1.07604288,0.31384584,1.120878,86.69,19.28,88.8080767723,134.32,88.16604288,1.00384584,88.1717575167,1.07604288,0.31384584,1.120878,87.09,0.6900000000000001,87.0927333364,133.3,100.18604288,33.74384584,105.7160835447,1.07604288,0.31384584,1.120878,99.11,33.43,104.5961614974,130.15
2020-01-13 15:00:00,87.47373536,20.27358948,89.792387251,0.90373536,0.26358948,0.941391,86.57,20.01,88.852490117,135.18,87.88373536,0.56358948,87.8855424625,0.90373536,0.26358948,0.941391,86.98,0.30000000000000004,86.9805173588,133.84,99.76373536,33.42358948,105.2137786923,0.90373536,0.26358948,0.941391,98.86,33.16,104.2731278902,130.86
2020-01-13 15:30:00,87.84384544,20.68820492,90.2471218627,0.71384544,0.20820492000000002,0.7435889999999999,87.13,20.48,89.5045658053,135.48,88.22384544,0.37820492,88.2246560956,0.71384544,0.20820492000000002,0.7435889999999999,87.51,0.17,87.5101651238,134.03,100.18384544,33.62820492,105.6771453687,0.71384544,0.20820492000000002,0.7435889999999999,99.47,33.42,104.9341569747,131.22
2020-01-13 16:00:00,89.67127808,19.43703944,91.753673576,0.64127808,0.18703944,0.667998,89.03,19.25,91.0873394056,134.36,90.06127808,0.9370394400000001,90.0661526452,0.64127808,0.18703944,0.667998,89.42,0.75,89.4231452142,133.31,102.41127808,33.31703944,107.694452016,0.64127808,0.18703944,0.667998,101.77,33.13,107.0267714172,130.21
