Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-13 16:30:00,93.30031904,18.91675972,95.1987044621,0.6403190400000001,0.18675972,0.666999,92.66,18.73,94.5340599996,134.54,93.70031904,1.50675972,93.7124330761,0.6403190400000001,0.18675972,0.666999,93.06,1.32,93.0693612313,133.44,106.55031904,32.53675972,111.407410977,0.6403190400000001,0.18675972,0.666999,105.91,32.35,110.7404650523,130.31
2020-01-13 17:00:00,96.65525408,17.73403244,98.2686829455,0.66525408,0.19403244,0.692973,95.99,17.54,97.579361035,132.69,97.04525408,2.22403244,97.0707353415,0.66525408,0.19403244,0.692973,96.38,2.03,96.4013760275,132.2,110.36525408,31.22403244,114.697120757,0.66525408,0.19403244,0.692973,109.7,31.03,114.0041705377,128.51
2020-01-13 17:30:00,98.2389504,18.5692772,99.9785448555,0.6489503999999999,0.18927719999999998,0.6759900000000001,97.59,18.38,99.3057526028,133.79,98.6489504,1.6592772,98.66290395,0.6489503999999999,0.18927719999999998,0.6759900000000001,98.0,1.47,98.0110243799,132.97,112.0389504,31.3092772,116.331411259,0.6489503999999999,0.18927719999999998,0.6759900000000001,111.39,31.12,115.6554646353,129.59
2020-01-13 18:00:00,97.67086848,19.53983664,99.6062436073,0.65086848,0.18983664,0.6779879999999999,97.02,19.35,98.9307985412,134.41,98.09086848,0.86983664,98.0947251127,0.65086848,0.18983664,0.6779879999999999,97.44,0.68,97.4423727133,133.36,111.29086848,31.41983664,115.6410979778,0.65086848,0.18983664,0.6779879999999999,110.64,31.23,114.9631353957,130.12
2020-01-13 18:30:00,96.2477616,20.8360138,98.4772617617,0.6377615999999999,0.18601379999999998,0.664335,95.61,20.65,97.8145929808,135.16,96.6677616,0.5260138,96.669192731,0.6377615999999999,0.18601379999999998,0.664335,96.03,0.34,96.0306018934,133.85,109.7177616,32.6660138,114.4773150807,0.6377615999999999,0.18601379999999998,0.664335,109.08,32.48,113.8129904712,130.76
2020-01-13 19:00:00,94.463376,21.211818,96.8156528056,0.6233759999999999,0.18181799999999998,0.6493500000000001,93.84,21.03,96.1675958938,135.42,94.853376,0.891818,94.8575683746,0.6233759999999999,0.18181799999999998,0.6493500000000001,94.23,0.71,94.2326748002,134.03,107.823376,34.361818,113.1663154313,0.6233759999999999,0.18181799999999998,0.6493500000000001,107.2,34.18,112.5171649127,131.17
2020-01-13 19:30:00,91.66560384,21.82205112,94.2273041238,0.55560384,0.16205112,0.578754,91.11,21.66,93.6492802962,135.12,92.07560384,1.56205112,92.0888528879,0.55560384,0.16205112,0.578754,91.52,1.4,91.5307074156,133.88,104.63560384,35.01205112,110.3379051577,0.55560384,0.16205112,0.578754,104.08,34.85,109.7595959358,131.05
2020-01-13 20:00:00,88.29336608,23.03139844,91.2478153593,0.55336608,0.16139844,0.576423,87.74,22.87,90.6716300725,135.84,88.70336608,2.61139844,88.741797118,0.55336608,0.16139844,0.576423,88.15,2.45,88.1840405062,134.33,100.90336608,37.30139844,107.5773378173,0.55336608,0.16139844,0.576423,100.35,37.14,107.002346236,131.76
2020-01-13 20:30:00,85.50592352,23.97214436,88.802740173,0.55592352,0.16214436000000002,0.579087,84.95,23.81,88.2236850285,135.7,85.90592352,3.6121443600000003,85.9818311197,0.55592352,0.16214436000000002,0.579087,85.35,3.45,85.4196991332,134.17,97.86592352,39.10214436,105.3884086604,0.55592352,0.16214436000000002,0.579087,97.31,38.94,104.8120207801,131.76
2020-01-13 21:00:00,82.03720224,25.31251732,85.8535152713,0.55720224,0.16251732,0.580419,81.48,25.15,85.2731663538,135.63,82.43720224,5.00251732,82.588846055,0.55720224,0.16251732,0.580419,81.88,4.84,82.022923625,134.14,93.89720224,40.62251732,102.3077392083,0.55720224,0.16251732,0.580419,93.34,40.46,101.731839657,131.76
2020-01-13 21:30:00,77.83455488,26.68466184,82.2817665761,0.56455488,0.16466184,0.588078,77.27,26.52,81.6943284445,135.63,78.23455488,6.37466184,78.4938334575,0.56455488,0.16466184,0.588078,77.67,6.21,77.9178605969,134.14,89.08455488,42.21466184,98.5806045449,0.56455488,0.16466184,0.588078,88.52,42.05,97.9999637755,131.76
2020-01-13 22:00:00,72.76647296,28.16522128,78.0271701191,0.56647296,0.16522128,0.5900759999999999,72.2,28.0,77.4392665255,135.12,73.14647296,7.96522128,73.5788777879,0.56647296,0.16522128,0.5900759999999999,72.58,7.8,72.9979205183,133.8,83.13647296,42.83522128,93.5228812555,0.56647296,0.16522128,0.5900759999999999,82.57,42.67,92.9437130741,131.2
2020-01-13 22:30:00,67.21551392,29.76494156,73.5110675858,0.56551392,0.16494156000000001,0.589077,66.65,29.6,72.927241138,134.73,67.59551392,9.71494156,68.2900694949,0.56551392,0.16494156000000001,0.589077,67.03,9.55,67.7068932975,133.55,76.80551392,44.82494156,88.9289736496,0.56551392,0.16494156000000001,0.589077,76.24,44.66,88.3575305223,130.92
2020-01-13 23:00:00,62.37130816,31.42496488,69.8405934919,0.53130816,0.15496488,0.553446,61.84,31.27,69.2964537332,135.64,62.73130816,11.12496488,63.7101394367,0.53130816,0.15496488,0.553446,62.2,10.97,63.1599627929,134.14,71.21130816,46.59496488,85.1007706312,0.53130816,0.15496488,0.553446,70.68,46.44,84.571484556,131.89
2020-01-13 23:30:00,57.39970976,32.16449868,65.7972769639,0.52970976,0.15449868,0.551781,56.87,32.01,65.2597655528,134.84,57.76970976,12.09449868,59.022167565,0.52970976,0.15449868,0.551781,57.24,11.94,58.4720548638,133.61,65.53970976,47.62449868,81.0157171785,0.52970976,0.15449868,0.551781,65.01,47.47,80.4965899899,131.12
2020-01-14 00:00:00,54.63002944,33.18459192,63.9191462514,0.53002944,0.15459192,0.552114,54.1,33.03,63.3860465718,136.01,54.99002944,12.75459192,56.449826863,0.53002944,0.15459192,0.552114,54.46,12.6,55.8985831663,134.4,62.30002944,48.36459192,78.8696863175,0.53002944,0.15459192,0.552114,61.77,48.21,78.356473887,132.22
2020-01-14 00:30:00,54.55491456,34.04310008,64.3052981154,0.52491456,0.15310008,0.546786,54.03,33.89,63.7790953213,136.35,54.91491456,13.51310008,56.5530875806,0.52491456,0.15310008,0.546786,54.39,13.36,56.0068004799,134.62,62.10491456,47.92310008,78.4451651396,0.52491456,0.15310008,0.546786,61.58,47.77,77.9363156686,132.44
2020-01-14 01:00:00,57.89162784,32.80505812,66.5403066736,0.53162784,0.15505812,0.553779,57.36,32.65,66.001455287,135.76,58.24162784,12.41505812,59.5501543371,0.53162784,0.15505812,0.553779,57.71,12.26,58.9978957252,134.25,66.03162784,47.77505812,81.5023438532,0.53162784,0.15505812,0.553779,65.5,47.62,80.9809508465,131.97
2020-01-14 01:30:00,60.2622672,32.5052446,68.469933362,0.5322671999999999,0.15524459999999998,0.554445,59.73,32.35,67.9278690966,135.86,60.6222672,12.1152446,61.8210193396,0.5322671999999999,0.15524459999999998,0.554445,60.09,11.96,61.2686681755,134.3,68.7622672,47.5152446,83.5819828664,0.5322671999999999,0.15524459999999998,0.554445,68.23,47.36,83.0560202514,132.07
2020-01-14 02:00:00,59.44970976,32.96449868,67.9773945056,0.52970976,0.15449868,0.551781,58.92,32.81,67.4393245814,136.3,59.80970976,12.44449868,61.0906451838,0.52970976,0.15449868,0.551781,59.28,12.29,60.5405855604,134.59,67.77970976,47.45449868,82.7406701696,0.52970976,0.15449868,0.551781,67.25,47.3,82.2183221673,132.48
2020-01-14 02:30:00,58.5906688,33.5947784,67.5386971016,0.5306687999999999,0.15477839999999998,0.55278,58.06,33.44,67.0014716256,136.95,58.9506688,12.8747784,60.3402127177,0.5306687999999999,0.15477839999999998,0.55278,58.42,12.72,59.7887514504,135.02,66.7006688,47.3347784,81.7897332466,0.5306687999999999,0.15477839999999998,0.55278,66.17,47.18,81.2675907112,133.02
2020-01-14 03:00:00,57.43970976,33.28449868,66.3865807953,0.52970976,0.15449868,0.551781,56.91,33.13,65.8509301377,137.14,57.81970976,12.514498679999999,59.1585286661,0.52970976,0.15449868,0.551781,57.29,12.36,58.6081368071,135.13,65.62970976,49.08449868,81.9545411423,0.52970976,0.15449868,0.551781,65.1,48.93,81.4380433213,133.35
2020-01-14 03:30:00,56.46970976,33.17449868,65.4933239579,0.52970976,0.15449868,0.551781,55.94,33.02,64.9584790462,137.0,56.83970976,12.46449868,58.1903457022,0.52970976,0.15449868,0.551781,56.31,12.31,57.639849063,135.01,64.62970976,49.73449868,81.5507188357,0.52970976,0.15449868,0.551781,64.1,49.58,81.0369446611,133.26
2020-01-14 04:00:00,55.2206688,33.3747784,64.5228494099,0.5306687999999999,0.15477839999999998,0.55278,54.69,33.22,63.9887841735,137.11,55.5806688,12.6147784,56.9942398698,0.5306687999999999,0.15477839999999998,0.55278,55.05,12.46,56.4424848851,135.11,63.1606688,49.9847784,80.5465589269,0.5306687999999999,0.15477839999999998,0.55278,62.63,49.83,80.0346537445,133.41
2020-01-14 04:30:00,54.5606688,33.2847784,63.9119945944,0.5306687999999999,0.15477839999999998,0.55278,54.03,33.13,63.3785279097,136.36,54.9106688,12.6947784,56.3590183262,0.5306687999999999,0.15477839999999998,0.55278,54.38,12.54,55.8071321607,134.67,62.4106688,49.7947784,79.8411644202,0.5306687999999999,0.15477839999999998,0.55278,61.88,49.64,79.330095172,132.7
2020-01-14 05:00:00,54.3006688,32.7547784,63.4148101011,0.5306687999999999,0.15477839999999998,0.55278,53.77,32.6,62.8806242017,135.38,54.6606688,12.3247784,56.0329267152,0.5306687999999999,0.15477839999999998,0.55278,54.13,12.17,55.4812202461,134.1,62.1706688,49.8447784,79.6849671694,0.5306687999999999,0.15477839999999998,0.55278,61.64,49.69,79.1744005345,131.97
2020-01-14 05:30:00,55.60258688,32.28533784,64.296117357,0.53258688,0.15533784,0.554778,55.07,32.13,63.7576803217,135.05,55.95258688,12.02533784,57.2302431301,0.53258688,0.15533784,0.554778,55.42,11.87,56.6769203468,133.86,63.59258688,48.74533784,80.1256829439,0.53258688,0.15533784,0.554778,63.06,48.59,79.6087413542,131.69
2020-01-14 06:00:00,58.147152320000004,31.39375276,66.0807009291,0.52715232,0.15375276000000002,0.549117,57.62,31.24,65.5438936896,135.31,58.48715232,11.13375276,59.537445671,0.52715232,0.15375276000000002,0.549117,57.96,10.98,58.9908636994,133.97,66.50715232,47.67375276,81.8290169313,0.52715232,0.15375276000000002,0.549117,65.98,47.52,81.3111972609,131.69
2020-01-14 06:30:00,65.40715232,28.81375276,71.4725676237,0.52715232,0.15375276000000002,0.549117,64.88,28.66,70.9282031353,134.94,65.75715232,8.68375276,66.3280532146,0.52715232,0.15375276000000002,0.549117,65.23,8.53,65.7853615936,133.72,74.75715232,44.09375276,86.7922280821,0.52715232,0.15375276000000002,0.549117,74.23,43.94,86.2601675166,131.18
2020-01-14 07:00:00,72.7958736,26.0033798,77.3008083671,0.5258735999999999,0.15337979999999998,0.547785,72.27,25.85,76.75399273,134.34,73.1558736,6.0333798,73.4042472476,0.5258735999999999,0.15337979999999998,0.547785,72.63,5.88,72.8676286152,133.35,83.1858736,40.7033798,92.6102299627,0.5258735999999999,0.15337979999999998,0.547785,82.66,40.55,92.0705061352,130.45
2020-01-14 07:30:00,81.01523424,22.92319332,84.1958488938,0.52523424,0.15319332,0.547119,80.49,22.77,83.6487477491,133.6,81.36523424,3.18319332,81.4274773197,0.52523424,0.15319332,0.547119,80.84,3.03,80.8967644594,132.86,92.63523424,37.87319332,100.0782963232,0.52523424,0.15319332,0.547119,92.11,37.72,99.5341675004,129.69
2020-01-14 08:00:00,84.89569376,21.63916068,87.6101141075,0.54569376,0.15916068,0.568431,84.35,21.48,87.0420180143,134.54,85.28569376,1.60916068,85.3008731387,0.54569376,0.15916068,0.568431,84.74,1.45,84.7524046856,133.49,96.91569376,35.33916068,103.157685,0.54569376,0.15916068,0.568431,96.37,35.18,102.5904932243,130.42
2020-01-14 08:30:00,85.36816128,20.372797040000002,87.7654477546,0.55816128,0.16279704,0.581418,84.81,20.21,87.1847475193,134.39,85.75816128,0.48279704,85.7595202826,0.55816128,0.16279704,0.581418,85.2,0.32,85.2006009368,133.37,97.49816128,34.52279704,103.4297586212,0.55816128,0.16279704,0.581418,96.94,34.36,102.8492741831,130.3
2020-01-14 09:00:00,85.42364576,19.88314668,87.7071193053,0.59364576,0.17314668,0.618381,84.83,19.71,87.08968366,134.33,85.81364576,0.41314668,85.8146402941,0.59364576,0.17314668,0.618381,85.22,0.24,85.2203379482,133.31,97.55364576,34.10314668,103.34281985,0.59364576,0.17314668,0.618381,96.96,33.93,102.7252963004,130.24
2020-01-14 09:30:00,87.54868064,19.24794852,89.6395839127,0.6786806400000001,0.19794852000000002,0.706959,86.87,19.05,88.9342419994,134.06,87.92868064,1.02794852,87.9346891576,0.6786806400000001,0.19794852000000002,0.706959,87.25,0.8300000000000001,87.2539477617,133.12,99.96868064,33.32794852,105.3778404668,0.6786806400000001,0.19794852000000002,0.706959,99.29,33.13,104.6713953284,129.96
2020-01-14 10:00:00,87.48616288,19.02888084,89.5317094748,0.95616288,0.27888084,0.996003,86.53,18.75,88.538146581,133.72,87.88616288,1.33888084,87.8963607192,0.95616288,0.27888084,0.996003,86.93,1.06,86.9364624309,132.89,99.72616288,31.89888084,104.7036110247,0.95616288,0.27888084,0.996003,98.77,31.62,103.7079423188,129.5
2020-01-14 10:30:00,87.6610976,17.9194868,89.4738846793,1.3010975999999999,0.37948679999999996,1.35531,86.36,17.54,88.1232160103,134.15,88.0510976,2.7294868,88.0933929802,1.3010975999999999,0.37948679999999996,1.35531,86.75,2.35,86.7818241339,133.18,99.8310976,30.4394868,104.3686274925,1.3010975999999999,0.37948679999999996,1.35531,98.53,30.06,103.0134190288,129.86
2020-01-14 11:00:00,87.38413472,17.24370596,89.0692561774,1.14413472,0.33370596,1.191807,86.24,16.91,87.8822263032,133.54,87.77413472,3.15370596,87.8307724384,1.14413472,0.33370596,1.191807,86.63,2.8200000000000003,86.6758864968,132.76,99.61413472,30.17370596,104.0837565011,1.14413472,0.33370596,1.191807,98.47,29.84,102.8920137814,129.34
2020-01-14 11:30:00,88.587152,15.957086,90.0128440451,0.847152,0.247086,0.8824500000000001,87.74,15.71,89.1353560603,132.87,88.987152,4.147086,89.0837333264,0.847152,0.247086,0.8824500000000001,88.14,3.9,88.2262409944,132.35,101.187152,30.177086,105.5911750542,0.847152,0.247086,0.8824500000000001,100.34,29.93,104.7087412779,128.77
2020-01-14 12:00:00,89.71331584,15.86596712,91.1054770673,0.84331584,0.24596712,0.878454,88.87,15.62,90.232263077,133.77,90.12331584,4.50596712,90.2358897428,0.84331584,0.24596712,0.878454,89.28,4.26,89.3815752826,132.88,102.46331584,30.31596712,106.8540544638,0.84331584,0.24596712,0.878454,101.62,30.07,105.975607099,129.61
2020-01-14 12:30:00,90.80177728,15.83468504,92.1721216395,0.94177728,0.27468504,0.981018,89.86,15.56,91.1972214489,134.14,91.20177728,4.6946850399999995,91.3225286918,0.94177728,0.27468504,0.981018,90.26,4.42,90.3681581089,133.14,103.69177728,30.34468504,108.0406617235,0.94177728,0.27468504,0.981018,102.75,30.07,107.0596441242,129.92
2020-01-14 13:00:00,90.33438464,16.18419552,91.7727041822,0.97438464,0.28419552,1.014984,89.36,15.9,90.7635367314,133.96,90.73438464,4.29419552,90.8359437181,0.97438464,0.28419552,1.014984,89.76,4.01,89.8495281012,132.97,103.16438464,30.70419552,107.6366010272,0.97438464,0.28419552,1.014984,102.19,30.42,106.6216324204,129.69
2020-01-14 13:30:00,90.44037856,16.13927708,91.8691370306,1.06037856,0.30927708,1.104561,89.38,15.83,90.770993715,134.19,90.83037856,4.40927708,90.9373377317,1.06037856,0.30927708,1.104561,89.77,4.1,89.8635793856,133.15,103.25037856,30.64927708,107.7033836902,1.06037856,0.30927708,1.104561,102.19,30.34,106.5988353595,129.96
2020-01-14 14:00:00,89.12496352,17.16186436,90.7622647952,1.51496352,0.44186436,1.578087,87.61,16.72,89.1912019204,134.81,89.53496352,3.86186436,89.6182106988,1.51496352,0.44186436,1.578087,88.02,3.42,88.08641666,133.58,101.65496352,31.28186436,106.3592339484,1.51496352,0.44186436,1.578087,100.14,30.84,104.7813208544,130.37
2020-01-14 14:30:00,88.63946944,17.677761920000002,90.3850585501,1.08946944,0.31776192000000003,1.1348639999999999,87.55,17.36,89.254535459,134.73,89.02946944,3.04776192,89.0816214575,1.08946944,0.31776192000000003,1.1348639999999999,87.94,2.73,87.9823647102,133.53,101.05946944,30.75776192,105.636434443,1.08946944,0.31776192000000003,1.1348639999999999,99.97,30.44,104.5016483124,130.37
2020-01-14 15:00:00,85.73258656,16.23867108,87.2569242909,0.85258656,0.24867108000000002,0.888111,84.88,15.99,86.3729963588,134.34,86.15258656,4.24867108,86.2572859353,0.85258656,0.24867108000000002,0.888111,85.3,4.0,85.3937351332,133.24,98.27258656,29.91867108,102.7259857504,0.85258656,0.24867108000000002,0.888111,97.42,29.67,101.8379364481,129.92
2020-01-14 15:30:00,82.28434496,13.55251728,83.3929502423,0.69434496,0.20251728,0.7232759999999999,81.59,13.35,82.6749696099,133.94,82.67434496,6.77251728,82.9512766922,0.69434496,0.20251728,0.7232759999999999,81.98,6.57,82.2428434577,133.0,93.95434496,26.85251728,97.7163068333,0.69434496,0.20251728,0.7232759999999999,93.26,26.65,96.993041503,129.44
2020-01-14 16:00:00,84.44359584,12.73438212,85.3983920596,0.56359584,0.16438212,0.587079,83.88,12.57,84.8166216021,133.16,84.81359584,7.33438212,85.1301309784,0.56359584,0.16438212,0.587079,84.25,7.17,84.5545468913,132.4,96.50359584,26.17438212,99.9902109679,0.56359584,0.16438212,0.587079,95.94,26.01,99.4032378748,128.72
2020-01-14 16:30:00,86.47816128,12.06279704,87.3154250451,0.55816128,0.16279704,0.581418,85.92,11.9,86.7401660132,132.86,86.86816128,7.83279704,87.220583314,0.55816128,0.16279704,0.581418,86.31,7.67,86.6501298326,132.28,98.88816128,25.64279704,102.1588052073,0.55816128,0.16279704,0.581418,98.33,25.48,101.5776515775,128.6
2020-01-14 17:00:00,90.06975968,11.10326324,90.7515513002,0.55975968,0.16326324,0.583083,89.51,10.94,90.1760705509,132.36,90.43975968,8.63326324,90.8508853295,0.55975968,0.16326324,0.583083,89.88,8.47,90.2782105494,131.98,102.97975968,25.28326324,106.0380794989,0.55975968,0.16326324,0.583083,102.42,25.12,105.4555394467,128.44
2020-01-14 17:30:00,91.46547392,10.89659656,92.1122615942,0.60547392,0.17659656,0.630702,90.86,10.72,91.4902071262,132.24,91.85547392,8.85659656,92.2814574641,0.60547392,0.17659656,0.630702,91.25,8.68,91.6619053915,131.9,104.59547392,25.13659656,107.5735174249,0.60547392,0.17659656,0.630702,103.99,24.96,106.9435444522,128.29
2020-01-14 18:00:00,91.17451488,11.71631684,91.9242309943,0.60451488,0.17631684,0.629703,90.57,11.54,91.3022261503,132.24,91.56451488,8.04631684,91.9173737652,0.60451488,0.17631684,0.629703,90.96,7.87,91.2998274916,131.9,104.24451488,25.83631684,107.3984829987,0.60451488,0.17631684,0.629703,103.64,25.66,106.7693083241,128.29
2020-01-14 18:30:00,89.94355584,12.77603712,90.8464108352,0.6035558400000001,0.17603712,0.6287039999999999,89.34,12.6,90.2241408937,132.45,90.34355584,7.08603712,90.6210240721,0.6035558400000001,0.17603712,0.6287039999999999,89.74,6.91,90.0056426009,131.99,102.77355584,26.16603712,106.0521818661,0.6035558400000001,0.17603712,0.6287039999999999,102.17,25.99,105.4238540369,128.29
2020-01-14 19:00:00,87.35455488,13.61466184,88.4091470115,0.56455488,0.16466184,0.588078,86.79,13.45,87.8260018446,132.45,87.73455488,6.23466184,87.9558021295,0.56455488,0.16466184,0.588078,87.17,6.07,87.3810837653,132.07,99.76455488,26.82466184,103.3079323829,0.56455488,0.16466184,0.588078,99.2,26.66,102.7199863707,128.29
2020-01-14 19:30:00,84.9330464,14.4313052,86.1503623937,0.5530463999999999,0.16130519999999998,0.5760900000000001,84.38,14.27,85.5781356422,132.67,85.3130464,5.4313052,85.485758827,0.5530463999999999,0.16130519999999998,0.5760900000000001,84.76,5.27,84.9236745555,132.22,97.0130464,27.7713052,100.909744645,0.5530463999999999,0.16130519999999998,0.5760900000000001,96.46,27.61,100.3336618489,128.51
2020-01-14 20:00:00,82.00048896,15.59055928,83.4694299031,0.55048896,0.16055928,0.573426,81.45,15.43,82.8986574077,133.06,82.40048896,4.37055928,82.5163157761,0.55048896,0.16055928,0.573426,81.85,4.21,81.9582003219,132.47,93.72048896,29.70055928,98.3140542977,0.55048896,0.16055928,0.573426,93.17,29.54,97.7407821741,128.98
2020-01-14 20:30:00,79.32176768,16.15093224,80.9493387255,0.55176768,0.16093224,0.574758,78.77,15.99,80.3765699691,133.92,79.69176768,4.05093224,79.7946607736,0.55176768,0.16093224,0.574758,79.14,3.89,79.235545685,133.01,90.98176768,33.19093224,96.846889641,0.55176768,0.16093224,0.574758,90.43,33.03,96.273390924,130.07
2020-01-14 21:00:00,76.39112832,18.210745760000002,78.5317499304,0.55112832,0.16074576000000002,0.5740919999999999,75.84,18.05,77.9583741493,134.66,76.79112832,2.23074576,76.823522539,0.55112832,0.16074576000000002,0.5740919999999999,76.24,2.07,76.2680962133,133.53,87.31112832,32.50074576,93.1640037969,0.55112832,0.16074576000000002,0.5740919999999999,86.76,32.34,92.591431569,130.53
2020-01-14 21:30:00,72.10912032,20.19307676,74.8831461836,0.55912032,0.16307676000000002,0.582417,71.55,20.03,74.3007631186,135.88,72.49912032,1.00307676,72.5060591272,0.55912032,0.16307676000000002,0.582417,71.94,0.84,71.9449039196,134.33,82.42912032,34.74307676,89.4518935489,0.55912032,0.16307676000000002,0.582417,81.87,34.58,88.8733553997,131.72
2020-01-14 22:00:00,67.3326368,22.4541024,70.9779592059,0.5626367999999999,0.16410239999999998,0.58608,66.77,22.29,70.3923078184,135.44,67.7026368,2.1141024,67.7356365485,0.5626367999999999,0.16410239999999998,0.58608,67.14,1.9500000000000002,67.1683117251,134.05,76.8026368,35.5841024,84.6455749762,0.5626367999999999,0.16410239999999998,0.58608,76.24,35.42,84.0661287321,131.36
2020-01-14 22:30:00,62.09167776,24.23382268,66.6532415471,0.56167776,0.16382268,0.585081,61.53,24.07,66.0704608732,134.96,62.47167776,4.07382268,62.6043652901,0.56167776,0.16382268,0.585081,61.91,3.91,62.0333474834,133.73,70.72167776,36.70382268,79.6788949755,0.56167776,0.16382268,0.585081,70.16,36.54,79.1049758233,130.91
2020-01-14 23:00:00,57.49939008,25.41440544,62.8655061496,0.52939008,0.15440544,0.5514479999999999,56.97,25.26,62.3189256968,135.55,57.85939008,5.11440544,58.084990862,0.52939008,0.15440544,0.5514479999999999,57.33,4.96,57.5441613024,134.07,65.42939008,38.16440544,75.7464647943,0.52939008,0.15440544,0.5514479999999999,64.9,38.01,75.2115024448,131.43
2020-01-14 23:30:00,53.12875072,26.31421896,59.2882979393,0.52875072,0.15421896000000002,0.550782,52.6,26.16,58.7461113607,134.87,53.48875072,6.13421896,53.8393452397,0.52875072,0.15421896000000002,0.550782,52.96,5.98,53.2965477306,133.68,60.41875072,39.19421896,72.0181382601,0.52875072,0.15421896000000002,0.550782,59.89,39.04,71.4907945123,130.77
2020-01-15 00:00:00,50.40811136,26.78403248,57.0820644929,0.52811136,0.15403248,0.5501159999999999,49.88,26.63,56.5435345552,134.97,50.75811136,6.58403248,51.1833503449,0.52811136,0.15403248,0.5501159999999999,50.23,6.43,50.6398834912,133.74,57.26811136,39.78403248,69.7309530919,0.52811136,0.15403248,0.5501159999999999,56.74,39.63,69.209569425,130.77
2020-01-15 00:30:00,50.45779168,26.96393924,57.2105126752,0.52779168,0.15393924,0.549783,49.93,26.81,56.6725771427,135.38,50.79779168,6.64393924,51.2304359555,0.52779168,0.15393924,0.549783,50.27,6.49,50.6872074591,134.02,57.32779168,40.04393924,69.9284832437,0.52779168,0.15393924,0.549783,56.8,39.89,69.4078677096,131.25
2020-01-15 01:00:00,53.59715232,26.38375276,59.7390755412,0.52715232,0.15375276000000002,0.549117,53.07,26.23,59.1982922051,134.86,53.92715232,6.17375276,54.2793973851,0.52715232,0.15375276000000002,0.549117,53.4,6.02,53.7382582524,133.7,60.94715232,39.30375276,72.5213096747,0.52715232,0.15375276000000002,0.549117,60.42,39.15,71.9951310854,130.63
2020-01-15 01:30:00,56.37811136,25.88403248,62.0360748109,0.52811136,0.15403248,0.5501159999999999,55.85,25.73,61.4919132895,134.63,56.73811136,5.72403248,57.0261153204,0.52811136,0.15403248,0.5501159999999999,56.21,5.57,56.4852989724,133.52,64.16811136,38.66403248,74.9163127972,0.52811136,0.15403248,0.5501159999999999,63.64,38.51,74.3846066065,130.34
2020-01-15 02:00:00,54.9190704,26.2643122,60.8762547217,0.5290703999999999,0.15431219999999998,0.551115,54.39,26.11,60.3324473231,135.34,55.2690704,5.9743122,55.5910293945,0.5290703999999999,0.15431219999999998,0.551115,54.74,5.82,55.0485240492,133.97,62.4690704,39.1943122,73.7467210489,0.5290703999999999,0.15431219999999998,0.551115,61.94,39.04,73.2167002807,131.08
2020-01-15 02:30:00,54.09875072,26.55421896,60.2644287623,0.52875072,0.15421896000000002,0.550782,53.57,26.4,59.7218963195,135.99,54.44875072,6.09421896,54.7887393513,0.52875072,0.15421896000000002,0.550782,53.92,5.94,54.2461980235,134.38,61.54875072,39.80421896,73.2981893515,0.52875072,0.15421896000000002,0.550782,61.02,39.65,72.7706183841,131.72
2020-01-15 03:00:00,53.03811136,26.64403248,59.3544077844,0.52811136,0.15403248,0.5501159999999999,52.51,26.49,58.8134355398,135.89,53.38811136,6.25403248,53.7531706679,0.52811136,0.15403248,0.5501159999999999,52.86,6.1,53.2108034143,134.31,60.42811136,40.82403248,72.9257037708,0.52811136,0.15403248,0.5501159999999999,59.9,40.67,72.4020641971,131.72
2020-01-15 03:30:00,51.93002944,26.92459192,58.4949707898,0.53002944,0.15459192,0.552114,51.4,26.77,57.9533683232,135.96,52.28002944,6.51459192,52.6843561803,0.53002944,0.15459192,0.552114,51.75,6.36,52.1393527002,134.34,59.12002944,40.84459192,71.8572095903,0.53002944,0.15459192,0.552114,58.59,40.69,71.3334718067,131.72
2020-01-15 04:00:00,50.617472,27.593846,57.650228176,0.5274719999999999,0.15384599999999998,0.54945,50.09,27.44,57.1135859494,136.45,50.957472,7.023846,51.4392687085,0.5274719999999999,0.15384599999999998,0.54945,50.43,6.87,50.8957935393,134.67,57.517472,40.663846,70.4401019078,0.5274719999999999,0.15384599999999998,0.54945,56.99,40.51,69.9208137824,132.16
2020-01-15 04:30:00,49.887472,27.163846,56.803471655,0.5274719999999999,0.15384599999999998,0.54945,49.36,27.01,56.2667726105,135.49,50.237472,6.893846,50.708270584,0.5274719999999999,0.15384599999999998,0.54945,49.71,6.74,50.1648452604,134.05,56.807472,41.293846,70.230125961,0.5274719999999999,0.15384599999999998,0.54945,56.28,41.14,69.7132555544,131.34
2020-01-15 05:00:00,49.797472,26.793846,56.5481953829,0.5274719999999999,0.15384599999999998,0.54945,49.27,26.64,56.010914115,135.04,50.127472,6.623846,50.5632157298,0.5274719999999999,0.15384599999999998,0.54945,49.6,6.47,50.0202049176,133.75,56.707472,41.023846,69.9906659581,0.5274719999999999,0.15384599999999998,0.54945,56.18,40.87,69.4733711576,130.9
2020-01-15 05:30:00,51.20811136,26.29403248,57.5642841797,0.52811136,0.15403248,0.5501159999999999,50.68,26.14,57.0242229232,135.24,51.55811136,6.05403248,51.9123314472,0.52811136,0.15403248,0.5501159999999999,51.03,5.9,51.3699416001,133.89,58.31811136,40.46403248,70.9812653955,0.52811136,0.15403248,0.5501159999999999,57.79,40.31,70.4597771782,131.03
2020-01-15 06:00:00,53.47619328,25.61347304,59.2937876079,0.52619328,0.15347304,0.548118,52.95,25.46,58.7529922642,135.12,53.80619328,5.43347304,54.0798397239,0.52619328,0.15347304,0.548118,53.28,5.28,53.540982434,133.83,60.93619328,39.63347304,72.6913463672,0.52619328,0.15347304,0.548118,60.41,39.48,72.1667409545,130.9
2020-01-15 06:30:00,60.03930016,23.00729588,64.2966035449,0.53930016,0.15729588,0.561771,59.5,22.85,63.7367437198,134.67,60.37930016,2.95729588,60.4516789406,0.53930016,0.15729588,0.561771,59.84,2.8,59.9054722041,133.54,68.46930016,36.66729588,77.6693997115,0.53930016,0.15729588,0.561771,67.93,36.51,77.1198093877,130.39
2020-01-15 07:00:00,67.33217728,19.61813504,70.1319707388,0.54217728,0.15813504,0.5647679999999999,66.79,19.46,69.5672027611,134.29,67.68217728,0.76813504,67.6865359787,0.54217728,0.15813504,0.5647679999999999,67.14,0.61,67.1427710182,133.3,77.02217728,34.71813504,84.4852927651,0.54217728,0.15813504,0.5647679999999999,76.48,34.56,83.9260626981,130.14
2020-01-15 07:30:00,74.5842752,16.9129136,76.4778448542,0.5242751999999999,0.15291359999999998,0.54612,74.06,16.76,75.9327412912,133.34,74.9142752,3.0829136,74.9776832465,0.5242751999999999,0.15291359999999998,0.54612,74.39,2.93,74.4476796146,132.67,85.2842752,31.3229136,90.8544578586,0.5242751999999999,0.15291359999999998,0.54612,84.76,31.17,90.3096146598,129.17
2020-01-15 08:00:00,77.96930016,14.51729588,79.3092910516,0.53930016,0.15729588,0.561771,77.43,14.36,78.750330158,132.44,78.33930016,5.21729588,78.5128405158,0.53930016,0.15729588,0.561771,77.8,5.06,77.9643739153,132.04,89.19930016,29.14729588,93.8407161426,0.53930016,0.15729588,0.561771,88.66,28.99,93.2792350955,128.28
2020-01-15 08:30:00,78.32351616,14.08435888,79.579786056,0.32351616,0.09435888,0.33699599999999996,78.0,13.99,79.2446849953,132.92,78.68351616,5.67435888,78.8878575194,0.32351616,0.09435888,0.33699599999999996,78.36,5.58,78.5584241186,132.37,89.57351616,28.03435888,93.8580847614,0.32351616,0.09435888,0.33699599999999996,89.25,27.94,93.5211532221,128.68
2020-01-15 09:00:00,78.4448448,13.5734964,79.6105111164,0.35484479999999996,0.10349639999999999,0.36963,78.09,13.47,79.2432268399,132.56,78.8048448,6.0834964,79.039309792,0.35484479999999996,0.10349639999999999,0.36963,78.45,5.98,78.6775882955,132.13,89.7348448,27.7834964,93.93755928,0.35484479999999996,0.10349639999999999,0.36963,89.38,27.68,93.5679795657,128.35
2020-01-15 09:30:00,80.64531424,12.54988332,81.6159682918,0.44531424000000003,0.12988332,0.463869,80.2,12.42,81.1560003943,131.67,81.01531424,6.91988332,81.3103063982,0.44531424000000003,0.12988332,0.463869,80.57,6.79,80.8556058663,131.55,92.25531424,27.33988332,96.2211630852,0.44531424000000003,0.12988332,0.463869,91.81,27.21,95.7572984164,127.57
2020-01-15 10:00:00,82.22770176,26.07682968,86.2635263764,0.53770176,0.15682968,0.560106,81.69,25.92,85.7035734378,135.69,82.56770176,17.08682968,84.3171697962,0.53770176,0.15682968,0.560106,82.03,16.93,83.7588550543,134.1,92.20770176,42.08682968,101.3585788001,0.53770176,0.15682968,0.560106,91.67,41.93,100.8043342322,130.47
2020-01-15 10:30:00,82.54291648,26.35585064,86.6485079155,0.60291648,0.17585064,0.628038,81.94,26.18,86.0206719341,135.94,82.87291648,17.67585064,84.7369811933,0.60291648,0.17585064,0.628038,82.27,17.5,84.1106586587,134.29,92.49291648,42.75585064,101.8970184202,0.60291648,0.17585064,0.628038,91.89,42.58,101.2760015996,130.67
2020-01-15 11:00:00,82.2158832,26.6271326,86.4202270354,0.9158832,0.2671326,0.9540449999999999,81.3,26.36,85.4665993239,136.21,82.5458832,17.6771326,84.4174380695,0.9158832,0.2671326,0.9540449999999999,81.63,17.41,83.4659511418,134.44,92.0658832,42.8471326,101.5480360294,0.9158832,0.2671326,0.9540449999999999,91.15,42.58,100.6050639879,130.94
2020-01-15 11:30:00,81.28082752,26.60149136,85.5231680009,1.65082752,0.48149136000000003,1.719612,79.63,26.12,83.804482577,136.51,81.64082752,18.34149136,83.675773217,1.65082752,0.48149136000000003,1.719612,79.99,17.86,81.9596223759,134.65,90.86082752,43.13149136,100.5784048619,1.65082752,0.48149136000000003,1.719612,89.21,42.65,98.8809718803,131.18
2020-01-15 12:00:00,79.02762944,25.98389192,83.1897160364,2.92762944,0.85389192,3.049614,76.1,25.13,80.1419172468,137.62,79.37762944,20.42389192,81.9630612939,2.92762944,0.85389192,3.049614,76.45,19.57,78.9150644681,135.38,87.89762944,43.48389192,98.0654991201,2.92762944,0.85389192,3.049614,84.97,42.63,95.0642824619,132.05
2020-01-15 12:30:00,78.55172448,26.69591964,82.96412203,3.79172448,1.10591964,3.949713,74.76,25.59,79.0183883663,137.29,78.90172448,19.77591964,81.3422960306,3.79172448,1.10591964,3.949713,75.11,18.67,77.3956135708,135.1,87.51172448,45.36591964,98.5716418969,3.79172448,1.10591964,3.949713,83.72,44.26,94.699450896,131.99
2020-01-15 13:00:00,78.24698944,25.92037192,82.42849651,3.56698944,1.04037192,3.715614,74.68,24.88,78.7154165332,137.76,78.58698944,20.73037192,81.2752313389,3.56698944,1.04037192,3.715614,75.02,19.69,77.5609212168,135.32,87.15698944,45.83037192,98.4721473238,3.56698944,1.04037192,3.715614,83.59,44.79,94.8337081422,132.4
2020-01-15 13:30:00,78.8120944,25.3614442,82.792204196,3.5020944,1.0214442,3.648015,75.31,24.34,79.1456360136,138.07,79.1620944,19.8714442,81.6180830722,3.5020944,1.0214442,3.648015,75.66,18.85,77.972803592,135.49,87.8520944,44.2714442,98.3765788286,3.5020944,1.0214442,3.648015,84.35,43.25,94.7917981684,132.8
2020-01-15 14:00:00,78.63865856,15.38044208,80.1286254636,2.77865856,0.8104420800000001,2.894436,75.86,14.57,77.2465177209,134.21,79.00865856,6.09044208,79.2430540311,2.77865856,0.8104420800000001,2.894436,76.23,5.28,76.4126383526,133.11,89.48865856,28.86044208,94.0273637189,2.77865856,0.8104420800000001,2.894436,86.71,28.05,91.1341132617,130.05
2020-01-15 14:30:00,79.1521856,14.9852208,80.5582108024,2.2121856,0.6452207999999999,2.30436,76.94,14.34,78.2649295662,133.79,79.5321856,6.0752208,79.7638818895,2.2121856,0.6452207999999999,2.30436,77.32,5.43,77.5104334912,132.91,90.1621856,28.425220799999998,94.5368335079,2.2121856,0.6452207999999999,2.30436,87.95,27.78,92.2330249965,129.56
2020-01-15 15:00:00,78.26169728,14.83799504,79.6558808749,1.02169728,0.29799504,1.064268,77.24,14.54,78.5966233371,134.25,78.62169728,5.64799504,78.8243054594,1.02169728,0.29799504,1.064268,77.6,5.35,77.7842046948,133.2,89.29169728,28.35799504,93.6866217015,1.02169728,0.29799504,1.064268,88.27,28.06,92.6226565156,129.94
2020-01-15 15:30:00,78.13035872,14.97843796,79.5531681169,0.9203587200000001,0.26843796000000003,0.958707,77.21,14.71,78.5987798887,134.44,78.51035872,5.49843796,78.7026635276,0.9203587200000001,0.26843796000000003,0.958707,77.59,5.23,77.7660658642,133.29,89.18035872,28.55843796,93.6414478751,0.9203587200000001,0.26843796000000003,0.958707,88.26,28.29,92.6830712698,130.08
2020-01-15 16:00:00,79.62283648,14.12916064,80.8667377202,0.68283648,0.19916064,0.7112879999999999,78.94,13.93,80.1596438365,133.27,79.98283648,5.8691606400000005,80.1978876156,0.68283648,0.19916064,0.7112879999999999,79.3,5.67,79.5024458743,132.48,90.97283648,27.85916064,95.1429966355,0.68283648,0.19916064,0.7112879999999999,90.29,27.66,94.4317727251,129.0
2020-01-15 16:30:00,82.53818144,13.07030292,83.5666453428,0.37818144000000004,0.11030292,0.393939,82.16,12.96,83.1758811195,132.62,82.89818144,6.5303029200000005,83.1549958949,0.37818144000000004,0.11030292,0.393939,82.52,6.42,82.7693590648,132.05,94.44818144,27.62030292,98.4039638974,0.37818144000000004,0.11030292,0.393939,94.07,27.51,98.0100249974,128.45
2020-01-15 17:00:00,88.04534432,28.58780876,92.5702191103,0.33534432000000003,0.09780876000000001,0.349317,87.71,28.49,92.2210615857,134.08,88.44534432,33.66780876,94.6366751243,0.33534432000000003,0.09780876000000001,0.349317,88.11,33.57,94.2884775569,132.95,99.29534432,34.93780876,105.2626043977,0.33534432000000003,0.09780876000000001,0.349317,98.96,34.84,104.9138084334,128.99
2020-01-15 17:30:00,91.17015936,36.93004648,98.3657780468,0.48015936000000004,0.14004648,0.500166,90.69,36.79,97.8681776677,135.33,91.59015936,46.50004648,102.7181172639,0.48015936000000004,0.14004648,0.500166,91.11,46.36,102.2266193318,133.79,102.09015936,39.10004648,109.3216093592,0.48015936000000004,0.14004648,0.500166,101.61,38.96,108.8231303538,129.76
2020-01-15 18:00:00,91.54952,37.99986,99.1226713333,0.47952000000000006,0.13986,0.4995,91.07,37.86,98.6261856709,135.88,91.98952,46.18986,102.9348092564,0.47952000000000006,0.13986,0.4995,91.51,46.05,102.4435581186,134.17,102.46952,39.50986,109.822727913,0.47952000000000006,0.13986,0.4995,101.99,39.37,109.3250062886,130.24
2020-01-15 18:30:00,90.10399552,28.92116536,94.6317273141,0.48399552,0.14116536,0.504162,89.62,28.78,94.1277472375,134.85,90.33399552,33.64116536,96.3948066723,0.48399552,0.14116536,0.504162,89.85,33.5,95.8919835023,133.52,101.50399552,33.53116536,106.8990185031,0.48399552,0.14116536,0.504162,101.02,33.39,106.395171413,129.58
2020-01-15 19:00:00,88.15572384,7.58708612,88.4816112056,0.43572384000000003,0.12708612,0.453879,87.72,7.46,88.0366400994,133.61,87.85572384,7.59708612,88.1835808355,0.43572384000000003,0.12708612,0.453879,87.42,7.47,87.738573615,132.8,100.77572384,19.80708612,102.7037836501,0.43572384000000003,0.12708612,0.453879,100.34,19.68,102.2517383715,129.14
2020-01-15 19:30:00,85.50511456,8.50482508,85.9270426906,0.32511456,0.09482508,0.338661,85.18,8.41,85.5941616,133.97,85.22511456,8.50482508,85.6484220602,0.32511456,0.09482508,0.338661,84.9,8.41,85.3155208623,133.07,97.77511456,20.94482508,99.9932933994,0.32511456,0.09482508,0.338661,97.45,20.85,99.655531708,129.52
2020-01-15 20:00:00,83.02479488,9.24473184,83.5379053583,0.32479488,0.09473184,0.33832799999999996,82.7,9.15,83.2046422984,134.68,82.74479488,9.23473184,83.2585211969,0.32479488,0.09473184,0.33832799999999996,82.42,9.14,82.9252434425,133.54,95.08479488,23.02473184,97.8327986601,0.32479488,0.09473184,0.33832799999999996,94.76,22.93,97.4948331964,130.43
2020-01-15 20:30:00,80.9912784,10.1537062,81.6252713714,0.32127839999999996,0.09370619999999999,0.334665,80.67,10.06,81.2948491603,135.07,80.7012784,10.1437062,81.336284098,0.32127839999999996,0.09370619999999999,0.334665,80.38,10.05,81.0058448509,133.8,92.8612784,24.8037062,96.1168084538,0.32127839999999996,0.09370619999999999,0.334665,92.54,24.71,95.7822306067,131.06
2020-01-15 21:00:00,77.91415552,10.36454536,78.6005052841,0.32415552000000003,0.09454536000000001,0.33766199999999996,77.59,10.27,78.266729841,134.22,77.65415552,10.34454536,78.3401397001,0.32415552000000003,0.09454536000000001,0.33766199999999996,77.33,10.25,78.0063548693,133.21,89.45415552,26.31454536,93.2443094097,0.32415552000000003,0.09454536000000001,0.33766199999999996,89.13,26.22,92.9066483089,130.18
2020-01-15 21:30:00,74.04022944,12.36631692,75.0658468925,0.33022944,0.09631692,0.343989,73.71,12.27,74.7242731647,134.9,73.80022944,12.33631692,74.824184463,0.33022944,0.09631692,0.343989,73.47,12.24,74.4826053519,133.67,84.90022944,27.33631692,89.1926184262,0.33022944,0.09631692,0.343989,84.57,27.24,88.8487619497,130.65
2020-01-15 22:00:00,69.03342624,13.98724932,70.4361915635,0.33342624,0.09724932,0.347319,68.7,13.89,70.0900998715,135.41,68.79342624,13.95724932,70.1950162221,0.33342624,0.09724932,0.347319,68.46,13.86,69.8489169565,134.01,79.25342624,30.23724932,84.825684891,0.33342624,0.09724932,0.347319,78.92,30.14,84.479500472,131.69
2020-01-15 22:30:00,63.73118848,15.10659664,65.4971270142,0.33118848,0.09659664,0.34498799999999996,63.4,15.01,65.1525908925,135.41,63.50118848,15.05659664,65.2617961809,0.33118848,0.09659664,0.34498799999999996,63.17,14.96,64.9172588762,134.01,73.40118848,33.67659664,80.7579570787,0.33118848,0.09659664,0.34498799999999996,73.07,33.58,80.4166730225,131.92
2020-01-15 23:00:00,58.75826144,17.28699292,61.2484564023,0.29826144,0.08699292,0.310689,58.46,17.2,60.9377682558,136.34,58.56826144,17.23699292,61.0520693591,0.29826144,0.08699292,0.310689,58.27,17.15,60.7413812816,134.62,67.49826144,34.06699292,75.6080372979,0.29826144,0.08699292,0.310689,67.2,33.98,75.3025922529,132.58
2020-01-15 23:30:00,54.52017952,18.63755236,57.6177779237,0.30017952000000003,0.08755236,0.312687,54.22,18.55,57.3054177194,136.19,54.33017952,18.57755236,57.4185846078,0.30017952000000003,0.08755236,0.312687,54.03,18.49,57.1062255801,134.52,62.47017952,34.20755236,71.2227489481,0.30017952000000003,0.08755236,0.312687,62.17,34.12,70.9174400271,132.3
2020-01-16 00:00:00,51.829220480000004,19.41727264,55.3470737469,0.29922048,0.08727264,0.31168799999999997,51.53,19.33,55.0362589572,136.81,51.64922048,19.36727264,55.1609755688,0.29922048,0.08727264,0.31168799999999997,51.35,19.28,54.8501677299,134.94,59.31922048,34.52727264,68.6360144116,0.29922048,0.08727264,0.31168799999999997,59.02,34.44,68.3335495932,132.82
2020-01-16 00:30:00,51.59433536,19.14876448,55.0331774691,0.30433536,0.08876448,0.31701599999999996,51.29,19.06,54.7169781695,137.05,51.42433536,19.08876448,54.8529233185,0.30433536,0.08876448,0.31701599999999996,51.12,19.0,54.5367252409,135.1,59.23433536,35.97876448,69.304963596,0.30433536,0.08876448,0.31701599999999996,58.93,35.89,68.9988188305,133.21
2020-01-16 01:00:00,54.5973024,18.5267132,57.6550477526,0.29730239999999997,0.08671319999999999,0.30969,54.3,18.44,57.3456502274,136.11,54.3873024,18.4767132,57.4401218054,0.29730239999999997,0.08671319999999999,0.30969,54.09,18.39,57.1307290344,134.48,62.6973024,35.0667132,71.8374978886,0.29730239999999997,0.08671319999999999,0.30969,62.4,34.98,71.5357281364,132.23
2020-01-16 01:30:00,56.85666304,18.41652672,59.7649444781,0.29666304,0.08652672,0.30902399999999997,56.56,18.33,59.4560552005,136.36,56.64666304,18.35652672,59.5466750272,0.29666304,0.08652672,0.30902399999999997,56.35,18.27,59.2377869269,134.65,65.30666304,34.94652672,74.0690216434,0.29666304,0.08652672,0.30902399999999997,65.01,34.86,73.766657102,132.44
2020-01-16 02:00:00,55.72538432,18.61615376,58.7526989885,0.29538432000000003,0.08615376,0.30769199999999997,55.43,18.53,58.4452376161,136.52,55.54538432,18.56615376,58.5661317204,0.29538432000000003,0.08615376,0.30769199999999997,55.25,18.48,58.2586723158,134.77,64.01538432,35.22615376,73.0674437651,0.29538432000000003,0.08615376,0.30769199999999997,63.72,35.14,72.7671491815,132.59
2020-01-16 02:30:00,54.86666304,18.88652672,58.0263009737,0.29666304,0.08652672,0.30902399999999997,54.57,18.8,57.7176307553,136.24,54.65666304,18.82652672,57.8082080937,0.29666304,0.08652672,0.30902399999999997,54.36,18.74,57.4995408677,134.59,63.02666304,35.48652672,72.33017235290001,0.29666304,0.08652672,0.30902399999999997,62.73,35.4,72.0292503085,132.3
2020-01-16 03:00:00,54.10602368,18.94634024,57.3273547877,0.29602368,0.08634024,0.30835799999999997,53.81,18.86,57.0194326524,136.3,53.92602368,18.88634024,57.1376397622,0.29602368,0.08634024,0.30835799999999997,53.63,18.8,56.8297184579,134.63,62.15602368,35.57634024,71.6173670598,0.29602368,0.08634024,0.30835799999999997,61.86,35.49,71.3175974077,132.3
2020-01-16 03:30:00,53.10305664,18.50839152,56.2360665514,0.30305664,0.08839152,0.31568399999999996,52.8,18.42,55.9208047152,135.67,52.91305664,18.45839152,56.0401978984,0.30305664,0.08839152,0.31568399999999996,52.61,18.37,55.7249405563,134.21,61.09305664,36.38839152,71.1089066646,0.30305664,0.08839152,0.31568399999999996,60.79,36.3,70.8033480847,131.98
2020-01-16 04:00:00,51.88872096,18.67296028,55.1463399373,0.31872096,0.09296028,0.332001,51.57,18.58,54.8149733193,135.89,51.70872096,18.61296028,54.9566566824,0.31872096,0.09296028,0.332001,51.39,18.52,54.6252917612,134.35,59.69872096,36.68296028,70.0683727452,0.31872096,0.09296028,0.332001,59.38,36.59,69.7482078623,132.16
2020-01-16 04:30:00,51.13575392,19.19501156,54.6197198616,0.32575392000000003,0.09501156000000001,0.339327,50.81,19.1,54.2813605209,136.04,50.95575392,19.13501156,54.4301159741,0.32575392000000003,0.09501156000000001,0.339327,50.63,19.04,54.0917600009,134.45,58.74575392,36.34501156,69.079834025,0.32575392000000003,0.09501156000000001,0.339327,58.42,36.25,68.7528828486,132.16
2020-01-16 05:00:00,50.91972992,19.09200456,54.3812792535,0.34972992,0.10200456000000001,0.36430199999999996,50.57,18.99,54.0180062572,136.04,50.73972992,19.03200456,54.1916726991,0.34972992,0.10200456000000001,0.36430199999999996,50.39,18.93,53.828403283,134.45,58.49972992,36.28200456,68.8375061693,0.34972992,0.10200456000000001,0.36430199999999996,58.15,36.18,68.4866037996,132.16
2020-01-16 05:30:00,52.21932032,18.50480176,55.4011290757,0.35932032,0.10480176000000001,0.37429199999999996,51.86,18.4,55.027444062,135.93,52.02932032,18.44480176,55.202000733,0.35932032,0.10480176000000001,0.37429199999999996,51.67,18.34,54.828318413,134.39,59.99932032,35.66480176,69.7989722234,0.35932032,0.10480176000000001,0.37429199999999996,59.64,35.56,69.4366128206,132.07
2020-01-16 06:00:00,54.89557408,17.80079244,57.7095508999,0.34557408,0.10079244,0.359973,54.55,17.7,57.3497384475,136.46,54.69557408,17.75079244,57.5038820967,0.34557408,0.10079244,0.359973,54.35,17.65,57.1440723085,134.76,63.02557408,34.37079244,71.788399906,0.34557408,0.10079244,0.359973,62.68,34.27,71.4367923412,132.53
2020-01-16 06:30:00,61.35177792,14.96801856,63.1512647028,0.30177792000000003,0.08801856,0.31435199999999996,61.05,14.88,62.8372254321,135.44,61.13177792,14.93801856,62.9304272205,0.30177792000000003,0.08801856,0.31435199999999996,60.83,14.85,62.6163828403,134.09,70.56177792,31.97801856,77.4697242428,0.30177792000000003,0.08801856,0.31435199999999996,70.26,31.89,77.1585361447,131.55
2020-01-16 07:00:00,68.23154816,13.06503488,69.4711400563,0.29154816,0.08503488000000001,0.30369599999999997,67.94,12.98,69.168807999,135.03,67.97154816,13.03503488,69.2101401067,0.29154816,0.08503488000000001,0.30369599999999997,67.68,12.95,68.9077999939,133.83,78.20154816,27.64503488,82.9441383591,0.29154816,0.08503488000000001,0.30369599999999997,77.91,27.56,82.6409202514,130.89
2020-01-16 07:30:00,75.68314656,9.66550108,76.2978412824,0.29314656,0.08550108000000001,0.305361,75.39,9.58,75.9962400386,134.71,75.40314656,9.66550108,76.0201053819,0.29314656,0.08550108000000001,0.305361,75.11,9.58,75.7184818918,133.63,86.96314656,25.84550108,90.7225373636,0.29314656,0.08550108000000001,0.305361,86.67,25.76,90.4171803365,130.69
2020-01-16 08:00:00,78.89136832,7.76081576,79.2721783267,0.31136832000000003,0.09081576,0.32434199999999996,78.58,7.67,78.9534375439,134.0,78.61136832,7.75081576,78.9925463198,0.31136832000000003,0.09081576,0.32434199999999996,78.3,7.66,78.6737923326,133.16,90.67136832,24.18081576,93.8403371895,0.31136832000000003,0.09081576,0.32434199999999996,90.36,24.09,93.5160825741,130.02
2020-01-16 08:30:00,78.76717248,7.59125864,79.1321342328,0.34717248,0.10125864,0.36163799999999996,78.42,7.49,78.7768779529,134.25,78.49717248,7.57125864,78.8614610868,0.34717248,0.10125864,0.36163799999999996,78.15,7.47,78.5061997552,133.32,90.38717248,23.08125864,93.2876489646,0.34717248,0.10125864,0.36163799999999996,90.04,22.98,92.9262180442,130.15
2020-01-16 09:00:00,78.73638304,7.48811172,79.0916546252,0.57638304,0.16811172,0.600399,78.16,7.32,78.5020254516,133.98,78.45638304,7.49811172,78.8138675557,0.57638304,0.16811172,0.600399,77.88,7.33,78.2241861575,133.13,90.29638304,22.89811172,93.1544969953,0.57638304,0.16811172,0.600399,89.72,22.73,92.5544774714,129.9
2020-01-16 09:30:00,80.1273216,6.8842188,80.4225101279,1.0773215999999999,0.31421879999999996,1.12221,79.05,6.57,79.322552909,133.57,79.8573216,6.8842188,80.1535044874,1.0773215999999999,0.31421879999999996,1.12221,78.78,6.57,79.0534837942,132.85,91.8373216,22.0842188,94.4553140838,1.0773215999999999,0.31421879999999996,1.12221,90.76,21.77,93.334401482,129.47
2020-01-16 10:00:00,81.01210688,6.89519784,81.305013464,1.01210688,0.29519784,1.054278,80.0,6.6,80.2717883194,133.65,80.73210688,6.89519784,81.0260256617,1.01210688,0.29519784,1.054278,79.72,6.6,79.9927396705,132.9,92.72210688,21.04519784,95.0804367701,1.01210688,0.29519784,1.054278,91.71,20.75,94.0281160079,129.47
2020-01-16 10:30:00,80.42784,7.55937,80.7823094611,2.15784,0.6293700000000001,2.24775,78.27,6.93,78.5761910505,133.72,80.15784,7.55937,80.5134981743,2.15784,0.6293700000000001,2.24775,78.0,6.93,78.3072467911,132.95,91.85784,21.56937,94.3562424626,2.15784,0.6293700000000001,2.24775,89.7,20.94,92.1117451794,129.47
2020-01-16 11:00:00,79.93399392,6.68783156,80.2132811633,2.08399392,0.60783156,2.170827,77.85,6.08,78.0870597474,133.08,79.66399392,6.6778315599999996,79.9433884798,2.08399392,0.60783156,2.170827,77.58,6.07,77.8171015908,132.52,91.45399392,21.94783156,94.0507326612,2.08399392,0.60783156,2.170827,89.37,21.34,91.8824928917,129.01
2020-01-16 11:30:00,80.37636192,6.27060556,80.6205932103,1.71636192,0.50060556,1.787877,78.66,5.77,78.8713414365,133.08,80.10636192,6.28060556,80.3521949063,1.71636192,0.50060556,1.787877,78.39,5.78,78.6028021129,132.52,92.06636192,21.92060556,94.6399912579,1.71636192,0.50060556,1.787877,90.35,21.42,92.8543962341,129.1
2020-01-16 12:00:00,80.4937136,6.5927498,80.763248319,2.6837136,0.7827497999999999,2.795535,77.81,5.8100000000000005,78.0266121269,133.24,80.2237136,6.5827498,80.4933340017,2.6837136,0.7827497999999999,2.795535,77.54,5.8,77.7566177248,132.6,92.0637136,22.2427498,94.7125508076,2.6837136,0.7827497999999999,2.795535,89.38,21.46,91.9201610094,129.23
2020-01-16 12:30:00,81.65021856,5.74589708,81.8521442856,1.22021856,0.35589708000000003,1.271061,80.43,5.39,80.6104025545,133.24,81.36021856,5.74589708,81.5628622437,1.22021856,0.35589708000000003,1.271061,80.14,5.39,80.3210539024,132.55,93.60021856,21.31589708,95.9967102707,1.22021856,0.35589708000000003,1.271061,92.38,20.96,94.7279578583,129.15
2020-01-16 13:00:00,82.00780096,5.98102528,82.2256169432,1.23780096,0.36102528,1.2893759999999999,80.77,5.62,80.965284536,133.37,81.72780096,5.98102528,81.9463611953,1.23780096,0.36102528,1.2893759999999999,80.49,5.62,80.6859622239,132.71,94.01780096,21.67102528,96.48305672,1.23780096,0.36102528,1.2893759999999999,92.78,21.31,95.1958218621,129.37
