Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-16 13:30:00,82.78298624,5.6154543199999996,82.9732254286,0.77298624,0.22545432,0.805194,82.01,5.39,82.1869344847,133.52,82.50298624,5.6154543199999996,82.6938695777,0.77298624,0.22545432,0.805194,81.73,5.39,81.9075393355,132.8,94.99298624,21.30545432,97.3529137652,0.77298624,0.22545432,0.805194,94.22,21.08,96.5493386824,129.37
2020-01-16 14:00:00,82.45398528,5.81407904,82.658715231,0.73398528,0.21407904,0.7645679999999999,81.72,5.6,81.9116499651,133.37,82.17398528,5.81407904,82.3794110921,0.73398528,0.21407904,0.7645679999999999,81.44,5.6,81.6323073299,132.7,94.61398528,21.51407904,97.0291801857,0.73398528,0.21407904,0.7645679999999999,93.88,21.3,96.2660085388,129.3
2020-01-16 14:30:00,82.0630864,5.8796502,82.2734491557,0.5130863999999999,0.14965019999999998,0.534465,81.55,5.73,81.7510574855,133.37,81.7730864,5.8696502,81.9834767063,0.5130863999999999,0.14965019999999998,0.534465,81.26,5.72,81.461070457,132.7,94.1930864,21.6196502,96.6423654529,0.5130863999999999,0.14965019999999998,0.534465,93.68,21.47,96.1088096899,129.3
2020-01-16 15:00:00,82.36955008,5.78778544,82.5726422048,0.36955008,0.10778544,0.38494799999999996,82.0,5.68,82.1964865429,133.63,82.07955008,5.78778544,82.2833579871,0.36955008,0.10778544,0.38494799999999996,81.71,5.68,81.9071822248,132.83,94.56955008,21.59778544,97.0044542186,0.36955008,0.10778544,0.38494799999999996,94.2,21.49,96.6201847442,129.52
2020-01-16 15:30:00,82.7892704,5.7160372,82.9863625823,0.32927039999999996,0.09603719999999999,0.34299,82.46,5.62,82.651291581,133.82,82.5092704,5.7060372,82.7063393125,0.32927039999999996,0.09603719999999999,0.34299,82.18,5.61,82.3712601579,132.89,95.0692704,21.5660372,97.4846661527,0.32927039999999996,0.09603719999999999,0.34299,94.74,21.47,97.1423105552,129.68
2020-01-16 16:00:00,84.79735232,5.10547776,84.950908551,0.32735232000000003,0.09547776000000001,0.34099199999999996,84.47,5.01,84.618443616,133.0,84.49735232,5.11547776,84.6520564535,0.32735232000000003,0.09547776000000001,0.34099199999999996,84.17,5.02,84.3195665311,132.35,97.36735232,20.70547776,99.5445533773,0.32735232000000003,0.09547776000000001,0.34099199999999996,97.04,20.61,99.204504434,128.9
2020-01-16 16:30:00,87.04799168,4.90566424,87.1861135569,0.32799168,0.09566424,0.34165799999999996,86.72,4.8100000000000005,86.8532929715,133.52,86.73799168,4.90566424,86.8766064157,0.32799168,0.09566424,0.34165799999999996,86.41,4.8100000000000005,86.5437704286,132.71,99.94799168,20.48566424,102.0257981112,0.32799168,0.09566424,0.34165799999999996,99.62,20.39,101.6852816292,129.46
2020-01-16 17:00:00,89.60342624,4.00724932,89.6929876917,0.33342624,0.09724932,0.347319,89.27,3.91,89.3555874022,132.4,89.28342624,4.01724932,89.3737572963,0.33342624,0.09724932,0.347319,88.95,3.92,89.0363347179,131.91,102.92342624,20.11724932,104.8710417093,0.33342624,0.09724932,0.347319,102.59,20.02,104.5251572589,128.41
2020-01-16 17:30:00,91.2168528,4.2211654,91.3144702228,0.34685279999999996,0.10116539999999999,0.361305,90.87,4.12,90.9633514114,133.09,90.9068528,4.2111654,91.0043394571,0.34685279999999996,0.10116539999999999,0.361305,90.56,4.11,90.6532167107,132.4,104.6268528,19.3011654,106.3922615261,0.34685279999999996,0.10116539999999999,0.361305,104.28,19.2,106.0328175614,128.96
2020-01-16 18:00:00,90.12091872,5.18526796,90.2699672912,0.36091872,0.10526796000000001,0.375957,89.76,5.08,89.9036373013,133.56,89.81091872,5.18526796,89.9604809077,0.36091872,0.10526796000000001,0.375957,89.45,5.08,89.5941342946,132.72,103.40091872,20.75526796,105.4634113815,0.36091872,0.10526796000000001,0.375957,103.04,20.65,105.0888390839,129.48
2020-01-16 18:30:00,88.10196768,5.21265724,88.2560394794,0.35196768,0.10265724,0.366633,87.75,5.11,87.8986609682,133.31,87.80196768,5.20265724,87.9559729117,0.35196768,0.10265724,0.366633,87.45,5.1,87.5985873174,132.49,101.44196768,23.31265724,104.0862757254,0.35196768,0.10265724,0.366633,101.09,23.21,103.7202593518,129.48
2020-01-16 19:00:00,86.1140656,6.2374358,86.3396658525,0.33406559999999996,0.09743579999999999,0.347985,85.78,6.14,85.9994651146,131.96,85.8140656,6.2374358,86.0404524637,0.33406559999999996,0.09743579999999999,0.347985,85.48,6.14,85.7002333719,131.63,98.9940656,22.9374358,101.6166865485,0.33406559999999996,0.09743579999999999,0.347985,98.66,22.84,101.2692510094,128.21
2020-01-16 19:30:00,84.10840128,7.36286704,84.4300596762,0.31840128,0.09286704,0.33166799999999996,83.79,7.27,84.1047977228,132.53,83.82840128,7.35286704,84.1502555841,0.31840128,0.09286704,0.33166799999999996,83.51,7.26,83.8249825529,132.04,96.52840128,23.14286704,99.2639136268,0.31840128,0.09286704,0.33166799999999996,96.21,23.05,98.9326366777,128.57
2020-01-16 20:00:00,81.21872096,8.49296028,81.6615638394,0.31872096,0.09296028,0.332001,80.9,8.4,81.3349248478,133.14,80.94872096,8.47296028,81.390948397,0.31872096,0.09296028,0.332001,80.63,8.38,81.064303488,132.42,93.15872096,23.90296028,96.1763941986,0.31872096,0.09296028,0.332001,92.84,23.81,95.8445705296,129.11
2020-01-16 20:30:00,78.8512784,8.8037062,79.3412209899,0.32127839999999996,0.09370619999999999,0.334665,78.53,8.71,79.0115497886,133.99,78.5812784,8.7837062,79.0706697176,0.32127839999999996,0.09370619999999999,0.334665,78.26,8.69,78.7409912307,132.97,90.7912784,27.0837062,94.7448329727,0.32127839999999996,0.09370619999999999,0.334665,90.47,26.99,94.4101742399,130.19
2020-01-16 21:00:00,75.7712784,10.1637062,76.4499022504,0.32127839999999996,0.09370619999999999,0.334665,75.45,10.07,76.1190344132,134.22,75.5112784,10.1237062,76.1868925264,0.32127839999999996,0.09370619999999999,0.334665,75.19,10.03,75.8560281059,133.11,87.2112784,28.2037062,91.6583663589,0.32127839999999996,0.09370619999999999,0.334665,86.89,28.11,91.3238424509,130.39
2020-01-16 21:30:00,71.45022944,13.17631692,72.6550109394,0.33022944,0.09631692,0.343989,71.12,13.08,72.312798314,135.37,71.21022944,13.15631692,72.4153675113,0.33022944,0.09631692,0.343989,70.88,13.06,72.0731434031,133.91,81.92022944,28.32631692,86.6793183046,0.33022944,0.09631692,0.343989,81.59,28.23,86.3357457835,131.22
2020-01-16 22:00:00,66.80150816,14.03668988,68.2603117136,0.33150816,0.09668988,0.345321,66.47,13.94,67.9160106308,135.6,66.58150816,13.99668988,68.0367882579,0.33150816,0.09668988,0.345321,66.25,13.9,67.6924848118,134.04,76.82150816,31.32668988,82.963278713,0.33150816,0.09668988,0.345321,76.49,31.23,82.6198099732,131.67
2020-01-16 22:30:00,61.83214752,16.22687636,63.9259413958,0.33214752000000003,0.09687636000000001,0.345987,61.5,16.13,63.5800825731,136.36,61.64214752,16.16687636,63.7269349813,0.33214752000000003,0.09687636000000001,0.345987,61.31,16.07,63.3810776179,134.56,70.97214752,32.48687636,78.0541021294,0.33214752000000003,0.09687636000000001,0.345987,70.64,32.39,77.7117861074,132.37
2020-01-16 23:00:00,57.06017952,17.50755236,59.685663911,0.30017952000000003,0.08755236,0.312687,56.76,17.42,59.373007335,136.05,56.86017952,17.45755236,59.479796145,0.30017952000000003,0.08755236,0.312687,56.56,17.37,59.1671403737,134.34,65.42017952,33.30755236,73.4111226766,0.30017952000000003,0.08755236,0.312687,65.12,33.22,73.1039178157,132.14
2020-01-16 23:30:00,53.10794176,18.78689968,56.3329484189,0.29794176,0.08689968,0.31035599999999997,52.81,18.7,56.0230854202,136.41,52.92794176,18.73689968,56.1465798475,0.29794176,0.08689968,0.31035599999999997,52.63,18.65,55.8367208923,134.6,60.80794176,34.25689968,69.7935595651,0.29794176,0.08689968,0.31035599999999997,60.51,34.17,69.4913591751,132.46
2020-01-17 00:00:00,50.22858112,19.48708616,53.8763110127,0.29858112000000003,0.08708616,0.31102199999999997,49.93,19.4,53.5664531213,137.14,50.05858112,19.42708616,53.6961192305,0.29858112000000003,0.08708616,0.31102199999999997,49.76,19.34,53.386264151,135.09,57.51858112,35.19708616,67.4330931236,0.29858112000000003,0.08708616,0.31102199999999997,57.22,35.11,67.1330060402,133.18
2020-01-17 00:30:00,50.05387584,19.13279712,53.5859534975,0.28387584,0.08279712,0.29570399999999997,49.77,19.05,53.2912319242,137.31,49.86387584,19.08279712,53.3906289503,0.28387584,0.08279712,0.29570399999999997,49.58,19.0,53.0959169805,135.2,57.57387584,37.20279712,68.5477883873,0.28387584,0.08279712,0.29570399999999997,57.29,37.12,68.2644746556,133.57
2020-01-17 01:00:00,53.31922048,18.22727264,56.348671151,0.29922048,0.08727264,0.31168799999999997,53.02,18.14,56.0373090003,137.0,53.12922048,18.16727264,56.1494778603,0.29922048,0.08727264,0.31168799999999997,52.83,18.08,55.8381169095,134.97,61.33922048,36.06727264,71.1572071176,0.29922048,0.08727264,0.31168799999999997,61.04,35.98,70.8550774469,133.2
2020-01-17 01:30:00,55.65858112,18.05708616,58.5144085921,0.29858112000000003,0.08708616,0.31102199999999997,55.36,17.97,58.2035265255,137.47,55.45858112,18.00708616,58.308741813,0.29858112000000003,0.08708616,0.31102199999999997,55.16,17.92,57.9978620296,135.27,64.03858112,35.92708616,73.4281648403,0.29858112000000003,0.08708616,0.31102199999999997,63.74,35.84,73.1251885468,133.63
2020-01-17 02:00:00,54.37858112,18.22708616,57.3520422872,0.29858112000000003,0.08708616,0.31102199999999997,54.08,18.14,57.0412657644,137.83,54.18858112,18.17708616,57.1560039284,0.29858112000000003,0.08708616,0.31102199999999997,53.89,18.09,56.8452302309,135.5,62.54858112,36.23708616,72.287283899,0.29858112000000003,0.08708616,0.31102199999999997,62.25,36.15,71.9853110016,133.97
2020-01-17 02:30:00,53.01858112,25.56708616,58.8612422456,0.29858112000000003,0.08708616,0.31102199999999997,52.72,25.48,58.5544942767,136.98,53.33858112,6.48708616,53.7316156722,0.29858112000000003,0.08708616,0.31102199999999997,53.04,6.4,53.4247283568,134.94,60.64858112,41.88708616,73.7073834758,0.29858112000000003,0.08708616,0.31102199999999997,60.35,41.8,73.4122775835,132.94
2020-01-17 03:00:00,52.13858112,26.17708616,58.3409931441,0.29858112000000003,0.08708616,0.31102199999999997,51.84,26.09,58.0351074781,137.06,52.48858112,5.44708616,52.7704642355,0.29858112000000003,0.08708616,0.31102199999999997,52.19,5.36,52.4645184863,134.97,59.62858112,42.11708616,73.0028535949,0.29858112000000003,0.08708616,0.31102199999999997,59.33,42.03,72.708801393,132.94
2020-01-17 03:30:00,51.16858112,26.21708616,57.4939936042,0.29858112000000003,0.08708616,0.31102199999999997,50.87,26.13,57.188581028,137.41,51.52858112,5.37708616,51.808375074,0.29858112000000003,0.08708616,0.31102199999999997,51.23,5.29,51.5023980024,135.19,58.50858112,42.22708616,72.1552553196,0.29858112000000003,0.08708616,0.31102199999999997,58.21,42.14,71.8622550439,133.34
2020-01-17 04:00:00,49.77794176,26.78689968,56.5277054225,0.29794176,0.08689968,0.31035599999999997,49.48,26.7,56.2241976377,137.78,50.13794176,5.85689968,50.4788715978,0.29794176,0.08689968,0.31035599999999997,49.84,5.77,50.172886104,135.44,56.89794176,42.96689968,71.2988796871,0.29794176,0.08689968,0.31035599999999997,56.6,42.88,71.0088332533,133.74
2020-01-17 04:30:00,49.13922048,26.72727264,55.937555293,0.29922048,0.08727264,0.31168799999999997,48.84,26.64,55.6330405425,137.78,49.49922048,5.77727264,49.8352255667,0.29922048,0.08727264,0.31168799999999997,49.2,5.69,49.527932523,135.44,56.15922048,42.90727264,70.6745505138,0.29922048,0.08727264,0.31168799999999997,55.86,42.82,70.3838902022,133.74
2020-01-17 05:00:00,48.750728960000004,26.77062928,55.6174448009,0.31072896,0.09062928,0.32367599999999996,48.44,26.68,55.3015008838,137.47,49.10072896,5.93062928,49.4575974756,0.31072896,0.09062928,0.32367599999999996,48.79,5.84,49.1382712354,135.24,55.70072896,42.90062928,70.3067222909,0.31072896,0.09062928,0.32367599999999996,55.39,42.81,70.0053440817,133.42
2020-01-17 05:30:00,50.1780816,26.1627738,56.5891385865,0.31808159999999996,0.09277379999999999,0.331335,49.86,26.07,56.264238198,136.9,50.5280816,5.4827738,50.8246774581,0.31808159999999996,0.09277379999999999,0.331335,50.21,5.39,50.4984772048,134.89,57.3680816,42.0827738,71.1481316492,0.31808159999999996,0.09277379999999999,0.331335,57.05,41.99,70.8368731665,132.84
2020-01-17 06:00:00,52.26999968,25.77333324,58.278791793,0.31999968,0.09333324,0.333333,51.95,25.68,57.9505383927,136.3,52.61999968,5.29333324,52.885572164,0.31999968,0.09333324,0.333333,52.3,5.2,52.5578728641,134.51,59.71999968,40.97333324,72.4243909092,0.31999968,0.09333324,0.333333,59.4,40.88,72.1077970819,132.21
2020-01-17 06:30:00,58.573696,23.058578,62.9489942929,0.30369599999999997,0.08857799999999999,0.31635,58.27,22.97,62.6339668231,135.04,58.923696,2.948578,58.9974242024,0.30369599999999997,0.08857799999999999,0.31635,58.62,2.86,58.6897265286,133.66,66.873696,37.158578,76.5039288905,0.30369599999999997,0.08857799999999999,0.31635,66.57,37.07,76.195470994,130.83
2020-01-17 07:00:00,65.13282688,20.53540784,68.2933972836,0.29282688,0.08540784,0.30502799999999997,64.84,20.45,67.9884409293,134.35,65.47282688,0.99540784,65.4803932214,0.29282688,0.08540784,0.30502799999999997,65.18,0.91,65.1863520992,133.22,74.48282688,35.18540784,82.3753872519,0.29282688,0.08540784,0.30502799999999997,74.19,35.1,82.0741500108,130.19
2020-01-17 07:30:00,72.65474496,16.40596728,74.4840098786,0.29474496,0.08596728000000001,0.30702599999999997,72.36,16.32,74.177570734,132.32,72.99474496,3.1059672799999998,73.0607954003,0.29474496,0.08596728000000001,0.30702599999999997,72.7,3.02,72.7626992353,131.84,83.24474496,32.12596728,89.2287248431,0.29474496,0.08596728000000001,0.30702599999999997,82.95,32.04,88.922798539,128.34
2020-01-17 08:00:00,76.18296672,14.31128196,77.5155288287,0.31296672000000003,0.09128196,0.326007,75.87,14.22,77.1910959891,132.1,76.55296672,5.14128196,76.725416218,0.31296672000000003,0.09128196,0.326007,76.24,5.05,76.4070683903,131.71,87.37296672,30.91128196,92.6797856378,0.31296672000000003,0.09128196,0.326007,87.06,30.82,92.354296056,128.21
2020-01-17 08:30:00,76.42378592,13.62568756,77.6289534634,0.29378592000000003,0.08568756,0.306027,76.13,13.54,77.3246952791,131.98,76.78378592,5.79568756,77.0022062963,0.29378592000000003,0.08568756,0.306027,76.49,5.71,76.7028304562,131.62,87.63378592,30.095687560000002,92.6576000357,0.29378592000000003,0.08568756,0.306027,87.34,30.01,92.3519122704,128.06
2020-01-17 09:00:00,76.12980992,13.67869456,77.348914946,0.26980992,0.07869456,0.28105199999999997,75.86,13.6,77.069446605,131.89,76.48980992,5.67869456,76.7003167758,0.26980992,0.07869456,0.28105199999999997,76.22,5.6,76.4254434073,131.57,87.28980992,30.00869456,92.3040230167,0.26980992,0.07869456,0.28105199999999997,87.02,29.93,92.0232867268,127.96
2020-01-17 09:30:00,77.9218976,13.8963868,79.1513214778,0.5018975999999999,0.14638679999999998,0.52281,77.42,13.75,78.6315388378,131.5,78.2918976,5.5063868,78.4852949628,0.5018975999999999,0.14638679999999998,0.52281,77.79,5.36,77.9744426078,131.32,88.9718976,27.4063868,93.0973071575,0.5018975999999999,0.14638679999999998,0.52281,88.47,27.26,92.5745564397,127.3
2020-01-17 10:00:00,78.49570336,13.93291348,79.7226537693,0.93570336,0.27291348,0.974691,77.56,13.66,78.7537249913,131.35,78.85570336,5.66291348,79.0587790285,0.93570336,0.27291348,0.974691,77.92,5.39,78.106200138,131.23,89.54570336,27.27291348,93.6068629959,0.93570336,0.27291348,0.974691,88.61,27.0,92.6322411475,127.12
2020-01-17 10:30:00,78.85282656,12.85874108,79.8944020484,0.61282656,0.17874108,0.638361,78.24,12.68,79.2608352214,131.09,79.21282656,6.49874108,79.4789627968,0.61282656,0.17874108,0.638361,78.6,6.32,78.8536771495,131.07,90.18282656,27.81874108,94.3759744937,0.61282656,0.17874108,0.638361,89.57,27.64,93.7376898585,127.05
2020-01-17 11:00:00,79.71598368,5.1779952399999996,79.8839764207,0.33598368,0.09799524,0.349983,79.38,5.08,79.5423836706,134.15,77.82598368,22.70799524,81.0711834352,0.33598368,0.09799524,0.349983,77.49,22.61,80.7212004371,133.14,93.01598368,8.20799524,93.3774298523,0.33598368,0.09799524,0.349983,92.68,8.11,93.0341577057,130.68
2020-01-17 11:30:00,81.22831104,4.83909072,81.3723252304,0.6483110400000001,0.18909072000000002,0.6753239999999999,80.58,4.65,80.7140563966,134.01,79.15831104,23.99909072,82.7163500288,0.6483110400000001,0.18909072000000002,0.6753239999999999,78.51,23.81,82.0410641082,133.11,94.83831104,6.80909072,95.0824324329,0.6483110400000001,0.18909072000000002,0.6753239999999999,94.19,6.62,94.422351697,130.68
2020-01-17 12:00:00,82.18557376,4.57412568,82.3127642592,0.66557376,0.19412568,0.693306,81.52,4.38,81.6375820318,134.28,80.09557376,23.73412568,83.5380731029,0.66557376,0.19412568,0.693306,79.43,23.54,82.8447735225,133.21,95.91557376,6.50412568,96.1358462831,0.66557376,0.19412568,0.693306,95.25,6.31,95.4587795857,130.79
2020-01-17 12:30:00,81.94778144,5.61685292,82.1400506432,0.77778144,0.22685292,0.8101889999999999,81.17,5.39,81.3487615149,135.18,79.86778144,25.02685292,83.6971079502,0.77778144,0.22685292,0.8101889999999999,79.09,24.8,82.8870804167,133.79,95.57778144,6.80685292,95.8198599021,0.77778144,0.22685292,0.8101889999999999,94.8,6.58,95.0280821652,131.56
2020-01-17 13:00:00,81.33893024,6.33177132,81.5850041407,0.82893024,0.24177132,0.8634689999999999,80.51,6.09,80.7400037156,135.78,79.25893024,25.90177132,83.3839299884,0.82893024,0.24177132,0.8634689999999999,78.43,25.66,82.5209094715,134.17,94.87893024,7.42177132,95.1687663733,0.82893024,0.24177132,0.8634689999999999,94.05,7.18,94.3236709421,132.11
2020-01-17 13:30:00,80.83688192,5.96909056,81.0569646647,1.19688192,0.34909056,1.246752,79.64,5.62,79.8380485733,136.3,78.78688192,25.68909056,82.869186894,1.19688192,0.34909056,1.246752,77.59,25.34,81.6230586293,134.52,94.59688192,9.71909056,95.0948515447,1.19688192,0.34909056,1.246752,93.4,9.37,93.8688281593,132.86
2020-01-17 14:00:00,79.83676128,6.91072204,80.135301402,1.95676128,0.57072204,2.038293,77.88,6.34,78.1376349783,136.7,77.80676128,26.69072204,82.2574418755,1.95676128,0.57072204,2.038293,75.85,26.12,80.2214241958,134.81,93.27676128,10.44072204,93.8592716337,1.95676128,0.57072204,2.038293,91.32,9.87,91.8518334058,133.29
2020-01-17 14:30:00,77.65838976,8.84911368,78.1609385373,1.8483897599999999,0.53911368,1.925406,75.81,8.31,76.2640950907,136.9,75.68838976,28.71911368,80.953812974,1.8483897599999999,0.53911368,1.925406,73.84,28.18,79.0345367545,134.96,90.39838976,8.45911368,90.7933118432,1.8483897599999999,0.53911368,1.925406,88.55,7.92,88.9034808092,133.57
2020-01-17 15:00:00,76.89557344,8.98745892,77.4190133785,0.98557344,0.28745892,1.026639,75.91,8.7,76.4069244244,137.58,74.91557344,29.01745892,80.3390071262,0.98557344,0.28745892,1.026639,73.93,28.73,79.3161887637,135.4,89.66557344,8.65745892,90.0825546667,0.98557344,0.28745892,1.026639,88.68,8.37,89.0741225048,134.24
2020-01-17 15:30:00,75.38626272,16.19640996,77.1064997421,1.01626272,0.29640996000000003,1.058607,74.37,15.9,76.0506863874,136.33,75.09626272,16.47640996,76.882512704,1.01626272,0.29640996000000003,1.058607,74.08,16.18,75.8263727208,134.54,87.78626272,14.99640996,89.0579599701,1.01626272,0.29640996000000003,1.058607,86.77,14.7,88.0063798824,132.97
2020-01-17 16:00:00,76.95958976,14.98946368,78.4057553847,0.64958976,0.18946368,0.6766559999999999,76.31,14.8,77.7319503165,135.21,76.66958976,14.97946368,78.1192058722,0.64958976,0.18946368,0.6766559999999999,76.02,14.79,77.4453646127,133.77,89.67958976,14.42946368,90.8330239594,0.64958976,0.18946368,0.6766559999999999,89.03,14.24,90.1616243199,131.98
2020-01-17 16:30:00,79.97749216,13.95135188,81.1852170748,0.34749216,0.10135188,0.361971,79.63,13.85,80.8254873168,134.97,79.68749216,13.93135188,80.8960998563,0.34749216,0.10135188,0.361971,79.34,13.83,80.5363551447,133.62,93.23749216,13.37135188,94.1914167819,0.34749216,0.10135188,0.361971,92.89,13.27,93.8330698635,131.72
2020-01-17 17:00:00,84.51625344,11.93932392,85.3554014178,0.30625344,0.08932392,0.31901399999999996,84.21,11.85,85.0396766222,133.93,84.20625344,11.93932392,85.0484601511,0.30625344,0.08932392,0.31901399999999996,83.9,11.85,84.7327121011,132.93,98.56625344,12.83932392,99.3989665737,0.30625344,0.08932392,0.31901399999999996,98.26,12.75,99.0837529568,130.83
2020-01-17 17:30:00,87.1140256,11.2990908,87.8437414341,0.37402559999999996,0.1090908,0.38961,86.74,11.19,87.4588114486,133.0,86.8040256,11.2990908,87.5363256784,0.37402559999999996,0.1090908,0.38961,86.43,11.19,87.1513683197,132.35,101.5140256,11.8090908,102.1985910815,0.37402559999999996,0.1090908,0.38961,101.14,11.7,101.8144861992,129.89
2020-01-17 18:00:00,87.41868096,11.43461528,88.1633495699,0.35868096,0.10461528,0.37362599999999996,87.06,11.33,87.7941484383,133.58,87.10868096,11.43461528,87.855977174,0.35868096,0.10461528,0.37362599999999996,86.75,11.33,87.4867498539,132.72,101.87868096,12.12461528,102.5976214629,0.35868096,0.10461528,0.37362599999999996,101.52,12.02,102.2291093574,130.46
2020-01-17 18:30:00,86.18612352,12.87386936,87.1423226664,0.35612352,0.10386936000000001,0.37096199999999996,85.83,12.77,86.774776289,135.29,85.88612352,12.84386936,86.8411837404,0.35612352,0.10386936000000001,0.37096199999999996,85.53,12.74,86.4736289281,133.83,100.46612352,13.09386936,101.3158002976,0.35612352,0.10386936000000001,0.37096199999999996,100.11,12.99,100.94925556929999,132.1
2020-01-17 19:00:00,83.81433536,14.06876448,84.9868986717,0.30433536,0.08876448,0.31701599999999996,83.51,13.98,84.6720762708,134.62,83.52433536,14.048764479999999,84.6975937128,0.30433536,0.08876448,0.31701599999999996,83.22,13.96,84.3827589025,133.43,97.63433536,13.76876448,98.6004174256,0.30433536,0.08876448,0.31701599999999996,97.33,13.68,98.2866791585,131.37
2020-01-17 19:30:00,81.28994976,14.52456868,82.577351782,0.28994976,0.08456868000000001,0.302031,81.0,14.44,82.2770539093,133.9,81.00994976,14.51456868,82.2999675825,0.28994976,0.08456868000000001,0.302031,80.72,14.43,81.9996542676,132.95,94.74994976,14.67456868,95.8795908704,0.28994976,0.08456868000000001,0.302031,94.46,14.59,95.5801218873,130.71
2020-01-17 20:00:00,78.85026944,16.27466192,80.5122947839,0.29026944,0.08466192,0.30236399999999997,78.56,16.19,80.2109076124,135.26,78.57026944,16.24466192,80.2320153104,0.29026944,0.08466192,0.30236399999999997,78.28,16.16,79.930619915,133.88,91.83026944,15.39466192,93.1117285902,0.29026944,0.08466192,0.30236399999999997,91.54,15.31,92.8114631929,131.96
2020-01-17 20:30:00,77.06218752,16.91522136,78.8968025906,0.29218752,0.08522136,0.30436199999999997,76.77,16.83,78.5931409221,135.26,76.79218752,16.88522136,78.6266542877,0.29218752,0.08522136,0.30436199999999997,76.5,16.8,78.3229851321,133.9,89.75218752,16.11522136,91.187474601,0.29218752,0.08522136,0.30436199999999997,89.46,16.03,90.8848309675,131.96
2020-01-17 21:00:00,74.34346624,17.87559432,76.4623295805,0.29346624,0.08559432,0.30569399999999997,74.05,17.79,76.1569865475,135.34,74.09346624,17.83559432,76.2099085697,0.29346624,0.08559432,0.30569399999999997,73.8,17.75,75.9045617865,133.9,86.63346624,17.23559432,88.3313261778,0.29346624,0.08559432,0.30569399999999997,86.34,17.15,88.0268033044,132.05
2020-01-17 21:30:00,70.82017952,19.07755236,73.3447396293,0.30017952000000003,0.08755236,0.312687,70.52,18.99,73.0321196461,136.01,70.56017952,19.03755236,73.0832903868,0.30017952000000003,0.08755236,0.312687,70.26,18.95,72.7706678546,134.39,82.74017952,20.01755236,85.1271972374,0.30017952000000003,0.08755236,0.312687,82.44,19.93,84.8148483463,132.94
2020-01-17 22:00:00,66.78273696,21.38829828,70.124127511,0.30273696,0.08829828,0.315351,66.48,21.3,69.8088848213,136.79,66.56273696,21.33829828,69.89936283750001,0.30273696,0.08829828,0.315351,66.26,21.25,69.5841224706,134.88,77.89273696,19.93829828,80.4040683636,0.30273696,0.08829828,0.315351,77.59,19.85,80.088891864,133.44
2020-01-17 22:30:00,62.45145824,22.88792532,66.5134705286,0.30145824,0.08792532,0.314019,62.15,22.8,66.2001699394,136.92,62.22145824,22.82792532,66.2768740959,0.30145824,0.08792532,0.314019,61.92,22.74,65.963580861,134.98,72.84145824,21.56792532,75.9674498791,0.30145824,0.08792532,0.314019,72.54,21.48,75.6534334978,133.6
2020-01-17 23:00:00,58.27757216,29.03804188,65.1113146319,0.26757216,0.07804188000000001,0.278721,58.01,28.96,64.8370395684,137.06,58.31757216,20.02804188,61.660860229,0.26757216,0.07804188000000001,0.278721,58.05,19.95,61.3824486315,135.08,68.65757216,21.47804188,71.9386439816,0.26757216,0.07804188000000001,0.278721,68.39,21.4,71.6599755791,134.02
2020-01-17 23:30:00,54.20661312,36.41776216,65.30398385,0.26661312,0.07776216,0.27772199999999997,53.94,36.34,65.0393665406,135.98,54.55661312,16.01776216,56.8594120594,0.26661312,0.07776216,0.27772199999999997,54.29,15.94,56.5816905014,134.39,64.72661312,21.36776216,68.1624215071,0.26661312,0.07776216,0.27772199999999997,64.46,21.29,67.8848709213,133.37
2020-01-18 00:00:00,51.77661312,37.54776216,63.9582059583,0.26661312,0.07776216,0.27772199999999997,51.51,37.47,63.696789558,136.62,52.12661312,16.96776216,54.8186897698,0.26661312,0.07776216,0.27772199999999997,51.86,16.89,54.5411010157,134.8,61.79661312,21.29776216,65.3637213302,0.26661312,0.07776216,0.27772199999999997,61.53,21.22,65.0863219118,133.89
2020-01-18 00:30:00,51.5281216,37.6311188,63.8063352479,0.27812159999999997,0.08111879999999999,0.28971,51.25,37.55,63.5339672931,136.76,51.8781216,16.9911188,54.5897208165,0.27812159999999997,0.08111879999999999,0.28971,51.6,16.91,54.3001666664,134.9,61.5081216,21.3211188,65.0986876184,0.27812159999999997,0.08111879999999999,0.28971,61.23,21.24,64.8093396047,134.05
2020-01-18 01:00:00,54.38725248,36.71794864,65.6214978849,0.26725248,0.07794864,0.27838799999999997,54.12,36.64,65.3564380914,135.98,54.71725248,16.31794864,57.0986266628,0.26725248,0.07794864,0.27838799999999997,54.45,16.24,56.8202437517,134.36,64.88725248,21.20794864,68.2651640291,0.26725248,0.07794864,0.27838799999999997,64.62,21.13,67.9869200656,133.32
2020-01-18 01:30:00,56.27661312,36.45776216,67.0539007514,0.26661312,0.07776216,0.27772199999999997,56.01,36.38,66.7879068395,135.57,56.62661312,16.19776216,58.897714832,0.26661312,0.07776216,0.27772199999999997,56.36,16.12,58.6199965882,134.09,67.03661312,20.60776216,70.1326411869,0.26661312,0.07776216,0.27772199999999997,66.77,20.53,69.8549482857,132.85
2020-01-18 02:00:00,55.30725248,37.21794864,66.6638423574,0.26725248,0.07794864,0.27838799999999997,55.04,37.14,66.3986536008,136.18,55.65725248,16.777948639999998,58.1311389377,0.26725248,0.07794864,0.27838799999999997,55.39,16.7,57.8527622504,134.52,65.83725248,20.29794864,68.8952141524,0.26725248,0.07794864,0.27838799999999997,65.57,20.22,68.6168587156,133.31
2020-01-18 02:30:00,54.41661312,37.57776216,66.1305980043,0.26661312,0.07776216,0.27772199999999997,54.15,37.5,65.8670820668,136.75,54.76661312,16.93776216,57.3259949728,0.26661312,0.07776216,0.27772199999999997,54.5,16.86,57.0483093527,134.89,64.75661312,20.05776216,67.7918340631,0.26661312,0.07776216,0.27772199999999997,64.49,19.98,67.5141503686,133.8
2020-01-18 03:00:00,53.43789184,37.99813512,65.5703176514,0.26789184,0.07813512,0.27905399999999997,53.17,37.92,65.3067783618,137.15,53.82789184,16.28813512,56.238290209,0.26789184,0.07813512,0.27905399999999997,53.56,16.21,55.9592503524,135.13,63.64789184,21.13813512,67.0661978349,0.26789184,0.07813512,0.27905399999999997,63.38,21.06,66.7873341286,134.19
2020-01-18 03:30:00,51.72789184,44.07813512,67.9607003339,0.26789184,0.07813512,0.27905399999999997,51.46,44.0,67.706215372,134.85,52.65789184,3.44813512,52.7706661777,0.26789184,0.07813512,0.27905399999999997,52.39,3.37,52.4982761622,133.61,61.69789184,27.49813512,67.5483330111,0.26789184,0.07813512,0.27905399999999997,61.43,27.42,67.2718462657,131.98
2020-01-18 04:00:00,50.43661312,44.56776216,67.3062951511,0.26661312,0.07776216,0.27772199999999997,50.17,44.49,67.0551191185,135.38,51.38661312,3.63776216,51.515214466,0.26661312,0.07776216,0.27772199999999997,51.12,3.56,51.2438093822,133.95,60.21661312,28.08776216,66.4451870251,0.26661312,0.07776216,0.27772199999999997,59.95,28.01,66.170708021,132.52
2020-01-18 04:30:00,49.55725248,44.64794864,66.7035275763,0.26725248,0.07794864,0.27838799999999997,49.29,44.57,66.452908138,135.22,50.46725248,3.80794864,50.6107107807,0.26725248,0.07794864,0.27838799999999997,50.2,3.73,50.3383839629,133.85,59.16725248,28.22794864,65.5559368056,0.26725248,0.07794864,0.27838799999999997,58.9,28.15,65.2811802896,132.33
2020-01-18 05:00:00,48.82789184,44.84813512,66.2987047029,0.26789184,0.07813512,0.27905399999999997,48.56,44.77,66.0486676626,135.5,49.74789184,3.79813512,49.892670533,0.26789184,0.07813512,0.27905399999999997,49.48,3.7199999999999998,49.6196412724,134.04,58.33789184,28.34813512,64.8608232226,0.26789184,0.07813512,0.27905399999999997,58.07,28.27,64.5857399122,132.62
2020-01-18 05:30:00,48.74661312,44.89776216,66.2724779803,0.26661312,0.07776216,0.27772199999999997,48.48,44.82,66.023804798,135.65,49.67661312,3.81776216,49.8230990504,0.26661312,0.07776216,0.27772199999999997,49.41,3.74,49.5513440786,134.14,58.23661312,28.39776216,64.7914809476,0.26661312,0.07776216,0.27772199999999997,57.97,28.32,64.5177750701,132.83
2020-01-18 06:00:00,48.96341632,44.61682976,66.2425666438,0.26341632,0.07682976,0.27439199999999997,48.7,44.54,65.9962241344,135.45,49.89341632,3.67682976,50.0287124476,0.26341632,0.07682976,0.27439199999999997,49.63,3.6,49.7603948939,134.01,58.48341632,28.14682976,64.9041910049,0.26341632,0.07682976,0.27439199999999997,58.22,28.07,64.6335307716,132.57
2020-01-18 06:30:00,51.36341632,43.30682976,67.1839418308,0.26341632,0.07682976,0.27439199999999997,51.1,43.23,66.9331225926,134.89,52.28341632,2.60682976,52.3483637136,0.26341632,0.07682976,0.27439199999999997,52.02,2.5300000000000002,52.0814871139,133.66,61.26341632,26.72682976,66.8395811493,0.26341632,0.07682976,0.27439199999999997,61.0,26.65,66.5674282213,131.96
2020-01-18 07:00:00,54.06702272,42.35496496,68.6817734378,0.25702272,0.07496496,0.26773199999999997,53.81,42.28,68.43328503,134.5,55.00702272,1.92496496,55.0406943871,0.25702272,0.07496496,0.26773199999999997,54.75,1.85,54.7812467912,133.4,64.35702272,25.14496496,69.0948307489,0.25702272,0.07496496,0.26773199999999997,64.1,25.07,68.8281548496,131.45
2020-01-18 07:30:00,57.66980992,41.88869456,71.2774137308,0.26980992,0.07869456,0.28105199999999997,57.4,41.81,71.0129291045,134.42,58.63980992,1.4686945599999999,58.658199522,0.26980992,0.07869456,0.28105199999999997,58.37,1.3900000000000001,58.3865481083,133.37,68.32980992,22.54869456,71.9541975847,0.26980992,0.07869456,0.28105199999999997,68.06,22.47,71.6733179084,131.14
2020-01-18 08:00:00,60.4029168,41.2525174,73.1456256367,0.28291679999999997,0.08251739999999999,0.294705,60.12,41.17,72.8655151632,134.76,61.3929168,0.6825173999999999,61.3967105244,0.28291679999999997,0.08251739999999999,0.294705,61.11,0.6000000000000001,61.1129454371,133.58,71.4629168,21.3425174,74.5818444833,0.28291679999999997,0.08251739999999999,0.294705,71.18,21.26,74.2871455906,131.39
2020-01-18 08:30:00,63.58735232,39.43547776,74.8231801063,0.32735232000000003,0.09547776000000001,0.34099199999999996,63.26,39.34,74.4947192759,133.99,64.57735232,0.90547776,64.5837001312,0.32735232000000003,0.09547776000000001,0.34099199999999996,64.25,0.81,64.2551056337,133.05,75.27735232,21.02547776,78.1584959384,0.32735232000000003,0.09547776000000001,0.34099199999999996,74.95,20.93,77.8175263035,130.74
2020-01-18 09:00:00,67.32355584,37.70603712,77.1635043673,0.6035558400000001,0.17603712,0.6287039999999999,66.72,37.53,76.5510241604,133.6,68.35355584,2.55603712,68.4013298243,0.6035558400000001,0.17603712,0.6287039999999999,67.75,2.38,67.791790801,132.8,79.69355584,20.23603712,82.2226248714,0.6035558400000001,0.17603712,0.6287039999999999,79.09,20.06,81.594311689,130.42
2020-01-18 09:30:00,70.3580608,36.7619344,79.3832258123,1.1380607999999999,0.33193439999999996,1.18548,69.22,36.43,78.2211819139,133.6,71.3880608,3.8719343999999998,71.4929863748,1.1380607999999999,0.33193439999999996,1.18548,70.25,3.54,70.3391363325,132.83,83.1280608,19.0719344,85.2878254743,1.1380607999999999,0.33193439999999996,1.18548,81.99,18.74,84.1043857358,130.42
2020-01-18 10:00:00,71.43103712,35.70696916,79.85850431,1.84103712,0.5369691600000001,1.9177469999999999,69.59,35.17,77.9724117878,133.43,72.48103712,5.16696916,72.6649730771,1.84103712,0.5369691600000001,1.9177469999999999,70.64,4.63,70.7915708259,132.66,84.45103712,19.74696916,86.7290058841,1.84103712,0.5369691600000001,1.9177469999999999,82.61,19.21,84.814127361,130.34
2020-01-18 10:30:00,71.94834912,35.77743516,80.3529078984,2.52834912,0.73743516,2.6336969999999997,69.42,35.04,77.7620601579,133.82,72.99834912,5.74743516,73.2242581742,2.52834912,0.73743516,2.6336969999999997,70.47,5.01,70.6478662098,132.93,84.94834912,19.71743516,87.2066469227,2.52834912,0.73743516,2.6336969999999997,82.42,18.98,84.5771647669,130.76
2020-01-18 11:00:00,71.86989696,36.09580328,80.4250527104,3.13989696,0.91580328,3.270726,68.73,35.18,77.2103963207,134.16,72.90989696,5.94580328,73.1519353904,3.13989696,0.91580328,3.270726,69.77,5.03,69.9510814784,133.11,84.75989696,19.96580328,87.0796958727,3.13989696,0.91580328,3.270726,81.62,19.05,83.8136438774,131.09
2020-01-18 11:30:00,71.26169472,36.95466096,80.2737572376,3.5816947199999998,1.04466096,3.730932,67.68,35.91,76.6166463636,134.77,72.31169472,5.65466096,72.5324505573,3.5816947199999998,1.04466096,3.730932,68.73,4.61,68.8844322035,133.49,83.91169472,20.07466096,86.2795718779,3.5816947199999998,1.04466096,3.730932,80.33,19.03,82.5533148941,131.65
2020-01-18 12:00:00,70.41246368,38.44363524,80.2236133065,3.85246368,1.12363524,4.012983,66.56,37.32,76.3086888893,135.56,71.44246368,4.64363524,71.5932187076,3.85246368,1.12363524,4.012983,67.59,3.52,67.6815964646,133.94,82.73246368,19.79363524,85.0673177112,3.85246368,1.12363524,4.012983,78.88,18.67,81.0593813201,132.38
2020-01-18 12:30:00,69.95986624,39.00454432,80.0982981213,3.88986624,1.13454432,4.051944,66.07,37.87,76.1536722686,135.63,70.99986624,4.11454432,71.1189881892,3.88986624,1.13454432,4.051944,67.11,2.98,67.1761304334,133.98,82.10986624,19.50454432,84.394652574,3.88986624,1.13454432,4.051944,78.22,18.37,80.3481505699,132.7
2020-01-18 13:00:00,69.4334928,39.0801854,79.6760366315,3.7034928,1.0801854,3.857805,65.73,38.0,75.9238625203,135.83,70.4734928,4.0501854,70.5897810537,3.7034928,1.0801854,3.857805,66.77,2.9699999999999998,66.8360217248,134.08,81.5134928,19.5101854,83.8158507849,3.7034928,1.0801854,3.857805,77.81,18.43,79.9628726347,132.98
2020-01-18 13:30:00,69.5545024,39.2425632,79.8611768672,3.0945024,0.9025632,3.22344,66.46,38.34,76.7260529416,136.12,70.5945024,3.6925632,70.6910092734,3.0945024,0.9025632,3.22344,67.5,2.79,67.5576353938,134.3,81.8345024,20.1325632,84.2745862289,3.0945024,0.9025632,3.22344,78.74,19.23,81.0541824954,133.34
2020-01-18 14:00:00,69.03192544,39.20764492,79.3892067609,2.63192544,0.7676449200000001,2.741589,66.4,38.44,76.7241396172,135.87,70.07192544,3.27764492,70.1485401922,2.63192544,0.7676449200000001,2.741589,67.44,2.51,67.4866927624,134.16,81.39192544,20.97764492,84.0518120758,2.63192544,0.7676449200000001,2.741589,78.76,20.21,81.311633239,133.17
2020-01-18 14:30:00,67.81100672,39.31237696,78.3823680085,2.27100672,0.66237696,2.3656319999999997,65.54,38.65,76.0875423443,135.71,68.85100672,2.9623769600000003,68.9147067295,2.27100672,0.66237696,2.3656319999999997,66.58,2.3,66.6197147997,134.09,80.03100672,21.11237696,82.7689222928,2.27100672,0.66237696,2.3656319999999997,77.76,20.45,80.4041049947,133.04
2020-01-18 15:00:00,67.71319552,39.20426536,78.2435381993,1.28319552,0.37426536,1.336662,66.43,38.83,76.9461746937,135.59,68.74319552,2.36426536,68.7838402606,1.28319552,0.37426536,1.336662,67.46,1.99,67.489345085,134.02,80.08319552,21.11426536,82.8198672203,1.28319552,0.37426536,1.336662,78.8,20.74,81.4836646206,132.94
2020-01-18 15:30:00,67.79369536,39.02524448,78.2237485505,0.94369536,0.27524448,0.983016,66.85,38.75,77.2689135423,135.43,68.83369536,2.25524448,68.8706304935,0.94369536,0.27524448,0.983016,67.89,1.98,67.91886704,133.91,80.22369536,20.98524448,82.9229870609,0.94369536,0.27524448,0.983016,79.28,20.71,81.9403594085,132.81
2020-01-18 16:00:00,68.92699232,38.67037276,79.0337143229,0.68699232,0.20037276,0.715617,68.24,38.47,78.3366995731,135.21,69.96699232,2.31037276,70.0051272165,0.68699232,0.20037276,0.715617,69.28,2.11,69.3121237591,133.74,81.60699232,20.68037276,84.1865726408,0.68699232,0.20037276,0.715617,80.92,20.48,83.4714130706,132.57
2020-01-18 16:30:00,71.33091872,37.58526796,80.6272431196,0.36091872,0.10526796000000001,0.375957,70.97,37.48,80.258901687,134.71,72.39091872,2.9252679600000002,72.4499986595,0.36091872,0.10526796000000001,0.375957,72.03,2.8200000000000003,72.0851808626,133.43,84.44091872,19.75526796,86.7210433888,0.36091872,0.10526796000000001,0.375957,84.08,19.65,86.3456362534,132.05
2020-01-18 17:00:00,75.92113856,35.33783208,83.7423528232,0.30113856,0.08783208,0.31368599999999996,75.62,35.25,83.432289313,132.91,76.99113856,4.13783208,77.1022507524,0.30113856,0.08783208,0.31368599999999996,76.69,4.05,76.7968658215,132.23,89.60113856,16.95783208,91.1917326302,0.30113856,0.08783208,0.31368599999999996,89.3,16.87,90.8795185947,130.14
2020-01-18 17:30:00,81.03177792,18.82801856,83.1904039885,0.30177792000000003,0.08801856,0.31435199999999996,80.73,18.74,82.8765376931,134.02,81.07177792,11.60801856,81.8985913798,0.30177792000000003,0.08801856,0.31435199999999996,80.77,11.52,81.5873966983,132.99,94.98177792,17.24801856,96.5351349566,0.30177792000000003,0.08801856,0.31435199999999996,94.68,17.16,96.2224921731,131.35
2020-01-18 18:00:00,81.83557408,14.21079244,83.0602661131,0.34557408,0.10079244,0.359973,81.49,14.11,82.7025525604,134.48,81.53557408,14.17079244,82.7578467514,0.34557408,0.10079244,0.359973,81.19,14.07,82.4001274271,133.29,95.70557408,17.67079244,97.3232439628,0.34557408,0.10079244,0.359973,95.36,17.57,96.9651200175,131.86
2020-01-18 18:30:00,80.7388608,14.5788344,82.0445370256,0.33886079999999996,0.09883439999999999,0.35298,80.4,14.48,81.6935150425,134.09,80.4688608,14.5488344,81.7735051276,0.33886079999999996,0.09883439999999999,0.35298,80.13,14.45,81.4224747843,133.05,94.4588608,18.1088344,96.1790323665,0.33886079999999996,0.09883439999999999,0.35298,94.12,18.01,95.8276291056,131.46
2020-01-18 19:00:00,79.11145824,16.11792532,80.7366728413,0.30145824,0.08792532,0.314019,78.81,16.03,80.423734059,134.72,78.82145824,16.07792532,80.4445272326,0.30145824,0.08792532,0.314019,78.52,15.99,80.1315824129,133.47,92.39145824,17.89792532,94.1090712231,0.30145824,0.08792532,0.314019,92.09,17.81,93.7963975854,131.9
2020-01-18 19:30:00,76.91154816,17.84503488,78.9546167759,0.29154816,0.08503488000000001,0.30369599999999997,76.62,17.76,78.6513954104,135.37,76.64154816,17.80503488,78.6825658672,0.29154816,0.08503488000000001,0.30369599999999997,76.35,17.72,78.3793397523,133.88,89.61154816,17.20503488,91.2482481413,0.29154816,0.08503488000000001,0.30369599999999997,89.32,17.12,90.9459004024,132.3
2020-01-18 20:00:00,74.4809088,18.8448484,76.8279512085,0.29090879999999997,0.08484839999999999,0.30303,74.19,18.76,76.5251180986,135.67,74.2209088,18.8048484,76.5660866601,0.29090879999999997,0.08484839999999999,0.30303,73.93,18.72,76.2632499963,134.09,86.8209088,18.3648484,88.7419735053,0.29090879999999997,0.08484839999999999,0.30303,86.53,18.28,88.439806083,132.65
2020-01-18 20:30:00,73.05442528,19.08587404,75.5064211896,0.29442528,0.08587404,0.306693,72.76,19.0,75.1998510637,135.82,72.79442528,19.04587404,75.2447584207,0.29442528,0.08587404,0.306693,72.5,18.96,74.9381851929,134.18,85.25442528,19.38587404,87.4307105205,0.29442528,0.08587404,0.306693,84.96,19.3,87.1245751783,132.89
2020-01-18 21:00:00,70.5325072,19.4453146,73.1638902179,0.29250719999999997,0.08531459999999999,0.304695,70.24,19.36,72.8592286536,136.29,70.2725072,19.3853146,72.8972954938,0.29250719999999997,0.08531459999999999,0.304695,69.98,19.3,72.5926332351,134.5,82.6225072,22.1253146,85.5336673022,0.29250719999999997,0.08531459999999999,0.304695,82.33,22.04,85.2290472785,133.61
2020-01-18 21:30:00,67.28725248,21.57794864,70.6624526451,0.26725248,0.07794864,0.27838799999999997,67.02,21.5,70.3841629914,136.4,67.05725248,21.53794864,70.4312312954,0.26725248,0.07794864,0.27838799999999997,66.79,21.46,70.1529450558,134.57,78.60725248,21.59794864,81.520374925,0.26725248,0.07794864,0.27838799999999997,78.34,21.52,81.2420211467,133.44
2020-01-18 22:00:00,64.67597376,22.80757568,68.5796404934,0.26597376,0.07757568000000001,0.27705599999999997,64.41,22.73,68.3030087185,136.91,64.44597376,22.74757568,68.3427811345,0.26597376,0.07757568000000001,0.27705599999999997,64.18,22.67,68.0661538505,134.91,75.43597376,21.46757568,78.4311350338,0.26597376,0.07757568000000001,0.27705599999999997,75.17,21.39,78.154084986,133.8
2020-01-18 22:30:00,60.93757216,26.80804188,66.5737096022,0.26757216,0.07804188000000001,0.278721,60.67,26.73,66.2973740053,137.19,60.96757216,18.07804188,63.5913551774,0.26757216,0.07804188000000001,0.278721,60.7,18.0,63.3126369692,135.09,71.17757216,25.72804188,75.6847337154,0.26757216,0.07804188000000001,0.278721,70.91,25.65,75.4065686794,134.14
2020-01-18 23:00:00,57.52597376,31.88757568,65.7727537798,0.26597376,0.07757568000000001,0.27705599999999997,57.26,31.81,65.5025472787,136.85,57.87597376,11.27757568,58.9644982331,0.26597376,0.07757568000000001,0.27705599999999997,57.61,11.2,58.6886028118,134.87,67.10597376,30.33757568,73.6449605365,0.26597376,0.07757568000000001,0.27705599999999997,66.84,30.26,73.3706562598,133.75
2020-01-18 23:30:00,54.34597376,32.67757568,63.4137904264,0.26597376,0.07757568000000001,0.27705599999999997,54.08,32.6,63.1459135653,137.49,54.70597376,11.85757568,55.9762955727,0.26597376,0.07757568000000001,0.27705599999999997,54.44,11.78,55.6999281867,135.3,63.43597376,31.277575679999998,70.727713856,0.26597376,0.07757568000000001,0.27705599999999997,63.17,31.2,70.4548713717,134.42
2020-01-19 00:00:00,51.87597376,33.68757568,61.8544210929,0.26597376,0.07757568000000001,0.27705599999999997,51.61,33.61,61.5891565131,136.83,52.54597376,8.96757568,53.3056917408,0.26597376,0.07757568000000001,0.27705599999999997,52.28,8.89,53.0304676578,134.85,59.78597376,41.61757568,72.8449398648,0.26597376,0.07757568000000001,0.27705599999999997,59.52,41.54,72.5823807821,133.55
2020-01-19 00:30:00,51.87597376,35.07757568,62.6223040868,0.26597376,0.07757568000000001,0.27705599999999997,51.61,35.0,62.3585767958,136.05,52.80597376,6.33757568,53.1849201395,0.26597376,0.07757568000000001,0.27705599999999997,52.54,6.26,52.9116168719,134.3,58.99597376,48.62757568,76.4536855646,0.26597376,0.07757568000000001,0.27705599999999997,58.73,48.55,76.1991824103,132.4
2020-01-19 01:00:00,55.14661312,34.75776216,65.1862789932,0.26661312,0.07776216,0.27772199999999997,54.88,34.68,64.9193099162,135.44,56.09661312,6.28776216,56.4479048018,0.26661312,0.07776216,0.27772199999999997,55.83,6.21,56.1743090745,133.9,62.59661312,46.66776216,78.0782684178,0.26661312,0.07776216,0.27772199999999997,62.33,46.59,77.8181020072,131.6
2020-01-19 01:30:00,57.21661312,34.38776216,66.7552170493,0.26661312,0.07776216,0.27772199999999997,56.95,34.31,66.486679869,135.44,58.18661312,6.74776216,58.5765673332,0.26661312,0.07776216,0.27772199999999997,57.92,6.67,58.3027898132,133.9,64.87661312,45.33776216,79.1485161427,0.26661312,0.07776216,0.27772199999999997,64.61,45.26,78.8854847231,131.4
2020-01-19 02:00:00,56.1553344,34.6873892,66.0048221806,0.26533439999999997,0.07738919999999999,0.27639,55.89,34.61,65.7384529785,135.89,57.1253344,6.7173891999999995,57.5189286059,0.26533439999999997,0.07738919999999999,0.27639,56.86,6.64,57.2463902792,134.21,63.6453344,45.7173892,78.3633094385,0.26533439999999997,0.07738919999999999,0.27639,63.38,45.64,78.1027144215,131.84
2020-01-19 02:30:00,55.15661312,35.53776216,65.6139048542,0.26661312,0.07776216,0.27772199999999997,54.89,35.46,65.3477138085,136.24,56.12661312,6.02776216,56.4493633,0.26661312,0.07776216,0.27772199999999997,55.86,5.95,56.1759922031,134.45,62.39661312,45.49776216,77.2229479521,0.26661312,0.07776216,0.27772199999999997,62.13,45.42,76.9617651825,132.07
2020-01-19 03:00:00,54.18725248,35.66794864,64.8726513372,0.26725248,0.07794864,0.27838799999999997,53.92,35.59,64.6066134386,136.24,55.13725248,5.92794864,55.4550014527,0.26725248,0.07794864,0.27838799999999997,54.87,5.85,55.1809695457,134.42,61.25725248,45.41794864,76.25772774,0.26725248,0.07794864,0.27838799999999997,60.99,45.34,75.9966821644,131.99
2020-01-19 03:30:00,53.01597376,35.80757568,63.9755887023,0.26597376,0.07757568000000001,0.27705599999999997,52.75,35.73,63.7118152308,136.15,53.97597376,5.76757568,54.2832448603,0.26597376,0.07757568000000001,0.27705599999999997,53.71,5.69,54.0105563756,134.39,59.91597376,45.58757568,75.2871235205,0.26597376,0.07757568000000001,0.27705599999999997,59.65,45.51,75.0285452345,131.92
2020-01-19 04:00:00,51.79597376,36.14757568,63.1622523766,0.26597376,0.07757568000000001,0.27705599999999997,51.53,36.07,62.8998076309,136.38,52.73597376,5.57757568,53.0301072871,0.26597376,0.07757568000000001,0.27705599999999997,52.47,5.5,52.7574724565,134.55,58.50597376,46.00757568,74.4287980929,0.26597376,0.07757568000000001,0.27705599999999997,58.24,45.93,74.1718443886,132.18
2020-01-19 04:30:00,50.85661312,36.33776216,62.5046242836,0.26661312,0.07776216,0.27772199999999997,50.59,36.26,62.2425553781,136.48,51.79661312,5.44776216,52.0823121919,0.26661312,0.07776216,0.27772199999999997,51.53,5.37,51.8090513328,134.61,57.43661312,46.24776216,73.7415760037,0.26661312,0.07776216,0.27772199999999997,57.17,46.17,73.4852216435,132.18
2020-01-19 05:00:00,50.11661312,36.49776216,61.998077013,0.26661312,0.07776216,0.27772199999999997,49.85,36.42,61.7368520415,136.48,51.05661312,5.35776216,51.336958993,0.26661312,0.07776216,0.27772199999999997,50.79,5.28,51.063710206,134.69,56.58661312,46.44776216,73.208192124,0.26661312,0.07776216,0.27772199999999997,56.32,46.37,72.9528566953,132.25
2020-01-19 05:30:00,49.66469504,36.46720272,61.6152481748,0.26469504,0.07720272,0.27572399999999997,49.4,36.39,61.356271888,136.66,50.58469504,5.39720272,50.8718111481,0.26469504,0.07720272,0.27572399999999997,50.32,5.32,50.6004426858,134.76,56.12469504,47.13720272,73.2932280201,0.26469504,0.07720272,0.27572399999999997,55.86,47.06,73.0409693254,132.47
2020-01-19 06:00:00,49.6821376,36.1464568,61.4400613256,0.26213759999999997,0.07645679999999999,0.27306,49.42,36.07,61.1831782437,136.5,50.6121376,5.6664568,50.9283536462,0.26213759999999997,0.07645679999999999,0.27306,50.35,5.59,50.6593584642,134.67,56.2021376,47.3064568,73.4614261077,0.26213759999999997,0.07645679999999999,0.27306,55.94,47.23,73.2117237879,132.34
2020-01-19 06:30:00,51.12277696,35.16664328,62.0502306497,0.26277696,0.07664328000000001,0.27372599999999997,50.86,35.09,61.7903528069,135.82,52.06277696,6.20664328,52.431432992,0.26277696,0.07664328000000001,0.27372599999999997,51.8,6.13,52.1614503249,134.2,57.93277696,46.99664328,74.5981978729,0.26277696,0.07664328000000001,0.27372599999999997,57.67,46.92,74.3459164985,131.93
2020-01-19 07:00:00,52.88341632,34.42682976,63.1019994057,0.26341632,0.07682976,0.27439199999999997,52.62,34.35,62.8393738034,135.2,53.81341632,6.62682976,54.2199100764,0.26341632,0.07682976,0.27439199999999997,53.55,6.55,53.949096378,133.81,59.88341632,45.45682976,75.1820917638,0.26341632,0.07682976,0.27439199999999997,59.62,45.38,74.9258887168,131.27
2020-01-19 07:30:00,55.4121376,33.0564568,64.5231301904,0.26213759999999997,0.07645679999999999,0.27306,55.15,32.98,64.2588740953,134.59,56.3621376,7.5864568,56.870421852,0.26213759999999997,0.07645679999999999,0.27306,56.1,7.51,56.6004425778,133.39,62.9321376,45.0864568,77.4160353524,0.26213759999999997,0.07645679999999999,0.27306,62.67,45.01,77.158466807,130.81
2020-01-19 08:00:00,56.6221376,31.9764568,65.0273808167,0.26213759999999997,0.07645679999999999,0.27306,56.36,31.9,64.7615595859,133.9,57.5621376,8.2164568,58.1455918142,0.26213759999999997,0.07645679999999999,0.27306,57.3,8.14,57.8752935198,132.94,64.4821376,45.6064568,78.9803454748,0.26213759999999997,0.07645679999999999,0.27306,64.22,45.53,78.722228754,130.15
