Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-19 08:30:00,59.55081888,31.02773884,67.1492412973,0.30081888,0.08773884,0.313353,59.25,30.94,66.841948655,133.26,60.51081888,8.82773884,61.151354642,0.30081888,0.08773884,0.313353,60.21,8.74,60.841036316,132.51,67.74081888,43.79773884,80.6663527751,0.30081888,0.08773884,0.313353,67.44,43.71,80.366147724,129.29
2020-01-19 09:00:00,63.30075872,29.55188796,69.8591449742,0.52075872,0.15188796000000002,0.542457,62.78,29.4,69.3230726382,132.5,64.28075872,9.98188796,65.0511647003,0.52075872,0.15188796000000002,0.542457,63.76,9.83,64.5133048293,131.97,72.07075872,42.70188796,83.7713883007,0.52075872,0.15188796000000002,0.542457,71.55,42.55,83.2460509574,128.49
2020-01-19 09:30:00,67.1458432,28.0287876,72.7610967026,0.9558432,0.27878759999999997,0.99567,66.19,27.75,71.7717116976,131.72,68.1458432,11.3187876,69.0794535168,0.9558432,0.27878759999999997,0.99567,67.19,11.04,68.0909516749,131.52,76.4858432,41.7587876,87.1428743607,0.9558432,0.27878759999999997,0.99567,75.53,41.48,86.1705941723,127.73
2020-01-19 10:00:00,69.97127712,23.76703916,73.8975762271,1.60127712,0.46703916,1.667997,68.37,23.3,72.2312044756,133.0,70.97127712,12.47703916,72.0596883302,1.60127712,0.46703916,1.667997,69.37,12.01,70.4019673021,132.32,79.07127712,44.02703916,90.5021935789,1.60127712,0.46703916,1.667997,77.47,43.56,88.8767376764,128.57
2020-01-19 10:30:00,72.2200976,11.2008618,73.083526204,2.3000976,0.6708618,2.395935,69.92,10.53,70.7084669612,136.86,73.2400976,13.3808618,74.4523965965,2.3000976,0.6708618,2.395935,70.94,12.71,72.0696031625,134.77,79.8400976,54.0008618,96.3874175394,2.3000976,0.6708618,2.395935,77.54,53.33,94.1091945561,131.21
2020-01-19 11:00:00,72.78116608,12.10242344,73.7805312334,2.75116608,0.80242344,2.865798,70.03,11.3,70.9358224031,136.68,73.81116608,12.44242344,74.8525359567,2.75116608,0.80242344,2.865798,71.06,11.64,72.0070357673,134.66,80.52116608,54.36242344,97.1541623872,2.75116608,0.80242344,2.865798,77.77,53.56,94.4290553802,131.21
2020-01-19 11:30:00,73.18702976,12.31538368,74.215968634,3.20702976,0.93538368,3.340656,69.98,11.38,70.8992581061,136.97,74.21702976,12.79538368,75.3119469269,3.20702976,0.93538368,3.340656,71.01,11.86,71.9936087441,134.81,80.91702976,54.78538368,97.7190051635,3.20702976,0.93538368,3.340656,77.71,53.85,94.5445217874,131.42
2020-01-19 12:00:00,72.95051616,12.31848388,73.9832606277,3.32051616,0.9684838800000001,3.458871,69.63,11.35,70.5489858184,136.88,73.98051616,12.51848388,75.032187826,3.32051616,0.9684838800000001,3.458871,70.66,11.55,71.5977520597,134.7,80.63051616,54.49848388,97.3209375286,3.32051616,0.9684838800000001,3.458871,77.31,53.53,94.0334887155,131.36
2020-01-19 12:30:00,73.32321344,12.39510392,74.3635141071,3.34321344,0.97510392,3.482514,69.98,11.42,70.9056894755,136.88,74.35321344,12.38510392,75.3776568219,3.34321344,0.97510392,3.482514,71.01,11.41,71.9208467692,134.66,81.03321344,54.30510392,97.5470450202,3.34321344,0.97510392,3.482514,77.69,53.33,94.2328233685,131.36
2020-01-19 13:00:00,73.92548128,12.27368204,74.9374409311,3.23548128,0.94368204,3.370293,70.69,11.33,71.5922132637,137.24,74.95548128,12.76368204,76.0344379419,3.23548128,0.94368204,3.370293,71.72,11.82,72.6874872313,134.82,81.69548128,54.16368204,98.0196720751,3.23548128,0.94368204,3.370293,78.46,53.22,94.8068562921,131.61
2020-01-19 13:30:00,74.50225472,12.03149096,75.4674945462,3.02225472,0.88149096,3.148182,71.48,11.15,72.3444047595,137.43,75.52225472,12.86149096,76.6095875704,3.02225472,0.88149096,3.148182,72.5,11.98,73.4831300368,134.88,82.29225472,53.42149096,98.1115226836,3.02225472,0.88149096,3.148182,79.27,52.54,95.1009174509,131.92
2020-01-19 14:00:00,74.13090656,11.628181080000001,75.0373633774,2.53090656,0.73818108,2.636361,71.6,10.89,72.4234223163,137.29,75.17090656,12.93818108,76.2762199031,2.53090656,0.73818108,2.636361,72.64,12.2,73.6573798068,134.82,81.97090656,53.43818108,97.8512581391,2.53090656,0.73818108,2.636361,79.44,52.7,95.3310211841,131.77
2020-01-19 14:30:00,73.3193088,11.6010484,74.2314311252,1.8893088,0.5510484,1.9680300000000002,71.43,11.05,72.2796472045,137.1,74.3493088,12.3310484,75.3649419404,1.8893088,0.5510484,1.9680300000000002,72.46,11.78,73.411307031,134.72,81.2193088,54.0310484,97.5496300001,1.8893088,0.5510484,1.9680300000000002,79.33,53.48,95.6731900796,131.77
2020-01-19 15:00:00,72.8861024,11.2863632,73.754768777,1.4961024,0.4363632,1.55844,71.39,10.85,72.2097957344,137.22,73.9261024,12.4463632,74.9665296847,1.4961024,0.4363632,1.55844,72.43,12.01,73.4189689386,134.77,80.8161024,54.4463632,97.4456200803,1.4961024,0.4363632,1.55844,79.32,54.01,95.9621930762,131.84
2020-01-19 15:30:00,73.87237664,11.23652652,74.7220687527,0.98237664,0.28652652,1.023309,72.89,10.95,73.7079005263,136.99,74.93237664,12.32652652,75.9394780399,0.98237664,0.28652652,1.023309,73.95,12.04,74.9237218777,134.62,82.03237664,54.06652652,98.2471379082,0.98237664,0.28652652,1.023309,81.05,53.78,97.269681299,131.54
2020-01-19 16:00:00,75.33748192,11.42426556,76.1987534388,0.59748192,0.17426556,0.622377,74.74,11.25,75.5819429494,136.59,76.38748192,11.69426556,77.2774432876,0.59748192,0.17426556,0.622377,75.79,11.52,76.6605146082,134.39,83.79748192,53.21426556,99.2661877742,0.59748192,0.17426556,0.622377,83.2,53.04,98.6685441263,131.13
2020-01-19 16:30:00,78.32914048,12.23058264,79.2782530083,0.37914048,0.11058264,0.39493799999999996,77.95,12.12,78.8866078622,136.5,79.39914048,10.74058264,80.1223041631,0.37914048,0.11058264,0.39493799999999996,79.02,10.63,79.7317834994,134.35,87.24914048,52.23058264,101.6879849216,0.37914048,0.11058264,0.39493799999999996,86.87,52.12,101.305929244,131.03
2020-01-19 17:00:00,82.58985984,13.79745912,83.7344303531,0.29985984,0.08745912,0.31235399999999997,82.29,13.71,83.4242662539,135.04,83.66985984,8.51745912,84.1022743777,0.29985984,0.08745912,0.31235399999999997,83.37,8.43,83.7951179962,133.4,92.18985984,50.03745912,104.8938395355,0.29985984,0.08745912,0.31235399999999997,91.89,49.95,104.5885968928,129.64
2020-01-19 17:30:00,86.32319648000001,14.77426564,87.578383039,0.32319648,0.09426564,0.336663,86.0,14.68,87.2439247169,134.96,87.44319648,7.62426564,87.7749510805,0.32319648,0.09426564,0.336663,87.12,7.53,87.4448128822,133.4,96.35319648,48.72426564,107.9721840757,0.32319648,0.09426564,0.336663,96.03,48.63,107.6412458122,129.52
2020-01-19 18:00:00,86.74858112,14.61708616,87.9714472664,0.29858112000000003,0.08708616,0.31102199999999997,86.45,14.53,87.6625541494,135.59,87.88858112,8.02708616,88.2543868797,0.29858112000000003,0.08708616,0.31102199999999997,87.59,7.94,87.9491426905,133.8,96.78858112,48.72708616,108.3621629577,0.29858112000000003,0.08708616,0.31102199999999997,96.49,48.64,108.0563265154,130.05
2020-01-19 18:30:00,86.06305664,14.25839152,87.2361819829,0.30305664,0.08839152,0.31568399999999996,85.76,14.17,86.9227616911,135.79,87.20305664,8.41839152,87.6084607966,0.30305664,0.08839152,0.31568399999999996,86.9,8.33,87.2983327447,133.98,95.98305664,49.15839152,107.839207243,0.30305664,0.08839152,0.31568399999999996,95.68,49.07,107.5291927804,130.19
2020-01-19 19:00:00,84.15337632,13.76848476,85.2722810686,0.30337632000000003,0.08848476,0.316017,83.85,13.68,84.9586069801,134.66,85.26337632,8.43848476,85.6799356123,0.30337632000000003,0.08848476,0.316017,84.96,8.35,85.3693393438,133.2,93.94337632,50.05848476,106.448155695,0.30337632000000003,0.08848476,0.316017,93.64,49.97,106.1388265434,129.21
2020-01-19 19:30:00,82.13885088,12.93841484,83.1516289826,0.26885088,0.07841484,0.280053,81.87,12.86,82.8738589665,135.47,83.24885088,9.60841484,83.8015083908,0.26885088,0.07841484,0.280053,82.98,9.53,83.5254530069,133.72,91.60885088,51.06841484,104.8816692937,0.26885088,0.07841484,0.280053,91.34,50.99,104.6086788942,129.87
2020-01-19 20:00:00,79.55789184,12.70813512,80.5664623293,0.26789184,0.07813512,0.27905399999999997,79.29,12.63,80.2896070485,136.96,80.65789184,10.39813512,81.3253756834,0.26789184,0.07813512,0.27905399999999997,80.39,10.32,81.0497038859,134.67,88.82789184,54.12813512,104.0204277068,0.26789184,0.07813512,0.27905399999999997,88.56,54.05,103.7510293925,131.46
2020-01-19 20:30:00,77.67725248,11.24794864,78.4873996349,0.26725248,0.07794864,0.27838799999999997,77.41,11.17,78.2117446423,135.65,78.75725248,11.33794864,79.5691768059,0.26725248,0.07794864,0.27838799999999997,78.49,11.26,79.2935539625,133.82,86.58725248,52.83794864,101.4356993791,0.26725248,0.07794864,0.27838799999999997,86.32,52.76,101.166990664,130.3
2020-01-19 21:00:00,75.47725248,10.72794864,76.2358480241,0.26725248,0.07794864,0.27838799999999997,75.21,10.65,75.960296208,136.07,76.52725248,12.13794864,77.4838703817,0.26725248,0.07794864,0.27838799999999997,76.26,12.06,77.2077146404,134.1,84.08725248,54.22794864,100.0566661614,0.26725248,0.07794864,0.27838799999999997,83.82,54.15,99.7898536926,130.73
2020-01-19 21:30:00,72.0885312,9.8383216,72.7567790826,0.26853119999999997,0.07832159999999999,0.27972,71.82,9.76,72.4801352096,136.55,73.1485312,13.2183216,74.3332472225,0.26853119999999997,0.07832159999999999,0.27972,72.88,13.14,74.0550741003,134.43,80.2585312,56.0183216,97.8748393882,0.26853119999999997,0.07832159999999999,0.27972,79.99,55.94,97.609854523,131.32
2020-01-19 22:00:00,67.94725248,8.10794864,68.4292916135,0.26725248,0.07794864,0.27838799999999997,67.68,8.03,68.1547012318,137.38,68.98725248,15.17794864,70.6371795138,0.26725248,0.07794864,0.27838799999999997,68.72,15.1,70.3594229652,134.97,75.38725248,56.91794864,94.4610539528,0.26725248,0.07794864,0.27838799999999997,75.12,56.84,94.2008492531,131.99
2020-01-19 22:30:00,63.55789184,7.25813512,63.9709788933,0.26789184,0.07813512,0.27905399999999997,63.29,7.18,63.6959692602,137.86,64.56789184,16.04813512,66.532362783,0.26789184,0.07813512,0.27905399999999997,64.3,15.97,66.253535,135.31,70.40789184,58.56813512,91.5832827801,0.26789184,0.07813512,0.27905399999999997,70.14,58.49,91.327431257,132.47
2020-01-19 23:00:00,58.29789184,22.12813512,62.3562230806,0.26789184,0.07813512,0.27905399999999997,58.03,22.05,62.0780428171,136.18,59.27789184,11.23813512,60.333772814,0.26789184,0.07813512,0.27905399999999997,59.01,11.16,60.0560213467,134.31,65.59789184,52.56813512,84.0624306325,0.26789184,0.07813512,0.27905399999999997,65.33,52.49,83.8045881799,131.54
2020-01-19 23:30:00,53.96789184,33.86813512,63.7148642482,0.26789184,0.07813512,0.27905399999999997,53.7,33.79,63.4464664107,134.54,54.92789184,6.66813512,55.331160551400004,0.26789184,0.07813512,0.27905399999999997,54.66,6.59,55.0558234885,133.35,61.33789184,46.57813512,77.0185668955,0.26789184,0.07813512,0.27905399999999997,61.07,46.5,76.7580282446,130.39
2020-01-20 00:00:00,51.02725248,34.29794864,61.4827599947,0.26725248,0.07794864,0.27838799999999997,50.76,34.22,61.2175301691,134.54,51.94725248,6.2979486399999995,52.3276332094,0.26725248,0.07794864,0.27838799999999997,51.68,6.22,52.0529614912,133.32,57.94725248,47.11794864,74.68591001,0.26725248,0.07794864,0.27838799999999997,57.68,47.04,74.4294565344,130.32
2020-01-20 00:30:00,51.08725248,34.37794864,61.5771931696,0.26725248,0.07794864,0.27838799999999997,50.82,34.3,61.3120086117,134.22,52.01725248,6.02794864,52.3653580182,0.26725248,0.07794864,0.27838799999999997,51.75,5.95,52.0909301126,133.14,58.02725248,47.17794864,74.7858333393,0.26725248,0.07794864,0.27838799999999997,57.76,47.1,74.5293740749,130.08
2020-01-20 01:00:00,54.64789184,32.96813512,63.8223316391,0.26789184,0.07813512,0.27905399999999997,54.38,32.89,63.5526277978,133.37,55.57789184,6.96813512,56.0130071361,0.26789184,0.07813512,0.27905399999999997,55.31,6.89,55.7374936645,132.58,62.18789184,46.53813512,77.6732380679,0.26789184,0.07813512,0.27905399999999997,61.92,46.46,77.4120016535,129.38
2020-01-20 01:30:00,57.4485312,32.4583216,65.9839099942,0.26853119999999997,0.07832159999999999,0.27972,57.18,32.38,65.7116184552,133.37,58.4185312,7.4383216,58.8901809794,0.26853119999999997,0.07832159999999999,0.27972,58.15,7.36,58.6139241136,132.61,65.3785312,45.7083216,79.7721944374,0.26853119999999997,0.07832159999999999,0.27972,65.11,45.63,79.507288974,129.46
2020-01-20 02:00:00,56.80725248,32.74794864,65.5705122327,0.26725248,0.07794864,0.27838799999999997,56.54,32.67,65.3000803981,133.72,57.75725248,7.35794864,58.2240467696,0.26725248,0.07794864,0.27838799999999997,57.49,7.28,57.9491026678,132.84,64.61725248,46.06794864,79.3577041626,0.26725248,0.07794864,0.27838799999999997,64.35,45.99,79.0948961691,129.79
2020-01-20 02:30:00,56.05725248,32.87794864,64.9874992778,0.26725248,0.07794864,0.27838799999999997,55.79,32.8,64.7175718024,133.6,57.01725248,7.12794864,57.46107145,0.26725248,0.07794864,0.27838799999999997,56.75,7.05,57.1862308602,132.75,63.77725248,46.20794864,78.7573009404,0.26725248,0.07794864,0.27838799999999997,63.51,46.13,78.4952036751,129.58
2020-01-20 03:00:00,55.29661312,33.12776216,64.4605619606,0.26661312,0.07776216,0.27772199999999997,55.03,33.05,64.1919262836,133.6,56.23661312,6.91776216,56.6604984845,0.26661312,0.07776216,0.27772199999999997,55.97,6.84,56.386403503,132.79,62.87661312,46.36776216,78.1245022075,0.26661312,0.07776216,0.27772199999999997,62.61,46.29,77.8638311413,129.58
2020-01-20 03:30:00,54.58725248,33.68794864,64.1455065993,0.26725248,0.07794864,0.27838799999999997,54.32,33.61,63.8771829373,134.08,55.54725248,6.63794864,55.9424670552,0.26725248,0.07794864,0.27838799999999997,55.28,6.5600000000000005,55.6678722424,133.06,61.95725248,45.69794864,76.987035563,0.26725248,0.07794864,0.27838799999999997,61.69,45.62,76.7257486115,129.91
2020-01-20 04:00:00,53.67725248,33.98794864,63.5328898017,0.26725248,0.07794864,0.27838799999999997,53.41,33.91,63.2654423837,134.51,54.60725248,6.59794864,55.0044084567,0.26725248,0.07794864,0.27838799999999997,54.34,6.52,54.7297542476,133.34,60.88725248,46.10794864,76.375391602,0.26725248,0.07794864,0.27838799999999997,60.62,46.03,76.1153420803,130.3
2020-01-20 04:30:00,53.33789184,33.94813512,63.2250471258,0.26789184,0.07813512,0.27905399999999997,53.07,33.87,62.9571425654,134.34,54.27789184,6.53813512,54.670254741,0.26789184,0.07813512,0.27905399999999997,54.01,6.46,54.3949602445,133.25,60.51789184,46.05813512,76.0510818035,0.26789184,0.07813512,0.27905399999999997,60.25,45.98,75.7906517982,130.11
2020-01-20 05:00:00,53.17789184,33.59813512,62.9024869468,0.26789184,0.07813512,0.27905399999999997,52.91,33.52,62.6343236572,133.9,54.10789184,6.64813512,54.5147838659,0.26789184,0.07813512,0.27905399999999997,53.84,6.57,54.2393814493,132.95,60.33789184,45.68813512,75.6839935683,0.26789184,0.07813512,0.27905399999999997,60.07,45.61,75.4233186753,129.65
2020-01-20 05:30:00,54.87789184,33.02813512,64.050298378,0.26789184,0.07813512,0.27905399999999997,54.61,32.95,63.7805189694,134.07,55.81789184,7.3381351200000005,56.2981818223,0.26789184,0.07813512,0.27905399999999997,55.55,7.26,56.0224071243,133.09,62.24789184,44.93813512,76.7739280393,0.26789184,0.07813512,0.27905399999999997,61.98,44.86,76.5110449543,129.74
2020-01-20 06:00:00,57.4253344,32.1373892,65.8063888657,0.26533439999999997,0.07738919999999999,0.27639,57.16,32.06,65.5370826327,133.98,58.3753344,8.1473892,58.9411538493,0.26533439999999997,0.07738919999999999,0.27639,58.11,8.07,58.6676827564,133.04,65.2253344,44.2373892,78.8117431023,0.26533439999999997,0.07738919999999999,0.27639,64.96,44.16,78.5487568329,129.67
2020-01-20 06:30:00,64.76469504,28.32720272,70.6887270897,0.26469504,0.07720272,0.27572399999999997,64.5,28.25,70.4152859825,132.74,65.75469504,11.25720272,66.7113523539,0.26469504,0.07720272,0.27572399999999997,65.49,11.18,66.4374329727,132.23,73.77469504,41.19720272,84.4980185578,0.26469504,0.07720272,0.27572399999999997,73.51,41.12,84.2292971596,128.73
2020-01-20 07:00:00,72.30341632,25.33682976,76.614221616,0.26341632,0.07682976,0.27439199999999997,72.04,25.26,76.3402200678,132.83,73.35341632,14.32682976,74.7394255851,0.26341632,0.07682976,0.27439199999999997,73.09,14.25,74.4661708429,132.27,82.41341632,37.98682976,90.7467378188,0.26341632,0.07682976,0.27439199999999997,82.15,37.91,90.4753590764,128.88
2020-01-20 07:30:00,80.4321376,21.0064568,83.1300185625,0.26213759999999997,0.07645679999999999,0.27306,80.17,20.93,82.8570684975,132.29,81.4521376,17.0464568,83.2167796123,0.26213759999999997,0.07645679999999999,0.27306,81.19,16.97,82.9445417131,131.91,91.7921376,35.1864568,98.3050520946,0.26213759999999997,0.07645679999999999,0.27306,91.53,35.11,98.0329179409,128.4
2020-01-20 08:00:00,84.39323648,14.13261064,85.5683881294,0.28323648,0.08261064,0.29503799999999997,84.11,14.05,85.2754044259,134.35,84.76323648,5.95261064,84.9719943981,0.28323648,0.08261064,0.29503799999999997,84.48,5.87,84.6836896929,133.28,96.42323648,27.30261064,100.2141361338,0.28323648,0.08261064,0.29503799999999997,96.14,27.22,99.9191072818,130.31
2020-01-20 08:30:00,84.96520448,13.291934640000001,85.998613354,0.31520448,0.09193464,0.32833799999999996,84.65,13.2,85.6729974963,134.47,85.33520448,6.88193464,85.6122546604,0.31520448,0.09193464,0.32833799999999996,85.02,6.79,85.2907058243,133.35,97.09520448,26.36193464,100.6102893892,0.31520448,0.09193464,0.32833799999999996,96.78,26.27,100.282008855,130.31
2020-01-20 09:00:00,85.65629312,13.18100216,86.6645219741,0.58629312,0.17100216000000001,0.610722,85.07,13.01,86.0590785449,133.93,86.02629312,6.95100216,86.3066598763,0.58629312,0.17100216000000001,0.610722,85.44,6.78,85.7085876677,133.01,97.73629312,25.18100216,100.928023178,0.58629312,0.17100216000000001,0.610722,97.15,25.01,100.3176086238,129.71
2020-01-20 09:30:00,87.624784,12.684312,88.5380965571,1.214784,0.35431199999999996,1.2654,86.41,12.33,87.2852622153,134.02,87.994784,7.834312,88.3428460925,1.214784,0.35431199999999996,1.2654,86.78,7.48,87.101772657,133.07,99.894784,24.574312,102.873051285,1.214784,0.35431199999999996,1.2654,98.68,24.22,101.6088126099,129.71
2020-01-20 10:00:00,87.80831968,12.91284324,88.7527043282,1.99831968,0.58284324,2.081583,85.81,12.33,86.6913202114,134.16,88.18831968,8.09284324,88.5588721681,1.99831968,0.58284324,2.081583,86.19,7.51,86.5165660437,133.15,99.96831968,24.81284324,103.0016608084,1.99831968,0.58284324,2.081583,97.97,24.23,100.9218202373,129.82
2020-01-20 10:30:00,86.95710016,13.35832088,87.9771675207,2.73710016,0.79832088,2.851146,84.22,12.56,85.1514063301,134.34,87.33710016,8.13832088,87.715456626,2.73710016,0.79832088,2.851146,84.6,7.34,84.9178167407,133.27,98.86710016,25.28832088,102.0500008181,2.73710016,0.79832088,2.851146,96.13,24.49,99.2004889101,130.05
2020-01-20 11:00:00,86.2930736,13.4092298,87.3287008673,3.3230736,0.9692297999999999,3.461535,82.97,12.44,83.8974046082,134.44,86.6730736,8.4592298,87.0849025726,3.3230736,0.9692297999999999,3.461535,83.35,7.49,83.6858566306,133.31,98.0230736,25.3492298,101.2477476759,3.3230736,0.9692297999999999,3.461535,94.7,24.38,97.7879051826,130.13
2020-01-20 11:30:00,85.77295328,13.75752804,86.8692643698,3.76295328,1.09752804,3.919743,82.01,12.66,82.9814177994,134.73,86.12295328,8.40752804,86.5323616309,3.76295328,1.09752804,3.919743,82.36,7.31,82.6837692658,133.47,97.33295328,25.75752804,100.683434809,3.76295328,1.09752804,3.919743,93.57,24.66,96.7649755852,130.43
2020-01-20 12:00:00,85.18376256,14.01151408,86.3284190212,3.67376256,1.07151408,3.826836,81.51,12.94,82.5307439685,135.12,85.56376256,8.17151408,85.9530750223,3.67376256,1.07151408,3.826836,81.89,7.1,82.197214673,133.68,96.69376256,26.08151408,100.149533672,3.67376256,1.07151408,3.826836,93.02,25.01,96.3235199731,130.87
2020-01-20 12:30:00,84.41239392,14.17403156,85.5941319132,3.68239392,1.0740315599999999,3.835827,80.73,13.1,81.7859578412,134.42,84.77239392,7.79403156,85.1299342117,3.68239392,1.0740315599999999,3.835827,81.09,6.72,81.3679697424,133.17,95.80239392,26.13403156,99.3030024037,3.68239392,1.0740315599999999,3.835827,92.12,25.06,95.4677851424,130.22
2020-01-20 13:00:00,83.53756864,14.75470752,84.8305768475,3.78756864,1.10470752,3.945384,79.75,13.65,80.9097336542,134.73,83.90756864,7.3247075200000005,84.2266668896,3.78756864,1.10470752,3.945384,80.12,6.22,80.3610776433,133.32,94.77756864,26.85470752,98.5086942016,3.78756864,1.10470752,3.945384,90.99,25.75,94.5634316213,130.57
2020-01-20 13:30:00,83.43261376,14.51659568,84.6860826167,3.62261376,1.05659568,3.773556,79.81,13.46,80.9370601146,134.63,83.79261376,7.49659568,84.1272908605,3.62261376,1.05659568,3.773556,80.17,6.44,80.428244417,133.24,94.67261376,26.56659568,98.3294859245,3.62261376,1.05659568,3.773556,91.05,25.51,94.5561346503,130.57
2020-01-20 14:00:00,83.1590576,14.6138918,84.4333742928,3.3390576,0.9738918,3.478185,79.82,13.64,80.9770461304,134.54,83.5290576,7.1938918,83.8382701561,3.3390576,0.9738918,3.478185,80.19,6.22,80.4308678307,133.24,94.4190576,26.6738918,98.1144991417,3.3390576,0.9738918,3.478185,91.08,25.7,94.6364432975,130.57
2020-01-20 14:30:00,82.173144,14.892167,83.5116891986,2.853144,0.832167,2.972025,79.32,14.06,80.5564770829,134.54,82.533144,6.622167,82.7983873895,2.853144,0.832167,2.972025,79.68,5.79,79.8900901239,133.24,93.353144,27.022167,97.185425883,2.853144,0.832167,2.972025,90.5,26.19,94.21340722,130.5
2020-01-20 15:00:00,81.5461216,14.9138688,82.8986937809,2.2761215999999997,0.6638687999999999,2.37096,79.27,14.25,80.5406443977,134.83,81.8961216,6.3538688,82.1422326325,2.2761215999999997,0.6638687999999999,2.37096,79.62,5.69,79.8230574458,133.42,92.7261216,27.1138688,96.6089825445,2.2761215999999997,0.6638687999999999,2.37096,90.45,26.45,94.2380231117,130.7
2020-01-20 15:30:00,81.78984864,14.89037252,83.1342440534,1.50984864,0.44037252,1.572759,80.28,14.45,81.5700980752,134.83,82.14984864,5.90037252,82.3614717416,1.50984864,0.44037252,1.572759,80.64,5.46,80.8246323839,133.46,93.12984864,27.14037252,97.0039614049,1.50984864,0.44037252,1.572759,91.62,26.7,95.4312024445,130.7
2020-01-20 16:00:00,83.76376544,13.70151492,84.8769692661,0.79376544,0.23151492,0.826839,82.97,13.47,84.05630137,134.28,84.13376544,6.54151492,84.3876881101,0.79376544,0.23151492,0.826839,83.34,6.31,83.5785361202,133.08,95.60376544,26.61151492,99.2383630087,0.79376544,0.23151492,0.826839,94.81,26.38,98.4115872243,130.18
2020-01-20 16:30:00,86.5831664,12.8463402,87.5309840021,0.4331664,0.12634019999999999,0.451215,86.15,12.72,87.0839876211,135.21,86.9531664,7.4763402,87.2739870166,0.4331664,0.12634019999999999,0.451215,86.52,7.35,86.8316353641,133.7,98.9931664,26.7563402,102.5453496498,0.4331664,0.12634019999999999,0.451215,98.56,26.63,102.0942236368,131.17
2020-01-20 17:00:00,90.38461504,11.99051272,91.1764828847,0.34461504,0.10051272,0.35897399999999996,90.04,11.89,90.8216587605,134.54,90.74461504,8.07051272,91.1027899371,0.34461504,0.10051272,0.35897399999999996,90.4,7.97,90.7506523393,133.28,103.38461504,25.82051272,106.5602060062,0.34461504,0.10051272,0.35897399999999996,103.04,25.72,106.2015065807,130.62
2020-01-20 17:30:00,94.46174784,12.22009312,95.2488975309,0.41174784000000003,0.12009312,0.428904,94.05,12.1,94.8251680726,135.73,94.85174784,8.25009312,95.2098634848,0.41174784000000003,0.12009312,0.428904,94.44,8.13,94.7892952817,134.11,107.89174784,24.32009312,110.5988073233,0.41174784000000003,0.12009312,0.428904,107.48,24.2,110.1707329557,131.56
2020-01-20 18:00:00,94.19667296,12.22694628,94.9869012657,0.36667296,0.10694628,0.381951,93.83,12.12,94.6095307038,134.5,94.57667296,7.8669462800000005,94.9032976875,0.36667296,0.10694628,0.381951,94.21,7.76,94.529052148,133.29,107.56667296,24.14694628,110.2436580776,0.36667296,0.10694628,0.381951,107.2,24.04,109.8624667482,130.37
2020-01-20 18:30:00,93.21946016,12.86067588,94.1024162103,0.37946016,0.11067588,0.395271,92.84,12.75,93.7114085904,134.72,93.58946016,7.33067588,93.8761197637,0.37946016,0.11067588,0.395271,93.21,7.22,93.4892106074,133.45,106.42946016,24.93067588,109.310423061,0.37946016,0.11067588,0.395271,106.05,24.82,108.9157238419,130.63
2020-01-20 19:00:00,91.9082512,13.6399066,92.9148733557,0.5482511999999999,0.15990659999999998,0.571095,91.36,13.48,92.3491201907,135.22,92.3082512,6.7799066,92.556903433,0.5482511999999999,0.15990659999999998,0.571095,91.76,6.62,91.998489118,133.77,104.8982512,25.5999066,107.9768416039,0.5482511999999999,0.15990659999999998,0.571095,104.35,25.44,107.4063131292,131.12
2020-01-20 19:30:00,89.78868096,14.42461528,90.9399623626,0.35868096,0.10461528,0.37362599999999996,89.43,14.32,90.5692403634,135.82,90.16868096,6.07461528,90.3730710824,0.35868096,0.10461528,0.37362599999999996,89.81,5.97,90.0082051815,134.15,102.53868096,26.71461528,105.9615579471,0.35868096,0.10461528,0.37362599999999996,102.18,26.61,105.5880888169,131.73
2020-01-20 20:00:00,86.57639328,14.57519804,87.7946938674,0.32639328,0.09519804,0.339993,86.25,14.48,87.4570345941,133.71,86.95639328,5.26519804,87.1156509628,0.32639328,0.09519804,0.339993,86.63,5.17,86.7841333424,132.74,99.02639328,28.12519804,102.942961541,0.32639328,0.09519804,0.339993,98.7,28.03,102.6029770523,129.83
2020-01-20 20:30:00,84.7160736,14.4851048,85.9455140613,0.32607359999999996,0.09510479999999999,0.33966,84.39,14.39,85.6080848986,133.06,85.0860736,5.1851048,85.2439161023,0.32607359999999996,0.09510479999999999,0.33966,84.76,5.09,84.9126945751,132.32,97.0660736,29.7851048,101.5331232262,0.32607359999999996,0.09510479999999999,0.33966,96.74,29.69,101.1934963325,129.35
2020-01-20 21:00:00,81.86703264,15.38538452,83.3001866151,0.32703264,0.09538452,0.340659,81.54,15.29,82.9611698326,132.86,82.23703264,4.23538452,82.3460261304,0.32703264,0.09538452,0.340659,81.91,4.14,82.0145578541,132.19,93.85703264,31.33538452,98.9497291507,0.32703264,0.09538452,0.340659,93.53,31.24,98.6093225816,129.19
2020-01-20 21:30:00,77.59438528,17.40752904,79.5230199015,0.33438528,0.09752904,0.34831799999999996,77.26,17.31,79.1753983255,133.44,77.96438528,2.38752904,78.0009337573,0.33438528,0.09752904,0.34831799999999996,77.63,2.29,77.6637689016,132.63,88.91438528,33.24752904,94.9271620612,0.33438528,0.09752904,0.34831799999999996,88.58,33.15,94.5798017549,129.72
2020-01-20 22:00:00,72.79694272,19.89827496,75.4674513666,0.33694272000000003,0.09827496000000001,0.35098199999999996,72.46,19.8,75.1165201537,134.52,73.15694272,1.27827496,73.1681095492,0.33694272000000003,0.09827496000000001,0.35098199999999996,72.82,1.18,72.8295599328,133.38,83.32694272,35.34827496,90.5145288101,0.33694272000000003,0.09827496000000001,0.35098199999999996,82.99,35.25,90.1659725174,130.65
2020-01-20 22:30:00,66.87630336,22.57808848,70.5847719449,0.33630336,0.09808848,0.35031599999999996,66.54,22.48,70.2347634722,134.52,67.24630336,2.62808848,67.2976386261,0.33630336,0.09808848,0.35031599999999996,66.91,2.5300000000000002,66.9578150779,133.44,76.33630336,35.99808848,84.3984216966,0.33630336,0.09808848,0.35031599999999996,76.0,35.9,84.0524241173,130.48
2020-01-20 23:00:00,61.57145824,23.96792532,66.0719752538,0.30145824,0.08792532,0.314019,61.27,23.88,65.7591613389,134.67,61.92145824,3.96792532,62.0484602703,0.30145824,0.08792532,0.314019,61.62,3.88,61.742034304,133.5,70.24145824,37.64792532,79.6945966586,0.30145824,0.08792532,0.314019,69.94,37.56,79.3873869075,130.65
2020-01-20 23:30:00,56.93985984,24.95745912,62.1693043577,0.29985984,0.08745912,0.31235399999999997,56.64,24.87,61.8595708036,135.18,57.29985984,4.80745912,57.5011791259,0.29985984,0.08745912,0.31235399999999997,57.0,4.72,57.1950906984,133.81,65.01985984,39.69745912,76.1805121681,0.29985984,0.08745912,0.31235399999999997,64.72,39.61,75.8790517864,131.28
2020-01-21 00:00:00,53.9204992,25.2676456,59.5472429936,0.30049919999999997,0.08764559999999999,0.31302,53.62,25.18,59.2379675546,135.32,54.2604992,5.0676456,54.4966311377,0.30049919999999997,0.08764559999999999,0.31302,53.96,4.98,54.1893162902,133.93,61.6804992,41.3176456,74.2403651627,0.30049919999999997,0.08764559999999999,0.31302,61.38,41.23,73.9419860431,131.52
2020-01-21 00:30:00,53.88433536,25.19876448,59.4852866557,0.30433536,0.08876448,0.31701599999999996,53.58,25.11,59.17202464,135.11,54.22433536,5.06876448,54.4607282231,0.30433536,0.08876448,0.31701599999999996,53.92,4.98,54.1494856855,133.8,61.75433536,42.31876448,74.8630467111,0.30433536,0.08876448,0.31701599999999996,61.45,42.23,74.5618897293,131.41
2020-01-21 01:00:00,57.36113856,24.32783208,62.3068505913,0.30113856,0.08783208,0.31368599999999996,57.06,24.24,61.9953320823,134.19,57.70113856,4.43783208,57.8715452074,0.30113856,0.08783208,0.31368599999999996,57.4,4.35,57.564594153,133.17,65.70113856,40.39783208,77.1273261876,0.30113856,0.08783208,0.31368599999999996,65.4,40.31,76.8248403838,130.37
2020-01-21 01:30:00,60.06985984,24.10745912,64.7267923384,0.29985984,0.08745912,0.31235399999999997,59.77,24.02,64.4159397975,134.6,60.40985984,4.13745912,60.551380941,0.29985984,0.08745912,0.31235399999999997,60.11,4.05,60.2462828729,133.43,68.73985984,39.67745912,79.369194862,0.29985984,0.08745912,0.31235399999999997,68.44,39.59,79.0658061364,130.73
2020-01-21 02:00:00,59.01177792,24.40801856,63.8603265205,0.30177792000000003,0.08801856,0.31435199999999996,58.71,24.32,63.5478284444,135.05,59.36177792,4.28801856,59.5164496673,0.30177792000000003,0.08801856,0.31435199999999996,59.06,4.2,59.2091513197,133.73,67.52177792,40.12801856,78.5458360897,0.30177792000000003,0.08801856,0.31435199999999996,67.22,40.04,78.2414851597,131.18
2020-01-21 02:30:00,58.48177792,24.54801856,63.4249443351,0.30177792000000003,0.08801856,0.31435199999999996,58.18,24.46,63.112629481,135.73,58.82177792,4.21801856,58.9728177913,0.30177792000000003,0.08801856,0.31435199999999996,58.52,4.13,58.6655546296,134.18,66.99177792,41.16801856,78.630172714,0.30177792000000003,0.08801856,0.31435199999999996,66.69,41.08,78.3270227955,131.87
2020-01-21 03:00:00,57.87113856,24.48783208,62.8388621651,0.30113856,0.08783208,0.31368599999999996,57.57,24.4,62.5273132319,136.04,58.23113856,4.06783208,58.3730481971,0.30113856,0.08783208,0.31368599999999996,57.93,3.98,58.066559223,134.36,66.34113856,41.63783208,78.3253198255,0.30113856,0.08783208,0.31368599999999996,66.04,41.55,78.0236124516,132.31
2020-01-21 03:30:00,57.21113856,25.34783208,62.574970767,0.30113856,0.08783208,0.31368599999999996,56.91,25.26,62.2640803353,136.45,57.55113856,4.8178320800000005,57.7524463162,0.30113856,0.08783208,0.31368599999999996,57.25,4.73,57.4450641918,134.64,65.35113856,40.17783208,76.7139459403,0.30113856,0.08783208,0.31368599999999996,65.05,40.09,76.4114559474,132.4
2020-01-21 04:00:00,56.1204992,26.3076456,61.9806634965,0.30049919999999997,0.08764559999999999,0.31302,55.82,26.22,61.6713936927,136.72,56.4804992,5.6776456,56.7651517169,0.30049919999999997,0.08764559999999999,0.31302,56.18,5.59,56.4574220099,134.84,63.9404992,39.6276456,75.2245819779,0.30049919999999997,0.08764559999999999,0.31302,63.64,39.54,74.9230351761,132.58
2020-01-21 04:30:00,55.6504992,26.5676456,61.666991607599996,0.30049919999999997,0.08764559999999999,0.31302,55.35,26.48,61.3580711887,136.94,56.0004992,5.9076456,56.3112438789,0.30049919999999997,0.08764559999999999,0.31302,55.7,5.82,56.0032356208,134.97,63.3504992,39.5276456,74.6707473886,0.30049919999999997,0.08764559999999999,0.31302,63.05,39.44,74.3694567682,132.75
2020-01-21 05:00:00,55.3604992,26.5176456,61.3837959061,0.30049919999999997,0.08764559999999999,0.31302,55.06,26.43,61.07494167,136.83,55.7104992,5.8776456,56.0196968834,0.30049919999999997,0.08764559999999999,0.31302,55.41,5.79,55.7116881812,134.93,63.0404992,39.4576456,74.3707626402,0.30049919999999997,0.08764559999999999,0.31302,62.74,39.37,74.0695922765,132.68
2020-01-21 05:30:00,56.45985984,25.67745912,62.0245731949,0.29985984,0.08745912,0.31235399999999997,56.16,25.59,61.7154251383,135.85,56.78985984,5.29745912,57.0364028825,0.29985984,0.08745912,0.31235399999999997,56.49,5.21,56.7297470469,134.31,64.34985984,39.23745912,75.3689767718,0.29985984,0.08745912,0.31235399999999997,64.05,39.15,75.0674696523,131.7
2020-01-21 06:00:00,58.88666304,24.67652672,63.8480231092,0.29666304,0.08652672,0.30902399999999997,58.59,24.59,63.5409804772,135.22,59.22666304,4.49652672,59.3971073992,0.29666304,0.08652672,0.30902399999999997,58.93,4.41,59.0947798033,133.9,67.18666304,38.33652672,77.354618294,0.29666304,0.08652672,0.30902399999999997,66.89,38.25,77.0541017727,130.97
2020-01-21 06:30:00,65.99922048,20.55727264,69.126684879,0.29922048,0.08727264,0.31168799999999997,65.7,20.47,68.8150484996,133.81,66.32922048,1.07727264,66.3379680562,0.29922048,0.08727264,0.31168799999999997,66.03,0.99,66.0374212095,132.97,75.59922048,36.13727264,83.7922705925,0.29922048,0.08727264,0.31168799999999997,75.3,36.05,83.4846842241,129.75
2020-01-21 07:00:00,73.27474496,18.17596728,75.495390823,0.29474496,0.08596728000000001,0.30702599999999997,72.98,18.09,75.1886194846,133.32,73.62474496,1.64596728,73.6431414234,0.29474496,0.08596728000000001,0.30702599999999997,73.33,1.56,73.3465916045,132.65,83.67474496,31.34596728,89.3534140861,0.29474496,0.08596728000000001,0.30702599999999997,83.38,31.26,89.0472458867,129.06
2020-01-21 07:30:00,81.24538432,14.89615376,82.5996844434,0.29538432000000003,0.08615376,0.30769199999999997,80.95,14.81,82.2936121458,133.32,81.59538432,4.9061537600000005,81.7427494463,0.29538432000000003,0.08615376,0.30769199999999997,81.3,4.82,81.4427553561,132.65,92.94538432,29.09615376,97.3931754797,0.29538432000000003,0.08615376,0.30769199999999997,92.65,29.01,97.085542693,129.36
2020-01-21 08:00:00,84.66392576,14.02156168,85.8171574747,0.31392576,0.09156168,0.32700599999999996,84.35,13.93,85.4924990862,134.57,85.02392576,6.16156168,85.2468931632,0.31392576,0.09156168,0.32700599999999996,84.71,6.07,84.9271982347,133.47,96.73392576,26.97156168,100.4236900955,0.31392576,0.09156168,0.32700599999999996,96.42,26.88,100.0967072386,130.36
2020-01-21 08:30:00,85.56790176,12.85855468,86.5286556007,0.33790176,0.09855468,0.351981,85.23,12.76,86.1798729403,134.2,85.93790176,7.2185546800000004,86.2405385569,0.33790176,0.09855468,0.351981,85.6,7.12,85.89560175,133.21,97.75790176,25.69855468,101.0792910005,0.33790176,0.09855468,0.351981,97.42,25.6,100.727436183,129.98
2020-01-21 09:00:00,85.7202992,12.5459206,86.6335374935,0.5002991999999999,0.14592059999999998,0.521145,85.22,12.4,86.1174105509,133.75,86.0802992,7.5059206,86.4069253846,0.5002991999999999,0.14592059999999998,0.521145,85.58,7.36,85.8959021141,132.91,97.8402992,24.9359206,100.9679369093,0.5002991999999999,0.14592059999999998,0.521145,97.34,24.79,100.4470990124,129.5
2020-01-21 09:30:00,87.61341568,11.41349624,88.3537124491,0.90341568,0.26349624,0.941058,86.71,11.15,87.4239475201,133.49,87.97341568,8.79349624,88.4118060133,0.90341568,0.26349624,0.941058,87.07,8.53,87.486832152,132.71,100.11341568,25.00349624,103.1885207925,0.90341568,0.26349624,0.941058,99.21,24.74,102.248186781,129.36
2020-01-21 10:00:00,88.11756096,11.59095528,88.876626814,1.47756096,0.43095528,1.539126,86.64,11.16,87.3557966022,133.83,88.49756096,9.03095528,88.9571607525,1.47756096,0.43095528,1.539126,87.02,8.6,87.4439271762,132.94,100.61756096,25.22095528,103.7303724026,1.47756096,0.43095528,1.539126,99.14,24.79,102.1923857242,129.75
2020-01-21 10:30:00,88.1592784,11.8364562,88.950323571,2.3192784,0.6764562,2.415915,85.84,11.16,86.562412166,134.07,88.5392784,9.3564562,89.0322811806,2.3192784,0.6764562,2.415915,86.22,8.68,86.655818039,133.08,100.5292784,25.5164562,103.7170446582,2.3192784,0.6764562,2.415915,98.21,24.84,101.3026638347,129.94
2020-01-21 11:00:00,87.90604224,11.43051232,88.6460877546,1.7160422400000002,0.50051232,1.787544,86.19,10.93,86.8802681856,133.89,88.27604224,9.36051232,88.7709345701,1.7160422400000002,0.50051232,1.787544,86.56,8.86,87.0122589064,132.96,100.31604224,25.04051232,103.3940790759,1.7160422400000002,0.50051232,1.787544,98.6,24.54,101.6079307928,129.79
2020-01-21 11:30:00,87.3367312,11.7227966,88.1199669588,2.0667312,0.6027966,2.152845,85.27,11.12,85.9920188157,134.18,87.7167312,9.3527966,88.2139429833,2.0667312,0.6027966,2.152845,85.65,8.75,86.0957896764,133.14,99.5967312,25.3827966,102.7803251063,2.0667312,0.6027966,2.152845,97.53,24.78,100.6287697431,130.03
2020-01-21 12:00:00,85.9432144,12.4851042,86.8453448855,2.3832144,0.6951042,2.482515,83.56,11.79,84.3876631979,134.61,86.3132144,8.875104199999999,86.7683032831,2.3832144,0.6951042,2.482515,83.93,8.18,84.3276781371,133.44,97.9532144,26.3051042,101.4238173126,2.3832144,0.6951042,2.482515,95.57,25.61,98.9418869842,130.51
2020-01-21 12:30:00,84.86605984,13.59468412,85.9480281862,4.09605984,1.19468412,4.266729,80.77,12.4,81.7162951926,135.07,85.24605984,8.91468412,85.7109229399,4.09605984,1.19468412,4.266729,81.15,7.72,81.5163842427,133.72,96.37605984,26.80468412,100.0341741659,4.09605984,1.19468412,4.266729,92.28,25.61,95.7677946911,130.91
2020-01-21 13:00:00,83.28464096,14.48177028,84.5343308383,4.39464096,1.28177028,4.577751,78.89,13.2,79.9866995194,134.79,83.64464096,8.08177028,84.0341655054,4.39464096,1.28177028,4.577751,79.25,6.8,79.5412000161,133.45,94.51464096,27.76177028,98.5075288741,4.39464096,1.28177028,4.577751,90.12,26.48,93.9297865429,130.65
2020-01-21 13:30:00,83.87402176,14.12908968,85.0557623056,4.21402176,1.22908968,4.389606,79.66,12.9,80.6977422237,134.72,84.25402176,8.27908968,84.6598104691,4.21402176,1.22908968,4.389606,80.04,7.05,80.3498855009,133.26,95.24402176,27.39908968,99.1066788683,4.21402176,1.22908968,4.389606,91.03,26.17,94.717104052,130.65
2020-01-21 14:00:00,84.1813648,14.1774814,85.366873894,3.8313648000000002,1.1174814,3.991005,80.35,13.06,81.4044599515,134.72,84.5413648,7.9774814,84.9169156984,3.8313648000000002,1.1174814,3.991005,80.71,6.86,81.0010104875,133.32,95.6613648,27.4474814,99.5211583062,3.8313648000000002,1.1174814,3.991005,91.83,26.33,95.5301931329,130.76
2020-01-21 14:30:00,82.8795472,14.4077846,84.1225510856,3.2495472,0.9477846,3.384945,79.63,13.46,80.7595721881,134.89,83.2495472,7.4377846,83.5811446964,3.2495472,0.9477846,3.384945,80.0,6.49,80.2628189139,133.41,94.2495472,27.7577846,98.2520826919,3.2495472,0.9477846,3.384945,91.0,26.81,94.8671497411,130.85
2020-01-21 15:00:00,82.59378368,14.30902024,83.824108482,2.53378368,0.73902024,2.639358,80.06,13.57,81.2018996083,134.99,82.95378368,7.12902024,83.2595529439,2.53378368,0.73902024,2.639358,80.42,6.39,80.6734683772,133.47,94.02378368,27.67902024,98.0132647092,2.53378368,0.73902024,2.639358,91.49,26.94,95.373915197,130.93
2020-01-21 15:30:00,82.86987872,14.13829796,84.0672841733,1.39987872,0.40829796,1.458207,81.47,13.73,82.6188465182,135.12,83.23987872,6.65829796,83.5057503472,1.39987872,0.40829796,1.458207,81.84,6.25,82.0783046852,133.57,94.51987872,27.56829796,98.458207,1.39987872,0.40829796,1.458207,93.12,27.16,97.0,131.0
2020-01-21 16:00:00,84.59089824,13.69109532,85.6916924568,0.86089824,0.25109532,0.8967689999999999,83.73,13.44,84.8018071741,134.58,84.96089824,6.66109532,85.2216194437,0.86089824,0.25109532,0.8967689999999999,84.1,6.41,84.3439274637,133.24,96.52089824,26.43109532,100.0744053036,0.86089824,0.25109532,0.8967689999999999,95.66,26.18,99.1777596037,130.35
2020-01-21 16:30:00,87.42539392,12.47990656,88.3116502496,0.68539392,0.19990656,0.7139519999999999,86.74,12.28,87.6049427829,134.01,87.77539392,7.62990656,88.1063859883,0.68539392,0.19990656,0.7139519999999999,87.09,7.43,87.406367045,132.88,99.90539392,26.01990656,103.2381870807,0.68539392,0.19990656,0.7139519999999999,99.22,25.82,102.5245375508,129.83
2020-01-21 17:00:00,91.29182752,11.63011636,92.0296548863,0.65182752,0.19011636,0.678987,90.64,11.44,91.3590893124,134.27,91.66182752,8.57011636,92.0615963295,0.65182752,0.19011636,0.678987,91.01,8.38,91.3949916571,133.06,104.39182752,25.33011636,107.4209869987,0.65182752,0.19011636,0.678987,103.74,25.14,106.74271497390001,130.13
2020-01-21 17:30:00,93.93133792,11.38622356,94.6189321986,0.74133792,0.21622356,0.772227,93.19,11.17,93.8570455533,134.11,94.30133792,8.816223560000001,94.7125552995,0.74133792,0.21622356,0.772227,93.56,8.6,93.9544229933,132.99,107.39133792,25.02622356,110.2688139318,0.74133792,0.21622356,0.772227,106.65,24.81,109.4977561414,130.13
2020-01-21 18:00:00,93.74718208,11.71501144,94.4763231767,0.73718208,0.21501144,0.767898,93.01,11.5,93.7182484898,134.19,94.13718208,8.52501144,94.5224040639,0.73718208,0.21501144,0.767898,93.4,8.31,93.768950618,133.04,107.19718208,25.43501144,110.1733890413,0.73718208,0.21501144,0.767898,106.46,25.22,109.4064897527,130.25
2020-01-21 18:30:00,92.37223712,12.53731916,93.2191748637,0.64223712,0.18731916,0.668997,91.73,12.35,92.5576328565,133.14,92.74223712,7.34731916,93.0328202564,0.64223712,0.18731916,0.668997,92.1,7.16,92.3778956244,132.34,105.47223712,25.09731916,108.4171030424,0.64223712,0.18731916,0.668997,104.83,24.91,107.7489535912,129.17
2020-01-21 19:00:00,90.93857088,13.07999984,91.8744255466,0.54857088,0.15999984,0.5714279999999999,90.39,12.92,91.3086989284,133.21,91.31857088,6.78999984,91.5706584305,0.54857088,0.15999984,0.5714279999999999,90.77,6.63,91.0118113214,132.38,103.74857088,25.21999984,106.7699131384,0.54857088,0.15999984,0.5714279999999999,103.2,25.06,106.1990753255,129.17
2020-01-21 19:30:00,89.117472,13.703846,90.1649555585,0.5274719999999999,0.15384599999999998,0.54945,88.59,13.55,89.6202577546,133.73,89.487472,6.293846,89.7085288165,0.5274719999999999,0.15384599999999998,0.54945,88.96,6.14,89.1716389891,132.75,101.797472,27.043846,105.3285094932,0.5274719999999999,0.15384599999999998,0.54945,101.27,26.89,104.7792202681,129.8
2020-01-21 20:00:00,85.65276672,14.94955696,86.9476031877,0.51276672,0.14955696000000002,0.5341319999999999,85.14,14.8,86.4167784634,133.87,86.03276672,5.09955696,86.1837712721,0.51276672,0.14955696000000002,0.5341319999999999,85.52,4.95,85.6631361789,132.86,97.83276672,28.50955696,101.9021348262,0.51276672,0.14955696000000002,0.5341319999999999,97.32,28.36,101.3680028411,129.97
2020-01-21 20:30:00,83.35529408,15.50237744,84.7846021248,0.62529408,0.18237744,0.6513479999999999,82.73,15.32,84.1365277391,132.56,83.71529408,4.25237744,83.8232257599,0.62529408,0.18237744,0.6513479999999999,83.09,4.07,83.1896207468,132.03,95.25529408,29.64237744,99.7609221617,0.62529408,0.18237744,0.6513479999999999,94.63,29.46,99.1096791439,128.78
2020-01-21 21:00:00,80.30958976,10.09946368,80.9421359617,0.64958976,0.18946368,0.6766559999999999,79.66,9.91,80.274053716,134.34,80.06958976,9.22946368,80.5997655341,0.64958976,0.18946368,0.6766559999999999,79.42,9.04,79.9328343048,133.23,92.31958976,27.29946368,96.2713216419,0.64958976,0.18946368,0.6766559999999999,91.67,27.11,95.5946703535,130.83
2020-01-21 21:30:00,75.69447488,12.68797184,76.7504928764,0.64447488,0.18797184,0.6713279999999999,75.05,12.5,76.083851769,134.86,75.42447488,12.66797184,76.4809056004,0.64447488,0.18797184,0.6713279999999999,74.78,12.48,75.8142387682,133.59,86.74447488,27.60797184,91.0318846961,0.64447488,0.18797184,0.6713279999999999,86.1,27.42,90.3607569689,131.05
2020-01-21 22:00:00,70.77639296,14.04853128,72.1571828133,0.64639296,0.18853128,0.673326,70.13,13.86,71.4864777423,135.73,70.53639296,14.01853128,71.9159366973,0.64639296,0.18853128,0.673326,69.89,13.83,71.2452173833,134.19,81.28639296,30.89853128,86.960893025,0.64639296,0.18853128,0.673326,80.64,30.71,86.289707961,132.08
2020-01-21 22:30:00,65.46607328,15.18843804,67.2048763171,0.64607328,0.18843804,0.672993,64.82,15.0,66.5329422166,135.82,65.23607328,15.15843804,66.9740509511,0.64607328,0.18843804,0.672993,64.59,14.97,66.302104039,134.26,75.33607328,33.60843804,82.4927332844,0.64607328,0.18843804,0.672993,74.69,33.42,81.8259891477,132.33
2020-01-21 23:00:00,60.36154784,16.52836812,62.5835714094,0.6115478400000001,0.17836812,0.637029,59.75,16.35,61.9466302554,135.94,60.14154784,16.47836812,62.3581782326,0.6115478400000001,0.17836812,0.637029,59.53,16.3,61.7212354057,134.33,69.43154784,34.74836812,77.6414124193,0.6115478400000001,0.17836812,0.637029,68.82,34.57,77.0147862426,132.52
2020-01-21 23:30:00,55.80090848,19.09818164,58.978656556,0.61090848,0.17818164,0.636363,55.19,18.92,58.342973013,137.03,55.60090848,19.04818164,58.7732443174,0.61090848,0.17818164,0.636363,54.99,18.87,58.1375696086,135.07,63.81090848,34.04818164,72.3264178156,0.61090848,0.17818164,0.636363,63.2,33.87,71.7036742434,133.28
2020-01-22 00:00:00,52.69090848,20.02818164,56.3689621712,0.61090848,0.17818164,0.636363,52.08,19.85,55.7346292712,137.03,52.50090848,19.97818164,56.1735981834,0.61090848,0.17818164,0.636363,51.89,19.8,55.539284295,135.07,60.24090848,35.14818164,69.7449763574,0.61090848,0.17818164,0.636363,59.63,34.97,69.127691991,133.28
2020-01-22 00:30:00,52.3105888,19.6880884,55.8929201729,0.6105887999999999,0.17808839999999998,0.6360300000000001,51.7,19.51,55.2587558673,137.36,52.1205888,19.6280884,55.6939640455,0.6105887999999999,0.17808839999999998,0.6360300000000001,51.51,19.45,55.0598092986,135.29,59.9705888,36.2780884,70.0897369019,0.6105887999999999,0.17808839999999998,0.6360300000000001,59.36,36.1,69.47531648,133.93
2020-01-22 01:00:00,55.71090848,18.79818164,58.7969128155,0.61090848,0.17818164,0.636363,55.1,18.62,58.1611072797,136.68,55.50090848,18.75818164,58.5851535847,0.61090848,0.17818164,0.636363,54.89,18.58,57.949361515,134.83,63.93090848,35.45818164,73.1057022693,0.61090848,0.17818164,0.636363,63.32,35.28,72.4851764156,133.14
2020-01-22 01:30:00,58.09122816,18.35827488,60.9230419932,0.61122816,0.17827488,0.6366959999999999,57.48,18.18,60.2865059528,137.07,57.88122816,18.31827488,60.7107549606,0.61122816,0.17827488,0.6366959999999999,57.27,18.14,60.0742249222,135.09,66.67122816,34.99827488,75.2989502512,0.61122816,0.17827488,0.6366959999999999,66.06,34.82,74.6750025109,133.43
2020-01-22 02:00:00,57.21090848,18.50818164,60.1301990411,0.61090848,0.17818164,0.636363,56.6,18.33,59.4941081116,137.55,57.00090848,18.46818164,59.9180882592,0.61090848,0.17818164,0.636363,56.39,18.29,59.2820057016,135.42,65.66090848,35.31818164,74.5568833628,0.61090848,0.17818164,0.636363,65.05,35.14,73.9345798663,133.86
2020-01-22 02:30:00,55.50090848,30.74818164,63.4492042209,0.61090848,0.17818164,0.636363,54.89,30.57,62.828632008,137.18,55.84090848,11.49818164,57.0124130422,0.61090848,0.17818164,0.636363,55.23,11.32,56.3781455885,135.14,64.74090848,31.29818164,71.9093971939,0.61090848,0.17818164,0.636363,64.13,31.12,71.281914256,133.75
2020-01-22 03:00:00,53.92090848,44.71818164,70.0512679435,0.61090848,0.17818164,0.636363,53.31,44.54,69.467745753,136.21,54.88090848,3.29818164,54.9799246791,0.61090848,0.17818164,0.636363,54.27,3.12,54.3596109258,134.48,64.06090848,25.72818164,69.0343343981,0.61090848,0.17818164,0.636363,63.45,25.55,68.4010599333,133.04
2020-01-22 03:30:00,53.19154784,44.78836812,69.5365995751,0.6115478400000001,0.17836812,0.637029,52.58,44.61,68.9543943487,136.39,54.14154784,3.20836812,54.2365267002,0.6115478400000001,0.17836812,0.637029,53.53,3.03,53.6156861375,134.59,63.20154784,25.70836812,68.2301681133,0.6115478400000001,0.17836812,0.637029,62.59,25.53,67.5965161824,133.17
2020-01-22 04:00:00,52.22026912,45.16799516,69.0442198431,0.61026912,0.17799516,0.635697,51.61,44.99,68.4667233041,136.63,53.17026912,3.49799516,53.2852089086,0.61026912,0.17799516,0.635697,52.56,3.32,52.66475102,134.77,62.07026912,26.08799516,67.3297987528,0.61026912,0.17799516,0.635697,61.46,25.91,66.6982735909,133.4
2020-01-22 04:30:00,51.51090848,45.02818164,68.4171823027,0.61090848,0.17818164,0.636363,50.9,44.85,67.8404930701,136.29,52.46090848,3.53818164,52.5800879408,0.61090848,0.17818164,0.636363,51.85,3.36,51.9587538342,134.54,61.24090848,26.05818164,66.5543214362,0.61090848,0.17818164,0.636363,60.63,25.88,65.9224643047,133.29
2020-01-22 05:00:00,51.31090848,44.97818164,68.2337610914,0.61090848,0.17818164,0.636363,50.7,44.8,67.6574460056,136.18,52.25090848,3.59818164,52.37465368,0.61090848,0.17818164,0.636363,51.64,3.42,51.7531255095,134.47,61.00090848,25.97818164,66.3021625342,0.61090848,0.17818164,0.636363,60.39,25.8,65.6703289165,133.18
