Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-22 05:30:00,52.6605888,43.7880884,68.4874754863,0.6105887999999999,0.17808839999999998,0.6360300000000001,52.05,43.61,67.9045992551,135.44,53.6005888,2.7680884,53.6720172259,0.6105887999999999,0.17808839999999998,0.6360300000000001,52.99,2.59,53.0532581469,133.99,62.5505888,25.1480884,67.4166337739,0.6105887999999999,0.17808839999999998,0.6360300000000001,61.94,24.97,66.7837143322,132.4
2020-01-22 06:00:00,54.70707232,42.79706276,69.4582777119,0.60707232,0.17706276,0.632367,54.1,42.62,68.871433846,134.95,55.64707232,2.08706276,55.6861965729,0.60707232,0.17706276,0.632367,55.04,1.9100000000000001,55.0731304721,133.67,64.97707232,24.52706276,69.4521182896,0.60707232,0.17706276,0.632367,64.37,24.35,68.8216492101,131.9
2020-01-22 06:30:00,61.78643296,39.77687628,73.4830809405,0.60643296,0.17687628,0.631701,61.18,39.6,72.8776536395,134.57,62.76643296,1.32687628,62.7804564111,0.60643296,0.17687628,0.631701,62.16,1.15,62.1706369599,133.39,73.15643296,21.08687628,76.1348805389,0.60643296,0.17687628,0.631701,72.55,20.91,75.5031827144,131.47
2020-01-22 07:00:00,68.41675264,37.08696952,77.8222034511,0.6067526400000001,0.17696952,0.632034,67.81,36.91,77.2045607461,134.17,69.43675264,3.59696952,69.5298555077,0.6067526400000001,0.17696952,0.632034,68.83,3.42,68.9149134803,133.11,80.89675264,18.53696952,82.9933962836,0.6067526400000001,0.17696952,0.632034,80.29,18.36,82.3624532175,131.08
2020-01-22 07:30:00,75.88771168,33.50724924,82.955895123,0.60771168,0.17724924,0.633033,75.28,33.33,82.3284112564,132.92,76.96771168,6.39724924,77.2331110282,0.60771168,0.17724924,0.633033,76.36,6.22,76.6129101392,132.28,89.65771168,15.83724924,91.0457232778,0.60771168,0.17724924,0.633033,89.05,15.66,90.4164702916,129.84
2020-01-22 08:00:00,79.4917776,31.8313518,85.6281359334,0.6217775999999999,0.18135179999999998,0.647685,78.87,31.65,84.9835242856,132.92,80.5817776,8.0213518,80.9800281914,0.6217775999999999,0.18135179999999998,0.647685,79.96,7.84,80.3434328368,132.28,93.7517776,13.7713518,94.7578278221,0.6217775999999999,0.18135179999999998,0.647685,93.13,13.59,94.1163375828,129.72
2020-01-22 08:30:00,79.89040896,30.93386928,85.6701915046,0.63040896,0.18386928,0.6566759999999999,79.26,30.75,85.01594027,132.65,80.99040896,8.86386928,81.4740113295,0.63040896,0.18386928,0.6566759999999999,80.36,8.68,80.8274210896,132.12,94.20040896,12.67386928,95.0491662812,0.63040896,0.18386928,0.6566759999999999,93.57,12.49,94.3999205508,129.5
2020-01-22 09:00:00,79.7721472,30.2302096,85.3080362062,0.6521471999999999,0.19020959999999998,0.67932,79.12,30.04,84.6308218086,132.45,80.8621472,9.5102096,81.4194751668,0.6521471999999999,0.19020959999999998,0.67932,80.21,9.32,80.74965325,131.98,94.1121472,12.7002096,94.9652124437,0.6521471999999999,0.19020959999999998,0.67932,93.46,12.51,94.2935400757,129.38
2020-01-22 09:30:00,81.1160832,29.5088576,86.316809664,0.7160831999999999,0.2088576,0.74592,80.4,29.3,85.5724838952,132.22,82.2160832,10.1188576,82.8364389377,0.7160831999999999,0.2088576,0.74592,81.5,9.91,82.1002929349,131.83,95.6860832,12.2888576,96.4719780002,0.7160831999999999,0.2088576,0.74592,94.97,12.08,95.7351936333,129.11
2020-01-22 10:00:00,82.29839104,30.18578072,87.6596060078,0.56839104,0.16578072,0.592074,81.73,30.02,87.0688997289,133.73,83.42839104,10.14578072,84.0430443162,0.56839104,0.16578072,0.592074,82.86,9.98,83.4588521368,132.81,97.01839104,11.51578072,97.699444244,0.56839104,0.16578072,0.592074,96.45,11.35,97.1155239908,130.46
2020-01-22 10:30:00,82.35958976,29.85946368,87.6053057565,0.64958976,0.18946368,0.6766559999999999,81.71,29.67,86.9300465892,134.1,83.49958976,10.80946368,84.1963538114,0.64958976,0.18946368,0.6766559999999999,82.85,10.62,83.527880974,133.07,97.22958976,12.15946368,97.9869668981,0.64958976,0.18946368,0.6766559999999999,96.58,11.97,97.3189462541,130.89
2020-01-22 11:00:00,81.9916176,29.9079718,87.2760685059,0.7816175999999999,0.2279718,0.8141849999999999,81.21,29.68,86.4636715621,134.1,83.1116176,10.7779718,83.8075513078,0.7816175999999999,0.2279718,0.8141849999999999,82.33,10.55,83.0032011431,133.03,96.7716176,12.2279718,97.5411157782,0.7816175999999999,0.2279718,0.8141849999999999,95.99,12.0,96.7371702088,130.89
2020-01-22 11:30:00,82.477152,29.897086,87.7286518381,0.847152,0.247086,0.8824500000000001,81.63,29.65,86.8480247329,134.1,83.607152,10.887086,84.3130150518,0.847152,0.247086,0.8824500000000001,82.76,10.64,83.441160107,133.09,97.347152,12.187086,98.1070490214,0.847152,0.247086,0.8824500000000001,96.5,11.94,97.2358658109,130.89
2020-01-22 12:00:00,82.42976928,29.97701604,87.7113923856,0.94976928,0.27701604,0.989343,81.48,29.7,86.724162723,134.16,83.55976928,10.86701604,84.2634385706,0.94976928,0.27701604,0.989343,82.61,10.59,83.2860144322,133.09,97.24976928,12.26701604,98.0203923046,0.94976928,0.27701604,0.989343,96.3,11.99,97.0435474413,130.89
2020-01-22 12:30:00,82.04674208,30.33321644,87.474407146,1.17674208,0.34321644,1.225773,80.87,29.99,86.2517072295,134.28,83.17674208,10.69321644,83.8612860674,1.17674208,0.34321644,1.225773,82.0,10.35,82.6506049585,133.18,96.80674208,12.64321644,97.6288698802,1.17674208,0.34321644,1.225773,95.63,12.3,96.4177727393,131.02
2020-01-22 13:00:00,81.3012576,31.3028668,87.1192513584,1.1412575999999999,0.33286679999999996,1.18881,80.16,30.97,85.934664135,134.84,82.4312576,10.0328668,83.0395727695,1.1412575999999999,0.33286679999999996,1.18881,81.29,9.7,81.8666849213,133.56,95.8312576,12.5928668,96.655109681,1.1412575999999999,0.33286679999999996,1.18881,94.69,12.26,95.4803838492,131.47
2020-01-22 13:30:00,81.62374528,31.87400904,87.6264129462,0.97374528,0.28400904,1.014318,80.65,31.59,86.6161105107,134.53,82.76374528,9.21400904,83.2750592636,0.97374528,0.28400904,1.014318,81.79,8.93,82.2760536244,133.34,95.99374528,11.06400904,96.6292472749,0.97374528,0.28400904,1.014318,95.02,10.78,95.6295393694,130.9
2020-01-22 14:00:00,81.12620256,32.03055908,87.2205105281,1.23620256,0.36055908000000003,1.287711,79.89,31.67,85.9383558139,134.27,82.24620256,9.02055908,82.7394000562,1.23620256,0.36055908000000003,1.287711,81.01,8.66,81.4715637508,133.17,95.37620256,11.40055908,96.0551547919,1.23620256,0.36055908000000003,1.287711,94.14,11.04,94.7851317454,130.63
2020-01-22 14:30:00,80.1096592,32.1124006,86.3062209197,1.1396592,0.3324006,1.187145,78.97,31.78,85.124786637,134.12,81.2096592,8.8524006,81.690720059,1.1396592,0.3324006,1.187145,80.07,8.52,80.5220174859,133.1,94.1896592,11.5124006,94.890606847,1.1396592,0.3324006,1.187145,93.05,11.18,93.7192344186,130.51
2020-01-22 15:00:00,79.6786304,32.6825172,86.1210257309,0.9686304,0.28251719999999997,1.00899,78.71,32.4,85.1177073234,134.54,80.7986304,8.3525172,81.2292017571,0.9686304,0.28251719999999997,1.00899,79.83,8.07,80.2368606066,133.37,93.7386304,11.9125172,94.4925335426,0.9686304,0.28251719999999997,1.00899,92.77,11.63,93.4961485838,130.88
2020-01-22 15:30:00,79.28966944,33.49948692,86.0759391689,0.88966944,0.25948692,0.926739,78.4,33.24,85.1554907214,135.08,80.40966944,7.84948692,80.7918893476,0.88966944,0.25948692,0.926739,79.52,7.59,79.8814027168,133.72,93.17966944,11.29948692,93.8622884954,0.88966944,0.25948692,0.926739,92.29,11.04,92.9479730817,131.27
2020-01-22 16:00:00,80.7024368,32.7123774,87.0803246469,0.7624367999999999,0.2223774,0.7942049999999999,79.94,32.49,86.2902294585,134.65,81.8224368,8.3123774,82.2435820106,0.7624367999999999,0.2223774,0.7942049999999999,81.06,8.09,81.462701281,133.42,94.9124368,11.3123774,95.5842065498,0.7624367999999999,0.2223774,0.7942049999999999,94.15,11.09,94.8008997848,131.12
2020-01-22 16:30:00,82.52109824,32.18282032,88.574632816,0.6610982400000001,0.19282032000000002,0.6886439999999999,81.86,31.99,87.8886778829,134.39,83.66109824,8.63282032,84.1053205535,0.6610982400000001,0.19282032000000002,0.6886439999999999,83.0,8.44,83.4280144795,133.23,97.11109824,11.53282032,97.7935138233,0.6610982400000001,0.19282032000000002,0.6886439999999999,96.45,11.34,97.1143557874,131.12
2020-01-22 17:00:00,85.40990944,31.50955692,91.0368321497,0.6499094400000001,0.18955692000000002,0.676989,84.76,31.32,90.3614962249,133.98,86.54990944,9.05955692,87.0227694093,0.6499094400000001,0.18955692000000002,0.676989,85.9,8.87,86.3567420645,132.96,100.48990944,11.04955692,101.0955716507,0.6499094400000001,0.18955692000000002,0.676989,99.84,10.86,100.4289061974,130.85
2020-01-22 17:30:00,89.02357568,30.32687624,94.0474159631,0.74357568,0.21687624,0.774558,88.28,30.11,93.2736323942,133.47,90.19357568,9.97687624,90.7437003513,0.74357568,0.21687624,0.774558,89.45,9.76,89.9808874151,132.64,104.72357568,10.42687624,105.2413751874,0.74357568,0.21687624,0.774558,103.98,10.21,104.480067477,130.36
2020-01-22 18:00:00,89.21549376,30.77743568,94.3750754907,0.74549376,0.21743568,0.7765559999999999,88.47,30.56,93.5994364299,133.75,90.38549376,9.70743568,90.9052902186,0.74549376,0.21743568,0.7765559999999999,89.64,9.49,90.1409435273,132.83,104.95549376,10.82743568,105.5125065279,0.74549376,0.21743568,0.7765559999999999,104.21,10.61,104.7487288706,130.63
2020-01-22 18:30:00,88.26348576,31.53976668,93.7293966733,0.75348576,0.21976668,0.7848809999999999,87.51,31.32,92.9459116906,134.18,89.43348576,9.16976668,89.9023525618,0.75348576,0.21976668,0.7848809999999999,88.68,8.95,89.1304936596,133.09,103.85348576,11.56976668,104.4959616709,0.75348576,0.21976668,0.7848809999999999,103.1,11.35,103.7228639211,131.08
2020-01-22 19:00:00,86.33479456,32.41806508,92.2205383591,0.64479456,0.18806508,0.671661,85.69,32.23,91.5508001057,134.6,87.51479456,8.48806508,87.925459997,0.64479456,0.18806508,0.671661,86.87,8.3,87.2656112108,133.4,101.73479456,12.97806508,102.5592443292,0.64479456,0.18806508,0.671661,101.09,12.79,101.895889024,131.56
2020-01-22 19:30:00,83.7841552,32.6178786,89.9094581618,0.6441551999999999,0.18787859999999998,0.670995,83.14,32.43,89.24104717,133.5,84.9441552,7.6778786,85.2904409793,0.6441551999999999,0.18787859999999998,0.670995,84.3,7.49,84.6320867047,132.72,98.8341552,14.3778786,99.8744893711,0.6441551999999999,0.18787859999999998,0.670995,98.19,14.19,99.2100408225,130.51
2020-01-22 20:00:00,81.08351584,32.55769212,87.375853971,0.6435158400000001,0.18769212,0.670329,80.44,32.37,86.7087682994,132.19,82.19351584,6.89769212,82.4824357225,0.6435158400000001,0.18769212,0.670329,81.55,6.71,81.8255864629,131.83,95.73351584,16.04769212,97.0692251822,0.6435158400000001,0.18769212,0.670329,95.09,15.86,96.4035668427,129.34
2020-01-22 20:30:00,79.15543392,33.00825156,85.7620393304,0.64543392,0.18825156,0.672327,78.51,32.82,85.093904012,131.96,80.24543392,6.34825156,80.4961487456,0.64543392,0.18825156,0.672327,79.6,6.16,79.8379959668,131.65,93.50543392,16.84825156,95.0112085661,0.64543392,0.18825156,0.672327,92.86,16.66,94.3426478323,129.14
2020-01-22 21:00:00,75.92744192,34.67592056,83.4709284913,0.63744192,0.18592056,0.664002,75.29,34.49,82.8139130823,132.53,77.01744192,5.01592056,77.1806051995,0.63744192,0.18592056,0.664002,76.38,4.83,76.5325636576,132.04,89.69744192,17.62592056,91.412822747,0.63744192,0.18592056,0.664002,89.06,17.44,90.751513486,129.6
2020-01-22 21:30:00,71.97351584,36.41769212,80.6624775327,0.6435158400000001,0.18769212,0.670329,71.33,36.23,80.0036361674,133.39,73.03351584,3.78769212,73.1316692518,0.6435158400000001,0.18769212,0.670329,72.39,3.6,72.479459849,132.63,85.15351584,19.69769212,87.4020613874,0.6435158400000001,0.18769212,0.670329,84.51,19.51,86.7328092477,130.53
2020-01-22 22:00:00,67.31447488,37.64797184,77.1272216019,0.64447488,0.18797184,0.6713279999999999,66.67,37.46,76.473135806,133.12,68.35447488,2.42797184,68.3975824381,0.64447488,0.18797184,0.6713279999999999,67.71,2.24,67.7470420018,132.44,79.77447488,21.62797184,82.6543163319,0.64447488,0.18797184,0.6713279999999999,79.13,21.44,81.9831110656,130.31
2020-01-22 22:30:00,62.52479456,39.63806508,74.0305756972,0.64479456,0.18806508,0.671661,61.88,39.45,73.3855360408,133.66,63.53479456,0.90806508,63.541283446,0.64479456,0.18806508,0.671661,62.89,0.72,62.8941213469,132.82,74.10479456,22.93806508,77.5736772778,0.64479456,0.18806508,0.671661,73.46,22.75,76.9021072533,130.91
2020-01-22 23:00:00,57.58026912,42.22799516,71.4051186342,0.61026912,0.17799516,0.635697,56.97,42.05,70.8080743983,134.54,58.55026912,1.7579951600000001,58.5766554269,0.61026912,0.17799516,0.635697,57.94,1.58,57.961538972,133.4,68.17026912,23.27799516,72.0350654235,0.61026912,0.17799516,0.635697,67.56,23.1,71.4000252101,131.61
2020-01-22 23:30:00,53.2389904,43.2276222,68.5785492693,0.6089903999999999,0.17762219999999998,0.634365,52.63,43.05,67.9942600519,135.21,54.2089904,2.3276222,54.2589390358,0.6089903999999999,0.17762219999999998,0.634365,53.6,2.15,53.643103005,133.86,63.3089904,25.6876222,68.3219013184,0.6089903999999999,0.17762219999999998,0.634365,62.7,25.51,67.6908420689,132.44
2020-01-23 00:00:00,50.16994944,44.51790192,67.0735970272,0.6099494400000001,0.17790192,0.6353639999999999,49.56,44.34,66.4998436088,135.49,51.10994944,3.49790192,51.2295056545,0.6099494400000001,0.17790192,0.6353639999999999,50.5,3.32,50.6090150072,134.05,59.61994944,26.17790192,65.1139072715,0.6099494400000001,0.17790192,0.6353639999999999,59.01,26.0,64.4839522672,132.63
2020-01-23 00:30:00,50.01067872,44.81519796,67.1525871,0.60067872,0.17519796,0.625707,49.41,44.64,66.5888706917,135.4,50.95067872,3.83519796,51.0948177942,0.60067872,0.17519796,0.625707,50.35,3.66,50.482849563,134.0,59.38067872,25.85519796,64.7653940527,0.60067872,0.17519796,0.625707,58.78,25.68,64.1447644005,132.46
2020-01-23 01:00:00,53.18122816,43.80827488,68.90143668,0.61122816,0.17827488,0.6366959999999999,52.57,43.63,68.3167753923,134.6,54.11122816,3.25827488,54.2092369267,0.61122816,0.17827488,0.6366959999999999,53.5,3.08,53.5885846053,133.49,63.05122816,24.92827488,67.8002674108,0.61122816,0.17827488,0.6366959999999999,62.44,24.75,67.1663315955,131.61
2020-01-23 01:30:00,55.27026912,43.47799516,70.3216802397,0.61026912,0.17799516,0.635697,54.66,43.3,69.7323855895,134.7,56.23026912,2.88799516,56.3043842108,0.61026912,0.17799516,0.635697,55.62,2.71,55.6859811802,133.55,65.51026912,24.49799516,69.9410260651,0.61026912,0.17799516,0.635697,64.9,24.32,69.3070876606,131.69
2020-01-23 02:00:00,54.05122816,43.93827488,69.6570690241,0.61122816,0.17827488,0.6366959999999999,53.44,43.76,69.0707695049,135.08,55.01122816,3.07827488,55.0972866837,0.61122816,0.17827488,0.6366959999999999,54.4,2.9,54.4772429552,133.82,64.09122816,24.88827488,68.7539944553,0.61122816,0.17827488,0.6366959999999999,63.48,24.71,68.1197071338,132.05
2020-01-23 02:30:00,53.08090848,44.28818164,69.1304988991,0.61090848,0.17818164,0.636363,52.47,44.11,68.5477424865,135.2,54.05090848,3.34818164,54.1545106875,0.61090848,0.17818164,0.636363,53.44,3.17,53.5339378339,133.9,62.97090848,25.23818164,67.8402618457,0.61090848,0.17818164,0.636363,62.36,25.06,67.2069430937,132.19
2020-01-23 03:00:00,52.19026912,44.55799516,68.623896155,0.61026912,0.17799516,0.635697,51.58,44.38,68.0446970748,135.42,53.14026912,3.53799516,53.2579159553,0.61026912,0.17799516,0.635697,52.53,3.36,52.6373489074,134.02,61.92026912,25.51799516,66.9722913217,0.61026912,0.17799516,0.635697,61.31,25.34,66.3402720826,132.45
2020-01-23 03:30:00,51.23090848,44.89818164,68.1208683023,0.61090848,0.17818164,0.636363,50.62,44.72,67.5445245745,135.67,52.17090848,3.69818164,52.3018186975,0.61090848,0.17818164,0.636363,51.56,3.52,51.6800154799,134.19,60.74090848,25.21818164,65.7678846262,0.61090848,0.17818164,0.636363,60.13,25.04,65.1353859281,132.79
2020-01-23 04:00:00,49.8605888,46.0280884,67.8576689641,0.6105887999999999,0.17808839999999998,0.6360300000000001,49.25,45.85,67.2888177932,136.21,50.8105888,4.5180884,51.0110679852,0.6105887999999999,0.17808839999999998,0.6360300000000001,50.2,4.34,50.3872563254,134.55,59.0305888,24.6380884,63.9659738774,0.6105887999999999,0.17808839999999998,0.6360300000000001,58.42,24.46,63.333940348,133.19
2020-01-23 04:30:00,49.29122816,46.09827488,67.4883406259,0.61122816,0.17827488,0.6366959999999999,48.68,45.92,66.9207650883,135.89,50.24122816,4.78827488,50.4688872807,0.61122816,0.17827488,0.6366959999999999,49.63,4.61,49.8436455328,134.35,58.31122816,24.45827488,63.2329545382,0.61122816,0.17827488,0.6366959999999999,57.7,24.28,62.6003865803,132.86
2020-01-23 05:00:00,49.19186752,46.00846136,67.3544233649,0.61186752,0.17846136,0.637362,48.58,45.83,66.7862658037,136.24,50.11186752,4.42846136,50.3071618794,0.61186752,0.17846136,0.637362,49.5,4.25,49.682114488,134.58,58.18186752,24.15846136,62.9981028555,0.61186752,0.17846136,0.637362,57.57,23.98,62.3646157689,133.15
2020-01-23 05:30:00,50.4505888,45.3780884,67.8559711234,0.6105887999999999,0.17808839999999998,0.6360300000000001,49.84,45.2,67.2834719675,135.87,51.3905888,4.0080884,51.546652557,0.6105887999999999,0.17808839999999998,0.6360300000000001,50.78,3.83,50.9242309711,134.36,59.6705888,23.7480884,64.2226663289,0.6105887999999999,0.17808839999999998,0.6360300000000001,59.06,23.57,63.5895313711,132.79
2020-01-23 06:00:00,52.81707232,44.42706276,69.0174400709,0.60707232,0.17706276,0.632367,52.21,44.25,68.4393644038,135.73,53.76707232,3.17706276,53.860855857,0.60707232,0.17706276,0.632367,53.16,3.0,53.244582823,134.26,62.48707232,23.35706276,66.7097188414,0.60707232,0.17706276,0.632367,61.88,23.18,66.0790950301,132.68
2020-01-23 06:30:00,59.45547392,41.61659656,72.5733731357,0.60547392,0.17659656,0.630702,58.85,41.44,71.976357924,134.87,60.42547392,0.89659656,60.4321254288,0.60547392,0.17659656,0.630702,59.82,0.72,59.8243328421,133.67,70.16547392,20.24659656,73.0282027896,0.60547392,0.17659656,0.630702,69.56,20.07,72.39750341,131.73
2020-01-23 07:00:00,66.42547392,39.69659656,77.3832240472,0.60547392,0.17659656,0.630702,65.82,39.52,76.7730603793,135.7,67.45547392,1.8765965599999999,67.4815721247,0.60547392,0.17659656,0.630702,66.85,1.7000000000000002,66.8716120637,134.19,78.22547392,17.10659656,80.0740932879,0.60547392,0.17659656,0.630702,77.62,16.93,79.4448821511,132.39
2020-01-23 07:30:00,73.4257936,35.6566898,81.6256497266,0.6057935999999999,0.17668979999999998,0.631035,72.82,35.48,81.003597451,134.16,74.4957936,4.9966898,74.6631781607,0.6057935999999999,0.17668979999999998,0.631035,73.89,4.82,74.0470424798,133.15,86.6357936,15.7966898,88.0641592326,0.6057935999999999,0.17668979999999998,0.631035,86.03,15.62,87.4365215456,131.12
2020-01-23 08:00:00,77.0849744,32.3322842,83.591087323,0.6249743999999999,0.18228419999999998,0.651015,76.46,32.15,82.9442831062,133.78,78.1849744,8.1722842,78.610918141,0.6249743999999999,0.18228419999999998,0.651015,77.56,7.99,77.9704668448,132.9,91.1949744,15.2322842,92.4583465014,0.6249743999999999,0.18228419999999998,0.651015,90.57,15.05,91.8119131704,131.01
2020-01-23 08:30:00,77.95287648,31.43750564,84.0533622907,0.64287648,0.18750564,0.669663,77.31,31.25,83.3870409596,134.21,79.05287648,9.33750564,79.6024264162,0.64287648,0.18750564,0.669663,78.41,9.15,78.9420711661,133.19,92.24287648,14.47750564,93.3720859297,0.64287648,0.18750564,0.669663,91.6,14.29,92.707950576,131.4
2020-01-23 09:00:00,78.32708224,31.06748232,84.2633981628,0.6770822400000001,0.19748232000000002,0.705294,77.65,30.87,83.5612314414,134.21,79.43708224,9.69748232,80.0268154943,0.6770822400000001,0.19748232000000002,0.705294,78.76,9.5,79.3308741916,133.19,92.66708224,14.07748232,93.7302706672,0.6770822400000001,0.19748232000000002,0.705294,91.99,13.88,93.0312555005,131.4
2020-01-23 09:30:00,79.87404512,30.49326316,85.4967963258,0.83404512,0.24326316,0.8687969999999999,79.04,30.25,84.6308696635,133.78,80.98404512,10.18326316,81.6217765831,0.83404512,0.24326316,0.8687969999999999,80.15,9.94,80.7640148829,132.91,94.43404512,13.51326316,95.3960017975,0.83404512,0.24326316,0.8687969999999999,93.6,13.27,94.5359873276,131.02
2020-01-23 10:00:00,80.80634272,30.31309996,86.3049769884,0.9363427200000001,0.27309996000000003,0.9753569999999999,79.87,30.04,85.33240006,133.78,81.92634272,10.42309996,82.5867219609,0.9363427200000001,0.27309996000000003,0.9753569999999999,80.99,10.15,81.6235419472,132.93,95.50634272,13.30309996,96.4283877719,0.9363427200000001,0.27309996000000003,0.9753569999999999,94.57,13.03,95.4634265046,131.1
2020-01-23 10:30:00,81.32716192,30.13750556,86.731634986,0.91716192,0.26750556000000003,0.9553769999999999,80.41,29.87,85.7786978218,133.78,82.46716192,10.59750556,83.1452940294,0.91716192,0.26750556000000003,0.9553769999999999,81.55,10.33,82.201650835,132.93,96.11716192,13.09750556,97.0054300926,0.91716192,0.26750556000000003,0.9553769999999999,95.2,12.83,96.0606521943,131.1
2020-01-23 11:00:00,81.40809088,29.96985984,86.7494654713,1.02809088,0.29985984,1.0709279999999999,80.38,29.67,85.6811140217,133.68,82.52809088,10.71985984,83.221398566,1.02809088,0.29985984,1.0709279999999999,81.5,10.42,82.1634127821,132.86,96.17809088,12.95985984,97.0473241898,1.02809088,0.29985984,1.0709279999999999,95.15,12.66,95.9885310858,130.93
2020-01-23 11:30:00,81.77064832,29.74060576,87.0111634082,1.03064832,0.30060576,1.073592,80.74,29.44,85.9398696764,133.68,82.89064832,10.93060576,83.6082395532,1.03064832,0.30060576,1.073592,81.86,10.63,82.5472985627,132.83,96.59064832,12.70060576,97.4220649009,1.03064832,0.30060576,1.073592,95.56,12.4,96.361162301,130.93
2020-01-23 12:00:00,81.40357536,29.78020948,86.6798878522,1.06357536,0.31020948,1.107891,80.34,29.47,85.5745084707,133.68,82.52357536,10.92020948,83.2429664613,1.06357536,0.31020948,1.107891,81.46,10.61,82.1480596241,132.8,96.17357536,12.73020948,97.0124467835,1.06357536,0.31020948,1.107891,95.11,12.42,95.9175088292,130.85
2020-01-23 12:30:00,81.68101792,29.91946356,86.9882922477,1.06101792,0.30946356,1.105227,80.62,29.61,85.8856012379,133.74,82.80101792,10.78946356,83.5010244997,1.06101792,0.30946356,1.105227,81.74,10.48,82.4090893045,132.8,96.49101792,12.87946356,97.3467879328,1.06101792,0.30946356,1.105227,95.43,12.57,96.2542975664,130.85
2020-01-23 13:00:00,81.47680224,30.24906732,86.9107322313,0.95680224,0.27906732,0.9966689999999999,80.52,29.97,85.9166532169,133.93,82.61680224,10.49906732,83.2812489517,0.95680224,0.27906732,0.9966689999999999,81.66,10.22,82.2970473346,132.94,96.29680224,13.20906732,97.1985266407,0.95680224,0.27906732,0.9966689999999999,95.34,12.93,96.2127876116,131.05
2020-01-23 13:30:00,82.23894016,30.24219088,87.6232468462,0.89894016,0.26219088,0.936396,81.34,29.98,86.6890765898,134.11,83.36894016,10.56219088,84.0353500593,0.89894016,0.26219088,0.936396,82.47,10.3,83.1107147124,133.07,97.18894016,13.16219088,98.0761610086,0.89894016,0.26219088,0.936396,96.29,12.9,97.1502655683,131.21
2020-01-23 14:00:00,82.29885024,30.30508132,87.7011898701,0.90885024,0.26508132,0.946719,81.39,30.04,86.7567501697,134.11,83.43885024,10.49508132,84.0963046827,0.90885024,0.26508132,0.946719,82.53,10.23,83.1616125385,133.1,97.24885024,13.24508132,98.14668131,0.90885024,0.26508132,0.946719,96.34,12.98,97.2104726868,131.21
2020-01-23 14:30:00,81.46263648,30.55743564,87.0052757893,0.8826364800000001,0.25743564,0.9194129999999999,80.58,30.3,86.0884800656,134.27,82.58263648,10.28743564,83.2209299397,0.8826364800000001,0.25743564,0.9194129999999999,81.7,10.03,82.3133701169,133.16,96.29263648,13.50743564,97.2353981729,0.8826364800000001,0.25743564,0.9194129999999999,95.41,13.25,96.3256487131,131.35
2020-01-23 15:00:00,80.55304608,30.80463844,86.2422111392,0.8730460800000001,0.25463844,0.909423,79.68,30.55,85.3358359659,134.54,81.69304608,10.24463844,82.3328998311,0.8730460800000001,0.25463844,0.909423,80.82,9.99,81.4350815067,133.34,95.24304608,13.69463844,96.2225594577,0.8730460800000001,0.25463844,0.909423,94.37,13.44,95.3222455673,131.6
2020-01-23 15:30:00,80.25541376,31.07074568,86.0599946253,0.82541376,0.24074568000000002,0.859806,79.43,30.83,85.2033673044,134.68,81.38541376,10.06074568,82.0049033688,0.82541376,0.24074568000000002,0.859806,80.56,9.82,81.156305978,133.43,94.88541376,13.94074568,95.9040464971,0.82541376,0.24074568000000002,0.859806,94.06,13.7,95.0524781371,131.73
2020-01-23 16:00:00,81.65352576,30.83811168,87.28280129,0.71352576,0.20811168,0.7432559999999999,80.94,30.63,86.5417847054,134.57,82.78352576,10.14811168,83.4032152134,0.71352576,0.20811168,0.7432559999999999,82.07,9.94,82.6697556547,133.37,96.55352576,13.72811168,97.5245835007,0.71352576,0.20811168,0.7432559999999999,95.84,13.52,96.7889249863,131.61
2020-01-23 16:30:00,83.87758176,30.67179468,89.3096171238,0.65758176,0.19179468,0.684981,83.22,30.48,88.6261744633,134.69,85.03758176,10.35179468,85.6653370079,0.65758176,0.19179468,0.684981,84.38,10.16,84.989469936,133.46,99.15758176,13.51179468,100.07394574,0.65758176,0.19179468,0.684981,98.5,13.32,99.3965411873,131.76
2020-01-23 17:00:00,86.40022912,29.92965016,91.4373203385,0.65022912,0.18965016,0.677322,85.75,29.74,90.7608401239,132.86,87.55022912,10.05965016,88.1262683898,0.65022912,0.18965016,0.677322,86.9,9.87,87.4587154033,132.27,101.83022912,11.64965016,102.4944384417,0.65022912,0.18965016,0.677322,101.18,11.46,101.8269316046,129.89
2020-01-23 17:30:00,88.87394528,30.25573404,93.8828397096,0.7739452800000001,0.22573404,0.8061929999999999,88.1,30.03,93.0774457105,133.06,90.04394528,9.88573404,90.5849867202,0.7739452800000001,0.22573404,0.8061929999999999,89.27,9.66,89.7911382042,132.42,104.56394528,10.58573404,105.0984130122,0.7739452800000001,0.22573404,0.8061929999999999,103.79,10.36,104.3057702143,129.89
2020-01-23 18:00:00,89.06266656,30.73536108,94.216882752,0.77266656,0.22536108,0.8048609999999999,88.29,30.51,93.4129766146,133.48,90.24266656,9.62536108,90.7545395216,0.77266656,0.22536108,0.8048609999999999,89.47,9.4,89.9624416076,132.7,104.78266656,10.91536108,105.3496669142,0.77266656,0.22536108,0.8048609999999999,104.01,10.69,104.557908357,130.33
2020-01-23 18:30:00,87.82385536,31.58862448,93.3320457658,0.78385536,0.22862448,0.8165159999999999,87.04,31.36,92.5170859896,133.86,89.00385536,9.04862448,89.4626395426,0.78385536,0.22862448,0.8165159999999999,88.22,8.82,88.6598037444,132.94,103.35385536,11.73862448,104.018338395,0.78385536,0.22862448,0.8165159999999999,102.57,11.51,103.2137829943,130.69
2020-01-23 19:00:00,85.98841088,32.01661984,91.7554943949,0.70841088,0.20661984,0.7379279999999999,85.28,31.81,91.0195281245,133.75,87.14841088,8.53661984,87.5655148857,0.70841088,0.20661984,0.7379279999999999,86.44,8.33,86.8404427672,132.88,101.21841088,12.26661984,101.9589950096,0.70841088,0.20661984,0.7379279999999999,100.51,12.06,101.230942404,130.6
2020-01-23 19:30:00,83.60881056,32.97340308,89.8759061926,0.62881056,0.18340308,0.655011,82.98,32.79,89.2236767904,133.87,84.75881056,7.5634030800000005,85.0955993791,0.62881056,0.18340308,0.655011,84.13,7.38,84.4530715842,132.97,98.47881056,13.35340308,99.3800256748,0.62881056,0.18340308,0.655011,97.85,13.17,98.732321962,130.79
2020-01-23 20:00:00,80.86520416,34.96526788,88.1008013684,0.63520416,0.18526788,0.661671,80.23,34.78,87.4442753987,134.47,82.00520416,5.88526788,82.2161169561,0.63520416,0.18526788,0.661671,81.37,5.7,81.5693992867,133.39,95.20520416,14.31526788,96.2754267382,0.63520416,0.18526788,0.661671,94.57,14.13,95.619777243,131.3
2020-01-23 20:30:00,78.72648288,35.49564084,86.358552705,0.63648288,0.18564084,0.663003,78.09,35.31,85.7020664862,134.03,79.84648288,5.19564084,80.0153454785,0.63648288,0.18564084,0.663003,79.21,5.01,79.3682820779,133.09,92.68648288,14.89564084,93.8757914731,0.63648288,0.18564084,0.663003,92.05,14.71,93.2179521337,130.86
2020-01-23 21:00:00,76.03712224,36.56582732,84.3724106929,0.6371222400000001,0.18582732,0.663669,75.4,36.38,83.7177663343,133.63,77.13712224,3.78582732,77.2299690274,0.6371222400000001,0.18582732,0.663669,76.5,3.6,76.5846590382,132.83,89.47712224,15.80582732,90.8624211741,0.6371222400000001,0.18582732,0.663669,88.84,15.62,90.2027161454,130.45
2020-01-23 21:30:00,72.06479456,38.12806508,81.5296508132,0.64479456,0.18806508,0.671661,71.42,37.94,80.8718739736,134.0,73.12479456,2.50806508,73.1677932556,0.64479456,0.18806508,0.671661,72.48,2.32,72.5171207371,133.08,84.85479456,17.33806508,86.6079942069,0.64479456,0.18806508,0.671661,84.21,17.15,85.93862112,130.83
2020-01-23 22:00:00,67.58767168,40.03890424,78.5570316131,0.64767168,0.18890424,0.674658,66.94,39.85,77.9036976016,134.59,68.64767168,0.92890424,68.6539561145,0.64767168,0.18890424,0.674658,68.0,0.74,68.0040263514,133.49,79.67767168,19.21890424,81.9627820693,0.64767168,0.18890424,0.674658,79.03,19.03,81.2888786981,131.43
2020-01-23 22:30:00,62.507352,41.478811,75.0177366762,0.6473519999999999,0.18881099999999998,0.674325,61.86,41.29,74.3742139454,134.51,63.517352,0.958811,63.5245883389,0.6473519999999999,0.18881099999999998,0.674325,62.87,0.77,62.8747151087,133.45,73.757352,20.948811,76.674635026,0.6473519999999999,0.18881099999999998,0.674325,73.11,20.76,76.000326973,131.43
2020-01-23 23:00:00,57.67122816,42.48827488,71.6325628451,0.61122816,0.17827488,0.6366959999999999,57.06,42.31,71.0350596537,135.12,58.66122816,1.63827488,58.6841003494,0.61122816,0.17827488,0.6366959999999999,58.05,1.46,58.0683571319,133.85,68.39122816,24.15827488,72.5326294464,0.61122816,0.17827488,0.6366959999999999,67.78,23.98,71.8969317843,132.29
2020-01-23 23:30:00,53.3105888,44.6680884,69.5503917999,0.6105887999999999,0.17808839999999998,0.6360300000000001,52.7,44.49,68.9684717824,136.58,54.2705888,2.8980884,54.3479137141,0.6105887999999999,0.17808839999999998,0.6360300000000001,53.66,2.7199999999999998,53.7288935304,134.83,63.2605888,24.7580884,67.9327979443,0.6105887999999999,0.17808839999999998,0.6360300000000001,62.65,24.58,67.2993231764,133.6
2020-01-24 00:00:00,50.04026912,45.71799516,67.7802597742,0.61026912,0.17799516,0.635697,49.43,45.54,67.2102410351,136.58,50.99026912,3.98799516,51.1459837165,0.61026912,0.17799516,0.635697,50.38,3.81,50.5238606997,134.8,59.40026912,25.52799516,64.6534647828,0.61026912,0.17799516,0.635697,58.79,25.35,64.0225475907,133.6
2020-01-24 00:30:00,50.40529408,45.77237744,68.0867403229,0.62529408,0.18237744,0.6513479999999999,49.78,45.59,67.5018259012,136.66,51.33529408,3.97237744,51.4887580041,0.62529408,0.18237744,0.6513479999999999,50.71,3.79,50.8514326249,134.87,59.81529408,25.54237744,65.0406215466,0.62529408,0.18237744,0.6513479999999999,59.19,25.36,64.3939880734,133.7
2020-01-24 01:00:00,54.1505888,44.7580884,70.2536315404,0.6105887999999999,0.17808839999999998,0.6360300000000001,53.54,44.58,69.669993541,135.98,55.1105888,3.3580883999999998,55.2128042721,0.6105887999999999,0.17808839999999998,0.6360300000000001,54.5,3.18,54.5926954821,134.42,64.1905888,24.5980884,68.7422551523,0.6105887999999999,0.17808839999999998,0.6360300000000001,63.58,24.42,68.1083900852,132.97
2020-01-24 01:30:00,56.0705888,44.4280884,71.5385627984,0.6105887999999999,0.17808839999999998,0.6360300000000001,55.46,44.25,70.9497998588,136.21,57.0505888,2.9180884,57.1251689042,0.6105887999999999,0.17808839999999998,0.6360300000000001,56.44,2.74,56.506470426,134.55,66.4405888,24.1280884,70.6860416909,0.6105887999999999,0.17808839999999998,0.6360300000000001,65.83,23.95,70.0513483097,133.16
2020-01-24 02:00:00,54.92122816,44.76827488,70.8557671494,0.61122816,0.17827488,0.6366959999999999,54.31,44.59,70.2697957874,136.44,55.89122816,3.09827488,55.9770371891,0.61122816,0.17827488,0.6366959999999999,55.28,2.92,55.3570663963,134.71,65.10122816,24.42827488,69.5335208482,0.61122816,0.17827488,0.6366959999999999,64.49,24.25,68.8986400446,133.41
2020-01-24 02:30:00,53.66026912,45.23799516,70.1847610819,0.61026912,0.17799516,0.635697,53.05,45.06,69.6039230216,136.44,54.62026912,3.61799516,54.7399642649,0.61026912,0.17799516,0.635697,54.01,3.44,54.1194392063,134.67,63.61026912,25.01799516,68.3532473211,0.61026912,0.17799516,0.635697,63.0,24.84,67.7202008266,133.41
2020-01-24 03:00:00,52.7105888,45.4580884,69.604913423,0.6105887999999999,0.17808839999999998,0.6360300000000001,52.1,45.28,69.0267223617,136.55,53.6805888,3.7580884,53.8119767555,0.6105887999999999,0.17808839999999998,0.6360300000000001,53.07,3.58,53.1906128936,134.77,62.5205888,25.2280884,67.4186952426,0.6105887999999999,0.17808839999999998,0.6360300000000001,61.91,25.05,66.7858562871,133.52
2020-01-24 03:30:00,51.5505888,45.6280884,68.8431961538,0.6105887999999999,0.17808839999999998,0.6360300000000001,50.94,45.45,68.2684854087,136.47,52.4905888,3.9980884,52.6426312358,0.6105887999999999,0.17808839999999998,0.6360300000000001,51.88,3.8200000000000003,52.0204459804,134.71,61.1605888,25.4880884,66.2590391769,0.6105887999999999,0.17808839999999998,0.6360300000000001,60.55,25.31,65.6269654944,133.43
2020-01-24 04:00:00,50.2505888,45.9580884,68.0974857401,0.6105887999999999,0.17808839999999998,0.6360300000000001,49.64,45.78,67.5273129926,136.62,51.1905888,4.2480884,51.3665517311,0.6105887999999999,0.17808839999999998,0.6360300000000001,50.58,4.07,50.7434852961,134.81,59.6305888,25.8380884,64.9877983378,0.6105887999999999,0.17808839999999998,0.6360300000000001,59.02,25.66,64.3567867439,133.6
2020-01-24 04:30:00,49.48026912,45.85799516,67.4629731948,0.61026912,0.17799516,0.635697,48.87,45.68,66.8949871067,136.37,50.41026912,4.24799516,50.5889384711,0.61026912,0.17799516,0.635697,49.8,4.07,49.9660374655,134.66,58.74026912,25.77799516,64.147675334,0.61026912,0.17799516,0.635697,58.13,25.6,63.5173747883,133.37
2020-01-24 05:00:00,49.24689248,45.88284364,67.308927784,0.62689248,0.18284364,0.653013,48.62,45.7,66.7262646939,136.45,50.18689248,4.28284364,50.3693053997,0.62689248,0.18284364,0.653013,49.56,4.1,49.7293032326,134.69,58.46689248,25.82284364,63.91554404,0.62689248,0.18284364,0.653013,57.84,25.64,63.268279572,133.37
2020-01-24 05:30:00,50.51922016,45.23060588,67.8085489732,0.61922016,0.18060588,0.645021,49.9,45.05,67.2273195955,136.21,51.45922016,3.71060588,51.5928283337,0.61922016,0.18060588,0.645021,50.84,3.5300000000000002,50.9624028083,134.57,59.95922016,25.09060588,64.997281371,0.61922016,0.18060588,0.645021,59.34,24.91,64.3563804141,133.19
2020-01-24 06:00:00,52.59209728,44.53144504,68.912831125,0.62209728,0.18144504,0.648018,51.97,44.35,68.3213246359,136.0,53.53209728,3.18144504,53.6265515555,0.62209728,0.18144504,0.648018,52.91,3.0,52.9949818379,134.41,62.36209728,24.54144504,67.0172642072,0.62209728,0.18144504,0.648018,61.74,24.36,66.3719609474,133.03
2020-01-24 06:30:00,58.94826112,40.83032616,71.7078309768,0.61826112,0.18032616,0.644022,58.33,40.65,71.0971968505,135.24,59.91826112,1.01032616,59.9267784433,0.61826112,0.18032616,0.644022,59.3,0.8300000000000001,59.3058083159,133.89,70.02826112,23.29032616,73.7997062876,0.61826112,0.18032616,0.644022,69.41,23.11,73.1561357645,132.51
2020-01-24 07:00:00,65.42611328,38.58678304,75.9573309451,0.60611328,0.17678304,0.6313679999999999,64.82,38.41,75.3456070385,134.42,66.42611328,2.21678304,66.4630924087,0.60611328,0.17678304,0.6313679999999999,65.82,2.04,65.851605903,133.36,77.46611328,19.89678304,79.9805018867,0.60611328,0.17678304,0.6313679999999999,76.86,19.72,79.349467547,131.61
2020-01-24 07:30:00,73.24675264,34.31696952,80.8872126442,0.6067526400000001,0.17696952,0.632034,72.64,34.14,80.2627510119,132.54,74.29675264,5.44696952,74.496153792,0.6067526400000001,0.17696952,0.632034,73.69,5.27,73.8782038222,132.1,86.58675264,17.09696952,88.2585525573,0.6067526400000001,0.17696952,0.632034,85.98,16.92,87.6290294366,129.85
2020-01-24 08:00:00,76.77529408,33.00237744,83.5679525761,0.62529408,0.18237744,0.6513479999999999,76.15,32.82,82.9214984187,133.21,77.87529408,7.17237744,78.2048874827,0.62529408,0.18237744,0.6513479999999999,77.25,6.99,77.5656019122,132.56,90.59529408,14.85237744,91.8046862914,0.62529408,0.18237744,0.6513479999999999,89.97,14.67,91.1581581648,130.45
2020-01-24 08:30:00,77.93808128,32.02610704,84.2615929457,0.63808128,0.18610704,0.6646679999999999,77.3,31.84,83.6006913847,133.4,79.02808128,8.29610704,79.4623371341,0.63808128,0.18610704,0.6646679999999999,78.39,8.11,78.8084018364,132.68,91.93808128,13.63610704,92.9438228429,0.63808128,0.18610704,0.6646679999999999,91.3,13.45,92.285386167,130.55
2020-01-24 09:00:00,78.20388544,31.66654992,84.3719033906,0.6738854400000001,0.19654992000000002,0.7019639999999999,77.53,31.47,83.6735430109,133.18,79.30388544,8.49654992,79.757743238,0.6738854400000001,0.19654992000000002,0.7019639999999999,78.63,8.3,79.0668508289,132.52,92.24388544,13.31654992,93.2001335988,0.6738854400000001,0.19654992000000002,0.7019639999999999,91.57,13.12,92.505131209,130.28
2020-01-24 09:30:00,79.54578336,31.24960348,85.4638483103,0.85578336,0.24960348000000002,0.8914409999999999,78.69,31.0,84.5760965049,133.18,80.65578336,9.07960348,81.1652301714,0.85578336,0.24960348000000002,0.8914409999999999,79.8,8.83,80.2870406728,132.54,93.76578336,12.78960348,94.6340112554,0.85578336,0.24960348000000002,0.8914409999999999,92.91,12.54,93.7524383683,130.28
2020-01-24 10:00:00,80.16786112,31.02687616,85.9625092747,1.01786112,0.29687616,1.060272,79.15,30.73,84.9061564317,133.18,81.25786112,9.35687616,81.7948111146,1.01786112,0.29687616,1.060272,80.24,9.06,80.7498681113,132.47,94.43786112,12.53687616,95.2663785224,1.01786112,0.29687616,1.060272,93.42,12.24,94.218437686,130.16
2020-01-24 10:30:00,80.55831072,31.23242396,86.4008433551,0.9683107200000001,0.28242396000000003,1.008657,79.59,30.95,85.3959636048,133.58,81.67831072,9.33242396,82.2097353058,0.9683107200000001,0.28242396000000003,1.008657,80.71,9.05,81.2158026495,132.77,94.92831072,12.65242396,95.7677816816,0.9683107200000001,0.28242396000000003,1.008657,93.96,12.37,94.7707681725,130.55
2020-01-24 11:00:00,80.8281408,30.7986244,86.4970728413,1.0581408,0.30862439999999997,1.10223,79.77,30.49,85.3984367538,133.5,81.9581408,9.7886244,82.5406203698,1.0581408,0.30862439999999997,1.10223,80.9,9.48,81.4535474979,132.71,95.2281408,12.1686244,96.0024698641,1.0581408,0.30862439999999997,1.10223,94.17,11.86,94.9139004572,130.45
2020-01-24 11:30:00,80.59147744,30.69543092,86.2391773809,1.08147744,0.31543092,1.126539,79.51,30.38,85.1162998491,133.36,81.71147744,9.81543092,82.2988956765,1.08147744,0.31543092,1.126539,80.63,9.5,81.1877262891,132.61,94.93147744,12.09543092,95.6989281971,1.08147744,0.31543092,1.126539,93.85,11.78,94.5864202727,130.32
2020-01-24 12:00:00,80.20888992,31.16675956,86.0513388837,1.18888992,0.34675956,1.238427,79.02,30.82,84.8176443908,133.26,81.31888992,9.28675956,81.8474542118,1.18888992,0.34675956,1.238427,80.13,8.94,80.6271697382,132.55,94.47888992,12.71675956,95.3308796467,1.18888992,0.34675956,1.238427,93.29,12.37,94.1065406866,130.22
2020-01-24 12:30:00,80.00156704,31.83587372,86.1032727855,1.39156704,0.40587372,1.449549,78.61,31.43,84.6603626262,133.4,81.11156704,8.83587372,81.5914148185,1.39156704,0.40587372,1.449549,79.72,8.43,80.1644765467,132.66,94.23156704,13.43587372,95.1846149829,1.39156704,0.40587372,1.449549,92.84,13.03,93.7499146666,130.39
2020-01-24 13:00:00,79.50606272,32.14468496,85.7583510826,1.21606272,0.35468496,1.266732,78.29,31.79,84.4980958365,133.92,80.61606272,8.72468496,81.0868034647,1.21606272,0.35468496,1.266732,79.4,8.37,79.839945516,133.0,93.81606272,14.76468496,94.9707825926,1.21606272,0.35468496,1.266732,92.6,14.41,93.7145031465,131.03
2020-01-24 13:30:00,79.77344544,32.38475492,86.0963120499,1.11344544,0.32475492,1.159839,78.66,32.06,84.9425641242,133.92,80.88344544,8.44475492,81.3230940871,1.11344544,0.32475492,1.159839,79.77,8.12,80.1822131149,133.0,94.15344544,15.18475492,95.3700585624,1.11344544,0.32475492,1.159839,93.04,14.86,94.2192188463,131.1
2020-01-24 14:00:00,79.55353536,32.43186448,85.9103650436,1.10353536,0.32186448,1.149516,78.45,32.11,84.7670608196,133.92,80.66353536,8.38186448,81.0978519379,1.10353536,0.32186448,1.149516,79.56,8.06,79.9672257866,133.0,93.90353536,15.24186448,95.1324780815,1.10353536,0.32186448,1.149516,92.8,14.92,93.9917358069,131.1
2020-01-24 14:30:00,78.88314592,32.51216756,85.3205236135,0.9331459200000001,0.27216756000000003,0.972027,77.95,32.24,84.35413504979999,133.92,80.00314592,8.26216756,80.428643964,0.9331459200000001,0.27216756000000003,0.972027,79.07,7.99,79.4726682577,133.0,93.16314592,15.31216756,94.4131041387,0.9331459200000001,0.27216756000000003,0.972027,92.23,15.04,93.4482450344,131.04
2020-01-24 15:00:00,78.10820096,33.01447528,84.7988598698,0.83820096,0.24447528000000002,0.873126,77.27,32.77,83.9316734016,134.33,79.21820096,7.93447528,79.6145668914,0.83820096,0.24447528000000002,0.873126,78.38,7.69,78.756336253,133.28,92.26820096,15.58447528,93.5750863112,0.83820096,0.24447528000000002,0.873126,91.43,15.34,92.7079311602,131.46
2020-01-24 15:30:00,77.46586336,35.06629348,85.0329637525,0.77586336,0.22629348,0.808191,76.69,34.84,84.232901529,134.74,78.57586336,6.00629348,78.8050878062,0.77586336,0.22629348,0.808191,77.8,5.78,78.0144114892,133.58,91.22586336,14.55629348,92.3798886428,0.77586336,0.22629348,0.808191,90.45,14.33,91.5781163816,131.53
2020-01-24 16:00:00,78.77804128,34.89776204,86.1616711962,0.67804128,0.19776204,0.706293,78.1,34.7,85.4616873224,134.65,79.88804128,6.11776204,80.1219455077,0.67804128,0.19776204,0.706293,79.21,5.92,79.430916525,133.51,92.65804128,13.15776204,93.5876023614,0.67804128,0.19776204,0.706293,91.98,12.96,92.8885461185,131.29
2020-01-24 16:30:00,81.00525408,33.87403244,87.8026267392,0.66525408,0.19403244,0.692973,80.34,33.68,87.1140516794,134.31,82.13525408,6.97403244,82.4308018356,0.66525408,0.19403244,0.692973,81.47,6.78,81.751631788,133.26,95.33525408,13.07403244,96.2275480034,0.66525408,0.19403244,0.692973,94.67,12.88,95.5421545706,131.06
2020-01-24 17:00:00,83.79310624,32.38048932,89.8319583553,0.6531062400000001,0.19048932000000002,0.680319,83.14,32.19,89.1541120757,133.32,84.92310624,7.88048932,85.2879597914,0.6531062400000001,0.19048932000000002,0.680319,84.27,7.69,84.6201453556,132.61,98.66310624,12.81048932,99.4912919282,0.6531062400000001,0.19048932000000002,0.680319,98.01,12.62,98.819150472,130.17
2020-01-24 17:30:00,86.4049344,31.5339392,91.9793564347,0.6649343999999999,0.19393919999999998,0.69264,85.74,31.34,91.2882423974,132.89,87.5549344,8.4739392,87.964050517,0.6649343999999999,0.19393919999999998,0.69264,86.89,8.28,87.2836210294,132.32,101.6749344,12.0539392,102.3869607688,0.6649343999999999,0.19393919999999998,0.69264,101.01,11.86,101.7038824234,129.72
2020-01-24 18:00:00,85.89141792,32.09291356,91.6912797003,0.66141792,0.19291356,0.688977,85.23,31.9,91.0041916617,133.23,87.04141792,8.10291356,87.4177650234,0.66141792,0.19291356,0.688977,86.38,7.91,86.7414116786,132.54,101.10141792,12.56291356,101.878964966,0.66141792,0.19291356,0.688977,100.44,12.37,101.1988661004,130.07
2020-01-24 18:30:00,84.51287648,33.02750564,90.7372162882,0.64287648,0.18750564,0.669663,83.87,32.84,90.0702087263,133.75,85.67287648,7.45750564,85.9968380508,0.64287648,0.18750564,0.669663,85.03,7.27,85.3402238103,132.91,99.53287648,13.48750564,100.4425522813,0.64287648,0.18750564,0.669663,98.89,13.3,99.7803693118,130.59
2020-01-24 19:00:00,82.6037856,33.5490208,89.1567282491,0.6137855999999999,0.17902079999999998,0.63936,81.99,33.37,88.5207150897,133.75,83.7337856,6.8990208,84.0175180478,0.6137855999999999,0.17902079999999998,0.63936,83.12,6.72,83.391203373,132.87,97.2937856,14.0890208,98.3086019811,0.6137855999999999,0.17902079999999998,0.63936,96.68,13.91,97.6755368554,130.59
2020-01-24 19:30:00,79.55282656,34.26874108,86.6198523948,0.61282656,0.17874108,0.638361,78.94,34.09,85.9863460091,132.76,80.65282656,5.57874108,80.8455365753,0.61282656,0.17874108,0.638361,80.04,5.4,80.2219521079,132.2,93.74282656,15.30874108,94.9846044626,0.61282656,0.17874108,0.638361,93.13,15.13,94.351013773,129.63
2020-01-24 20:00:00,76.74346592,35.28892756,84.4681476638,0.61346592,0.17892756,0.639027,76.13,35.11,83.8360841166,132.83,77.83346592,4.61892756,77.970397645,0.61346592,0.17892756,0.639027,77.22,4.44,77.3475403617,132.27,90.49346592,16.46892756,91.9798507783,0.61346592,0.17892756,0.639027,89.88,16.29,91.3442855355,129.75
2020-01-24 20:30:00,75.09250688,36.51864784,83.5014744156,0.61250688,0.17864784,0.6380279999999999,74.48,36.34,82.8725889544,133.66,76.18250688,3.78864784,76.2766557144,0.61250688,0.17864784,0.6380279999999999,75.57,3.61,75.6561762185,132.82,88.62250688,18.03864784,90.4397121932,0.61250688,0.17864784,0.6380279999999999,88.01,17.86,89.8038957952,130.62
2020-01-24 21:00:00,71.82282656,37.58874108,81.0643686896,0.61282656,0.17874108,0.638361,71.21,37.41,80.4386238072,133.84,72.88282656,2.84874108,72.9384790979,0.61282656,0.17874108,0.638361,72.27,2.67,72.3193044767,132.93,84.90282656,20.08874108,87.2470485235,0.61282656,0.17874108,0.638361,84.29,19.91,86.6095387356,130.95
2020-01-24 21:30:00,68.13186752,39.66846136,78.8386846569,0.61186752,0.17846136,0.637362,67.52,39.49,78.2202691123,134.25,69.17186752,1.09846136,69.1805888495,0.61186752,0.17846136,0.637362,68.56,0.92,68.5661724176,133.21,80.47186752,20.65846136,83.081246307,0.61186752,0.17846136,0.637362,79.86,20.48,82.4442235696,131.26
2020-01-24 22:00:00,64.23282656,40.79874108,76.0946337241,0.61282656,0.17874108,0.638361,63.62,40.62,75.4817116923,133.66,65.24282656,0.8887410800000001,65.2488795172,0.61282656,0.17874108,0.638361,64.63,0.71,64.633899774,132.82,75.89282656,21.99874108,79.0168699226,0.61282656,0.17874108,0.638361,75.28,21.82,78.3785098098,130.66
2020-01-24 22:30:00,60.19186752,42.57846136,73.7291413712,0.61186752,0.17846136,0.637362,59.58,42.4,73.1268514296,134.16,61.18186752,2.36846136,61.2276940808,0.61186752,0.17846136,0.637362,60.57,2.19,60.6095784509,133.17,71.10186752,22.85846136,74.6859077777,0.61186752,0.17846136,0.637362,70.49,22.68,74.048784595,131.09
2020-01-24 23:00:00,56.24282656,43.57874108,71.1502790829,0.61282656,0.17874108,0.638361,55.63,43.4,70.5567636729,134.77,57.20282656,2.98874108,57.2808514226,0.61282656,0.17874108,0.638361,56.59,2.81,56.6597229079,133.56,66.59282656,24.56874108,70.9804732832,0.61282656,0.17874108,0.638361,65.98,24.39,70.3436742003,131.78
2020-01-24 23:30:00,52.63250688,45.87864784,69.8214229882,0.61250688,0.17864784,0.6380279999999999,52.02,45.7,69.2428364526,136.24,53.59250688,4.40864784,53.7735340987,0.61250688,0.17864784,0.6380279999999999,52.98,4.23,53.1485964067,134.54,62.31250688,24.94864784,67.1214089744,0.61250688,0.17864784,0.6380279999999999,61.7,24.77,66.4864113936,133.08
2020-01-25 00:00:00,49.88250688,46.67864784,68.3166206483,0.61250688,0.17864784,0.6380279999999999,49.27,46.5,67.7479364999,136.24,50.82250688,5.20864784,51.0887190864,0.61250688,0.17864784,0.6380279999999999,50.21,5.03,50.4613218218,134.51,59.01250688,25.01864784,64.0968697208,0.61250688,0.17864784,0.6380279999999999,58.4,24.84,63.4632618134,133.01
2020-01-25 00:30:00,49.90003936,47.14501148,68.6488604099,0.60003936,0.17501148,0.625041,49.3,46.97,68.0931046436,136.5,50.83003936,5.58501148,51.1359487501,0.60003936,0.17501148,0.625041,50.23,5.41,50.5205007893,134.71,59.04003936,25.52501148,64.3214774293,0.60003936,0.17501148,0.625041,58.44,25.35,63.7013037543,133.27
2020-01-25 01:00:00,52.79186752,46.14846136,70.118911587,0.61186752,0.17846136,0.637362,52.18,45.97,69.5413064301,135.73,53.73186752,5.00846136,53.9647873375,0.61186752,0.17846136,0.637362,53.12,4.83,53.3391347886,134.22,62.44186752,25.21846136,67.3420939142,0.61186752,0.17846136,0.637362,61.83,25.04,66.7079493014,132.6
2020-01-25 01:30:00,54.67282656,45.39874108,71.064503486,0.61282656,0.17874108,0.638361,54.06,45.22,70.4793019262,135.62,55.63282656,4.31874108,55.8002053363,0.61282656,0.17874108,0.638361,55.02,4.14,55.1755380581,134.13,64.73282656,25.20874108,69.4681183082,0.61282656,0.17874108,0.638361,64.12,25.03,68.8322257377,132.6
2020-01-25 02:00:00,53.43250688,46.14864784,70.6026238106,0.61250688,0.17864784,0.6380279999999999,52.82,45.97,70.0228055708,135.99,54.39250688,4.84864784,54.6081879444,0.61250688,0.17864784,0.6380279999999999,53.78,4.67,53.9823795326,134.39,63.18250688,24.91864784,67.9188352802,0.61250688,0.17864784,0.6380279999999999,62.57,24.74,67.2835232431,132.82
