Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-25 02:30:00,52.27250688,46.51864784,69.974277934,0.61250688,0.17864784,0.6380279999999999,51.66,46.34,69.3984956609,136.22,53.22250688,5.03864784,53.4604827012,0.61250688,0.17864784,0.6380279999999999,52.61,4.86,52.8340013628,134.54,61.80250688,24.82864784,66.6033903808,0.61250688,0.17864784,0.6380279999999999,61.19,24.65,65.9684667095,132.96
2020-01-25 03:00:00,51.23186752,46.91846136,69.4697507263,0.61186752,0.17846136,0.637362,50.62,46.74,68.89856312,136.57,52.18186752,5.21846136,52.4421551506,0.61186752,0.17846136,0.637362,51.57,5.04,51.8156974285,134.77,60.58186752,25.13846136,65.590433081,0.61186752,0.17846136,0.637362,59.97,24.96,64.956928037,133.39
2020-01-25 03:30:00,49.79186752,47.18846136,68.6001527451,0.61186752,0.17846136,0.637362,49.18,47.01,68.0339069876,136.78,50.74186752,5.41846136,51.0303521733,0.61186752,0.17846136,0.637362,50.13,5.24,50.4031199431,134.91,59.03186752,26.48846136,64.7023953816,0.61186752,0.17846136,0.637362,58.42,26.31,64.0711518548,133.72
2020-01-25 04:00:00,48.30186752,47.23846136,67.5613990203,0.61186752,0.17846136,0.637362,47.69,47.06,66.9998485073,136.95,49.22186752,5.31846136,49.508365691,0.61186752,0.17846136,0.637362,48.61,5.14,48.8809952845,135.04,57.38186752,27.35846136,63.5701512352,0.61186752,0.17846136,0.637362,56.77,27.18,62.9411256652,134.01
2020-01-25 04:30:00,47.18282656,46.86874108,66.5048720968,0.61282656,0.17874108,0.638361,46.57,46.69,65.9448330046,136.7,48.11282656,5.08874108,48.3811881352,0.61282656,0.17874108,0.638361,47.5,4.91,47.7530951876,134.86,56.19282656,28.08874108,62.8220592807,0.61282656,0.17874108,0.638361,55.58,27.91,62.1940873396,133.82
2020-01-25 05:00:00,46.45250688,46.98864784,66.0739617495,0.61250688,0.17864784,0.6380279999999999,45.84,46.81,65.517033663,136.7,47.36250688,5.10864784,47.6372264171,0.61250688,0.17864784,0.6380279999999999,46.75,4.93,47.0092267539,134.93,55.32250688,28.16864784,62.0810155251,0.61250688,0.17864784,0.6380279999999999,54.71,27.99,61.454244768,133.82
2020-01-25 05:30:00,46.50122816,46.71827488,65.9163214094,0.61122816,0.17827488,0.6366959999999999,45.89,46.54,65.3594958671,136.29,47.42122816,5.1582748800000005,47.700950514,0.61122816,0.17827488,0.6366959999999999,46.81,4.98,47.0741595783,134.63,55.39122816,28.05827488,62.0923098807,0.61122816,0.17827488,0.6366959999999999,54.78,27.88,61.46659906,133.39
2020-01-25 06:00:00,46.81962976,46.04780868,65.6694633379,0.60962976,0.17780868,0.635031,46.21,45.87,65.1108362717,135.81,47.72962976,4.72780868,47.9632122771,0.60962976,0.17780868,0.635031,47.12,4.55,47.3391687717,134.29,55.75962976,27.44780868,62.1491634079,0.60962976,0.17780868,0.635031,55.15,27.27,61.5237791427,132.88
2020-01-25 06:30:00,49.45867072,44.88752896,66.7910949568,0.60867072,0.17752896,0.6340319999999999,48.85,44.71,66.221647518,135.6,50.38867072,3.69752896,50.5241512283,0.60867072,0.17752896,0.6340319999999999,49.78,3.52,49.9042964082,134.15,58.78867072,26.03752896,64.2966618058,0.60867072,0.17752896,0.6340319999999999,58.18,25.86,63.6682966633,132.62
2020-01-25 07:00:00,52.05675264,44.36696952,68.3983441306,0.6067526400000001,0.17696952,0.632034,51.45,44.19,67.8222574086,135.88,52.99675264,3.01696952,53.0825573562,0.6067526400000001,0.17696952,0.632034,52.39,2.84,52.4669200544,134.36,61.73675264,24.40696952,66.3861942552,0.6067526400000001,0.17696952,0.632034,61.13,24.23,65.7568992578,132.76
2020-01-25 07:30:00,55.31994944,43.03790192,70.0896412298,0.6099494400000001,0.17790192,0.6353639999999999,54.71,42.86,69.4993791339,135.65,56.27994944,1.78790192,56.3083413203,0.6099494400000001,0.17790192,0.6353639999999999,55.67,1.6099999999999999,55.6932760753,134.23,65.64994944,24.12790192,69.9433450196,0.6099494400000001,0.17790192,0.6353639999999999,65.04,23.95,69.3094805925,132.62
2020-01-25 08:00:00,57.73867072,41.73752896,71.2444764189,0.60867072,0.17752896,0.6340319999999999,57.13,41.56,70.6475088025,135.07,58.69867072,0.88752896,58.7053800937,0.60867072,0.17752896,0.6340319999999999,58.09,0.71,58.0943387948,133.82,68.53867072,23.66752896,72.5100083515,0.60867072,0.17752896,0.6340319999999999,67.93,23.49,71.8767347617,132.07
2020-01-25 08:30:00,61.39994944,40.46790192,73.5364187124,0.6099494400000001,0.17790192,0.6353639999999999,60.79,40.29,72.9294741514,134.89,62.40994944,0.57790192,62.4126250027,0.6099494400000001,0.17790192,0.6353639999999999,61.8,0.4,61.8012944848,133.69,72.86994944,22.74790192,76.3380414548,0.6099494400000001,0.17790192,0.6353639999999999,72.26,22.57,75.7027905694,131.9
2020-01-25 09:00:00,65.23808128,39.13610704,76.0765543603,0.63808128,0.18610704,0.6646679999999999,64.6,38.95,75.4338286182,134.16,66.23808128,1.5461070399999999,66.2561231784,0.63808128,0.18610704,0.6646679999999999,65.6,1.3599999999999999,65.6140960465,133.19,77.12808128,20.07610704,79.6981241675,0.63808128,0.18610704,0.6646679999999999,76.49,19.89,79.0337408959,130.99
2020-01-25 09:30:00,68.78297632,37.95503476,78.5600566132,0.70297632,0.20503476,0.732267,68.08,37.75,77.8456736113,134.39,69.83297632,2.9350347599999997,69.8946279105,0.70297632,0.20503476,0.732267,69.13,2.73,69.1838839615,133.35,81.26297632,18.67503476,83.3812223685,0.70297632,0.20503476,0.732267,80.56,18.47,82.6501935872,131.19
2020-01-25 10:00:00,70.35632288,37.11226084,79.5445288744,0.7963228800000001,0.23226084,0.829503,69.56,36.88,78.7320011177,134.04,71.40632288,3.57226084,71.4956222069,0.7963228800000001,0.23226084,0.829503,70.61,3.34,70.6889503388,133.11,83.14632288,18.69226084,85.2215443639,0.7963228800000001,0.23226084,0.829503,82.35,18.46,84.3936851903,130.91
2020-01-25 10:30:00,71.49825088,36.43323984,80.2457528106,0.8682508800000001,0.25323984,0.904428,70.63,36.18,79.3573518963,133.74,72.54825088,4.15323984,72.6670359029,0.8682508800000001,0.25323984,0.904428,71.68,3.9,71.7860181372,132.93,84.50825088,18.61323984,86.5337920361,0.8682508800000001,0.25323984,0.904428,83.64,18.36,85.6314147962,130.68
2020-01-25 11:00:00,72.30798112,35.32191116,80.4741047893,0.89798112,0.26191116000000003,0.9353969999999999,71.41,35.06,79.5524462226,133.53,73.37798112,5.16191116,73.5593191925,0.89798112,0.26191116000000003,0.9353969999999999,72.48,4.9,72.645443078,132.75,85.60798112,18.86191116,87.6612692359,0.89798112,0.26191116000000003,0.9353969999999999,84.71,18.6,86.7279891385,130.59
2020-01-25 11:30:00,72.64493408,35.20727244,80.7269377603,0.98493408,0.28727244,1.025973,71.66,34.92,79.7155066471,133.63,73.68493408,5.40727244,73.883070494,0.98493408,0.28727244,1.025973,72.7,5.12,72.8800686059,132.83,86.01493408,19.13727244,88.1181257247,0.98493408,0.28727244,1.025973,85.03,18.85,87.0943362108,130.73
2020-01-25 12:00:00,72.60900992,35.39179456,80.7752898091,1.06900992,0.31179456,1.113552,71.54,35.08,79.6779643314,133.63,73.67900992,5.22179456,73.8638182145,1.06900992,0.31179456,1.113552,72.61,4.91,72.7758215344,132.83,85.95900992,19.38179456,88.1169980582,1.06900992,0.31179456,1.113552,84.89,19.07,87.0056147613,130.73
2020-01-25 12:30:00,72.46685184,35.64116512,80.7572737697,1.30685184,0.38116512,1.361304,71.16,35.26,79.4167060511,133.63,73.52685184,5.11116512,73.7042871914,1.30685184,0.38116512,1.361304,72.22,4.73,72.3747283242,132.83,85.77685184,19.66116512,88.0013052486,1.30685184,0.38116512,1.361304,84.47,19.28,86.6423643491,130.73
2020-01-25 13:00:00,71.99852032,35.87790176,80.4425929652,1.15852032,0.33790176,1.206792,70.84,35.54,79.2552660711,133.82,73.06852032,4.97790176,73.2378875152,1.15852032,0.33790176,1.206792,71.91,4.64,72.0595427407,132.97,85.25852032,19.77790176,87.5224581761,1.15852032,0.33790176,1.206792,84.1,19.44,86.3175741086,130.91
2020-01-25 13:30:00,72.57868032,37.59128176,81.7359731168,0.9986803200000001,0.29128176,1.040292,71.58,37.3,80.7154656804,135.23,73.64868032,3.98128176,73.7562113813,0.9986803200000001,0.29128176,1.040292,72.65,3.69,72.7436498947,133.91,85.69868032,18.27128176,87.6247884205,0.9986803200000001,0.29128176,1.040292,84.7,17.98,86.5873570448,131.99
2020-01-25 14:00:00,72.13259648,37.71909064,81.3992707194,0.92259648,0.26909064,0.961038,71.21,37.45,80.4572346032,134.97,73.20259648,3.57909064,73.2900403958,0.92259648,0.26909064,0.961038,72.28,3.31,72.3557495988,133.72,85.27259648,19.31909064,87.4336489779,0.92259648,0.26909064,0.961038,84.35,19.05,86.4744181825,131.82
2020-01-25 14:30:00,71.14961952,37.64072236,80.4928092293,0.85961952,0.25072236000000003,0.8954369999999999,70.29,37.39,79.6159293107,134.12,72.20961952,3.12072236,72.2770230382,0.85961952,0.25072236000000003,0.8954369999999999,71.35,2.87,71.4076984645,133.17,84.12961952,19.94072236,86.4605418027,0.85961952,0.25072236000000003,0.8954369999999999,83.27,19.69,85.5662842479,131.03
2020-01-25 15:00:00,70.77134784,38.34664312,80.4925382484,0.81134784,0.23664312,0.845154,69.96,38.11,79.6666410739,134.34,71.83134784,2.55664312,71.8768318483,0.81134784,0.23664312,0.845154,71.02,2.32,71.0578834472,133.31,83.58134784,19.15664312,85.7485783111,0.81134784,0.23664312,0.845154,82.77,18.92,84.9048838407,131.11
2020-01-25 15:30:00,70.98100832,38.23571076,80.6242712801,0.67100832,0.19571076,0.698967,70.31,38.04,79.9408387497,134.48,72.04100832,2.66571076,72.0903106778,0.67100832,0.19571076,0.698967,71.37,2.47,71.4127285573,133.41,83.85100832,18.98571076,85.9735355173,0.67100832,0.19571076,0.698967,83.18,18.79,85.2758846333,131.24
2020-01-25 16:00:00,71.6397696,38.1736828,81.1756530424,0.6297695999999999,0.18368279999999998,0.6560100000000001,71.01,37.99,80.5335967159,134.48,72.7097696,2.7236827999999997,72.7607658239,0.6297695999999999,0.18368279999999998,0.6560100000000001,72.08,2.54,72.1247391676,133.41,84.6297696,18.9136828,86.7175028446,0.6297695999999999,0.18368279999999998,0.6560100000000001,84.0,18.73,86.0628427372,131.24
2020-01-25 16:30:00,73.23314624,37.65883432,82.3485367845,0.6131462400000001,0.17883432,0.638694,72.62,37.48,81.7215687564,134.48,74.30314624,3.1888343199999998,74.3715416371,0.6131462400000001,0.17883432,0.638694,73.69,3.01,73.7514487993,133.39,86.50314624,18.59883432,88.4800030938,0.6131462400000001,0.17883432,0.638694,85.89,18.42,87.842976384,131.24
2020-01-25 17:00:00,76.17186752,35.77846136,84.1561150409,0.61186752,0.17846136,0.637362,75.56,35.6,83.5264844226,133.13,77.24186752,4.32846136,77.3630511014,0.61186752,0.17846136,0.637362,76.63,4.15,76.7422921211,132.51,89.97186752,17.96846136,91.7485833606,0.61186752,0.17846136,0.637362,89.36,17.79,91.1136307036,130.01
2020-01-25 17:30:00,79.45922016,35.30060588,86.9476879735,0.61922016,0.18060588,0.645021,78.84,35.12,86.3085163816,133.87,80.57922016,5.18060588,80.7455843924,0.61922016,0.18060588,0.645021,79.96,5.0,80.1161756451,132.97,93.79922016,17.17060588,95.3578701991,0.61922016,0.18060588,0.645021,93.18,16.99,94.7162736809,130.7
2020-01-25 18:00:00,79.50584352,35.42545436,87.0410361292,0.63584352,0.18545436,0.662337,78.87,35.24,86.3848047981,133.71,80.62584352,4.95545436,80.7779869223,0.63584352,0.18545436,0.662337,79.99,4.77,80.1320971896,132.88,93.86584352,17.60545436,95.5026104509,0.63584352,0.18545436,0.662337,93.23,17.42,94.8434989865,130.58
2020-01-25 18:30:00,78.16433504,36.07209772,86.0863491279,0.6243350400000001,0.18209772,0.650349,77.54,35.89,85.4432191575,133.87,79.27433504,4.45209772,79.3992529571,0.6243350400000001,0.18209772,0.650349,78.65,4.27,78.7658263462,132.99,92.30433504,18.06209772,94.0549288513,0.6243350400000001,0.18209772,0.650349,91.68,17.88,93.4072631009,130.74
2020-01-25 19:00:00,76.10250688,37.33864784,84.7688986359,0.61250688,0.17864784,0.6380279999999999,75.49,37.16,84.1403927968,133.49,77.18250688,2.9586478400000003,77.2391931944,0.61250688,0.17864784,0.6380279999999999,76.57,2.7800000000000002,76.6204496202,132.74,89.69250688,17.71864784,91.4259059113,0.61250688,0.17864784,0.6380279999999999,89.08,17.54,90.7904069822,130.18
2020-01-25 19:30:00,73.6221872,37.3585546,82.5583917595,0.6121871999999999,0.17855459999999998,0.637695,73.01,37.18,81.931755138,133.03,74.6921872,2.6085545999999997,74.7377239807,0.6121871999999999,0.17855459999999998,0.637695,74.08,2.43,74.1198441714,132.42,87.0221872,20.0785546,89.308506985,0.6121871999999999,0.17855459999999998,0.637695,86.41,19.9,88.6718563018,129.97
2020-01-25 20:00:00,71.35186752,38.42846136,81.0421843307,0.61186752,0.17846136,0.637362,70.74,38.25,80.4189660466,133.67,72.42186752,1.93846136,72.4478055398,0.61186752,0.17846136,0.637362,71.81,1.76,71.8315647887,132.86,84.37186752,20.89846136,86.9215607087,0.61186752,0.17846136,0.637362,83.76,20.72,86.284737932,130.62
2020-01-25 20:30:00,70.0521872,39.3985546,80.3713570625,0.6121871999999999,0.17855459999999998,0.637695,69.44,39.22,79.7503730399,133.44,71.0921872,0.8185545999999999,71.0968994578,0.6121871999999999,0.17855459999999998,0.637695,70.48,0.64,70.482905729,132.68,82.6921872,20.4185546,85.1757899633,0.6121871999999999,0.17855459999999998,0.637695,82.08,20.24,84.5386538809,130.22
2020-01-25 21:00:00,67.36154784,40.24836812,78.4697984178,0.6115478400000001,0.17836812,0.637029,66.75,40.07,77.8534996002,133.57,68.40154784,0.38836812,68.4026503632,0.6115478400000001,0.17836812,0.637029,67.79,0.21,67.7903252684,132.74,79.54154784,21.37836812,82.3643882771,0.6115478400000001,0.17836812,0.637029,78.93,21.2,81.7275039384,130.36
2020-01-25 21:30:00,64.48250688,41.49864784,76.6820152714,0.61250688,0.17864784,0.6380279999999999,63.87,41.32,76.0704890217,134.13,65.49250688,1.26864784,65.5047931435,0.61250688,0.17864784,0.6380279999999999,64.88,1.09,64.8891554884,133.08,76.14250688,22.06864784,79.2761412498,0.61250688,0.17864784,0.6380279999999999,75.53,21.89,78.6381141686,131.09
2020-01-25 22:00:00,61.59154784,43.10836812,75.1787880143,0.6115478400000001,0.17836812,0.637029,60.98,42.93,74.5757688529,134.49,62.59154784,2.72836812,62.6509844584,0.6115478400000001,0.17836812,0.637029,61.98,2.55,62.0324342582,133.35,72.72154784,22.95836812,76.2594924385,0.6115478400000001,0.17836812,0.637029,72.11,22.78,75.6226189708,131.38
2020-01-25 22:30:00,58.12122816,43.57827488,72.6439481605,0.61122816,0.17827488,0.6366959999999999,57.51,43.4,72.0483178152,134.08,59.09122816,3.37827488,59.1877182076,0.61122816,0.17827488,0.6366959999999999,58.48,3.2,58.5674858603,133.09,68.72122816,24.31827488,72.8970897427,0.61122816,0.17827488,0.6366959999999999,68.11,24.14,72.2614122475,131.05
2020-01-25 23:00:00,54.8621872,44.2485546,70.4825806037,0.6121871999999999,0.17855459999999998,0.637695,54.25,44.07,69.8944017787,134.9,55.8221872,3.5685546,55.9361347049,0.6121871999999999,0.17855459999999998,0.637695,55.21,3.39,55.3139783418,133.62,65.1021872,26.1185546,70.1460880778,0.6121871999999999,0.17855459999999998,0.637695,64.49,25.94,69.511464522,131.96
2020-01-25 23:30:00,51.74250688,44.57864784,68.297458675,0.61250688,0.17864784,0.6380279999999999,51.13,44.4,67.7173308688,135.01,52.69250688,3.76864784,52.8271046702,0.61250688,0.17864784,0.6380279999999999,52.08,3.59,52.2035870415,133.7,61.60250688,27.55864784,67.4859090823,0.61250688,0.17864784,0.6380279999999999,60.99,27.38,66.8539041493,132.16
2020-01-26 00:00:00,49.39122816,45.33827488,67.0451533539,0.61122816,0.17827488,0.6366959999999999,48.78,45.16,66.4749125611,134.92,50.32122816,4.67827488,50.5382257245,0.61122816,0.17827488,0.6366959999999999,49.71,4.5,49.9132657717,133.68,58.85122816,28.55827488,65.4143877145,0.61122816,0.17827488,0.6366959999999999,58.24,28.38,64.786742471,132.1
2020-01-26 00:30:00,49.43433504,45.12209772,66.9309882155,0.6243350400000001,0.18209772,0.650349,48.81,44.94,66.347718122,134.37,50.34433504,4.77209772,50.5700008629,0.6243350400000001,0.18209772,0.650349,49.72,4.59,49.931417965,133.31,58.89433504,28.50209772,65.428680823,0.6243350400000001,0.18209772,0.650349,58.27,28.32,64.7874625217,131.56
2020-01-26 01:00:00,52.49250688,43.97864784,68.4805428161,0.61250688,0.17864784,0.6380279999999999,51.88,43.8,67.8967922659,133.75,53.42250688,3.9586478400000003,53.5689754808,0.61250688,0.17864784,0.6380279999999999,52.81,3.7800000000000002,52.9451083671,132.88,62.52250688,28.06864784,68.5340270094,0.61250688,0.17864784,0.6380279999999999,61.91,27.89,67.9021369325,131.01
2020-01-26 01:30:00,54.3321872,44.0185546,69.925815798,0.6121871999999999,0.17855459999999998,0.637695,53.72,43.84,69.3381857276,134.16,55.2721872,3.7785546,55.4011927014,0.6121871999999999,0.17855459999999998,0.637695,54.66,3.6,54.7784227593,133.13,64.6021872,27.2285546,70.1058968749,0.6121871999999999,0.17855459999999998,0.637695,63.99,27.05,69.4724592914,131.3
2020-01-26 02:00:00,53.24154784,44.89836812,69.6457168549,0.6115478400000001,0.17836812,0.637029,52.63,44.72,69.0637046501,135.29,54.19154784,4.03836812,54.3418096346,0.6115478400000001,0.17836812,0.637029,53.58,3.86,53.7188607474,133.87,63.36154784,27.89836812,69.2315295833,0.6115478400000001,0.17836812,0.637029,62.75,27.72,68.6000065598,132.45
2020-01-26 02:30:00,51.75250688,44.84864784,68.4815535852,0.61250688,0.17864784,0.6380279999999999,51.14,44.67,67.9021980498,134.88,52.69250688,4.15864784,52.8563584931,0.61250688,0.17864784,0.6380279999999999,52.08,3.98,52.2318561799,133.6,61.60250688,27.94864784,67.6461068354,0.61250688,0.17864784,0.6380279999999999,60.99,27.77,67.014573042,132.01
2020-01-26 03:00:00,50.70282656,45.15874108,67.8976326325,0.61282656,0.17874108,0.638361,50.09,44.98,67.321679272,135.31,51.64282656,4.19874108,51.8132315318,0.61282656,0.17874108,0.638361,51.03,4.02,51.1880972493,133.88,60.38282656,28.15874108,66.6258241419,0.61282656,0.17874108,0.638361,59.77,27.98,65.9949490492,132.43
2020-01-26 03:30:00,49.2821872,45.7185546,67.2229143219,0.6121871999999999,0.17855459999999998,0.637695,48.67,45.54,66.6532857405,135.39,50.2121872,4.7585546,50.4371647229,0.6121871999999999,0.17855459999999998,0.637695,49.6,4.58,49.8110068158,133.93,58.6721872,28.1985546,65.0967282769,0.6121871999999999,0.17855459999999998,0.637695,58.06,28.02,64.4676973375,132.43
2020-01-26 04:00:00,47.60282656,47.67874108,67.3742639847,0.61282656,0.17874108,0.638361,46.99,47.5,66.8154929638,136.18,48.53282656,6.25874108,48.9347227826,0.61282656,0.17874108,0.638361,47.92,6.08,48.3041695923,134.46,56.36282656,26.25874108,62.1794958241,0.61282656,0.17874108,0.638361,55.75,26.08,61.5485897483,132.81
2020-01-26 04:30:00,46.63282656,47.55874108,66.6067141217,0.61282656,0.17874108,0.638361,46.02,47.38,66.0507744088,136.01,47.54282656,6.20874108,47.9465204484,0.61282656,0.17874108,0.638361,46.93,6.03,47.3158091973,134.34,55.26282656,26.62874108,61.3438656339,0.61282656,0.17874108,0.638361,54.65,26.45,60.714289916,132.81
2020-01-26 05:00:00,45.8521872,48.0985546,66.4521935351,0.6121871999999999,0.17855459999999998,0.637695,45.24,47.92,65.9013201689,136.61,46.7721872,6.4385546,47.2132659409,0.6121871999999999,0.17855459999999998,0.637695,46.16,6.26,46.5825417941,134.73,54.3721872,27.1085546,60.755316421,0.6121871999999999,0.17855459999999998,0.637695,53.76,26.93,60.1278845462,133.58
2020-01-26 05:30:00,45.33154784,47.57836812,65.7164389064,0.6115478400000001,0.17836812,0.637029,44.72,47.4,65.1662366567,136.28,46.24154784,6.09836812,46.6419429309,0.6115478400000001,0.17836812,0.637029,45.63,5.92,46.0124254957,134.53,53.90154784,27.91836812,60.7026534678,0.6115478400000001,0.17836812,0.637029,53.29,27.74,60.077713838,133.39
2020-01-26 06:00:00,45.24090848,47.19818164,65.378958008,0.61090848,0.17818164,0.636363,44.63,47.02,64.8283680189,135.81,46.14090848,6.01818164,46.5317305246,0.61090848,0.17818164,0.636363,45.53,5.84,45.9030118838,134.22,53.79090848,27.75818164,60.5308060665,0.61090848,0.17818164,0.636363,53.18,27.58,59.906333555,132.8
2020-01-26 06:30:00,46.82931008,45.48771544,65.2848875202,0.60931008,0.17771544,0.634698,46.22,45.31,64.724682309,135.05,47.73931008,4.72771544,47.9728362743,0.60931008,0.17771544,0.634698,47.13,4.55,47.3491224839,133.74,55.88931008,28.52771544,62.7490679568,0.60931008,0.17771544,0.634698,55.28,28.35,62.1256863141,132.24
2020-01-26 07:00:00,48.63026912,46.34799516,67.179161427,0.61026912,0.17799516,0.635697,48.02,46.17,66.6152332429,136.28,49.56026912,4.84799516,49.7968205041,0.61026912,0.17799516,0.635697,48.95,4.67,49.1722625064,134.59,57.75026912,26.44799516,63.5184227718,0.61026912,0.17799516,0.635697,57.14,26.27,62.889526155,133.17
2020-01-26 07:30:00,50.84962976,45.74780868,68.3999038431,0.60962976,0.17780868,0.635031,50.24,45.57,67.8283311014,136.42,51.77962976,4.13780868,51.9446967337,0.60962976,0.17780868,0.635031,51.17,3.96,51.3230016659,134.69,60.32962976,25.64780868,65.5551242624,0.60962976,0.17780868,0.635031,59.72,25.47,64.9245662288,133.26
2020-01-26 08:00:00,51.73282656,45.41874108,68.8414655944,0.61282656,0.17874108,0.638361,51.12,45.24,68.2635481059,136.48,52.69282656,3.7487410800000003,52.826007142,0.61282656,0.17874108,0.638361,52.08,3.5700000000000003,52.2022154702,134.72,61.37282656,25.19874108,66.3445581188,0.61282656,0.17874108,0.638361,60.76,25.02,65.7098013998,133.26
2020-01-26 08:30:00,54.58096832,44.63736576,70.5094073492,0.71096832,0.20736576,0.7405919999999999,53.87,44.43,69.8283738891,136.31,55.54096832,3.09736576,55.6272670241,0.71096832,0.20736576,0.7405919999999999,54.83,2.89,54.906110771,134.59,64.68096832,24.57736576,69.1930240018,0.71096832,0.20736576,0.7405919999999999,63.97,24.37,68.4547865383,133.08
2020-01-26 09:00:00,58.24622272,42.76806496,72.2615377747,1.05622272,0.30806496,1.100232,57.19,42.46,71.2288403668,135.21,58.21622272,1.82806496,58.2449174545,1.05622272,0.30806496,1.100232,57.16,1.52,57.1802063655,133.87,68.89622272,24.57806496,73.1489629609,1.05622272,0.30806496,1.100232,67.84,24.27,72.0506662009,132.16
2020-01-26 09:30:00,60.88271552,41.39412536,73.6218626728,1.76271552,0.51412536,1.8361619999999998,59.12,40.88,71.8773177018,134.88,61.87271552,0.70412536,61.8767219424,1.76271552,0.51412536,1.8361619999999998,60.11,0.19,60.1103002821,133.66,72.10271552,23.89412536,75.9587441449,1.76271552,0.51412536,1.8361619999999998,70.34,23.38,74.1238153362,131.87
2020-01-26 10:00:00,63.60264544,40.54785492,75.4282774931,1.91264544,0.55785492,1.9923389999999999,61.69,39.99,73.5177271139,134.65,64.60264544,1.24785492,64.6146960045,1.91264544,0.55785492,1.9923389999999999,62.69,0.6900000000000001,62.6937971413,133.51,75.15264544,22.07785492,78.3284864816,1.91264544,0.55785492,1.9923389999999999,73.24,21.52,76.3361513308,131.52
2020-01-26 10:30:00,66.09168672,39.80424196,77.1523734664,1.59168672,0.46424196,1.658007,64.5,39.34,75.5505499649,135.7,67.13168672,2.37424196,67.1736584292,1.59168672,0.46424196,1.658007,65.54,1.9100000000000001,65.5678251889,134.2,78.24168672,21.87424196,81.2418857617,1.59168672,0.46424196,1.658007,76.65,21.41,79.5839845698,132.63
2020-01-26 11:00:00,67.09993824,39.21081532,77.7167276066,1.81993824,0.53081532,1.895769,65.28,38.68,75.8789878688,135.23,68.13993824,2.8908153199999997,68.2012316353,1.81993824,0.53081532,1.895769,66.32,2.36,66.3619770652,133.88,79.38993824,21.53081532,82.2577552702,1.81993824,0.53081532,1.895769,77.57,21.0,80.362335083,132.16
2020-01-26 11:30:00,68.45517312,39.03734216,78.8037106348,1.70517312,0.49734216000000003,1.776222,66.75,38.54,77.0771957196,135.61,69.50517312,3.20734216,69.5791357676,1.70517312,0.49734216000000003,1.776222,67.8,2.71,67.8541384147,134.14,81.00517312,21.18734216,83.7301710258,1.70517312,0.49734216000000003,1.776222,79.3,20.69,81.954658806,132.51
2020-01-26 12:00:00,70.20331552,38.56930036,80.1005395753,1.16331552,0.33930036,1.211787,69.04,38.23,78.9180239236,135.67,71.27331552,3.3793003600000002,71.3533823735,1.16331552,0.33930036,1.211787,70.11,3.04,70.1758769094,134.22,83.13331552,20.67930036,85.6666890496,1.16331552,0.33930036,1.211787,81.97,20.34,84.4558849341,132.6
2020-01-26 12:30:00,72.49667232,38.04361276,81.8723638923,1.00667232,0.29361276000000003,1.048617,71.49,37.75,80.8448056464,134.76,73.57667232,3.35361276,73.6530612278,1.00667232,0.29361276000000003,1.048617,72.57,3.06,72.6344856112,133.62,85.60667232,18.49361276,87.5814823957,1.00667232,0.29361276000000003,1.048617,84.6,18.2,86.5355418311,131.56
2020-01-26 13:00:00,73.36366528,38.25731904,82.7396509749,1.05366528,0.30731904,1.097568,72.31,37.95,81.6635696011,134.58,74.44366528,3.00731904,74.5043842209,1.05366528,0.30731904,1.097568,73.39,2.7,73.4396493728,133.47,86.45366528,17.67731904,88.2424152479,1.05366528,0.30731904,1.097568,85.4,17.37,87.1485909238,131.25
2020-01-26 13:30:00,74.22602304,38.07300672,83.4209586197,0.93602304,0.27300672,0.975024,73.29,37.8,82.4637138383,134.22,75.32602304,3.07300672,75.3886802997,0.93602304,0.27300672,0.975024,74.39,2.8,74.4426766042,133.2,87.49602304,17.51300672,89.2314936118,0.93602304,0.27300672,0.975024,86.56,17.24,88.2601336958,130.83
2020-01-26 14:00:00,73.93943968,37.90650324,83.0899736916,0.8794396800000001,0.25650324,0.916083,73.06,37.65,82.19054751,134.07,75.01943968,3.08650324,75.0829063912,0.8794396800000001,0.25650324,0.916083,74.14,2.83,74.1939923444,133.11,87.16943968,17.38650324,88.8864540244,0.8794396800000001,0.25650324,0.916083,86.29,17.13,87.9738654374,130.83
2020-01-26 14:30:00,72.92519392,38.56818156,82.4959910366,0.88519392,0.25818156000000003,0.9220769999999999,72.04,38.31,81.5930003125,134.65,74.01519392,2.5481815599999997,74.0590450943,0.88519392,0.25818156000000003,0.9220769999999999,73.13,2.29,73.1658458572,133.49,86.00519392,18.09818156,87.8887794715,0.88519392,0.25818156000000003,0.9220769999999999,85.12,17.84,86.969419913,131.24
2020-01-26 15:00:00,72.40015904,38.75337972,82.1194707042,0.80015904,0.23337972,0.833499,71.6,38.52,81.3040613992,134.65,73.47015904,2.51337972,73.5131372408,0.80015904,0.23337972,0.833499,72.67,2.2800000000000002,72.7057583689,133.58,85.38015904,18.17337972,87.2928593193,0.80015904,0.23337972,0.833499,84.58,17.94,86.4616678072,131.24
2020-01-26 15:30:00,72.98266656,38.79536108,82.6531890464,0.77266656,0.22536108,0.8048609999999999,72.21,38.57,81.8653101136,134.36,74.07266656,2.50536108,74.1150238848,0.77266656,0.22536108,0.8048609999999999,73.3,2.2800000000000002,73.3354511815,133.48,86.07266656,18.19536108,87.9748548938,0.77266656,0.22536108,0.8048609999999999,85.3,17.97,87.1723058087,131.14
2020-01-26 16:00:00,74.19639296,38.09853128,83.406251648,0.64639296,0.18853128,0.673326,73.55,37.91,82.7452149674,134.1,75.29639296,3.04853128,75.3580807595,0.64639296,0.18853128,0.673326,74.65,2.86,74.7047662469,133.21,87.51639296,17.42853128,89.2349300404,0.64639296,0.18853128,0.673326,86.87,17.24,88.564182941,130.66
2020-01-26 16:30:00,75.47721216,38.03293688,84.5181273051,0.62721216,0.18293688,0.653346,74.85,37.85,83.8757712334,134.47,76.56721216,3.05293688,76.6280523147,0.62721216,0.18293688,0.653346,75.94,2.87,75.9942135955,133.4,88.98721216,17.40293688,90.6729625636,0.62721216,0.18293688,0.653346,88.36,17.22,90.0223194547,130.98
2020-01-26 17:00:00,77.1621872,36.9285546,85.5436805283,0.6121871999999999,0.17855459999999998,0.637695,76.55,36.75,84.9144569552,134.11,78.2721872,3.8485546,78.3667446152,0.6121871999999999,0.17855459999999998,0.637695,77.66,3.67,77.7466687389,133.15,90.9921872,16.9385546,92.5553497286,0.6121871999999999,0.17855459999999998,0.637695,90.38,16.76,91.9208463843,130.69
2020-01-26 17:30:00,80.12962976,35.08780868,87.47520725,0.60962976,0.17780868,0.635031,79.52,34.91,86.8454863536,132.67,81.24962976,4.74780868,81.3882302511,0.60962976,0.17780868,0.635031,80.64,4.57,80.7693908606,132.21,94.42962976,16.09780868,95.7919329636,0.60962976,0.17780868,0.635031,93.82,15.92,95.161120212,129.43
2020-01-26 18:00:00,80.17090848,34.89818164,87.4371639996,0.61090848,0.17818164,0.636363,79.56,34.72,86.8059444969,132.67,81.28090848,4.89818164,81.4283627903,0.61090848,0.17818164,0.636363,80.67,4.72,80.8079655727,132.14,94.51090848,16.08818164,95.8704407531,0.61090848,0.17818164,0.636363,93.9,15.91,95.2383226438,129.34
2020-01-26 18:30:00,79.04186752,35.60846136,86.6924410862,0.61186752,0.17846136,0.637362,78.43,35.43,86.0613141894,132.97,80.15186752,4.40846136,80.2730116447,0.61186752,0.17846136,0.637362,79.54,4.23,79.6523979551,132.38,93.18186752,16.76846136,94.6786234104,0.61186752,0.17846136,0.637362,92.57,16.59,94.0448456854,129.68
2020-01-26 19:00:00,76.9621872,36.5585546,85.2039093766,0.6121871999999999,0.17855459999999998,0.637695,76.35,36.38,84.5743867847,133.21,78.0521872,3.5385546,78.1323575439,0.6121871999999999,0.17855459999999998,0.637695,77.44,3.36,77.5128582882,132.53,90.7721872,17.8185546,92.5045450619,0.6121871999999999,0.17855459999999998,0.637695,90.16,17.64,91.8694464988,129.93
2020-01-26 19:30:00,75.42250688,36.92864784,83.9778516953,0.61250688,0.17864784,0.6380279999999999,74.81,36.75,83.3492567453,133.08,76.52250688,3.14864784,76.5872577027,0.61250688,0.17864784,0.6380279999999999,75.91,2.9699999999999998,75.9680788226,132.45,88.98250688,18.26864784,90.8384831696,0.61250688,0.17864784,0.6380279999999999,88.37,18.09,90.2025775685,129.82
2020-01-26 20:00:00,72.93122816,37.94827488,82.2133541908,0.61122816,0.17827488,0.6366959999999999,72.32,37.77,81.5889410398,133.73,73.99122816,2.4182748800000002,74.030736171,0.61122816,0.17827488,0.6366959999999999,73.38,2.24,73.4141811914,132.88,86.20122816,20.41827488,88.5864418823,0.61122816,0.17827488,0.6366959999999999,85.59,20.24,87.950586695,130.61
2020-01-26 20:30:00,71.49122816,38.24827488,81.0797523129,0.61122816,0.17827488,0.6366959999999999,70.88,38.07,80.4568163675,133.28,72.55122816,1.8382748800000002,72.5745131714,0.61122816,0.17827488,0.6366959999999999,71.94,1.6600000000000001,71.9591495225,132.55,84.56122816,21.07827488,87.1486946537,0.61122816,0.17827488,0.6366959999999999,83.95,20.9,86.512499097,130.17
2020-01-26 21:00:00,68.83186752,39.22846136,79.2256155985,0.61186752,0.17846136,0.637362,68.22,39.05,78.6057943157,133.82,69.88186752,1.21846136,69.8924892687,0.61186752,0.17846136,0.637362,69.27,1.04,69.2778066916,132.93,81.45186752,22.00846136,84.3728575665,0.61186752,0.17846136,0.637362,80.84,21.83,83.7356226465,130.74
2020-01-26 21:30:00,65.7021872,41.2185546,77.5612444857,0.6121871999999999,0.17855459999999998,0.637695,65.09,41.04,76.9479674845,134.3,66.7321872,1.0785546,66.7409026649,0.6121871999999999,0.17855459999999998,0.637695,66.12,0.9,66.1261249432,133.24,77.6421872,22.2285546,80.7614875594,0.6121871999999999,0.17855459999999998,0.637695,77.03,22.05,80.123800459,131.03
2020-01-26 22:00:00,61.97122816,42.54827488,75.1717288276,0.61122816,0.17827488,0.6366959999999999,61.36,42.37,74.5671945295,135.2,62.98122816,1.71827488,63.0046630743,0.61122816,0.17827488,0.6366959999999999,62.37,1.54,62.3890094488,133.83,73.43122816,24.30827488,77.3500969406,0.61122816,0.17827488,0.6366959999999999,72.82,24.13,76.713814271,132.01
2020-01-26 22:30:00,58.10186752,43.32846136,72.4788422447,0.61186752,0.17846136,0.637362,57.49,43.15,71.8820047022,135.58,59.10186752,2.23846136,59.1442427766,0.61186752,0.17846136,0.637362,58.49,2.06,58.526265044,134.1,69.02186752,25.89846136,73.7207467187,0.61186752,0.17846136,0.637362,68.41,25.72,73.0852002802,132.5
2020-01-26 23:00:00,53.8521872,45.5885546,70.5575961661,0.6121871999999999,0.17855459999999998,0.637695,53.24,45.41,69.975464986,136.08,54.8121872,4.2285546,54.975053794,0.6121871999999999,0.17855459999999998,0.637695,54.2,4.05,54.3511039446,134.42,63.7721872,25.2185546,68.5774551612,0.6121871999999999,0.17855459999999998,0.637695,63.16,25.04,67.9425286547,132.69
2020-01-26 23:30:00,50.30122816,47.07827488,68.8954100074,0.61122816,0.17827488,0.6366959999999999,49.69,46.9,68.3279305994,136.82,51.25122816,5.33827488,51.5284927647,0.61122816,0.17827488,0.6366959999999999,50.64,5.16,50.9022121327,134.89,59.59122816,26.03827488,65.0315787317,0.61122816,0.17827488,0.6366959999999999,58.98,25.86,64.4001552793,133.82
2020-01-27 00:00:00,47.63186752,47.13846136,67.0136504216,0.61186752,0.17846136,0.637362,47.02,46.96,66.4539088391,137.06,48.55186752,5.23846136,48.8336494346,0.61186752,0.17846136,0.637362,47.94,5.06,48.2062983437,135.05,56.71186752,28.30846136,63.3845793721,0.61186752,0.17846136,0.637362,56.1,28.13,62.7575246484,134.68
2020-01-27 00:30:00,47.5494,46.874825,66.7697136368,0.5994,0.17482499999999998,0.624375,46.95,46.7,66.2207860116,136.45,48.4694,5.324825,48.7610141162,0.5994,0.17482499999999998,0.624375,47.87,5.15,48.1462293435,134.64,56.6294,28.244825,63.2823757743,0.5994,0.17482499999999998,0.624375,56.03,28.07,62.6680604455,133.98
2020-01-27 01:00:00,51.02250688,45.75864784,68.5357575319,0.61250688,0.17864784,0.6380279999999999,50.41,45.58,67.9610513456,135.71,51.95250688,4.60864784,52.1565202638,0.61250688,0.17864784,0.6380279999999999,51.34,4.43,51.5307723598,134.16,60.70250688,27.52864784,66.6529878806,0.61250688,0.17864784,0.6380279999999999,60.09,27.35,66.0214404569,133.11
2020-01-27 01:30:00,53.31186752,44.35846136,69.3529257688,0.61186752,0.17846136,0.637362,52.7,44.18,68.7689057642,134.86,54.27186752,3.76846136,54.4025450244,0.61186752,0.17846136,0.637362,53.66,3.59,53.7799563034,133.59,63.50186752,27.83846136,69.3359005813,0.61186752,0.17846136,0.637362,62.89,27.66,68.7039132801,132.28
2020-01-27 02:00:00,52.40154784,44.58836812,68.8043951186,0.6115478400000001,0.17836812,0.637029,51.79,44.41,68.2235457888,135.34,53.34154784,3.68836812,53.4689141965,0.6115478400000001,0.17836812,0.637029,52.73,3.51,52.8466933686,133.91,62.46154784,28.08836812,68.4865051102,0.6115478400000001,0.17836812,0.637029,61.85,27.91,67.8556600439,132.74
2020-01-27 02:30:00,51.35186752,44.66846136,68.0608972763,0.61186752,0.17846136,0.637362,50.74,44.49,67.4826473992,135.21,52.30186752,3.80846136,52.4403444307,0.61186752,0.17846136,0.637362,51.69,3.63,51.8173040596,133.82,61.24186752,28.20846136,67.4261346188,0.61186752,0.17846136,0.637362,60.63,28.03,66.7957917836,132.6
2020-01-27 03:00:00,50.36186752,45.33846136,67.7635136234,0.61186752,0.17846136,0.637362,49.75,45.16,67.1899404673,135.66,51.29186752,4.26846136,51.4691697628,0.61186752,0.17846136,0.637362,50.68,4.09,50.8447686591,134.12,60.04186752,28.41846136,66.4276659334,0.61186752,0.17846136,0.637362,59.43,28.24,65.7983472437,132.99
2020-01-27 03:30:00,49.33154784,45.28836812,66.9674390974,0.6115478400000001,0.17836812,0.637029,48.72,45.11,66.3969163441,135.49,50.26154784,4.23836812,50.4399341355,0.6115478400000001,0.17836812,0.637029,49.65,4.06,49.815721414,134.03,58.87154784,28.81836812,65.5466054512,0.6115478400000001,0.17836812,0.637029,58.26,28.64,64.9190049215,132.85
2020-01-27 04:00:00,48.2121872,45.8785546,66.5526616056,0.6121871999999999,0.17855459999999998,0.637695,47.6,45.7,65.9867410924,135.49,49.1421872,4.6285546,49.359680717,0.6121871999999999,0.17855459999999998,0.637695,48.53,4.45,48.7335962145,134.03,57.4821872,28.3685546,64.1013005749,0.6121871999999999,0.17855459999999998,0.637695,56.87,28.19,63.4734038791,132.77
2020-01-27 04:30:00,47.53282656,45.05874108,65.4954941084,0.61282656,0.17874108,0.638361,46.92,44.88,64.9284282884,134.53,48.44282656,4.52874108,48.6540536943,0.61282656,0.17874108,0.638361,47.83,4.35,48.0274025948,133.4,56.75282656,28.89874108,63.6868947159,0.61282656,0.17874108,0.638361,56.14,28.72,63.0597970184,131.95
2020-01-27 05:00:00,47.39122816,44.77827488,65.1998650899,0.61122816,0.17827488,0.6366959999999999,46.78,44.6,64.6338023019,134.38,48.29122816,4.33827488,48.4857024919,0.61122816,0.17827488,0.6366959999999999,47.68,4.16,47.8611324563,133.34,56.58122816,28.62827488,63.411461919,0.61122816,0.17827488,0.6366959999999999,55.97,28.45,62.7856942305,131.81
2020-01-27 05:30:00,49.27122816,44.25827488,66.2302711737,0.61122816,0.17827488,0.6366959999999999,48.66,44.08,65.657002673,134.55,50.19122816,3.77827488,50.3332369839,0.61122816,0.17827488,0.6366959999999999,49.58,3.6,49.7105260483,133.44,58.78122816,27.97827488,65.1000510696,0.61122816,0.17827488,0.6366959999999999,58.17,27.8,64.4716131332,132.04
2020-01-27 06:00:00,52.18994944,43.56790192,67.9849461297,0.6099494400000001,0.17790192,0.6353639999999999,51.58,43.39,67.4031787084,135.44,53.11994944,2.53790192,53.180541316,0.6099494400000001,0.17790192,0.6353639999999999,52.51,2.36,52.5630069536,134.02,62.16994944,26.58790192,67.6167075646,0.6099494400000001,0.17790192,0.6353639999999999,61.56,26.41,66.9859813692,132.77
2020-01-27 06:30:00,59.14931008,40.65771544,71.7752792244,0.60931008,0.17771544,0.634698,58.54,40.48,71.1727616438,135.05,60.12931008,0.90771544,60.1361611513,0.60931008,0.17771544,0.634698,59.52,0.73,59.5244764782,133.77,70.28931008,23.43771544,74.0939512819,0.60931008,0.17771544,0.634698,69.68,23.26,73.4597168522,132.28
2020-01-27 07:00:00,66.15803136,38.40734248,76.4984252766,0.60803136,0.17734248,0.633366,65.55,38.23,75.8836965362,134.51,67.17803136,2.54734248,67.2263107058,0.60803136,0.17734248,0.633366,66.57,2.37,66.6121745629,133.42,78.30803136,19.53734248,80.7084600687,0.60803136,0.17734248,0.633366,77.7,19.36,80.0755867915,131.52
2020-01-27 07:30:00,74.0257936,34.6566898,81.73679872619999,0.6057935999999999,0.17668979999999998,0.631035,73.42,34.48,81.1132960741,133.27,75.0757936,5.5066898,75.2774761614,0.6057935999999999,0.17668979999999998,0.631035,74.47,5.33,74.6604969177,132.59,87.4957936,16.7866898,89.0915644275,0.6057935999999999,0.17668979999999998,0.631035,86.89,16.61,88.4633494731,130.3
2020-01-27 08:00:00,76.90835104,32.79743572,83.6096062035,0.6083510400000001,0.17743572,0.633699,76.3,32.62,82.9804458894,133.06,78.01835104,7.23743572,78.3533252313,0.6083510400000001,0.17743572,0.633699,77.41,7.06,77.731278775,132.46,90.88835104,15.27743572,92.1634005283,0.6083510400000001,0.17743572,0.633699,90.28,15.1,91.5340832696,130.13
2020-01-27 08:30:00,78.18342592,31.84058256,84.4184268175,0.65342592,0.19058256,0.6806519999999999,77.53,31.65,83.7414079175,132.74,79.26342592,8.08058256,79.6742524476,0.65342592,0.19058256,0.6806519999999999,78.61,7.89,79.0049631352,132.23,92.12342592,12.61058256,92.9825381227,0.65342592,0.19058256,0.6806519999999999,91.47,12.42,92.3093565138,129.61
2020-01-27 09:00:00,78.13277632,31.78330976,84.3499230277,0.90277632,0.26330976,0.940392,77.23,31.52,83.4145269123,132.64,79.23277632,8.20330976,79.6563063065,0.90277632,0.26330976,0.940392,78.33,7.94,78.7313946276,132.17,92.00277632,12.55330976,92.8552445289,0.90277632,0.26330976,0.940392,91.1,12.29,91.9252636657,129.52
2020-01-27 09:30:00,79.65738112,31.16673616,85.537499436,1.49738112,0.43673616,1.559772,78.16,30.73,83.9840371737,132.72,80.75738112,9.23673616,81.2838969308,1.49738112,0.43673616,1.559772,79.26,8.8,79.747022515,132.23,93.68738112,11.94673616,94.4460157233,1.49738112,0.43673616,1.559772,92.19,11.51,92.9057382512,129.64
2020-01-27 10:00:00,79.95153664,30.70128152,85.6435455716,1.8215366400000002,0.5312815200000001,1.897434,78.13,30.17,83.7527659245,132.53,81.05153664,9.79128152,81.640803435,1.8215366400000002,0.5312815200000001,1.897434,79.23,9.26,79.7692954714,132.07,94.03153664,12.12128152,94.8095741398,1.8215366400000002,0.5312815200000001,1.897434,92.21,11.59,92.9355271142,129.49
2020-01-27 10:30:00,79.9919664,30.6359902,85.6579160619,1.6319664,0.4759902,1.699965,78.36,30.16,83.9637731406,132.6,81.1019664,9.7859902,81.6902353904,1.6319664,0.4759902,1.699965,79.47,9.31,80.0134801143,132.12,94.0919664,11.7659902,94.8247682117,1.6319664,0.4759902,1.699965,92.46,11.29,93.1467428309,129.49
2020-01-27 11:00:00,80.63772032,29.84100176,85.9821337514,1.95772032,0.57100176,2.039292,78.68,29.27,83.9480511983,132.4,81.72772032,10.59100176,82.411101115,1.95772032,0.57100176,2.039292,79.77,10.02,80.3968488188,131.98,94.93772032,12.84100176,95.8022028231,1.95772032,0.57100176,2.039292,92.98,12.27,93.7861039813,129.49
2020-01-27 11:30:00,80.42706048,29.57664264,85.6929976562,2.45706048,0.71664264,2.559438,77.97,28.86,83.1397648541,131.9,81.51706048,10.89664264,82.242130141,2.45706048,0.71664264,2.559438,79.06,10.18,79.7127091498,131.64,94.59706048,12.72664264,95.4493126447,2.45706048,0.71664264,2.559438,92.14,12.01,92.9194258484,129.03
2020-01-27 12:00:00,79.81098624,29.80820432,85.1957896224,2.77098624,0.80820432,2.886444,77.04,29.0,82.3174440808,131.77,80.90098624,10.79820432,81.6184463901,2.77098624,0.80820432,2.886444,78.13,9.99,78.7660904197,131.56,93.85098624,13.00820432,94.7481978607,2.77098624,0.80820432,2.886444,91.08,12.2,91.8934513445,128.97
2020-01-27 12:30:00,80.48709056,29.72456808,85.800476073,2.34709056,0.68456808,2.444886,78.14,29.04,83.361749022,131.98,81.57709056,10.74456808,82.2816349343,2.34709056,0.68456808,2.444886,79.23,10.06,79.8661160944,131.69,94.70709056,12.86456808,95.5768283332,2.34709056,0.68456808,2.444886,92.36,12.18,93.1596586512,129.14
2020-01-27 13:00:00,80.00737088,30.21964984,85.5243043326,1.74737088,0.50964984,1.8201779999999999,78.26,29.71,83.7096870141,132.33,81.11737088,10.04964984,81.7375270019,1.74737088,0.50964984,1.8201779999999999,79.37,9.54,79.9412815759,131.94,94.26737088,13.39964984,95.2149559075,1.74737088,0.50964984,1.8201779999999999,92.52,12.89,93.4136098221,129.52
2020-01-27 13:30:00,81.38935936,29.64314648,86.6195356156,1.27935936,0.37314648,1.332666,80.11,29.27,85.2897707817,132.59,82.48935936,10.52314648,83.1578680551,1.27935936,0.37314648,1.332666,81.21,10.15,81.8418389334,132.09,95.94935936,12.65314648,96.780068596,1.27935936,0.37314648,1.332666,94.67,12.28,95.463120104,129.76
2020-01-27 14:00:00,81.9758032,29.5004426,87.1223761377,0.9958032,0.2904426,1.037295,80.98,29.21,86.0870751042,132.75,83.1058032,10.5904426,83.7778729736,0.9958032,0.2904426,1.037295,82.11,10.3,82.7535020407,132.21,96.6558032,12.1104426,97.4115348006,0.9958032,0.2904426,1.037295,95.66,11.82,96.3874888147,129.85
2020-01-27 14:30:00,81.16494432,30.29435876,86.634267811,0.73494432,0.21435876,0.765567,80.43,30.08,85.8707825748,133.23,82.26494432,9.93435876,82.8626124856,0.73494432,0.21435876,0.765567,81.53,9.72,82.1073644687,132.54,95.64494432,11.68435876,96.356004554,0.73494432,0.21435876,0.765567,94.91,11.47,95.600570082,130.21
2020-01-27 15:00:00,80.28744192,30.38592056,85.8450784748,0.63744192,0.18592056,0.664002,79.65,30.2,85.1831115891,132.63,81.40744192,9.38592056,81.9467333377,0.63744192,0.18592056,0.664002,80.77,9.2,81.2922683901,132.13,94.70744192,12.67592056,95.5519676253,0.63744192,0.18592056,0.664002,94.07,12.49,94.8955478408,129.67
2020-01-27 15:30:00,79.93098848,30.59487164,85.5862669478,0.53098848,0.15487164,0.553113,79.4,30.44,85.0350139648,133.08,81.05098848,9.42487164,81.5971258012,0.53098848,0.15487164,0.553113,80.52,9.27,81.0518556234,132.42,94.38098848,13.22487164,95.3030336157,0.53098848,0.15487164,0.553113,93.85,13.07,94.75572489300001,130.13
2020-01-27 16:00:00,81.84096864,30.17403252,87.2262368009,0.39096864000000003,0.11403252,0.407259,81.45,30.06,86.819963718,133.39,82.96096864,9.91403252,83.5512439075,0.39096864000000003,0.11403252,0.407259,82.57,9.8,83.1495333721,132.6,96.68096864,12.80403252,97.5251400714,0.39096864000000003,0.11403252,0.407259,96.29,12.69,97.1226039601,130.48
2020-01-27 16:30:00,83.82995968,30.09498824,89.0683471112,0.35995968,0.10498824,0.37495799999999996,83.47,29.99,88.6940866124,133.47,84.95995968,10.00498824,85.5470311496,0.35995968,0.10498824,0.37495799999999996,84.6,9.9,85.1772857046,132.66,98.98995968,12.71498824,99.8032216083,0.35995968,0.10498824,0.37495799999999996,98.63,12.61,99.4328366286,130.67
2020-01-27 17:00:00,86.34999968,29.50333324,91.251132141,0.31999968,0.09333324,0.333333,86.03,29.41,90.9181445037,133.1,87.49999968,10.35333324,88.1103935593,0.31999968,0.09333324,0.333333,87.18,10.26,87.7816609549,132.4,101.95999968,12.40333324,102.7116556687,0.31999968,0.09333324,0.333333,101.64,12.31,102.3827412214,130.34
2020-01-27 17:30:00,89.59424544,28.74165492,94.091506224,0.31424544,0.09165492,0.327339,89.28,28.65,93.7642837119,132.86,90.77424544,10.99165492,91.4373015409,0.31424544,0.09165492,0.327339,90.46,10.9,91.1143325718,132.24,105.73424544,11.58165492,106.3666554398,0.31424544,0.09165492,0.327339,105.42,11.49,106.0443138504,130.02
2020-01-27 18:00:00,89.7640656,29.2674358,94.4148837385,0.33406559999999996,0.09743579999999999,0.347985,89.43,29.17,94.0670707527,133.22,90.9440656,10.6574358,91.5663912453,0.33406559999999996,0.09743579999999999,0.347985,90.61,10.56,91.2232738943,132.48,105.9040656,11.8874358,106.5691430035,0.33406559999999996,0.09743579999999999,0.347985,105.57,11.79,106.2263103002,130.34
2020-01-27 18:30:00,88.62356608,29.99312344,93.5613377332,0.35356608,0.10312344,0.36829799999999996,88.27,29.89,93.193374228,133.22,89.80356608,9.94312344,90.3523446537,0.35356608,0.10312344,0.36829799999999996,89.45,9.84,89.9895999547,132.5,104.60356608,12.72312344,105.374493625,0.35356608,0.10312344,0.36829799999999996,104.25,12.62,105.0110798916,130.42
2020-01-27 19:00:00,86.64232736,30.78109548,91.9476412384,0.31232736,0.09109548,0.325341,86.33,30.69,91.6228410387,133.52,87.80232736,9.29109548,88.2925429753,0.31232736,0.09109548,0.325341,87.49,9.2,87.9723825982,132.68,102.29232736,13.56109548,103.1873226096,0.31232736,0.09109548,0.325341,101.98,13.47,102.8657440551,130.67
2020-01-27 19:30:00,84.15338624,31.70890432,89.929122251,0.37338624,0.10890432,0.38894399999999996,83.78,31.6,89.5413223043,133.43,85.30338624,8.40890432,85.7168441782,0.37338624,0.10890432,0.38894399999999996,84.93,8.3,85.3346055244,132.64,99.41338624,14.60890432,100.4810501992,0.37338624,0.10890432,0.38894399999999996,99.04,14.5,100.0958121002,130.67
2020-01-27 20:00:00,81.54910048,33.05223764,87.9926485685,0.41910048,0.12223764000000001,0.436563,81.13,32.93,87.5583336982,133.9,82.67910048,7.3422376400000005,83.0044704202,0.41910048,0.12223764000000001,0.436563,82.26,7.22,82.5762435571,132.94,96.36910048,16.03223764,97.6935830598,0.41910048,0.12223764000000001,0.436563,95.95,15.91,97.2601182397,131.15
2020-01-27 20:30:00,79.74910048,32.94223764,86.2850511276,0.41910048,0.12223764000000001,0.436563,79.33,32.82,85.8510413449,132.5,80.86910048,6.62223764,81.1397895228,0.41910048,0.12223764000000001,0.436563,80.45,6.5,80.7121583158,132.0,94.31910048,17.02223764,95.8428364023,0.41910048,0.12223764000000001,0.436563,93.9,16.9,95.408699813,129.85
2020-01-27 21:00:00,76.77910048,33.19223764,83.6466072837,0.41910048,0.12223764000000001,0.436563,76.36,33.07,83.2134274021,131.87,77.86910048,6.02223764,78.1016271006,0.41910048,0.12223764000000001,0.436563,77.45,5.9,77.6744005448,131.64,90.97910048,18.88223764,92.9178972128,0.41910048,0.12223764000000001,0.436563,90.56,18.76,92.4827075728,129.43
2020-01-27 21:30:00,72.80910048,35.68223764,81.0825948999,0.41910048,0.12223764000000001,0.436563,72.39,35.56,80.6524996513,132.86,73.86910048,4.12223764,73.9840310397,0.41910048,0.12223764000000001,0.436563,73.45,4.0,73.5588369946,132.29,86.15910048,19.38223764,88.3122966039,0.41910048,0.12223764000000001,0.436563,85.74,19.26,87.8765907395,130.18
2020-01-27 22:00:00,68.21973984,38.02242412,78.1001769511,0.41973984000000003,0.12242412,0.437229,67.8,37.9,77.6739982233,133.9,69.26973984,2.38242412,69.3106976028,0.41973984000000003,0.12242412,0.437229,68.85,2.26,68.8870822433,132.96,80.77973984,20.91242412,83.4427699156,0.41973984000000003,0.12242412,0.437229,80.36,20.79,83.0057449819,131.12
2020-01-27 22:30:00,62.68910048,41.31223764,75.0774553233,0.41910048,0.12223764000000001,0.436563,62.27,41.19,74.6603576204,135.28,63.69910048,0.47223764,63.700850939,0.41910048,0.12223764000000001,0.436563,63.28,0.35000000000000003,63.280967913,133.9,74.31910048,23.19223764,77.8537640895,0.41910048,0.12223764000000001,0.436563,73.9,23.07,77.4172777873,132.44
2020-01-27 23:00:00,57.88942016,42.34233088,71.7220883049,0.41942016,0.12233088,0.436896,57.47,42.22,71.3114948658,135.38,58.88942016,1.40233088,58.906114612,0.41942016,0.12233088,0.436896,58.47,1.28,58.4840089255,133.95,68.78942016,24.84233088,73.1377175574,0.41942016,0.12233088,0.436896,68.37,24.72,72.7016870506,132.62
2020-01-27 23:30:00,53.63910048,43.62223764,69.1379253162,0.41910048,0.12223764000000001,0.436563,53.22,43.5,68.7358596367,135.92,54.59910048,2.32223764,54.6484634814,0.41910048,0.12223764000000001,0.436563,54.18,2.2,54.2246475323,134.29,63.73910048,25.43223764,68.6255902807,0.41910048,0.12223764000000001,0.436563,63.32,25.31,68.1910441334,133.12
