Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-28 00:00:00,50.94910048,45.58223764,68.3633763648,0.41910048,0.12223764000000001,0.436563,50.53,45.46,67.969791084,136.31,51.89910048,4.12223764,52.0625534698,0.41910048,0.12223764000000001,0.436563,51.48,4.0,51.6351663113,134.57,60.30910048,24.14223764,64.9617983046,0.41910048,0.12223764000000001,0.436563,59.89,24.02,64.5273004239,133.26
2020-01-28 00:30:00,51.1671824,45.1816782,68.26027102,0.4171824,0.1216782,0.434565,50.75,45.06,67.8672682521,135.72,52.0971824,4.1116782,52.2591839932,0.4171824,0.1216782,0.434565,51.68,3.99,51.8337968897,134.21,60.6371824,25.0116782,65.5930784137,0.4171824,0.1216782,0.434565,60.22,24.89,65.161035136,132.77
2020-01-28 01:00:00,54.21910048,44.12223764,69.9033812574,0.41910048,0.12223764000000001,0.436563,53.8,44.0,69.501366893,134.85,55.16910048,3.49223764,55.2795203625,0.41910048,0.12223764000000001,0.436563,54.75,3.37,54.8536179299,133.62,64.18910048,24.05223764,68.5474343497,0.41910048,0.12223764000000001,0.436563,63.77,23.93,68.1120973102,131.87
2020-01-28 01:30:00,56.44005952,43.86251736,71.4800723823,0.42005952,0.12251736,0.437562,56.02,43.74,71.0733986805,134.7,57.39005952,3.30251736,57.4850028496,0.42005952,0.12251736,0.437562,56.97,3.18,57.0586829501,133.49,66.65005952,22.65251736,70.3943675074,0.42005952,0.12251736,0.437562,66.23,22.53,69.9572283613,131.53
2020-01-28 02:00:00,55.61910048,44.51223764,71.237796414,0.41910048,0.12223764000000001,0.436563,55.2,44.39,70.8343991292,135.35,56.58910048,3.62223764,56.7049107102,0.41910048,0.12223764000000001,0.436563,56.17,3.5,56.278938334,133.93,65.70910048,23.09223764,69.6486706629,0.41910048,0.12223764000000001,0.436563,65.29,22.97,69.2127517153,132.19
2020-01-28 02:30:00,54.77910048,44.62223764,70.6533363784,0.41910048,0.12223764000000001,0.436563,54.36,44.5,70.251402833,135.95,55.73910048,3.3522376400000002,55.839813928,0.41910048,0.12223764000000001,0.436563,55.32,3.23,55.4142156851,134.29,64.80910048,23.76223764,69.0279902843,0.41910048,0.12223764000000001,0.436563,64.39,23.64,68.5924317983,132.86
2020-01-28 03:00:00,53.72910048,44.93223764,70.0408610579,0.41910048,0.12223764000000001,0.436563,53.31,44.81,69.6411674227,136.21,54.69910048,3.51223764,54.8117451516,0.41910048,0.12223764000000001,0.436563,54.28,3.39,54.3857564074,134.46,63.58910048,23.95223764,67.9505951984,0.41910048,0.12223764000000001,0.436563,63.17,23.83,67.5153152996,133.08
2020-01-28 03:30:00,52.87910048,45.65223764,69.8593305802,0.41910048,0.12223764000000001,0.436563,52.46,45.53,69.462453887,136.6,53.83910048,4.04223764,53.9906327582,0.41910048,0.12223764000000001,0.436563,53.42,3.92,53.5636331852,134.74,62.51910048,23.73223764,66.8719450011,0.41910048,0.12223764000000001,0.436563,62.1,23.61,66.4367526299,133.37
2020-01-28 04:00:00,51.76846112,45.95205116,69.2211280791,0.41846112,0.12205116,0.435897,51.35,45.83,68.8274029729,136.48,52.70846112,4.50205116,52.9003812679,0.41846112,0.12205116,0.435897,52.29,4.38,52.473121691,134.65,61.22846112,24.20205116,65.8381631842,0.41846112,0.12205116,0.435897,60.81,24.08,65.404147422,133.24
2020-01-28 04:30:00,51.31942016,45.65233088,68.6863756529,0.41942016,0.12233088,0.436896,50.9,45.53,68.2919534059,136.21,52.25942016,4.30233088,52.4362188421,0.41942016,0.12233088,0.436896,51.84,4.18,52.0082493457,134.5,60.71942016,24.25233088,65.38366415,0.41942016,0.12233088,0.436896,60.3,24.13,64.9488021445,133.05
2020-01-28 05:00:00,51.09910048,45.11223764,68.1632749709,0.41910048,0.12223764000000001,0.436563,50.68,44.99,67.7684476729,135.84,52.03910048,3.92223764,52.1867025867,0.41910048,0.12223764000000001,0.436563,51.62,3.8,51.759679288,134.24,60.52910048,24.55223764,65.3190965802,0.41910048,0.12223764000000001,0.436563,60.11,24.43,64.8847979114,132.73
2020-01-28 05:30:00,52.72814144,44.63195792,69.0816080262,0.41814144000000003,0.12195792,0.435564,52.31,44.51,68.6838860287,135.84,53.66814144,3.43195792,53.7777625119,0.41814144000000003,0.12195792,0.435564,53.25,3.31,53.3527749981,134.27,62.39814144,23.78195792,66.7765645843,0.41814144000000003,0.12195792,0.435564,61.98,23.66,66.3424147887,132.73
2020-01-28 06:00:00,55.12462496,43.46093228,70.1967015723,0.41462496,0.12093228,0.431901,54.71,43.34,69.7964160971,135.47,56.08462496,2.45093228,56.1381530329,0.41462496,0.12093228,0.431901,55.67,2.33,55.7187383202,134.0,65.23462496,23.02093228,69.1774502039,0.41462496,0.12093228,0.431901,64.82,22.9,68.7462173505,132.39
2020-01-28 06:30:00,62.0839856,39.6607458,73.6708627979,0.41398559999999995,0.1207458,0.431235,61.67,39.54,73.2570849816,134.25,63.0639856,1.3207458,63.0778142394,0.41398559999999995,0.1207458,0.431235,62.65,1.2,62.6614913643,133.22,73.4939856,20.9507458,76.4218533467,0.41398559999999995,0.1207458,0.431235,73.08,20.83,75.9906263956,131.34
2020-01-28 07:00:00,68.90334624,36.69055932,78.0632324868,0.41334624000000003,0.12055932,0.430569,68.49,36.57,77.6417735501,133.77,69.93334624,3.59055932,70.0254598882,0.41334624000000003,0.12055932,0.430569,69.52,3.47,69.6065463875,132.92,81.52334624,18.61055932,83.6206248504,0.41334624000000003,0.12055932,0.430569,81.11,18.49,83.190818003,130.84
2020-01-28 07:30:00,76.76270688,32.79037284,83.472880138,0.41270688,0.12037284000000001,0.429903,76.35,32.67,83.0460799797,132.34,77.83270688,6.66037284,78.1171608972,0.41270688,0.12037284000000001,0.429903,77.42,6.54,77.695739909,131.94,90.64270688,15.25037284,91.9166697737,0.41270688,0.12037284000000001,0.429903,90.23,15.13,91.4897251062,129.37
2020-01-28 08:00:00,79.73261696,30.83326328,85.4867260561,0.42261696,0.12326328,0.440226,79.31,30.71,85.0481052111,132.19,80.82261696,8.52326328,81.2707907504,0.42261696,0.12326328,0.440226,80.4,8.4,80.8376150069,131.86,94.17261696,14.31326328,95.2541405442,0.42261696,0.12326328,0.440226,93.75,14.19,94.8178179458,129.31
2020-01-28 08:30:00,80.5646848,30.0301164,85.9795110938,0.5146847999999999,0.15011639999999998,0.53613,80.05,29.88,85.4448178651,132.01,81.6546848,9.2901164,82.1814687902,0.5146847999999999,0.15011639999999998,0.53613,81.14,9.14,81.6531640538,131.74,95.0646848,13.0701164,95.9589612221,0.5146847999999999,0.15011639999999998,0.53613,94.55,12.92,95.4286586933,129.13
2020-01-28 09:00:00,81.50943008,30.19275044,86.9217427983,0.48943008,0.14275044,0.509823,81.02,30.05,86.413210217,132.72,82.62943008,9.54275044,83.1786439016,0.48943008,0.14275044,0.509823,82.14,9.4,82.6761126324,132.25,96.10943008,11.93275044,96.8473700385,0.48943008,0.14275044,0.509823,95.62,11.79,96.3441150253,129.66
2020-01-28 09:30:00,82.5213472,29.3433096,87.5831180193,1.4513472,0.4233096,1.5118200000000002,81.07,28.92,86.0738711805,132.39,83.6413472,10.8833096,84.3464367314,1.4513472,0.4233096,1.5118200000000002,82.19,10.46,82.8529281317,132.08,97.2013472,12.0133096,97.9409082306,1.4513472,0.4233096,1.5118200000000002,95.75,11.59,96.4489014971,129.4
2020-01-28 10:00:00,82.97545248,30.32242364,88.3423742587,2.06545248,0.60242364,2.151513,80.91,29.72,86.1957452546,133.25,84.09545248,10.65242364,84.7674422005,2.06545248,0.60242364,2.151513,82.03,10.05,82.6433506097,132.63,97.56545248,11.85242364,98.2827424514,2.06545248,0.60242364,2.151513,95.5,11.25,96.1603478571,130.2
2020-01-28 10:30:00,81.84345344,30.88517392,87.4771103721,3.10345344,0.90517392,3.232764,78.74,29.98,84.254305528,133.84,82.95345344,11.07517392,83.6895149644,3.10345344,0.90517392,3.232764,79.85,10.17,80.4950395987,133.0,96.20345344,13.36517392,97.1274025582,3.10345344,0.90517392,3.232764,93.1,12.46,93.9300888959,130.88
2020-01-28 11:00:00,80.99899744,30.90804092,86.6957010457,3.5589974399999997,1.03804092,3.707289,77.44,29.87,83.0010271021,133.37,82.09899744,10.99804092,82.8323746172,3.5589974399999997,1.03804092,3.707289,78.54,9.96,79.1690166669,132.67,95.13899744,13.51804092,96.0945693794,3.5589974399999997,1.03804092,3.707289,91.58,12.48,92.4264399401,130.36
2020-01-28 11:30:00,80.51720896,31.08626928,86.3097739335,3.82720896,1.11626928,3.986676,76.69,29.97,82.3380653161,133.37,81.60720896,10.93626928,82.3367387015,3.82720896,1.11626928,3.986676,77.78,9.82,78.3974540403,132.67,94.52720896,13.75626928,95.522919649,3.82720896,1.11626928,3.986676,90.7,12.64,91.5765231924,130.36
2020-01-28 12:00:00,80.00114496,31.48491728,85.9737355885,3.89114496,1.13491728,4.053276,76.11,30.35,81.9381144523,133.83,81.08114496,10.74491728,81.7900074299,3.89114496,1.13491728,4.053276,77.19,9.61,77.7859126063,132.88,93.91114496,14.10491728,94.9644767225,3.89114496,1.13491728,4.053276,90.02,12.97,90.9495535998,130.95
2020-01-28 12:30:00,80.41652928,31.25107104,86.2754172554,4.18652928,1.22107104,4.360968,76.23,30.03,81.9317630715,133.72,81.49652928,11.05107104,82.242388437,4.18652928,1.22107104,4.360968,77.31,9.83,77.9324386889,132.8,94.33652928,13.86107104,95.3494103127,4.18652928,1.22107104,4.360968,90.15,12.64,91.0318191623,130.95
2020-01-28 13:00:00,79.83764768,31.87139724,85.9641550247,4.66764768,1.36139724,4.862133,75.17,30.51,81.1257603971,133.79,80.92764768,10.75139724,81.6386961044,4.66764768,1.36139724,4.862133,76.26,9.39,76.8359271435,132.87,93.60764768,14.56139724,94.73344707,4.66764768,1.36139724,4.862133,88.94,13.2,89.9142013255,131.08
2020-01-28 13:30:00,81.01981696,31.22911328,86.8301114619,3.21981696,0.93911328,3.353976,77.8,30.29,83.4884668682,133.96,82.10981696,10.63911328,82.7962123082,3.21981696,0.93911328,3.353976,78.89,9.7,79.4840996678,132.98,95.23981696,13.82911328,96.238594694,3.21981696,0.93911328,3.353976,92.02,12.89,92.9184185186,131.31
2020-01-28 14:00:00,81.13708992,31.05123456,86.875810951,2.98708992,0.87123456,3.111552,78.15,30.18,83.7750255148,133.96,82.23708992,10.67123456,82.9265591083,2.98708992,0.87123456,3.111552,79.25,9.8,79.8536317271,132.98,95.41708992,13.641234560000001,96.3872622763,2.98708992,0.87123456,3.111552,92.43,12.77,93.3079728641,131.22
2020-01-28 14:30:00,80.5349424,31.3043582,86.4050912255,2.6549424,0.7743582,2.765565,77.88,30.53,83.6503156001,134.03,81.6449424,10.2043582,82.2801649596,2.6549424,0.7743582,2.765565,78.99,9.43,79.5508956581,133.07,94.7749424,13.9643582,95.798188954,2.6549424,0.7743582,2.765565,92.12,13.19,93.0594997837,131.31
2020-01-28 15:00:00,79.75048704,31.30055872,85.6730130164,2.47048704,0.72055872,2.573424,77.28,30.58,83.1103772101,133.97,80.85048704,10.17055872,81.4876771008,2.47048704,0.72055872,2.573424,78.38,9.45,78.9476212435,133.04,93.88048704,13.93055872,94.9084101285,2.47048704,0.72055872,2.573424,91.41,13.21,92.3595809865,131.31
2020-01-28 15:30:00,79.441656,31.562983,85.4821537157,2.341656,0.682983,2.439225,77.1,30.88,83.0541052568,134.07,80.521656,9.882983,81.1258925249,2.341656,0.682983,2.439225,78.18,9.2,78.7194537583,133.13,93.531656,14.212983,94.6053886407,2.341656,0.682983,2.439225,91.19,13.53,92.1882693188,131.39
2020-01-28 16:00:00,81.90688192,30.51909056,87.4079641364,1.19688192,0.34909056,1.246752,80.71,30.17,86.1645692846,133.42,83.02688192,9.87909056,83.6125561842,1.19688192,0.34909056,1.246752,81.83,9.53,82.383067435,132.69,96.59688192,13.30909056,97.5094328165,1.19688192,0.34909056,1.246752,95.4,12.96,96.2762774519,130.69
2020-01-28 16:30:00,83.57897024,30.59011632,89.0011206831,0.78897024,0.23011632,0.8218439999999999,82.79,30.36,88.1811414079,133.42,84.69897024,9.60011632,85.2412915967,0.78897024,0.23011632,0.8218439999999999,83.91,9.37,84.4315403152,132.72,98.62897024,13.40011632,99.5351037976,0.78897024,0.23011632,0.8218439999999999,97.84,13.17,98.722411336,130.69
2020-01-28 17:00:00,86.50958976,30.07946368,91.5897551898,0.64958976,0.18946368,0.6766559999999999,85.86,29.89,90.9139796731,133.85,87.65958976,10.23946368,88.2555963854,0.64958976,0.18946368,0.6766559999999999,87.01,10.05,87.5884844029,132.93,102.06958976,12.699463680000001,102.8565872054,0.64958976,0.18946368,0.6766559999999999,101.42,12.51,102.1886319509,131.09
2020-01-28 17:30:00,91.391368,28.274149,95.6650910551,0.6313679999999999,0.18414899999999998,0.657675,90.76,28.09,95.0075033879,132.45,92.551368,11.294149,93.2379403478,0.6313679999999999,0.18414899999999998,0.657675,91.92,11.11,92.5889761257,132.02,107.631368,10.714148999999999,108.1633226484,0.6313679999999999,0.18414899999999998,0.657675,107.0,10.53,107.5168865807,129.67
2020-01-28 18:00:00,92.25808128,29.04610704,96.7224373951,0.63808128,0.18610704,0.6646679999999999,91.62,28.86,96.0579200275,132.82,93.45808128,10.73610704,94.0727216089,0.63808128,0.18610704,0.6646679999999999,92.82,10.55,93.4176369857,132.27,108.45808128,9.98610704,108.9168385914,0.63808128,0.18610704,0.6646679999999999,107.82,9.8,108.2644558477,129.86
2020-01-28 18:30:00,91.27520416,30.42526788,96.2125762051,0.63520416,0.18526788,0.661671,90.64,30.24,95.5513851286,134.16,92.45520416,10.09526788,93.0047268145,0.63520416,0.18526788,0.661671,91.82,9.91,92.353237626,133.14,107.48520416,11.875267879999999,108.139220917,0.63520416,0.18526788,0.661671,106.85,11.69,107.4875741656,131.31
2020-01-28 19:00:00,89.28392544,30.86489492,94.4683072803,0.6339254400000001,0.18489492,0.660339,88.65,30.68,93.8087677139,134.3,90.48392544,9.77489492,91.0103803625,0.6339254400000001,0.18489492,0.660339,89.85,9.59,90.3603375381,133.22,105.34392544,13.46489492,106.2009699688,0.6339254400000001,0.18489492,0.660339,104.71,13.28,105.548768349,131.6
2020-01-28 19:30:00,87.01520416,31.63526788,92.5874501693,0.63520416,0.18526788,0.661671,86.38,31.45,91.9271825958,134.05,88.16520416,8.89526788,88.6128039012,0.63520416,0.18526788,0.661671,87.53,8.71,87.9622930579,133.07,102.68520416,14.40526788,103.6907078579,0.63520416,0.18526788,0.661671,102.05,14.22,103.0359689623,131.37
2020-01-28 20:00:00,84.37328608,33.51470844,90.7859410138,0.63328608,0.18470844,0.659673,83.74,33.33,90.1292211217,134.5,85.53328608,7.29470844,85.8437871885,0.63328608,0.18470844,0.659673,84.9,7.11,85.1971953764,133.36,99.40328608,14.10470844,100.3989844753,0.63328608,0.18470844,0.659673,98.77,13.92,99.7460741082,131.63
2020-01-28 20:30:00,82.58520416,34.18526788,89.3809179086,0.63520416,0.18526788,0.661671,81.95,34.0,88.7231790458,133.78,83.71520416,6.13526788,83.9397219409,0.63520416,0.18526788,0.661671,83.08,5.95,83.2927902042,132.87,97.23520416,14.47526788,98.3067561678,0.63520416,0.18526788,0.661671,96.6,14.29,97.6512370633,130.8
2020-01-28 21:00:00,79.48648288,34.86564084,86.7969692548,0.63648288,0.18564084,0.663003,78.85,34.68,86.1395664024,133.29,80.58648288,5.18564084,80.7531553185,0.63648288,0.18564084,0.663003,79.95,5.0,80.1061951412,132.55,93.67648288,15.92564084,95.0205739876,0.63648288,0.18564084,0.663003,93.04,15.74,94.3620114241,130.52
2020-01-28 21:30:00,75.69383552,36.31778536,83.9555731872,0.64383552,0.18778536,0.670662,75.05,36.13,83.2939337527,133.29,76.76383552,3.74778536,76.8552687774,0.64383552,0.18778536,0.670662,76.12,3.56,76.2032020325,132.6,89.26383552,17.59778536,90.9819453591,0.64383552,0.18778536,0.670662,88.62,17.41,90.3139662511,130.42
2020-01-28 22:00:00,71.07479456,38.13806508,80.6606374249,0.64479456,0.18806508,0.671661,70.43,37.95,80.0036711658,133.92,72.15479456,2.2980650799999998,72.1913809337,0.64479456,0.18806508,0.671661,71.51,2.11,71.5411224402,133.01,83.97479456,20.07806508,86.3417327759,0.64479456,0.18806508,0.671661,83.33,19.89,85.6708877041,131.11
2020-01-28 22:30:00,65.23639296,40.85853128,76.9753632326,0.64639296,0.18853128,0.673326,64.59,40.67,76.3276948427,134.3,66.25639296,0.80853128,66.2613260575,0.64639296,0.18853128,0.673326,65.61,0.62,65.6129293661,133.25,76.99639296,21.08853128,79.8321406477,0.64639296,0.18853128,0.673326,76.35,20.9,79.1589066372,131.26
2020-01-28 23:00:00,60.21994944,42.19790192,73.5330214054,0.6099494400000001,0.17790192,0.6353639999999999,59.61,42.02,72.9316974984,134.71,61.19994944,1.73790192,61.2246201666,0.6099494400000001,0.17790192,0.6353639999999999,60.59,1.56,60.6100791948,133.52,71.29994944,23.69790192,75.1350340757,0.6099494400000001,0.17790192,0.6353639999999999,70.69,23.52,74.5001107382,131.82
2020-01-28 23:30:00,55.24026912,42.24799516,69.5440898099,0.61026912,0.17799516,0.635697,54.63,42.07,68.9515902645,134.13,56.19026912,2.04799516,56.2275788911,0.61026912,0.17799516,0.635697,55.58,1.87,55.6114493607,133.14,65.72026912,26.28799516,70.7828542992,0.61026912,0.17799516,0.635697,65.11,26.11,70.1501546684,131.52
2020-01-29 00:00:00,52.70962976,43.57780868,68.3910116813,0.60962976,0.17780868,0.635031,52.1,43.4,67.8083328213,135.2,53.64962976,2.76780868,53.7209785677,0.60962976,0.17780868,0.635031,53.04,2.59,53.1031985854,133.85,62.70962976,26.38780868,68.0353886707,0.60962976,0.17780868,0.635031,62.1,26.21,67.404555484,132.61
2020-01-29 00:30:00,52.64314624,43.74883432,68.4489689506,0.6131462400000001,0.17883432,0.638694,52.03,43.57,67.8635822809,135.0,53.58314624,3.07883432,53.671526732,0.6131462400000001,0.17883432,0.638694,52.97,2.9,53.0493251606,133.72,62.63314624,26.66883432,68.0745013343,0.6131462400000001,0.17883432,0.638694,62.02,26.49,67.4403477156,132.28
2020-01-29 01:00:00,55.83026912,42.74799516,70.3164990611,0.61026912,0.17799516,0.635697,55.22,42.57,69.7241227984,134.27,56.76026912,2.43799516,56.8126039799,0.61026912,0.17799516,0.635697,56.15,2.26,56.19546334,133.22,66.32026912,25.69799516,71.1249959676,0.61026912,0.17799516,0.635697,65.71,25.52,70.4916626276,131.53
2020-01-29 01:30:00,58.22026912,41.98799516,71.7815538559,0.61026912,0.17799516,0.635697,57.61,41.81,71.1827802211,133.72,59.20026912,2.07799516,59.2367278617,0.61026912,0.17799516,0.635697,58.59,1.9,58.6207992098,132.86,69.13026912,25.35799516,73.6343807412,0.61026912,0.17799516,0.635697,68.52,25.18,73.0001561642,131.02
2020-01-29 02:00:00,57.24962976,42.65780868,71.3947389451,0.60962976,0.17780868,0.635031,56.64,42.48,70.8,134.21,58.20962976,2.39780868,58.25899487,0.60962976,0.17780868,0.635031,57.6,2.22,57.6427653743,133.19,67.90962976,25.05780868,72.3851613936,0.60962976,0.17780868,0.635031,67.3,24.88,71.7516856945,131.4
2020-01-29 02:30:00,56.56962976,43.33780868,71.2621124607,0.60962976,0.17780868,0.635031,55.96,43.16,70.6704124793,135.04,57.75962976,2.6678086800000003,57.8212074689,0.60962976,0.17780868,0.635031,57.15,2.49,57.2042183759,133.74,67.13962976,25.57780868,71.8467409225,0.60962976,0.17780868,0.635031,66.53,25.4,71.2137690338,132.39
2020-01-29 03:00:00,55.67962976,43.25780868,70.5085752374,0.60962976,0.17780868,0.635031,55.07,43.08,69.9184617966,135.26,56.62962976,2.43780868,56.6820772195,0.60962976,0.17780868,0.635031,56.02,2.26,56.0655687566,133.87,66.15962976,25.99780868,71.0843348857,0.60962976,0.17780868,0.635031,65.55,25.82,70.4519332595,132.52
2020-01-29 03:30:00,54.96931008,43.76771544,70.2654820343,0.60931008,0.17771544,0.634698,54.36,43.59,69.6785311269,135.61,55.92931008,2.77771544,55.9982448751,0.60931008,0.17771544,0.634698,55.32,2.6,55.3810653563,134.12,65.31931008,26.12771544,70.3510467828,0.60931008,0.17771544,0.634698,64.71,25.95,69.7193416492,133.02
2020-01-29 04:00:00,53.92962976,44.48780868,69.9111585314,0.60962976,0.17780868,0.635031,53.32,44.31,69.3281941204,135.95,54.87962976,3.23780868,54.9750595056,0.60962976,0.17780868,0.635031,54.27,3.06,54.3562001983,134.34,63.93962976,25.28780868,68.758632343,0.60962976,0.17780868,0.635031,63.33,25.11,68.1263605369,133.02
2020-01-29 04:30:00,52.94026912,44.24799516,68.9967910136,0.61026912,0.17799516,0.635697,52.33,44.07,68.4148653437,135.35,53.90026912,3.27799516,53.9998542913,0.61026912,0.17799516,0.635697,53.29,3.1,53.3800908579,133.96,62.79026912,25.20799516,67.6613694522,0.61026912,0.17799516,0.635697,62.18,25.03,67.0287498019,132.43
2020-01-29 05:00:00,52.88026912,44.19799516,68.9186886002,0.61026912,0.17799516,0.635697,52.27,44.02,68.3367638976,135.27,53.81026912,3.31799516,53.9124675251,0.61026912,0.17799516,0.635697,53.2,3.14,53.2925848501,133.9,62.70026912,25.20799516,67.5778570813,0.61026912,0.17799516,0.635697,62.09,25.03,66.9452686902,132.34
2020-01-29 05:30:00,54.25803136,43.57734248,69.5910823646,0.60803136,0.17734248,0.633366,53.65,43.4,69.0063946312,134.79,55.20803136,3.05734248,55.2926221994,0.60803136,0.17734248,0.633366,54.6,2.88,54.6759032847,133.59,64.30803136,24.69734248,68.8874562092,0.60803136,0.17734248,0.633366,63.7,24.52,68.2562846923,131.89
2020-01-29 06:00:00,56.62643296,41.67687628,70.3101338801,0.60643296,0.17687628,0.631701,56.02,41.5,69.7172173857,134.16,57.59643296,1.45687628,57.6148555341,0.60643296,0.17687628,0.631701,56.99,1.28,57.0043726393,133.16,67.22643296,24.45687628,71.5369281274,0.60643296,0.17687628,0.631701,66.62,24.28,70.9065779741,131.63
2020-01-29 06:30:00,63.6257936,38.7466898,74.495285634,0.6057935999999999,0.17668979999999998,0.631035,63.02,38.57,73.8861644694,133.65,64.6557936,1.7066898,64.6783150377,0.6057935999999999,0.17668979999999998,0.631035,64.05,1.53,64.0682713986,132.83,75.3857936,21.4166898,78.3689509863,0.6057935999999999,0.17668979999999998,0.631035,74.78,21.24,77.7379315392,130.84
2020-01-29 07:00:00,70.89451488,36.20631684,79.6048341446,0.60451488,0.17631684,0.629703,70.29,36.03,78.9863595819,133.29,71.95451488,3.97631684,72.0642998109,0.60451488,0.17631684,0.629703,71.35,3.8,71.4511196553,132.59,83.73451488,17.74631684,85.5943966833,0.60451488,0.17631684,0.629703,83.13,17.57,84.966474565,130.37
2020-01-29 07:30:00,79.04547392,32.50659656,85.4685074583,0.60547392,0.17659656,0.630702,78.44,32.33,84.841396146,132.68,80.16547392,7.29659656,80.4968541632,0.60547392,0.17659656,0.630702,79.56,7.12,79.8779569093,132.19,93.22547392,14.50659656,94.3473917571,0.60547392,0.17659656,0.630702,92.62,14.33,93.7220000854,129.71
2020-01-29 08:00:00,81.59648288,30.54564084,87.1264723991,0.63648288,0.18564084,0.663003,80.96,30.36,86.4653179026,132.33,82.71648288,9.05564084,83.2107034645,0.63648288,0.18564084,0.663003,82.08,8.87,82.5578784853,131.96,96.28648288,13.48564084,97.2262788256,0.63648288,0.18564084,0.663003,95.65,13.3,96.570246453,129.49
2020-01-29 08:30:00,82.3656336,29.6533098,87.5409411671,0.7656335999999999,0.2233098,0.797535,81.6,29.43,86.7449416393,132.44,83.4856336,10.1333098,84.0983649371,0.7656335999999999,0.2233098,0.797535,82.72,9.91,83.3115028072,132.03,97.1456336,12.3833098,97.9317133984,0.7656335999999999,0.2233098,0.797535,96.38,12.16,97.1440682698,129.75
2020-01-29 09:00:00,82.04295584,29.47086212,87.1755603197,1.20295584,0.35086212,1.253079,80.84,29.12,85.9248508873,132.27,83.15295584,10.44086212,83.8058808601,1.20295584,0.35086212,1.253079,81.95,10.09,82.5688234142,131.91,96.71295584,12.61086212,97.5316854705,1.20295584,0.35086212,1.253079,95.51,12.26,96.2936534773,129.55
2020-01-29 09:30:00,83.59833984,29.48034912,88.6440827593,1.8183398400000002,0.53034912,1.894104,81.78,28.95,86.7529302099,131.7,84.70833984,10.50034912,85.3566644738,1.8183398400000002,0.53034912,1.894104,82.89,9.97,83.4874421695,131.63,98.21833984,11.30034912,98.8662741847,1.8183398400000002,0.53034912,1.894104,96.4,10.77,96.9997572162,128.82
2020-01-29 10:00:00,83.45371392,30.29941656,88.7838781025,2.36371392,0.6894165600000001,2.462202,81.09,29.61,86.3269378584,132.31,84.54371392,10.24941656,85.1627271945,2.36371392,0.6894165600000001,2.462202,82.18,9.56,82.7341888218,132.04,97.90371392,11.65941656,98.5955333362,2.36371392,0.6894165600000001,2.462202,95.54,10.97,96.1677310744,129.35
2020-01-29 10:30:00,82.26626048,30.80974264,87.8463309132,3.25626048,0.94974264,3.391938,79.01,29.86,84.4641918211,132.13,83.36626048,10.19974264,83.9879047027,3.25626048,0.94974264,3.391938,80.11,9.25,80.6422631131,131.91,96.38626048,12.23974264,97.1602928629,3.25626048,0.94974264,3.391938,93.13,11.29,93.8118382721,129.19
2020-01-29 11:00:00,81.18694912,30.97536016,86.8953027756,3.92694912,1.14536016,4.090572,77.26,29.83,82.8186965606,132.03,82.26694912,10.37536016,82.9186288838,3.92694912,1.14536016,4.090572,78.34,9.23,78.8818642021,131.81,95.00694912,12.40536016,95.8134298613,3.92694912,1.14536016,4.090572,91.08,11.26,91.7733839411,129.11
2020-01-29 11:30:00,80.6969888,31.3370384,86.5679731602,4.2069888,1.2270384,4.38228,76.49,30.11,82.2029938628,132.66,81.7769888,10.4970384,82.4479454709,4.2069888,1.2270384,4.38228,77.57,9.27,78.1219418601,132.19,94.3569888,12.2870384,95.1536265628,4.2069888,1.2270384,4.38228,90.15,11.06,90.8259109506,129.67
2020-01-29 12:00:00,80.25080544,31.55398492,86.2313500886,3.75080544,1.09398492,3.907089,76.5,30.46,82.3411294555,133.01,81.34080544,10.08398492,81.9634880999,3.75080544,1.09398492,3.907089,77.59,8.99,78.1090788577,132.33,93.90080544,12.15398492,94.6841096051,3.75080544,1.09398492,3.907089,90.15,11.06,90.8259109506,130.13
2020-01-29 12:30:00,80.17396352,30.81323936,85.8913275387,2.51396352,0.73323936,2.618712,77.66,30.08,83.2819428208,132.67,81.26396352,9.93323936,81.8688036505,2.51396352,0.73323936,2.618712,78.75,9.2,79.2855756112,132.13,94.05396352,12.14323936,94.8346261445,2.51396352,0.73323936,2.618712,91.54,11.41,92.248358793,129.96
2020-01-29 13:00:00,80.45351424,30.88435832,86.1777903082,2.24351424,0.65435832,2.336994,78.21,30.23,83.8490131129,132.43,81.55351424,9.56435832,82.1124389783,2.24351424,0.65435832,2.336994,79.31,8.91,79.80892306,131.96,94.45351424,12.32435832,95.2541661046,2.24351424,0.65435832,2.336994,92.21,11.67,92.9455378165,129.66
2020-01-29 13:30:00,82.01153696,30.22794828,87.4049257866,1.5015369600000001,0.43794828,1.564101,80.51,29.79,85.8446515515,132.56,83.11153696,9.85794828,83.6941259596,1.5015369600000001,0.43794828,1.564101,81.61,9.42,82.1518624256,132.04,96.37153696,11.56794828,97.0633327444,1.5015369600000001,0.43794828,1.564101,94.87,11.13,95.5206459358,129.72
2020-01-29 14:00:00,80.95744928,31.25300604,86.7805218955,3.26744928,0.95300604,3.403593,77.69,30.3,83.3896042682,132.66,82.03744928,9.993006040000001,82.643833733,3.26744928,0.95300604,3.403593,78.77,9.04,79.2870386633,132.18,94.85744928,12.48300604,95.6752900372,3.26744928,0.95300604,3.403593,91.59,11.53,92.3128864244,129.83
2020-01-29 14:30:00,79.44215488,31.45396184,85.44242323,2.96215488,0.86396184,3.085578,76.48,30.59,82.3707381295,132.66,80.52215488,9.55396184,81.0869632762,2.96215488,0.86396184,3.085578,77.56,8.69,78.0453054322,132.11,93.13215488,12.79396184,94.0068281145,2.96215488,0.86396184,3.085578,90.17,11.93,90.9557793656,129.83
2020-01-29 15:00:00,79.2115072,31.1866896,85.129739111,1.2915071999999999,0.37668959999999996,1.34532,77.92,30.81,83.7901097982,132.75,80.3115072,8.8466896,80.7972902121,1.2915071999999999,0.37668959999999996,1.34532,79.02,8.47,79.4726449793,132.17,93.1615072,12.5066896,93.9972537286,1.2915071999999999,0.37668959999999996,1.34532,91.87,12.13,92.6673286547,130.08
2020-01-29 15:30:00,79.43534368,31.37447524,85.4068587535,0.97534368,0.28447524,1.015983,78.46,31.09,84.3952587531,132.89,80.53534368,8.54447524,80.9873424603,0.97534368,0.28447524,1.015983,79.56,8.26,79.9876315439,132.22,93.41534368,12.09447524,94.1950251668,0.97534368,0.28447524,1.015983,92.44,11.81,93.1913606511,130.19
2020-01-29 16:00:00,81.34551392,30.60494156,86.9123413722,0.56551392,0.16494156000000001,0.589077,80.78,30.44,86.3249790038,132.53,82.46551392,8.82494156,82.9363646396,0.56551392,0.16494156000000001,0.589077,81.9,8.66,82.3565759366,132.0,95.76551392,12.12494156,96.5300360727,0.56551392,0.16494156000000001,0.589077,95.2,11.96,95.9483277603,130.19
2020-01-29 16:30:00,83.78138816,30.73165488,89.2398768135,0.45138816,0.13165488,0.470196,83.33,30.6,88.7707660213,133.08,84.91138816,8.96165488,85.3829906799,0.45138816,0.13165488,0.470196,84.46,8.83,84.9203185345,132.35,98.55138816,11.06165488,99.1702390687,0.45138816,0.13165488,0.470196,98.1,10.93,98.7070154548,130.65
2020-01-29 17:00:00,86.5311184,29.580326200000002,91.4474174029,0.4811184,0.14032619999999998,0.501165,86.05,29.44,90.9467761936,132.56,87.7111184,9.9603262,88.2748457319,0.4811184,0.14032619999999998,0.501165,87.23,9.82,87.7810076269,132.02,101.8311184,10.8603262,102.4086097931,0.4811184,0.14032619999999998,0.501165,101.35,10.72,101.9153614525,130.06
2020-01-29 17:30:00,90.88491456,28.79310008,95.3368255544,0.52491456,0.15310008,0.546786,90.36,28.64,94.7901851459,132.56,92.06491456,10.77310008,92.6930859249,0.52491456,0.15310008,0.546786,91.54,10.62,92.1539798381,132.09,106.89491456,9.98310008,107.3600719355,0.52491456,0.15310008,0.546786,106.37,9.83,106.8232455976,129.93
2020-01-29 18:00:00,91.3142752,29.1729136,95.8611273834,0.5242751999999999,0.15291359999999998,0.54612,90.79,29.02,95.3151850441,132.95,92.4942752,10.6129136,93.10115402,0.5242751999999999,0.15291359999999998,0.54612,91.97,10.46,92.5629110389,132.32,107.3842752,10.0529136,107.8538067575,0.5242751999999999,0.15291359999999998,0.54612,106.86,9.9,107.3176108567,130.11
2020-01-29 18:30:00,90.69413536,30.46703948,95.6747964898,0.50413536,0.14703948,0.525141,90.19,30.32,95.1500840777,133.7,91.87413536,9.74703948,92.3897263053,0.50413536,0.14703948,0.525141,91.37,9.6,91.8729388884,132.83,106.60413536,10.32703948,107.1031718497,0.50413536,0.14703948,0.525141,106.1,10.18,106.5872525211,130.72
2020-01-29 19:00:00,88.83806144,30.74526792,94.0078329709,0.49806144,0.14526792,0.518814,88.34,30.6,93.4896550427,134.55,90.01806144,9.96526792,90.5679741969,0.49806144,0.14526792,0.518814,89.52,9.82,90.0569975071,133.38,104.85806144,13.20526792,105.6862912103,0.49806144,0.14526792,0.518814,104.36,13.06,105.1740139008,131.82
2020-01-29 19:30:00,86.23929024,31.80687632,91.9178576901,0.46929024,0.13687632,0.488844,85.77,31.67,91.4302017935,134.26,87.39929024,8.73687632,87.8348959257,0.46929024,0.13687632,0.488844,86.93,8.6,87.3543639437,133.21,101.79929024,14.12687632,102.7748224417,0.46929024,0.13687632,0.488844,101.33,13.99,102.2911970797,131.44
2020-01-29 20:00:00,83.361528,33.857529,89.9748666044,0.471528,0.13752899999999998,0.491175,82.89,33.72,89.4862587217,134.26,84.511528,6.717529,84.7780842008,0.471528,0.13752899999999998,0.491175,84.04,6.58,84.297200428,133.21,98.151528,13.647529,99.0957995908,0.471528,0.13752899999999998,0.491175,97.68,13.51,98.6098499137,131.16
2020-01-29 20:30:00,81.43184768,34.42762224,88.410446157,0.47184768,0.13762224,0.491508,80.96,34.29,87.9222707851,133.91,82.55184768,5.90762224,82.762960048,0.47184768,0.13762224,0.491508,82.08,5.77,82.28255769,132.93,95.92184768,14.48762224,97.009752399,0.47184768,0.13762224,0.491508,95.45,14.35,96.5226657319,130.77
2020-01-29 21:00:00,77.62344608,34.82808844,85.0787583696,0.47344608,0.13808844,0.493173,77.15,34.69,84.5902984981,132.88,78.70344608,4.96808844,78.8600933782,0.47344608,0.13808844,0.493173,78.23,4.83,78.3789627387,132.25,91.53344608,15.94808844,92.9123957078,0.47344608,0.13808844,0.493173,91.06,15.81,92.4222900604,129.84
2020-01-29 21:30:00,73.64920032,36.60976676,82.2464572489,0.47920032,0.13976676,0.49916699999999997,73.17,36.47,81.7551820988,133.86,74.70920032,3.71976676,74.801746485,0.47920032,0.13976676,0.49916699999999997,74.23,3.58,74.3162788358,132.92,86.98920032,18.24976676,88.8829283896,0.47920032,0.13976676,0.49916699999999997,86.51,18.11,88.3852487692,130.89
2020-01-29 22:00:00,68.88143808,39.45041944,79.3787635704,0.48143808,0.14041944,0.501498,68.4,39.31,78.8912929289,134.62,69.91143808,1.31041944,69.9237182473,0.48143808,0.14041944,0.501498,69.43,1.17,69.4398574307,133.43,81.26143808,19.28041944,83.5173987419,0.48143808,0.14041944,0.501498,80.78,19.14,83.0165525663,131.46
2020-01-29 22:30:00,63.47015936,41.46004648,75.8115860757,0.48015936000000004,0.14004648,0.500166,62.99,41.32,75.3331434363,134.97,64.47015936,0.7500464800000001,64.4745222365,0.48015936000000004,0.14004648,0.500166,63.99,0.61,63.9929074195,133.67,74.92015936,20.88004648,77.7753599769,0.48015936000000004,0.14004648,0.500166,74.44,20.74,77.2752301841,131.79
2020-01-29 23:00:00,58.39627328,42.02016304,71.9431639206,0.44627328,0.13016304,0.464868,57.95,41.89,71.5050669533,135.35,59.36627328,1.09016304,59.3762819534,0.44627328,0.13016304,0.464868,58.92,0.96,58.927820255,133.91,69.35627328,24.42016304,73.5298375232,0.44627328,0.13016304,0.464868,68.91,24.29,73.0656704616,132.51
2020-01-29 23:30:00,53.54371584,43.01941712,68.6847854717,0.44371584000000003,0.12941712,0.462204,53.1,42.89,68.2580552023,134.54,54.48371584,2.5894171200000002,54.5452140225,0.44371584000000003,0.12941712,0.462204,54.04,2.46,54.0959628808,133.39,63.69371584,25.94941712,68.7768979118,0.44371584000000003,0.12941712,0.462204,63.25,25.82,68.3171640219,131.75
2020-01-30 00:00:00,50.5843552,43.769603599999996,66.8921160549,0.4443552,0.12960359999999999,0.46287000000000006,50.14,43.64,66.4715668538,135.03,51.5043552,3.0296036,51.5933823522,0.4443552,0.12960359999999999,0.46287000000000006,51.06,2.9,51.1422877861,133.71,60.2543552,26.6696036,65.892754357,0.4443552,0.12960359999999999,0.46287000000000006,59.81,26.54,65.4339949873,132.25
2020-01-30 00:30:00,50.4443552,43.7196036,66.753552044,0.4443552,0.12960359999999999,0.46287000000000006,50.0,43.59,66.3331598825,134.68,51.3643552,3.1796036,51.4626744754,0.4443552,0.12960359999999999,0.46287000000000006,50.92,3.05,51.0112624819,133.45,60.0743552,26.7196036,65.7485008897,0.4443552,0.12960359999999999,0.46287000000000006,59.63,26.59,65.2898537294,131.87
2020-01-30 01:00:00,53.71563392,42.82997656,68.7006275048,0.44563392,0.12997656,0.464202,53.27,42.7,68.2713915194,134.11,54.67563392,2.63997656,54.7393315706,0.44563392,0.12997656,0.464202,54.23,2.51,54.2880557766,133.07,63.93563392,26.28997656,69.1297920746,0.44563392,0.12997656,0.464202,63.49,26.16,68.6682291893,131.33
2020-01-30 01:30:00,56.0959536,42.5400698,70.4018007503,0.4459536,0.13006979999999999,0.464535,55.65,42.41,69.9680684312,134.25,57.0559536,2.2200698,57.0991291626,0.4459536,0.13006979999999999,0.464535,56.61,2.09,56.6485675017,133.17,66.6059536,24.9400698,71.1221494093,0.4459536,0.13006979999999999,0.464535,66.16,24.81,70.6589109738,131.33
2020-01-30 02:00:00,55.23627328,43.16016304,70.0988270908,0.44627328,0.13016304,0.464868,54.79,43.03,69.6672448142,135.08,56.20627328,2.40016304,56.2574967328,0.44627328,0.13016304,0.464868,55.76,2.27,55.806186933,133.72,65.66627328,25.58016304,70.4727194568,0.44627328,0.13016304,0.464868,65.22,25.45,70.0096486207,132.2
2020-01-30 02:30:00,54.24499456,43.28979008,69.4011913441,0.44499456,0.12979008,0.463536,53.8,43.16,68.9726438525,135.44,55.20499456,2.24979008,55.2508188154,0.44499456,0.12979008,0.463536,54.76,2.12,54.8010218883,133.94,64.53499456,25.88979008,69.534500453,0.44499456,0.12979008,0.463536,64.09,25.76,69.073190892,132.56
2020-01-30 03:00:00,53.4287408,43.4537994,68.8684472438,0.4587408,0.13379939999999999,0.477855,52.97,43.32,68.428380808,135.66,54.3687408,2.3337994,54.4188073722,0.4587408,0.13379939999999999,0.477855,53.91,2.2,53.9548709571,134.07,63.5787408,26.0437994,68.7061552476,0.4587408,0.13379939999999999,0.477855,63.12,25.91,68.2309497222,132.97
2020-01-30 03:30:00,52.27399552,44.34116536,68.5471338067,0.48399552,0.14116536,0.504162,51.79,44.2,68.0870332736,135.73,53.22399552,3.21116536,53.3207772082,0.48399552,0.14116536,0.504162,52.74,3.07,52.829276921,134.13,62.06399552,25.51116536,67.1026012754,0.48399552,0.14116536,0.504162,61.58,25.37,66.6013010383,133.11
2020-01-30 04:00:00,50.8362832,45.3205826,68.1049403259,0.5162831999999999,0.15058259999999998,0.537795,50.32,45.17,67.6197552495,136.22,51.7762832,3.9405826,51.9260213499,0.5162831999999999,0.15058259999999998,0.537795,51.26,3.79,51.3999192606,134.45,60.2662832,25.1805826,65.3152863487,0.5162831999999999,0.15058259999999998,0.537795,59.75,25.03,64.7808876136,133.23
2020-01-30 04:30:00,50.23331616,46.02263388,68.1283265733,0.52331616,0.15263388,0.545121,49.71,45.87,67.6397885863,136.16,51.16331616,4.69263388,51.3780666551,0.52331616,0.15263388,0.545121,50.64,4.54,50.8431037605,134.45,59.42331616,24.36263388,64.223581596,0.52331616,0.15263388,0.545121,58.9,24.21,63.6815051644,132.97
2020-01-30 05:00:00,49.92848096,45.71289028,67.6943243465,0.55848096,0.16289028,0.581751,49.37,45.55,67.1729067407,135.87,50.86848096,4.5628902799999995,51.072716032,0.55848096,0.16289028,0.581751,50.31,4.4,50.5020405528,134.25,59.10848096,24.74289028,64.0782579414,0.55848096,0.16289028,0.581751,58.55,24.58,63.5002275586,132.76
2020-01-30 05:30:00,50.98048896,44.61055928,67.7429867505,0.55048896,0.16055928,0.573426,50.43,44.45,67.2234140758,135.02,51.92048896,3.90055928,52.0667987929,0.55048896,0.16055928,0.573426,51.37,3.74,51.5059656739,133.72,60.39048896,24.57055928,65.1975731156,0.55048896,0.16055928,0.573426,59.84,24.41,64.6271900983,131.95
2020-01-30 06:00:00,53.33368576,43.96149168,69.1165304936,0.55368576,0.16149168,0.5767559999999999,52.78,43.8,68.5869404479,135.14,54.29368576,3.19149168,54.3874060105,0.55368576,0.16149168,0.5767559999999999,53.74,3.03,53.8253518335,133.78,63.14368576,23.74149168,67.4594950956,0.55368576,0.16149168,0.5767559999999999,62.59,23.58,66.8844114873,132.02
2020-01-30 06:30:00,59.96135808,40.41372944,72.3092939396,0.56135808,0.16372944,0.5847479999999999,59.4,40.25,71.7525086669,133.96,60.96135808,1.03372944,60.9701219903,0.56135808,0.16372944,0.5847479999999999,60.4,0.87,60.4062654035,133.03,70.97135808,21.623729439999998,74.192448016,0.56135808,0.16372944,0.5847479999999999,70.41,21.46,73.60774212,130.94
2020-01-30 07:00:00,66.76350592,37.09727256,76.3778328713,0.57350592,0.16727256000000001,0.597402,66.19,36.93,75.79538904180001,133.39,67.81350592,3.14727256,67.8865002024,0.57350592,0.16727256000000001,0.597402,67.24,2.98,67.3060027041,132.68,79.04350592,19.53727256,81.4222380386,0.57350592,0.16727256000000001,0.597402,78.47,19.37,80.8253536955,130.5
2020-01-30 07:30:00,74.51912032,33.99307676,81.9062180843,0.55912032,0.16307676000000002,0.582417,73.96,33.83,81.3298868805,133.15,75.61912032,6.20307676,75.873114601,0.55912032,0.16307676000000002,0.582417,75.06,6.04,75.3026241243,132.54,88.00912032,16.06307676,89.4629962303,0.55912032,0.16307676000000002,0.582417,87.45,15.9,88.8837021056,130.25
2020-01-30 08:00:00,77.5150144,33.5906292,84.4802215165,0.5850143999999999,0.17062919999999998,0.6093900000000001,76.93,33.42,83.8756299529,134.07,78.6250144,7.1206292,78.9467937893,0.5850143999999999,0.17062919999999998,0.6093900000000001,78.04,6.95,78.3488615106,133.19,91.3550144,13.9906292,92.420107993,0.5850143999999999,0.17062919999999998,0.6093900000000001,90.77,13.82,91.8160405376,131.0
2020-01-30 08:30:00,77.60593344,33.11256392,84.3748943374,0.6259334400000001,0.18256392,0.652014,76.98,32.93,83.7275659505,133.34,78.70593344,7.11256392,79.026657048,0.6259334400000001,0.18256392,0.652014,78.08,6.93,78.3869332223,132.66,91.33593344,12.66256392,92.2095074403,0.6259334400000001,0.18256392,0.652014,90.71,12.48,91.564482743,130.09
2020-01-30 09:00:00,78.0969024,32.2932632,84.5102420573,0.6969023999999999,0.20326319999999998,0.72594,77.4,32.09,83.7885917056,132.83,79.1869024,7.6932632,79.5597373699,0.6969023999999999,0.20326319999999998,0.72594,78.49,7.49,78.8465611171,132.32,91.8369024,11.593263199999999,92.565762537,0.6969023999999999,0.20326319999999998,0.72594,91.14,11.39,91.8489613442,129.55
2020-01-30 09:30:00,79.9808784,29.8802562,85.38015355,0.7208783999999999,0.2102562,0.750915,79.26,29.67,84.6312974023,132.02,81.0908784,9.6402562,81.6618950263,0.7208783999999999,0.2102562,0.750915,80.37,9.43,80.9213309332,131.73,94.3808784,12.8602562,95.2530125355,0.7208783999999999,0.2102562,0.750915,93.66,12.65,94.5104126538,129.08
2020-01-30 10:00:00,80.61978944,29.53452192,85.8594108668,0.76978944,0.22452192,0.8018639999999999,79.85,29.31,85.0593827864,132.02,81.71978944,9.99452192,82.3286976365,0.76978944,0.22452192,0.8018639999999999,80.95,9.77,81.5374478384,131.7,95.13978944,12.74452192,95.9895951323,0.76978944,0.22452192,0.8018639999999999,94.37,12.52,95.1968870289,129.08
2020-01-30 10:30:00,80.99537376,29.72240068,86.2767157042,0.86537376,0.25240068,0.901431,80.13,29.47,85.3773845933,132.3,82.11537376,10.05240068,82.7283830809,0.86537376,0.25240068,0.901431,81.25,9.8,81.8388813462,131.94,95.57537376,12.85240068,96.4356587192,0.86537376,0.25240068,0.901431,94.71,12.6,95.5444613779,129.4
2020-01-30 11:00:00,80.94770144,29.31016292,86.0907429334,0.85770144,0.25016292,0.893439,80.09,29.06,85.1991296904,131.6,82.04770144,10.07016292,82.663374555,0.85770144,0.25016292,0.893439,81.19,9.82,81.7817125035,131.48,95.45770144,12.37016292,96.2558761576,0.85770144,0.25016292,0.893439,94.6,12.12,95.3732373363,128.66
2020-01-30 11:30:00,81.18020896,29.81214428,86.4811555968,0.83020896,0.24214428000000002,0.8648009999999999,80.35,29.57,85.618382372,131.6,82.28020896,9.48214428,82.8247779752,0.83020896,0.24214428000000002,0.8648009999999999,81.45,9.24,81.972435001,131.43,95.52020896,11.34214428,96.1912395004,0.83020896,0.24214428000000002,0.8648009999999999,94.69,11.1,95.3383768479,128.39
2020-01-30 12:00:00,81.09508384,29.81356612,86.4017438933,1.07508384,0.31356612,1.119879,80.02,29.5,85.2845261463,131.9,82.19508384,9.82356612,82.7800353876,1.07508384,0.31356612,1.119879,81.12,9.51,81.6755440753,131.63,95.36508384,11.22356612,96.0232662028,1.07508384,0.31356612,1.119879,94.29,10.91,94.9190823807,128.71
2020-01-30 12:30:00,80.90033824,30.15426532,86.3373872916,1.42033824,0.41426532,1.479519,79.48,29.74,84.8618760104,132.17,82.01033824,9.80426532,82.5943048685,1.42033824,0.41426532,1.479519,80.59,9.39,81.1351970479,131.77,95.10033824,11.50426532,95.7936451646,1.42033824,0.41426532,1.479519,93.68,11.09,94.3341428116,128.92
2020-01-30 13:00:00,80.650848,30.645664,86.2769726238,1.1508479999999999,0.33566399999999996,1.1988,79.5,30.31,85.0819963329,132.51,81.760848,9.335664,82.292107082,1.1508479999999999,0.33566399999999996,1.1988,80.61,9.0,81.1108630209,132.02,94.860848,11.965664,95.6125389174,1.1508479999999999,0.33566399999999996,1.1988,93.71,11.63,94.4289203581,129.27
2020-01-30 13:30:00,80.9894096,30.9285778,86.6940678022,0.9894096,0.2885778,1.030635,80.0,30.64,85.6668523993,132.77,82.1094096,9.1385778,82.616395159,0.9894096,0.2885778,1.030635,81.12,8.85,81.6013290333,132.21,95.2194096,11.4985778,95.9111737807,0.9894096,0.2885778,1.030635,94.23,11.21,94.8944518926,129.47
2020-01-30 14:00:00,80.5619872,31.3468296,86.4456910874,0.8119871999999999,0.2368296,0.84582,79.75,31.11,85.6031226066,132.94,81.6819872,8.7268296,82.1468477046,0.8119871999999999,0.2368296,0.84582,80.87,8.49,81.3144329132,132.33,94.7119872,11.1368296,95.3645085601,0.8119871999999999,0.2368296,0.84582,93.9,10.9,94.5305241708,129.58
2020-01-30 14:30:00,79.57722208,31.52335644,85.5935527666,0.69722208,0.20335644,0.726273,78.88,31.32,84.8704707186,133.02,80.67722208,8.46335644,81.1199270511,0.69722208,0.20335644,0.726273,79.98,8.26,80.4053978288,132.35,93.56722208,11.35335644,94.2535078935,0.69722208,0.20335644,0.726273,92.87,11.15,93.5369413654,129.58
2020-01-30 15:00:00,78.72447488,31.95797184,84.963844718,0.64447488,0.18797184,0.6713279999999999,78.08,31.77,84.2960218516,133.28,79.83447488,8.12797184,80.2471638477,0.64447488,0.18797184,0.6713279999999999,79.19,7.94,79.5870573649,132.5,92.59447488,11.78797184,93.3418076663,0.64447488,0.18797184,0.6713279999999999,91.95,11.6,92.6788136523,129.85
2020-01-30 15:30:00,78.40225728,31.63482504,84.5439300122,0.46225728,0.13482504,0.481518,77.94,31.5,84.0648178491,133.47,79.50225728,8.464825040000001,79.9516239708,0.46225728,0.13482504,0.481518,79.04,8.33,79.4777358762,132.65,92.48225728,13.17482504,93.4159725445,0.46225728,0.13482504,0.481518,92.02,13.04,92.9393458122,130.25
2020-01-30 16:00:00,79.51415552,30.72454536,85.2437599806,0.32415552000000003,0.09454536000000001,0.33766199999999996,79.19,30.63,84.9073200613,133.0,80.62415552,9.05454536,81.1310005176,0.32415552000000003,0.09454536000000001,0.33766199999999996,80.3,8.96,80.7983390918,132.32,93.98415552,13.59454536,94.9622722577,0.32415552000000003,0.09454536000000001,0.33766199999999996,93.66,13.5,94.6279324513,129.9
2020-01-30 16:30:00,81.2233264,30.6797202,86.8243858777,0.27332639999999997,0.07972019999999999,0.284715,80.95,30.6,86.5405251891,133.11,82.3533264,9.1197202,82.8567418239,0.27332639999999997,0.07972019999999999,0.284715,82.08,9.04,82.5763162172,132.39,95.9933264,13.5197202,96.9407115077,0.27332639999999997,0.07972019999999999,0.284715,95.72,13.44,96.6589468182,130.0
2020-01-30 17:00:00,82.55844128,30.20121204,87.9090975683,0.27844128,0.08121204,0.290043,82.28,30.12,87.6197055462,132.68,83.70844128,9.41121204,84.2358240512,0.27844128,0.08121204,0.290043,83.43,9.33,83.9500673019,132.08,97.57844128,13.61121204,98.523181515,0.27844128,0.08121204,0.290043,97.3,13.53,98.2361995397,129.63
2020-01-30 17:30:00,87.1988608,29.6388344,92.0983269631,0.33886079999999996,0.09883439999999999,0.35298,86.86,29.54,91.7456876371,132.46,88.3788608,9.8588344,88.927046797,0.33886079999999996,0.09883439999999999,0.35298,88.04,9.76,88.5793384486,131.92,102.6588608,10.7588344,103.2210938636,0.33886079999999996,0.09883439999999999,0.35298,102.32,10.66,102.8737964693,129.17
2020-01-30 18:00:00,87.93464512,30.04843816,92.9269091719,0.23464512,0.06843816,0.244422,87.7,29.98,92.6827405723,132.88,89.10464512,9.56843816,89.6169224577,0.23464512,0.06843816,0.244422,88.87,9.5,89.3763218084,132.19,103.49464512,10.97843816,104.075298092,0.23464512,0.06843816,0.244422,103.26,10.91,103.8347518897,129.56
2020-01-30 18:30:00,87.01752224,31.54927732,92.5602834708,0.23752224,0.06927732,0.247419,86.78,31.48,92.3133728124,133.79,88.19752224,8.58927732,88.6147765001,0.23752224,0.06927732,0.247419,87.96,8.52,88.3716696685,132.8,102.38752224,11.42927732,103.0234589329,0.23752224,0.06927732,0.247419,102.15,11.36,102.7797261137,130.39
2020-01-30 19:00:00,84.7381616,31.6794638,90.4662614349,0.2381616,0.06946379999999999,0.248085,84.5,31.61,90.2188566764,134.2,85.8781616,8.7194638,86.31968309,0.2381616,0.06946379999999999,0.248085,85.64,8.65,86.0757346759,133.04,100.1181616,14.3594638,101.1426738958,0.2381616,0.06946379999999999,0.248085,99.88,14.29,100.8970688375,131.1
2020-01-30 19:30:00,82.45912064,33.16974352,88.8804728942,0.23912064,0.06974352,0.249084,82.22,33.1,88.632603482,134.68,83.59912064,7.55974352,83.9402328676,0.23912064,0.06974352,0.249084,83.36,7.49,83.6958165024,133.4,97.36912064,14.58974352,98.4561134221,0.23912064,0.06974352,0.249084,97.13,14.52,98.2093035308,131.47
2020-01-30 20:00:00,79.27624352,34.26890436,86.36596895,0.23624352,0.06890436,0.246087,79.04,34.2,86.1217835394,133.52,80.39624352,5.73890436,80.6008126223,0.23624352,0.06890436,0.246087,80.16,5.67,80.3602793674,132.63,93.46624352,14.68890436,94.6134376769,0.23624352,0.06890436,0.246087,93.23,14.62,94.3693663219,130.19
2020-01-30 20:30:00,77.94720256,34.77918408,85.3543088086,0.23720256,0.06918408,0.247086,77.71,34.71,85.109507107,133.8,79.05720256,5.34918408,79.2379646819,0.23720256,0.06918408,0.247086,78.82,5.28,78.9966505619,132.79,91.96720256,15.58918408,93.2790920142,0.23720256,0.06918408,0.247086,91.73,15.52,93.0336675618,130.53
2020-01-30 21:00:00,74.89007968,35.47002324,82.8652314492,0.24007968000000002,0.07002324,0.250083,74.65,35.4,82.618293979,133.44,75.96007968,4.48002324,76.0920778611,0.24007968000000002,0.07002324,0.250083,75.72,4.41,75.84831244,132.56,88.49007968,17.22002324,90.1500050037,0.24007968000000002,0.07002324,0.250083,88.25,17.15,89.9009732984,130.26
2020-01-30 21:30:00,70.62297664,36.43170152,79.4661796309,0.38297664000000003,0.11170152,0.39893399999999996,70.24,36.32,79.0746482762,133.44,71.66297664,3.6217015200000002,71.7544350044,0.38297664000000003,0.11170152,0.39893399999999996,71.28,3.51,71.3663681295,132.58,83.64297664,19.93170152,85.9850002424,0.38297664000000003,0.11170152,0.39893399999999996,83.26,19.82,85.5865643661,130.47
2020-01-30 22:00:00,66.49791168,38.14897424,76.663658231,0.40791168,0.11897424000000001,0.424908,66.09,38.03,76.2506983575,133.81,67.51791168,2.10897424,67.5508413713,0.40791168,0.11897424000000001,0.424908,67.11,1.99,67.1394980619,132.83,78.85791168,21.83897424,81.8261023781,0.40791168,0.11897424000000001,0.424908,78.45,21.72,81.4012340201,130.88
2020-01-30 22:30:00,61.30855104,41.16916072,73.8487523592,0.40855104000000003,0.11916072,0.425574,60.9,41.05,73.4432604124,134.24,62.27855104,1.20916072,62.2902880816,0.40855104000000003,0.11916072,0.425574,61.87,1.09,61.879600839,133.14,72.46855104,21.84916072,75.6906646424,0.40855104000000003,0.11916072,0.425574,72.06,21.73,75.2651081179,131.02
