Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-30 23:00:00,56.39200768,42.78100224,70.7832796841,0.31200768,0.09100224,0.32500799999999996,56.08,42.69,70.4798020712,134.73,57.35200768,2.27100224,57.3969531953,0.31200768,0.09100224,0.32500799999999996,57.04,2.18,57.081643284,133.47,66.85200768,23.81100224,70.96587037809999,0.31200768,0.09100224,0.32500799999999996,66.54,23.72,70.6414184456,131.57
2020-01-30 23:30:00,52.23260704,43.08284372,67.7080250871,0.35260704,0.10284372,0.367299,51.88,42.98,67.3707265806,134.73,53.16260704,2.47284372,53.2200877804,0.35260704,0.10284372,0.367299,52.81,2.37,52.8631535193,133.49,62.18260704,25.90284372,67.3619620489,0.35260704,0.10284372,0.367299,61.83,25.8,66.9969320193,131.8
2020-01-31 00:00:00,49.3496,44.50655,66.4546161908,0.3996,0.11655000000000001,0.41625,48.95,44.39,66.080062046,135.4,50.2796,3.58655,50.4073557833,0.3996,0.11655000000000001,0.41625,49.88,3.47,50.0005529969,133.91,58.7496,26.53655,64.4647499496,0.3996,0.11655000000000001,0.41625,58.35,26.42,64.0526260195,132.37
2020-01-31 00:30:00,49.09896064,44.82636352,66.4839138616,0.39896064000000003,0.11636352,0.41558399999999995,48.7,44.71,66.1110739589,135.14,50.02896064,4.03636352,50.1915245154,0.39896064000000003,0.11636352,0.41558399999999995,49.63,3.92,49.7845688944,133.75,58.33896064,25.99636352,63.8689693421,0.39896064000000003,0.11636352,0.41558399999999995,57.94,25.88,63.4572139319,132.03
2020-01-31 01:00:00,52.43023936,43.87673648,68.3673752859,0.40023936,0.11673648,0.416916,52.03,43.76,67.9857227659,134.62,53.39023936,3.33673648,53.4944059623,0.40023936,0.11673648,0.416916,52.99,3.22,53.0877434066,133.39,62.24023936,25.04673648,67.0908816747,0.40023936,0.11673648,0.416916,61.84,24.93,66.6760114284,131.49
2020-01-31 01:30:00,54.7996,42.66655,69.4509225933,0.3996,0.11655000000000001,0.41625,54.4,42.55,69.0641911558,134.24,55.7596,2.42655,55.812374408,0.3996,0.11655000000000001,0.41625,55.36,2.31,55.4081735848,133.11,65.1796,25.63655,70.0400810398,0.3996,0.11655000000000001,0.41625,64.78,25.52,69.6255613981,131.26
2020-01-31 02:00:00,53.79896064,43.03636352,68.8945335347,0.39896064000000003,0.11636352,0.41558399999999995,53.4,42.92,68.5104838693,134.64,54.74896064,2.54636352,54.8081440877,0.39896064000000003,0.11636352,0.41558399999999995,54.35,2.43,54.4042957863,133.38,64.00896064,25.92636352,69.0602879199,0.39896064000000003,0.11636352,0.41558399999999995,63.61,25.81,68.6468367807,131.66
2020-01-31 02:30:00,52.8596,43.39655,68.3915043267,0.3996,0.11655000000000001,0.41625,52.46,43.28,68.0088964769,135.05,53.8096,2.65655,53.8751362881,0.3996,0.11655000000000001,0.41625,53.41,2.54,53.470362819,133.65,62.9196,26.20655,68.1590736957,0.3996,0.11655000000000001,0.41625,62.52,26.09,67.7453946774,132.05
2020-01-31 03:00:00,51.76087872,43.91692296,67.8814016365,0.40087872,0.11692296,0.417582,51.36,43.8,67.5002933327,135.26,52.69087872,3.13692296,52.7841736313,0.40087872,0.11692296,0.417582,52.29,3.02,52.3771371879,133.79,61.64087872,26.81692296,67.2216132387,0.40087872,0.11692296,0.417582,61.24,26.7,66.8073918066,132.28
2020-01-31 03:30:00,50.5696,44.10655,67.10195375,0.3996,0.11655000000000001,0.41625,50.17,43.99,66.7244258124,135.26,51.5096,3.26655,51.6130723854,0.3996,0.11655000000000001,0.41625,51.11,3.15,51.2069780401,133.83,60.2596,27.00655,66.0346358744,0.3996,0.11655000000000001,0.41625,59.86,26.89,65.62234147,132.34
2020-01-31 04:00:00,49.32832128,45.21617704,66.9162607026,0.39832128,0.11617704000000001,0.41491799999999995,48.93,45.1,66.5443829335,135.82,50.24832128,4.12617704,50.4174486505,0.39832128,0.11617704000000001,0.41491799999999995,49.85,4.01,50.0110247845,134.18,58.62832128,26.51617704,64.3458444729,0.39832128,0.11617704000000001,0.41491799999999995,58.23,26.4,63.9350678423,132.69
2020-01-31 04:30:00,48.6096,45.31655,66.4566243204,0.3996,0.11655000000000001,0.41625,48.21,45.2,66.0851276764,135.69,49.5396,4.28655,49.7247069279,0.3996,0.11655000000000001,0.41625,49.14,4.17,49.3166148473,134.09,57.7796,26.43655,63.5403285486,0.3996,0.11655000000000001,0.41625,57.38,26.32,63.1284943587,132.53
2020-01-31 05:00:00,48.30110848,45.32990664,66.2404522659,0.41110848,0.11990664000000001,0.428238,47.89,45.21,65.8589113181,135.79,49.22110848,4.23990664,49.4033837739,0.41110848,0.11990664000000001,0.428238,48.81,4.12,48.9835737773,134.14,57.41110848,26.41990664,63.1984718468,0.41110848,0.11990664000000001,0.428238,57.0,26.3,62.7749153723,132.62
2020-01-31 05:30:00,49.48814144,44.57195792,66.6013181252,0.41814144000000003,0.12195792,0.435564,49.07,44.45,66.2092697437,135.1,50.42814144,3.84195792,50.5742828891,0.41814144000000003,0.12195792,0.435564,50.01,3.7199999999999998,50.1481654699,133.69,58.78814144,25.74195792,64.1770517516,0.41814144000000003,0.12195792,0.435564,58.37,25.62,63.7451276569,131.92
2020-01-31 06:00:00,52.01124832,43.60578076,67.8721892051,0.43124832,0.12578076,0.449217,51.58,43.48,67.4611503015,134.68,52.96124832,3.13578076,53.0540002694,0.43124832,0.12578076,0.449217,52.53,3.01,52.6161667171,133.42,61.72124832,24.76578076,66.5045591733,0.43124832,0.12578076,0.449217,61.29,24.64,66.0575029804,131.49
2020-01-31 06:30:00,58.08869088,41.38503484,71.3233279991,0.42869088,0.12503484,0.446553,57.66,41.26,70.9017855911,134.68,59.07869088,0.78503484,59.0839064026,0.42869088,0.12503484,0.446553,58.65,0.66,58.6537134374,133.45,68.77869088,22.05503484,72.2283384895,0.42869088,0.12503484,0.446553,68.35,21.93,71.781943412,131.49
2020-01-31 07:00:00,64.4563632,38.5072726,75.0828395844,0.4363632,0.12727259999999999,0.454545,64.02,38.38,74.643049241,134.07,65.4963632,1.9272726,65.5247126823,0.4363632,0.12727259999999999,0.454545,65.06,1.8,65.0848953291,133.01,76.3763632,20.5472726,79.0919671456,0.4363632,0.12727259999999999,0.454545,75.94,20.42,78.6375228501,130.88
2020-01-31 07:30:00,71.5363632,34.7872726,79.5462481506,0.4363632,0.12727259999999999,0.454545,71.1,34.66,79.0982022552,132.43,72.6063632,4.7372726,72.7607430474,0.4363632,0.12727259999999999,0.454545,72.17,4.61,72.317086501,131.91,84.5863632,17.5872726,86.3953991652,0.4363632,0.12727259999999999,0.454545,84.15,17.46,85.94227190390001,129.26
2020-01-31 08:00:00,74.20586368,32.86296024,81.1571584041,0.45586368,0.13296024,0.474858,73.75,32.73,80.686525517,132.11,75.26586368,6.49296024,75.5454086505,0.45586368,0.13296024,0.474858,74.81,6.36,75.0798621469,131.7,87.68586368,15.81296024,89.1002828327,0.45586368,0.13296024,0.474858,87.23,15.68,88.6280728663,128.94
2020-01-31 08:30:00,75.40774176,31.96517468,81.9029908469,0.49774176000000003,0.14517468,0.518481,74.91,31.82,81.3880857374,132.11,76.48774176,7.35517468,76.8405702355,0.49774176000000003,0.14517468,0.518481,75.99,7.21,76.3312793028,131.7,89.13774176,15.62517468,90.4968678455,0.49774176000000003,0.14517468,0.518481,88.64,15.48,89.9815536652,129.01
2020-01-31 09:00:00,75.52986944,31.56121192,81.8588497078,0.6898694400000001,0.20121192000000002,0.718614,74.84,31.36,81.1447792529,131.78,76.59986944,7.72121192,76.9880322631,0.6898694400000001,0.20121192000000002,0.718614,75.91,7.52,76.2815737908,131.49,89.22986944,15.24121192,90.5221748583,0.6898694400000001,0.20121192000000002,0.718614,88.54,15.04,89.8083136463,128.68
2020-01-31 09:30:00,78.38248672,8.541141960000001,78.8464668225,0.79248672,0.23114196,0.825507,77.59,8.31,78.0337375755,133.81,78.18248672,6.96114196,78.491774901,0.79248672,0.23114196,0.825507,77.39,6.73,77.6820764398,132.87,90.17248672,23.61114196,93.2124636834,0.79248672,0.23114196,0.825507,89.38,23.38,92.3872761802,130.08
2020-01-31 10:00:00,78.78339584,8.06265712,79.1948855667,0.76339584,0.22265712000000001,0.7952039999999999,78.02,7.84,78.4129198538,135.11,78.51339584,8.06265712,78.9262932499,0.76339584,0.22265712000000001,0.7952039999999999,77.75,7.84,78.1442774616,133.74,90.27339584,23.06265712,93.1728079963,0.76339584,0.22265712000000001,0.7952039999999999,89.51,22.84,92.3780585421,131.04
2020-01-31 10:30:00,78.8478512,8.296456599999999,79.2831308096,0.9478512,0.2764566,0.9873449999999999,77.9,8.02,78.3117513532,135.11,78.5678512,8.2864566,79.0036240002,0.9478512,0.2764566,0.9873449999999999,77.62,8.01,78.0322016862,133.74,90.2478512,22.4964566,93.0094898694,0.9478512,0.2764566,0.9873449999999999,89.3,22.22,92.0229232311,130.94
2020-01-31 11:00:00,78.90315584,8.27258712,79.3356395271,1.00315584,0.29258712000000003,1.044954,77.9,7.98,78.3076650144,135.11,78.62315584,8.25258712,79.0550809778,1.00315584,0.29258712000000003,1.044954,77.62,7.96,78.027085041,133.74,90.30315584,22.49258712,93.0622180587,1.00315584,0.29258712000000003,1.044954,89.3,22.2,92.0180960464,130.94
2020-01-31 11:30:00,79.58505408,7.32230744,79.9211925534,0.8650540800000001,0.25230744,0.901098,78.72,7.07,79.0368477357,134.77,79.31505408,7.32230744,79.6523319807,0.8650540800000001,0.25230744,0.901098,78.45,7.07,78.767933831,133.5,91.21505408,22.82230744,94.0268249368,0.8650540800000001,0.25230744,0.901098,90.35,22.57,93.1264054927,130.79
2020-01-31 12:00:00,79.66017888,7.95421884,80.0563157818,0.94017888,0.27421884,0.9793529999999999,78.72,7.68,79.0937469083,135.12,79.38017888,7.95421884,79.7777061363,0.94017888,0.27421884,0.9793529999999999,78.44,7.68,78.8150747002,133.71,91.24017888,22.83421884,94.0540897148,0.94017888,0.27421884,0.9793529999999999,90.3,22.56,93.0754726015,131.03
2020-01-31 12:30:00,79.58499392,8.54645656,80.0425710293,1.08499392,0.31645656,1.130202,78.5,8.23,78.9302407193,135.26,79.29499392,8.53645656,79.7531638957,1.08499392,0.31645656,1.130202,78.21,8.22,78.6407814051,133.81,91.06499392,22.80645656,93.877407178,1.08499392,0.31645656,1.130202,89.98,22.49,92.748048497,131.11
2020-01-31 13:00:00,78.58320512,9.47801816,79.15271919,1.67320512,0.48801816000000003,1.742922,76.91,8.99,77.4336373936,136.18,78.29320512,9.46801816,78.8636122419,1.67320512,0.48801816000000003,1.742922,76.62,8.98,77.1444411478,134.43,89.81320512,24.01801816,92.9692261464,1.67320512,0.48801816000000003,1.742922,88.14,23.53,91.2267532032,132.05
2020-01-31 13:30:00,77.85282624,9.37207432,78.4149114048,0.93282624,0.27207432,0.971694,76.92,9.1,77.4564161319,136.56,77.58282624,9.36207432,78.1456547926,0.93282624,0.27207432,0.971694,76.65,9.09,77.1871142096,134.69,89.34282624,25.74207432,92.9773896754,0.93282624,0.27207432,0.971694,88.41,25.47,92.0057009103,132.63
2020-01-31 14:00:00,77.59146784,10.57167812,78.308340934,0.6914678400000001,0.20167812000000002,0.720279,76.9,10.37,77.5960495128,137.22,77.31146784,10.56167812,78.0295591701,0.6914678400000001,0.20167812000000002,0.720279,76.62,10.36,77.3172296451,135.14,88.85146784,24.64167812,92.2051822724,0.6914678400000001,0.20167812000000002,0.720279,88.16,24.44,91.4849670711,133.06
2020-01-31 14:30:00,76.48939968,11.13815824,77.2960984293,0.91939968,0.26815824,0.957708,75.57,10.87,76.3477687952,137.53,76.21939968,11.11815824,77.0260367034,0.91939968,0.26815824,0.957708,75.3,10.85,76.0776741232,135.32,87.49939968,24.70815824,90.9210538213,0.91939968,0.26815824,0.957708,86.58,24.44,89.9633814393,133.27
2020-01-31 15:00:00,75.91499424,11.08312332,76.7197625973,0.76499424,0.22312332,0.7968689999999999,75.15,10.86,75.9306400605,137.76,75.64499424,11.07312332,76.4511557377,0.76499424,0.22312332,0.7968689999999999,74.88,10.85,75.6619911184,135.45,86.84499424,24.71312332,90.2928097291,0.76499424,0.22312332,0.7968689999999999,86.08,24.49,89.4959580093,133.47
2020-01-31 15:30:00,75.30860064,11.51125852,76.1832947769,0.75860064,0.22125852000000001,0.7902089999999999,74.55,11.29,75.4000437666,137.18,75.03860064,11.49125852,75.9133756882,0.75860064,0.22125852000000001,0.7902089999999999,74.28,11.27,75.1300958338,135.07,86.15860064,25.10125852,89.7406131221,0.75860064,0.22125852000000001,0.7902089999999999,85.4,24.88,88.9504041587,132.92
2020-01-31 16:00:00,76.38298624,11.17545432,77.1961875108,0.77298624,0.22545432,0.805194,75.61,10.95,76.3987866396,136.57,76.11298624,11.14545432,76.924689316,0.77298624,0.22545432,0.805194,75.34,10.92,76.1272750071,134.65,87.47298624,25.37545432,91.079289653,0.77298624,0.22545432,0.805194,86.7,25.15,90.2740965061,132.39
2020-01-31 16:30:00,78.98927008,10.09937044,79.6322928909,0.64927008,0.18937044,0.676323,78.34,9.91,78.9643191575,135.72,78.72927008,10.08937044,79.3731274627,0.64927008,0.18937044,0.676323,78.08,9.9,78.7051230861,134.09,90.50927008,24.29937044,93.714392567,0.64927008,0.18937044,0.676323,89.86,24.11,93.0382270897,131.55
2020-01-31 17:00:00,81.6397696,8.5036828,82.0814510197,0.6297695999999999,0.18368279999999998,0.6560100000000001,81.01,8.32,81.4361252762,134.76,81.3497696,8.4936828,81.7919779776,0.6297695999999999,0.18368279999999998,0.6560100000000001,80.72,8.31,81.1466234664,133.44,93.6997696,24.0336828,96.7329557701,0.6297695999999999,0.18368279999999998,0.6560100000000001,93.07,23.85,96.0772990878,130.77
2020-01-31 17:30:00,84.26593344,7.85256392,84.6310244451,0.6259334400000001,0.18256392,0.652014,83.64,7.67,83.9909429641,133.63,83.97593344,7.85256392,84.3422797726,0.6259334400000001,0.18256392,0.652014,83.35,7.67,83.702158873,132.67,96.69593344,23.39256392,99.4852531312,0.6259334400000001,0.18256392,0.652014,96.07,23.21,98.8339465973,129.66
2020-01-31 18:00:00,85.88433504,7.39209772,86.2018683902,0.6243350400000001,0.18209772,0.650349,85.26,7.21,85.5643132386,133.46,85.57433504,7.37209772,85.891295498,0.6243350400000001,0.18209772,0.650349,84.95,7.19,85.2537307102,132.56,98.59433504,23.28209772,101.3059671304,0.6243350400000001,0.18209772,0.650349,97.97,23.1,100.6564995418,129.55
2020-01-31 18:30:00,83.5365728,8.3327504,83.9511389107,0.6265727999999999,0.18275039999999998,0.65268,82.91,8.15,83.309606889,133.93,83.2365728,8.3227504,83.6516301438,0.6265727999999999,0.18275039999999998,0.65268,82.61,8.14,83.0100698711,132.89,95.9065728,24.5027504,98.9871480719,0.6265727999999999,0.18275039999999998,0.65268,95.28,24.32,98.3348402144,130.03
2020-01-31 19:00:00,81.5949744,9.3422842,82.1280592819,0.6249743999999999,0.18228419999999998,0.651015,80.97,9.16,81.4864804738,134.85,81.2949744,9.3422842,81.8300136672,0.6249743999999999,0.18228419999999998,0.651015,80.67,9.16,81.1883889482,133.51,93.6449744,25.3122842,97.0056336601,0.6249743999999999,0.18228419999999998,0.651015,93.02,25.13,96.3547471586,130.92
2020-01-31 19:30:00,78.3417776,10.9813518,79.1076747534,0.6217775999999999,0.18135179999999998,0.647685,77.72,10.8,78.4667980741,136.02,78.0517776,10.9513518,78.8163186959,0.6217775999999999,0.18135179999999998,0.647685,77.43,10.77,78.1754296438,134.29,89.8817776,26.8813518,93.8154625802,0.6217775999999999,0.18135179999999998,0.647685,89.26,26.7,93.1677927183,132.02
2020-01-31 20:00:00,75.56113824,11.49116532,76.4299188311,0.6211382400000001,0.18116532,0.647019,74.94,11.31,75.7886515251,136.33,75.29113824,11.47116532,76.1599837925,0.6211382400000001,0.18116532,0.647019,74.67,11.29,75.5186930501,134.49,86.94113824,29.53116532,91.8196669762,0.6211382400000001,0.18116532,0.647019,86.32,29.35,91.1732685605,132.55
2020-01-31 20:30:00,73.54529408,12.12237744,74.537657034,0.62529408,0.18237744,0.6513479999999999,72.92,11.94,73.8910684724,136.04,73.26529408,12.09237744,74.2565075181,0.62529408,0.18237744,0.6513479999999999,72.64,11.91,73.6099021871,134.29,84.62529408,30.22237744,89.8600717574,0.62529408,0.18237744,0.6513479999999999,84.0,30.04,89.209873893,132.31
2020-01-31 21:00:00,70.46561376,12.94247068,71.6443317358,0.62561376,0.18247068,0.651681,69.84,12.76,70.996078765,135.24,70.20561376,12.91247068,71.3831920166,0.62561376,0.18247068,0.651681,69.58,12.73,70.7349227751,133.74,81.09561376,31.05247068,86.8375178505,0.62561376,0.18247068,0.651681,80.47,30.87,86.188037453,131.55
2020-01-31 21:30:00,67.03232704,14.19442872,68.5187176988,0.6323270400000001,0.18442872,0.658674,66.4,14.01,67.8619193657,135.4,66.79232704,14.16442872,68.2777122668,0.6323270400000001,0.18442872,0.658674,66.16,13.98,67.6208991363,133.87,77.16232704,32.55442872,83.7485256199,0.6323270400000001,0.18442872,0.658674,76.53,32.37,83.0942705606,131.76
2020-01-31 22:00:00,63.7445648,16.1050814,65.7475717304,0.6345647999999999,0.18508139999999998,0.661005,63.11,15.92,65.087007152,136.61,63.5045648,16.0750814,65.507541493,0.6345647999999999,0.18508139999999998,0.661005,62.87,15.89,64.8469660046,134.66,73.1745648,32.8150814,80.1956763233,0.6345647999999999,0.18508139999999998,0.661005,72.54,32.63,79.5409862901,132.74
2020-01-31 22:30:00,59.87936,18.16648,62.5744256833,0.63936,0.18648,0.666,59.24,17.98,61.9084646878,137.12,59.65936,18.11648,62.3493871919,0.63936,0.18648,0.666,59.02,17.93,61.6834280824,135.01,68.49936,32.90648,75.9934125198,0.63936,0.18648,0.666,67.86,32.72,75.3364320897,133.04
2020-01-31 23:00:00,56.38131808,18.65538444,59.3875104466,0.60131808,0.17538444,0.626373,55.78,18.48,58.761541844999996,137.89,56.16131808,18.59538444,59.1598002951,0.60131808,0.17538444,0.626373,55.56,18.42,58.5338363684,135.51,64.68131808,35.53538444,73.7999759882,0.60131808,0.17538444,0.626373,64.08,35.36,73.1886329972,134.01
2020-01-31 23:30:00,52.33195744,28.31557092,59.5013052464,0.6019574400000001,0.17557092,0.627039,51.73,28.14,58.8884751034,136.52,52.53195744,13.54557092,54.2502446449,0.6019574400000001,0.17557092,0.627039,51.93,13.37,53.6235190938,134.6,60.89195744,33.57557092,69.5352388612,0.6019574400000001,0.17557092,0.627039,60.29,33.4,68.9234655252,133.03
2020-02-01 00:00:00,49.53163776,32.92547768,59.476635914,0.60163776,0.17547768,0.626706,48.93,32.75,58.8787516851,136.32,49.85163776,12.45547768,51.3840900629,0.60163776,0.17547768,0.626706,49.25,12.28,50.7578654003,134.47,57.82163776,32.27547768,66.2196968637,0.60163776,0.17547768,0.626706,57.22,32.1,65.6089810925,132.8
2020-02-01 00:30:00,49.29355584,33.15603712,59.4068804504,0.6035558400000001,0.17603712,0.6287039999999999,48.69,32.98,58.8081329409,136.44,49.64355584,12.64603712,51.2289458342,0.6035558400000001,0.17603712,0.6287039999999999,49.04,12.47,50.6006175852,134.54,57.49355584,31.87603712,65.7388066944,0.6035558400000001,0.17603712,0.6287039999999999,56.89,31.7,65.1257406868,132.88
2020-02-01 01:00:00,52.25003936,32.49501148,61.5304183653,0.60003936,0.17501148,0.625041,51.65,32.32,60.9286870037,136.27,52.61003936,12.02501148,53.9668151974,0.60003936,0.17501148,0.625041,52.01,11.85,53.3428776877,134.42,60.93003936,31.09501148,68.4059166692,0.60003936,0.17501148,0.625041,60.33,30.92,67.7920002655,132.66
2020-02-01 01:30:00,54.06035904,32.39510472,63.0235291725,0.6003590400000001,0.17510472,0.625374,53.46,32.22,62.4187471838,136.66,54.42035904,11.82510472,55.6902916107,0.6003590400000001,0.17510472,0.625374,53.82,11.65,55.0664589383,134.67,63.03035904,30.94510472,70.2169898731,0.6003590400000001,0.17510472,0.625374,62.43,30.77,69.6009899355,133.03
2020-02-01 02:00:00,52.56003936,32.85501148,61.9839456382,0.60003936,0.17501148,0.625041,51.96,32.68,61.3826033987,136.97,52.90003936,12.18501148,54.2852527769,0.60003936,0.17501148,0.625041,52.3,12.01,53.6612532466,134.89,61.27003936,31.44501148,68.8680366364,0.60003936,0.17501148,0.625041,60.67,31.27,68.254390335,133.35
2020-02-01 02:30:00,51.40227712,33.04566416,61.1081828636,0.60227712,0.17566416,0.6273719999999999,50.8,32.87,60.5068334984,137.38,51.75227712,12.27566416,53.1882516885,0.60227712,0.17566416,0.6273719999999999,51.15,12.1,52.561701837,135.15,59.99227712,32.11566416,68.0476979661,0.60227712,0.17566416,0.6273719999999999,59.39,31.94,67.4339358187,133.79
2020-02-01 03:00:00,50.17035904,30.62510472,58.7789244995,0.6003590400000001,0.17510472,0.625374,49.57,30.45,58.1754879653,137.57,50.52035904,9.73510472,51.4497710533,0.6003590400000001,0.17510472,0.625374,49.92,9.56,50.8271580949,135.28,58.05035904,37.83510472,69.2916974381,0.6003590400000001,0.17510472,0.625374,57.45,37.66,68.6933628526,133.79
2020-02-01 03:30:00,49.1125968,22.3757574,53.9696366827,0.6025967999999999,0.17575739999999998,0.627705,48.51,22.2,53.3484779539,137.29,49.4525968,1.6057574,49.4786599161,0.6025967999999999,0.17575739999999998,0.627705,48.85,1.43,48.8709259172,135.09,54.7525968,55.2757574,77.8026748415,0.6025967999999999,0.17575739999999998,0.627705,54.15,55.1,77.2543364479,132.82
2020-02-01 04:00:00,47.46971968,22.64491824,52.5943590948,0.59971968,0.17491824,0.6247079999999999,46.87,22.47,51.9778587477,137.44,47.81971968,1.83491824,47.8549110878,0.59971968,0.17491824,0.6247079999999999,47.22,1.6600000000000001,47.2491693049,135.2,52.86971968,55.68491824,76.7855284441,0.59971968,0.17491824,0.6247079999999999,52.27,55.51,76.2463966362,132.98
2020-02-01 04:30:00,46.47067872,22.515197960000002,51.6377586643,0.60067872,0.17519796,0.625707,45.87,22.34,51.0209025792,136.83,46.81067872,1.8651979600000002,46.8478239159,0.60067872,0.17519796,0.625707,46.21,1.69,46.2408931575,134.79,51.73067872,55.33519796,75.749899367,0.60067872,0.17519796,0.625707,51.13,55.16,75.2123826241,132.39
2020-02-01 05:00:00,45.81890048,22.66051264,51.1162447203,0.61890048,0.18051264,0.6446879999999999,45.2,22.48,50.4815847612,136.92,46.16890048,1.9805126400000002,46.2113600952,0.61890048,0.18051264,0.6446879999999999,45.55,1.8,45.585551439,134.86,50.97890048,55.52051264,75.3749004507,0.61890048,0.18051264,0.6446879999999999,50.36,55.34,74.8240950497,132.48
2020-02-01 05:30:00,46.13113824,22.59116532,51.3657732915,0.6211382400000001,0.18116532,0.647019,45.51,22.41,50.7283766742,136.08,46.48113824,2.15116532,46.5308900014,0.6211382400000001,0.18116532,0.647019,45.86,1.97,45.902292971,134.33,51.29113824,54.42116532,74.7826456923,0.6211382400000001,0.18116532,0.647019,50.67,54.24,74.2255111131,131.63
2020-02-01 06:00:00,46.6597696,22.2236828,51.6819714825,0.6297695999999999,0.18368279999999998,0.6560100000000001,46.03,22.04,51.0345226293,135.51,46.9997696,1.9636828,47.0407737244,0.6297695999999999,0.18368279999999998,0.6560100000000001,46.37,1.78,46.4041517539,133.95,51.8597696,53.6636828,74.6272507508,0.6297695999999999,0.18368279999999998,0.6560100000000001,51.23,53.48,74.0582426203,131.05
2020-02-01 06:30:00,49.28145792,22.03125856,53.9818344303,0.62145792,0.18125856,0.6473519999999999,48.66,21.85,53.340585861,135.32,49.63145792,1.85125856,49.6659719881,0.62145792,0.18125856,0.6473519999999999,49.01,1.67,49.0384441026,133.83,54.64145792,51.30125856,74.9500370478,0.62145792,0.18125856,0.6473519999999999,54.02,51.12,74.3734818332,130.63
2020-02-01 07:00:00,51.53209728,21.09144504,55.68129043,0.62209728,0.18144504,0.648018,50.91,20.91,55.0368621925,134.91,51.89209728,1.00144504,51.9017596261,0.62209728,0.18144504,0.648018,51.27,0.8200000000000001,51.2765570217,133.56,57.23209728,50.04144504,76.0240697461,0.62209728,0.18144504,0.648018,56.61,49.86,75.4368060034,130.21
2020-02-01 07:30:00,55.17433504,19.89209772,58.6506845553,0.6243350400000001,0.18209772,0.650349,54.55,19.71,58.0016085984,135.01,55.52433504,0.57209772,55.5272822803,0.6243350400000001,0.18209772,0.650349,54.9,0.39,54.9013852284,133.61,61.40433504,49.11209772,78.6288147193,0.6243350400000001,0.18209772,0.650349,60.78,48.93,78.0279007791,130.32
2020-02-01 08:00:00,56.92447488,18.36797184,59.8145319289,0.64447488,0.18797184,0.6713279999999999,56.28,18.18,59.1434763943,134.36,57.27447488,1.9179718399999999,57.3065798034,0.64447488,0.18797184,0.6713279999999999,56.63,1.73,56.6564188773,133.17,63.61447488,49.28797184,80.4742541584,0.64447488,0.18797184,0.6713279999999999,62.97,49.1,79.8500525986,129.87
2020-02-01 08:30:00,60.57439488,17.14128184,62.9530051562,0.72439488,0.21128184,0.754578,59.85,16.93,62.1984517492,133.35,60.93439488,2.89128184,61.0029506669,0.72439488,0.21128184,0.754578,60.21,2.68,60.2696150643,132.48,67.75439488,47.62128184,82.8157262218,0.72439488,0.21128184,0.754578,67.03,47.41,82.1019427298,128.88
2020-02-01 09:00:00,64.34766112,15.74515116,66.245990646,1.21766112,0.35515116,1.268397,63.13,15.39,64.9788350157,133.25,64.70766112,4.58515116,64.8699084228,1.21766112,0.35515116,1.268397,63.49,4.23,63.6307551425,132.44,71.98766112,46.50515116,85.7026979619,1.21766112,0.35515116,1.268397,70.77,46.15,84.487960089,128.82
2020-02-01 09:30:00,66.63150656,15.40335608,68.3887494036,1.9315065599999999,0.56335608,2.011986,64.7,14.84,66.3800843627,133.59,66.98150656,5.37335608,67.1966902206,1.9315065599999999,0.56335608,2.011986,65.05,4.8100000000000005,65.2275907879,132.65,74.52150656,46.25335608,87.7087674559,1.9315065599999999,0.56335608,2.011986,72.59,45.69,85.7722810703,129.06
2020-02-01 10:00:00,67.11119616,15.34034888,68.8421306598,2.64119616,0.77034888,2.751246,64.47,14.57,66.0958833816,133.52,67.46119616,5.81034888,67.7109528913,2.64119616,0.77034888,2.751246,64.82,5.04,65.0156442712,132.59,74.95119616,46.07034888,87.978172587,2.64119616,0.77034888,2.751246,72.31,45.3,85.3277569141,128.97
2020-02-01 10:30:00,67.2512656,15.3432858,68.9793385293,3.1312656,0.9132857999999999,3.261735,64.12,14.43,65.7236586018,133.52,67.6112656,6.0532858,67.8817022843,3.1312656,0.9132857999999999,3.261735,64.48,5.14,64.6845422029,132.53,75.0612656,45.9832858,88.0264515157,3.1312656,0.9132857999999999,3.261735,71.93,45.07,84.8836250404,128.97
2020-02-01 11:00:00,67.56517248,14.70400864,69.1466586491,2.34517248,0.6840086400000001,2.442888,65.22,14.02,66.7098853244,134.14,67.90517248,6.41400864,68.2074186315,2.34517248,0.6840086400000001,2.442888,65.56,5.73,65.8099270627,132.91,75.46517248,45.54400864,88.14334337,2.34517248,0.6840086400000001,2.442888,73.12,44.86,85.7843458913,129.67
2020-02-01 11:30:00,67.11353248,16.25186364,69.0532353602,3.98353248,1.16186364,4.149513,63.13,15.09,64.9084355073,135.44,67.46353248,6.19186364,67.7470839964,3.98353248,1.16186364,4.149513,63.48,5.03,63.6789706261,133.84,74.53353248,45.67186364,87.4137666063,3.98353248,1.16186364,4.149513,70.55,44.51,83.4172799844,130.83
2020-02-01 12:00:00,67.06521024,16.64568632,69.1000817481,4.54521024,1.32568632,4.7345939999999995,62.52,15.32,64.3696574482,135.56,67.43521024,6.15568632,67.7155820634,4.54521024,1.32568632,4.7345939999999995,62.89,4.83,63.0752011491,133.94,74.40521024,45.99568632,87.4742160348,4.54521024,1.32568632,4.7345939999999995,69.86,44.67,82.9206156514,131.03
2020-02-01 12:30:00,67.68723808,16.59419444,69.6916744526,4.67723808,1.36419444,4.872123,63.01,15.23,64.8244784013,135.69,68.04723808,6.33419444,68.3414122587,4.67723808,1.36419444,4.872123,63.37,4.97,63.5645954915,134.01,75.07723808,45.99419444,88.0457699149,4.67723808,1.36419444,4.872123,70.4,44.63,83.3546453415,131.09
2020-02-01 13:00:00,67.21864672,16.99002196,69.3325847857,4.62864672,1.35002196,4.821507,62.59,15.64,64.51447667,135.89,67.56864672,5.95002196,67.8301170639,4.62864672,1.35002196,4.821507,62.94,4.6,63.107872726,134.17,74.54864672,46.52002196,87.8727100466,4.62864672,1.35002196,4.821507,69.92,45.17,83.2414277869,131.31
2020-02-01 13:30:00,68.09363392,16.27272656,70.0110320602,2.44363392,0.71272656,2.545452,65.65,15.56,67.4687787054,135.99,68.45363392,5.43272656,68.6688758808,2.44363392,0.71272656,2.545452,66.01,4.72,66.1785350397,134.23,75.85363392,45.82272656,88.6199528789,2.44363392,0.71272656,2.545452,73.41,45.11,86.1622898953,131.31
2020-02-01 14:00:00,67.50054656,16.70307608,69.5364403492,2.8905465599999998,0.84307608,3.010986,64.61,15.86,66.52812713430001,135.83,67.86054656,5.22307608,68.0612540522,2.8905465599999998,0.84307608,3.010986,64.97,4.38,65.1174730775,134.13,75.13054656,46.26307608,88.2319173247,2.8905465599999998,0.84307608,3.010986,72.24,45.42,85.33225650360001,131.18
2020-02-01 14:30:00,65.8905776,17.0810018,68.0685598419,1.8205776,0.5310018,1.8964349999999999,64.07,16.55,66.1730111148,135.83,66.2405776,4.2210018,66.3749273218,1.8205776,0.5310018,1.8964349999999999,64.42,3.69,64.5255956966,134.18,73.4605776,46.7510018,87.0753273358,1.8205776,0.5310018,1.8964349999999999,71.64,46.22,85.2559558037,131.18
2020-02-01 15:00:00,65.49888896,17.38675928,67.7672771569,2.14888896,0.62675928,2.238426,63.35,16.76,65.5295360887,135.93,65.85888896,4.11675928,65.9874303335,2.14888896,0.62675928,2.238426,63.71,3.49,63.8055185701,134.18,72.96888896,47.10675928,86.8533564459,2.14888896,0.62675928,2.238426,70.82,46.48,84.7104645248,131.46
2020-02-01 15:30:00,65.65142656,17.51666608,67.9480934237,2.01142656,0.58666608,2.095236,63.64,16.93,65.8534319531,135.93,66.03142656,3.89666608,66.1463022405,2.01142656,0.58666608,2.095236,64.02,3.31,64.1055106836,134.2,73.19142656,47.26666608,87.1270488666,2.01142656,0.58666608,2.095236,71.18,46.68,85.1211771535,131.38
2020-02-01 16:00:00,66.21697152,17.21953336,68.4192929401,1.50697152,0.43953336,1.5697619999999999,64.71,16.78,66.8502243826,135.37,66.57697152,3.75953336,66.6830355327,1.50697152,0.43953336,1.5697619999999999,65.07,3.32,65.154641431,133.83,73.90697152,46.72953336,87.4407784006,1.50697152,0.43953336,1.5697619999999999,72.4,46.29,85.9332537496,131.01
2020-02-01 16:30:00,67.5606384,16.5801862,69.5653824502,0.9606384,0.2801862,1.000665,66.6,16.3,68.5656619599,134.82,67.9206384,3.9201862,68.0336753417,0.9606384,0.2801862,1.000665,66.96,3.64,67.0588636945,133.5,75.5606384,46.2901862,88.6125917342,0.9606384,0.2801862,1.000665,74.6,46.01,87.64747629,130.4
2020-02-01 17:00:00,70.723336,15.043473,72.305576098,0.6633359999999999,0.19347299999999998,0.690975,70.06,14.85,71.6165211386,134.55,71.103336,5.243473,71.296412248,0.6633359999999999,0.19347299999999998,0.690975,70.44,5.05,70.620790848,133.29,79.303336,45.503473,91.4307670087,0.6633359999999999,0.19347299999999998,0.690975,78.64,45.31,90.7592733554,130.14
2020-02-01 17:30:00,76.12401536,13.24200448,77.2671754187,0.62401536,0.18200448,0.6500159999999999,75.5,13.06,76.6212346546,133.55,76.50401536,6.74200448,76.8005142601,0.62401536,0.18200448,0.6500159999999999,75.88,6.5600000000000005,76.1630356538,132.64,85.50401536,43.61200448,95.9840798125,0.62401536,0.18200448,0.6500159999999999,84.88,43.43,95.3455782929,129.17
2020-02-01 18:00:00,78.28209728,12.88144504,79.3348497249,0.62209728,0.18144504,0.648018,77.66,12.7,78.6915853189,133.46,78.64209728,7.04144504,78.9567059397,0.62209728,0.18144504,0.648018,78.02,6.86,78.3210061222,132.55,87.98209728,43.25144504,98.0384462333,0.62209728,0.18144504,0.648018,87.36,43.07,97.4001771046,129.03
2020-02-01 18:30:00,77.5865728,13.1227504,78.6885179484,0.6265727999999999,0.18275039999999998,0.65268,76.96,12.94,78.0402793434,133.1,77.9565728,6.7327504,78.246770992,0.6265727999999999,0.18275039999999998,0.65268,77.33,6.55,77.6069030435,132.33,87.1965728,43.5727504,97.4773147224,0.6265727999999999,0.18275039999999998,0.65268,86.57,43.39,96.8352053749,128.65
2020-02-01 19:00:00,76.3729664,13.8846152,77.6248190722,0.6329663999999999,0.18461519999999998,0.65934,75.74,13.7,76.9690691122,132.77,76.7329664,5.8646152,76.9567530759,0.6329663999999999,0.18461519999999998,0.65934,76.1,5.68,76.3116793158,132.12,85.7429664,43.7146152,96.243565339,0.6329663999999999,0.18461519999999998,0.65934,85.11,43.53,95.5958838026,128.31
2020-02-01 19:30:00,74.28753184,14.60303012,75.7092192244,0.6275318400000001,0.18303012,0.653679,73.66,14.42,75.0581907589,133.08,74.62753184,5.24303012,74.8114822295,0.6275318400000001,0.18303012,0.653679,74.0,5.06,74.172795552,132.31,83.32753184,44.50303012,94.4669108863,0.6275318400000001,0.18303012,0.653679,82.7,44.32,93.8272476416,128.58
2020-02-01 20:00:00,72.01753184,15.43303012,73.6525852296,0.6275318400000001,0.18303012,0.653679,71.39,15.25,73.0006479423,133.34,72.37753184,4.49303012,72.5168562123,0.6275318400000001,0.18303012,0.653679,71.75,4.31,71.8793336085,132.48,80.74753184,45.58303012,92.7252745112,0.6275318400000001,0.18303012,0.653679,80.12,45.4,92.0889483054,128.8
2020-02-01 20:30:00,70.6997696,15.9236828,72.4708292723,0.6297695999999999,0.18368279999999998,0.6560100000000001,70.07,15.74,71.8161019549,133.77,71.0397696,4.1436828,71.1605155403,0.6297695999999999,0.18368279999999998,0.6560100000000001,70.41,3.96,70.5212712591,132.75,79.2397696,46.3436828,91.7969390651,0.6297695999999999,0.18368279999999998,0.6560100000000001,78.61,46.16,91.1607245474,129.2
2020-02-01 21:00:00,68.22232704,16.69442872,70.2352465436,0.6323270400000001,0.18442872,0.658674,67.59,16.51,69.5772103494,133.77,68.57232704,3.39442872,68.6562901854,0.6323270400000001,0.18442872,0.658674,67.94,3.21,68.0157900785,132.75,76.42232704,47.27442872,89.8623596452,0.6323270400000001,0.18442872,0.658674,75.79,47.09,89.2277546507,129.52
2020-02-01 21:30:00,65.29515424,17.53650332,67.6090682965,0.6051542400000001,0.17650332,0.630369,64.69,17.36,66.9788451677,134.0,65.64515424,2.60650332,65.6968807079,0.6051542400000001,0.17650332,0.630369,65.04,2.43,65.0853785423,132.89,73.11515424,48.32650332,87.6428930529,0.6051542400000001,0.17650332,0.630369,72.51,48.15,87.0409248572,129.94
2020-02-01 22:00:00,62.03291648,19.17585064,64.929161205,0.60291648,0.17585064,0.628038,61.43,19.0,64.3012044988,134.58,62.35291648,1.14585064,62.363444158,0.60291648,0.17585064,0.628038,61.75,0.97,61.7576181536,133.33,69.31291648,49.14585064,84.9682000874,0.60291648,0.17585064,0.628038,68.71,48.97,84.3749074074,130.42
2020-02-01 22:30:00,58.67451488,20.28631684,62.0824721426,0.60451488,0.17631684,0.629703,58.07,20.11,61.4535352929,135.47,59.01451488,0.44631684,59.0162025654,0.60451488,0.17631684,0.629703,58.41,0.27,58.4106240336,133.91,65.47451488,50.60631684,82.7521081477,0.60451488,0.17631684,0.629703,64.87,50.43,82.1663057463,131.31
2020-02-01 23:00:00,55.41547392,20.82659656,59.199846909,0.60547392,0.17659656,0.630702,54.81,20.65,58.5709706254,136.12,55.75547392,0.49659656,55.7576853912,0.60547392,0.17659656,0.630702,55.15,0.32,55.1509283693,134.36,61.85547392,52.70659656,81.2655214393,0.60547392,0.17659656,0.630702,61.25,52.53,80.6905409574,132.05
2020-02-01 23:30:00,52.39547392,22.34659656,56.961882563,0.60547392,0.17659656,0.630702,51.79,22.17,56.3357169121,137.06,52.73547392,1.65659656,52.7614871069,0.60547392,0.17659656,0.630702,52.13,1.48,52.1510047842,134.96,58.29547392,53.03659656,78.8114386002,0.60547392,0.17659656,0.630702,57.69,52.86,78.2452279695,132.8
2020-02-02 00:00:00,50.037392,23.297156,55.1950910485,0.6073919999999999,0.17715599999999998,0.6327,49.43,23.12,54.5697654384,137.55,50.377392,2.457156,50.437280263,0.6073919999999999,0.17715599999999998,0.6327,49.77,2.2800000000000002,49.8221968604,135.28,55.487392,53.397156,77.0071875856,0.6073919999999999,0.17715599999999998,0.6327,54.88,53.22,76.4472550194,133.34
2020-02-02 00:30:00,50.20035904,23.36510472,55.3715104212,0.6003590400000001,0.17510472,0.625374,49.6,23.19,54.7534117658,137.68,50.550359040000004,2.47510472,50.6109172259,0.6003590400000001,0.17510472,0.625374,49.95,2.3,50.0029249144,135.37,55.68035904,53.50510472,77.2211021284,0.6003590400000001,0.17510472,0.625374,55.08,53.33,76.6674331121,133.44
2020-02-02 01:00:00,53.09483456,22.79641008,57.7818117533,0.60483456,0.17641008,0.6300359999999999,52.49,22.62,57.1564913199,137.31,53.45483456,2.01641008,53.4928523024,0.60483456,0.17641008,0.6300359999999999,52.85,1.8399999999999999,52.8820205741,135.12,58.98483456,52.69641008,79.0956531258,0.60483456,0.17641008,0.6300359999999999,58.38,52.52,78.5275416653,132.97
2020-02-02 01:30:00,54.8941952,22.5062236,59.3287684634,0.6041951999999999,0.17622359999999998,0.6293700000000001,54.29,22.33,58.7029215627,137.31,55.2441952,1.7262236,55.271158403,0.6041951999999999,0.17622359999999998,0.6293700000000001,54.64,1.55,54.6619803886,135.12,61.0341952,52.3362236,80.4005801249,0.6041951999999999,0.17622359999999998,0.6293700000000001,60.43,52.16,79.8276299285,132.97
2020-02-02 02:00:00,53.58611328,22.92678304,58.2847228442,0.60611328,0.17678304,0.6313679999999999,52.98,22.75,57.6579821014,137.81,53.93611328,2.01678304,53.9738059579,0.60611328,0.17678304,0.6313679999999999,53.33,1.8399999999999999,53.3617325431,135.45,59.54611328,53.00678304,79.7211305427,0.60611328,0.17678304,0.6313679999999999,58.94,52.83,79.151326584,133.57
2020-02-02 02:30:00,52.3941952,23.0562236,57.2428260776,0.6041951999999999,0.17622359999999998,0.6293700000000001,51.79,22.88,56.6188881911,138.01,52.7341952,2.0662236,52.7746589127,0.6041951999999999,0.17622359999999998,0.6293700000000001,52.13,1.8900000000000001,52.1642502103,135.6,58.1941952,53.6262236,79.1349241016,0.6041951999999999,0.17622359999999998,0.6293700000000001,57.59,53.45,78.5716908307,133.9
2020-02-02 03:00:00,50.3257936,30.5766898,58.8864964198,0.6057935999999999,0.17668979999999998,0.631035,49.72,30.4,58.2772545681,137.12,51.0157936,5.1766898,51.2777662728,0.6057935999999999,0.17668979999999998,0.631035,50.41,5.0,50.6573597812,135.14,56.7257936,52.5066898,77.2966243332,0.6057935999999999,0.17668979999999998,0.631035,56.12,52.33,76.7325439432,133.6
2020-02-02 03:30:00,48.03611328,49.46678304,68.952380694,0.60611328,0.17678304,0.6313679999999999,47.43,49.29,68.4040130402,135.86,49.59611328,14.32678304,51.6239398415,0.60611328,0.17678304,0.6313679999999999,48.99,14.15,50.9925739692,134.3,55.61611328,44.53678304,71.2508042055,0.60611328,0.17678304,0.6313679999999999,55.01,44.36,70.6676000725,132.57
2020-02-02 04:00:00,47.1717776,49.7913518,68.5883030554,0.6217775999999999,0.18135179999999998,0.647685,46.55,49.61,68.0298067027,136.53,48.7017776,14.4113518,50.7892725101,0.6217775999999999,0.18135179999999998,0.647685,48.08,14.23,50.1415925156,134.62,54.5817776,44.8413518,70.6393465232,0.6217775999999999,0.18135179999999998,0.647685,53.96,44.66,70.044251727,133.14
2020-02-02 04:30:00,45.87922016,50.39060588,68.1477512721,0.61922016,0.18060588,0.645021,45.26,50.21,67.5981634366,137.14,47.39922016,14.14060588,49.4635502813,0.61922016,0.18060588,0.645021,46.78,13.96,48.8185415595,135.11,53.08922016,45.49060588,69.9132356605,0.61922016,0.18060588,0.645021,52.47,45.31,69.3260196463,134.07
2020-02-02 05:00:00,45.15666272,50.42985996,67.6926507355,0.61666272,0.17985996,0.642357,44.54,50.25,67.1481503841,137.14,46.66666272,14.11985996,48.7560032684,0.61666272,0.17985996,0.642357,46.05,13.94,48.1136789281,135.08,52.24666272,45.52985996,69.3013846424,0.61666272,0.17985996,0.642357,51.63,45.35,68.7188431218,134.18
2020-02-02 05:30:00,44.92547392,50.27659656,67.4242861927,0.60547392,0.17659656,0.630702,44.32,50.1,66.8900022425,136.97,46.44547392,14.15659656,48.555033455,0.60547392,0.17659656,0.630702,45.84,13.98,47.9243779302,134.92,51.98547392,45.39659656,69.0169579011,0.60547392,0.17659656,0.630702,51.38,45.22,68.4452540356,134.02
2020-02-02 06:00:00,45.3309984,50.1352912,67.5902865777,0.6009983999999999,0.17529119999999998,0.62604,44.73,49.96,67.0579935578,137.08,46.8609984,14.2452912,48.9783778051,0.6009983999999999,0.17529119999999998,0.62604,46.26,14.07,48.3523784317,135.02,52.4709984,45.2252912,69.2714417146,0.6009983999999999,0.17529119999999998,0.62604,51.87,45.05,68.7022517826,134.12
2020-02-02 06:30:00,46.88131808,49.34538444,68.0648584106,0.60131808,0.17538444,0.626373,46.28,49.17,67.5242719324,136.2,48.41131808,14.30538444,50.480686824,0.60131808,0.17538444,0.626373,47.81,14.13,49.8543177669,134.47,54.25131808,44.31538444,70.0504019366,0.60131808,0.17538444,0.626373,53.65,44.14,69.4741829747,133.11
2020-02-02 07:00:00,48.37227712,48.91566416,68.794036035,0.60227712,0.17566416,0.6273719999999999,47.77,48.74,68.2463222452,135.82,49.92227712,14.23566416,51.9123095896,0.60227712,0.17566416,0.6273719999999999,49.32,14.06,51.2849490592,134.18,55.88227712,42.80566416,70.3928531905,0.60227712,0.17566416,0.6273719999999999,55.28,42.63,69.8082752974,132.71
2020-02-02 07:30:00,50.62355584,47.74603712,69.5875597111,0.6035558400000001,0.17603712,0.6287039999999999,50.02,47.57,69.0282934745,135.4,52.20355584,15.06603712,54.3341211104,0.6035558400000001,0.17603712,0.6287039999999999,51.6,14.89,53.705419652,133.91,58.51355584,42.09603712,72.0826786284,0.6035558400000001,0.17603712,0.6287039999999999,57.91,41.92,71.4902405927,132.21
2020-02-02 08:00:00,51.84131808,47.57538444,70.3629125668,0.60131808,0.17538444,0.626373,51.24,47.4,69.8018452478,135.11,53.42131808,14.88538444,55.4563963428,0.60131808,0.17538444,0.626373,52.82,14.71,54.8300693051,133.68,59.76131808,40.55538444,72.2229488856,0.60131808,0.17538444,0.626373,59.16,40.38,71.6271596533,131.45
2020-02-02 08:30:00,54.68881056,46.16340308,71.5676308424,0.62881056,0.18340308,0.655011,54.06,45.98,70.9693173139,134.34,56.29881056,15.59340308,58.418407117,0.62881056,0.18340308,0.655011,55.67,15.41,57.7634573065,133.15,63.12881056,39.91340308,74.6881949718,0.62881056,0.18340308,0.655011,62.5,39.73,74.0589150609,131.05
2020-02-02 09:00:00,58.00869056,44.16836808,72.9098958944,0.74869056,0.21836808,0.779886,57.26,43.95,72.1824777907,133.4,59.64869056,16.84836808,61.9825281227,0.74869056,0.21836808,0.779886,58.9,16.63,61.2026706934,132.52,67.08869056,39.71836808,77.9643582927,0.74869056,0.21836808,0.779886,66.34,39.5,77.2091030902,130.28
2020-02-02 09:30:00,61.345024,42.844382,74.8254838843,0.975024,0.28438199999999997,1.01565,60.37,42.56,73.8640000271,132.6,63.015024,17.564382,65.4171289859,0.975024,0.28438199999999997,1.01565,62.04,17.28,64.4015527763,131.97,70.845024,37.744382,80.2723850282,0.975024,0.28438199999999997,1.01565,69.87,37.46,79.2784239248,129.04
2020-02-02 10:00:00,63.54382496,41.86403228,76.094775703,1.21382496,0.35403228000000003,1.2644009999999999,62.33,41.51,74.8873086711,132.23,65.24382496,18.24403228,67.7465970307,1.21382496,0.35403228000000003,1.2644009999999999,64.03,17.89,66.4822758335,131.71,73.38382496,37.04403228,82.2036866164,1.21382496,0.35403228000000003,1.2644009999999999,72.17,36.69,80.9608856177,128.61
2020-02-02 10:30:00,65.2277904,38.0672722,75.5233861345,1.8077904,0.5272722,1.883115,63.42,37.54,73.6976797464,131.92,66.7677904,17.7172722,69.0785029449,1.8077904,0.5272722,1.883115,64.96,17.19,67.1959649086,131.49,75.1377904,38.8072722,84.567676578,1.8077904,0.5272722,1.883115,73.33,38.28,82.7202955749,128.37
2020-02-02 11:00:00,67.4828848,16.2545914,69.4129057345,2.3128848,0.6745914,2.409255,65.17,15.58,67.0064571515,133.4,67.8428848,4.7045914,68.0058100329,2.3128848,0.6745914,2.409255,65.53,4.03,65.6538026317,132.46,75.3428848,46.4445914,88.5079112865,2.3128848,0.6745914,2.409255,73.03,45.77,86.1874341189,129.09
2020-02-02 11:30:00,67.59191488,16.35389184,69.5421939218,3.20191488,0.93389184,3.335328,64.39,15.42,66.2106373629,133.24,67.93191488,5.09389184,68.1226305521,3.20191488,0.93389184,3.335328,64.73,4.16,64.863537523,132.38,75.31191488,46.48389184,88.5021848515,3.20191488,0.93389184,3.335328,72.11,45.55,85.2915857515,128.94
2020-02-02 12:00:00,68.00258432,16.31200376,69.9316304748,3.09258432,0.90200376,3.221442,64.91,15.41,66.7141379319,133.1,68.35258432,5.00200376,68.5353618568,3.09258432,0.90200376,3.221442,65.26,4.1,65.3886656845,132.27,75.80258432,46.36200376,88.8564414223,3.09258432,0.90200376,3.221442,72.71,45.46,85.7517096039,128.8
2020-02-02 12:30:00,68.23276384,16.36955612,70.1688850475,3.39276384,0.98955612,3.534129,64.84,15.38,66.639102635,132.88,68.57276384,5.03955612,68.7576982348,3.39276384,0.98955612,3.534129,65.18,4.05,65.3057034263,132.14,76.02276384,46.26955612,88.9962496143,3.39276384,0.98955612,3.534129,72.63,45.28,85.5885231792,128.6
2020-02-02 13:00:00,68.15305344,16.47172392,70.1153077587,3.50305344,1.02172392,3.649014,64.65,15.45,66.4704821707,132.98,68.50305344,5.01172392,68.6861391203,3.50305344,1.02172392,3.649014,65.0,3.99,65.1223471629,132.17,75.94305344,46.40172392,88.9970075258,3.50305344,1.02172392,3.649014,72.44,45.38,85.4803954132,128.71
2020-02-02 13:30:00,69.72901856,15.94554708,71.5289906333,2.41901856,0.70554708,2.519811,67.31,15.24,69.0137210995,133.36,70.09901856,4.97554708,70.2753759991,2.41901856,0.70554708,2.519811,67.68,4.27,67.8145655446,132.39,77.87901856,45.95554708,90.4270636441,2.41901856,0.70554708,2.519811,75.46,45.25,87.987351932,129.07
2020-02-02 14:00:00,69.68537248,15.94573364,71.4864851493,2.14537248,0.62573364,2.234763,67.54,15.32,69.2557145657,133.56,70.03537248,4.87573364,70.20488713,2.14537248,0.62573364,2.234763,67.89,4.25,68.0228976154,132.52,77.85537248,46.03573364,90.4474863983,2.14537248,0.62573364,2.234763,75.71,45.41,88.2840427257,129.24
2020-02-02 14:30:00,68.13858976,16.23083868,70.0450393585,1.6485897600000001,0.48083868,1.7172809999999998,66.49,15.75,68.3299539002,133.56,68.48858976,4.2808386800000005,68.6222449875,1.6485897600000001,0.48083868,1.7172809999999998,66.84,3.8,66.9479320069,132.52,76.17858976,46.38083868,89.1872173267,1.6485897600000001,0.48083868,1.7172809999999998,74.53,45.9,87.5301713696,129.24
2020-02-02 15:00:00,67.6832752,16.3842886,69.6381408046,1.5232752,0.4442886,1.586745,66.16,15.94,68.0531351225,133.5,68.0332752,4.0342886,68.1527843815,1.5232752,0.4442886,1.586745,66.51,3.59,66.6068179693,132.48,75.6732752,46.5542886,88.8467577717,1.5232752,0.4442886,1.586745,74.15,46.11,87.317550355,129.24
2020-02-02 15:30:00,67.94369504,16.33857772,69.8805753955,1.26369504,0.36857772,1.316349,66.68,15.97,68.5657589472,133.27,68.29369504,3.87857772,68.4037436647,1.26369504,0.36857772,1.316349,67.03,3.51,67.1218369832,132.36,76.01369504,46.42857772,89.0712897781,1.26369504,0.36857772,1.316349,74.75,46.06,87.80140146950001,129.1
2020-02-02 16:00:00,69.31881024,15.59673632,71.0517813776,0.94881024,0.27673632,0.988344,68.37,15.32,70.0653930268,132.76,69.67881024,4.30673632,69.8117796234,0.94881024,0.27673632,0.988344,68.73,4.03,68.8480486288,132.01,77.66881024,45.93673632,90.2365105034,0.94881024,0.27673632,0.988344,76.72,45.66,89.2793033127,128.63
2020-02-02 16:30:00,72.21028896,14.88883428,73.7292561871,0.75028896,0.21883428,0.781551,71.46,14.67,72.9502604519,132.89,72.57028896,4.94883428,72.7388328231,0.75028896,0.21883428,0.781551,71.82,4.73,71.9755882227,132.16,80.96028896,44.87883428,92.5671548381,0.75028896,0.21883428,0.781551,80.21,44.66,91.8050091226,128.63
2020-02-02 17:00:00,75.17164768,13.83589724,76.4343421988,0.67164768,0.19589724,0.699633,74.5,13.64,75.7383628025,132.81,75.55164768,5.97589724,75.7876165015,0.67164768,0.19589724,0.699633,74.88,5.78,75.1027482853,132.12,84.34164768,43.71589724,94.9978589489,0.67164768,0.19589724,0.699633,83.67,43.52,94.3115014195,128.56
2020-02-02 17:30:00,79.39877056,12.33505808,80.3512191835,0.66877056,0.19505808,0.6966359999999999,78.73,12.14,79.6604826749,132.05,79.76877056,7.26505808,80.098925246,0.66877056,0.19505808,0.6966359999999999,79.1,7.07,79.4153316432,131.63,89.21877056,42.39505808,98.7791980624,0.66877056,0.19505808,0.6966359999999999,88.55,42.2,98.0915006512,127.82
2020-02-02 18:00:00,79.66502432,19.69104876,82.0624975319,0.65502432,0.19104876,0.682317,79.01,19.5,81.3807722991,133.37,80.02502432,4.49104876,80.1509453243,0.65502432,0.19104876,0.682317,79.37,4.3,79.4863944333,132.49,91.67502432,28.92104876,96.128752959,0.65502432,0.19104876,0.682317,91.02,28.73,95.446599206,129.76
2020-02-02 18:30:00,77.88872064,23.61629352,81.390307301,0.6387206400000001,0.18629352,0.665334,77.25,23.43,80.7250109941,134.71,78.25872064,3.64629352,78.3436201145,0.6387206400000001,0.18629352,0.665334,77.62,3.46,77.6970784522,133.4,90.76872064,24.19629352,93.9383908034,0.6387206400000001,0.18629352,0.665334,90.13,24.01,93.2732383913,131.82
2020-02-02 19:00:00,76.05904032,25.61638676,80.2569429086,0.63904032,0.18638676,0.665667,75.42,25.43,79.5918419186,135.17,76.41904032,5.49638676,76.6164472607,0.63904032,0.18638676,0.665667,75.78,5.31,75.9658113891,133.73,88.31904032,22.74638676,91.2011567563,0.63904032,0.18638676,0.665667,87.68,22.56,90.5358271625,132.36
2020-02-02 19:30:00,74.14547392,26.28659656,78.6672515188,0.60547392,0.17659656,0.630702,73.54,26.11,78.0375787682,135.75,74.50547392,5.99659656,74.7464033539,0.60547392,0.17659656,0.630702,73.9,5.82,74.1288230043,134.09,86.19547392,24.38659656,89.5788245964,0.60547392,0.17659656,0.630702,85.59,24.21,88.9481433196,133.05
2020-02-02 20:00:00,71.76515424,26.59650332,76.5350334941,0.6051542400000001,0.17650332,0.630369,71.16,26.42,75.9062711507,135.87,72.13515424,6.29650332,72.4094360652,0.6051542400000001,0.17650332,0.630369,71.53,6.12,71.79133164940001,134.16,83.66515424,26.42650332,87.7394900357,0.6051542400000001,0.17650332,0.630369,83.06,26.25,87.1092767735,133.05
