Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-02-02 20:30:00,70.07675264,26.99696952,75.0971878557,0.6067526400000001,0.17696952,0.632034,69.47,26.82,74.4673975643,135.64,70.43675264,6.74696952,70.7591529074,0.6067526400000001,0.17696952,0.632034,69.83,6.57,70.1383903437,134.02,81.79675264,27.44696952,86.2788785178,0.6067526400000001,0.17696952,0.632034,81.19,27.27,85.6473525569,133.05
2020-02-02 21:00:00,67.2541952,27.8662236,72.7987169511,0.6041951999999999,0.17622359999999998,0.6293700000000001,66.65,27.69,72.1731154932,135.76,67.6241952,7.5662236,68.0461572465,0.6041951999999999,0.17622359999999998,0.6293700000000001,67.02,7.39,67.4262003972,134.13,78.5241952,28.4562236,83.5212900606,0.6041951999999999,0.17622359999999998,0.6293700000000001,77.92,28.28,82.8932132324,133.38
2020-02-02 21:30:00,64.43323616,29.91594388,71.0394652308,0.60323616,0.17594388,0.628371,63.83,29.74,70.4182966281,136.37,64.77323616,9.44594388,65.4583682841,0.60323616,0.17594388,0.628371,64.17,9.27,64.836114936,134.54,74.99323616,27.92594388,80.0240202148,0.60323616,0.17594388,0.628371,74.39,27.75,79.3973211135,133.79
2020-02-02 22:00:00,61.0541952,30.7762236,68.3724410168,0.6041951999999999,0.17622359999999998,0.6293700000000001,60.45,30.6,67.7536899364,136.0,61.4141952,10.4062236,62.2895887101,0.6041951999999999,0.17622359999999998,0.6293700000000001,60.81,10.23,61.6644873489,134.28,71.0541952,28.7062236,76.6338432345,0.6041951999999999,0.17622359999999998,0.6293700000000001,70.45,28.53,76.007653562,133.44
2020-02-02 22:30:00,57.24611328,31.74678304,65.4597259317,0.60611328,0.17678304,0.6313679999999999,56.64,31.57,64.8440783727,135.82,57.59611328,11.43678304,58.7206290095,0.60611328,0.17678304,0.6313679999999999,56.99,11.26,58.0917179984,134.18,66.62611328,29.58678304,72.9000459633,0.60611328,0.17678304,0.6313679999999999,66.02,29.41,72.2743972649,133.22
2020-02-02 23:00:00,53.41323616,33.86594388,63.24457251,0.60323616,0.17594388,0.628371,52.81,33.69,62.64113824,137.28,53.843236160000004,10.61594388,54.879799058,0.60323616,0.17594388,0.628371,53.24,10.44,54.2539510082,135.14,62.19323616,32.02594388,69.9546975225,0.60323616,0.17594388,0.628371,61.59,31.85,69.3379448787,134.41
2020-02-02 23:30:00,49.6441952,39.5562236,63.4763022123,0.6041951999999999,0.17622359999999998,0.6293700000000001,49.04,39.38,62.8944035666,135.31,50.5541952,1.6462236,50.580991533,0.6041951999999999,0.17622359999999998,0.6293700000000001,49.95,1.47,49.9716259491,133.81,57.9041952,38.8862236,69.749797187,0.6041951999999999,0.17622359999999998,0.6293700000000001,57.3,38.71,69.1502284884,132.32
2020-02-03 00:00:00,47.32547392,40.65659656,62.3911798702,0.60547392,0.17659656,0.630702,46.72,40.48,61.8173826686,136.39,48.23547392,1.15659656,48.2493384399,0.60547392,0.17659656,0.630702,47.63,0.98,47.6400808144,134.53,55.16547392,39.33659656,67.7539470566,0.60547392,0.17659656,0.630702,54.56,39.16,67.1587611559,133.32
2020-02-03 00:30:00,47.33387552,40.80613036,62.4950881806,0.60387552,0.17613036,0.629037,46.73,40.63,61.9232573433,135.73,48.25387552,0.66613036,48.2584731664,0.60387552,0.17613036,0.629037,47.65,0.49,47.6525193458,134.09,55.07387552,38.59613036,67.2517140567,0.60387552,0.17613036,0.629037,54.47,38.42,66.6564122947,132.6
2020-02-03 01:00:00,50.5941952,39.1262236,63.9580640821,0.6041951999999999,0.17622359999999998,0.6293700000000001,49.99,38.95,63.3727275727,134.77,51.5241952,1.8262236,51.5565493768,0.6041951999999999,0.17622359999999998,0.6293700000000001,50.92,1.65,50.946726097,133.47,59.0141952,38.4762236,70.4492371685,0.6041951999999999,0.17622359999999998,0.6293700000000001,58.41,38.3,69.8471051655,131.78
2020-02-03 01:30:00,52.88547392,38.88659656,65.643284072,0.60547392,0.17659656,0.630702,52.28,38.71,65.0512298116,134.97,53.83547392,2.11659656,53.8770659297,0.60547392,0.17659656,0.630702,53.23,1.94,53.2653405133,133.59,61.70547392,38.40659656,72.6817182723,0.60547392,0.17659656,0.630702,61.1,38.23,72.0745648617,131.96
2020-02-03 02:00:00,51.74547392,39.31659656,64.9876052511,0.60547392,0.17659656,0.630702,51.14,39.14,64.399062105,135.75,52.69547392,2.15659656,52.7395855158,0.60547392,0.17659656,0.630702,52.09,1.98,52.1276174403,134.1,60.38547392,38.84659656,71.8015565628,0.60547392,0.17659656,0.630702,59.78,38.67,71.1970315392,132.71
2020-02-03 02:30:00,50.91451488,39.40631684,64.3828054092,0.60451488,0.17631684,0.629703,50.31,39.23,63.797249157,135.75,51.84451488,2.12631684,51.8881002393,0.60451488,0.17631684,0.629703,51.24,1.9500000000000002,51.2770913762,134.13,59.41451488,38.94631684,71.041538369,0.60451488,0.17631684,0.629703,58.81,38.77,70.4395414522,132.96
2020-02-03 03:00:00,49.9341952,39.8862236,63.9087997332,0.6041951999999999,0.17622359999999998,0.6293700000000001,49.33,39.71,63.3271900529,136.19,50.8541952,1.8362235999999998,50.8873352274,0.6041951999999999,0.17622359999999998,0.6293700000000001,50.25,1.6600000000000001,50.277411429,134.38,58.2141952,38.8862236,70.007363246,0.6041951999999999,0.17622359999999998,0.6293700000000001,57.61,38.71,69.4073209395,133.43
2020-02-03 03:30:00,48.72547392,40.36659656,63.2742753935,0.60547392,0.17659656,0.630702,48.12,40.19,62.6958571199,136.34,49.65547392,1.4465965600000001,49.6765410614,0.60547392,0.17659656,0.630702,49.05,1.27,49.0664386317,134.49,56.76547392,38.56659656,68.6272642583,0.60547392,0.17659656,0.630702,56.16,38.39,68.0274775367,133.21
2020-02-03 04:00:00,47.63753184,40.63303012,62.6129186074,0.6275318400000001,0.18303012,0.653679,47.01,40.45,62.0172766251,136.58,48.55753184,1.33303012,48.57582596,0.6275318400000001,0.18303012,0.653679,47.93,1.15,47.9437941761,134.65,55.48753184,38.85303012,67.7379076972,0.6275318400000001,0.18303012,0.653679,54.86,38.67,67.1192111098,133.41
2020-02-03 04:30:00,47.61566368,40.50123524,62.5108109342,0.65566368,0.19123524,0.682983,46.96,40.31,61.8881062887,136.15,48.32566368,1.45123524,48.3474493002,0.65566368,0.19123524,0.682983,47.67,1.26,47.686649075,134.37,55.20566368,38.53123524,67.3225177149,0.65566368,0.19123524,0.682983,54.55,38.34,66.675768462,132.98
2020-02-03 05:00:00,47.26685248,39.92449864,61.8718105038,0.66685248,0.19449864,0.694638,46.6,39.73,61.2375121964,136.08,48.19685248,1.77449864,48.229507922,0.66685248,0.19449864,0.694638,47.53,1.58,47.5562540577,134.33,55.13685248,39.27449864,67.6945990816,0.66685248,0.19449864,0.694638,54.47,39.08,67.0389983517,132.98
2020-02-03 05:30:00,48.78260672,39.03617696,62.4785229503,0.67260672,0.19617696,0.7006319999999999,48.11,38.84,61.8313650181,135.48,49.69260672,2.33617696,49.7474912475,0.67260672,0.19617696,0.7006319999999999,49.02,2.14,49.0666893116,133.94,56.88260672,38.51617696,68.6959011505,0.67260672,0.19617696,0.7006319999999999,56.21,38.32,68.0293061849,132.41
2020-02-03 06:00:00,51.4477216,38.1876688,64.0715701869,0.6777215999999999,0.19766879999999998,0.70596,50.77,37.99,63.4100386374,135.55,52.3777216,3.2176688,52.4764624619,0.6777215999999999,0.19766879999999998,0.70596,51.7,3.02,51.7881299141,133.99,59.9677216,37.5476688,70.7527742651,0.6777215999999999,0.19766879999999998,0.70596,59.29,37.35,70.073722607,132.41
2020-02-03 06:30:00,58.80940992,36.13524456,69.0239276958,0.66940992,0.19524456,0.697302,58.14,35.94,68.3516144652,135.0,59.77940992,4.93524456,59.9827849408,0.66940992,0.19524456,0.697302,59.11,4.74,59.2997445188,133.64,68.25940992,33.20524456,75.9074127402,0.66940992,0.19524456,0.697302,67.59,33.01,75.2201316138,131.6
2020-02-03 07:00:00,65.62918016,34.02226088,73.9236330537,0.65918016,0.19226088,0.686646,64.97,33.83,73.2500498293,135.0,66.65918016,7.09226088,67.0354120148,0.65918016,0.19226088,0.686646,66.0,6.9,66.3597016268,133.67,76.00918016,29.61226088,81.5737792616,0.65918016,0.19226088,0.686646,75.35,29.42,80.8897947828,131.4
2020-02-03 07:30:00,73.03438496,30.96086228,79.3258871971,0.65438496,0.19086228,0.681651,72.38,30.77,78.6489497705,134.1,74.08438496,9.60086228,74.7038998408,0.65438496,0.19086228,0.681651,73.43,9.41,74.0304869631,133.04,84.57438496,26.59086228,88.6560801533,0.65438496,0.19086228,0.681651,83.92,26.4,87.9745781462,130.45
2020-02-03 08:00:00,75.10786144,30.00354292,80.8789431054,0.69786144,0.20354292000000002,0.726939,74.41,29.8,80.1553996933,133.7,76.19786144,10.29354292,76.8899935874,0.69786144,0.20354292000000002,0.726939,75.5,10.09,76.1712419487,132.77,86.82786144,24.69354292,90.2709730987,0.69786144,0.20354292000000002,0.726939,86.13,24.49,89.544050612,129.93
2020-02-03 08:30:00,76.08053856,28.98265708,81.4140206537,0.90053856,0.26265708,0.9380609999999999,75.18,28.72,80.4790084432,133.58,77.16053856,11.41265708,77.9999836698,0.90053856,0.26265708,0.9380609999999999,76.26,11.15,77.0708122443,132.69,87.91053856,23.48265708,90.9928457267,0.90053856,0.26265708,0.9380609999999999,87.01,23.22,90.0550303981,129.78
2020-02-03 09:00:00,76.10111744,27.80032592,81.0199864038,1.44111744,0.42032592,1.501164,74.66,27.38,79.5221981588,133.17,77.17111744,12.72032592,78.2124546249,1.44111744,0.42032592,1.501164,75.73,12.3,76.7223754846,132.39,87.96111744,23.47032592,91.038532392,1.44111744,0.42032592,1.501164,86.52,23.05,89.537773593,129.48
2020-02-03 09:30:00,77.08818976,27.37738868,81.8053201901,2.04818976,0.59738868,2.133531,75.04,26.78,79.6754039839,133.09,78.17818976,13.46738868,79.3296912386,2.04818976,0.59738868,2.133531,76.13,12.87,77.2101923324,132.36,89.08818976,23.53738868,92.1450716023,2.04818976,0.59738868,2.133531,87.04,22.94,90.0122502774,129.41
2020-02-03 10:00:00,76.9023552,27.5023536,81.6722210353,2.4423552,0.7123535999999999,2.54412,74.46,26.79,79.132772604,133.19,77.9823552,13.5523536,79.1512097863,2.4423552,0.7123535999999999,2.54412,75.54,12.84,76.6234768201,132.39,88.8023552,23.6623536,91.9008447565,2.4423552,0.7123535999999999,2.54412,86.36,22.95,89.3574400931,129.53
2020-02-03 10:30:00,75.89600096,28.21550028,80.9710900122,3.03600096,0.88550028,3.162501,72.86,27.33,77.8171478532,133.6,76.96600096,13.39550028,78.1230102564,3.03600096,0.88550028,3.162501,73.93,12.51,74.9809642509,132.7,87.54600096,24.41550028,90.8868468922,3.03600096,0.88550028,3.162501,84.51,23.53,87.7245746641,129.99
2020-02-03 11:00:00,74.94111488,28.41699184,80.147963946,4.00111488,1.1669918400000001,4.167828,70.94,27.25,75.993724083,133.49,75.99111488,13.61699184,77.2015026245,4.00111488,1.1669918400000001,4.167828,71.99,12.45,73.0586244053,132.56,86.29111488,24.63699184,89.7392772099,4.00111488,1.1669918400000001,4.167828,82.29,23.47,85.5715197948,129.82
2020-02-03 11:30:00,75.23635008,28.20018544,80.3477369452,3.56635008,1.04018544,3.7149479999999997,71.67,27.16,76.6436853237,133.56,76.29635008,13.57018544,77.4937608353,3.56635008,1.04018544,3.7149479999999997,72.73,12.53,73.8014484953,132.61,86.67635008,24.40018544,90.0453147737,3.56635008,1.04018544,3.7149479999999997,83.11,23.36,86.3305374708,130.08
2020-02-03 12:00:00,76.47899872,27.00470796,81.106667403,2.27899872,0.66470796,2.373957,74.2,26.34,78.736494715,133.43,77.55899872,13.98470796,78.8097096757,2.27899872,0.66470796,2.373957,75.28,13.32,76.4493348565,132.52,88.31899872,23.07470796,91.2835564729,2.27899872,0.66470796,2.373957,86.04,22.41,88.9105713625,130.77
2020-02-03 12:30:00,78.01266592,26.45202756,82.3752742392,1.41266592,0.41202756,1.471527,76.6,26.04,80.9051395154,133.43,79.11266592,14.03202756,80.3474436831,1.41266592,0.41202756,1.471527,77.7,13.62,78.8846905299,132.55,90.25266592,22.66202756,93.0543454052,1.41266592,0.41202756,1.471527,88.84,22.25,91.5838855913,130.77
2020-02-03 13:00:00,77.4053232,26.9103026,81.949670199,1.4753232,0.4303026,1.5367950000000001,75.93,26.48,80.4148947646,133.32,78.4853232,13.5203026,79.6413494374,1.4753232,0.4303026,1.5367950000000001,77.01,13.09,78.1145837856,132.51,89.6253232,24.0103026,92.7857380724,1.4753232,0.4303026,1.5367950000000001,88.15,23.58,91.2493227372,130.77
2020-02-03 13:30:00,77.2934848,27.3297664,81.9829184892,1.7134847999999998,0.4997664,1.78488,75.58,26.83,80.2009058552,133.4,78.3834848,13.2997664,79.503801643,1.7134847999999998,0.4997664,1.78488,76.67,12.8,77.7311321158,132.55,89.3734848,23.4797664,92.4062725982,1.7134847999999998,0.4997664,1.78488,87.66,22.98,90.6220502968,130.77
2020-02-03 14:00:00,77.09332512,27.00305316,81.6856514819,1.55332512,0.45305316,1.618047,75.54,26.55,80.069932559,133.29,78.17332512,13.41305316,79.3156904741,1.55332512,0.45305316,1.618047,76.62,12.96,77.7083393208,132.48,89.22332512,23.89305316,92.367092272,1.55332512,0.45305316,1.618047,87.67,23.44,90.7494490341,130.83
2020-02-03 14:30:00,76.81746112,26.74342616,81.3396162746,1.41746112,0.41342616,1.4765220000000001,75.4,26.33,79.8650668315,133.14,77.89746112,13.57342616,79.0711853121,1.41746112,0.41342616,1.4765220000000001,76.48,13.16,77.6039689707,132.39,88.95746112,23.91342616,92.115589558,1.41746112,0.41342616,1.4765220000000001,87.54,23.5,90.6394042346,130.71
2020-02-03 15:00:00,76.27750144,26.58843792,80.7787240364,1.05750144,0.30843792000000003,1.101564,75.22,26.28,79.6786470769,133.14,77.35750144,13.49843792,78.5263704453,1.05750144,0.30843792000000003,1.101564,76.3,13.19,77.4316866664,132.39,88.42750144,24.24843792,91.6919285024,1.05750144,0.30843792000000003,1.101564,87.37,23.94,90.5905099886,130.71
2020-02-03 15:30:00,77.185104,25.991072,81.4436989779,0.895104,0.26107199999999997,0.9324,76.29,25.73,80.5120922595,132.51,78.255104,13.661072,79.4385686568,0.895104,0.26107199999999997,0.9324,77.36,13.4,78.5119710617,132.0,89.555104,24.441072,92.8303972466,0.895104,0.26107199999999997,0.9324,88.66,24.18,91.898139263,130.25
2020-02-03 16:00:00,78.87110816,26.37323988,83.1636909003,0.73110816,0.21323988,0.761571,78.14,26.16,82.402701412,132.08,79.96110816,12.93323988,81.0002932832,0.73110816,0.21323988,0.761571,79.23,12.72,80.244571779,131.71,91.59110816,22.64323988,94.3485421522,0.73110816,0.21323988,0.761571,90.86,22.43,93.5876300587,129.78
2020-02-03 16:30:00,80.7461632,31.6755476,86.736861756,0.6361631999999999,0.18554759999999998,0.6626700000000001,80.11,31.49,86.0768970166,133.02,81.8561632,8.1055476,82.2564973465,0.6361631999999999,0.18554759999999998,0.6626700000000001,81.22,7.92,81.605237577,132.37,94.9961632,12.4855476,95.8131510889,0.6361631999999999,0.18554759999999998,0.6626700000000001,94.36,12.3,95.15828708,131.0
2020-02-03 17:00:00,83.1126768,32.0924474,89.0934465883,0.5226767999999999,0.15244739999999998,0.544455,82.59,31.94,88.5509553873,133.59,84.2326768,7.9524474,84.6072411827,0.5226767999999999,0.15244739999999998,0.544455,83.71,7.8,84.0726120684,132.75,97.7126768,11.9724474,98.4434187956,0.5226767999999999,0.15244739999999998,0.544455,97.19,11.82,97.9061208505,131.43
2020-02-03 17:30:00,87.65921024,29.98018632,92.6442049547,0.54921024,0.16018632,0.572094,87.11,29.82,92.0727131131,132.63,88.81921024,9.56018632,89.3322409331,0.54921024,0.16018632,0.572094,88.27,9.4,88.7690987901,132.12,103.09921024,11.22018632,103.7079540497,0.54921024,0.16018632,0.572094,102.55,11.06,103.1446852727,130.57
2020-02-03 18:00:00,89.13089856,29.89776208,94.0116655288,0.54089856,0.15776208,0.5634359999999999,88.59,29.74,93.4486794984,132.91,90.29089856,9.78776208,90.8198582321,0.54089856,0.15776208,0.5634359999999999,89.75,9.63,90.2651616073,132.28,104.83089856,11.03776208,105.4103860378,0.54089856,0.15776208,0.5634359999999999,104.29,10.88,104.8559893378,130.86
2020-02-03 18:30:00,88.39121824,31.11785532,93.7087422905,0.54121824,0.15785532,0.563769,87.85,30.96,93.1458216991,133.34,89.55121824,8.81785532,89.9843056356,0.54121824,0.15785532,0.563769,89.01,8.66,89.4302840206,132.58,103.91121824,11.26785532,104.5203608855,0.54121824,0.15785532,0.563769,103.37,11.11,103.9653259505,131.22
2020-02-03 19:00:00,86.60761184,31.82972012,92.2713905365,0.54761184,0.15972012,0.570429,86.06,31.67,91.7023036788,133.47,87.76761184,8.12972012,88.1433266749,0.54761184,0.15972012,0.570429,87.22,7.97,87.5833848398,132.66,101.92761184,12.59972012,102.7034128085,0.54761184,0.15972012,0.570429,101.38,12.44,102.1403837862,131.44
2020-02-03 19:30:00,84.06217728,32.25813504,90.0390855424,0.54217728,0.15813504,0.5647679999999999,83.52,32.1,89.4762560683,133.2,85.20217728,7.61813504,85.5420773347,0.54217728,0.15813504,0.5647679999999999,84.66,7.46,84.9880415117,132.48,99.04217728,13.84813504,100.0056184644,0.54217728,0.15813504,0.5647679999999999,98.5,13.69,99.4468003507,131.27
2020-02-03 20:00:00,81.47089856,33.61776208,88.134336325,0.54089856,0.15776208,0.5634359999999999,80.93,33.46,87.57417713,133.93,82.60089856,6.60776208,82.8647751619,0.54089856,0.15776208,0.5634359999999999,82.06,6.45,82.3130979857,132.97,96.13089856,15.78776208,97.4186998961,0.54089856,0.15776208,0.5634359999999999,95.59,15.63,96.8594084227,132.09
2020-02-03 20:30:00,79.33729216,34.31962688,86.4421350758,0.54729216,0.15962688,0.5700959999999999,78.79,34.16,85.8764793177,134.26,80.44729216,6.11962688,80.679716466,0.54729216,0.15962688,0.5700959999999999,79.9,5.96,80.1219795063,133.16,93.78729216,17.53962688,95.413283571,0.54729216,0.15962688,0.5700959999999999,93.24,17.38,94.8459909538,132.55
2020-02-03 21:00:00,76.16889056,35.49009308,84.0312239347,0.54889056,0.16009308,0.571761,75.62,35.33,83.4661206718,134.1,77.25889056,4.88009308,77.4128637827,0.54889056,0.16009308,0.571761,76.71,4.72,76.8550746535,133.07,90.05889056,18.49009308,91.9374097471,0.54889056,0.16009308,0.571761,89.51,18.33,91.3675489438,132.38
2020-02-03 21:30:00,71.8830464,38.4513052,81.5210109808,0.5530463999999999,0.16130519999999998,0.5760900000000001,71.33,38.29,80.9573529706,134.59,72.9630464,2.2013052,72.9962456881,0.5530463999999999,0.16130519999999998,0.5760900000000001,72.41,2.04,72.4387306625,133.42,84.7930464,18.4213052,86.7709928666,0.5530463999999999,0.16130519999999998,0.5760900000000001,84.24,18.26,86.1963177868,132.56
2020-02-03 22:00:00,67.60400544,40.07158492,78.5877437616,0.55400544,0.16158492,0.577089,67.05,39.91,78.0289087454,134.74,68.63400544,0.7015849200000001,68.63759118830001,0.55400544,0.16158492,0.577089,68.08,0.54,68.0821415644,133.52,79.77400544,20.10158492,82.2676464975,0.55400544,0.16158492,0.577089,79.22,19.94,81.6909542116,132.74
2020-02-03 22:30:00,62.55880064,41.24298352,74.9305493584,0.55880064,0.16298352,0.5820839999999999,62.0,41.08,74.3745010067,134.98,63.55880064,0.70298352,63.5626881482,0.55880064,0.16298352,0.5820839999999999,63.0,0.54,63.0023142432,133.68,74.08880064,22.70298352,77.4891982213,0.55880064,0.16298352,0.5820839999999999,73.53,22.54,76.9071680664,133.15
2020-02-03 23:00:00,57.57043904,42.17179472,71.3639665459,0.52043904,0.15179472,0.5421239999999999,57.05,42.02,70.8546603972,134.85,58.55043904,1.7417947200000001,58.5763413045,0.52043904,0.15179472,0.5421239999999999,58.03,1.5899999999999999,58.0517786119,133.57,68.41043904,24.94179472,72.8153918722,0.52043904,0.15179472,0.5421239999999999,67.89,24.79,72.2744505341,133.15
2020-02-03 23:30:00,53.40979968,43.01160824,68.5755433464,0.51979968,0.15160824,0.541458,52.89,42.86,68.0759259944,134.85,54.34979968,2.56160824,54.4101328985,0.51979968,0.15160824,0.541458,53.83,2.41,53.8839215351,133.57,63.53979968,26.11160824,68.6958676214,0.51979968,0.15160824,0.541458,63.02,25.96,68.1574794135,133.15
2020-02-04 00:00:00,50.7710784,43.9019812,67.1199400714,0.5210783999999999,0.15198119999999998,0.54279,50.25,43.75,66.6267588886,135.4,51.7110784,3.0619812,51.8016540099,0.5210783999999999,0.15198119999999998,0.54279,51.19,2.91,51.2726457285,133.97,60.4610784,26.7719812,66.1232257128,0.5210783999999999,0.15198119999999998,0.54279,59.94,26.62,65.5852727371,133.78
2020-02-04 00:30:00,50.79299648,44.04254064,67.2285198219,0.52299648,0.15254064,0.5447879999999999,50.27,43.89,66.7338369944,135.27,51.73299648,3.27254064,51.8364007917,0.52299648,0.15254064,0.5447879999999999,51.21,3.12,51.304955901,133.9,60.48299648,26.97254064,66.2246994087,0.52299648,0.15254064,0.5447879999999999,59.96,26.82,65.6849602268,133.63
2020-02-04 01:00:00,54.03171776,43.19216768,69.1736212222,0.52171776,0.15216768,0.5434559999999999,53.51,43.04,68.671403801,134.52,54.96171776,2.89216768,55.0377602471,0.52171776,0.15216768,0.5434559999999999,54.44,2.74,54.5089093635,133.4,64.22171776,26.25216768,69.3801509075,0.52171776,0.15216768,0.5434559999999999,63.7,26.1,68.8396687964,132.89
2020-02-04 01:30:00,56.40979968,43.07160824,70.973438245,0.51979968,0.15160824,0.541458,55.89,42.92,70.4685639133,135.34,57.36979968,2.3416082400000002,57.4175673855,0.51979968,0.15160824,0.541458,56.85,2.19,56.8921664203,133.9,67.03979968,25.83160824,71.8443228474,0.51979968,0.15160824,0.541458,66.52,25.68,71.304788058,133.62
2020-02-04 02:00:00,55.50043904,43.52179472,70.529747974,0.52043904,0.15179472,0.5421239999999999,54.98,43.37,70.0268327143,135.91,56.47043904,2.42179472,56.5223458027,0.52043904,0.15179472,0.5421239999999999,55.95,2.27,55.9960302164,134.29,65.97043904,25.99179472,70.9060802745,0.52043904,0.15179472,0.5421239999999999,65.45,25.84,70.3662426168,134.21
2020-02-04 02:30:00,54.35299648,44.42254064,70.1969397002,0.52299648,0.15254064,0.5447879999999999,53.83,44.27,69.6957803601,136.05,55.31299648,3.23254064,55.4073722404,0.52299648,0.15254064,0.5447879999999999,54.79,3.08,54.8765022573,134.39,64.73299648,25.35254064,69.5205879591,0.52299648,0.15254064,0.5447879999999999,64.21,25.2,68.9779972165,134.12
2020-02-04 03:00:00,53.55331616,44.67263388,69.7395288879,0.52331616,0.15263388,0.545121,53.03,44.52,69.240243356,136.05,54.52331616,3.47263388,54.63379166,0.52331616,0.15263388,0.545121,54.0,3.32,54.1019629958,134.39,63.53331616,25.54263388,68.4756044721,0.52331616,0.15263388,0.545121,63.01,25.39,67.9331450766,133.98
2020-02-04 03:30:00,52.64619328,45.16347304,69.3639745395,0.52619328,0.15347304,0.548118,52.12,45.01,68.8650455601,136.27,53.58619328,3.84347304,53.7238531311,0.52619328,0.15347304,0.548118,53.06,3.69,53.1881537563,134.52,62.39619328,25.12347304,67.2642091563,0.52619328,0.15347304,0.548118,61.87,24.97,66.718796452,134.08
2020-02-04 04:00:00,51.43898048,46.22720264,69.158679692,0.53898048,0.15720264,0.561438,50.9,46.07,68.6531492359,136.73,52.38898048,4.68720264,52.5982427874,0.53898048,0.15720264,0.561438,51.85,4.53,52.0475109876,134.82,60.838980480000004,24.45720264,65.5708495203,0.53898048,0.15720264,0.561438,60.3,24.3,65.0121527101,134.39
2020-02-04 04:30:00,50.62560384,45.60205112,68.1358850424,0.55560384,0.16205112,0.578754,50.07,45.44,67.6150759816,135.98,51.56560384,4.42205112,51.7548648486,0.55560384,0.16205112,0.578754,51.01,4.26,51.1875736874,134.35,59.94560384,24.90205112,64.9121527121,0.55560384,0.16205112,0.578754,59.39,24.74,64.3369233023,133.81
2020-02-04 05:00:00,50.68510432,44.87773876,67.6977934363,0.57510432,0.16773876000000001,0.599067,50.11,44.71,67.1565052694,135.25,51.59510432,4.06773876,51.7552054233,0.57510432,0.16773876000000001,0.599067,51.02,3.9,51.1688420819,133.88,60.03510432,24.81773876,64.9625577381,0.57510432,0.16773876000000001,0.599067,59.46,24.65,64.3670264965,133.17
2020-02-04 05:30:00,52.44871072,44.15587396,68.560983521,0.56871072,0.16587396000000001,0.592407,51.88,43.99,68.0195155819,135.17,53.38871072,3.42587396,53.4985144161,0.56871072,0.16587396000000001,0.592407,52.82,3.26,52.9205064224,133.81,62.09871072,24.00587396,66.5772623173,0.56871072,0.16587396000000001,0.592407,61.53,23.84,65.9870176626,133.08
2020-02-04 06:00:00,55.2022272,43.0768996,70.0207481179,0.5722271999999999,0.16689959999999998,0.5960700000000001,54.63,42.91,69.4672944629,135.09,56.1622272,2.3668996,56.2120803545,0.5722271999999999,0.16689959999999998,0.5960700000000001,55.59,2.2,55.6335159773,133.77,65.3022272,22.8568996,69.1868393309,0.5722271999999999,0.16689959999999998,0.5960700000000001,64.73,22.69,68.5916102741,132.82
2020-02-04 06:30:00,62.25158784,40.89671312,74.4835641777,0.57158784,0.16671312,0.5954039999999999,61.68,40.73,73.9145134598,135.29,63.23158784,0.8067131200000001,63.2367336825,0.57158784,0.16671312,0.5954039999999999,62.66,0.64,62.6632683476,133.91,73.46158784,19.75671312,76.0718910063,0.57158784,0.16671312,0.5954039999999999,72.89,19.59,75.4766202211,132.91
2020-02-04 07:00:00,69.62944,36.14317,78.4511800572,0.55944,0.16317,0.5827500000000001,69.07,35.98,77.8795563675,133.95,70.66944,4.22317,70.7955147927,0.55944,0.16317,0.5827500000000001,70.11,4.06,70.2274568812,133.0,82.35944,18.25317,84.3579016581,0.55944,0.16317,0.5827500000000001,81.8,18.09,83.7764173261,131.87
2020-02-04 07:30:00,77.21848096,33.50289028,84.1732585735,0.55848096,0.16289028,0.581751,76.66,33.34,83.5961195272,133.7,78.30848096,6.71289028,78.5956810911,0.55848096,0.16289028,0.581751,77.75,6.55,78.0254125269,132.8,91.05848096,14.47289028,92.2014723733,0.55848096,0.16289028,0.581751,90.5,14.31,91.624375032,131.52
2020-02-04 08:00:00,79.51611328,32.81678304,86.0218200241,0.60611328,0.17678304,0.6313679999999999,78.91,32.64,85.3941315314,134.13,80.61611328,7.62678304,80.9760800478,0.60611328,0.17678304,0.6313679999999999,80.01,7.45,80.3560987107,133.09,93.67611328,13.23678304,94.6066943958,0.60611328,0.17678304,0.6313679999999999,93.07,13.06,93.9818519715,131.85
2020-02-04 08:30:00,79.99253664,31.85990652,86.1037720519,0.82253664,0.23990652,0.8568089999999999,79.17,31.62,85.2508844529,133.73,81.11253664,8.48990652,81.5556381429,0.82253664,0.23990652,0.8568089999999999,80.29,8.25,80.7127412494,132.82,94.19253664,12.24990652,94.9857577136,0.82253664,0.23990652,0.8568089999999999,93.37,12.01,94.1392426143,131.43
2020-02-04 09:00:00,80.35592288,31.75881084,86.4042615145,1.19592288,0.34881084,1.245753,79.16,31.41,85.1639225259,134.08,81.45592288,8.91881084,81.9427395138,1.19592288,0.34881084,1.245753,80.26,8.57,80.7162468156,133.06,94.53592288,12.02881084,95.2981269753,1.19592288,0.34881084,1.245753,93.34,11.68,94.0679435302,131.74
2020-02-04 09:30:00,81.98468384,30.92011612,87.6215839004,1.47468384,0.43011612,1.5361289999999999,80.51,30.49,86.0900702753,133.91,83.10468384,9.92011612,83.6946663771,1.47468384,0.43011612,1.5361289999999999,81.63,9.49,82.1797846188,132.94,96.38468384,11.04011612,97.0149031999,1.47468384,0.43011612,1.5361289999999999,94.91,10.61,95.501205228,131.38
2020-02-04 10:00:00,81.62279456,31.76081508,87.5844162299,2.64279456,0.77081508,2.752911,78.98,30.99,84.8423272901,134.32,82.73279456,9.88081508,83.3207405293,2.64279456,0.77081508,2.752911,80.09,9.11,80.6064525953,133.19,95.76279456,11.87081508,96.4957463964,2.64279456,0.77081508,2.752911,93.12,11.1,93.7792322425,131.64
2020-02-04 10:30:00,81.23327456,31.60095508,87.1634399144,2.16327456,0.63095508,2.253411,79.07,30.97,84.9188188802,134.25,82.35327456,9.79095508,82.933254079,2.16327456,0.63095508,2.253411,80.19,9.16,80.7114719231,133.12,95.41327456,11.69095508,96.1268505307,2.16327456,0.63095508,2.253411,93.25,11.06,93.9036000375,131.55
2020-02-04 11:00:00,81.18844,31.074545,86.9321007257,1.55844,0.454545,1.623375,79.63,30.62,85.3142502751,134.18,82.29844,9.944545,82.897088017,1.55844,0.454545,1.623375,80.74,9.49,81.2958037047,133.05,95.43844,11.114545,96.0834477951,1.55844,0.454545,1.623375,93.88,10.66,94.4832789439,131.45
2020-02-04 11:30:00,81.22464384,31.06177112,86.9613499898,1.51464384,0.44177112,1.577754,79.71,30.62,85.3889249259,134.18,82.34464384,9.911771120000001,82.9390352962,1.51464384,0.44177112,1.577754,80.83,9.47,81.3828593747,133.05,95.49464384,11.10177112,96.1377986233,1.51464384,0.44177112,1.577754,93.98,10.66,94.5826411135,131.55
2020-02-04 12:00:00,80.45308512,31.47298316,86.3900895608,1.79308512,0.52298316,1.867797,78.66,30.95,84.5298651365,134.29,81.56308512,9.76298316,82.145314501,1.79308512,0.52298316,1.867797,79.77,9.24,80.3033654338,133.12,94.54308512,11.51298316,95.2415021157,1.79308512,0.52298316,1.867797,92.75,10.99,93.3988361812,131.74
2020-02-04 12:30:00,80.85581312,31.190862160000002,86.6633278704,1.06581312,0.31086216,1.110222,79.79,30.88,85.5571066598,133.79,81.96581312,9.26086216,82.4873207734,1.06581312,0.31086216,1.110222,80.9,8.95,81.3935654705,132.79,95.11581312,11.45086216,95.802610349,1.06581312,0.31086216,1.110222,94.05,11.14,94.707455356,131.25
2020-02-04 13:00:00,81.02378528,31.20235404,86.8241940863,0.93378528,0.27235404,0.9726929999999999,80.09,30.93,85.8549532642,133.98,82.14378528,9.34235404,82.6733393491,0.93378528,0.27235404,0.9726929999999999,81.21,9.07,81.7149251973,132.88,95.38378528,11.35235404,96.0569749502,0.93378528,0.27235404,0.9726929999999999,94.45,11.08,95.097680834,131.4
2020-02-04 13:30:00,81.9733856,31.2355708,87.7228409819,1.0133856,0.29557079999999997,1.05561,80.96,30.94,86.6706709331,134.27,83.0933856,9.5055708,83.6353191343,1.0133856,0.29557079999999997,1.05561,82.08,9.21,82.5950997336,133.09,96.4533856,11.3055708,97.1137041041,1.0133856,0.29557079999999997,1.05561,95.44,11.01,96.0729602958,131.69
2020-02-04 14:00:00,81.89745152,31.21967336,87.6462239356,1.02745152,0.29967336,1.070262,80.87,30.92,86.5794623453,134.4,83.02745152,9.64967336,83.586326046,1.02745152,0.29967336,1.070262,82.0,9.35,82.5313425312,133.18,96.37745152,11.19967336,97.0260060234,1.02745152,0.29967336,1.070262,95.35,10.9,95.9709982234,131.91
2020-02-04 14:30:00,80.98199712,31.40724916,86.8590764246,0.88199712,0.25724916000000003,0.918747,80.1,31.15,85.9437752254,134.2,82.10199712,9.29724916,82.6267315887,0.88199712,0.25724916000000003,0.918747,81.22,9.04,81.7215393883,133.07,95.31199712,11.47724916,96.0005418906,0.88199712,0.25724916000000003,0.918747,94.43,11.22,95.0942337894,131.61
2020-02-04 15:00:00,80.30349568,31.68018624,86.326621726,0.8234956800000001,0.24018624,0.857808,79.48,31.44,85.4724751016,134.33,81.42349568,9.08018624,81.9282334174,0.8234956800000001,0.24018624,0.857808,80.6,8.84,81.0833250428,133.15,94.55349568,11.74018624,95.2795650612,0.8234956800000001,0.24018624,0.857808,93.73,11.5,94.432848628,131.84
2020-02-04 15:30:00,79.9888304,31.8742422,86.1056345693,0.7688303999999999,0.2242422,0.8008649999999999,79.22,31.65,85.3084456546,133.69,81.1088304,8.4642422,81.5492842696,0.7688303999999999,0.2242422,0.8008649999999999,80.34,8.24,80.7614586297,132.78,94.1988304,12.2142422,94.9874063297,0.7688303999999999,0.2242422,0.8008649999999999,93.43,11.99,94.1962048068,131.23
2020-02-04 16:00:00,80.87786144,30.58354292,86.4672282928,0.69786144,0.20354292000000002,0.726939,80.18,30.38,85.7425028793,132.53,81.96786144000001,9.14354292,82.4762674118,0.69786144,0.20354292000000002,0.726939,81.27,8.94,81.760237891,132.03,95.33786144,12.62354292,96.1699623573,0.69786144,0.20354292000000002,0.726939,94.64,12.42,95.4514850592,130.18
2020-02-04 16:30:00,82.32281664,29.87832152,87.5771673234,0.54281664,0.15832152,0.565434,81.78,29.72,87.0129116856,132.13,83.44281664,9.51832152,83.9839394966,0.54281664,0.15832152,0.565434,82.9,9.36,83.4267319269,131.77,97.19281664,13.17832152,98.0821684329,0.54281664,0.15832152,0.565434,96.65,13.02,97.5230377911,130.25
2020-02-04 17:00:00,85.05061888,29.69601384,90.0858535501,0.50061888,0.14601384,0.521478,84.55,29.55,89.5650880645,131.76,86.18061888,9.42601384,86.6945719607,0.50061888,0.14601384,0.521478,85.68,9.28,86.1810930541,131.51,100.14061888,11.54601384,100.8040375444,0.50061888,0.14601384,0.521478,99.64,11.4,100.2900274205,129.69
2020-02-04 17:30:00,89.15856096,21.83958028,91.7944239007,0.47856096000000004,0.13958028,0.49850099999999997,88.68,21.7,91.2963986146,132.24,89.58856096,11.65958028,90.3440981315,0.47856096000000004,0.13958028,0.49850099999999997,89.11,11.52,89.851558139,131.87,105.70856096,5.65958028,105.8599580067,0.47856096000000004,0.13958028,0.49850099999999997,105.23,5.52,105.3746805452,130.32
2020-02-04 18:00:00,90.01184768,15.25762224,91.2958255299,0.47184768,0.13762224,0.491508,89.54,15.12,90.8076318379,133.86,89.69184768,15.23762224,90.9769897929,0.47184768,0.13762224,0.491508,89.22,15.1,90.4887749945,132.95,107.66184768,1.36762224,107.6705337428,0.47184768,0.13762224,0.491508,107.19,1.23,107.1970568626,132.13
2020-02-04 18:30:00,89.04856096,15.30958028,90.3550189939,0.47856096000000004,0.13958028,0.49850099999999997,88.57,15.17,89.8597451588,133.95,88.74856096,15.28958028,90.0559733588,0.47856096000000004,0.13958028,0.49850099999999997,88.27,15.15,89.5606799885,133.02,106.77856096,2.97958028,106.8201244117,0.47856096000000004,0.13958028,0.49850099999999997,106.3,2.84,106.3379311441,132.41
2020-02-04 19:00:00,87.66888064,15.88967352,89.0972185719,0.47888064,0.13967352,0.498834,87.19,15.75,88.6011207604,134.28,87.34888064,15.85967352,88.7770026145,0.47888064,0.13967352,0.498834,86.87,15.72,88.2808886453,133.23,105.14888064,3.58967352,105.2101366591,0.47888064,0.13967352,0.498834,104.67,3.45,104.7268418315,132.75
2020-02-04 19:30:00,85.34344608,18.00808844,87.2226750225,0.47344608,0.13808844,0.493173,84.87,17.87,86.7309275864,135.2,85.03344608,17.96808844,86.9110991441,0.47344608,0.13808844,0.493173,84.56,17.83,86.4193410065,133.83,102.14344608,2.96808844,102.1865603985,0.47344608,0.13808844,0.493173,101.67,2.83,101.7093791152,133.41
2020-02-04 20:00:00,82.29344608,19.06808844,84.4736838576,0.47344608,0.13808844,0.493173,81.82,18.93,83.981291369,136.1,82.00344608,19.03808844,84.1844046154,0.47344608,0.13808844,0.493173,81.53,18.9,83.6920002151,134.41,98.81344608,5.16808844,98.9485030929,0.47344608,0.13808844,0.493173,98.34,5.03,98.4685558948,134.42
2020-02-04 20:30:00,79.81568384,19.93874112,82.2684434294,0.47568384,0.13874112,0.495504,79.34,19.8,81.7733183869,135.44,79.52568384,19.88874112,81.9749743126,0.47568384,0.13874112,0.495504,79.05,19.75,81.4798441334,133.95,95.86568384,6.4787411200000005,96.0843557746,0.47568384,0.13874112,0.495504,95.39,6.34,95.6004586809,133.81
2020-02-04 21:00:00,76.85856096,20.79958028,79.6232436708,0.47856096000000004,0.13958028,0.49850099999999997,76.38,20.66,79.1248380725,135.21,76.57856096,20.74958028,79.3399084982,0.47856096000000004,0.13958028,0.49850099999999997,76.1,20.61,78.8414998589,133.79,92.38856096,7.52958028,92.6948799851,0.47856096000000004,0.13958028,0.49850099999999997,91.91,7.39,92.2066168992,133.6
2020-02-04 21:30:00,72.96527424,22.56153832,76.3737799005,0.48527424,0.14153832,0.505494,72.48,22.42,75.868351768,136.1,72.71527424,22.50153832,76.117214443,0.48527424,0.14153832,0.505494,72.23,22.36,75.6117881021,134.39,87.79527424,9.17153832,88.2730269903,0.48527424,0.14153832,0.505494,87.31,9.03,87.7757198774,134.5
2020-02-04 22:00:00,68.2559136,25.911724800000002,73.0088160668,0.4859136,0.14172479999999998,0.50616,67.77,25.77,72.5042467722,137.06,68.0159136,25.8517248,72.7631512373,0.4859136,0.14172479999999998,0.50616,67.53,25.71,72.2585981043,135.07,81.8959136,8.7917248,82.366468234,0.4859136,0.14172479999999998,0.50616,81.41,8.65,81.8682514776,135.11
2020-02-04 22:30:00,62.85559392,26.23163156,68.109648225,0.48559392,0.14163156,0.505827,62.37,26.09,67.6069892837,137.8,62.62559392,26.17163156,67.8742905108,0.48559392,0.14163156,0.505827,62.14,26.03,67.3716594719,135.55,75.59559392,14.04163156,76.8886287886,0.48559392,0.14163156,0.505827,75.11,13.9,76.38535265350001,136.07
2020-02-04 23:00:00,58.80138816,17.50165488,61.3507226777,0.45138816,0.13165488,0.470196,58.35,17.37,60.8805338347,136.36,58.60138816,17.45165488,61.1447704414,0.45138816,0.13165488,0.470196,58.15,17.32,60.6745819928,134.55,67.59138816,34.59165488,75.928771495,0.45138816,0.13165488,0.470196,67.14,34.46,75.4670206117,133.79
2020-02-04 23:30:00,54.7007488,18.5714684,57.76739009,0.4507488,0.13146839999999999,0.46953000000000006,54.25,18.44,57.2983080029,137.12,54.4807488,18.5314684,57.5462189103,0.4507488,0.13146839999999999,0.46953000000000006,54.03,18.4,57.0771486674,135.06,62.7707488,35.3014684,72.0163910239,0.4507488,0.13146839999999999,0.46953000000000006,62.32,35.17,71.5591454672,134.52
2020-02-05 00:00:00,51.89330624,19.01221432,55.2664412267,0.45330624,0.13221432,0.472194,51.44,18.88,54.795328268,137.79,51.71330624,18.95221432,55.0767870332,0.45330624,0.13221432,0.472194,51.26,18.82,54.6056773605,135.49,59.59330624,36.56221432,69.9153607199,0.45330624,0.13221432,0.472194,59.14,36.43,69.4599488914,135.24
2020-02-05 00:30:00,51.84691264,18.95034952,55.201613176,0.44691264,0.13034952,0.465534,51.4,18.82,54.7371208596,137.98,51.65691264,18.90034952,55.0059981772,0.44691264,0.13034952,0.465534,51.21,18.77,54.5415162972,135.61,59.61691264,37.14034952,70.2394606699,0.44691264,0.13034952,0.465534,59.17,37.01,69.7913246758,135.49
2020-02-05 01:00:00,54.83010944,26.88128192,61.0650818297,0.45010944,0.13128192,0.468864,54.38,26.75,60.6031921601,136.52,55.10010944,11.79128192,56.3476387226,0.45010944,0.13128192,0.468864,54.65,11.66,55.8800331066,134.61,63.31010944,35.77128192,72.7169482824,0.45010944,0.13128192,0.468864,62.86,35.64,72.2605646255,134.0
2020-02-05 01:30:00,56.93170784,38.09174812,68.4996396517,0.45170784,0.13174812,0.470529,56.48,37.96,68.0510984482,135.0,57.89170784,2.86174812,57.9623967666,0.45170784,0.13174812,0.470529,57.44,2.73,57.5048389268,133.58,66.06170784,34.41174812,74.4870300885,0.45170784,0.13174812,0.470529,65.61,34.28,74.0256070559,132.44
2020-02-05 02:00:00,55.94298656,38.41212108,67.8609518878,0.45298656,0.13212108,0.471861,55.49,38.28,67.4128956506,135.1,56.91298656,2.62212108,56.9733583189,0.45298656,0.13212108,0.471861,56.46,2.49,56.5148803414,133.65,64.93298656,34.80212108,73.6714352736,0.45298656,0.13212108,0.471861,64.48,34.67,73.209830624,132.57
2020-02-05 02:30:00,55.15978976,38.68118868,67.3708895894,0.44978976,0.13118868,0.468531,54.71,38.55,66.927472685,135.26,56.10978976,2.41118868,56.1615734979,0.44978976,0.13118868,0.468531,55.66,2.2800000000000002,55.7066782352,133.76,63.99978976,35.10118868,72.9936061314,0.44978976,0.13118868,0.468531,63.55,34.97,72.5362212967,132.72
2020-02-05 03:00:00,54.22010944,38.90128192,66.7317765589,0.45010944,0.13128192,0.468864,53.77,38.77,66.2897111172,135.49,55.17010944,2.35128192,55.2201910744,0.45010944,0.13128192,0.468864,54.72,2.22,54.7650143796,133.9,62.92010944,35.31128192,72.1514158058,0.45010944,0.13128192,0.468864,62.47,35.18,71.6947229578,132.94
2020-02-05 03:30:00,53.3107488,39.0414684,66.0777738157,0.4507488,0.13146839999999999,0.46953000000000006,52.86,38.91,65.6366338259,135.75,54.2707488,2.3514684,54.3216676746,0.4507488,0.13146839999999999,0.46953000000000006,53.82,2.22,53.8657664941,134.08,61.8607488,35.4514684,71.2990803153,0.4507488,0.13146839999999999,0.46953000000000006,61.41,35.32,70.8427166334,133.22
2020-02-05 04:00:00,52.10947008,39.49109544,65.3830520171,0.44947008,0.13109544,0.468198,51.66,39.36,64.9458636096,135.98,53.04947008,1.98109544,53.0864485054,0.44947008,0.13109544,0.468198,52.6,1.85,52.6325232152,134.23,60.46947008,35.97109544,70.3596227883,0.44947008,0.13109544,0.468198,60.02,35.84,69.9064088621,133.44
2020-02-05 04:30:00,51.3391504,39.5510022,64.8073309034,0.4491504,0.13100219999999999,0.467865,50.89,39.42,64.3717989495,135.98,52.2791504,1.8810022,52.3129786556,0.4491504,0.13100219999999999,0.467865,51.83,1.75,51.8595352852,134.23,59.5891504,36.0610022,69.6510066335,0.4491504,0.13100219999999999,0.467865,59.14,35.93,69.1990209468,133.44
2020-02-05 05:00:00,51.16138816,39.34165488,64.5387747572,0.45138816,0.13165488,0.470196,50.71,39.21,64.1009219902,135.82,52.10138816,2.10165488,52.1437589883,0.45138816,0.13165488,0.470196,51.65,1.97,51.687555562200004,134.15,59.37138816,35.80165488,69.33051438,0.45138816,0.13165488,0.470196,58.92,35.67,68.8760865613,133.29
2020-02-05 05:30:00,52.4423472,38.7219346,65.1888640721,0.4523472,0.13193459999999999,0.471195,51.99,38.59,64.7468006932,135.52,53.3823472,2.5719346,53.4442685437,0.4523472,0.13193459999999999,0.471195,52.93,2.44,52.9862104703,133.96,60.8523472,35.1119346,70.2556482505,0.4523472,0.13193459999999999,0.471195,60.4,34.98,69.7979971059,132.95
2020-02-05 06:00:00,54.75563392,37.80997656,66.54151917,0.44563392,0.12997656,0.464202,54.31,37.68,66.1011232885,134.97,55.70563392,3.10997656,55.7923794495,0.44563392,0.12997656,0.464202,55.26,2.98,55.340292735,133.6,63.53563392,34.11997656,72.117609348,0.44563392,0.12997656,0.464202,63.09,33.99,71.6635765225,132.37
2020-02-05 06:30:00,61.56563392,34.13997656,70.3979067834,0.44563392,0.12997656,0.464202,61.12,34.01,69.9452249979,133.6,62.54563392,6.05997656,62.8385203387,0.44563392,0.12997656,0.464202,62.1,5.93,62.3824887288,132.72,71.49563392,31.51997656,78.1353607016,0.44563392,0.12997656,0.464202,71.05,31.39,77.6751865141,131.11
2020-02-05 07:00:00,68.61691264,31.39034952,75.4561776347,0.44691264,0.13034952,0.465534,68.17,31.26,74.9955765362,132.61,69.63691264,8.27034952,70.1263023638,0.44691264,0.13034952,0.465534,69.19,8.14,69.6671780683,132.07,79.48691264,27.30034952,84.0445022887,0.44691264,0.13034952,0.465534,79.04,27.17,83.5794861195,129.96
2020-02-05 07:30:00,76.46691264,24.71034952,80.3603764432,0.44691264,0.13034952,0.465534,76.02,24.58,79.8950361412,132.37,77.19691264,6.24034952,77.4487268022,0.44691264,0.13034952,0.465534,76.75,6.11,76.9928217433,131.89,88.76691264,21.93034952,91.4357972006,0.44691264,0.13034952,0.465534,88.32,21.8,90.9706678001,129.88
2020-02-05 08:00:00,78.14956992,20.648624560000002,80.8314355613,0.50956992,0.14862456000000002,0.530802,77.64,20.5,80.30080696979999,134.27,78.50956992,0.75862456,78.5132350642,0.50956992,0.14862456000000002,0.530802,78.0,0.61,78.0023852199,133.14,90.77956992,18.51862456,92.6491757678,0.50956992,0.14862456000000002,0.530802,90.27,18.37,92.1201921405,131.8
2020-02-05 08:30:00,78.86815104,19.94571072,81.3511931357,0.80815104,0.23571072,0.841824,78.06,19.71,80.5099229909,134.18,79.24815104,0.44571072,79.2494044224,0.80815104,0.23571072,0.841824,78.44,0.21,78.4402811061,133.09,91.56815104,17.69571072,93.2623421471,0.80815104,0.23571072,0.841824,90.76,17.46,92.4241808187,131.7
2020-02-05 09:00:00,78.8803184,19.8834262,81.3477428595,1.2803184,0.3734262,1.3336649999999999,77.6,19.51,80.0149992189,134.18,79.2403184,0.7034262,79.2434405396,1.2803184,0.3734262,1.3336649999999999,77.96,0.33,77.960698432,133.11,91.4903184,17.5934262,93.1665551922,1.2803184,0.3734262,1.3336649999999999,90.21,17.22,91.8388398228,131.7
2020-02-05 09:30:00,80.08974848,19.656176639999998,82.4665574139,1.76974848,0.51617664,1.843488,78.32,19.14,80.6248224804,133.74,80.45974848,1.13617664,80.4677700873,1.76974848,0.51617664,1.843488,78.69,0.62,78.692442458,132.83,92.73974848,16.76617664,94.2431197874,1.76974848,0.51617664,1.843488,90.97,16.25,92.4099745698,131.16
2020-02-05 10:00:00,80.08445312,20.19713216,82.5920321763,2.42445312,0.70713216,2.5254719999999997,77.66,19.49,80.0683189533,134.13,80.43445312,1.02713216,80.4410109906,2.42445312,0.70713216,2.5254719999999997,78.01,0.32,78.0106563234,133.08,92.54445312,16.63713216,94.0280275758,2.42445312,0.70713216,2.5254719999999997,90.12,15.93,91.5170984024,131.42
2020-02-05 10:30:00,79.46465248,20.44552364,82.0527295748,2.86465248,0.83552364,2.984013,76.6,19.61,79.0702984691,134.68,79.83465248,1.20552364,79.8437538186,2.86465248,0.83552364,2.984013,76.97,0.37,76.9708893024,133.45,91.77465248,17.06552364,93.3478384052,2.86465248,0.83552364,2.984013,88.91,16.23,90.3792066794,131.97
2020-02-05 11:00:00,78.69331296,21.04596628,81.4590093316,3.72331296,1.08596628,3.878451,74.97,19.96,77.5815860885,135.01,79.05331296,1.17596628,79.0620590843,3.72331296,1.08596628,3.878451,75.33,0.09,75.3300537634,133.66,90.77331296,17.38596628,92.4232988441,3.72331296,1.08596628,3.878451,87.05,16.3,88.5629296038,132.3
2020-02-05 11:30:00,77.91673952,20.99988236,80.6970467648,3.73673952,1.08988236,3.892437,74.18,19.91,76.8054718103,135.15,78.28673952,1.6498823599999999,78.3041231129,3.73673952,1.08988236,3.892437,74.55,0.56,74.5521032567,133.74,89.92673952,18.06988236,91.7242559479,3.73673952,1.08988236,3.892437,86.19,16.98,87.8466647062,132.48
2020-02-05 12:00:00,78.0305056,21.5047308,80.9395654237,3.8905056,1.1347308,4.05261,74.14,20.37,76.8874274508,135.4,78.3905056,1.3347308,78.4018678,3.8905056,1.1347308,4.05261,74.5,0.2,74.5002684559,133.85,89.9705056,17.7547308,91.705628746,3.8905056,1.1347308,4.05261,86.08,16.62,87.6697827076,132.69
2020-02-05 12:30:00,77.47152448,21.79419464,80.4787178406,3.99152448,1.16419464,4.157838,73.48,20.63,76.3210803121,135.78,77.85152448,1.57419464,77.8674383335,3.99152448,1.16419464,4.157838,73.86,0.41000000000000003,73.8611379549,134.04,89.31152448,18.03419464,91.1141074766,3.99152448,1.16419464,4.157838,85.32,16.87,86.971830497,133.23
2020-02-05 13:00:00,76.04463072,22.95468396,79.4336413432,4.64463072,1.35468396,4.838157,71.4,21.6,74.5957103324,136.1,76.41463072,2.65468396,76.4607293648,4.64463072,1.35468396,4.838157,71.77,1.3,71.781772756,134.28,87.57463072,19.34468396,89.6857443703,4.64463072,1.35468396,4.838157,82.93,17.99,84.8588533979,133.59
2020-02-05 13:30:00,76.58120448,22.48743464,79.8145700752,4.31120448,1.25743464,4.490838,72.27,21.23,75.3237399496,135.93,76.93120448,2.22743464,76.9634438407,4.31120448,1.25743464,4.490838,72.62,0.97,72.626477954,134.18,88.22120448,18.81743464,90.2057468587,4.31120448,1.25743464,4.490838,83.91,17.56,85.7277183879,133.39
2020-02-05 14:00:00,77.40470176,21.84095468,80.4270797424,3.53470176,1.03095468,3.681981,73.87,20.81,76.7452474099,135.73,77.76470176,1.62095468,77.7815937989,3.53470176,1.03095468,3.681981,74.23,0.59,74.2323447023,134.05,89.30470176,18.11095468,91.1226450223,3.53470176,1.03095468,3.681981,85.77,17.08,87.4540982459,133.2
2020-02-05 14:30:00,77.26229568,21.55983624,80.2140191764,2.02229568,0.58983624,2.106558,75.24,20.97,78.1076084642,135.73,77.62229568,1.35983624,77.6342059999,2.02229568,0.58983624,2.106558,75.6,0.77,75.6039211946,134.05,89.39229568,17.87983624,91.1628820898,2.02229568,0.58983624,2.106558,87.37,17.29,89.0643643665,133.2
2020-02-05 15:00:00,76.62245568,21.78321624,79.6587046354,1.86245568,0.54321624,1.940058,74.76,21.24,77.7186927322,135.99,76.99245568,1.50321624,77.0071288304,1.86245568,0.54321624,1.940058,75.13,0.96,75.1361331185,134.26,88.68245568,18.12321624,90.5153518046,1.86245568,0.54321624,1.940058,86.82,17.58,88.58198914,133.46
2020-02-05 15:30:00,76.69751072,21.65552396,79.6961094949,1.76751072,0.51552396,1.841157,74.93,21.14,77.8550223171,136.38,77.06751072,1.25552396,77.0777370516,1.76751072,0.51552396,1.841157,75.3,0.74,75.3036360344,134.53,88.86751072,18.63552396,90.8004251908,1.76751072,0.51552396,1.841157,87.1,18.12,88.9648492383,133.93
2020-02-05 16:00:00,78.04301568,20.80004624,80.7672843422,1.3030156800000001,0.38004624000000004,1.357308,76.74,20.42,79.41035197,135.76,78.41301568,0.57004624,78.4150877112,1.3030156800000001,0.38004624000000004,1.357308,77.11,0.19,77.1102340808,134.12,90.55301568,18.24004624,92.3717918825,1.3030156800000001,0.38004624000000004,1.357308,89.25,17.86,91.0194600072,133.36
2020-02-05 16:30:00,79.66938976,20.69773868,82.3140817309,0.84938976,0.24773868000000002,0.8847809999999999,78.82,20.45,81.4296929873,135.54,80.02938976,0.49773868,80.0309375751,0.84938976,0.24773868000000002,0.8847809999999999,79.18,0.25,79.1803946694,133.98,92.51938976,18.17773868,94.2882159396,0.84938976,0.24773868000000002,0.8847809999999999,91.67,17.93,93.4070329258,133.1
2020-02-05 17:00:00,82.36131808,20.49538444,84.8731258952,0.60131808,0.17538444,0.626373,81.76,20.32,84.2472551482,135.36,82.73131808,0.37538444,82.7321697088,0.60131808,0.17538444,0.626373,82.13,0.2,82.130243516,133.85,95.62131808,17.50538444,97.2104673158,0.60131808,0.17538444,0.626373,95.02,17.33,96.5874179177,132.85
2020-02-05 17:30:00,87.14724224,19.06086232,89.2073892815,0.51724224,0.15086232,0.538794,86.63,18.91,88.6698652305,134.62,87.51724224,1.1508623199999999,87.5248089022,0.51724224,0.15086232,0.538794,87.0,1.0,87.0057469366,133.37,101.17724224,16.45086232,102.5059277231,0.51724224,0.15086232,0.538794,100.66,16.3,101.9711998556,132.14
2020-02-05 18:00:00,89.327392,18.157156,91.154074377,0.6073919999999999,0.17715599999999998,0.6327,88.72,17.98,90.5235814581,134.04,89.697392,1.927156,89.7180921657,0.6073919999999999,0.17715599999999998,0.6327,89.09,1.75,89.1071860177,132.98,103.767392,16.357156,105.0486943988,0.6073919999999999,0.17715599999999998,0.6327,103.16,16.18,104.4211568601,131.67
