Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-02-05 18:30:00,89.11543392,18.80825156,91.0785973184,0.64543392,0.18825156,0.672327,88.47,18.62,90.4082147816,134.4,89.50543392,1.41825156,89.5166696135,0.64543392,0.18825156,0.672327,88.86,1.23,88.8685124214,133.22,103.52543392,17.078251559999998,104.924649843,0.64543392,0.18825156,0.672327,102.88,16.89,104.2572131797,132.0
2020-02-05 19:00:00,87.92022912,19.31965016,90.0178625097,0.65022912,0.18965016,0.677322,87.27,19.13,89.3420942222,134.72,88.30022912,0.9896501600000001,88.3057748399,0.65022912,0.18965016,0.677322,87.65,0.8,87.6536508082,133.44,102.17022912,17.81965016,103.7125626443,0.65022912,0.18965016,0.677322,101.52,17.63,103.0394453595,132.38
2020-02-05 19:30:00,85.10424512,19.97498816,87.4170045783,0.63424512,0.18498816,0.6606719999999999,84.47,19.79,86.7572763519,134.49,85.48424512,0.57498816,85.4861788544,0.63424512,0.18498816,0.6606719999999999,84.85,0.39,84.8508962828,133.29,99.07424512,19.68498816,101.0109142863,0.63424512,0.18498816,0.6606719999999999,98.44,19.5,100.3527956761,132.29
2020-02-05 20:00:00,81.86232704,21.16442872,84.5539687504,0.6323270400000001,0.18442872,0.658674,81.23,20.98,83.8956095395,133.37,82.23232704,1.62442872,82.2483700694,0.6323270400000001,0.18442872,0.658674,81.6,1.44,81.6127048933,132.53,95.18232704,19.94442872,97.2494504751,0.6323270400000001,0.18442872,0.658674,94.55,19.76,96.592753869,131.08
2020-02-05 20:30:00,80.58488448,21.75517464,83.4698222729,0.63488448,0.18517464,0.661338,79.95,21.57,82.8086191166,133.69,80.95488448,2.12517464,80.9827740228,0.63488448,0.18517464,0.661338,80.32,1.94,80.3434253689,132.73,93.69488448,20.57517464,95.9274162541,0.63488448,0.18517464,0.661338,93.06,20.39,95.2676004736,131.4
2020-02-05 21:00:00,77.30680256,23.00573408,80.6573339667,0.63680256,0.18573408,0.6633359999999999,76.67,22.82,79.9940079006,134.0,77.66680256,3.27573408,77.7358517909,0.63680256,0.18573408,0.6633359999999999,77.03,3.09,77.0919515903,132.93,89.89680256,21.99573408,92.5486219683,0.63680256,0.18573408,0.6633359999999999,89.26,21.81,91.8859276495,131.76
2020-02-05 21:30:00,73.22808128,24.96610704,77.3670368354,0.63808128,0.18610704,0.6646679999999999,72.59,24.78,76.7030410088,134.29,73.58808128,5.16610704,73.7691966096,0.63808128,0.18610704,0.6646679999999999,72.95,4.98,73.1197846003,133.16,85.16808128,23.83610704,88.4407262959,0.63808128,0.18610704,0.6646679999999999,84.53,23.65,87.7760981133,132.08
2020-02-05 22:00:00,69.14159776,26.40713268,74.0128177898,0.64159776,0.18713268,0.668331,68.5,26.22,73.3466999939,133.95,69.52159776,6.66713268,69.8405556484,0.64159776,0.18713268,0.668331,68.88,6.48,69.1841369101,132.98,80.43159776,25.30713268,84.3189947919,0.64159776,0.18713268,0.668331,79.79,25.12,83.650812907,131.78
2020-02-05 22:30:00,64.3741552,28.4678786,70.3878680576,0.6441551999999999,0.18787859999999998,0.670995,63.73,28.28,69.7228176424,134.67,64.7241552,8.5078786,65.2809333927,0.6441551999999999,0.18787859999999998,0.670995,64.08,8.32,64.6178674981,133.48,74.8041552,26.4378786,79.3386605638,0.6441551999999999,0.18787859999999998,0.670995,74.16,26.25,78.6687237725,132.44
2020-02-05 23:00:00,59.71515424,29.84650332,66.7586204646,0.6051542400000001,0.17650332,0.630369,59.11,29.67,66.1384986222,135.08,60.07515424,9.806503320000001,60.8702855614,0.6051542400000001,0.17650332,0.630369,59.47,9.63,60.244649555,133.72,69.43515424,27.87650332,74.8220561177,0.6051542400000001,0.17650332,0.630369,68.83,27.7,74.1947363362,132.85
2020-02-05 23:30:00,54.55409536,31.71869448,63.1048722371,0.54409536,0.15869448,0.566766,54.01,31.56,62.5548855007,136.7,54.90409536,11.17869448,56.0305532507,0.54409536,0.15869448,0.566766,54.36,11.02,55.4657552008,134.82,63.54409536,30.01869448,70.2778348657,0.54409536,0.15869448,0.566766,63.0,29.86,69.7181439799,134.53
2020-02-06 00:00:00,51.85737216,33.08631688,61.5133433657,0.46737216000000004,0.13631688,0.486846,51.39,32.95,61.0461677749,137.53,52.20737216,12.33631688,53.6450782646,0.46737216000000004,0.13631688,0.486846,51.74,12.2,53.1588901314,135.37,60.35737216,30.63631688,67.6874898784,0.46737216000000004,0.13631688,0.486846,59.89,30.5,67.2090923908,135.29
2020-02-06 00:30:00,51.90042912,32.10137516,61.025837397,0.45042912,0.13137516,0.469197,51.45,31.97,60.5737847588,137.19,52.25042912,11.43137516,53.4862943311,0.45042912,0.13137516,0.469197,51.8,11.3,53.0182044207,135.13,60.68042912,31.80137516,68.5086997414,0.45042912,0.13137516,0.469197,60.23,31.67,68.0488192403,135.15
2020-02-06 01:00:00,55.22106848,31.50156164,63.5744822223,0.45106848,0.13156164,0.469863,54.77,31.37,63.1175870895,136.55,55.56106848,11.02156164,56.6436858937,0.45106848,0.13156164,0.469863,55.11,10.89,56.1756548693,134.71,64.45106848,30.60156164,71.3470097693,0.45106848,0.13156164,0.469863,64.0,30.47,70.8831496196,134.45
2020-02-06 01:30:00,57.26042912,31.21137516,65.2143134778,0.45042912,0.13137516,0.469197,56.81,31.08,64.7560228859,136.25,57.61042912,10.83137516,58.619793852,0.45042912,0.13137516,0.469197,57.16,10.7,58.1528640739,134.49,66.77042912,29.63137516,73.0500417436,0.45042912,0.13137516,0.469197,66.32,29.5,72.5850700902,134.06
2020-02-06 02:00:00,56.39298656,31.58212108,64.6343508134,0.45298656,0.13212108,0.471861,55.94,31.45,64.1746530961,136.61,56.74298656,11.09212108,57.8169670062,0.45298656,0.13212108,0.471861,56.29,10.96,57.3470635691,134.73,65.75298656,30.03212108,72.286814414,0.45298656,0.13212108,0.471861,65.3,29.9,71.819913673,134.44
2020-02-06 02:30:00,55.50042912,31.69137516,63.9111953576,0.45042912,0.13137516,0.469197,55.05,31.56,63.4549927114,136.61,55.84042912,11.18137516,56.9488952902,0.45042912,0.13137516,0.469197,55.39,11.05,56.4814535932,134.71,64.72042912,30.16137516,71.4033787507,0.45042912,0.13137516,0.469197,64.27,30.03,70.9396489983,134.44
2020-02-06 03:00:00,54.65042912,31.86137516,63.259913295,0.45042912,0.13137516,0.469197,54.2,31.73,62.804720364,136.61,55.00042912,11.36137516,56.1616243436,0.45042912,0.13137516,0.469197,54.55,11.23,55.6939440155,134.71,63.73042912,30.38137516,70.6016681986,0.45042912,0.13137516,0.469197,63.28,30.25,70.1385835329,134.44
2020-02-06 03:30:00,54.19042912,31.91137516,62.8883015577,0.45042912,0.13137516,0.469197,53.74,31.78,62.4336127419,136.98,54.54042912,11.30137516,55.6990079723,0.45042912,0.13137516,0.469197,54.09,11.17,55.2313045292,134.96,63.20042912,30.39137516,70.127953949,0.45042912,0.13137516,0.469197,62.75,30.26,69.6651282924,134.81
2020-02-06 04:00:00,53.18202752,32.03184136,62.0835478372,0.45202752,0.13184136,0.470862,52.73,31.9,61.6284260711,136.98,53.53202752,11.41184136,54.7348891807,0.45202752,0.13184136,0.470862,53.08,11.28,54.2653185746,134.96,62.02202752,30.53184136,69.1297709712,0.45202752,0.13184136,0.470862,61.57,30.4,68.666038913,134.81
2020-02-06 04:30:00,52.77978976,32.14118868,61.7961343198,0.44978976,0.13118868,0.468531,52.33,32.01,61.3438586983,137.25,53.12978976,11.45118868,54.349832402,0.44978976,0.13118868,0.468531,52.68,11.32,53.8825092215,135.14,61.54978976,30.65118868,68.7595228823,0.44978976,0.13118868,0.468531,61.1,30.52,68.2984655757,135.13
2020-02-06 05:00:00,52.51042912,31.98137516,61.482953113,0.45042912,0.13137516,0.469197,52.06,31.85,61.030042602,136.97,52.85042912,11.35137516,54.0557265809,0.45042912,0.13137516,0.469197,52.4,11.22,53.5877635286,134.97,61.23042912,30.48137516,68.3979508601,0.45042912,0.13137516,0.469197,60.78,30.35,67.936226713,134.83
2020-02-06 05:30:00,53.65042912,31.38137516,62.1543180454,0.45042912,0.13137516,0.469197,53.2,31.25,61.6992909198,136.63,53.99042912,10.84137516,55.0681564238,0.45042912,0.13137516,0.469197,53.54,10.71,54.600693219,134.76,62.56042912,29.80137516,69.295954089,0.45042912,0.13137516,0.469197,62.11,29.67,68.832848263,134.47
2020-02-06 06:00:00,56.1959536,30.4400698,63.9107428406,0.4459536,0.13006979999999999,0.464535,55.75,30.31,63.4567458983,136.13,56.5259536,10.0700698,57.4159362561,0.4459536,0.13006979999999999,0.464535,56.08,9.94,56.9541043297,134.43,65.5259536,29.1300698,71.7092153195,0.4459536,0.13006979999999999,0.464535,65.08,29.0,71.248904553,134.02
2020-02-06 06:30:00,63.40563392,27.55997656,69.1362909099,0.44563392,0.12997656,0.464202,62.96,27.43,68.6758072395,135.18,63.75563392,7.46997656,64.19175497169999,0.44563392,0.12997656,0.464202,63.31,7.34,63.7340701666,133.83,73.76563392,25.26997656,77.9739729843,0.44563392,0.12997656,0.464202,73.32,25.14,77.5102702872,132.77
2020-02-06 07:00:00,70.8391504,23.4210022,74.6105124862,0.4491504,0.13100219999999999,0.467865,70.39,23.29,74.142944371,134.09,71.1791504,3.6210022,71.2711941011,0.4491504,0.13100219999999999,0.467865,70.73,3.49,70.8160504406,133.12,82.5591504,23.2210022,85.7626273964,0.4491504,0.13100219999999999,0.467865,82.11,23.09,85.2947841313,131.58
2020-02-06 07:30:00,78.57467488,20.03969684,81.0898821182,0.44467488,0.12969684,0.463203,78.13,19.91,80.6269495888,132.97,78.93467488,1.2196968400000001,78.9440976818,0.44467488,0.12969684,0.463203,78.49,1.09,78.4975681152,132.34,91.49467488,20.05969684,93.6678545111,0.44467488,0.12969684,0.463203,91.05,19.93,93.2057262189,130.27
2020-02-06 08:00:00,81.15413536,18.49703948,83.2354140709,0.50413536,0.14703948,0.525141,80.65,18.35,82.7112144754,134.13,81.49413536,1.6170394799999999,81.5101767558,0.50413536,0.14703948,0.525141,80.99,1.47,81.0033394373,133.1,94.56413536,19.27703948,96.5089630423,0.50413536,0.14703948,0.525141,94.06,19.13,95.9856265281,131.4
2020-02-06 08:30:00,81.80152768,17.82086224,83.7202070098,0.7915276800000001,0.23086224,0.8245079999999999,81.01,17.59,82.8976971936,133.62,82.16152768,2.30086224,82.1937381907,0.7915276800000001,0.23086224,0.8245079999999999,81.37,2.07,81.3963254699,132.75,95.26152768,18.48086224,97.0376263367,0.7915276800000001,0.23086224,0.8245079999999999,94.47,18.25,96.2166482476,130.85
2020-02-06 09:00:00,82.05952896,17.77027928,83.9615931175,1.50952896,0.44027928,1.572426,80.55,17.33,82.3931514144,133.27,82.41952896,2.67027928,82.462774301,1.50952896,0.44027928,1.572426,80.91,2.23,80.9407252253,132.51,95.45952896,18.38027928,97.2129432518,1.50952896,0.44027928,1.572426,93.95,17.94,95.6475096383,130.5
2020-02-06 09:30:00,83.45115648,17.93867064,85.3574333153,2.36115648,0.68867064,2.4595380000000002,81.09,17.25,82.9044667072,133.7,83.81115648,3.15867064,83.870657269,2.36115648,0.68867064,2.4595380000000002,81.45,2.47,81.4874432045,132.82,96.81115648,17.51867064,98.3834530802,2.36115648,0.68867064,2.4595380000000002,94.45,16.83,95.9377475241,130.73
2020-02-06 10:00:00,82.88557152,18.01745836,84.8212636781,2.90557152,0.84745836,3.026637,79.98,17.17,81.8022573038,134.13,83.25557152,3.53745836,83.3306894293,2.90557152,0.84745836,3.026637,80.35,2.69,80.3950160147,133.13,96.18557152,18.53745836,97.9556100031,2.90557152,0.84745836,3.026637,93.28,17.69,94.9425852818,131.29
2020-02-06 10:30:00,82.32351296,18.35769128,84.3455133081,3.52351296,1.02769128,3.670326,78.8,17.33,80.6831388829,134.58,82.69351296,3.70769128,82.776591258,3.52351296,1.02769128,3.670326,79.17,2.68,79.2153476291,133.42,95.43351296,18.86769128,97.2807543665,3.52351296,1.02769128,3.670326,91.91,17.84,93.6253902529,131.72
2020-02-06 11:00:00,81.71624992,18.61598956,83.8099073397,3.82624992,1.11598956,3.985677,77.89,17.5,79.8317111178,134.8,82.07624992,3.64598956,82.1571910474,3.82624992,1.11598956,3.985677,78.25,2.5300000000000002,78.290889636,133.52,94.59624992,18.42598956,96.3741022796,3.82624992,1.11598956,3.985677,90.77,17.31,92.405784451,131.79
2020-02-06 11:30:00,80.97416128,19.88829704,83.3808080685,4.55416128,1.32829704,4.743918,76.42,18.56,78.6415284694,135.03,81.33416128,2.82829704,81.3833217267,4.55416128,1.32829704,4.743918,76.78,1.5,76.7946508554,133.65,93.42416128,18.00829704,95.1439576282,4.55416128,1.32829704,4.743918,88.87,16.68,90.4217855387,131.87
2020-02-06 12:00:00,79.13970528,21.66116404,82.0505879283,5.00970528,1.4611640399999999,5.218443,74.13,20.2,76.8329154725,135.67,79.49970528,1.50116404,79.5138769843,5.00970528,1.4611640399999999,5.218443,74.49,0.04,74.4900107397,134.02,91.06970528,17.83116404,92.7989311943,5.00970528,1.4611640399999999,5.218443,86.06,16.37,87.6030849913,132.34
2020-02-06 12:30:00,78.54939552,21.69149036,81.4894366811,5.07939552,1.48149036,5.291037,73.47,20.21,76.1989829328,135.87,78.90939552,1.63149036,78.9262596487,5.07939552,1.48149036,5.291037,73.83,0.15,73.8301523769,134.07,90.36939552,17.83149036,92.1118325467,5.07939552,1.48149036,5.291037,85.29,16.35,86.8429997179,132.69
2020-02-06 13:00:00,77.44001504,22.04083772,80.5155541296,4.9400150400000005,1.44083772,5.145849,72.5,20.6,75.3698215468,135.31,77.80001504,2.00083772,77.8257392628,4.9400150400000005,1.44083772,5.145849,72.86,0.56,72.8621520407,133.66,89.20001504,19.43083772,91.2918404768,4.9400150400000005,1.44083772,5.145849,84.26,17.99,86.1590836767,132.35
2020-02-06 13:30:00,77.57795744,21.65107092,80.542587198,4.59795744,1.34107092,4.7895389999999995,72.98,20.31,75.7533926633,134.99,77.93795744,1.7610709199999999,77.9578513089,4.59795744,1.34107092,4.7895389999999995,73.34,0.42,73.3412026081,133.41,89.46795744,19.43107092,91.5537106052,4.59795744,1.34107092,4.7895389999999995,84.87,18.09,86.7765233228,131.95
2020-02-06 14:00:00,76.84823744,21.39948592,79.772110385,4.31823744,1.25948592,4.498164,72.53,20.14,75.2743017238,134.77,77.19823744,1.5394859200000002,77.213586115,4.31823744,1.25948592,4.498164,72.88,0.28,72.8805378685,133.31,88.63823744,19.15948592,90.6852966979,4.31823744,1.25948592,4.498164,84.32,17.9,86.1990278367,131.75
2020-02-06 14:30:00,75.4989872,21.7409546,78.5669534546,3.8089872,1.1109546,3.967695,71.69,20.63,74.5992828384,134.85,75.8589872,1.8309546,75.8810802095,3.8089872,1.1109546,3.967695,72.05,0.72,72.0535974119,133.4,87.1789872,19.5609546,89.3465542373,3.8089872,1.1109546,3.967695,83.37,18.45,85.387114953,131.84
2020-02-06 15:00:00,74.90727936,21.79920648,78.0147800373,3.35727936,0.97920648,3.497166,71.55,20.82,74.5176146961,135.0,75.25727936,1.8792064800000001,75.2807379989,3.35727936,0.97920648,3.497166,71.9,0.9,71.9056326027,133.5,86.55727936,19.64920648,88.7595286462,3.35727936,0.97920648,3.497166,83.2,18.67,85.2690383434,131.95
2020-02-06 15:30:00,74.91986752,21.79121136,78.0246335573,2.60986752,0.76121136,2.718612,72.31,21.03,75.3060223355,135.14,75.26986752,1.82121136,75.2918970892,2.60986752,0.76121136,2.718612,72.66,1.06,72.6677314907,133.6,86.68986752,19.66121136,88.8914864471,2.60986752,0.76121136,2.718612,84.08,18.9,86.1780505697,132.1
2020-02-06 16:00:00,76.36719104,21.11543072,79.2326276343,1.7671910400000002,0.51543072,1.840824,74.6,20.6,77.3919892495,134.65,76.72719104,1.2754307200000001,76.7377910055,1.7671910400000002,0.51543072,1.840824,74.96,0.76,74.9638526224,133.28,88.50719104,18.95543072,90.5142597582,1.7671910400000002,0.51543072,1.840824,86.74,18.44,88.67841451,131.57
2020-02-06 16:30:00,78.28804096,21.07109528,81.0740921235,0.99804096,0.29109528,1.039626,77.29,20.78,80.0346956013,134.51,78.64804096,1.29109528,78.6586376304,0.99804096,0.29109528,1.039626,77.65,1.0,77.6564388831,133.22,90.87804096,18.97109528,92.8370657919,0.99804096,0.29109528,1.039626,89.88,18.68,91.8006361634,131.39
2020-02-06 17:00:00,80.85100832,20.41571076,83.3887689812,0.67100832,0.19571076,0.698967,80.18,20.22,82.6902702862,134.42,81.22100832,0.6657107600000001,81.2237364527,0.67100832,0.19571076,0.698967,80.55,0.47000000000000003,80.5513711863,133.16,93.91100832,18.25571076,95.6689524299,0.67100832,0.19571076,0.698967,93.24,18.06,94.9729498331,131.28
2020-02-06 17:30:00,85.54771168,18.67724924,87.5628380813,0.60771168,0.17724924,0.633033,84.94,18.5,86.9313154163,133.63,85.90771168,1.20724924,85.9161939149,0.60771168,0.17724924,0.633033,85.3,1.03,85.3062184134,132.62,99.34771168,16.90724924,100.7761027869,0.60771168,0.17724924,0.633033,98.74,16.73,100.1472940224,130.37
2020-02-06 18:00:00,88.45533408,17.46072244,90.1622035852,0.58533408,0.17072244,0.609723,87.87,17.29,89.5549049466,132.56,88.82533408,2.11072244,88.8504086858,0.58533408,0.17072244,0.609723,88.24,1.94,88.2613233529,131.92,102.74533408,16.53072244,104.0666539272,0.58533408,0.17072244,0.609723,102.16,16.36,103.4616605318,129.29
2020-02-06 18:30:00,88.23213728,18.07979004,90.0654698366,0.58213728,0.16979004,0.606393,87.65,17.91,89.461112222,132.77,88.60213728,1.55979004,88.61586582300001,0.58213728,0.16979004,0.606393,88.02,1.3900000000000001,88.0309746623,132.06,102.49213728,17.24979004,103.9336012108,0.58213728,0.16979004,0.606393,101.91,17.08,103.3313819708,129.5
2020-02-06 19:00:00,87.00085856,18.77941708,89.0045835676,0.58085856,0.16941708,0.605061,86.42,18.61,88.40106617,133.14,87.36085856,1.00941708,87.3666900551,0.58085856,0.16941708,0.605061,86.78,0.84,86.7840653576,132.28,101.03085856,17.65941708,102.562612062,0.58085856,0.16941708,0.605061,100.45,17.49,101.9612799057,129.91
2020-02-06 19:30:00,85.1218176,20.2596968,87.4995951188,0.5818175999999999,0.16969679999999998,0.60606,84.54,20.09,86.8943018845,133.91,85.4918176,0.6096967999999999,85.4939916412,0.5818175999999999,0.16969679999999998,0.60606,84.91,0.44,84.911140023,132.79,98.7818176,18.1896968,100.4425833899,0.5818175999999999,0.16969679999999998,0.60606,98.2,18.02,99.839673477,130.63
2020-02-06 20:00:00,82.7618176,21.1296968,85.4165238073,0.5818175999999999,0.16969679999999998,0.60606,82.18,20.96,84.8108129899,134.21,83.1418176,1.3896968,83.1534310238,0.5818175999999999,0.16969679999999998,0.60606,82.56,1.22,82.5690135584,132.99,96.1218176,19.6296968,98.1057022562,0.5818175999999999,0.16969679999999998,0.60606,95.54,19.46,97.501708703,131.03
2020-02-06 20:30:00,81.13309632,21.78006976,84.0056590785,0.58309632,0.17006976000000001,0.6073919999999999,80.55,21.61,83.3984088577,135.03,81.50309632,1.80006976,81.5229719827,0.58309632,0.17006976000000001,0.6073919999999999,80.92,1.63,80.9364151665,133.54,94.44309632,21.22006976,96.797674575,0.58309632,0.17006976000000001,0.6073919999999999,93.86,21.05,96.1914866295,131.94
2020-02-06 21:00:00,77.85245696,23.47988328,81.3161114021,0.58245696,0.16988328,0.606726,77.27,23.31,80.7094108515,134.73,78.22245696,3.57988328,78.3043315351,0.58245696,0.16988328,0.606726,77.64,3.41,77.7148486455,133.36,90.44245696,21.17988328,92.889318421,0.58245696,0.16988328,0.606726,89.86,21.01,92.2834746853,131.46
2020-02-06 21:30:00,73.64917024,24.47184132,77.6084486034,0.5891702400000001,0.17184132,0.613719,73.06,24.3,76.9951530942,134.01,74.00917024,4.7518413200000005,74.1615619816,0.5891702400000001,0.17184132,0.613719,73.42,4.58,73.5627133812,132.87,85.61917024,23.05184132,88.668087274,0.5891702400000001,0.17184132,0.613719,85.03,22.88,88.0545018724,130.89
2020-02-06 22:00:00,69.4500096,26.3137528,74.2678760963,0.39000959999999996,0.1137528,0.40626,69.06,26.2,73.8628702394,134.6,69.8200096,6.4537528,70.1176487466,0.39000959999999996,0.1137528,0.40626,69.43,6.34,69.7188676041,133.26,80.8000096,24.8737528,84.5419725918,0.39000959999999996,0.1137528,0.40626,80.41,24.76,84.1357575588,131.54
2020-02-06 22:30:00,64.19141824,28.25958032,70.1365956939,0.34141824,0.09958032,0.35564399999999996,63.85,28.16,69.7840103462,135.14,64.54141824,8.19958032,65.0601858732,0.34141824,0.09958032,0.35564399999999996,64.2,8.1,64.7089638304,133.61,74.67141824,26.41958032,79.2074171164,0.34141824,0.09958032,0.35564399999999996,74.33,26.32,78.8523385829,132.04
2020-02-06 23:00:00,59.42785184,29.10979012,66.1743867002,0.30785184,0.08979012,0.320679,59.12,29.02,65.8584451684,136.19,59.79785184,8.74979012,60.4346085602,0.30785184,0.08979012,0.320679,59.49,8.66,60.1170167257,134.29,69.47785184,29.94979012,75.65819073,0.30785184,0.08979012,0.320679,69.17,29.86,75.3399528803,133.42
2020-02-06 23:30:00,55.11655296,31.98191128,63.7234419921,0.48655296000000003,0.14191128,0.506826,54.63,31.84,63.2314992705,137.07,55.46655296,11.38191128,56.6223136374,0.48655296000000003,0.14191128,0.506826,54.98,11.24,56.1171809698,134.9,64.08655296,28.85191128,70.2817120936,0.48655296000000003,0.14191128,0.506826,63.6,28.71,69.7798258811,133.88
2020-02-07 00:00:00,52.39802144,32.84692292,61.8423236638,0.53802144,0.15692292,0.560439,51.86,32.69,61.3033090461,137.36,52.75802144,12.15692292,54.1405541267,0.53802144,0.15692292,0.560439,52.22,12.0,53.5810451559,135.1,60.89802144,29.63692292,67.7267762076,0.53802144,0.15692292,0.560439,60.36,29.48,67.1743998857,134.15
2020-02-07 00:30:00,52.30313632,32.78841476,61.7308529941,0.54313632,0.15841476000000002,0.565767,51.76,32.63,61.18671833,137.21,52.643136319999996,12.12841476,54.0222014194,0.54313632,0.15841476000000002,0.565767,52.1,11.97,53.4573746082,134.96,60.77313632,29.58841476,67.5932569579,0.54313632,0.15841476000000002,0.565767,60.23,29.43,67.0356457417,134.15
2020-02-07 01:00:00,55.68802144,32.06692292,64.2607444515,0.53802144,0.15692292,0.560439,55.15,31.91,63.7163291472,136.76,56.04802144,11.53692292,57.2230836097,0.53802144,0.15692292,0.560439,55.51,11.38,56.6644906445,134.66,64.71802144,28.77692292,70.82749178,0.53802144,0.15692292,0.560439,64.18,28.62,70.2721623404,133.63
2020-02-07 01:30:00,57.67993952,31.42748236,65.6860873437,0.53993952,0.15748236000000002,0.562437,57.14,31.27,65.1367215939,136.62,58.02993952,10.94748236,59.0535456236,0.53993952,0.15748236000000002,0.562437,57.49,10.79,58.4937962523,134.57,67.00993952,28.03748236,72.6390556902,0.53993952,0.15748236000000002,0.562437,66.47,27.88,72.0802004714,133.47
2020-02-07 02:00:00,56.80834112,31.92701616,65.1653434096,0.53834112,0.15701616000000002,0.5607719999999999,56.27,31.77,64.6192370738,136.99,57.16834112,11.35701616,58.2855131441,0.53834112,0.15701616000000002,0.5607719999999999,56.63,11.2,57.7269165988,134.84,66.00834112,28.58701616,71.9327365693,0.53834112,0.15701616000000002,0.5607719999999999,65.47,28.43,71.3763672373,133.81
2020-02-07 02:30:00,56.08139808,32.06207444,64.5995342708,0.52139808,0.15207444,0.543123,55.56,31.91,64.0715358018,136.85,56.42139808,11.51207444,57.5838694359,0.52139808,0.15207444,0.543123,55.9,11.36,57.0426121422,134.77,65.16139808,28.76207444,71.2268539656,0.52139808,0.15207444,0.543123,64.64,28.61,70.6884835033,133.69
2020-02-07 03:00:00,55.12868096,32.22461528,63.8560670127,0.35868096,0.10461528,0.37362599999999996,54.77,32.12,63.493679213,136.91,55.47868096,11.65461528,56.6896295489,0.35868096,0.10461528,0.37362599999999996,55.12,11.55,56.3171101886,134.8,64.09868096,28.94461528,70.3308726984,0.35868096,0.10461528,0.37362599999999996,63.74,28.84,69.9609405311,133.77
2020-02-07 03:30:00,54.15847136,32.18913748,63.0022268794,0.16847136000000001,0.049137480000000004,0.17549099999999998,53.99,32.14,62.8323141385,136.82,54.51847136,11.62913748,55.7449599333,0.16847136000000001,0.049137480000000004,0.17549099999999998,54.35,11.58,55.569946014,134.71,62.99847136,28.92913748,69.3231735355,0.16847136000000001,0.049137480000000004,0.17549099999999998,62.83,28.88,69.1495719437,133.71
2020-02-07 04:00:00,53.07879104,32.55923072,62.2692666036,0.16879104,0.04923072,0.17582399999999998,52.91,32.51,62.0996634451,137.15,53.43879104,11.90923072,54.7497412246,0.16879104,0.04923072,0.17582399999999998,53.27,11.86,54.5742842372,134.95,61.74879104,29.33923072,68.3644911788,0.16879104,0.04923072,0.17582399999999998,61.58,29.29,68.1909121511,134.09
2020-02-07 04:30:00,52.67879104,32.46923072,61.8813862885,0.16879104,0.04923072,0.17582399999999998,52.51,32.42,61.7118829724,136.94,53.02879104,11.87923072,54.3430658103,0.16879104,0.04923072,0.17582399999999998,52.86,11.83,54.1675964023,134.81,61.27879104,29.24923072,67.9014560156,0.16879104,0.04923072,0.17582399999999998,61.11,29.2,67.7279270316,133.91
2020-02-07 05:00:00,52.46198784,32.33016312,61.623855896,0.17198784,0.05016312,0.17915399999999998,52.29,32.28,61.451139127,136.72,52.82198784,11.76016312,54.1152828319,0.17198784,0.05016312,0.17915399999999998,52.65,11.71,53.9365052631,134.7,61.03198784,29.10016312,67.6145179182,0.17198784,0.05016312,0.17915399999999998,60.86,29.05,67.4376905002,133.63
2020-02-07 05:30:00,53.68765216,31.90473188,62.4521889992,0.18765216,0.054731880000000004,0.19547099999999998,53.5,31.85,62.262930384,136.6,54.03765216,11.35473188,55.2177307306,0.18765216,0.054731880000000004,0.19547099999999998,53.85,11.3,55.0228361683,134.65,62.47765216,29.00473188,68.8820113735,0.18765216,0.054731880000000004,0.19547099999999998,62.29,28.95,68.6887661849,133.46
2020-02-07 06:00:00,55.93633344,31.27601392,64.0863670794,0.22633344,0.06601392,0.235764,55.71,31.21,63.8566222094,136.27,56.27633344,10.83601392,57.3100768026,0.22633344,0.06601392,0.235764,56.05,10.77,57.075348444,134.45,65.06633344,28.29601392,70.9527459024,0.22633344,0.06601392,0.235764,64.84,28.23,70.7188694763,133.12
2020-02-07 06:30:00,62.78761216,27.88638688,68.701781738,0.22761216,0.06638688,0.237096,62.56,27.82,68.4668240829,135.7,63.13761216,7.60638688,63.5941443109,0.22761216,0.06638688,0.237096,62.91,7.54,63.3602375311,134.09,73.06761216,25.30638688,77.3258634849,0.22761216,0.06638688,0.237096,72.84,25.24,77.0890601837,132.54
2020-02-07 07:00:00,69.92569408,24.54582744,74.1087062179,0.22569408,0.06582744,0.235098,69.7,24.48,73.8739494003,134.57,70.27569408,4.59582744,70.4258106683,0.22569408,0.06582744,0.235098,70.05,4.53,70.1963204164,133.33,81.33569408,22.41582744,84.3680297938,0.22569408,0.06582744,0.235098,81.11,22.35,84.1329578703,131.43
2020-02-07 07:30:00,77.34875104,21.84088572,80.3732142973,0.20875104,0.060885720000000004,0.217449,77.14,21.78,80.1557733417,134.36,77.71875104,1.95088572,77.7432326207,0.20875104,0.060885720000000004,0.217449,77.51,1.8900000000000001,77.533039409,133.2,89.90875104,19.59088572,92.0184020556,0.20875104,0.060885720000000004,0.217449,89.7,19.53,91.8014754783,131.18
2020-02-07 08:00:00,80.0389408,20.0755244,82.5182326781,0.25894079999999997,0.07552439999999999,0.26973,79.78,20.0,82.2486984699,134.08,80.4089408,0.3155244,80.4095598559,0.25894079999999997,0.07552439999999999,0.26973,80.15,0.24,80.1503593255,132.99,93.0389408,17.9255244,94.7500339325,0.25894079999999997,0.07552439999999999,0.26973,92.78,17.85,94.4814844295,130.91
2020-02-07 08:30:00,81.28138816,19.36165488,83.5555967061,0.45138816,0.13165488,0.470196,80.83,19.23,83.0859903955,133.74,81.65138816,0.60165488,81.6536048013,0.45138816,0.13165488,0.470196,81.2,0.47000000000000003,81.2013602103,132.77,94.29138816,16.01165488,95.641199141,0.45138816,0.13165488,0.470196,93.84,15.88,95.174156156,130.44
2020-02-07 09:00:00,82.19824096,18.88282028,84.3392655804,0.79824096,0.23282028000000002,0.8315009999999999,81.4,18.65,83.5091761425,133.74,82.56824096,1.29282028,82.5783615695,0.79824096,0.23282028000000002,0.8315009999999999,81.77,1.06,81.7768702018,132.77,95.25824096,15.28282028,96.4764067869,0.79824096,0.23282028000000002,0.8315009999999999,94.46,15.05,95.651419749,130.44
2020-02-07 09:30:00,83.73439392,17.94128156,85.6349129104,1.68439392,0.49128156,1.7545769999999998,82.05,17.45,83.8850701853,133.33,84.09439392,2.63128156,84.1355497481,1.68439392,0.49128156,1.7545769999999998,82.41,2.14,82.4377807804,132.52,97.10439392,16.07128156,98.4253494256,1.68439392,0.49128156,1.7545769999999998,95.42,15.58,96.6835704761,130.2
2020-02-07 10:00:00,83.0653024,18.0294632,84.9994470928,2.2953023999999997,0.6694631999999999,2.39094,80.77,17.36,82.6145416982,133.11,83.4353024,2.8394632,83.483604605,2.2953023999999997,0.6694631999999999,2.39094,81.14,2.17,81.1690119442,132.38,96.2653024,16.4794632,97.6656600527,2.2953023999999997,0.6694631999999999,2.39094,93.97,15.81,95.2906973424,130.01
2020-02-07 10:30:00,82.06826848,18.83741164,84.202427332,3.24826848,0.94741164,3.383613,78.82,17.89,80.824776523,133.69,82.44826848,2.78741164,82.49537344,3.24826848,0.94741164,3.383613,79.2,1.8399999999999999,79.2213708541,132.8,94.92826848,16.96741164,96.4327185885,3.24826848,0.94741164,3.383613,91.68,16.02,93.069129146,130.51
2020-02-07 11:00:00,81.2367392,19.1132156,83.4549148129,4.0567392,1.1832156,4.22577,77.18,17.93,79.2353286104,134.08,81.6167392,3.0932156,81.6753334881,4.0567392,1.1832156,4.22577,77.56,1.9100000000000001,77.5835143571,133.07,93.8367392,17.2232156,95.4042597544,4.0567392,1.1832156,4.22577,89.78,16.04,91.2015898984,130.88
2020-02-07 11:30:00,80.58287264,19.52750452,82.9151541981,4.48287264,1.30750452,4.669659,76.1,18.22,78.2507405716,134.37,80.94287264,2.99750452,80.9983559374,4.48287264,1.30750452,4.669659,76.46,1.69,76.4786748055,133.24,92.99287264,17.64750452,94.6525687851,4.48287264,1.30750452,4.669659,88.51,16.34,90.0056426009,131.17
2020-02-07 12:00:00,80.28700992,19.34454456,82.5845952108,3.06700992,0.89454456,3.194802,77.22,18.45,79.3935192569,134.71,80.66700992,2.42454456,80.7034380046,3.06700992,0.89454456,3.194802,77.6,1.53,77.615081653,133.42,92.90700992,17.49454456,94.539788352,3.06700992,0.89454456,3.194802,89.84,16.6,91.3607443052,131.51
2020-02-07 12:30:00,79.12337344,21.44848392,81.97893441,3.18337344,0.92848392,3.316014,75.94,20.52,78.6635493733,135.75,79.50337344,1.29848392,79.513976437,3.18337344,0.92848392,3.316014,76.32,0.37,76.3208968763,134.06,91.38337344,17.80848392,93.1024330552,3.18337344,0.92848392,3.316014,88.2,16.88,89.8007483265,132.42
2020-02-07 13:00:00,77.97842752,22.44079136,81.1432330842,4.04842752,1.18079136,4.217112,73.93,21.26,76.9261496502,135.75,78.33842752,2.2407913600000002,78.3704687508,4.04842752,1.18079136,4.217112,74.29,1.06,74.2975618712,134.04,89.90842752,18.81079136,91.8551643116,4.04842752,1.18079136,4.217112,85.86,17.63,87.6513348444,132.57
2020-02-07 13:30:00,77.33320224,23.30801732,80.7693496327,4.55320224,1.32801732,4.742919,72.78,21.98,76.0266321758,136.44,77.72320224,2.91801732,77.7779595484,4.55320224,1.32801732,4.742919,73.17,1.5899999999999999,73.1872734839,134.48,89.10320224,19.71801732,91.2588672758,4.55320224,1.32801732,4.742919,84.55,18.39,86.5268432338,133.23
2020-02-07 14:00:00,76.40044576,22.63554668,79.6830978679,3.79044576,1.10554668,3.948381,72.61,21.53,75.7347542414,136.44,76.77044576,2.20554668,76.8021209235,3.79044576,1.10554668,3.948381,72.98,1.1,72.9882894717,134.52,88.45044576,21.43554668,91.0107906603,3.79044576,1.10554668,3.948381,84.66,20.33,87.0667818401,133.54
2020-02-07 14:30:00,75.36316384,22.34300612,78.6054475622,2.9931638400000002,0.87300612,3.117879,72.37,21.47,75.4876003063,135.84,75.74316384,2.10300612,75.7723531589,2.9931638400000002,0.87300612,3.117879,72.75,1.23,72.7603971952,134.12,87.46316383999999,21.83300612,90.147019835,2.9931638400000002,0.87300612,3.117879,84.47,20.96,87.0316178179,132.97
2020-02-07 15:00:00,74.36999712,22.59999916,77.7280929501,2.87999712,0.83999916,2.999997,71.49,21.76,74.7282925002,135.96,74.73999712,2.31999916,74.7759959185,2.87999712,0.83999916,2.999997,71.86,1.48,71.87523913,134.19,86.31999712,22.12999916,89.1116084785,2.87999712,0.83999916,2.999997,83.44,21.29,86.1132841088,133.08
2020-02-07 15:30:00,73.38082656,23.16149108,76.9493364213,2.61082656,0.76149108,2.719611,70.77,22.4,74.2304041482,136.51,73.75082656,2.7014910800000003,73.8002877524,2.61082656,0.76149108,2.719611,71.14,1.94,71.1664471503,134.56,85.23082656,22.75149108,88.2152149148,2.61082656,0.76149108,2.719611,82.62,21.99,85.496342027,133.63
2020-02-07 16:00:00,74.32839968,22.83953324,77.7583132379,1.91839968,0.55953324,1.998333,72.41,22.28,75.7601907337,135.76,74.69839968,2.61953324,74.7443166344,1.91839968,0.55953324,1.998333,72.78,2.06,72.8091477769,134.08,86.42839968,22.35953324,89.2738315407,1.91839968,0.55953324,1.998333,84.51,21.8,87.2764578795,132.88
2020-02-07 16:30:00,77.1438752,22.3294636,80.3105374502,0.9238752,0.26946359999999997,0.9623700000000001,76.22,22.06,79.3481694811,135.93,77.5238752,2.0594636,77.5512257566,0.9238752,0.26946359999999997,0.9623700000000001,76.6,1.79,76.6209116364,134.19,89.7238752,20.6894636,92.0783779449,0.9238752,0.26946359999999997,0.9623700000000001,88.8,20.42,91.1175965442,132.88
2020-02-07 17:00:00,80.87194752,20.885151360000002,83.5252144146,0.53194752,0.15515136000000002,0.5541119999999999,80.34,20.73,82.9713715688,134.8,81.24194752,0.9051513600000001,81.2469897032,0.53194752,0.15515136000000002,0.5541119999999999,80.71,0.75,80.7134846231,133.45,94.07194752,19.33515136,96.0384266235,0.53194752,0.15515136000000002,0.5541119999999999,93.54,19.18,95.4861455919,131.75
2020-02-07 17:30:00,85.78303648,19.580885639999998,87.989433628,0.48303648,0.14088564,0.503163,85.3,19.44,87.4871624868,134.8,86.16303648,0.71088564,86.1659690008,0.48303648,0.14088564,0.503163,85.68,0.5700000000000001,85.6818959874,133.45,99.64303648,17.07088564,101.094756815,0.48303648,0.14088564,0.503163,99.16,16.93,100.5948830707,131.61
2020-02-07 18:00:00,86.7499296,20.5070628,89.1408431096,0.4699296,0.13706279999999998,0.48951000000000006,86.28,20.37,88.6519898254,135.76,87.1499296,0.5570628,87.151709956,0.4699296,0.13706279999999998,0.48951000000000006,86.68,0.42,86.6810175298,134.17,100.6799296,16.7870628,102.069847172,0.4699296,0.13706279999999998,0.48951000000000006,100.21,16.65,101.5837910299,132.47
2020-02-07 18:30:00,85.48385568,20.84529124,87.9887251232,0.46385568,0.13529124,0.483183,85.02,20.71,87.5060255068,135.06,85.87385568,0.73529124,85.8770035723,0.46385568,0.13529124,0.483183,85.41,0.6000000000000001,85.4121074556,133.73,99.26385568,18.01529124,100.8853991563,0.46385568,0.13529124,0.483183,98.8,17.88,100.4048524724,131.87
2020-02-07 19:00:00,83.81385568,21.70529124,86.5787622443,0.46385568,0.13529124,0.483183,83.35,21.57,86.0958036143,135.32,84.20385568,1.53529124,84.2178510208,0.46385568,0.13529124,0.483183,83.74,1.4,83.7517020723,133.89,97.29385568,18.17529124,98.9769446121,0.46385568,0.13529124,0.483183,96.83,18.04,98.4961445946,132.04
2020-02-07 19:30:00,81.1423472,22.7519346,84.2717689216,0.4523472,0.13193459999999999,0.471195,80.69,22.62,83.8005996399,135.47,81.5523472,2.5119346,81.5910237052,0.4523472,0.13193459999999999,0.471195,81.1,2.38,81.1349148024,133.99,94.2023472,19.3519346,96.1695356688,0.4523472,0.13193459999999999,0.471195,93.75,19.22,95.6999002089,132.2
2020-02-07 20:00:00,77.98339616,23.14932388,81.3467963275,0.44339616,0.12932388,0.461871,77.54,23.02,80.8849306113,134.18,78.35339616,3.27932388,78.4219908885,0.44339616,0.12932388,0.461871,77.91,3.15,77.9736532426,133.11,90.58339616,20.60932388,92.898309407,0.44339616,0.12932388,0.461871,90.14,20.48,92.4372760308,131.02
2020-02-07 20:30:00,75.89467488,24.05969684,79.6170251088,0.44467488,0.12969684,0.463203,75.45,23.93,79.1539474695,133.75,76.26467488,4.32969684,76.3874787467,0.44467488,0.12969684,0.463203,75.82,4.2,75.936239043,132.8,88.11467488,21.25969684,90.6430948221,0.44467488,0.12969684,0.463203,87.67,21.13,90.1804069629,130.56
2020-02-07 21:00:00,73.25723232,24.99044276,77.4024826251,0.44723232,0.13044276,0.465867,72.81,24.86,76.9370892353,134.25,73.62723232,5.11044276,73.8043763222,0.44723232,0.13044276,0.465867,73.18,4.98,73.3492522116,133.11,85.12723232,22.67044276,88.0942373677,0.44723232,0.13044276,0.465867,84.68,22.54,87.6284999301,131.06
2020-02-07 21:30:00,69.1907488,27.0314684,74.2836455982,0.4507488,0.13146839999999999,0.46953000000000006,68.74,26.9,73.8159711716,135.33,69.5707488,6.8114684,69.90339899,0.4507488,0.13146839999999999,0.46953000000000006,69.12,6.68,69.4420391406,133.82,80.4307488,24.6014684,84.1090815546,0.4507488,0.13146839999999999,0.46953000000000006,79.98,24.47,83.6395917015,132.18
2020-02-07 22:00:00,65.32106848,27.52156164,70.8821440313,0.45106848,0.13156164,0.469863,64.87,27.39,70.4154031445,135.93,65.69106848,7.12156164,66.0759647545,0.45106848,0.13156164,0.469863,65.24,6.99,65.6133957359,134.18,76.30106848,28.00156164,81.2769371068,0.45106848,0.13156164,0.469863,75.85,27.87,80.8081641915,133.07
2020-02-07 22:30:00,60.6823472,28.9719346,67.2437376725,0.4523472,0.13193459999999999,0.471195,60.23,28.84,66.7787279004,135.68,61.0523472,8.6719346,61.6651566797,0.4523472,0.13193459999999999,0.471195,60.6,8.54,61.1987875697,134.01,70.9323472,29.7719346,76.92701716,0.4523472,0.13193459999999999,0.471195,70.48,29.64,76.4588778364,132.89
2020-02-07 23:00:00,56.53942016,31.33233088,64.6407069145,0.41942016,0.12233088,0.436896,56.12,31.21,64.2146283957,136.65,56.89942016,10.77233088,57.9101642817,0.41942016,0.12233088,0.436896,56.48,10.65,57.4753242705,134.65,65.86942016,29.48233088,72.1663934691,0.41942016,0.12233088,0.436896,65.45,29.36,71.733619036,133.64
2020-02-07 23:30:00,52.87654304,32.44149172,62.0353059868,0.41654304000000003,0.12149172,0.433899,52.46,32.32,61.6168321159,136.45,53.23654304,11.92149172,54.5550316623,0.41654304000000003,0.12149172,0.433899,52.82,11.8,54.1220140054,134.49,61.54654304,29.95149172,68.4475625309,0.41654304000000003,0.12149172,0.433899,61.13,29.83,68.0198926785,133.39
2020-02-08 00:00:00,50.24782176,33.69186468,60.4978126649,0.41782176,0.12186468,0.435231,49.83,33.57,60.0830575121,137.15,50.59782176,12.98186468,52.2366574105,0.41782176,0.12186468,0.435231,50.18,12.86,51.8016602051,134.94,58.43782176,30.59186468,65.9609065785,0.41782176,0.12186468,0.435231,58.02,30.47,65.5342757647,134.02
2020-02-08 00:30:00,50.09261696,33.54326328,60.2861574938,0.42261696,0.12326328,0.440226,49.67,33.42,59.8665624535,136.54,50.44261696,13.02326328,52.0966696847,0.42261696,0.12326328,0.440226,50.02,12.9,51.6566588157,134.52,58.26261696,30.51326328,65.7692311877,0.42261696,0.12326328,0.440226,57.84,30.39,65.3377203459,133.39
2020-02-08 01:00:00,53.17686272,32.68158496,62.4168624992,0.41686272,0.12158496,0.434232,52.76,32.56,61.9981548113,136.02,53.51686272,12.26158496,54.9035614612,0.41686272,0.12158496,0.434232,53.1,12.14,54.4700798604,134.27,61.92686272,30.70158496,69.1196328506,0.41686272,0.12158496,0.434232,61.51,30.58,68.6921866008,133.1
2020-02-08 01:30:00,54.8571824,32.7416782,63.8852717942,0.4171824,0.1216782,0.434565,54.44,32.62,63.464777633,136.1,55.2271824,12.1816782,56.5547076698,0.4171824,0.1216782,0.434565,54.81,12.06,56.1211163467,134.33,63.7771824,29.5316782,70.2826366337,0.4171824,0.1216782,0.434565,63.36,29.41,69.8529720198,133.04
2020-02-08 02:00:00,53.86686272,33.01158496,63.1775564648,0.41686272,0.12158496,0.434232,53.45,32.89,62.7587013887,136.46,54.22686272,12.35158496,55.615773765,0.41686272,0.12158496,0.434232,53.81,12.23,55.1823250688,134.54,62.63686272,29.81158496,69.3693532421,0.41686272,0.12158496,0.434232,62.22,29.69,68.9407317919,133.31
2020-02-08 02:30:00,52.7379216,33.2393938,62.3389579226,0.4779216,0.13939379999999998,0.49783499999999997,52.26,33.1,61.8604687987,137.27,53.0979216,12.4893938,54.5469910786,0.4779216,0.13939379999999998,0.49783499999999997,52.62,12.35,54.049855689,135.07,61.3979216,30.7393938,68.6630548985,0.4779216,0.13939379999999998,0.49783499999999997,60.92,30.6,68.1733554991,134.24
2020-02-08 03:00:00,51.48615328,33.07512804,61.1946735789,0.56615328,0.16512804,0.589743,50.92,32.91,60.6293204646,137.6,51.84615328,12.26512804,53.2771712441,0.56615328,0.16512804,0.589743,51.28,12.1,52.688218797,135.28,60.16615328,32.65512804,68.4567263884,0.56615328,0.16512804,0.589743,59.6,32.49,67.8804839405,134.8
2020-02-08 03:30:00,50.30839104,33.09578072,60.2184764877,0.56839104,0.16578072,0.592074,49.74,32.93,59.6527660717,137.49,50.65839104,12.28578072,52.1268931614,0.56839104,0.16578072,0.592074,50.09,12.12,51.5354489648,135.22,58.81839104,32.91578072,67.4021642452,0.56839104,0.16578072,0.592074,58.25,32.75,66.8253320231,134.69
2020-02-08 04:00:00,48.83998944,33.48624692,59.2171706626,0.56998944,0.16624692,0.593739,48.27,33.32,58.653348583,137.61,49.17998944,12.63624692,50.7774172004,0.56998944,0.16624692,0.593739,48.61,12.47,50.1839914714,135.33,57.10998944,33.38624692,66.1527956873,0.56998944,0.16624692,0.593739,56.54,33.22,65.5769776675,134.85
2020-02-08 04:30:00,47.88679264,33.91531452,58.680435141,0.56679264,0.16531452,0.590409,47.32,33.75,58.1226711361,137.74,48.27679264,12.38531452,49.8401918472,0.56679264,0.16531452,0.590409,47.71,12.22,49.2501015227,135.42,56.00679264,33.65531452,65.340959721,0.56679264,0.16531452,0.590409,55.44,33.49,64.770160568,134.85
2020-02-08 05:00:00,46.71446496,41.17755228,62.2722413943,0.57446496,0.16755228,0.598401,46.14,41.01,61.7310270448,136.51,47.62446496,0.76755228,47.630649788,0.57446496,0.16755228,0.598401,47.05,0.6000000000000001,47.0538255618,134.59,54.36446496,38.74755228,66.7597772471,0.57446496,0.16755228,0.598401,53.79,38.58,66.1950186948,133.6
2020-02-08 05:30:00,47.06158784,40.97671312,62.4009941278,0.57158784,0.16671312,0.5954039999999999,46.49,40.81,61.8609424435,136.51,47.97158784,0.9467131200000001,47.9809285615,0.57158784,0.16671312,0.5954039999999999,47.4,0.78,47.4064172871,134.59,54.76158784,38.52671312,66.9562478533,0.57158784,0.16671312,0.5954039999999999,54.19,38.36,66.3931148539,133.6
2020-02-08 06:00:00,47.60830112,40.47867116,62.4905845261,0.57830112,0.16867116000000001,0.602397,47.03,40.31,61.9412382827,136.05,48.51830112,1.15867116,48.532134328,0.57830112,0.16867116000000001,0.602397,47.94,0.99,47.9502210631,134.27,55.37830112,38.14867116,67.2463928119,0.57830112,0.16867116000000001,0.602397,54.8,37.98,66.674735845,133.03
2020-02-08 06:30:00,50.06172768,39.25258724,63.615581293700004,0.59172768,0.17258724,0.616383,49.47,39.08,63.0438521983,135.1,50.99172768,1.85258724,51.0253698788,0.59172768,0.17258724,0.616383,50.4,1.6800000000000002,50.4279922265,133.65,58.19172768,36.66258724,68.7780668056,0.59172768,0.17258724,0.616383,57.6,36.49,68.1856297177,132.02
2020-02-08 07:00:00,52.56369568,38.06191124,64.8972356174,0.62369568,0.18191124,0.649683,51.94,37.88,64.2857526984,134.28,53.48369568,2.55191124,53.5445417813,0.62369568,0.18191124,0.649683,52.86,2.37,52.9131032921,133.13,61.01369568,35.18191124,70.4303765362,0.62369568,0.18191124,0.649683,60.39,35.0,69.799370341,131.17
2020-02-08 07:30:00,55.86150784,36.39002312,66.6688971023,0.6515078400000001,0.19002312000000002,0.678654,55.21,36.2,66.0195736127,133.86,56.80150784,4.03002312,56.9442918934,0.6515078400000001,0.19002312000000002,0.678654,56.15,3.84,56.2811522625,132.85,65.00150784,35.30002312,73.9681529697,0.6515078400000001,0.19002312000000002,0.678654,64.35,35.11,73.3050789509,130.93
2020-02-08 08:00:00,58.24699232,35.58037276,68.2544873255,0.68699232,0.20037276,0.715617,57.56,35.38,67.5640288911,133.64,59.21699232,4.68037276,59.4016672207,0.68699232,0.20037276,0.715617,58.53,4.48,58.7012035652,132.68,67.70699232,33.96037276,75.7465756785,0.68699232,0.20037276,0.715617,67.02,33.76,75.042774469,130.63
2020-02-08 08:30:00,61.58423488,34.59790184,70.6373328877,0.8842348800000001,0.25790184,0.921078,60.7,34.34,69.740415829,132.87,62.56423488,5.32790184,62.7906842146,0.8842348800000001,0.25790184,0.921078,61.68,5.07,61.888022266,132.16,71.38423488,31.71790184,78.1135986019,0.8842348800000001,0.25790184,0.921078,70.5,31.46,77.200917093,129.75
2020-02-08 09:00:00,64.98582304,32.59128172,72.700404678,1.13582304,0.33128172,1.183149,63.85,32.26,71.5369142471,132.43,65.97582304,7.22128172,66.3698435698,1.13582304,0.33128172,1.183149,64.84,6.89,65.2050435166,131.86,75.44582304,31.50128172,81.7581981466,1.13582304,0.33128172,1.183149,74.31,31.17,80.5825353287,129.46
2020-02-08 09:30:00,68.34323552,31.40261036,75.2125107862,1.24323552,0.36261036,1.295037,67.1,31.04,73.9316684513,132.8,69.35323552,8.70261036,69.8971151348,1.24323552,0.36261036,1.295037,68.11,8.34,68.6187124624,132.06,79.32323552,30.25261036,84.89638465190001,1.24323552,0.36261036,1.295037,78.08,29.89,83.6056128499,129.79
2020-02-08 10:00:00,69.33889952,30.81051236,75.8760216309,1.57889952,0.46051236,1.644687,67.76,30.35,74.2464820715,132.8,70.35889952,9.43051236,70.988092699,1.57889952,0.46051236,1.644687,68.78,8.97,69.3624487745,132.02,80.47889952,30.39051236,86.0257897927,1.57889952,0.46051236,1.644687,78.9,29.93,84.3861060839,129.89
2020-02-08 10:30:00,70.13369472,31.27191096,76.789762014,1.58369472,0.46191096000000004,1.6496819999999999,68.55,30.81,75.1555626684,133.06,71.16369472,9.10191096,71.7434054762,1.58369472,0.46191096000000004,1.6496819999999999,69.58,8.64,70.1143779834,132.24,81.28369472,29.43191096,86.4481139765,1.58369472,0.46191096000000004,1.6496819999999999,79.7,28.97,84.801833117,130.04
2020-02-08 11:00:00,70.52226592,31.36857756,77.1840504808,1.81226592,0.52857756,1.8877769999999998,68.71,30.84,75.3138081629,133.45,71.55226592,9.33857756,72.1591005288,1.81226592,0.52857756,1.8877769999999998,69.74,8.81,70.2942650577,132.48,81.69226592,29.49857756,86.8550078534,1.81226592,0.52857756,1.8877769999999998,79.88,28.97,84.9710262384,130.39
2020-02-08 11:30:00,69.12241504,31.66153772,76.0286869001,2.54241504,0.7415377200000001,2.648349,66.58,30.92,73.4094190142,133.29,70.14241504,9.46153772,70.7776736243,2.54241504,0.7415377200000001,2.648349,67.6,8.72,68.1600938966,132.38,79.96241504,29.79153772,85.3318436385,2.54241504,0.7415377200000001,2.648349,77.42,29.05,82.690742529,130.2
2020-02-08 12:00:00,67.95107392,32.80864656,75.4569793722,5.00107392,1.45864656,5.209452,62.95,31.35,70.3244267662,133.66,68.95107392,9.91864656,69.6608221621,5.00107392,1.45864656,5.209452,63.95,8.46,64.5071631681,132.6,78.21107392,31.15864656,84.1892709267,5.00107392,1.45864656,5.209452,73.21,29.7,79.0050257895,130.6
2020-02-08 12:30:00,67.376808,33.752819,75.3583906855,5.186808,1.512819,5.402925,62.19,32.24,70.0500799429,134.73,68.376808,9.592819,69.0464340038,5.186808,1.512819,5.402925,63.19,8.08,63.7044935621,133.24,77.516808,31.872819,83.8136749792,5.186808,1.512819,5.402925,72.33,30.36,78.4433457981,131.72
2020-02-08 13:00:00,66.76017536,34.46088448,75.1297116542,4.46017536,1.3008844800000001,4.6460159999999995,62.3,33.16,70.5753186319,134.97,67.76017536,8.47088448,68.2876068455,4.46017536,1.3008844800000001,4.6460159999999995,63.3,7.17,63.7047792556,133.33,76.74017536,30.87088448,82.7167819905,4.46017536,1.3008844800000001,4.6460159999999995,72.28,29.57,78.094707247,131.87
2020-02-08 13:30:00,66.54838784,34.21911312,74.8307131252,3.76838784,1.09911312,3.925404,62.78,33.12,70.9807213263,134.22,67.54838784,7.86911312,68.0052030442,3.76838784,1.09911312,3.925404,63.78,6.77,64.1382982312,132.88,76.61838784,30.71911312,82.5472062888,3.76838784,1.09911312,3.925404,72.85,29.62,78.6413816003,131.15
2020-02-08 14:00:00,65.9927936,34.5008148,74.467140599,3.6027936,1.0508148,3.75291,62.39,33.45,70.7913455162,134.49,67.0027936,7.6208148,67.4347919728,3.6027936,1.0508148,3.75291,63.4,6.57,63.7395081562,133.1,76.0127936,31.0308148,82.1027177262,3.6027936,1.0508148,3.75291,72.41,29.98,78.3709672009,131.44
2020-02-08 14:30:00,64.88693952,34.811607359999996,73.63533749,3.53693952,1.03160736,3.684312,61.35,33.78,70.0350690726,134.57,65.87693952,7.37160736,66.2880966358,3.53693952,1.03160736,3.684312,62.34,6.34,62.6615607849,133.16,74.72693952,31.38160736,81.0488788974,3.53693952,1.03160736,3.684312,71.19,30.35,77.389525131,131.51
2020-02-08 15:00:00,64.853864,34.572377,73.4933529454,2.133864,0.622377,2.222775,62.72,33.95,71.3190079852,134.65,65.853864,6.812377,66.2052859228,2.133864,0.622377,2.222775,63.72,6.19,64.0199539206,133.2,74.943864,31.152377,81.1606637725,2.133864,0.622377,2.222775,72.81,30.53,78.9517384229,131.58
2020-02-08 15:30:00,64.335592,34.781631,73.1356975287,2.405592,0.701631,2.5058249999999997,61.93,34.08,70.6878440752,134.16,65.345592,6.461631,65.6642906686,2.405592,0.701631,2.5058249999999997,62.94,5.76,63.2030157508,132.89,74.305592,31.471631,80.6956291274,2.405592,0.701631,2.5058249999999997,71.9,30.77,78.2074350685,131.15
2020-02-08 16:00:00,65.5532656,34.2305358,73.9524185675,1.1332656,0.3305358,1.180485,64.42,33.9,72.7952361079,133.9,66.5532656,6.1305358,66.8350254823,1.1332656,0.3305358,1.180485,65.42,5.8,65.6766046625,132.73,75.8332656,30.3405358,81.6776118908,1.1332656,0.3305358,1.180485,74.7,30.01,80.502733494,131.04
2020-02-08 16:30:00,68.70931008,33.22771544,76.3220175639,0.60931008,0.17771544,0.634698,68.1,33.05,75.696185505,133.82,69.73931008,6.79771544,70.0698245013,0.60931008,0.17771544,0.634698,69.13,6.62,69.4462475588,132.68,79.55931008,29.13771544,84.7271519731,0.60931008,0.17771544,0.634698,78.95,28.96,84.0939004922,130.85
