Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-02-08 17:00:00,70.99619328,31.42347304,77.6395138969,0.52619328,0.15347304,0.548118,70.47,31.27,77.0962632039,132.89,72.03619328,7.99347304,72.4783329935,0.52619328,0.15347304,0.548118,71.51,7.84,71.9384855276,132.06,82.49619328,29.973473040000002,87.7726095759,0.52619328,0.15347304,0.548118,81.97,29.82,87.2256458847,130.16
2020-02-08 17:30:00,75.21737216,30.16631688,81.0410991335,0.46737216000000004,0.13631688,0.486846,74.75,30.03,80.5565850815,132.57,76.28737216,9.09631688,76.8277692756,0.46737216000000004,0.13631688,0.486846,75.82,8.96,76.3475867333,131.86,87.31737216,28.54631688,91.8652039041,0.46737216000000004,0.13631688,0.486846,86.85,28.41,91.3786112829,129.88
2020-02-08 18:00:00,78.26641312,29.62603716,83.6859217579,0.46641312,0.13603716,0.485847,77.8,29.49,83.2015630863,132.5,79.35641312,9.59603716,79.9344996384,0.46641312,0.13603716,0.485847,78.89,9.46,79.4551678621,131.8,90.76641312,27.29603716,94.7819360179,0.46641312,0.13603716,0.485847,90.3,27.16,94.2961059641,129.76
2020-02-08 18:30:00,77.39865088,30.29668984,83.1170293821,0.46865088,0.13668984,0.488178,76.93,30.16,82.6308084191,132.89,78.47865088,9.23668984,79.0203460075,0.46865088,0.13668984,0.488178,78.01,9.1,78.5389718547,132.08,89.73865088,27.73668984,93.9273624938,0.46865088,0.13668984,0.488178,89.27,27.6,93.4392471074,130.05
2020-02-08 19:00:00,76.57897056,31.19678308,82.6896487269,0.46897056000000004,0.13678308,0.488511,76.11,31.06,82.2037450485,133.47,77.66897056,8.68678308,78.1532416994,0.46897056000000004,0.13678308,0.488511,77.2,8.55,77.6720187712,132.47,88.69897056,27.43678308,92.8454869349,0.46897056000000004,0.13678308,0.488511,88.23,27.3,92.357040338,130.45
2020-02-08 19:30:00,73.91801152,32.20650336,80.6295931141,0.46801152,0.13650336,0.487512,73.45,32.07,80.1460379557,133.57,75.00801152,7.75650336,75.4079911983,0.46801152,0.13650336,0.487512,74.54,7.62,74.9284725588,132.54,85.63801152,28.60650336,90.2895401006,0.46801152,0.13650336,0.487512,85.17,28.47,89.8023930639,130.54
2020-02-08 20:00:00,70.91252704,32.95615372,78.1965124492,0.43252704000000003,0.12615372,0.450549,70.48,32.83,77.7511369692,132.74,71.95252704,6.46615372,72.2424895153,0.43252704000000003,0.12615372,0.450549,71.52,6.34,71.8004596086,132.06,82.20252704,30.02615372,87.5147150997,0.43252704000000003,0.12615372,0.450549,81.77,29.9,87.0651646757,129.82
2020-02-08 20:30:00,69.49572384,33.28708612,77.0563802317,0.43572384000000003,0.12708612,0.453879,69.06,33.16,76.6085452153,132.74,70.54572384,6.19708612,70.8173921328,0.43572384000000003,0.12708612,0.453879,70.11,6.07,70.37227437,132.06,80.61572384,30.75708612,86.283794984,0.43572384000000003,0.12708612,0.453879,80.18,30.63,85.8314004313,129.82
2020-02-08 21:00:00,67.4379616,34.3577388,75.68575084,0.4379616,0.12773879999999999,0.45621000000000006,67.0,34.23,75.2375763831,133.34,68.4679616,5.4977388,68.6883315969,0.4379616,0.12773879999999999,0.45621000000000006,68.03,5.37,68.2416134041,132.47,78.2079616,31.5377388,84.3274227416,0.4379616,0.12773879999999999,0.45621000000000006,77.77,31.41,83.8734821025,130.36
2020-02-08 21:30:00,64.47567392,34.40832156,73.0824542555,0.40567392,0.11832156,0.422577,64.07,34.29,72.6688998128,133.97,65.48567392,5.83832156,65.7454141929,0.40567392,0.11832156,0.422577,65.08,5.72,65.330887029,132.86,75.12567392,34.34832156,82.6055329619,0.40567392,0.11832156,0.422577,74.72,34.23,82.1874157034,131.28
2020-02-08 22:00:00,61.68471488,36.27804184,71.561863933,0.40471488,0.11804184000000001,0.421578,61.28,36.16,71.1532430744,134.57,62.68471488,4.36804184,62.8367191147,0.40471488,0.11804184000000001,0.421578,62.28,4.25,62.4248420102,133.3,71.62471488,33.78804184,79.1942646473,0.40471488,0.11804184000000001,0.421578,71.22,33.67,78.7778985503,131.61
2020-02-08 22:30:00,58.35503456,38.40813508,69.8605389245,0.40503456,0.11813508,0.421911,57.95,38.29,69.4573725388,135.14,59.34503456,2.52813508,59.3988602072,0.40503456,0.11813508,0.421911,58.94,2.41,58.9892507157,133.71,67.63503456,34.12813508,75.7576894049,0.40503456,0.11813508,0.421911,67.23,34.01,75.3429027845,131.99
2020-02-08 23:00:00,55.14471488,39.00804184,67.5467756994,0.40471488,0.11804184000000001,0.421578,54.74,38.89,67.1483410071,135.86,56.11471488,2.30804184,56.1621605995,0.40471488,0.11804184000000001,0.421578,55.71,2.19,55.753028617300004,134.18,64.10471488,36.40804184,73.7221810615,0.40471488,0.11804184000000001,0.421578,63.7,36.29,73.3120324367,132.93
2020-02-08 23:30:00,51.9859936,40.4584148,65.8743262486,0.40599359999999995,0.1184148,0.42291,51.58,40.34,65.4813866683,136.62,52.9459936,1.3784148,52.9639336308,0.40599359999999995,0.1184148,0.42291,52.54,1.26,52.5551063171,134.69,60.2859936,36.1384148,70.2878798129,0.40599359999999995,0.1184148,0.42291,59.88,36.02,69.878858033,133.55
2020-02-09 00:00:00,49.69535424,41.74822832,64.9041046537,0.40535424000000003,0.11822832,0.422244,49.29,41.63,64.5179122415,137.29,50.64535424,0.41822832,50.6470810711,0.40535424000000003,0.11822832,0.422244,50.24,0.30000000000000004,50.2408956927,135.13,57.52535424,36.25822832,67.9987169095,0.40535424000000003,0.11822832,0.422244,57.12,36.14,67.592854652,134.05
2020-02-09 00:30:00,49.99366592,41.86065256,65.2049144227,0.41366592,0.12065256,0.430902,49.58,41.74,64.8105238368,137.29,50.94366592,0.32065256000000003,50.9446750449,0.41366592,0.12065256,0.430902,50.53,0.2,50.5303958029,135.13,57.87366592,36.39065256,68.3640314841,0.41366592,0.12065256,0.430902,57.46,36.27,67.9497203821,134.05
2020-02-09 01:00:00,53.06727232,40.98878776,67.0538299691,0.40727232,0.11878776,0.424242,52.66,40.87,66.6590766513,136.48,54.02727232,0.76878776,54.0327418234,0.40727232,0.11878776,0.424242,53.62,0.65,53.6239396166,134.6,61.43727232,35.45878776,70.9356332144,0.40727232,0.11878776,0.424242,61.03,35.34,70.5235882524,133.26
2020-02-09 01:30:00,55.46430528,40.75083904,68.8252863609,0.41430528,0.12083904000000001,0.431568,55.05,40.63,68.4200219234,136.74,56.43430528,1.15083904,56.4460383281,0.41430528,0.12083904000000001,0.431568,56.02,1.03,56.0294681395,134.78,64.20430528,35.14083904,73.1920172213,0.41430528,0.12083904000000001,0.431568,63.79,35.02,72.7706293775,133.43
2020-02-09 02:00:00,54.0687808,41.2421444,68.0025553337,0.4187808,0.1221444,0.43623000000000006,53.65,41.12,67.5956869926,137.15,55.0487808,0.9621444,55.0571883537,0.4187808,0.1221444,0.43623000000000006,54.63,0.84,54.6364576085,135.06,62.6087808,35.6321444,72.0382478119,0.4187808,0.1221444,0.43623000000000006,62.19,35.51,71.6139385874,133.87
2020-02-09 02:30:00,52.26069888,45.88270384,69.5442532428,0.42069888,0.12270384000000001,0.438228,51.84,45.76,69.1474019758,137.07,53.53069888,6.27270384,53.8969622154,0.42069888,0.12270384000000001,0.438228,53.11,6.15,53.4648912839,134.99,60.88069888,37.12270384,71.3060631118,0.42069888,0.12270384000000001,0.438228,60.46,37.0,70.8830840187,134.02
2020-02-09 03:00:00,50.34846112,62.02205116,79.8855579391,0.41846112,0.12205116,0.435897,49.93,61.9,79.5274474631,135.42,52.59846112,22.48205116,57.2017546632,0.41846112,0.12205116,0.435897,52.18,22.36,56.7690232433,133.85,59.33846112,36.80205116,69.8243792502,0.41846112,0.12205116,0.435897,58.92,36.68,69.4045301115,132.38
2020-02-09 03:30:00,48.9991904,62.5593472,79.4644107884,0.40919039999999995,0.1193472,0.42624,48.59,62.44,79.1185294353,135.75,51.2391904,22.0893472,55.7977946927,0.40919039999999995,0.1193472,0.42624,50.83,21.97,55.3748119636,134.03,57.7091904,36.8193472,68.4544738119,0.40919039999999995,0.1193472,0.42624,57.3,36.7,68.0454260035,132.51
2020-02-09 04:00:00,47.56494464,63.41102552,79.2677873799,0.41494464000000003,0.12102552,0.432234,47.15,63.29,78.9224087316,136.27,49.78494464,21.89102552,54.3852710863,0.41494464000000003,0.12102552,0.432234,49.37,21.77,53.9567400794,134.38,55.96494464,36.94102552,67.0575453997,0.41494464000000003,0.12102552,0.432234,55.55,36.82,66.6446914615,132.97
2020-02-09 04:30:00,46.34060896,63.83559428,78.8824133496,0.43060896,0.12559428,0.448551,45.91,63.71,78.5282891702,136.27,48.52060896,21.34559428,53.0083379198,0.43060896,0.12559428,0.448551,48.09,21.22,52.5636423776,134.38,54.52060896,37.20559428,66.0057046557,0.43060896,0.12559428,0.448551,54.09,37.08,65.5793755688,132.97
2020-02-09 05:00:00,45.48801152,64.24650336,78.7195807028,0.46801152,0.13650336,0.487512,45.02,64.11,78.3383207632,136.34,47.66801152,21.01650336,52.0954195276,0.46801152,0.13650336,0.487512,47.2,20.88,51.6121536075,134.44,53.47801152,37.08650336,65.079232076,0.46801152,0.13650336,0.487512,53.01,36.95,64.6170457387,132.97
2020-02-09 05:30:00,44.91655296,63.12191128,77.4717523582,0.48655296000000003,0.14191128,0.506826,44.43,62.98,77.0746735316,135.6,47.07655296,21.59191128,51.7920116555,0.48655296000000003,0.14191128,0.506826,46.59,21.45,51.2906482704,133.95,52.91655296,37.48191128,64.8463973585,0.48655296000000003,0.14191128,0.506826,52.43,37.34,64.3675422865,132.39
2020-02-09 06:00:00,44.76020928,63.06881104,77.3379031316,0.51020928,0.14881104,0.5314679999999999,44.25,62.92,76.9219663035,135.29,46.90020928,21.28881104,51.5057579888,0.51020928,0.14881104,0.5314679999999999,46.39,21.14,50.9797185163,133.77,52.72020928,37.58881104,64.7482755132,0.51020928,0.14881104,0.5314679999999999,52.21,37.44,64.2466940784,132.02
2020-02-09 06:30:00,46.2850944,62.5473192,77.8105205144,0.5050943999999999,0.14731919999999998,0.52614,45.78,62.4,77.3923019428,135.02,48.4550944,21.3973192,52.9692499688,0.5050943999999999,0.14731919999999998,0.52614,47.95,21.25,52.4477358901,133.59,54.4850944,36.9473192,65.8310709912,0.5050943999999999,0.14731919999999998,0.52614,53.98,36.8,65.3305472195,131.78
2020-02-09 07:00:00,47.86340608,60.98974344,77.5284105761,0.51340608,0.14974344,0.534798,47.35,60.84,77.094280592,134.16,50.05340608,21.99974344,54.6747855198,0.51340608,0.14974344,0.534798,49.54,21.85,54.1445666711,132.99,56.35340608,35.96974344,66.8545347748,0.51340608,0.14974344,0.534798,55.84,35.82,66.341374722,130.93
2020-02-09 07:30:00,50.07404544,58.90992992,77.3161682309,0.51404544,0.14992992,0.5354639999999999,49.56,58.76,76.8695726539,133.67,52.29404544,23.39992992,57.2906965287,0.51404544,0.14992992,0.5354639999999999,51.78,23.25,56.7602933396,132.62,59.18404544,36.729929920000004,69.6551432887,0.51404544,0.14992992,0.5354639999999999,58.67,36.58,69.1394626823,130.68
2020-02-09 08:00:00,50.94601344,58.47925392,77.5584903442,0.54601344,0.15925392,0.5687639999999999,50.4,58.32,77.0803632581,133.58,53.17601344,23.74925392,58.2384363383,0.54601344,0.15925392,0.5687639999999999,52.63,23.59,57.6749945817,132.55,60.21601344,36.44925392,70.3883256366,0.54601344,0.15925392,0.5687639999999999,59.67,36.29,69.8389074943,130.56
2020-02-09 08:30:00,53.91679264,56.56531452,78.1450915626,0.56679264,0.16531452,0.590409,53.35,56.4,77.6349309267,132.6,56.18679264,24.52531452,61.3061719525,0.56679264,0.16531452,0.590409,55.62,24.36,60.7206225265,131.9,63.74679264,35.58531452,73.0066310781,0.56679264,0.16531452,0.590409,63.18,35.42,72.4312694905,129.64
2020-02-09 09:00:00,57.86455488,45.57466184,73.6570194434,0.56455488,0.16466184,0.588078,57.3,45.41,73.1119559306,133.02,59.46455488,18.63466184,62.316000425,0.56455488,0.16466184,0.588078,58.9,18.47,61.7280398198,132.18,67.88455488,32.71466184,75.3562332562,0.56455488,0.16466184,0.588078,67.32,32.55,74.7762321864,129.98
2020-02-09 09:30:00,63.34104832,27.98405576,69.2473521447,0.63104832,0.18405576,0.657342,62.71,27.8,68.5958023497,135.19,63.69104832,7.80405576,64.1673820754,0.63104832,0.18405576,0.657342,63.06,7.62,63.5187216496,133.68,73.85104832,27.41405576,78.7750454851,0.63104832,0.18405576,0.657342,73.22,27.23,78.1194041196,132.13
2020-02-09 10:00:00,64.82012896,26.55545428,70.0488491726,0.91012896,0.26545428,0.948051,63.91,26.29,69.1060937979,134.19,65.17012896,6.67545428,65.5111242348,0.91012896,0.26545428,0.948051,64.26,6.41,64.5789106443,132.97,75.60012896,27.23545428,80.3563903408,0.91012896,0.26545428,0.948051,74.69,26.97,79.4101819668,131.29
2020-02-09 10:30:00,67.61417504,25.94871772,72.4224593455,0.78417504,0.22871772,0.8168489999999999,66.83,25.72,71.6084303696,133.75,67.95417504,6.18871772,68.2354023391,0.78417504,0.22871772,0.8168489999999999,67.17,5.96,67.4338972624,132.76,78.86417504,26.56871772,83.2193178657,0.78417504,0.22871772,0.8168489999999999,78.08,26.34,82.4031674149,130.86
2020-02-09 11:00:00,69.52608288,26.03219084,74.2398219325,1.03608288,0.30219084,1.079253,68.49,25.73,73.1636043399,133.63,69.88608288,6.33219084,70.1723679317,1.03608288,0.30219084,1.079253,68.85,6.03,69.113554387,132.62,80.80608288,24.85219084,84.5414361125,1.03608288,0.30219084,1.079253,79.77,24.55,83.4622992734,130.44
2020-02-09 11:30:00,70.84995904,25.36165472,75.2524433232,0.99995904,0.29165472,1.041624,69.85,25.07,74.212717239,133.55,71.19995904,5.57165472,71.4176274012,0.99995904,0.29165472,1.041624,70.2,5.28,70.39828407,132.6,82.33995904,24.03165472,85.7752253468,0.99995904,0.29165472,1.041624,81.34,23.74,84.7336013633,130.44
2020-02-09 12:00:00,71.63682208,24.97990644,75.8671866058,1.09682208,0.31990644,1.142523,70.54,24.66,74.726214945,133.33,71.98682208,5.2799064399999995,72.1801909473,1.09682208,0.31990644,1.142523,70.89,4.96,71.0633076911,132.44,83.22682208,23.59990644,86.5081470008,1.09682208,0.31990644,1.142523,82.13,23.28,85.3656564433,130.08
2020-02-09 12:30:00,73.1865824,24.6265032,77.2187833578,1.0165824,0.29650319999999997,1.05894,72.17,24.33,76.1607366036,133.65,73.5465824,4.8565032,73.7067527846,1.0165824,0.29650319999999997,1.05894,72.53,4.5600000000000005,72.6732034522,132.64,85.0165824,23.1665032,88.1164352064,1.0165824,0.29650319999999997,1.05894,84.0,22.87,87.0576642232,130.36
2020-02-09 13:00:00,74.1599392,24.6208156,78.1401378483,0.8599392,0.25081559999999997,0.8957700000000001,73.3,24.37,77.2449797722,134.21,74.5199392,4.7108156,74.6686890335,0.8599392,0.25081559999999997,0.8957700000000001,73.66,4.46,73.7948995527,133.02,86.1699392,22.7708156,89.1278209361,0.8599392,0.25081559999999997,0.8957700000000001,85.31,22.52,88.2323438428,130.9
2020-02-09 13:30:00,74.615024,25.084382,78.718663777,0.975024,0.28438199999999997,1.01565,73.64,24.8,77.7038583341,134.4,74.975024,5.084382,75.1472232629,0.975024,0.28438199999999997,1.01565,74.0,4.8,74.1555122698,133.1,86.575024,22.144382,89.3622315901,0.975024,0.28438199999999997,1.01565,85.6,21.86,88.3471538874,131.01
2020-02-09 14:00:00,74.76751136,25.25885748,78.9188864351,1.12751136,0.32885748,1.174491,73.64,24.93,77.745446812,134.47,75.13751136,5.24885748,75.3206221311,1.12751136,0.32885748,1.174491,74.01,4.92,74.1733543801,133.16,86.72751136,22.34885748,89.5607763329,1.12751136,0.32885748,1.174491,85.6,22.02,88.3868791168,131.1
2020-02-09 14:30:00,73.77511392,25.83149156,78.1667025665,0.9651139200000001,0.28149156000000003,1.005327,72.81,25.55,77.1628058069,135.41,74.14511392,5.58149156,74.3548987374,0.9651139200000001,0.28149156000000003,1.005327,73.18,5.3,73.371673008,133.83,85.62511392,23.02149156,88.6659416431,0.9651139200000001,0.28149156000000003,1.005327,84.66,22.74,87.6608418851,132.13
2020-02-09 15:00:00,72.81423488,25.82790184,77.259260381,0.8842348800000001,0.25790184,0.921078,71.93,25.57,76.3397000256,135.56,73.17423488,5.56790184,73.3857627962,0.8842348800000001,0.25790184,0.921078,72.29,5.31,72.4847583979,133.95,84.65423488,24.17790184,88.0392549974,0.8842348800000001,0.25790184,0.921078,83.77,23.92,87.1181915561,132.42
2020-02-09 15:30:00,71.21757088,26.63137484,76.0340221737,1.5475708799999999,0.45137484,1.612053,69.67,26.18,74.426482518,135.56,71.59757088,6.38137484,71.8813891127,1.5475708799999999,0.45137484,1.612053,70.05,5.93,70.3005504957,133.95,82.70757088,25.06137484,86.4211478155,1.5475708799999999,0.45137484,1.612053,81.16,24.61,84.8091840546,132.42
2020-02-09 16:00:00,70.44745088,26.96633984,75.4322664372,1.66745088,0.48633984,1.7369279999999998,68.78,26.48,73.7012808573,135.23,70.78745088,6.83633984,71.1167965005,1.66745088,0.48633984,1.7369279999999998,69.12,6.35,69.4110718834,133.74,81.77745088,25.49633984,85.6598786928,1.66745088,0.48633984,1.7369279999999998,80.11,25.01,83.9232518436,132.11
2020-02-09 16:30:00,71.53825088,26.16323984,76.1724127089,0.8682508800000001,0.25323984,0.904428,70.67,25.91,75.2700272353,134.74,71.91825088,6.16323984,72.1818559956,0.8682508800000001,0.25323984,0.904428,71.05,5.91,71.2953757266,133.4,83.18825088,24.73323984,86.787200885,0.8682508800000001,0.25323984,0.904428,82.32,24.48,85.8827852366,131.63
2020-02-09 17:00:00,73.04122816,25.35827488,77.3179352803,0.61122816,0.17827488,0.6366959999999999,72.43,25.18,76.6820533111,134.1,73.39122816,5.56827488,73.6021606746,0.61122816,0.17827488,0.6366959999999999,72.78,5.39,72.9793155627,132.98,84.94122816,24.04827488,88.2798491505,0.61122816,0.17827488,0.6366959999999999,84.33,23.87,87.6431731511,131.02
2020-02-09 17:30:00,75.91487456,24.22475508,79.6863033284,0.56487456,0.16475508,0.588411,75.35,24.06,79.0980789906,133.59,76.27487456,4.58475508,76.4125413024,0.56487456,0.16475508,0.588411,75.71,4.42,75.8389115165,132.63,88.28487456,22.92475508,91.2127374414,0.56487456,0.16475508,0.588411,87.72,22.76,90.6245882749,130.51
2020-02-09 18:00:00,78.81368576,22.88149168,82.0680188903,0.55368576,0.16149168,0.5767559999999999,78.26,22.72,81.4912633354,132.82,79.17368576,3.47149168,79.2497556546,0.55368576,0.16149168,0.5767559999999999,78.62,3.31,78.6896467142,132.13,91.68368576,21.94149168,94.2726221746,0.55368576,0.16149168,0.5767559999999999,91.13,21.78,93.6965597021,129.8
2020-02-09 18:30:00,78.75752192,22.30261056,81.8544665658,0.55752192,0.16261056000000002,0.5807519999999999,78.2,22.14,81.2737325339,132.47,79.11752192,2.94261056,79.1722251277,0.55752192,0.16261056000000002,0.5807519999999999,78.56,2.7800000000000002,78.6091724928,131.92,91.75752192,22.88261056,94.5677360147,0.55752192,0.16261056000000002,0.5807519999999999,91.2,22.72,93.9874374584,129.63
2020-02-09 19:00:00,77.28816128,23.19279704,80.6930338293,0.55816128,0.16279704,0.581418,76.73,23.03,80.1116333625,133.49,77.65816128,3.57279704,77.7403041677,0.55816128,0.16279704,0.581418,77.1,3.41,77.1753723671,132.58,90.08816128,23.97279704,93.2232363777,0.55816128,0.16279704,0.581418,89.53,23.81,92.6419829235,130.93
2020-02-09 19:30:00,75.3970224,24.7082982,79.3423656487,0.5770223999999999,0.16829819999999998,0.601065,74.82,24.54,78.7416281264,134.66,75.7670224,4.7082982,75.9131724755,0.5770223999999999,0.16829819999999998,0.601065,75.19,4.54,75.3269387404,133.38,87.8270224,24.5482982,91.1932278635,0.5770223999999999,0.16829819999999998,0.601065,87.25,24.38,90.5922010992,131.85
2020-02-09 20:00:00,72.4482112,25.8115616,76.9089072755,0.5882111999999999,0.17156159999999998,0.61272,71.86,25.64,76.2972424141,134.94,72.7982112,5.7415616,73.0242773571,0.5882111999999999,0.17156159999999998,0.61272,72.21,5.57,72.4245055213,133.56,84.5082112,26.2015616,88.4768873238,0.5882111999999999,0.17156159999999998,0.61272,83.92,26.03,87.8642549618,132.1
2020-02-09 20:30:00,71.10917024,26.05184132,75.7311859697,0.5891702400000001,0.17184132,0.613719,70.52,25.88,75.118871131,134.36,71.46917024,6.17184132,71.7351651568,0.5891702400000001,0.17184132,0.613719,70.88,6.0,71.133497032,133.17,82.94917024,26.40184132,87.0495380148,0.5891702400000001,0.17184132,0.613719,82.36,26.23,86.436002337,131.53
2020-02-09 21:00:00,68.29227712,27.34566416,73.5637170254,0.60227712,0.17566416,0.6273719999999999,67.69,27.17,72.9393240989,135.04,68.65227712,7.25566416,69.0346276601,0.60227712,0.17566416,0.6273719999999999,68.05,7.08,68.417314329,133.62,79.58227712,26.67566416,83.9340806227,0.60227712,0.17566416,0.6273719999999999,78.98,26.5,83.3072049705,132.11
2020-02-09 21:30:00,65.00442496,28.23920728,70.8733242637,0.61442496,0.17920728,0.640026,64.39,28.06,70.238420398,134.79,65.36442496,8.20920728,65.8779108239,0.61442496,0.17920728,0.640026,64.75,8.03,65.246022101,133.46,75.79442496,27.89920728,80.7660858397,0.61442496,0.17920728,0.640026,75.18,27.72,80.1275907537,131.92
2020-02-09 22:00:00,61.46250688,29.17864784,68.0369990648,0.61250688,0.17864784,0.6380279999999999,60.85,29.0,67.4071398295,135.27,61.82250688,9.01864784,62.4768626436,0.61250688,0.17864784,0.6380279999999999,61.21,8.84,61.8450458808,133.77,71.77250688,29.54864784,77.6171072188,0.61250688,0.17864784,0.6380279999999999,71.16,29.37,76.9827415724,132.48
2020-02-09 22:30:00,57.70652288,29.86398584,64.9761528036,0.59652288,0.17398584,0.621378,57.11,29.69,64.3665145864,134.87,58.04652288,9.80398584,58.8686415404,0.59652288,0.17398584,0.621378,57.45,9.63,58.2515184351,133.54,67.45652288,30.88398584,74.1903164869,0.59652288,0.17398584,0.621378,66.86,30.71,73.5755645578,132.18
2020-02-09 23:00:00,54.03551392,31.55494156,62.5743645709,0.56551392,0.16494156000000001,0.589077,53.47,31.39,62.0030079915,135.92,54.39551392,11.14494156,55.5255045632,0.56551392,0.16494156000000001,0.589077,53.83,10.98,54.9384137012,134.27,63.06551392,31.08494156,70.310259833,0.56551392,0.16494156000000001,0.589077,62.5,30.92,69.7301685069,133.05
2020-02-09 23:30:00,50.20912032,32.74307676,59.9421791314,0.55912032,0.16307676000000002,0.582417,49.65,32.58,59.3850056833,135.61,50.54912032,12.46307676,52.06286438,0.55912032,0.16307676000000002,0.582417,49.99,12.3,51.4809683281,134.05,58.47912032,31.13307676,66.2501017505,0.55912032,0.16307676000000002,0.582417,57.92,30.97,65.6800373021,132.61
2020-02-10 00:00:00,47.73752192,33.59261056,58.3723777424,0.55752192,0.16261056000000002,0.5807519999999999,47.18,33.43,57.8231553964,136.25,48.07752192,13.07261056,49.823099671,0.55752192,0.16261056000000002,0.5807519999999999,47.52,12.91,49.2424461212,134.52,55.57752192,31.56261056,63.9144688481,0.55752192,0.16261056000000002,0.5807519999999999,55.02,31.4,63.3495098639,133.21
2020-02-10 00:30:00,47.99912032,33.48307676,58.5237727835,0.55912032,0.16307676000000002,0.582417,47.44,33.32,57.9722002343,136.47,48.34912032,12.86307676,50.0309522141,0.55912032,0.16307676000000002,0.582417,47.79,12.7,49.4487017019,134.67,56.00912032,32.26307676,64.6368910224,0.55912032,0.16307676000000002,0.582417,55.45,32.1,64.0711518548,133.53
2020-02-10 01:00:00,51.54944,32.18317,60.7708910216,0.55944,0.16317,0.5827500000000001,50.99,32.02,60.2101361898,135.83,51.88944,11.81317,53.2171491999,0.55944,0.16317,0.5827500000000001,51.33,11.65,52.6354576308,134.21,60.23944,32.16317,68.2880636419,0.55944,0.16317,0.5827500000000001,59.68,32.0,67.7178144952,132.98
2020-02-10 01:30:00,54.5078416,32.4227038,63.4218930464,0.5578415999999999,0.16270379999999998,0.581085,53.95,32.26,62.8594471818,136.64,54.8678416,11.7827038,56.1187326183,0.5578415999999999,0.16270379999999998,0.581085,54.31,11.62,55.5391798643,134.77,63.5578416,30.9927038,70.7117169759,0.5578415999999999,0.16270379999999998,0.581085,63.0,30.83,70.1390682858,133.63
2020-02-10 02:00:00,53.55007936,32.57335648,62.6788206002,0.56007936,0.16335648,0.5834159999999999,52.99,32.41,62.1156035147,137.29,53.90007936,11.79335648,55.1751919986,0.56007936,0.16335648,0.5834159999999999,53.34,11.63,54.5931543328,135.18,62.45007936,31.25335648,69.8339795754,0.56007936,0.16335648,0.5834159999999999,61.89,31.09,69.2600909615,134.26
2020-02-10 02:30:00,52.57071872,32.46354296,61.7864231709,0.56071872,0.16354296000000001,0.584082,52.01,32.3,61.2236073749,137.5,52.93071872,11.62354296,54.191952679,0.56071872,0.16354296000000001,0.584082,52.37,11.46,53.6092202891,135.3,61.44071872,32.18354296,69.3595152397,0.56071872,0.16354296000000001,0.584082,60.88,32.02,68.7870249393,134.54
2020-02-10 03:00:00,51.61912032,32.84307676,61.1817070183,0.55912032,0.16307676000000002,0.582417,51.06,32.68,60.6226525319,137.85,51.95912032,11.90307676,53.3050975122,0.55912032,0.16307676000000002,0.582417,51.4,11.74,52.7236910696,135.53,60.31912032,32.59307676,68.5616870334,0.55912032,0.16307676000000002,0.582417,59.76,32.43,67.9923708956,134.91
2020-02-10 03:30:00,50.41071872,35.96354296,61.9242842841,0.56071872,0.16354296000000001,0.584082,49.85,35.8,61.3731415197,136.73,51.00071872,7.48354296,51.5468401087,0.56071872,0.16354296000000001,0.584082,50.44,7.32,50.9683823561,134.82,58.81071872,34.98354296,68.4291525185,0.56071872,0.16354296000000001,0.584082,58.25,34.82,67.8637966813,133.73
2020-02-10 04:00:00,49.13007936,40.25335648,63.5145448368,0.56007936,0.16335648,0.5834159999999999,48.57,40.09,62.9781946391,136.0,50.05007936,1.35335648,50.0683734278,0.56007936,0.16335648,0.5834159999999999,49.49,1.19,49.5043048633,134.32,57.15007936,38.01335648,68.6377945576,0.56007936,0.16335648,0.5834159999999999,56.59,37.85,68.0812059235,132.92
2020-02-10 04:30:00,48.49227712,40.12566416,62.941003047,0.60227712,0.17566416,0.6273719999999999,47.89,39.95,62.3654920609,135.44,49.40227712,1.14566416,49.4155596043,0.60227712,0.17566416,0.6273719999999999,48.8,0.97,48.8096394168,133.95,56.41227712,37.94566416,67.9868990204,0.60227712,0.17566416,0.6273719999999999,55.81,37.77,67.3893834369,132.38
2020-02-10 05:00:00,48.13630304,38.54142172,61.6647781035,0.6563030400000001,0.19142172000000002,0.683649,47.48,38.35,61.0333752958,135.11,49.05630304,2.62142172,49.1262935686,0.6563030400000001,0.19142172000000002,0.683649,48.4,2.43,48.46096264,133.79,57.65630304,37.87142172,68.9818371989,0.6563030400000001,0.19142172000000002,0.683649,57.0,37.68,68.328488934,132.28
2020-02-10 05:30:00,50.33347584,38.01934712,63.0787566901,0.6834758400000001,0.19934712000000002,0.711954,49.65,37.82,62.4137396732,134.79,51.24347584,3.00934712,51.3317639114,0.6834758400000001,0.19934712000000002,0.711954,50.56,2.81,50.6380262254,133.55,58.70347584,37.42934712,69.6207878548,0.6834758400000001,0.19934712000000002,0.711954,58.02,37.23,68.937604397,131.93
2020-02-10 06:00:00,53.291288,36.757459,64.7384906283,0.7112879999999999,0.20745899999999998,0.740925,52.58,36.55,64.0356065014,133.89,54.211288,3.6574590000000002,54.3345263433,0.7112879999999999,0.20745899999999998,0.740925,53.5,3.45,53.6111229131,132.93,62.021288,35.297459,71.3621102339,0.7112879999999999,0.20745899999999998,0.740925,61.31,35.09,70.6415189531,130.88
2020-02-10 06:30:00,60.69695232,33.74202776,69.4452623171,0.72695232,0.21202776,0.757242,59.97,33.53,68.7070724162,133.62,61.66695232,6.50202776,62.0087846472,0.72695232,0.21202776,0.757242,60.94,6.29,61.2637551902,132.73,70.58695232,32.22202776,77.5936654038,0.72695232,0.21202776,0.757242,69.86,32.01,76.8443862621,130.55
2020-02-10 07:00:00,67.99613312,30.78762216,74.6414884467,0.74613312,0.21762216,0.777222,67.25,30.57,73.8721016352,133.26,69.00613312,9.30762216,69.6310149176,0.74613312,0.21762216,0.777222,68.26,9.09,68.8625856325,132.5,78.94613312,28.38762216,83.8948688926,0.74613312,0.21762216,0.777222,78.2,28.17,83.1191247548,130.06
2020-02-10 07:30:00,75.6308384,27.5119112,80.4793698718,0.7608383999999999,0.2219112,0.79254,74.87,27.29,79.6885248954,133.26,76.7008384,12.5819112,77.7259486961,0.7608383999999999,0.2219112,0.79254,75.94,12.36,76.9392825545,132.5,87.8008384,25.4719112,91.4210341438,0.7608383999999999,0.2219112,0.79254,87.04,25.25,90.6284949671,130.06
2020-02-10 08:00:00,77.4859232,25.9754776,81.7238871488,0.8759232,0.25547759999999997,0.9124200000000001,76.61,25.72,80.8121927682,133.26,78.5659232,14.1954776,79.8380603006,0.8759232,0.25547759999999997,0.9124200000000001,77.69,13.94,78.9307272233,132.46,89.9859232,24.4654776,93.2524850519,0.8759232,0.25547759999999997,0.9124200000000001,89.11,24.21,92.3402198395,130.06
2020-02-10 08:30:00,78.83911968,24.67974324,82.6117214341,1.19911968,0.34974324,1.249083,77.64,24.33,81.3628815861,132.53,79.92911968,15.26974324,81.3746227729,1.19911968,0.34974324,1.249083,78.73,14.92,80.1312629378,132.01,91.49911968,23.33974324,94.428981339,1.19911968,0.34974324,1.249083,90.3,22.99,93.1806315712,129.37
2020-02-10 09:00:00,80.33631232,23.15850776,83.6076525137,1.36631232,0.39850776,1.4232420000000001,78.97,22.76,82.1844176228,132.02,81.42631232,16.69850776,83.1209029032,1.36631232,0.39850776,1.4232420000000001,80.06,16.3,81.7024699749,131.7,91.73631232,21.46850776,94.2149023431,1.36631232,0.39850776,1.4232420000000001,90.37,21.07,92.7937594884,128.85
2020-02-10 09:30:00,84.34019744,10.40839092,84.9800182735,2.36019744,0.68839092,2.458539,81.98,9.72,82.5542173362,132.46,84.75019744,11.62839092,85.5442309072,2.36019744,0.68839092,2.458539,82.39,10.94,83.1131499824,131.97,87.58019744,8.24839092,87.9677607786,2.36019744,0.68839092,2.458539,85.22,7.5600000000000005,85.5546725784,129.26
2020-02-10 10:00:00,81.75741952,10.48174736,82.4265896073,3.05741952,0.89174736,3.184812,78.7,9.59,79.2821423777,132.79,82.09741952,10.69174736,82.7906984718,3.05741952,0.89174736,3.184812,79.04,9.8,79.6452233345,132.15,91.61741952,5.96174736,91.8111866337,3.05741952,0.89174736,3.184812,88.56,5.07,88.7050083141,129.26
2020-02-10 10:30:00,80.71526112,11.42445116,81.5197611747,3.61526112,1.05445116,3.765897,77.1,10.37,77.794260071,133.9,81.04526112,10.39445116,81.7091118843,3.61526112,1.05445116,3.765897,77.43,9.34,77.9912847695,132.85,90.42526112,6.56445116,90.6632222439,3.61526112,1.05445116,3.765897,86.81,5.51,86.9846894574,130.3
2020-02-10 11:00:00,81.05407328,10.48118804,81.7289306061,2.6440732799999997,0.77118804,2.7542429999999998,78.41,9.71,79.0089374691,133.78,81.41407328,10.71118804,82.1156554944,2.6440732799999997,0.77118804,2.7542429999999998,78.77,9.94,79.3946881095,132.74,90.98407328,5.62118804,91.1575523234,2.6440732799999997,0.77118804,2.7542429999999998,88.34,4.85,88.4730360053,130.3
2020-02-10 11:30:00,83.28973888,9.09242384,83.7845616685,1.3797388800000001,0.40242384000000003,1.437228,81.91,8.69,82.3696801014,133.35,83.62973888,11.23242384,84.3806883739,1.3797388800000001,0.40242384000000003,1.437228,82.25,10.83,82.9599385246,132.51,93.70973888,4.23242384,93.8052694283,1.3797388800000001,0.40242384000000003,1.437228,92.33,3.83,92.4094032012,129.95
2020-02-10 12:00:00,84.22874048,8.50713264,84.6572621138,0.7787404800000001,0.22713264,0.8111879999999999,83.45,8.28,83.859769258,133.06,84.57874048,11.36713264,85.3391764997,0.7787404800000001,0.22713264,0.8111879999999999,83.8,11.14,84.537208376,132.33,94.97874048,3.59713264,95.0468332266,0.7787404800000001,0.22713264,0.8111879999999999,94.2,3.37,94.2602615104,129.65
2020-02-10 12:30:00,86.6357936,7.4266898,86.9535304291,0.6057935999999999,0.17668979999999998,0.631035,86.03,7.25,86.3349488909,132.15,86.9857936,12.2166898,87.8394888299,0.6057935999999999,0.17668979999999998,0.631035,86.38,12.04,87.2150560397,131.82,97.8557936,2.3366898,97.8836884282,0.6057935999999999,0.17668979999999998,0.631035,97.25,2.16,97.273984703,128.8
2020-02-10 13:00:00,87.02351584,7.58769212,87.3536798358,0.6435158400000001,0.18769212,0.670329,86.38,7.4,86.6963920818,132.02,87.37351584,12.14769212,88.2139314059,0.6435158400000001,0.18769212,0.670329,86.73,11.96,87.5507538517,131.75,98.30351584,2.39769212,98.3327521938,0.6435158400000001,0.18769212,0.670329,97.66,2.21,97.6850024313,128.51
2020-02-10 13:30:00,83.83508128,9.61023204,84.3841064009,3.63508128,1.06023204,3.786543,80.2,8.55,80.6544636087,132.6,84.17508128,11.96023204,85.0205355132,3.63508128,1.06023204,3.786543,80.54,10.9,81.2742370004,132.21,97.74508128,4.75023204,97.8604394986,3.63508128,1.06023204,3.786543,94.11,3.69,94.1823136263,129.14
2020-02-10 14:00:00,82.59956864,14.24195752,83.8183875621,1.7895686400000002,0.5219575200000001,1.864134,80.81,13.72,81.9664230036,133.42,82.93956864,6.41195752,83.1870497459,1.7895686400000002,0.5219575200000001,1.864134,81.15,5.89,81.3634721481,132.56,97.83956864,10.21195752,98.3710590979,1.7895686400000002,0.5219575200000001,1.864134,96.05,9.69,96.5375502072,129.95
2020-02-10 14:30:00,76.84074688,17.94146784,78.9075195994,2.37074688,0.6914678400000001,2.469528,74.47,17.25,76.4417647625,133.85,77.18074688,3.13146784,77.2442475514,2.37074688,0.6914678400000001,2.469528,74.81,2.44,74.8497808948,133.23,103.94074688,12.61146784,104.7030466751,2.37074688,0.6914678400000001,2.469528,101.57,11.92,102.2670587237,130.13
2020-02-10 15:00:00,80.94681248,18.31615364,82.9931800501,0.70681248,0.20615364,0.736263,80.24,18.11,82.2583108263,133.76,81.28681248,1.84615364,81.3077743295,0.70681248,0.20615364,0.736263,80.58,1.6400000000000001,80.5966872768,132.92,98.51681248,13.98615364,99.5046473028,0.70681248,0.20615364,0.736263,97.81,13.78,98.7759307726,130.2
2020-02-10 15:30:00,82.48047872,18.60347296,84.5524604967,0.80047872,0.23347296,0.833832,81.68,18.37,83.7202442662,134.27,82.86047872,1.69347296,82.877782212,0.80047872,0.23347296,0.833832,82.06,1.46,82.0729870298,133.14,95.57047872,15.45347296,96.8118083154,0.80047872,0.23347296,0.833832,94.77,15.22,95.9843805002,130.86
2020-02-10 16:00:00,82.17903968,18.993053240000002,84.34530594,1.27903968,0.37305324,1.332333,80.9,18.62,83.0151456061,133.56,82.52903968,1.40305324,82.5409652772,1.27903968,0.37305324,1.332333,81.25,1.03,81.2565283531,132.72,95.15903968,16.05305324,96.5035924261,1.27903968,0.37305324,1.332333,93.88,15.68,95.1804433694,130.16
2020-02-10 16:30:00,83.72975968,17.52326324,85.5437748211,0.55975968,0.16326324,0.583083,83.17,17.36,84.9624534721,133.563,84.09975968,2.17326324,84.1278351757,0.55975968,0.16326324,0.583083,83.54,2.01,83.5641771335,132.723,97.24975968,16.60326324,98.6569009651,0.55975968,0.16326324,0.583083,96.69,16.44,98.0776717709,130.163
2020-02-10 17:00:00,86.51341632,17.15682976,88.1982313358,0.26341632,0.07682976,0.27439199999999997,86.25,17.08,87.9249048905,132.02,86.86341632,2.17682976,86.8906881236,0.26341632,0.07682976,0.27439199999999997,86.6,2.1,86.6254581517,131.64,100.52341632,16.24682976,101.8278778424,0.26341632,0.07682976,0.27439199999999997,100.26,16.17,101.5555833029,128.86
2020-02-10 17:30:00,91.36821152,15.57822836,92.6867373209,0.26821152,0.07822836,0.279387,91.1,15.5,92.4091986763,131.72,91.73821152,3.75822836,91.8151606942,0.26821152,0.07822836,0.279387,91.47,3.68,91.5439965263,131.47,106.13821152,14.74822836,107.1579683664,0.26821152,0.07822836,0.279387,105.87,14.67,106.8815503256,128.59
2020-02-10 18:00:00,93.25149824,39.56627032,101.2982313322,0.26149824,0.07627032,0.27239399999999997,92.99,39.49,101.0277199584,137.05,93.67149824,37.72627032,100.983271163,0.26149824,0.07627032,0.27239399999999997,93.41,37.65,100.7122167366,135.0,106.52149824,27.14627032,109.9261096354,0.26149824,0.07627032,0.27239399999999997,106.26,27.07,109.6538759005,132.66
2020-02-10 18:30:00,91.98510464,29.72440552,96.6685044839,0.25510464,0.07440552,0.26573399999999997,91.73,29.65,96.4028806624,136.29,92.39510464,19.93440552,94.5210869852,0.25510464,0.07440552,0.26573399999999997,92.14,19.86,94.2560300458,134.51,105.93510464,21.89440552,108.1739866519,0.25510464,0.07440552,0.26573399999999997,105.68,21.82,107.9091043425,132.34
2020-02-10 19:00:00,90.06432544,18.48834492,91.9423820381,0.23432544,0.06834492,0.244089,89.83,18.42,91.6991019585,134.46,90.45432544,1.5583449200000001,90.4677480083,0.23432544,0.06834492,0.244089,90.22,1.49,90.232302974,133.29,104.62432544,16.08834492,105.8540708525,0.23432544,0.06834492,0.244089,104.39,16.02,105.6120850092,131.06
2020-02-10 19:30:00,87.65720256,18.85918408,89.6630023187,0.23720256,0.06918408,0.247086,87.42,18.79,89.4165560732,133.21,88.02720256,0.88918408,88.0316933773,0.23720256,0.06918408,0.247086,87.79,0.8200000000000001,87.7938295098,132.45,101.89720256,17.14918408,103.3302201883,0.23720256,0.06918408,0.247086,101.66,17.08,103.0848291457,129.87
2020-02-10 20:00:00,84.77349632,19.82351976,87.0604250736,0.18349632,0.05351976,0.19114199999999998,84.59,19.77,86.8695631392,133.34,85.15349632,0.27351976,85.1539356024,0.18349632,0.05351976,0.19114199999999998,84.97,0.22,84.9702848059,132.52,98.61349632,18.403519760000002,100.3160565214,0.18349632,0.05351976,0.19114199999999998,98.43,18.35,100.1258577991,130.02
2020-02-10 20:30:00,82.78637344,20.27435892,85.2328179574,0.18637344,0.05435892,0.19413899999999998,82.6,20.22,85.0388640564,133.17,83.15637344,0.73435892,83.1596159606,0.18637344,0.05435892,0.19413899999999998,82.97,0.68,82.9727865026,132.38,96.31637344,19.22435892,98.216188933,0.18637344,0.05435892,0.19413899999999998,96.13,19.17,98.0227820458,129.79
2020-02-10 21:00:00,79.80733248,21.12463864,82.5558034014,0.18733248,0.05463864,0.19513799999999998,79.62,21.07,82.3607266845,132.86,80.16733248,1.6646386400000002,80.1846133542,0.18733248,0.05463864,0.19513799999999998,79.98,1.6099999999999999,79.9962030349,132.22,92.92733248,20.86463864,95.2408644828,0.18733248,0.05463864,0.19513799999999998,92.74,20.81,95.046113545,129.57
2020-02-10 21:30:00,76.01276704,23.37622372,79.5260245988,0.19276704,0.05622372,0.20079899999999998,75.82,23.32,79.3252469268,134.15,76.37276704,3.54622372,76.4550537768,0.19276704,0.05622372,0.20079899999999998,76.18,3.49,76.2599009965,133.1,88.47276704,22.23622372,91.2243396964,0.19276704,0.05622372,0.20079899999999998,88.28,22.18,91.0236826326,130.77
2020-02-10 22:00:00,70.9034064,25.4464102,75.3313535733,0.19340639999999998,0.0564102,0.20146499999999998,70.71,25.39,75.1302615462,134.15,71.2634064,5.6164102,71.4843839959,0.19340639999999998,0.0564102,0.20146499999999998,71.07,5.5600000000000005,71.2871552245,133.1,82.4934064,23.7064102,85.8321384101,0.19340639999999998,0.0564102,0.20146499999999998,82.3,23.65,85.6306749944,130.77
2020-02-10 22:30:00,65.43532448,27.68696964,71.0517415525,0.19532448,0.05696964,0.20346299999999998,65.24,27.63,70.8496612554,134.68,65.79532448,7.71696964,66.2463307954,0.19532448,0.05696964,0.20346299999999998,65.6,7.66,66.0457084147,133.47,76.13532448,25.73696964,80.3677748847,0.19532448,0.05696964,0.20346299999999998,75.94,25.68,80.164493387,131.27
2020-02-10 23:00:00,60.24888096,29.00634028,66.8677458374,0.15888096000000002,0.04634028,0.16550099999999998,60.09,28.96,66.7044953508,134.95,60.58888096,8.96634028,61.2487367543,0.15888096000000002,0.04634028,0.16550099999999998,60.43,8.92,61.0847877953,133.63,70.18888096,27.81634028,75.4998529601,0.15888096000000002,0.04634028,0.16550099999999998,70.03,27.77,75.3350768235,131.65
2020-02-10 23:30:00,55.66335648,29.42764564,62.9634463997,0.16335648,0.04764564,0.17016299999999998,55.5,29.38,62.796770617600004,135.26,56.02335648,9.27764564,56.7863643836,0.16335648,0.04764564,0.17016299999999998,55.86,9.23,56.6174222303,133.85,65.15335648,30.39764564,71.8955959782,0.16335648,0.04764564,0.17016299999999998,64.99,30.35,71.7274187463,132.24
2020-02-11 00:00:00,53.0546352,30.6980186,61.2956985617,0.16463519999999998,0.048018599999999995,0.17149499999999998,52.89,30.65,61.1291632529,136.22,53.3946352,10.3180186,54.3824289267,0.16463519999999998,0.048018599999999995,0.17149499999999998,53.23,10.27,54.2116758642,134.48,62.0146352,30.8280186,69.2544706845,0.16463519999999998,0.048018599999999995,0.17149499999999998,61.85,30.78,69.0856779658,133.11
2020-02-11 00:30:00,52.94997984,31.03249412,61.3735778358,0.17997984,0.05249412,0.18747899999999998,52.77,30.98,61.1917747741,135.91,53.28997984,10.73249412,54.3599887912,0.17997984,0.05249412,0.18747899999999998,53.11,10.68,54.1731898636,134.3,61.80997984,30.37249412,68.8691658646,0.17997984,0.05249412,0.18747899999999998,61.63,30.32,68.6844909714,132.8
2020-02-11 01:00:00,56.1982416,30.0861538,63.7449528152,0.15824159999999998,0.046153799999999995,0.16483499999999998,56.04,30.04,63.5836708597,135.2,56.5282416,9.9461538,57.3965859072,0.15824159999999998,0.046153799999999995,0.16483499999999998,56.37,9.9,57.2327432507,133.83,65.5782416,29.2961538,71.8245807424,0.15824159999999998,0.046153799999999995,0.16483499999999998,65.42,29.25,71.6612789448,132.05
2020-02-11 01:30:00,58.63792192,29.57606056,65.6745707664,0.15792192,0.04606056,0.16450199999999998,58.48,29.53,65.512833094,135.28,58.98792192,9.42606056,59.736300104,0.15792192,0.04606056,0.16450199999999998,58.83,9.38,59.5730920802,133.88,68.40792192,28.66606056,74.171334149,0.15792192,0.04606056,0.16450199999999998,68.25,28.62,74.0078840395,132.13
2020-02-11 02:00:00,57.9282416,29.9261538,65.2016553174,0.15824159999999998,0.046153799999999995,0.16483499999999998,57.77,29.88,65.0398900676,135.87,58.2782416,9.6261538,59.0678955184,0.15824159999999998,0.046153799999999995,0.16483499999999998,58.12,9.58,58.9042511199,134.27,67.5882416,29.0561538,73.5692223435,0.15824159999999998,0.046153799999999995,0.16483499999999998,67.43,29.01,73.4056196759,132.69
2020-02-11 02:30:00,57.1982416,30.2461538,64.702926223,0.15824159999999998,0.046153799999999995,0.16483499999999998,57.04,30.2,64.5414719386,135.87,57.5482416,9.9361538,58.3997197218,0.15824159999999998,0.046153799999999995,0.16483499999999998,57.39,9.89,58.2359356411,134.31,66.7482416,29.4361538,72.9507704362,0.15824159999999998,0.046153799999999995,0.16483499999999998,66.59,29.39,72.7873629142,132.77
2020-02-11 03:00:00,56.35856128,30.36624704,64.0187190503,0.15856128,0.04624704,0.16516799999999998,56.2,30.32,63.8572031959,136.13,56.70856128,9.98624704,57.5811258347,0.15856128,0.04624704,0.16516799999999998,56.55,9.94,57.4169495881,134.44,65.76856128,29.55624704,72.1046142208,0.15856128,0.04624704,0.16516799999999998,65.61,29.51,71.9410327977,132.95
2020-02-11 03:30:00,55.4582416,30.7061538,63.3915171182,0.15824159999999998,0.046153799999999995,0.16483499999999998,55.3,30.66,63.2307330339,136.33,55.7982416,10.2861538,56.7384237149,0.15824159999999998,0.046153799999999995,0.16483499999999998,55.64,10.24,56.5744394581,134.57,64.7182416,29.9461538,71.3107490019,0.15824159999999998,0.046153799999999995,0.16483499999999998,64.56,29.9,71.1477589246,133.17
2020-02-11 04:00:00,54.39984,31.39662,62.809954143,0.15984,0.04662,0.1665,54.24,31.35,62.6482250347,136.57,54.74984,10.89662,55.8236626123,0.15984,0.04662,0.1665,54.59,10.85,55.6577990941,134.74,63.41984,29.62662,69.9986622604,0.15984,0.04662,0.1665,63.26,29.58,69.8341177362,133.34
2020-02-11 04:30:00,53.7222176,31.4531468,62.2525269165,0.18221759999999998,0.0531468,0.18981,53.54,31.4,62.0684428675,136.13,54.0622176,11.0731468,55.1845807439,0.18221759999999998,0.0531468,0.18981,53.88,11.02,54.995407081,134.46,62.5922176,29.4931468,69.1927121325,0.18221759999999998,0.0531468,0.18981,62.41,29.44,69.005229512,132.87
2020-02-11 05:00:00,53.70326656,31.23053608,62.1239665754,0.17326656000000001,0.050536080000000004,0.18048599999999998,53.53,31.18,61.9487957914,135.69,54.04326656,10.97053608,55.1455104461,0.17326656000000001,0.050536080000000004,0.18048599999999998,53.87,10.92,54.9656556406,134.19,62.57326656,29.38053608,69.1276325961,0.17326656000000001,0.050536080000000004,0.18048599999999998,62.4,29.33,68.9493212439,132.49
2020-02-11 05:30:00,54.93367616,30.59773888,62.880286267,0.16367616000000001,0.047738880000000004,0.17049599999999998,54.77,30.55,62.7140765698,134.93,55.28367616,10.57773888,56.2865295571,0.16367616000000001,0.047738880000000004,0.17049599999999998,55.12,10.53,56.1168005146,133.68,63.96367616,28.28773888,69.939602793,0.16367616000000001,0.047738880000000004,0.17049599999999998,63.8,28.24,69.7706069918,131.66
2020-02-11 06:00:00,57.48952032,29.63652676,64.6789661715,0.15952032,0.04652676,0.16616699999999998,57.33,29.59,64.5158662656,134.93,57.81952032,9.59652676,58.6104961239,0.15952032,0.04652676,0.16616699999999998,57.66,9.55,58.4455139425,133.66,66.93952032,27.53652676,72.3820398074,0.15952032,0.04652676,0.16616699999999998,66.78,27.49,72.2168159088,131.66
2020-02-11 06:30:00,64.25911072,26.45932396,69.4933747558,0.16911072,0.04932396,0.17615699999999998,64.09,26.41,69.318224155,134.73,64.59911072,6.45932396,64.9212443799,0.16911072,0.04932396,0.17615699999999998,64.43,6.41,64.7480733304,133.55,74.85911072,24.97932396,78.9167477997,0.16911072,0.04932396,0.17615699999999998,74.69,24.93,78.7407200881,131.51
2020-02-11 07:00:00,71.62847136,22.79913748,75.1693992207,0.16847136000000001,0.049137480000000004,0.17549099999999998,71.46,22.75,74.9939604235,133.84,71.97847136,3.04913748,72.0430258852,0.16847136000000001,0.049137480000000004,0.17549099999999998,71.81,3.0,71.8726380481,132.94,83.54847136,22.73913748,86.5876171281,0.16847136000000001,0.049137480000000004,0.17549099999999998,83.38,22.69,86.4121548163,130.74
2020-02-11 07:30:00,78.8294304,21.2494172,81.6432289203,0.16943039999999998,0.049417199999999994,0.17649,78.66,21.2,81.4667760501,133.84,79.1794304,1.5394172,79.1943937649,0.16943039999999998,0.049417199999999994,0.17649,79.01,1.49,79.0240482385,132.94,91.5294304,18.3094172,93.3427629094,0.16943039999999998,0.049417199999999994,0.17649,91.36,18.26,93.1669319018,130.38
2020-02-11 08:00:00,80.67862112,20.21543116,83.1727332893,0.25862112,0.07543116,0.269397,80.42,20.14,82.9035343034,133.69,81.02862112,0.59543116,81.0308088253,0.25862112,0.07543116,0.269397,80.77,0.52,80.7716738715,132.82,93.59862112,16.88543116,95.1095140405,0.25862112,0.07543116,0.269397,93.34,16.81,94.8416137568,130.22
2020-02-11 08:30:00,81.7627168,17.8507924,83.6886649901,0.4827168,0.14079239999999998,0.50283,81.28,17.71,83.1870332444,132.89,82.1327168,1.8607924,82.1537930792,0.4827168,0.14079239999999998,0.50283,81.65,1.72,81.6681143409,132.27,95.1027168,17.0307924,96.6156024279,0.4827168,0.14079239999999998,0.50283,94.62,16.89,96.1156412869,129.67
2020-02-11 09:00:00,81.97457408,19.02216744,84.1526805854,1.3445740800000001,0.39216744000000003,1.400598,80.63,18.63,82.7542977736,134.87,82.34457408,1.77216744,82.3636416014,1.3445740800000001,0.39216744000000003,1.400598,81.0,1.38,81.0117547026,133.61,95.05457408,16.39216744,96.4576342594,1.3445740800000001,0.39216744000000003,1.400598,93.71,16.0,95.0661038436,131.41
2020-02-11 09:30:00,86.24003808,19.11834444,88.3337719231,1.88003808,0.54834444,1.958373,84.36,18.57,86.3797111595,134.74,86.60003808,1.92834444,86.6215048804,1.88003808,0.54834444,1.958373,84.72,1.38,84.7312386313,133.55,99.77003808,17.52834444,101.2980915777,1.88003808,0.54834444,1.958373,97.89,16.98,99.3517614338,131.41
2020-02-11 10:00:00,88.65585248,19.29587364,90.7314218917,1.6658524799999999,0.48587364,1.735263,86.99,18.81,89.0004280889,134.91,89.03585248,1.66587364,89.0514354844,1.6658524799999999,0.48587364,1.735263,87.37,1.18,87.3779680469,133.6,102.84585248,18.44587364,104.4869351961,1.6658524799999999,0.48587364,1.735263,101.18,17.96,102.7616368106,131.67
2020-02-11 10:30:00,88.38965888,19.31573384,90.4755733372,1.45965888,0.42573384000000003,1.520478,86.93,18.89,88.9587376259,135.31,88.76965888,1.62573384,88.7845445345,1.45965888,0.42573384000000003,1.520478,87.31,1.2,87.3182460887,133.87,102.57965888,18.40573384,104.217836545,1.45965888,0.42573384000000003,1.520478,101.12,17.98,102.7060601912,132.13
2020-02-11 11:00:00,88.03794016,19.38356588,90.1465558623,1.89794016,0.5535658800000001,1.977021,86.14,18.83,88.1740806587,135.18,88.41794016,1.75356588,88.4353274175,1.89794016,0.5535658800000001,1.977021,86.52,1.2,86.5283213751,133.77,102.10794016,18.53356588,103.7763195914,1.89794016,0.5535658800000001,1.977021,100.21,17.98,101.8102376974,132.04
2020-02-11 11:30:00,87.09425408,19.61540744,89.275827091,1.66425408,0.48540744,1.733598,85.43,19.13,87.5456555176,135.47,87.48425408,1.46540744,87.4965263933,1.66425408,0.48540744,1.733598,85.82,0.98,85.8255952499,133.95,101.06425408,18.78540744,102.7953062422,1.66425408,0.48540744,1.733598,99.4,18.3,101.0705199353,132.34
2020-02-11 12:00:00,86.35344416,19.828087879999998,88.6006229508,2.39344416,0.69808788,2.493171,83.96,19.13,86.1117791014,134.63,86.71344416,1.41808788,86.7250388949,2.39344416,0.69808788,2.493171,84.32,0.72,84.3230739478,133.37,100.04344416,18.93808788,101.8201448238,2.39344416,0.69808788,2.493171,97.65,18.24,99.3389153353,131.48
2020-02-11 12:30:00,86.4662,20.057225,88.762019001,3.7962,1.107225,3.9543749999999998,82.67,18.95,84.8140990638,134.27,86.8362,1.917225,86.8573622794,3.7962,1.107225,3.9543749999999998,83.04,0.81,83.0439504118,133.12,99.9862,19.247225,101.8218830146,3.7962,1.107225,3.9543749999999998,96.19,18.14,97.8855234445,131.13
2020-02-11 13:00:00,86.2360896,21.0659428,88.7718260235,4.3060896,1.2559428,4.48551,81.93,19.81,84.2909307102,134.89,86.6060896,1.3459428,86.6165475982,4.3060896,1.2559428,4.48551,82.3,0.09,82.3000492102,133.54,99.6560896,20.3759428,101.7178216408,4.3060896,1.2559428,4.48551,95.35,19.12,97.2481202903,131.72
