Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-02-11 13:30:00,87.47790912,20.36564016,89.8172805374,2.96790912,0.86564016,3.091572,84.51,19.5,86.7305603579,135.06,87.84790912,1.31564016,87.8577603049,2.96790912,0.86564016,3.091572,84.88,0.45,84.8811928521,133.65,101.28790912,19.61564016,103.169830245,2.96790912,0.86564016,3.091572,98.32,18.75,100.0918822882,131.89
2020-02-11 14:00:00,86.85591072,20.50172396,89.2427583187,3.36591072,0.9817239600000001,3.506157,83.49,19.52,85.7415331097,135.12,87.22591072,1.42172396,87.237496525,3.36591072,0.9817239600000001,3.506157,83.86,0.44,83.8611542968,133.68,100.50591072,19.75172396,102.4283588126,3.36591072,0.9817239600000001,3.506157,97.14,18.77,98.9368106419,131.89
2020-02-11 14:30:00,85.88604096,20.87384528,88.386251468,2.99604096,0.8738452800000001,3.120876,82.89,20.0,85.2687052793,134.99,86.27604096,1.05384528,86.2824769788,2.99604096,0.8738452800000001,3.120876,83.28,0.18,83.2801945243,133.6,99.45604096,20.21384528,101.4894261706,2.99604096,0.8738452800000001,3.120876,96.46,19.34,98.3797092901,131.82
2020-02-11 15:00:00,86.23029856,20.19258708,88.5629999646,1.14029856,0.33258708,1.187811,85.09,19.86,87.3769288771,134.86,86.60029856,0.44258708,86.6014295148,1.14029856,0.33258708,1.187811,85.46,0.11,85.4600707933,133.51,100.15029856,19.51258708,102.0334423423,1.14029856,0.33258708,1.187811,99.01,19.18,100.8506445195,131.64
2020-02-11 15:30:00,85.61103712,21.01696916,88.1530638687,1.84103712,0.5369691600000001,1.9177469999999999,83.77,20.48,86.2371341129,135.03,85.97103712,1.07696916,85.9777825142,1.84103712,0.5369691600000001,1.9177469999999999,84.13,0.54,84.1317330144,133.63,99.32103712,20.45696916,101.4058972733,1.84103712,0.5369691600000001,1.9177469999999999,97.48,19.92,99.494506381,131.85
2020-02-11 16:00:00,86.93858016,20.42708588,89.3061171353,1.25858016,0.36708588000000003,1.311021,85.68,20.06,87.9969658568,134.35,87.30858016,0.59708588,87.3106218115,1.25858016,0.36708588000000003,1.311021,86.05,0.23,86.0503073789,133.19,100.94858016,19.83708588,102.8791806564,1.25858016,0.36708588000000003,1.311021,99.69,19.47,101.5735054037,131.18
2020-02-11 16:30:00,88.99935968,20.20981324,91.2651224436,0.95935968,0.27981324,0.9993329999999999,88.04,19.93,90.2676381656,133.66,89.36935968,0.57981324,89.3712405252,0.95935968,0.27981324,0.9993329999999999,88.41,0.30000000000000004,88.4105089907,132.73,103.39935968,19.81981324,105.2817770514,0.95935968,0.27981324,0.9993329999999999,102.44,19.54,104.2869368617,130.45
2020-02-11 17:00:00,91.27452512,18.87340316,93.2053876271,0.35452512,0.10340316000000001,0.369297,90.92,18.77,92.8372732258,133.1,91.64452512,0.80340316,91.6480465755,0.35452512,0.10340316000000001,0.369297,91.29,0.7000000000000001,91.2926837156,132.35,106.18452512,19.58340316,107.975289091,0.35452512,0.10340316000000001,0.369297,105.83,19.48,107.6078960857,130.02
2020-02-11 17:30:00,94.98990976,18.11622368,96.7020191963,0.32990976,0.09622368,0.34365599999999996,94.66,18.02,96.3599294313,132.89,95.37990976,1.4462236800000001,95.3908735087,0.32990976,0.09622368,0.34365599999999996,95.05,1.35,95.059586576,132.21,110.35990976,17.80622368,111.7871695857,0.32990976,0.09622368,0.34365599999999996,110.03,17.71,111.446152917,129.69
2020-02-11 18:00:00,99.22063904,19.48351972,101.1154921473,0.32063904,0.09351972,0.333999,98.9,19.39,100.7828462587,133.97,99.61063904,0.58351972,99.6123481563,0.32063904,0.09351972,0.333999,99.29,0.49,99.2912090771,132.95,115.27063904,19.06351972,116.8363727989,0.32063904,0.09351972,0.333999,114.95,18.97,116.5047784428,130.73
2020-02-11 18:30:00,99.60031936,20.33342648,101.6546695879,0.32031936,0.09342648,0.33366599999999996,99.28,20.24,101.3221397326,134.58,100.00031936,0.37342648,100.001016592,0.32031936,0.09342648,0.33366599999999996,99.68,0.28,99.6803932577,133.37,116.00031936,21.68342648,118.0095126485,0.32031936,0.09342648,0.33366599999999996,115.68,21.59,117.6774851023,131.5
2020-02-11 19:00:00,98.28095872,21.52361296,100.610202076,0.32095872000000003,0.09361296,0.33433199999999996,97.96,21.43,100.2766498244,135.3,98.66095872,1.40361296,98.670942556,0.32095872000000003,0.09361296,0.33433199999999996,98.34,1.31,98.3487249536,133.85,114.43095872,22.20361296,116.5651952431,0.32095872000000003,0.09361296,0.33433199999999996,114.11,22.11,116.232285532,132.13
2020-02-11 19:30:00,95.54063904,22.84351972,98.233599656,0.32063904,0.09351972,0.333999,95.22,22.75,97.9000045965,135.41,95.93063904,2.6935197200000003,95.968445622,0.32063904,0.09351972,0.333999,95.61,2.6,95.6453454173,133.93,111.21063904,22.82351972,113.5284954894,0.32063904,0.09351972,0.333999,110.89,22.73,113.1956050384,132.13
2020-02-11 20:00:00,92.98968,24.13324,96.0702548107,0.31968,0.09324,0.333,92.67,24.04,95.7374038712,136.1,93.38968,3.76324,93.4654711955,0.31968,0.09324,0.333,93.07,3.67,93.1423308706,134.4,108.26968,23.82324,110.8596877652,0.31968,0.09324,0.333,107.95,23.73,110.5274418414,132.89
2020-02-11 20:30:00,90.50063904,24.14351972,93.6657632816,0.32063904,0.09351972,0.333999,90.18,24.05,93.3318536192,133.82,90.89063904,4.43351972,90.9987052776,0.32063904,0.09351972,0.333999,90.57,4.34,90.6739240355,132.92,105.40063904,24.73351972,108.2637599004,0.32063904,0.09351972,0.333999,105.08,24.64,107.9302367272,130.74
2020-02-11 21:00:00,87.24255712,24.98407916,90.7494792509,0.32255712000000003,0.09407916000000001,0.335997,86.92,24.89,90.4134862728,133.46,87.61255712,5.36407916,87.7766114084,0.32255712000000003,0.09407916000000001,0.335997,87.29,5.27,87.4489393875,132.7,101.59255712,25.62407916,104.7742386991,0.32255712000000003,0.09407916000000001,0.335997,101.27,25.53,104.4384689662,130.39
2020-02-11 21:30:00,82.92863104,26.53585072,87.0707139031,0.32863104,0.09585072,0.34232399999999996,82.6,26.44,86.728505118,133.59,83.29863104,6.88585072,83.5827546404,0.32863104,0.09585072,0.34232399999999996,82.97,6.79,83.2473723309,132.77,96.58863104,27.39585072,100.398686659,0.32863104,0.09585072,0.34232399999999996,96.26,27.3,100.0563721109,130.57
2020-02-11 22:00:00,77.8992704,29.2860372,83.2224026554,0.32927039999999996,0.09603719999999999,0.34299,77.57,29.19,82.8804017847,134.77,78.2692704,9.3060372,78.8205621479,0.32927039999999996,0.09603719999999999,0.34299,77.94,9.21,78.4822763431,133.57,90.7692704,29.6360372,95.4848425137,0.32927039999999996,0.09603719999999999,0.34299,90.44,29.54,95.1420264657,131.71
2020-02-11 22:30:00,71.60959008,31.19613044,78.1097429637,0.32959008,0.09613044,0.343323,71.28,31.1,77.7691995587,135.76,71.98959008,10.89613044,72.8095236796,0.32959008,0.09613044,0.343323,71.66,10.8,72.4692734888,134.26,83.68959008,32.61613044,89.8207072597,0.32959008,0.09613044,0.343323,83.36,32.52,89.4787125522,132.83
2020-02-11 23:00:00,65.775704,32.066247,73.1757298109,0.29570399999999997,0.08624699999999999,0.308025,65.48,31.98,72.8721538038,135.0,66.125704,11.976247,67.201482288,0.29570399999999997,0.08624699999999999,0.308025,65.83,11.89,66.895149301,133.73,77.005704,34.576247,84.4120566338,0.29570399999999997,0.08624699999999999,0.308025,76.71,34.49,84.1069806853,132.21
2020-02-11 23:30:00,61.20474496,34.25596728,70.139091097,0.29474496,0.08596728000000001,0.30702599999999997,60.91,34.17,69.8399384307,136.25,61.56474496,13.81596728,63.0959489498,0.29474496,0.08596728000000001,0.30702599999999997,61.27,13.73,62.7895357524,134.57,71.58474496,35.48596728,79.8976193937,0.29474496,0.08596728000000001,0.30702599999999997,71.29,35.4,79.5953773783,133.32
2020-02-12 00:00:00,57.80474496,36.46596728,68.3458507121,0.29474496,0.08596728000000001,0.30702599999999997,57.51,36.38,68.0507494448,136.95,58.16474496,15.83596728,60.2819659264,0.29474496,0.08596728000000001,0.30702599999999997,57.87,15.75,59.9749897874,135.05,67.38474496,34.65596728,75.774269521,0.29474496,0.08596728000000001,0.30702599999999997,67.09,34.57,75.4728626726,133.72
2020-02-12 00:30:00,57.3441056,35.8357808,67.6206302293,0.29410559999999997,0.08578079999999999,0.30636,57.05,35.75,67.3258122862,135.63,57.6941056,15.5657808,59.7570360116,0.29410559999999997,0.08578079999999999,0.30636,57.4,15.48,59.4507392721,134.19,66.9141056,35.2057808,75.6104789694,0.29410559999999997,0.08578079999999999,0.30636,66.62,35.12,75.3102834944,132.54
2020-02-12 01:00:00,60.94538432,34.28615376,69.9276784225,0.29538432000000003,0.08615376,0.30769199999999997,60.65,34.2,69.6280295571,134.42,61.29538432,14.36615376,62.9564175664,0.29538432000000003,0.08615376,0.30769199999999997,61.0,14.28,62.6491691884,133.38,71.14538432,34.39615376,79.0238008673,0.29538432000000003,0.08615376,0.30769199999999997,70.85,34.31,78.720382367,131.41
2020-02-12 01:30:00,63.5741056,34.0357808,72.111727739,0.29410559999999997,0.08578079999999999,0.30636,63.28,33.95,71.8119829833,135.17,63.9241056,13.9057808,65.4191257693,0.29410559999999997,0.08578079999999999,0.30636,63.63,13.82,65.1135108868,133.84,74.2141056,34.2757808,81.7469425695,0.29410559999999997,0.08578079999999999,0.30636,73.92,34.19,81.4439838171,132.13
2020-02-12 02:00:00,62.46474496,34.345967279999996,71.2845693774,0.29474496,0.08596728000000001,0.30702599999999997,62.17,34.26,70.9849033246,135.65,62.82474496,14.04596728,64.3757545674,0.29474496,0.08596728000000001,0.30702599999999997,62.53,13.96,64.0693569501,134.19,72.92474496,34.60596728,80.7192133192,0.29474496,0.08596728000000001,0.30702599999999997,72.63,34.52,80.4160885644,132.6
2020-02-12 02:30:00,61.6941056,35.4957808,71.1766332471,0.29410559999999997,0.08578079999999999,0.30636,61.4,35.41,70.8789679665,136.55,62.0541056,14.9457808,63.8285859591,0.29410559999999997,0.08578079999999999,0.30636,61.76,14.86,63.522572366,134.79,71.9241056,34.4357808,79.7427110504,0.29410559999999997,0.08578079999999999,0.30636,71.63,34.35,79.440414148,133.42
2020-02-12 03:00:00,61.00474496,35.96596728,70.8175805152,0.29474496,0.08596728000000001,0.30702599999999997,60.71,35.88,70.5200574305,136.83,61.37474496,15.34596728,63.264192326,0.29474496,0.08596728000000001,0.30702599999999997,61.08,15.26,62.9573982944,134.96,71.07474496,34.06596728,78.816936618,0.29474496,0.08596728000000001,0.30702599999999997,70.78,33.98,78.5140038464,133.63
2020-02-12 03:30:00,60.29474496,36.13596728,70.294127785,0.29474496,0.08596728000000001,0.30702599999999997,60.0,36.05,69.9971606567,137.14,60.65474496,15.40596728,62.5806832337,0.29474496,0.08596728000000001,0.30702599999999997,60.36,15.32,62.273846838,135.18,70.24474496,34.26596728,78.1567700723,0.29474496,0.08596728000000001,0.30702599999999997,69.95,34.18,77.8541899964,133.94
2020-02-12 04:00:00,58.7541056,35.8157808,68.8099925823,0.29410559999999997,0.08578079999999999,0.30636,58.46,35.73,68.514264938,137.36,59.1141056,15.0457808,60.9987950764,0.29410559999999997,0.08578079999999999,0.30636,58.82,14.96,60.6926189911,135.31,68.7641056,36.4757808,77.8394810102,0.29410559999999997,0.08578079999999999,0.30636,68.47,36.39,77.5394931632,134.38
2020-02-12 04:30:00,57.57538432,35.27615376,67.5228250571,0.29538432000000003,0.08615376,0.30769199999999997,57.28,35.19,67.2259957159,136.41,57.93538432,14.73615376,59.78012198,0.29538432000000003,0.08615376,0.30769199999999997,57.64,14.65,59.4726163877,134.69,67.44538432,36.54615376,76.7105026755,0.29538432000000003,0.08615376,0.30769199999999997,67.15,36.46,76.4097775157,133.49
2020-02-12 05:00:00,57.72474496,34.78596728,67.3959175344,0.29474496,0.08596728000000001,0.30702599999999997,57.43,34.7,67.0991423194,136.02,58.07474496,14.35596728,59.8228200498,0.29474496,0.08596728000000001,0.30702599999999997,57.78,14.27,59.5160591773,134.42,67.63474496,36.22596728,76.7253506422,0.29474496,0.08596728000000001,0.30702599999999997,67.34,36.14,76.4249645077,133.1
2020-02-12 05:30:00,59.5641056,34.0957808,68.6323899066,0.29410559999999997,0.08578079999999999,0.30636,59.27,34.01,68.3345666555,135.72,59.9241056,13.7857808,61.4893989581,0.29410559999999997,0.08578079999999999,0.30636,59.63,13.7,61.183550894,134.22,69.7341056,35.7357808,78.3574598441,0.29410559999999997,0.08578079999999999,0.30636,69.44,35.65,78.0566211157,132.83
2020-02-12 06:00:00,62.50154816,32.50503488,70.4487105272,0.29154816,0.08503488000000001,0.30369599999999997,62.21,32.42,70.1508410498,134.46,62.83154816,12.53503488,64.0697318835,0.29154816,0.08503488000000001,0.30369599999999997,62.54,12.45,63.7671867029,133.39,73.04154816,33.64503488,80.4180087399,0.29154816,0.08503488000000001,0.30369599999999997,72.75,33.56,80.1176391315,131.5
2020-02-12 06:30:00,69.96858112,30.19708616,76.2067343251,0.29858112000000003,0.08708616,0.31102199999999997,69.67,30.11,75.8980961553,135.26,70.33858112,9.97708616,71.0426508671,0.29858112000000003,0.08708616,0.31102199999999997,70.04,9.89,70.7348125042,133.92,81.57858112,30.02708616,86.929228691,0.29858112000000003,0.08708616,0.31102199999999997,81.28,29.94,86.618947119,132.06
2020-02-12 07:00:00,77.58177792,26.97801856,82.1385765073,0.30177792000000003,0.08801856,0.31435199999999996,77.28,26.89,81.8246325992,134.47,77.93177792,6.98801856,78.2444529227,0.30177792000000003,0.08801856,0.31435199999999996,77.63,6.9,77.9360436512,133.41,90.48177792,27.64801856,94.6116539643,0.30177792000000003,0.08801856,0.31435199999999996,90.18,27.56,94.2973276398,131.36
2020-02-12 07:30:00,85.31424544,24.05165492,88.639734766,0.31424544,0.09165492,0.327339,85.0,23.96,88.3124090941,134.37,85.69424544,4.08165492,85.791395888,0.31424544,0.09165492,0.327339,85.38,3.99,85.473180004,133.35,99.47424544,24.97165492,102.5607578721,0.31424544,0.09165492,0.327339,99.16,24.88,102.2336539502,131.23
2020-02-12 08:00:00,87.37768192,22.64599056,90.2646120368,0.39768192,0.11599056,0.41425199999999995,86.98,22.53,89.8505498035,134.05,87.75768192,2.78599056,87.8018933701,0.39768192,0.11599056,0.41425199999999995,87.36,2.67,87.4007923305,133.14,101.87768192,23.70599056,104.5994075596,0.39768192,0.11599056,0.41425199999999995,101.48,23.59,104.1857883783,130.92
2020-02-12 08:30:00,88.03020896,22.56214428,90.8755635144,0.83020896,0.24214428000000002,0.8648009999999999,87.2,22.32,90.0112348543,133.78,88.42020896,2.78214428,88.4639682545,0.83020896,0.24214428000000002,0.8648009999999999,87.59,2.54,87.6268206658,132.96,102.33020896,21.91214428,104.6499581115,0.83020896,0.24214428000000002,0.8648009999999999,101.5,21.67,103.7874698603,130.48
2020-02-12 09:00:00,88.03429408,22.563752440000002,90.8799199952,1.6242940799999999,0.47375244,1.691973,86.41,22.09,89.1888793516,134.19,88.42429408,2.67375244,88.4647089842,1.6242940799999999,0.47375244,1.691973,86.8,2.2,86.8278757082,133.24,102.16429408,21.71375244,104.446302136,1.6242940799999999,0.47375244,1.691973,100.54,21.24,102.7590832968,130.83
2020-02-12 09:30:00,88.83435328,22.66960304,91.6812588519,2.36435328,0.6896030400000001,2.462868,86.47,21.98,89.2198481281,134.73,89.20435328,2.60960304,89.2425160567,2.36435328,0.6896030400000001,2.462868,86.84,1.92,86.8612226485,133.63,102.93435328,21.509603040000002,105.1577106451,2.36435328,0.6896030400000001,2.462868,100.57,20.82,102.7024697853,131.31
2020-02-12 10:00:00,88.11792896,23.73647928,91.2589165661,3.10792896,0.90647928,3.237426,85.01,22.83,88.0222074252,135.61,88.50792896,3.45647928,88.5753957812,3.10792896,0.90647928,3.237426,85.4,2.55,85.438062361,134.16,101.97792896,21.97647928,104.3190473332,3.10792896,0.90647928,3.237426,98.87,21.07,101.090166683,132.15
2020-02-12 10:30:00,87.23642976,23.74020868,90.4090271236,3.80642976,1.11020868,3.9650309999999998,83.43,22.63,86.4446747926,135.96,87.61642976,3.40020868,87.6823823978,3.80642976,1.11020868,3.9650309999999998,83.81,2.29,83.8412798089,134.33,101.08642976,23.77020868,103.8435799764,3.80642976,1.11020868,3.9650309999999998,97.28,22.66,99.8843030711,132.73
2020-02-12 11:00:00,86.93811808,22.96778444,89.9208290519,3.79811808,1.10778444,3.956373,83.14,21.86,85.9658025031,134.5,87.30811808,3.07778444,87.3623502416,3.79811808,1.10778444,3.956373,83.51,1.97,83.5332329076,133.26,100.53811808,22.02778444,102.9229637856,3.79811808,1.10778444,3.956373,96.74,20.92,98.9761284351,131.29
2020-02-12 11:30:00,86.581624,23.355057,89.6762861739,4.371624,1.2750569999999999,4.553775,82.21,22.08,85.1235014552,134.86,86.961624,3.4050570000000002,87.0282624318,4.371624,1.2750569999999999,4.553775,82.59,2.13,82.6174618347,133.56,100.041624,22.435057,102.5263786308,4.371624,1.2750569999999999,4.553775,95.67,21.16,97.9821131636,131.7
2020-02-12 12:00:00,85.74132416,23.82580288,88.9901317652,4.51132416,1.3158028800000001,4.699296,81.23,22.51,84.2912391652,134.95,86.13132416,3.86580288,86.2180342705,4.51132416,1.3158028800000001,4.699296,81.62,2.55,81.6598242712,133.62,99.05132416,22.97580288,101.6811306774,4.51132416,1.3158028800000001,4.699296,94.54,21.66,96.9895210835,131.82
2020-02-12 12:30:00,85.7881968,23.8078074,89.030480193,4.9981968,1.4578074,5.206455,80.79,22.35,83.8244988055,134.95,86.1581968,3.8578074,86.2445218768,4.9981968,1.4578074,5.206455,81.16,2.4,81.1954777066,133.59,99.0181968,22.9178074,101.6357672945,4.9981968,1.4578074,5.206455,94.02,21.46,96.4380215475,131.71
2020-02-12 13:00:00,85.28677888,24.19489384,88.6522844582,4.33677888,1.26489384,4.517478,80.95,22.93,84.1349356688,135.29,85.66677888,4.12489384,85.7660291308,4.33677888,1.26489384,4.517478,81.33,2.86,81.3802709506,133.85,98.54677888,23.21489384,101.2442537808,4.33677888,1.26489384,4.517478,94.21,21.95,96.7332755571,132.1
2020-02-12 13:30:00,85.7908048,24.7506514,89.2897358768,4.3908048,1.2806514,4.573755,81.4,23.47,84.7160014401,135.66,86.1608048,4.5806514,86.2824817158,4.3908048,1.2806514,4.573755,81.77,3.3,81.8365621223,134.09,99.0108048,22.5006514,101.5353080488,4.3908048,1.2806514,4.573755,94.62,21.22,96.9702676082,132.33
2020-02-12 14:00:00,84.55952544,25.45694492,88.3083766542,5.02952544,1.46694492,5.239089,79.53,23.99,83.0694950027,135.66,84.92952544,5.29694492,85.0945469284,5.02952544,1.46694492,5.239089,79.9,3.83,79.9917426989,134.09,97.49952544,23.29694492,100.2442272833,5.02952544,1.46694492,5.239089,92.47,21.83,95.0118403148,132.33
2020-02-12 14:30:00,83.26632896,25.30267928,87.0258991176,4.7063289600000004,1.37267928,4.902426,78.56,23.93,82.123799839,135.39,83.64632896,5.21267928,83.8085936749,4.7063289600000004,1.37267928,4.902426,78.94,3.84,79.0333423309,133.92,96.15632896,24.36267928,99.1946558075,4.7063289600000004,1.37267928,4.902426,91.45,22.99,94.2955067858,132.22
2020-02-12 15:00:00,83.12412224,24.89995232,86.773425216,3.63412224,1.05995232,3.785544,79.49,23.84,82.987985275,135.39,83.50412224,4.80995232,83.6425374579,3.63412224,1.05995232,3.785544,79.87,3.75,79.9579852172,133.9,96.18412224,24.22995232,99.1890919432,3.63412224,1.05995232,3.785544,92.55,23.17,95.4062440305,132.22
2020-02-12 15:30:00,83.13753984,24.64344912,86.7130331333,2.61753984,0.76344912,2.726604,80.52,23.88,83.986456051,135.32,83.51753984,4.56344912,83.6421217378,2.61753984,0.76344912,2.726604,80.9,3.8,80.9891968104,133.87,96.34753984,23.97344912,99.2853196396,2.61753984,0.76344912,2.726604,93.73,23.21,96.5609496639,132.11
2020-02-12 16:00:00,84.99285568,23.80666624,88.2640519923,1.46285568,0.42666624000000003,1.5238079999999998,83.53,23.38,86.7403326025,134.91,85.36285568,3.81666624,85.4481367324,1.46285568,0.42666624000000003,1.5238079999999998,83.9,3.39,83.9684589593,133.61,98.69285568,23.09666624,101.3594384045,1.46285568,0.42666624000000003,1.5238079999999998,97.23,22.67,99.8378775816,132.01
2020-02-12 16:30:00,86.66705216,23.86955688,89.8940135702,0.78705216,0.22955688,0.819846,85.88,23.64,89.0742611533,134.91,87.05705216,3.9095568800000002,87.1447931077,0.78705216,0.22955688,0.819846,86.27,3.68,86.3484527945,133.65,100.75705216,23.24955688,103.4046684395,0.78705216,0.22955688,0.819846,99.97,23.02,102.5861652466,132.44
2020-02-12 17:00:00,89.50837088,23.46827484,92.5338229058,0.74837088,0.21827484,0.7795529999999999,88.76,23.25,91.7545644641,134.49,89.87837088,3.6182748399999998,89.9511726708,0.74837088,0.21827484,0.7795529999999999,89.13,3.4,89.1948255226,133.36,104.02837088,22.80827484,106.4993866138,0.74837088,0.21827484,0.7795529999999999,103.28,22.59,105.7216463171,132.12
2020-02-12 17:30:00,93.89365568,21.80356624,96.3919813975,0.66365568,0.19356624,0.6913079999999999,93.23,21.61,95.7017502452,133.79,94.27365568,2.14356624,94.2980224156,0.66365568,0.19356624,0.6913079999999999,93.61,1.9500000000000002,93.6303081272,132.89,109.17365568,21.76356624,111.3217854241,0.66365568,0.19356624,0.6913079999999999,108.51,21.57,110.6331098722,131.44
2020-02-12 18:00:00,97.38470464,20.36095552,99.4904478204,0.6547046400000001,0.19095552000000002,0.6819839999999999,96.73,20.17,98.8105348634,133.08,97.77470464,0.92095552,97.7790418572,0.6547046400000001,0.19095552000000002,0.6819839999999999,97.12,0.73,97.1227434744,132.4,113.32470464,21.66095552,115.3762786529,0.6547046400000001,0.19095552000000002,0.6819839999999999,112.67,21.47,114.6973835796,130.84
2020-02-12 18:30:00,97.42936,21.27648,99.7254671145,0.63936,0.18648,0.666,96.79,21.09,99.0610528916,133.42,97.82936,1.73648,97.8447701249,0.63936,0.18648,0.666,97.19,1.55,97.2023590249,132.64,113.29936,21.57648,115.3355516118,0.63936,0.18648,0.666,112.66,21.39,114.6726109409,131.11
2020-02-12 19:00:00,95.83063872,22.13685296,98.3542148383,0.64063872,0.18685296,0.6673319999999999,95.19,21.95,97.6879654819,133.95,96.21063872,2.44685296,96.2417481778,0.64063872,0.18685296,0.6673319999999999,95.57,2.26,95.5967180399,132.98,111.40063872,21.95685296,113.5438492351,0.64063872,0.18685296,0.6673319999999999,110.76,21.77,112.8791854152,131.53
2020-02-12 19:30:00,93.5686208,22.9087644,96.3322286919,0.5786207999999999,0.16876439999999998,0.6027300000000001,92.99,22.74,95.7300773007,134.07,93.9586208,3.1287644,94.0106993342,0.5786207999999999,0.16876439999999998,0.6027300000000001,93.38,2.96,93.4269019073,133.09,108.8286208,22.8787644,111.2074932983,0.5786207999999999,0.16876439999999998,0.6027300000000001,108.25,22.71,110.6065395897,131.53
2020-02-12 20:00:00,90.27514432,23.94608376,93.3970910116,0.53514432,0.15608376000000002,0.557442,89.74,23.79,92.8398174277,133.15,90.65514432,4.45608376,90.764595929,0.53514432,0.15608376000000002,0.557442,90.12,4.3,90.2225271204,132.55,105.04514432,24.41608376,107.8453869731,0.53514432,0.15608376000000002,0.557442,104.51,24.26,107.288805101,130.54
2020-02-12 20:30:00,88.3702592,24.7375756,91.7673708768,0.5402591999999999,0.15757559999999998,0.56277,87.83,24.58,91.2046342024,133.15,88.7402592,5.2275756,88.8941007578,0.5402591999999999,0.15757559999999998,0.56277,88.2,5.07,88.3455992113,132.52,102.8402592,25.3075756,105.9084146566,0.5402591999999999,0.15757559999999998,0.56277,102.3,25.15,105.3461556014,130.54
2020-02-12 21:00:00,84.93217728,25.42813504,88.65700643,0.54217728,0.15813504,0.5647679999999999,84.39,25.27,88.0922527808,132.73,85.31217728,5.99813504,85.5227760086,0.54217728,0.15813504,0.5647679999999999,84.77,5.84,84.9709273811,132.27,98.91217728,26.53813504,102.4104068231,0.54217728,0.15813504,0.5647679999999999,98.37,26.38,101.8457721263,130.22
2020-02-12 21:30:00,80.83016928,27.24046604,85.2968888994,0.55016928,0.16046604,0.573093,80.28,27.08,84.7242869548,133.72,81.21016928,7.51046604,81.5567207201,0.55016928,0.16046604,0.573093,80.66,7.35,80.9941855938,132.94,94.17016928,28.37046604,98.3509233589,0.55016928,0.16046604,0.573093,93.62,28.21,97.7778528093,131.21
2020-02-12 22:00:00,75.6446448,30.1617714,81.4361390349,0.5546447999999999,0.16177139999999998,0.577755,75.09,30.0,80.8610419176,134.54,76.0146448,10.2117714,76.697499954,0.5546447999999999,0.16177139999999998,0.577755,75.46,10.05,76.1263036013,133.47,88.0746448,29.9317714,93.0217931228,0.5546447999999999,0.16177139999999998,0.577755,87.52,29.77,92.4445958399,131.86
2020-02-12 22:30:00,70.00944,31.86317,76.9193297654,0.55944,0.16317,0.5827500000000001,69.45,31.7,76.3425995104,134.36,70.36944,11.97317,71.3807739224,0.55944,0.16317,0.5827500000000001,69.81,11.81,70.8019222903,133.34,81.55944,32.01317,87.6172660299,0.55944,0.16317,0.5827500000000001,81.0,31.85,87.0369030929,131.69
2020-02-12 23:00:00,64.22811136,33.05403248,72.2344748168,0.52811136,0.15403248,0.5501159999999999,63.7,32.9,71.6944907228,135.18,64.59811136,12.86403248,65.866526574,0.52811136,0.15403248,0.5501159999999999,64.07,12.71,65.3185195791,133.85,75.05811136,34.36403248,82.5506317917,0.52811136,0.15403248,0.5501159999999999,74.53,34.21,82.0063717037,132.59
2020-02-12 23:30:00,59.24130816,34.82496488,68.7190713805,0.53130816,0.15496488,0.553446,58.71,34.67,68.1826444192,135.85,59.59130816,14.45496488,61.3194097974,0.53130816,0.15496488,0.553446,59.06,14.3,60.766550009,134.29,69.25130816,35.80496488,77.9598562847,0.53130816,0.15496488,0.553446,68.72,35.65,77.4167998564,133.23
2020-02-13 00:00:00,56.33162784,36.58505812,67.1693291075,0.53162784,0.15505812,0.553779,55.8,36.43,66.6392144311,136.18,56.70162784,16.03505812,58.925356924,0.53162784,0.15505812,0.553779,56.17,15.88,58.3715966888,134.62,65.65162784,35.27505812,74.5282896853,0.53162784,0.15505812,0.553779,65.12,35.12,73.9866798823,133.53
2020-02-13 00:30:00,56.20354592,36.99561756,67.28680623,0.53354592,0.15561756000000002,0.555777,55.67,36.84,66.7557825211,136.18,56.55354592,16.37561756,58.8766881422,0.53354592,0.15561756000000002,0.555777,56.02,16.22,58.3209122014,134.62,65.48354592,35.25561756,74.3710518669,0.53354592,0.15561756000000002,0.555777,64.95,35.1,73.8275863076,133.21
2020-02-13 01:00:00,59.81089856,36.25776208,69.94261145830001,0.54089856,0.15776208,0.5634359999999999,59.27,36.1,69.3984358613,135.58,60.16089856,15.80776208,62.2030470116,0.54089856,0.15776208,0.5634359999999999,59.62,15.65,61.639815866,134.18,69.66089856,34.43776208,77.7084309793,0.54089856,0.15776208,0.5634359999999999,69.12,34.28,77.1536959581,132.5
2020-02-13 01:30:00,62.09952992,35.65027956,71.605125857,0.54952992,0.16027956000000002,0.572427,61.55,35.49,71.0488747272,135.58,62.45952992,15.18027956,64.27778594,0.54952992,0.16027956000000002,0.572427,61.91,15.02,63.705953411,134.18,72.35952992,34.35027956,80.0989592697,0.54952992,0.16027956000000002,0.572427,71.81,34.19,79.533843111,132.5
2020-02-13 02:00:00,61.02496448,36.35186464,71.0317137101,0.55496448,0.16186464,0.5780879999999999,60.47,36.19,70.4722427627,136.24,61.38496448,15.72186464,63.3663230113,0.55496448,0.16186464,0.5780879999999999,60.83,15.56,62.7885538932,134.53,71.06496448,34.48186464,78.9887850622,0.55496448,0.16186464,0.5780879999999999,70.51,34.32,78.4188912189,133.0
2020-02-13 02:30:00,60.0842352,36.4845686,70.2939475737,0.5642351999999999,0.16456859999999998,0.587745,59.52,36.32,69.7264139333,136.24,60.4442352,15.8645686,62.491520271,0.5642351999999999,0.16456859999999998,0.587745,59.88,15.7,61.9039934091,134.5,69.9642352,34.6345686,78.0675832163,0.5642351999999999,0.16456859999999998,0.587745,69.4,34.47,77.4889727639,133.06
2020-02-13 03:00:00,59.18871072,36.42587396,69.4992645317,0.56871072,0.16587396000000001,0.592407,58.62,36.26,68.9281655058,136.24,59.56871072,15.82587396,61.635132704,0.56871072,0.16587396000000001,0.592407,59.0,15.66,61.042899669,134.39,68.93871072,34.57587396,77.1235171386,0.56871072,0.16587396000000001,0.592407,68.37,34.41,76.5408714348,132.99
2020-02-13 03:30:00,58.46446496,36.54755228,68.9479313737,0.57446496,0.16755228,0.598401,57.89,36.38,68.3721909843,136.42,58.82446496,15.91755228,60.9400209092,0.57446496,0.16755228,0.598401,58.25,15.75,60.3417351424,134.53,68.09446496,34.70755228,76.4295122545,0.57446496,0.16755228,0.598401,67.52,34.54,75.841690382,133.08
2020-02-13 04:00:00,57.33414528,36.80745904,68.1321748953,0.57414528,0.16745904,0.5980679999999999,56.76,36.64,67.5587684908,136.56,57.68414528,16.15745904,59.9042911594,0.57414528,0.16745904,0.5980679999999999,57.11,15.99,59.3062576799,134.59,66.77414528,35.01745904,75.3989981067,0.57414528,0.16745904,0.5980679999999999,66.2,34.85,74.8128498321,133.24
2020-02-13 04:30:00,56.68318624,36.51717932,67.4276500244,0.57318624,0.16717932,0.597069,56.11,36.35,66.8554754676,136.39,57.05318624,15.98717932,59.2507887099,0.57318624,0.16717932,0.597069,56.48,15.82,58.6537535031,134.56,66.04318624,34.73717932,74.6215389539,0.57318624,0.16717932,0.597069,65.47,34.57,74.0365166658,133.17
2020-02-13 05:00:00,56.8222272,36.4068996,67.4850193928,0.5722271999999999,0.16689959999999998,0.5960700000000001,56.25,36.24,66.9133775862,136.32,57.1722272,15.8768996,59.3358197375,0.5722271999999999,0.16689959999999998,0.5960700000000001,56.6,15.71,58.7397999656,134.5,66.1722272,34.5868996,74.6660383076,0.5722271999999999,0.16689959999999998,0.5960700000000001,65.6,34.42,74.0816873458,133.04
2020-02-13 05:30:00,57.79446496,35.25755228,67.7000382038,0.57446496,0.16755228,0.598401,57.22,35.09,67.1225483724,135.78,58.15446496,14.92755228,60.0397669204,0.57446496,0.16755228,0.598401,57.58,14.76,59.4416857096,134.25,67.41446496,34.55755228,75.7557555927,0.57446496,0.16755228,0.598401,66.84,34.39,75.1681960672,132.76
2020-02-13 06:00:00,59.98167776,34.30382268,69.0981469894,0.56167776,0.16382268,0.585081,59.42,34.14,68.5293805605,135.49,60.34167776,14.08382268,61.96347421,0.56167776,0.16382268,0.585081,59.78,13.92,61.3792701162,134.02,69.94167776,33.75382268,77.6605358815,0.56167776,0.16382268,0.585081,69.38,33.59,77.0835423421,132.47
2020-02-13 06:30:00,66.85336608,31.73139844,74.0017175692,0.55336608,0.16139844,0.576423,66.3,31.57,73.4326555423,135.03,67.21336608,11.62139844,68.2106551904,0.55336608,0.16139844,0.576423,66.66,11.46,67.6379124456,133.72,77.82336608,30.26139844,83.4998715183,0.55336608,0.16139844,0.576423,77.27,30.1,82.9256468169,131.85
2020-02-13 07:00:00,74.3342352,28.3545686,79.5585324353,0.5642351999999999,0.16456859999999998,0.587745,73.77,28.19,78.9727104765,134.37,74.7042352,8.4345686,75.178884697,0.5642351999999999,0.16456859999999998,0.587745,74.14,8.27,74.5998156834,133.28,86.6342352,28.4745686,91.1937046382,0.5642351999999999,0.16456859999999998,0.587745,86.07,28.31,90.6062966907,131.32
2020-02-13 07:30:00,82.18158784,24.76671312,85.8324149647,0.57158784,0.16671312,0.5954039999999999,81.61,24.6,85.2370347912,133.12,82.54158784,5.20671312,82.7056442128,0.57158784,0.16671312,0.5954039999999999,81.97,5.04,82.1247983255,132.45,95.65158784,24.93671312,98.8487021541,0.57158784,0.16671312,0.5954039999999999,95.08,24.77,98.253545992,130.05
2020-02-13 08:00:00,85.35351584,23.20769212,88.4523580228,0.6435158400000001,0.18769212,0.670329,84.71,23.02,87.7821422614,133.48,85.73351584,3.49769212,85.8048342954,0.6435158400000001,0.18769212,0.670329,85.09,3.31,85.1543551441,132.74,99.31351584,23.46769212,102.0485521795,0.6435158400000001,0.18769212,0.670329,98.67,23.28,101.3791265498,130.41
2020-02-13 08:30:00,85.88486432,22.53766876,88.7927724108,0.81486432,0.23766876,0.8488169999999999,85.07,22.3,87.9442715588,133.81,86.25486432,2.7276687600000002,86.2979825704,0.81486432,0.23766876,0.8488169999999999,85.44,2.49,85.4762756559,132.92,99.86486432,22.56766876,102.3830591402,0.81486432,0.23766876,0.8488169999999999,99.05,22.33,101.5358626299,130.79
2020-02-13 09:00:00,85.81004896,22.79876428,88.7870945308,0.99004896,0.28876428,1.031301,84.82,22.51,87.7560966543,134.65,86.20004896,2.7587642800000003,86.2441836941,0.99004896,0.28876428,1.031301,85.21,2.47,85.245791685,133.47,99.70004896,22.23876428,102.1501952976,0.99004896,0.28876428,1.031301,98.71,21.95,101.121049243,131.5
2020-02-13 09:30:00,87.31570336,22.03291348,90.0526586485,0.93570336,0.27291348,0.974691,86.38,21.76,89.0786281888,134.05,87.70570336,2.16291348,87.7323691496,0.93570336,0.27291348,0.974691,86.77,1.8900000000000001,86.7905812862,133.08,101.46570336,21.39291348,103.696411247,0.93570336,0.27291348,0.974691,100.53,21.12,102.7245603544,130.91
2020-02-13 10:00:00,87.4090496,22.1334728,90.167802292,1.3490495999999998,0.39347279999999996,1.40526,86.06,21.74,88.7634564446,134.36,87.7990496,2.1634728,87.825700824,1.3490495999999998,0.39347279999999996,1.40526,86.45,1.77,86.4681178239,133.25,101.4890496,21.4534728,103.7317631388,1.3490495999999998,0.39347279999999996,1.40526,100.14,21.06,102.3305584857,131.18
2020-02-13 10:30:00,86.63988736,23.07205048,89.6592973155,2.74988736,0.80205048,2.864466,83.89,22.27,86.7956508127,134.94,87.01988736,2.97205048,87.0706258172,2.74988736,0.80205048,2.864466,84.27,2.17,84.2979347315,133.61,100.38988736,22.41205048,102.8612147064,2.74988736,0.80205048,2.864466,97.64,21.61,100.0028084606,131.73
2020-02-13 11:00:00,86.14539136,23.14657248,89.2008535281,3.24539136,0.94657248,3.380616,82.9,22.2,85.8210347176,134.94,86.51539136,3.03657248,86.5686647385,3.24539136,0.94657248,3.380616,83.27,2.09,83.2962244042,133.61,99.71539136,22.46657248,102.2149996482,3.24539136,0.94657248,3.380616,96.47,21.52,98.8411417376,131.73
2020-02-13 11:30:00,86.15536288,22.72198084,89.1012624281,1.75536288,0.51198084,1.828503,84.4,22.21,87.2733871235,135.18,86.53536288,2.55198084,86.5729844408,1.75536288,0.51198084,1.828503,84.78,2.04,84.8045399728,133.76,99.98536288,21.86198084,102.3475402562,1.75536288,0.51198084,1.828503,98.23,21.35,100.5234072244,131.93
2020-02-13 12:00:00,84.82323392,23.84927656,88.1122522983,2.84323392,0.82927656,2.961702,81.98,23.02,85.1506946537,135.54,85.21323392,3.60927656,85.289636606,2.84323392,0.82927656,2.961702,82.37,2.7800000000000002,82.4168993593,134.0,98.15323392,21.78927656,100.5426770181,2.84323392,0.82927656,2.961702,95.31,20.96,97.5874874151,132.21
2020-02-13 12:30:00,84.87360096,25.02480028,88.4859806352,5.43360096,1.58480028,5.660001,79.44,23.44,82.826005578,135.95,85.25360096,4.68480028,85.3822219804,5.43360096,1.58480028,5.660001,79.82,3.1,79.8801752627,134.22,97.78360096,22.68480028,100.3804402284,5.43360096,1.58480028,5.660001,92.35,21.1,94.7297867621,132.61
2020-02-13 13:00:00,84.94053696,24.28932328,88.34515292,2.50053696,0.72932328,2.604726,82.44,23.56,85.7404641928,136.4,85.32053696,3.84932328,85.4073258969,2.50053696,0.72932328,2.604726,82.82,3.12,82.8787475774,134.5,98.50053696,23.18932328,101.1933816788,2.50053696,0.72932328,2.604726,96.0,22.46,98.5923506161,133.18
2020-02-13 13:30:00,83.9162496,24.3893228,87.3886492262,4.1462496,1.2093228,4.3190100000000005,79.77,23.18,83.0696412656,135.74,84.2962496,4.1593228,84.3988013113,4.1462496,1.2093228,4.3190100000000005,80.15,2.95,80.2042704599,134.01,97.3062496,25.3293228,100.5488975808,4.1462496,1.2093228,4.3190100000000005,93.16,24.12,96.2318034747,132.78
2020-02-13 14:00:00,83.28572032,24.36375176,86.7761695919,3.95572032,1.15375176,4.120542,79.33,23.21,82.6556289674,135.61,83.65572032,4.17375176,83.7597740327,3.95572032,1.15375176,4.120542,79.7,3.02,79.7571965405,133.92,96.60572032,25.38375176,99.8849340589,3.95572032,1.15375176,4.120542,92.65,24.23,95.7659407096,132.78
2020-02-13 14:30:00,84.08202624,23.63517432,87.340761399,1.7320262400000002,0.5051743200000001,1.8041939999999999,82.35,23.13,85.5366553005,135.73,84.46202624,3.4551743200000002,84.5326688692,1.7320262400000002,0.5051743200000001,1.8041939999999999,82.73,2.95,82.7825790852,133.99,97.89202624,24.67517432,100.9540144278,1.7320262400000002,0.5051743200000001,1.8041939999999999,96.16,24.17,99.1510690815,132.93
2020-02-13 15:00:00,83.65268544,24.00619992,87.0291296976,1.8726854400000001,0.5461999200000001,1.950714,81.78,23.46,85.0784344003,135.98,84.03268544,3.76619992,84.1170403907,1.8726854400000001,0.5461999200000001,1.950714,82.16,3.22,82.2230746202,134.17,97.37268544,25.09619992,100.5547568254,1.8726854400000001,0.5461999200000001,1.950714,95.5,24.55,98.605032833,133.2
2020-02-13 15:30:00,83.4248736,23.9247548,86.7876916816,1.5248735999999998,0.4447548,1.58841,81.9,23.48,85.1992981192,135.98,83.7948736,3.6147548,83.8728042568,1.5248735999999998,0.4447548,1.58841,82.27,3.17,82.3310500358,134.23,97.1648736,25.0047548,100.3307052916,1.5248735999999998,0.4447548,1.58841,95.64,24.56,98.7431172285,133.2
2020-02-13 16:00:00,83.83023808,23.84006944,87.1542180703,1.68023808,0.49006944,1.750248,82.15,23.35,85.4040104445,135.77,84.21023808,3.60006944,84.2871561833,1.68023808,0.49006944,1.750248,82.53,3.11,82.5885766919,134.05,97.64023808,25.22006944,100.8447717776,1.68023808,0.49006944,1.750248,95.96,24.73,99.0953808207,132.87
2020-02-13 16:30:00,86.29990912,23.27289016,89.382893948,0.9699091200000001,0.28289016,1.010322,85.33,22.99,88.3727842721,133.73,86.66990912,3.62289016,86.7455963146,0.9699091200000001,0.28289016,1.010322,85.7,3.34,85.765060485,132.73,100.32990912,23.13289016,102.9622322562,0.9699091200000001,0.28289016,1.010322,99.36,22.85,101.9535781618,130.67
2020-02-13 17:00:00,88.84424512,22.32498816,91.6062497174,0.63424512,0.18498816,0.6606719999999999,88.21,22.14,90.9460482924,132.79,89.21424512,2.97498816,89.2638341485,0.63424512,0.18498816,0.6606719999999999,88.58,2.79,88.623927356,132.09,103.33424512,22.85498816,105.83154869090001,0.63424512,0.18498816,0.6606719999999999,102.7,22.67,105.1723295359,129.78
2020-02-13 17:30:00,91.76200736,17.31433548,93.3812197813,0.63200736,0.18433548,0.658341,91.13,17.13,92.7260146884,132.2,91.34200736,9.29433548,91.8136535629,0.63200736,0.18433548,0.658341,90.71,9.11,91.1663106635,131.72,106.97200736,19.76433548,108.7825322172,0.63200736,0.18433548,0.658341,106.34,19.58,108.1275728018,129.43
2020-02-13 18:00:00,95.6309584,7.4569462,95.9212502584,0.6409583999999999,0.18694619999999998,0.667665,94.99,7.27,95.2677962378,134.7,93.2509584,26.6269462,96.9780155832,0.6409583999999999,0.18694619999999998,0.667665,92.61,26.44,96.3103613325,133.41,111.8609584,12.6469462,112.5736170795,0.6409583999999999,0.18694619999999998,0.667665,111.22,12.46,111.9157719001,132.1
2020-02-13 18:30:00,95.48712224,8.82582732,95.8941382023,0.6371222400000001,0.18582732,0.663669,94.85,8.64,95.2427010327,136.18,93.06712224,28.42582732,97.3114428054,0.6371222400000001,0.18582732,0.663669,92.43,28.24,96.6478271872,134.42,111.53712224,12.14582732,112.1964828275,0.6371222400000001,0.18582732,0.663669,110.9,11.96,111.5430481922,133.35
2020-02-13 19:00:00,93.74351584,9.22769212,94.1965873262,0.6435158400000001,0.18769212,0.670329,93.1,9.04,93.5378618528,136.44,91.38351584,28.90769212,95.8467611919,0.6435158400000001,0.18769212,0.670329,90.74,28.72,95.1766042681,134.6,109.60351584,13.22769212,110.3988338856,0.6435158400000001,0.18769212,0.670329,108.96,13.04,109.7375195637,133.7
2020-02-13 19:30:00,91.1566928,9.9377854,91.6967950415,0.5066927999999999,0.14778539999999998,0.527805,90.65,9.79,91.1771166467,136.85,88.8466928,29.7077854,93.6818410092,0.5066927999999999,0.14778539999999998,0.527805,88.34,29.56,93.1544373608,134.9,106.8166928,15.2177854,107.8952587152,0.5066927999999999,0.14778539999999998,0.527805,106.31,15.07,107.3728131326,134.24
2020-02-13 20:00:00,88.81335616,11.80097888,89.5939469771,0.48335616000000003,0.14097888,0.5034959999999999,88.33,11.66,89.0962653538,137.29,86.54335616,31.67097888,92.1564072577,0.48335616000000003,0.14097888,0.5034959999999999,86.06,31.53,91.6540479193,135.22,103.80335616,14.01097888,104.7446622948,0.48335616000000003,0.14097888,0.5034959999999999,103.32,13.87,104.2468191361,134.34
2020-02-13 20:30:00,86.44399552,12.58116536,87.3547370397,0.48399552,0.14116536,0.504162,85.96,12.44,86.8554845706,135.87,84.24399552,32.03116536,90.1279442542,0.48399552,0.14116536,0.504162,83.76,31.89,89.6253853548,134.27,101.06399552,15.24116536,102.2067723392,0.48399552,0.14116536,0.504162,100.58,15.1,101.7071600233,132.97
2020-02-13 21:00:00,83.95655296,13.40191128,85.0194919467,0.48655296000000003,0.14191128,0.506826,83.47,13.26,84.5166758693,136.19,81.82655296,32.95191128,88.2123190168,0.48655296000000003,0.14191128,0.506826,81.34,32.81,87.7079910841,134.5,98.20655296,16.27191128,99.5454777526,0.48655296000000003,0.14191128,0.506826,97.72,16.13,99.0422904622,133.31
2020-02-13 21:30:00,79.79326624,15.14386932,81.2176219501,0.49326624,0.14386932,0.513819,79.3,15.0,80.706195549,137.06,77.72326624,34.92386932,85.2090532942,0.49326624,0.14386932,0.513819,77.23,34.78,84.7001847696,135.08,93.31326624,17.29386932,94.9022843373,0.49326624,0.14386932,0.513819,92.82,17.15,94.3910742602,134.1
2020-02-13 22:00:00,74.1239056,17.2140558,76.0964985954,0.4939056,0.14405579999999998,0.514485,73.63,17.07,75.5828141842,137.19,72.2839056,35.8340558,80.678637593,0.4939056,0.14405579999999998,0.514485,71.79,35.69,80.1721909393,135.16,86.7139056,20.3340558,89.0661285208,0.4939056,0.14405579999999998,0.514485,86.22,20.19,88.5523828025,134.26
2020-02-13 22:30:00,68.05326624,19.90386932,70.9042386592,0.49326624,0.14386932,0.513819,67.56,19.76,70.3904198027,135.65,67.81326624,19.85386932,70.6598556828,0.49326624,0.14386932,0.513819,67.32,19.71,70.1460369515,134.12,78.28326624,37.79386932,86.9289729111,0.49326624,0.14386932,0.513819,77.79,37.65,86.4222575498,132.29
2020-02-13 23:00:00,62.9387408,21.6737994,66.566047456,0.4587408,0.13379939999999999,0.477855,62.48,21.54,66.0887433683,136.62,62.7187408,21.6237994,66.341760212,0.4587408,0.13379939999999999,0.477855,62.26,21.49,65.8644646224,134.78,72.3287408,38.9837994,82.1655850181,0.4587408,0.13379939999999999,0.477855,71.87,38.85,81.6983439245,133.19
2020-02-13 23:30:00,58.75969984,22.99407912,63.0985736754,0.45969984,0.13407912,0.478854,58.3,22.86,62.6216384327,137.3,58.53969984,22.93407912,62.8718414112,0.45969984,0.13407912,0.478854,58.08,22.8,62.3949228704,135.21,67.44969984,39.86407912,78.3492617233,0.45969984,0.13407912,0.478854,66.99,39.73,77.8853837379,133.82
2020-02-14 00:00:00,55.13778176,38.71351968,67.3714448667,0.45778176,0.13351968,0.476856,54.68,38.58,66.9202420797,136.07,55.83778176,7.43351968,56.330409964,0.45778176,0.13351968,0.476856,55.38,7.3,55.8590583522,134.38,63.98778176,41.47351968,76.2527969927,0.45778176,0.13351968,0.476856,63.53,41.34,75.7961509577,132.79
2020-02-14 00:30:00,54.84778176,43.93351968,70.2739874738,0.45778176,0.13351968,0.476856,54.39,43.8,69.8334597453,135.71,55.80778176,2.89351968,55.8827429634,0.45778176,0.13351968,0.476856,55.35,2.76,55.4187702859,134.15,63.75778176,41.30351968,75.9673316164,0.45778176,0.13351968,0.476856,63.3,41.17,75.5106542152,132.39
2020-02-14 01:00:00,58.42842112,42.97370616,72.530130399,0.45842112,0.13370616,0.477522,57.97,42.84,72.0818042227,135.19,59.40842112,2.25370616,59.4511538275,0.45842112,0.13370616,0.477522,58.95,2.12,58.9881081236,133.77,67.90842112,40.21370616,78.9220870361,0.45842112,0.13370616,0.477522,67.45,40.08,78.4596004323,131.81
2020-02-14 01:30:00,60.75778176,42.36351968,74.0687237913,0.45778176,0.13351968,0.476856,60.3,42.23,73.6170014331,135.19,61.75778176,1.67351968,61.7804522162,0.45778176,0.13351968,0.476856,61.3,1.54,61.3193411576,133.71,70.62778176,39.75351968,81.0470596832,0.45778176,0.13351968,0.476856,70.17,39.62,80.5827109249,131.72
2020-02-14 02:00:00,59.46778176,42.86351968,73.3055140273,0.45778176,0.13351968,0.476856,59.01,42.73,72.8562488741,135.46,60.44778176,1.9835196800000001,60.480316385,0.45778176,0.13351968,0.476856,59.99,1.85,60.0185188088,133.94,69.10778176,40.30351968,80.0016199735,0.45778176,0.13351968,0.476856,68.65,40.17,79.5389929531,132.04
2020-02-14 02:30:00,58.64746208,43.14342644,72.8071428735,0.45746208,0.13342644,0.476523,58.19,43.01,72.3597692091,135.57,59.63746208,2.23342644,59.6792684021,0.45746208,0.13342644,0.476523,59.18,2.1,59.2172474875,134.0,68.17746208,40.64342644,79.3728823242,0.45746208,0.13342644,0.476523,67.72,40.51,78.9117133257,132.15
2020-02-14 03:00:00,58.35746208,43.12342644,72.5618583579,0.45746208,0.13342644,0.476523,57.9,42.99,72.1148396656,135.63,59.34746208,2.22342644,59.3890973199,0.45746208,0.13342644,0.476523,58.89,2.09,58.9270752711,134.03,67.82746208,40.63342644,79.0673128193,0.45746208,0.13342644,0.476523,67.37,40.5,78.6064049553,132.15
2020-02-14 03:30:00,57.51746208,43.53342644,72.1347188373,0.45746208,0.13342644,0.476523,57.06,43.4,71.6896338392,136.08,58.50746208,2.38342644,58.5559889391,0.45746208,0.13342644,0.476523,58.05,2.25,58.0935882865,134.33,66.87746208,41.06342644,78.478021925,0.45746208,0.13342644,0.476523,66.42,40.93,78.0184676855,132.68
2020-02-14 04:00:00,55.56746208,44.39342644,71.1232673117,0.45746208,0.13342644,0.476523,55.11,44.26,70.6828104987,136.28,56.53746208,3.12342644,56.6236735931,0.45746208,0.13342644,0.476523,56.08,2.99,56.1596518864,134.5,64.51746208,40.93342644,76.4071221377,0.45746208,0.13342644,0.476523,64.06,40.8,75.9494805776,132.88
2020-02-14 04:30:00,55.18810144,43.85361292,70.4901830519,0.45810144,0.13361292,0.477189,54.73,43.72,70.0486352472,135.96,56.14810144,2.75361292,56.2155821764,0.45810144,0.13361292,0.477189,55.69,2.62,55.7515963897,134.3,64.16810144,41.46361292,76.3987986738,0.45810144,0.13361292,0.477189,63.71,41.33,75.9416420681,132.71
2020-02-14 05:00:00,54.9871424,43.6933332,70.2331345979,0.4571424,0.13333319999999999,0.47619000000000006,54.53,43.56,69.79251034320001,136.02,55.9471424,2.4733332,56.0017867558,0.4571424,0.13333319999999999,0.47619000000000006,55.49,2.34,55.5393167045,134.36,63.9171424,41.2433332,76.0684798457,0.4571424,0.13333319999999999,0.47619000000000006,63.46,41.11,75.6121927998,132.71
2020-02-14 05:30:00,56.28746208,42.28342644,70.4000464411,0.45746208,0.13342644,0.476523,55.83,42.15,69.9543522592,134.6,57.24746208,1.88342644,57.278435818,0.45746208,0.13342644,0.476523,56.79,1.75,56.8169569759,133.41,65.40746208,39.81342644,76.5718291582,0.45746208,0.13342644,0.476523,64.95,39.68,76.1117921219,131.27
2020-02-14 06:00:00,59.09618336,41.25305348,72.0706133534,0.45618336,0.13305348,0.475191,58.64,41.12,71.6205557085,134.71,60.07618336,0.79305348,60.0814176008,0.45618336,0.13305348,0.475191,59.62,0.66,59.6236530246,133.5,68.72618336,39.26305348,79.1509674471,0.45618336,0.13305348,0.475191,68.27,39.13,78.6889433148,131.41
2020-02-14 06:30:00,65.94906048,38.78389264,76.5079662944,0.45906048,0.13389264,0.478188,65.49,38.65,76.0444777745,134.71,66.97906048,1.9738926399999999,67.0081397663,0.45906048,0.13389264,0.478188,66.52,1.8399999999999999,66.5454431197,133.56,76.67906048,36.87389264,85.0844420239,0.45906048,0.13389264,0.478188,76.22,36.74,84.6127413573,131.41
2020-02-14 07:00:00,73.20938016,35.27398588,81.2641829053,0.45938016000000004,0.13398588,0.478521,72.75,35.14,80.7922155904,133.31,74.26938016,4.73398588,74.4201011264,0.45938016000000004,0.13398588,0.478521,73.81,4.6,73.9532020943,132.62,85.08938016,33.81398588,91.5619367265,0.45938016000000004,0.13398588,0.478521,84.63,33.68,91.0855603265,130.01
2020-02-14 07:30:00,80.4967328,31.6661304,86.501258985,0.4667328,0.13613039999999998,0.48618000000000006,80.03,31.53,86.017101788,131.9,81.6067328,7.5061304,81.9512100696,0.4667328,0.13613039999999998,0.48618000000000006,81.14,7.37,81.4740234676,131.67,93.5567328,31.1461304,98.6049881654,0.4667328,0.13613039999999998,0.48618000000000006,93.09,31.01,98.1191530742,128.65
2020-02-14 08:00:00,83.46424512,30.60498816,88.8985124382,0.63424512,0.18498816,0.6606719999999999,82.83,30.42,88.239363665,132.14,84.57424512,8.82498816,85.0334249201,0.63424512,0.18498816,0.6606719999999999,83.94,8.64,84.3834889063,131.83,96.78424512,28.98498816,101.0312805129,0.63424512,0.18498816,0.6606719999999999,96.15,28.8,100.370625683,128.65
2020-02-14 08:30:00,84.25713184,29.62958012,89.3150395174,1.02713184,0.29958012,1.069929,83.23,29.33,88.2467098537,131.49,85.38713184,9.66958012,85.9328986102,1.02713184,0.29958012,1.069929,84.36,9.37,84.878775321,131.4,97.67713184,28.25958012,101.6829678611,1.02713184,0.29958012,1.069929,96.65,27.96,100.6130414012,128.0
2020-02-14 09:00:00,83.98939904,25.03482472,87.6410953826,1.55939904,0.45482472,1.624374,82.43,24.58,86.016750113,133.12,86.06939904,5.78482472,86.2635823981,1.55939904,0.45482472,1.624374,84.51,5.33,84.677913295,132.36,98.89939904,26.19482472,102.3096279564,1.55939904,0.45482472,1.624374,97.34,25.74,100.6857646343,129.78
2020-02-14 09:30:00,85.00019808,21.61172444,87.7046196441,1.7201980799999999,0.50172444,1.7918729999999998,83.28,21.11,85.9138551108,134.02,87.88019808,2.07172444,87.9046145361,1.7201980799999999,0.50172444,1.7918729999999998,86.16,1.57,86.1743030143,132.93,101.47019808,24.28172444,104.3350527875,1.7201980799999999,0.50172444,1.7918729999999998,99.75,23.78,102.5453602071,130.88
