Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-02-14 10:00:00,84.391136,22.124498,87.2430928333,2.861136,0.834498,2.98035,81.53,21.29,84.2639009304,134.02,87.231136,2.484498,87.2665102898,2.861136,0.834498,2.98035,84.37,1.65,84.386132747,132.93,100.551136,24.704498,103.5415045879,2.861136,0.834498,2.98035,97.69,23.87,100.5639746629,130.88
2020-02-14 10:30:00,82.71399168,23.16116424,85.8955409122,4.32399168,1.26116424,4.504158,78.39,21.9,81.3916586635,134.15,85.49399168,3.37116424,85.5604310515,4.32399168,1.26116424,4.504158,81.17,2.11,81.1974199097,133.0,98.34399168,25.72116424,101.651950249,4.32399168,1.26116424,4.504158,94.02,24.46,97.1496371584,131.0
2020-02-14 11:00:00,83.47097568,22.51445124,86.454058873,3.34097568,0.97445124,3.480183,80.13,21.54,82.9746256394,134.15,86.30097568,2.53445124,86.3381830154,3.34097568,0.97445124,3.480183,82.96,1.56,82.9746660132,132.97,99.41097568,24.81445124,102.4612076641,3.34097568,0.97445124,3.480183,96.07,23.84,98.9837890768,131.0
2020-02-14 11:30:00,83.98869888,22.66545384,86.9932430556,2.41869888,0.70545384,2.519478,81.57,21.96,84.4742949068,134.86,86.85869888,2.76545384,86.9027117302,2.41869888,0.70545384,2.519478,84.44,2.06,84.4651241638,133.46,100.11869888,24.49545384,103.071728055,2.41869888,0.70545384,2.519478,97.7,23.79,100.5547318628,131.73
2020-02-14 12:00:00,83.94292512,23.45960316,87.1594381471,1.9529251200000002,0.56960316,2.034297,81.99,22.89,85.1252735678,135.25,86.81292512,3.38960316,86.8790733,1.9529251200000002,0.56960316,2.034297,84.86,2.8200000000000003,84.9068430693,133.71,99.91292512,23.07960316,102.5439451555,1.9529251200000002,0.56960316,2.034297,97.96,22.51,100.5129926925,131.86
2020-02-14 12:30:00,81.73717952,25.68167736,85.6768058923,3.2971795200000003,0.96167736,3.434562,78.44,24.72,82.2430057816,135.68,84.56717952,5.26167736,84.7307093126,3.2971795200000003,0.96167736,3.434562,81.27,4.3,81.3836771103,133.98,96.96717952,23.60167736,99.7981616978,3.2971795200000003,0.96167736,3.434562,93.67,22.64,96.3672065591,132.15
2020-02-14 13:00:00,80.85158559999999,26.0200458,84.9353970819,2.8115856,0.8200457999999999,2.928735,78.04,25.2,82.0078142618,135.41,83.6715856,5.6200458,83.8601165729,2.8115856,0.8200457999999999,2.928735,80.86,4.8,81.002343176,133.78,96.0515856,24.2200458,99.0581531971,2.8115856,0.8200457999999999,2.928735,93.24,23.4,96.131459991,131.92
2020-02-14 13:30:00,81.03265504,25.05160772,84.8167096284,2.30265504,0.67160772,2.398599,78.73,24.38,82.4184281578,135.17,83.86265504,4.80160772,84.0000020658,2.30265504,0.67160772,2.398599,81.56,4.13,81.6644996311,133.61,96.28265504,24.08160772,99.2485440293,2.30265504,0.67160772,2.398599,93.98,23.41,96.851786251,131.77
2020-02-14 14:00:00,77.32980864,24.02202752,80.9750400461,1.54980864,0.45202752,1.6143839999999998,75.78,23.57,79.3609053628,135.08,80.08980864,3.80202752,80.1800028764,1.54980864,0.45202752,1.6143839999999998,78.54,3.35,78.6114120214,133.55,92.10980864,22.12202752,94.7290924125,1.54980864,0.45202752,1.6143839999999998,90.56,21.67,93.1166070043,131.57
2020-02-14 14:30:00,76.84399488,24.11783184,80.5398619429,1.12399488,0.32783184,1.170828,75.72,23.79,79.3692793214,134.88,79.60399488,3.88783184,79.6988785195,1.12399488,0.32783184,1.170828,78.48,3.56,78.5607026445,133.42,91.59399488,21.72783184,94.1358516961,1.12399488,0.32783184,1.170828,90.47,21.4,92.9665579658,131.33
2020-02-14 15:00:00,76.46903008,24.65930044,80.3467090774,0.8890300800000001,0.25930044,0.9260729999999999,75.58,24.4,79.4210072966,135.89,79.24903008,4.15930044,79.3581032332,0.8890300800000001,0.25930044,0.9260729999999999,78.36,3.9,78.4569920402,134.1,91.18903008,22.08930044,93.8263097476,0.8890300800000001,0.25930044,0.9260729999999999,90.3,21.83,92.9012319617,132.3
2020-02-14 15:30:00,75.64774144,24.54850792,79.5311890146,0.81774144,0.23850792,0.851814,74.83,24.31,78.6797623281,135.73,78.40774144,4.30850792,78.5260285397,0.81774144,0.23850792,0.851814,77.59,4.07,77.6966730304,133.99,90.54774144,24.33850792,93.7617003241,0.81774144,0.23850792,0.851814,89.73,24.1,92.9100796469,132.37
2020-02-14 16:00:00,76.64019904,23.63172472,80.2008635997,0.76019904,0.22172472000000001,0.791874,75.88,23.41,79.4090832336,134.74,79.41019904,3.3817247200000002,79.4821726782,0.76019904,0.22172472000000001,0.791874,78.65,3.16,78.7134556477,133.35,91.81019904,24.40172472,94.9976674297,0.76019904,0.22172472000000001,0.791874,91.05,24.18,94.2060236928,131.51
2020-02-14 16:30:00,78.00904032,24.16638676,81.6665452966,0.63904032,0.18638676,0.665667,77.37,23.98,81.0009709818,134.88,80.79904032,3.97638676,80.8968266887,0.63904032,0.18638676,0.665667,80.16,3.79,80.2495464162,133.45,93.27904032000001,23.61638676,96.2222068268,0.63904032,0.18638676,0.665667,92.64,23.43,95.5569699185,131.51
2020-02-14 17:00:00,79.79204736,23.87268048,83.2867077942,0.59204736,0.17268048,0.6167159999999999,79.2,23.7,82.670006653,134.99,82.63204736,3.50268048,82.7062514049,0.59204736,0.17268048,0.6167159999999999,82.04,3.33,82.1075544636,133.53,95.37204736,22.90268048,98.0834348441,0.59204736,0.17268048,0.6167159999999999,94.78,22.73,97.4674371265,131.57
2020-02-14 17:30:00,82.96016928,19.28046604,85.1711574284,0.55016928,0.16046604,0.573093,82.41,19.12,84.5989509391,134.9,84.77016928,5.99046604,84.9815702558,0.55016928,0.16046604,0.573093,84.22,5.83,84.4215452358,133.5,97.76016928,23.73046604,100.5991337743,0.55016928,0.16046604,0.573093,97.21,23.57,100.0266414512,131.25
2020-02-14 18:00:00,85.72418528,10.57580404,86.3740908665,0.53418528,0.15580404,0.556443,85.19,10.42,85.8248944072,133.87,85.43418528,10.52580404,86.0801519814,0.53418528,0.15580404,0.556443,84.9,10.37,85.5309704142,132.89,98.45418528,26.44580404,101.9441374012,0.53418528,0.15580404,0.556443,97.92,26.29,101.3878222471,130.02
2020-02-14 18:30:00,85.435464,11.316177,86.1816359255,0.5354639999999999,0.15617699999999998,0.557775,84.9,11.16,85.630342753,134.55,85.155464,11.276177,85.8988080056,0.5354639999999999,0.15617699999999998,0.557775,84.62,11.12,85.3475178315,133.37,98.055464,26.846177,101.6641098902,0.5354639999999999,0.15617699999999998,0.557775,97.52,26.69,101.106411765,130.68
2020-02-14 19:00:00,83.6722672,12.2252446,84.5606581332,0.5322671999999999,0.15524459999999998,0.554445,83.14,12.07,84.0115736075,134.83,83.3922672,12.1752446,84.2763715986,0.5322671999999999,0.15524459999999998,0.554445,82.86,12.02,83.7272954299,133.61,95.9622672,27.0552446,99.7032747031,0.5322671999999999,0.15524459999999998,0.554445,95.43,26.9,99.1488522374,130.93
2020-02-14 19:30:00,81.12884064,13.12132852,82.1830763948,0.51884064,0.15132852,0.540459,80.61,12.97,81.6467574371,135.29,80.84884064,13.08132852,81.9002819817,0.51884064,0.15132852,0.540459,80.33,12.93,81.3639588516,133.87,93.03884064,28.16132852,97.2074394871,0.51884064,0.15132852,0.540459,92.52,28.01,96.6670083327,131.33
2020-02-14 20:00:00,77.94742208,14.03508144,79.2009098429,0.49742208,0.14508144,0.5181479999999999,77.45,13.89,78.6856695975,134.85,77.67742208,13.98508144,78.9263226299,0.49742208,0.14508144,0.5181479999999999,77.18,13.84,78.4110834002,133.61,89.38742208,29.17508144,94.0281692002,0.49742208,0.14508144,0.5181479999999999,88.89,29.03,93.51028285699999,131.0
2020-02-14 20:30:00,75.96806144,14.68526792,77.3744366883,0.49806144,0.14526792,0.518814,75.47,14.54,76.8578720757,134.85,75.69806144,14.64526792,77.1017534056,0.49806144,0.14526792,0.518814,75.2,14.5,76.5851813343,133.61,87.11806144,29.95526792,92.1242351676,0.49806144,0.14526792,0.518814,86.62,29.81,91.6060068991,131.0
2020-02-14 21:00:00,72.42902048,15.99554764,74.1742580145,0.49902048,0.14554764,0.519813,71.93,15.85,73.6555999229,135.28,72.18902048,15.93554764,73.9269663685,0.49902048,0.14554764,0.519813,71.69,15.79,73.4083115185,133.9,83.08902048,31.74554764,88.9469792589,0.49902048,0.14554764,0.519813,82.59,31.6,88.4288872485,131.54
2020-02-14 21:30:00,68.60797152,16.34815836,70.5288312526,0.50797152,0.14815836000000002,0.529137,68.1,16.2,70.0003571419,135.55,68.37797152,16.29815836,70.293505782,0.50797152,0.14815836000000002,0.529137,67.87,16.15,69.7650299219,134.06,79.01797152,34.82815836,86.3529990092,0.50797152,0.14815836000000002,0.529137,78.51,34.68,85.828448081,132.07
2020-02-14 22:00:00,65.0498896,17.2687178,67.3030218596,0.5098895999999999,0.14871779999999998,0.531135,64.54,17.12,66.7720450488,135.76,64.8198896,17.2187178,67.0678934396,0.5098895999999999,0.14871779999999998,0.531135,64.31,17.07,66.5369145663,134.2,74.9498896,36.2887178,83.272786615,0.5098895999999999,0.14871779999999998,0.531135,74.44,36.14,82.7490978803,132.35
2020-02-14 22:30:00,60.751488,19.559184,63.8224488167,0.5114879999999999,0.14918399999999998,0.5328,60.24,19.41,63.2898546372,136.42,60.551488,19.489184,63.6106201196,0.5114879999999999,0.14918399999999998,0.5328,60.04,19.34,63.0780246996,134.65,69.791488,36.659184,78.8336702736,0.5114879999999999,0.14918399999999998,0.5328,69.28,36.51,78.3115476798,132.76
2020-02-14 23:00:00,56.9579216,21.1293938,60.7507704918,0.4779216,0.13939379999999998,0.49783499999999997,56.48,20.99,60.2542156202,136.42,56.7579216,21.0693938,60.5423902687,0.4779216,0.13939379999999998,0.49783499999999997,56.28,20.93,60.0458433199,134.69,65.2279216,36.3293938,74.6626185593,0.4779216,0.13939379999999998,0.49783499999999997,64.75,36.19,74.1773455982,132.64
2020-02-14 23:30:00,53.4679216,21.7293938,57.714687863099996,0.4779216,0.13939379999999998,0.49783499999999997,52.99,21.59,57.2194739577,137.15,53.2679216,21.6593938,57.5030504527,0.4779216,0.13939379999999998,0.49783499999999997,52.79,21.52,57.0078459512,135.15,61.3079216,38.2193938,72.2452995935,0.4779216,0.13939379999999998,0.49783499999999997,60.83,38.08,71.7661152634,133.48
2020-02-15 00:00:00,50.67728224,21.67920732,55.1196422816,0.47728224,0.13920732,0.49716899999999997,50.2,21.54,54.6261073114,137.6,50.50728224,21.60920732,54.9358116375,0.47728224,0.13920732,0.49716899999999997,50.03,21.47,54.4422795261,135.43,58.32728224,40.27920732,70.8836116167,0.47728224,0.13920732,0.49716899999999997,57.85,40.14,70.4119457195,134.11
2020-02-15 00:30:00,50.60568384,21.80874112,55.1049582719,0.47568384,0.13874112,0.495504,50.13,21.67,54.6132383219,137.6,50.42568384,21.74874112,54.9159114559,0.47568384,0.13874112,0.495504,49.95,21.61,54.4242096865,135.41,58.23568384,40.42874112,70.8934269228,0.47568384,0.13874112,0.495504,57.76,40.29,70.4237296655,134.03
2020-02-15 01:00:00,53.42568384,21.34874112,57.5332290175,0.47568384,0.13874112,0.495504,52.95,21.21,57.0400438289,136.89,53.23568384,21.27874112,57.3308194391,0.47568384,0.13874112,0.495504,52.76,21.14,56.8376389376,134.95,61.49568384,39.70874112,73.2017981493,0.47568384,0.13874112,0.495504,61.02,39.57,72.7270603008,133.34
2020-02-15 01:30:00,55.4231264,21.2979952,59.3744687512,0.4731264,0.13799519999999998,0.49284000000000006,54.95,21.16,58.8833431456,137.29,55.2231264,21.2279952,59.1626695611,0.4731264,0.13799519999999998,0.49284000000000006,54.75,21.09,58.6715484711,135.19,63.8031264,39.6879952,75.1397092183,0.4731264,0.13799519999999998,0.49284000000000006,63.33,39.55,74.6651953724,133.72
2020-02-15 02:00:00,54.23568384,21.49874112,58.3412827365,0.47568384,0.13874112,0.495504,53.76,21.36,57.8479662564,137.57,54.04568384,21.42874112,58.1388586723,0.47568384,0.13874112,0.495504,53.57,21.29,57.6455462287,135.38,62.42568384,39.99874112,74.1408476757,0.47568384,0.13874112,0.495504,61.95,39.86,73.6656100226,134.01
2020-02-15 02:30:00,52.80079872,25.34023296,58.56664368,0.48079872,0.14023296,0.5008319999999999,52.32,25.2,58.0725615071,137.36,52.81079872,17.73023296,55.7076441995,0.48079872,0.14023296,0.5008319999999999,52.33,17.59,55.2072187309,135.22,60.89079872,40.21023296,72.9695292808,0.48079872,0.14023296,0.5008319999999999,60.41,40.07,72.4911925685,133.81
2020-02-15 03:00:00,50.9043152,42.3712586,66.2312076089,0.4843152,0.14125859999999998,0.504495,50.42,42.23,65.7689083078,136.01,51.8443152,1.0812586,51.8555892717,0.4843152,0.14125859999999998,0.504495,51.36,0.9400000000000001,51.3686013047,134.29,59.2443152,40.2112586,71.6019147908,0.4843152,0.14125859999999998,0.504495,58.76,40.07,71.1220254211,132.45
2020-02-15 03:30:00,49.53655296,42.89191128,65.5254617108,0.48655296000000003,0.14191128,0.506826,49.05,42.75,65.0650828018,136.11,50.46655296,1.56191128,50.4907173103,0.48655296000000003,0.14191128,0.506826,49.98,1.42,50.0001679997,134.36,57.63655296,40.41191128,70.3924343265,0.48655296000000003,0.14191128,0.506826,57.15,40.27,69.9127699351,132.53
2020-02-15 04:00:00,47.97847104,43.62247072,64.8448427792,0.48847104,0.14247072,0.5088239999999999,47.49,43.48,64.3879685966,136.27,48.90847104,2.19247072,48.957588455,0.48847104,0.14247072,0.5088239999999999,48.42,2.05,48.4633768943,134.5,55.75847104,40.46247072,68.8928053536,0.48847104,0.14247072,0.5088239999999999,55.27,40.32,68.4139992984,132.65
2020-02-15 04:30:00,47.00294656,43.70377608,64.1817499681,0.49294656000000003,0.14377608,0.513486,46.51,43.56,63.7232587051,136.2,47.92294656,2.21377608,47.9740514396,0.49294656000000003,0.14377608,0.513486,47.43,2.07,47.4751492889,134.5,54.63294656,40.54377608,68.0334963724,0.49294656000000003,0.14377608,0.513486,54.14,40.4,67.552199076,132.65
2020-02-15 05:00:00,46.32646304,43.86480172,63.798605061,0.49646304,0.14480172,0.517149,45.83,43.72,63.3389872038,136.51,47.23646304,2.12480172,47.2842280563,0.49646304,0.14480172,0.517149,46.74,1.98,46.7819195844,134.72,53.82646304,40.68480172,67.4725219211,0.49646304,0.14480172,0.517149,53.33,40.54,66.9894058788,133.02
2020-02-15 05:30:00,46.57965984,43.69573412,63.8669076369,0.49965984,0.14573412,0.520479,46.08,43.55,63.4032246814,136.15,47.49965984,2.08573412,47.5454306084,0.49965984,0.14573412,0.520479,47.0,1.94,47.0400212585,134.57,54.11965984,40.51573412,67.6051942714,0.49965984,0.14573412,0.520479,53.62,40.37,67.1181145444,132.82
2020-02-15 06:00:00,47.15125824,43.32620032,64.0343719246,0.50125824,0.14620032,0.5221439999999999,46.65,43.18,63.5667751266,136.31,48.08125824,1.58620032,48.1074154928,0.50125824,0.14620032,0.5221439999999999,47.58,1.44,47.6017856808,134.67,54.79125824,40.03620032,67.8599979044,0.50125824,0.14620032,0.5221439999999999,54.29,39.89,67.3692526306,132.92
2020-02-15 06:30:00,49.34157792,41.89629356,64.7293652503,0.50157792,0.14629356000000002,0.522477,48.84,41.75,64.2526894379,135.58,50.27157792,0.56629356,50.2747673785,0.50157792,0.14629356000000002,0.522477,49.77,0.42,49.7717721203,134.19,57.39157792,39.40629356,69.6178798031,0.50157792,0.14629356000000002,0.522477,56.89,39.26,69.1217744275,132.1
2020-02-15 07:00:00,51.55043904,40.72179472,65.6940813958,0.52043904,0.15179472,0.5421239999999999,51.03,40.57,65.1919151429,134.8,52.50043904,0.34179472,52.5015516249,0.52043904,0.15179472,0.5421239999999999,51.98,0.19,51.9803472478,133.6,59.92043904,37.91179472,70.9067217804,0.52043904,0.15179472,0.5421239999999999,59.4,37.76,70.3859190464,131.03
2020-02-15 07:30:00,54.67363584,39.66272712,67.5450840444,0.52363584,0.15272712,0.545454,54.15,39.51,67.0318028998,134.48,55.62363584,1.06272712,55.6337869733,0.52363584,0.15272712,0.545454,55.1,0.91,55.1075140067,133.27,63.41363584,36.01272712,72.9260291327,0.52363584,0.15272712,0.545454,62.89,35.86,72.3953845214,130.47
2020-02-15 08:00:00,56.90834112,38.09701616,68.4831506965,0.53834112,0.15701616000000002,0.5607719999999999,56.37,37.94,67.9486607668,133.9,57.86834112,2.31701616,57.9147085624,0.53834112,0.15701616000000002,0.5607719999999999,57.33,2.16,57.3706763077,132.92,66.16834112,36.18701616,75.4171698298,0.53834112,0.15701616000000002,0.5607719999999999,65.63,36.03,74.8696053148,130.2
2020-02-15 08:30:00,60.83442496,36.58920728,70.990121493,0.61442496,0.17920728,0.640026,60.22,36.41,70.3714182037,133.6,61.81442496,3.80920728,61.93168166,0.61442496,0.17920728,0.640026,61.2,3.63,61.3075598927,132.71,70.72442496,34.99920728,78.9106380417,0.61442496,0.17920728,0.640026,70.11,34.82,78.280549947,129.89
2020-02-15 09:00:00,64.73877056,35.59505808,73.8790672203,0.66877056,0.19505808,0.6966359999999999,64.07,35.4,73.1992137936,133.38,65.75877056,4.73505808,65.9290276023,0.66877056,0.19505808,0.6966359999999999,65.09,4.54,65.2481394371,132.51,75.06877056,32.47505808,81.7921127658,0.66877056,0.19505808,0.6966359999999999,74.4,32.28,81.1009149147,129.53
2020-02-15 09:30:00,67.87242688,34.70195784,76.2292083686,0.69242688,0.20195784,0.721278,67.18,34.5,75.5208739356,133.13,68.92242688,5.50195784,69.1416840054,0.69242688,0.20195784,0.721278,68.23,5.3,68.4355382824,132.4,78.69242688,31.46195784,84.7487630552,0.69242688,0.20195784,0.721278,78.0,31.26,84.030872898,129.32
2020-02-15 10:00:00,69.735224,33.616107,77.4147538662,0.7752239999999999,0.226107,0.8075249999999999,68.96,33.39,76.6183639867,132.57,70.765224,6.306107,71.0456466876,0.7752239999999999,0.226107,0.8075249999999999,69.99,6.08,70.253587097,132.01,80.895224,30.996107,86.6302251825,0.7752239999999999,0.226107,0.8075249999999999,80.12,30.77,85.8254466927,128.86
2020-02-15 10:30:00,71.52908992,32.79848456,78.6902236254,0.9890899200000001,0.28848456,1.030302,70.54,32.51,77.6710480166,132.57,72.58908992,7.27848456,72.9530829568,0.9890899200000001,0.28848456,1.030302,71.6,6.99,71.9403926873,132.01,82.96908992,30.51848456,88.403890084,0.9890899200000001,0.28848456,1.030302,81.98,30.23,87.3760453442,128.86
2020-02-15 11:00:00,71.95982912,32.32620016,78.8872627473,1.04982912,0.30620016,1.093572,70.91,32.02,77.8042961539,132.36,72.99982912,7.57620016,73.3919195853,1.04982912,0.30620016,1.093572,71.95,7.27,72.3163563795,131.87,83.48982912,30.58620016,88.9160683269,1.04982912,0.30620016,1.093572,82.44,30.28,87.8250078281,128.66
2020-02-15 11:30:00,72.50254656,32.04032608,79.2666496895,0.89254656,0.26032608,0.929736,71.61,31.78,78.3451370539,132.21,73.56254656,7.69032608,73.9634326651,0.89254656,0.26032608,0.929736,72.67,7.43,73.0488453023,131.78,84.18254656,30.69032608,89.602440035,0.89254656,0.26032608,0.929736,83.29,30.43,88.6747371014,128.59
2020-02-15 12:00:00,72.7667024,32.6515382,79.756604272,0.8967024,0.2615382,0.9340649999999999,71.87,32.39,78.8315228827,132.29,73.8267024,7.1215382,74.1693891952,0.8967024,0.2615382,0.9340649999999999,72.93,6.86,73.2519248894,131.78,84.4267024,30.6015382,89.8015713579,0.8967024,0.2615382,0.9340649999999999,83.53,30.34,88.8694351282,128.59
2020-02-15 12:30:00,73.07726176,32.60503468,80.0210876758,0.97726176,0.28503468,1.017981,72.1,32.32,79.0126091203,132.53,74.14726176,7.34503468,74.51017354,0.97726176,0.28503468,1.017981,73.17,7.06,73.5098122702,131.94,84.78726176,30.70503468,90.1758222112,0.97726176,0.28503468,1.017981,83.81,30.42,89.1599265365,128.79
2020-02-15 13:00:00,72.6542944,33.4204192,79.9723134232,1.3042943999999999,0.38041919999999996,1.35864,71.35,33.04,78.6286468153,133.26,73.7142944,7.0904192,74.0545153473,1.3042943999999999,0.38041919999999996,1.35864,72.41,6.71,72.7202323979,132.42,84.1742944,30.6204192,89.570764816,1.3042943999999999,0.38041919999999996,1.35864,82.87,30.24,88.2150469024,129.52
2020-02-15 13:30:00,72.62547328,33.69326304,80.0605729646,1.2454732800000001,0.36326304,1.297368,71.38,33.33,78.7781270404,133.66,73.69547328,7.01326304,74.0284312979,1.2454732800000001,0.36326304,1.297368,72.45,6.65,72.7545531221,132.67,84.14547328,30.87326304,89.6304582397,1.2454732800000001,0.36326304,1.297368,82.9,30.51,88.3361200189,129.98
2020-02-15 14:00:00,71.67061824,34.00268032,79.3275474715,1.14061824,0.33268032000000003,1.1881439999999999,70.53,33.67,78.1546530924,133.15,72.72061824,6.26268032,72.9897902586,1.14061824,0.33268032000000003,1.1881439999999999,71.58,5.93,71.8252135395,132.36,83.08061824,31.33268032,88.7926009484,1.14061824,0.33268032000000003,1.1881439999999999,81.94,31.0,87.6080110492,129.52
2020-02-15 14:30:00,70.76794112,34.34356616,78.6611850086,0.9379411200000001,0.27356616,0.977022,69.83,34.07,77.6980939277,133.57,71.82794112,6.09356616,72.0859533757,0.9379411200000001,0.27356616,0.977022,70.89,5.82,71.1285069434,132.65,82.05794112,31.68356616,87.9622309032,0.9379411200000001,0.27356616,0.977022,81.12,31.41,86.9887492725,129.9
2020-02-15 15:00:00,70.71137792,34.21456856,78.5540302537,0.70137792,0.20456856,0.730602,70.01,34.01,77.8336700921,133.71,71.76137792,6.30456856,72.0377883177,0.70137792,0.20456856,0.730602,71.06,6.1,71.3213404249,132.71,82.10137792,32.14456856,88.1697768188,0.70137792,0.20456856,0.730602,81.4,31.94,87.4421157109,130.04
2020-02-15 15:30:00,70.34363552,34.48606036,78.3422964772,0.84363552,0.24606036,0.878787,69.5,34.24,77.4766261527,134.05,71.41363552,6.2860603600000005,71.689761424,0.84363552,0.24606036,0.878787,70.57,6.04,70.8280064664,132.97,81.74363552,33.06606036,88.1781508978,0.84363552,0.24606036,0.878787,80.9,32.82,87.3038510033,130.45
2020-02-15 16:00:00,69.96491424,34.94643332,78.2070484445,0.84491424,0.24643332,0.880119,69.12,34.7,77.3412205748,134.47,71.01491424,5.97643332,71.2659511951,0.84491424,0.24643332,0.880119,70.17,5.73,70.4035638302,133.24,81.29491424,33.59643332,87.9635345647,0.84491424,0.24643332,0.880119,80.45,33.35,87.0886043062,130.91
2020-02-15 16:30:00,71.10932,35.248135,79.3660280715,0.67932,0.19813499999999998,0.707625,70.43,35.05,78.6694820118,134.06,72.16932,5.358135,72.3679511935,0.67932,0.19813499999999998,0.707625,71.49,5.16,71.6759771472,133.01,82.45932,32.118135,88.4935819749,0.67932,0.19813499999999998,0.707625,81.78,31.92,87.7886940329,130.34
2020-02-15 17:00:00,72.74944992,34.15358956,80.367593864,0.62944992,0.18358956,0.655677,72.12,33.97,79.7198551178,133.23,73.82944992,5.93358956,74.0675040794,0.62944992,0.18358956,0.655677,73.2,5.75,73.4254894434,132.41,84.43944992,31.44358956,90.1039401314,0.62944992,0.18358956,0.655677,83.81,31.26,89.4500067077,129.53
2020-02-15 17:30:00,75.723416,32.970163,82.5897534744,0.5834159999999999,0.17016299999999998,0.607725,75.14,32.8,81.9869477417,132.68,76.803416,6.750163,77.099477364,0.5834159999999999,0.17016299999999998,0.607725,76.22,6.58,76.503495345,132.04,87.883416,30.420163,92.9993608837,0.5834159999999999,0.17016299999999998,0.607725,87.3,30.25,92.3923833441,129.01
2020-02-15 18:00:00,77.79551392,32.36494156,84.2593106325,0.56551392,0.16494156000000001,0.589077,77.23,32.2,83.6738483638,132.55,78.87551392,7.2649415600000005,79.2093812122,0.56551392,0.16494156000000001,0.589077,78.31,7.1,78.6312030939,131.95,90.30551392,30.26494156,95.2420733289,0.56551392,0.16494156000000001,0.589077,89.74,30.1,94.6534605812,128.93
2020-02-15 18:30:00,77.27176768,33.09093224,84.0591213189,0.55176768,0.16093224,0.574758,76.72,32.93,83.488581854,132.86,78.38176768,6.73093224,78.6702418546,0.55176768,0.16093224,0.574758,77.83,6.57,78.1068102024,132.19,89.67176768,30.32093224,94.6593093719,0.55176768,0.16093224,0.574758,89.12,30.16,94.0850678907,129.19
2020-02-15 19:00:00,75.793456,33.688508,82.9431343975,0.5434559999999999,0.15850799999999998,0.5661,75.25,33.53,82.3821788981,133.1,76.883456,6.298508,77.141020278,0.5434559999999999,0.15850799999999998,0.5661,76.34,6.14,76.58652100730001,132.35,87.963456,30.978508,93.2589810655,0.5434559999999999,0.15850799999999998,0.5661,87.42,30.82,92.6937365737,129.41
2020-02-15 19:30:00,73.63948,34.491515,81.3168962865,0.51948,0.15151499999999998,0.541125,73.12,34.34,80.7822381468,133.34,74.71948,5.611515,74.9298991863,0.51948,0.15151499999999998,0.541125,74.2,5.46,74.4006155889,132.5,85.50948,32.181515,91.3647693456,0.51948,0.15151499999999998,0.541125,84.99,32.03,90.8252222678,129.66
2020-02-15 20:00:00,71.0971024,35.0149882,79.2517972561,0.4971024,0.14498819999999998,0.517815,70.6,34.87,78.7418370372,133.86,72.1671024,5.4249882,72.3707203625,0.4971024,0.14498819999999998,0.517815,71.67,5.28,71.8642282363,132.85,82.7071024,33.7249882,89.3187528826,0.4971024,0.14498819999999998,0.517815,82.21,33.58,88.8037189537,130.3
2020-02-15 20:30:00,69.08582368,36.20461524,77.9975973875,0.49582368,0.14461524,0.516483,68.59,36.06,77.4913653254,134.28,70.13582368,4.39461524,70.2733691122,0.49582368,0.14461524,0.516483,69.64,4.25,69.7695642813,133.09,80.28582368,34.24461524,87.2840601537,0.49582368,0.14461524,0.516483,79.79,34.1,86.7712746247,130.66
2020-02-15 21:00:00,66.33879072,38.44256396,76.6724584059,0.48879072,0.14256396,0.509157,65.85,38.3,76.1781628815,135.02,67.36879072,2.55256396,67.4171309523,0.48879072,0.14256396,0.509157,66.88,2.41,66.9234077136,133.59,76.87879072,34.10256396,84.1031113052,0.48879072,0.14256396,0.509157,76.39,33.96,83.5985269009,131.2
2020-02-15 21:30:00,63.33810144,38.09361292,73.9110170362,0.45810144,0.13361292,0.477189,62.88,37.96,73.4496834575,134.65,64.35810144,2.65361292,64.4127850857,0.45810144,0.13361292,0.477189,63.9,2.52,63.9496708357,133.37,73.80810144,37.21361292,82.6588702121,0.45810144,0.13361292,0.477189,73.35,37.08,82.1897128599,131.2
2020-02-15 22:00:00,60.25737216,38.69631688,71.612539682,0.46737216000000004,0.13631688,0.486846,59.79,38.56,71.1457496974,134.45,61.24737216,1.92631688,61.2776573739,0.46737216000000004,0.13631688,0.486846,60.78,1.79,60.8063524642,133.23,70.24737216,38.00631688,79.8697277958,0.46737216000000004,0.13631688,0.486846,69.78,37.87,79.3938618534,131.04
2020-02-15 22:30:00,57.11760192,39.46930056,69.4279924511,0.47760192,0.13930056,0.497502,56.64,39.33,68.9560620975,134.45,58.09760192,1.34930056,58.1132683718,0.47760192,0.13930056,0.497502,57.62,1.21,57.6327033897,133.27,66.56760192,38.51930056,76.9089210756,0.47760192,0.13930056,0.497502,66.09,38.38,76.4258627691,131.04
2020-02-15 23:00:00,54.10143808,40.28041944,67.4498168462,0.48143808,0.14041944,0.501498,53.62,40.14,66.9800268737,134.51,55.06143808,0.67041944,55.0655193898,0.48143808,0.14041944,0.501498,54.58,0.53,54.5825732263,133.23,63.08143808,39.48041944,74.4175473218,0.48143808,0.14041944,0.501498,62.6,39.34,73.9350769256,131.11
2020-02-15 23:30:00,51.33102848,40.73321664,65.529149412,0.49102848,0.14321664,0.5114879999999999,50.84,40.59,65.0557737637,134.51,52.27102848,0.19321664,52.2713855855,0.49102848,0.14321664,0.5114879999999999,51.78,0.05,51.7800241406,133.19,59.86102848,40.03321664,72.0138956399,0.49102848,0.14321664,0.5114879999999999,59.37,39.89,71.526281883,131.11
2020-02-16 00:00:00,49.1623072,41.4235896,64.2872166498,0.4923072,0.14358959999999998,0.51282,48.67,41.28,63.8185498112,135.06,50.0823072,0.49358959999999996,50.084739444,0.4923072,0.14358959999999998,0.51282,49.59,0.35000000000000003,49.5912351127,133.61,57.3423072,40.8135896,70.3838709582,0.4923072,0.14358959999999998,0.51282,56.85,40.67,69.8997238907,131.67
2020-02-16 00:30:00,49.0887008,41.2254544,64.1033434129,0.4987008,0.14545439999999998,0.51948,48.59,41.08,63.6282523727,134.52,50.0187008,0.6054544,50.0223650456,0.4987008,0.14545439999999998,0.51948,49.52,0.46,49.5221364644,133.27,57.2687008,40.6154544,70.2091107153,0.4987008,0.14545439999999998,0.51948,56.77,40.47,69.7183892528,131.15
2020-02-16 01:00:00,52.26614336,40.00470848,65.8188912266,0.49614336000000003,0.14470848,0.5168159999999999,51.77,39.86,65.3372213979,133.63,53.19614336,0.43470848,53.1979195067,0.49614336000000003,0.14470848,0.5168159999999999,52.7,0.29,52.7007979067,132.68,61.04614336,40.49470848,73.2560784782,0.49614336000000003,0.14470848,0.5168159999999999,60.55,40.35,72.7627995613,130.35
2020-02-16 01:30:00,53.91422528,39.62414904,66.9090193822,0.49422528,0.14414904,0.514818,53.42,39.48,66.4256486607,133.5,54.85422528,0.67414904,54.8583677117,0.49422528,0.14414904,0.514818,54.36,0.53,54.3625836399,132.58,62.95422528,40.10414904,74.6429986725,0.49422528,0.14414904,0.514818,62.46,39.96,74.1488583864,130.2
2020-02-16 02:00:00,52.7939056,40.3540558,66.4503294801,0.4939056,0.14405579999999998,0.514485,52.3,40.21,65.9707063779,134.37,53.7439056,0.4240558,53.7455785387,0.4939056,0.14405579999999998,0.514485,53.25,0.28,53.2507361451,133.21,61.5639056,39.6040558,73.2024296628,0.4939056,0.14405579999999998,0.514485,61.07,39.46,72.7092600705,130.94
2020-02-16 02:30:00,51.64102848,41.51321664,66.2581540512,0.49102848,0.14321664,0.5114879999999999,51.15,41.37,65.786012191,135.46,52.59102848,0.66321664,52.5952101707,0.49102848,0.14321664,0.5114879999999999,52.1,0.52,52.102594945,133.93,60.12102848,39.78321664,72.0919024005,0.49102848,0.14321664,0.5114879999999999,59.63,39.64,71.6035369238,131.95
2020-02-16 03:00:00,50.12262688,42.47368284,65.6984890187,0.49262688,0.14368284,0.513153,49.63,42.33,65.2300988808,135.46,51.05262688,1.29368284,51.0690153287,0.49262688,0.14368284,0.513153,50.56,1.15,50.5730768295,133.91,58.15262688,38.78368284,69.8992279477,0.49262688,0.14368284,0.513153,57.66,38.64,69.409835038,131.68
2020-02-16 03:30:00,48.52742208,42.76508144,64.68201360730001,0.49742208,0.14508144,0.5181479999999999,48.03,42.62,64.2132797792,135.46,49.45742208,1.62508144,49.484113496,0.49742208,0.14508144,0.5181479999999999,48.96,1.48,48.9823641732,133.88,56.30742208,39.155081440000004,68.5831333774,0.49742208,0.14508144,0.5181479999999999,55.81,39.01,68.0921155495,131.68
2020-02-16 04:00:00,46.99742208,43.02508144,63.7174647572,0.49742208,0.14508144,0.5181479999999999,46.5,42.88,63.2530189003,135.46,47.92742208,1.70508144,47.9577427529,0.49742208,0.14508144,0.5181479999999999,47.43,1.56,47.4556477145,133.91,54.52742208,39.44508144,67.2989911403,0.49742208,0.14508144,0.5181479999999999,54.03,39.3,66.8111584992,131.8
2020-02-16 04:30:00,46.23367584,43.41107212,63.4198231177,0.48367584,0.14107212,0.503829,45.75,43.27,62.9710679598,135.79,47.14367584,2.02107212,47.1869781213,0.48367584,0.14107212,0.503829,46.66,1.88,46.6978586233,134.14,53.59367584,39.32107212,66.4712629842,0.48367584,0.14107212,0.503829,53.11,39.18,65.9980643656,132.05
2020-02-16 05:00:00,45.46248704,43.77780872,63.1136614703,0.47248704,0.13780872,0.492174,44.99,43.64,62.6781437185,136.17,46.36248704,2.17780872,46.4136085147,0.47248704,0.13780872,0.492174,45.89,2.04,45.9353208327,134.37,52.61248704,38.78780872,65.364882757,0.47248704,0.13780872,0.492174,52.14,38.65,64.9030207309,132.34
2020-02-16 05:30:00,45.06289664,43.74501152,62.8035881656,0.46289664,0.13501152,0.482184,44.6,43.61,62.3778173712,135.75,45.97289664,2.4350115199999998,46.0373381786,0.46289664,0.13501152,0.482184,45.51,2.3,45.5680820312,134.14,52.17289664,38.83501152,65.0397514107,0.46289664,0.13501152,0.482184,51.71,38.7,64.5880337214,131.96
2020-02-16 06:00:00,45.1723472,43.1119346,62.4434132356,0.4523472,0.13193459999999999,0.471195,44.72,42.98,62.0254689624,135.4,46.0823472,1.8819346000000001,46.1207588977,0.4523472,0.13193459999999999,0.471195,45.63,1.75,45.6635456354,133.96,52.4023472,39.511934600000004,65.6292539033,0.4523472,0.13193459999999999,0.471195,51.95,39.38,65.1888556427,131.72
2020-02-16 06:30:00,46.637552,43.300536,63.6395920355,0.447552,0.13053599999999999,0.4662,46.19,43.17,63.2231365878,135.48,47.547552,2.080536,47.5930491904,0.447552,0.13053599999999999,0.4662,47.1,1.9500000000000002,47.1403489593,134.02,54.007552,38.470536,66.3083540224,0.447552,0.13053599999999999,0.4662,53.56,38.34,65.8682715729,131.72
2020-02-16 07:00:00,48.327552,42.120536,64.106878221,0.447552,0.13053599999999999,0.4662,47.88,41.99,63.6840207587,135.4,49.247552,0.9505359999999999,49.2567243803,0.447552,0.13053599999999999,0.4662,48.8,0.8200000000000001,48.806888858,133.91,56.057552,38.410536,67.9545319463,0.447552,0.13053599999999999,0.4662,55.61,38.28,67.5117063923,131.72
2020-02-16 07:30:00,50.12819136,41.36072248,64.9888062138,0.44819136,0.13072248,0.466866,49.68,41.23,64.5601680605,134.92,51.06819136,0.6007224800000001,51.0717244303,0.44819136,0.13072248,0.466866,50.62,0.47000000000000003,50.6221818969,133.6,58.158191360000004,37.63072248,69.2708199506,0.44819136,0.13072248,0.466866,57.71,37.5,68.8236449195,131.37
2020-02-16 08:00:00,51.1251344,40.9956642,65.5318537096,0.4651344,0.13566419999999998,0.484515,50.66,40.86,65.0843698594,134.68,52.0551344,0.39566419999999997,52.0566380739,0.4651344,0.13566419999999998,0.484515,51.59,0.26,51.5906551616,133.42,59.2651344,36.9656642,69.8485252901,0.4651344,0.13566419999999998,0.484515,58.8,36.83,69.3821944017,131.05
2020-02-16 08:30:00,54.30652288,41.06398584,68.0841344249,0.59652288,0.17398584,0.621378,53.71,40.89,67.5037495255,135.35,55.25652288,0.38398584,55.2578570514,0.59652288,0.17398584,0.621378,54.66,0.21,54.6604034014,133.87,62.82652288,35.93398584,72.3769529308,0.59652288,0.17398584,0.621378,62.23,35.76,71.7729092346,131.56
2020-02-16 09:00:00,57.44677248,39.20780864,69.5513042776,0.74677248,0.21780864,0.7778879999999999,56.7,38.99,68.8121362842,134.19,58.41677248,1.48780864,58.435715804,0.74677248,0.21780864,0.7778879999999999,57.67,1.27,57.6839821788,133.1,66.61677248,35.73780864,75.5975220628,0.74677248,0.21780864,0.7778879999999999,65.87,35.52,74.8366708239,130.58
2020-02-16 09:30:00,61.33263648,37.69743564,71.9915894492,0.8826364800000001,0.25743564,0.9194129999999999,60.45,37.44,71.1052466419,134.5,62.32263648,3.32743564,62.4113999663,0.8826364800000001,0.25743564,0.9194129999999999,61.44,3.07,61.5166522171,133.32,71.24263648,35.48743564,79.5919049962,0.8826364800000001,0.25743564,0.9194129999999999,70.36,35.23,78.6872448368,130.99
2020-02-16 10:00:00,63.96909984,36.54890412,73.6740668534,1.05909984,0.30890412,1.103229,62.91,36.24,72.601692129,133.51,64.97909984,3.93890412,65.098374647,1.05909984,0.30890412,1.103229,63.92,3.63,64.0229904019,132.67,74.28909984,34.73890412,82.0101323892,1.05909984,0.30890412,1.103229,73.23,34.43,80.9200704399,130.04
2020-02-16 10:30:00,66.16770112,36.25349616,75.4485298421,1.17770112,0.34349616,1.226772,64.99,35.91,74.2511158165,133.6,67.19770112,4.4434961600000005,67.3444555545,1.17770112,0.34349616,1.226772,66.02,4.1,66.147187393,132.75,76.65770112,33.20349616,83.5396630245,1.17770112,0.34349616,1.226772,75.48,32.86,82.3225971408,130.04
2020-02-16 11:00:00,67.86820064,35.66780852,76.6699760188,1.15820064,0.33780852,1.206459,66.71,35.33,75.4879659284,133.41,68.89820064,4.93780852,69.0749158842,1.15820064,0.33780852,1.206459,67.74,4.6,67.8960057735,132.65,78.63820064,32.55780852,85.1115591181,1.15820064,0.33780852,1.206459,77.48,32.22,83.9123280573,129.82
2020-02-16 11:30:00,69.68497408,34.59561744,77.8000794253,0.94497408,0.27561744,0.984348,68.74,34.32,76.8313087224,132.85,70.72497408,5.66561744,70.9515410657,0.94497408,0.27561744,0.984348,69.78,5.39,69.9878596615,132.32,80.82497408,31.92561744,86.9017921792,0.94497408,0.27561744,0.984348,79.88,31.65,85.9216905094,129.37
2020-02-16 12:00:00,71.20039872,33.43678296,78.6607604375,0.88039872,0.25678296,0.917082,70.32,33.18,77.7548377916,132.42,72.24039872,6.54678296,72.5364430776,0.88039872,0.25678296,0.917082,71.36,6.29,71.6366784545,131.97,82.71039872,32.00678296,88.6873396369,0.88039872,0.25678296,0.917082,81.83,31.75,87.7736372722,129.04
2020-02-16 12:30:00,72.20522368,32.89944024,79.3471328706,1.09522368,0.31944024,1.140858,71.11,32.58,78.2182107952,132.06,73.25522368,6.86944024,73.5766063747,1.09522368,0.31944024,1.140858,72.16,6.55,72.4566635997,131.72,83.82522368,31.72944024,89.6293785706,1.09522368,0.31944024,1.140858,82.73,31.41,88.49203919,128.69
2020-02-16 13:00:00,73.13720192,33.01585056,80.2439822846,0.87720192,0.25585056,0.913752,72.26,32.76,79.3393042571,132.06,74.20720192,6.62585056,74.5024208495,0.87720192,0.25585056,0.913752,73.33,6.37,73.6061532754,131.76,84.83720192,31.10585056,90.3599732662,0.87720192,0.25585056,0.913752,83.96,30.85,89.4483320135,128.69
2020-02-16 13:30:00,74.22072832,33.01729576,81.2333572595,0.9507283200000001,0.27729576,0.990342,73.27,32.74,80.2521058914,133.49,75.29072832,7.48729576,75.6620999494,0.9507283200000001,0.27729576,0.990342,74.34,7.21,74.6888191097,132.69,86.34072832,32.70729576,92.3281569336,0.9507283200000001,0.27729576,0.990342,85.39,32.43,91.3408835079,130.18
2020-02-16 14:00:00,74.12605312,32.96093216,81.1239471427,0.82605312,0.24093216,0.860472,73.3,32.72,80.2713423334,133.17,75.21605312,7.25093216,75.5647448493,0.82605312,0.24093216,0.860472,74.39,7.01,74.7195570115,132.46,86.25605312,32.71093216,92.2502671141,0.82605312,0.24093216,0.860472,85.43,32.47,91.3924821854,129.87
2020-02-16 14:30:00,72.882936,33.340023,80.14661249,1.062936,0.310023,1.107225,71.82,33.03,79.0512068219,132.99,73.932936,6.860023,74.2505147534,1.062936,0.310023,1.107225,72.87,6.55,73.1637847572,132.31,84.772936,33.150023,91.0240336557,1.062936,0.310023,1.107225,83.71,32.84,89.9212416507,129.67
2020-02-16 15:00:00,72.1544944,34.3721442,79.9231841147,1.1044944,0.3221442,1.150515,71.05,34.05,78.7877211246,133.96,73.2144944,6.4121442,73.4947466387,1.1044944,0.3221442,1.150515,72.11,6.09,72.3667064333,132.98,83.8444944,33.5021442,90.2900487717,1.1044944,0.3221442,1.150515,82.74,33.18,89.1449381625,130.6
2020-02-16 15:30:00,69.21540224,36.56699232,78.281011967,2.35540224,0.68699232,2.453544,66.86,35.88,75.8790748494,134.12,70.24540224,5.00699232,70.4236218037,2.35540224,0.68699232,2.453544,67.89,4.32,68.0273070171,133.07,79.99540224,33.41699232,86.6946351008,2.35540224,0.68699232,2.453544,77.64,32.73,84.2568839918,130.46
2020-02-16 16:00:00,68.51094656,36.53652608,77.6444945669,2.4909465600000003,0.72652608,2.594736,66.02,35.81,75.1065676223,133.87,69.54094656,4.97652608,69.7187855623,2.4909465600000003,0.72652608,2.594736,67.05,4.25,67.184559238,132.88,79.16094656,33.47652608,85.9484337185,2.4909465600000003,0.72652608,2.594736,76.67,32.75,83.3717662042,130.21
2020-02-16 16:30:00,69.80697152,35.97953336,78.5336876353,1.50697152,0.43953336,1.5697619999999999,68.3,35.54,76.993386729,133.87,70.84697152,4.87953336,71.0148098594,1.50697152,0.43953336,1.5697619999999999,69.34,4.44,69.4820063038,132.83,80.81697152,32.88953336,87.2531047602,1.50697152,0.43953336,1.5697619999999999,79.31,32.45,85.6917650653,130.21
2020-02-16 17:00:00,71.55961952,34.94072236,79.6343721322,0.85961952,0.25072236000000003,0.8954369999999999,70.7,34.69,78.7520545764,133.23,72.61961952,5.19072236,72.804895013,0.85961952,0.25072236000000003,0.8954369999999999,71.76,4.94,71.9298352563,132.44,83.03961952,32.46072236,89.1587174995,0.85961952,0.25072236000000003,0.8954369999999999,82.18,32.21,88.2668482501,129.64
2020-02-16 17:30:00,75.06519424,33.15484832,82.0611196208,0.56519424,0.16484832,0.5887439999999999,74.5,32.99,81.4775435319,132.35,76.13519424,6.32484832,76.3974574723,0.56519424,0.16484832,0.5887439999999999,75.57,6.16,75.8206469242,131.85,87.16519424,31.21484832,92.5858403998,0.56519424,0.16484832,0.5887439999999999,86.6,31.05,91.9981657426,128.83
2020-02-16 18:00:00,79.17724224,32.16086232,85.4596791118,0.51724224,0.15086232,0.538794,78.66,32.01,84.9237051712,132.47,80.27724224,7.36086232,80.6140057047,0.51724224,0.15086232,0.538794,79.76,7.21,80.0852152398,131.93,91.83724224,29.57086232,96.4806455233,0.51724224,0.15086232,0.538794,91.32,29.42,95.9420595985,128.83
2020-02-16 18:30:00,80.0498896,32.1887178,86.27918856,0.5098895999999999,0.14871779999999998,0.531135,79.54,32.04,85.7506454786,132.57,81.1598896,7.4087178,81.4973421611,0.5098895999999999,0.14871779999999998,0.531135,80.65,7.26,80.9761082048,132.03,92.8098896,29.4287178,97.3638795392,0.5098895999999999,0.14871779999999998,0.531135,92.3,29.28,96.8328890409,128.96
2020-02-16 19:00:00,78.52820128,33.11114204,85.2233895328,0.51820128,0.15114204,0.539793,78.01,32.96,84.6871991508,133.17,79.64820128,6.75114204,79.9338094049,0.51820128,0.15114204,0.539793,79.13,6.6,79.4047662297,132.43,91.11820128,30.59114204,96.1163075436,0.51820128,0.15114204,0.539793,90.6,30.44,95.5769511964,129.56
2020-02-16 19:30:00,76.14641312,32.72603716,82.8810577831,0.46641312,0.13603716,0.485847,75.68,32.59,82.3988501133,132.79,77.21641312,6.94603716,77.528200594,0.46641312,0.13603716,0.485847,76.75,6.8100000000000005,77.0515321068,132.17,88.67641312,32.82603716,94.5571518155,0.46641312,0.13603716,0.485847,88.21,32.69,94.0725262763,129.48
2020-02-16 20:00:00,74.32490464,33.70268052,81.609203672,0.45490464,0.13268052,0.473859,73.87,33.57,81.1401368005,133.58,75.40490464,6.44268052,75.6796391115,0.45490464,0.13268052,0.473859,74.95,6.31,75.2151487401,132.75,86.55490464,33.53268052,92.8234462843,0.45490464,0.13268052,0.473859,86.1,33.4,92.3513400011,130.27
2020-02-16 20:30:00,72.945544,34.872867,80.8527627373,0.455544,0.13286699999999999,0.474525,72.49,34.74,80.3844991276,133.67,74.015544,5.332867,74.2074135384,0.455544,0.13286699999999999,0.474525,73.56,5.2,73.7435664991,132.84,84.845544,33.662867,91.2795428961,0.455544,0.13286699999999999,0.474525,84.39,33.53,90.8071197649,130.27
2020-02-16 21:00:00,69.92422528,35.51414904,78.4260929987,0.49422528,0.14414904,0.514818,69.43,35.37,77.9202271557,133.16,70.97422528,4.41414904,71.1113589087,0.49422528,0.14414904,0.514818,70.48,4.27,70.6092295667,132.47,81.34422528,34.44414904,88.3361895799,0.49422528,0.14414904,0.514818,80.85,34.3,87.8248968118,129.75
2020-02-16 21:30:00,67.50143808,36.41041944,76.695259219,0.48143808,0.14041944,0.501498,67.02,36.27,76.2049427531,133.7,68.52143808,3.84041944,68.6289756446,0.48143808,0.14041944,0.501498,68.04,3.7,68.140528322,132.81,78.54143808,35.39041944,86.1466150456,0.48143808,0.14041944,0.501498,78.06,35.25,85.6500210158,130.28
2020-02-16 22:00:00,64.07436512,38.58002316,74.7926630931,0.51436512,0.15002316000000002,0.535797,63.56,38.43,74.2747500837,134.27,65.09436512,1.98002316,65.1244720676,0.51436512,0.15002316000000002,0.535797,64.58,1.83,64.6059231031,133.2,74.33436512,35.35002316,82.3117365581,0.51436512,0.15002316000000002,0.535797,73.82,35.2,81.7828368302,130.63
2020-02-16 22:30:00,59.88912032,39.71307676,71.8598302144,0.55912032,0.16307676000000002,0.582417,59.33,39.55,71.3039367777,134.41,60.87912032,0.95307676,60.8865801819,0.55912032,0.16307676000000002,0.582417,60.32,0.79,60.3251730209,133.3,69.49912032,36.72307676,78.6047841545,0.55912032,0.16307676000000002,0.582417,68.94,36.56,78.0343334693,130.82
2020-02-16 23:00:00,55.79016928,40.86046604,69.152878995,0.55016928,0.16046604,0.573093,55.24,40.7,68.6144853511,135.34,56.75016928,0.55046604,56.7528389261,0.55016928,0.16046604,0.573093,56.2,0.39,56.2013531866,133.92,64.86016928,38.80046604,75.5798764484,0.55016928,0.16046604,0.573093,64.31,38.64,75.0255003316,131.85
2020-02-16 23:30:00,52.17770176,41.08682968,66.4126504072,0.53770176,0.15682968,0.560106,51.64,40.93,65.893508785,135.53,53.11770176,0.25682968,53.1183226556,0.53770176,0.15682968,0.560106,52.58,0.1,52.5800950931,134.05,60.83770176,40.39682968,73.0282808481,0.53770176,0.15682968,0.560106,60.3,40.24,72.4937762846,132.2
2020-02-17 00:00:00,49.8158736,42.0633798,65.1993035448,0.5258735999999999,0.15337979999999998,0.547785,49.29,41.91,64.6989350762,136.05,50.7458736,0.7233798,50.7510292089,0.5258735999999999,0.15337979999999998,0.547785,50.22,0.5700000000000001,50.2232346629,134.4,57.9958736,40.4233798,70.6935003312,0.5258735999999999,0.15337979999999998,0.547785,57.47,40.27,70.1745951182,132.62
2020-02-17 00:30:00,50.00852096,43.58123528,66.3338242312,0.51852096,0.15123528,0.540126,49.49,43.43,65.8439442925,136.45,50.93852096,2.02123528,50.9786063918,0.51852096,0.15123528,0.540126,50.42,1.87,50.4546657902,134.68,57.91852096,38.54123528,69.5699783463,0.51852096,0.15123528,0.540126,57.4,38.39,69.0547036776,132.69
2020-02-17 01:00:00,53.49848096,42.33289028,68.2214120675,0.55848096,0.16289028,0.581751,52.94,42.17,67.6827341351,135.54,54.44848096,1.32289028,54.4645491815,0.55848096,0.16289028,0.581751,53.89,1.16,53.9024832452,134.07,62.05848096,38.57289028,73.0693021974,0.55848096,0.16289028,0.581751,61.5,38.41,72.5091587318,131.91
2020-02-17 01:30:00,55.59884064,42.03132852,69.6983762915,0.51884064,0.15132852,0.540459,55.08,41.88,69.1935025851,135.54,56.56884064,1.13132852,56.5801523113,0.51884064,0.15132852,0.540459,56.05,0.98,56.0585666959,134.05,64.51884064,38.34132852,75.0515707378,0.51884064,0.15132852,0.540459,64.0,38.19,74.5283576902,131.91
2020-02-17 02:00:00,54.56235712,42.44235416,69.1260026411,0.52235712,0.15235416000000002,0.544122,54.04,42.29,68.6204466613,135.89,55.51235712,1.30235416,55.5276320347,0.52235712,0.15235416000000002,0.544122,54.99,1.15,55.0020235991,134.32,63.30235712,38.67235416,74.1804515572,0.52235712,0.15235416000000002,0.544122,62.78,38.52,73.6554057758,132.26
2020-02-17 02:30:00,53.96203744,42.40226092,68.628370342,0.52203744,0.15226092,0.543789,53.44,42.25,68.1241227466,135.89,54.91203744,1.16226092,54.9243361931,0.52203744,0.15226092,0.543789,54.39,1.01,54.3993768347,134.32,62.60203744,38.56226092,73.5259346007,0.52203744,0.15226092,0.543789,62.08,38.41,73.0017431299,132.26
2020-02-17 03:00:00,52.95098848,42.94487164,68.1767495645,0.53098848,0.15487164,0.553113,52.42,42.79,67.6671301298,136.18,53.90098848,1.57487164,53.923990763,0.53098848,0.15487164,0.553113,53.37,1.42,53.3888874205,134.52,61.35098848,38.30487164,72.327083301,0.53098848,0.15487164,0.553113,60.82,38.15,71.7948110938,132.48
2020-02-17 03:30:00,51.8638656,43.2257108,67.5153510629,0.5338655999999999,0.15571079999999998,0.55611,51.33,43.07,67.0059236187,136.08,52.8038656,1.9057108,52.8382433088,0.5338655999999999,0.15571079999999998,0.55611,52.27,1.75,52.299286802,134.46,60.0638656,38.1957108,71.1799148239,0.5338655999999999,0.15571079999999998,0.55611,59.53,38.04,70.64603669,132.35
2020-02-17 04:00:00,50.57432512,43.65167816,66.8074200035,0.55432512,0.16167816000000002,0.577422,50.02,43.49,66.2825806679,136.39,51.52432512,2.16167816,51.5696512645,0.55432512,0.16167816000000002,0.577422,50.97,2.0,51.0092236757,134.68,58.56432512,38.63167816,70.1582976862,0.55432512,0.16167816000000002,0.577422,58.01,38.47,69.6067597292,132.65
2020-02-17 04:30:00,49.96199744,43.59391592,66.3070938395,0.56199744,0.16391592,0.585414,49.4,43.43,65.7763247681,136.1,50.89199744,2.27391592,50.9427727656,0.56199744,0.16391592,0.585414,50.33,2.11,50.3742096712,134.49,57.86199744,38.64391592,69.5799036028,0.56199744,0.16391592,0.585414,57.3,38.48,69.0217386046,132.37
2020-02-17 05:00:00,50.23359584,43.29438212,66.316043867,0.56359584,0.16438212,0.587079,49.67,43.13,65.7822605267,136.02,51.16359584,2.02438212,51.2036293855,0.56359584,0.16438212,0.587079,50.6,1.8599999999999999,50.6341742305,134.4,58.16359584,38.32438212,69.6545917074,0.56359584,0.16438212,0.587079,57.6,38.16,69.0937450136,132.26
2020-02-17 05:30:00,51.82688256,41.80242408,66.5842955572,0.55688256,0.16242408,0.580086,51.27,41.64,66.0492429934,135.2,52.76688256,1.02242408,52.7767870005,0.55688256,0.16242408,0.580086,52.21,0.86,52.2170824539,133.84,60.11688256,38.12242408,71.1853832361,0.55688256,0.16242408,0.580086,59.56,37.96,70.62828895,131.56
2020-02-17 06:00:00,54.49551392,40.52494156,67.9119424391,0.56551392,0.16494156000000001,0.589077,53.93,40.36,67.3600363717,134.76,55.43551392,0.64494156,55.439265446,0.56551392,0.16494156000000001,0.589077,54.87,0.48,54.8720994678,133.55,63.21551392,36.86494156,73.1794036351,0.56551392,0.16494156000000001,0.589077,62.65,36.7,72.607936894,131.13
2020-02-17 06:30:00,61.10112832,37.61074576,71.7489796346,0.55112832,0.16074576000000002,0.5740919999999999,60.55,37.45,71.1955405907,134.23,62.07112832,2.9307457599999998,62.1402787379,0.55112832,0.16074576000000002,0.5740919999999999,61.52,2.77,61.582329446,133.21,70.94112832,34.76074576,78.9997033735,0.55112832,0.16074576000000002,0.5740919999999999,70.39,34.6,78.4341258637,130.65
2020-02-17 07:00:00,67.40880064,34.01298352,75.5038373307,0.55880064,0.16298352,0.5820839999999999,66.85,33.85,74.9316021449,133.05,68.44880064,5.95298352,68.7071780955,0.55880064,0.16298352,0.5820839999999999,67.89,5.79,68.1364527988,132.43,78.36880064,32.38298352,84.7957931469,0.55880064,0.16298352,0.5820839999999999,77.81,32.22,84.2171271179,129.57
2020-02-17 07:30:00,73.7170224,32.2482982,80.4621161064,0.5770223999999999,0.16829819999999998,0.601065,73.14,32.08,79.8660503593,133.41,74.7770224,7.8982982,75.1929929812,0.5770223999999999,0.16829819999999998,0.601065,74.2,7.73,74.6015609756,132.67,85.5070224,29.3082982,90.3904155489,0.5770223999999999,0.16829819999999998,0.601065,84.93,29.14,89.7900022274,129.76
