Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-02-17 08:00:00,76.07298624,29.86545432,81.7254219763,0.77298624,0.22545432,0.805194,75.3,29.64,80.9235416921,132.15,77.14298624,9.70545432,77.7511168382,0.77298624,0.22545432,0.805194,76.37,9.48,76.9561388065,131.81,88.34298624,28.37545432,92.7881976636,0.77298624,0.22545432,0.805194,87.57,28.15,91.9832995712,128.66
2020-02-17 08:30:00,78.84907008,31.26764544,84.8224115658,0.8490700800000001,0.24764544,0.884448,78.0,31.02,83.941887041,131.88,79.92907008,8.18764544,80.3473321381,0.8490700800000001,0.24764544,0.884448,79.08,7.94,79.4776069091,131.64,92.29907008,20.13764544,94.4703292124,0.8490700800000001,0.24764544,0.884448,91.45,19.89,93.5880045732,128.59
2020-02-17 09:00:00,79.33208608,33.66435844,86.1792835372,1.83208608,0.53435844,1.908423,77.5,33.13,84.2843217924,133.18,80.42208608,7.08435844,80.7335126448,1.83208608,0.53435844,1.908423,78.59,6.55,78.8624790379,132.54,93.50208608,16.57435844,94.9597254577,1.83208608,0.53435844,1.908423,91.67,16.04,93.0627234719,130.13
2020-02-17 09:30:00,80.54913888,32.50724884,86.8612974889,1.97913888,0.57724884,2.061603,78.57,31.93,84.8101986792,132.41,81.64913888,7.88724884,82.0292056167,1.97913888,0.57724884,2.061603,79.67,7.31,80.0046561145,132.02,95.02913888,16.95724884,96.5302311429,1.97913888,0.57724884,2.061603,93.05,16.38,94.4807223723,129.5
2020-02-17 10:00:00,81.41805056,31.73484808,87.3842064658,1.38805056,0.40484808,1.445886,80.03,31.33,85.9439922275,132.41,82.51805056,8.33484808,82.9379187148,1.38805056,0.40484808,1.445886,81.13,7.93,81.5166351121,131.97,96.15805056,16.45484808,97.5557928205,1.38805056,0.40484808,1.445886,94.77,16.05,96.1194850173,129.5
2020-02-17 10:30:00,82.04844,31.474545,87.8782879293,1.55844,0.454545,1.623375,80.49,31.02,86.2605384866,132.41,83.15844,8.744545,83.6169433219,1.55844,0.454545,1.623375,81.6,8.29,82.0200225555,132.04,96.86844,16.114545,98.1996600228,1.55844,0.454545,1.623375,95.31,15.66,96.5879480059,129.58
2020-02-17 11:00:00,80.98620096,32.14722528,87.1332820404,2.83620096,0.8272252800000001,2.954376,78.15,31.32,84.1924278068,132.5,82.08620096,8.79722528,82.5562569444,2.83620096,0.8272252800000001,2.954376,79.25,7.97,79.6497545508,132.1,95.42620096,16.85722528,96.9036938088,2.83620096,0.8272252800000001,2.954376,92.59,16.03,93.9673826389,129.67
2020-02-17 11:30:00,80.06673952,32.18988236,86.295256554,3.73673952,1.08988236,3.892437,76.33,31.1,82.4225630516,132.4,81.15673952,9.26988236,81.6844360235,3.73673952,1.08988236,3.892437,77.42,8.18,77.8509396218,132.0,94.17673952,16.82988236,95.6687159257,3.73673952,1.08988236,3.892437,90.44,15.74,91.7994618721,129.55
2020-02-17 12:00:00,79.72396192,32.51990556,86.1014190467,4.11396192,1.19990556,4.285377,75.61,31.32,81.8401765638,132.81,80.79396192,9.33990556,81.3320239426,4.11396192,1.19990556,4.285377,76.68,8.14,77.1108422986,132.23,93.71396192,17.09990556,95.2612902962,4.11396192,1.19990556,4.285377,89.6,15.9,90.9998351647,129.95
2020-02-17 12:30:00,79.44667744,34.06403092,86.4414990544,5.87667744,1.71403092,6.121539,73.57,32.35,80.3683233619,132.95,80.51667744,8.96403092,81.014129609,5.87667744,1.71403092,6.121539,74.64,7.25,74.9912801598,132.44,92.97667744,17.28403092,94.5695525665,5.87667744,1.71403092,6.121539,87.1,15.57,88.480703546,130.13
2020-02-17 13:00:00,79.89240256,34.14778408,86.8842168888,5.03240256,1.46778408,5.242086,74.86,32.68,81.6823236692,133.24,80.98240256,8.67778408,81.4460156234,5.03240256,1.46778408,5.242086,75.95,7.21,76.2914582375,132.65,93.65240256,17.19778408,95.2183610577,5.03240256,1.46778408,5.242086,88.62,15.73,90.0052070716,130.32
2020-02-17 13:30:00,78.47060448,35.08225964,85.9558067201,4.91060448,1.43225964,5.115213,73.56,33.65,80.8912609619,134.13,79.54060448,8.05225964,79.9471490821,4.91060448,1.43225964,5.115213,74.63,6.62,74.9230358435,133.13,91.97060448,17.49225964,93.6192888017,4.91060448,1.43225964,5.115213,87.06,16.06,88.5289060138,131.05
2020-02-17 14:00:00,77.02432096,36.68501028,85.3143364189,4.71432096,1.3750102800000001,4.910751,72.31,35.31,80.4706915591,134.13,78.09432096,6.2150102799999996,78.3412363892,4.71432096,1.3750102800000001,4.910751,73.38,4.84,73.5394451978,133.13,90.05432096,16.80501028,91.6088920033,4.71432096,1.3750102800000001,4.910751,85.34,15.43,86.7237020658,130.93
2020-02-17 14:30:00,77.2474192,36.2750806,85.3407595794,3.3774192,0.9850806,3.518145,73.87,35.29,81.866727063,134.42,78.3174192,5.9150806,78.5404757348,3.3774192,0.9850806,3.518145,74.94,4.93,75.1019873239,133.22,90.5574192,16.3550806,92.0224691779,3.3774192,0.9850806,3.518145,87.18,15.37,88.5245124245,131.38
2020-02-17 15:00:00,76.58920768,36.38685224,84.7933355222,3.10920768,0.90685224,3.238758,73.48,35.48,81.5974313321,134.42,77.66920768,5.64685224,77.8742111476,3.10920768,0.90685224,3.238758,74.56,4.74,74.7105159934,133.22,89.82920768,16.50685224,91.3332509182,3.10920768,0.90685224,3.238758,86.72,15.6,88.1119651353,131.38
2020-02-17 15:30:00,75.9931344,36.6084142,84.3512446036,2.4631344,0.7184142,2.565765,73.53,35.89,81.8214702874,134.42,77.0731344,5.0284142,77.2369924039,2.4631344,0.7184142,2.565765,74.61,4.31,74.7343843221,133.22,89.2331344,16.7984142,90.8005451222,2.4631344,0.7184142,2.565765,86.77,16.08,88.2473755984,131.38
2020-02-17 16:00:00,76.7051824,36.3644282,84.888495365,2.4151824,0.7044282,2.515815,74.29,35.66,82.4053378125,134.15,77.7851824,5.1144282,77.9531396213,2.4151824,0.7044282,2.515815,75.37,4.41,75.4989072769,133.06,90.0851824,16.6044282,91.6026589346,2.4151824,0.7044282,2.515815,87.67,15.9,89.1001621772,131.05
2020-02-17 16:30:00,79.10255648,35.75074564,86.8062800464,0.96255648,0.28074564,1.002663,78.14,35.47,85.8136381935,134.01,80.20255648,4.75074564,80.3431369195,0.96255648,0.28074564,1.002663,79.24,4.47,79.3659782274,132.98,93.12255648,16.07074564,94.4990973015,0.96255648,0.28074564,1.002663,92.16,15.79,93.5028860517,130.88
2020-02-17 17:00:00,80.38254656,35.33032608,87.8042466649,0.89254656,0.26032608,0.929736,79.49,35.07,86.8824780954,133.73,81.49254656,5.02032608,81.6470380282,0.89254656,0.26032608,0.929736,80.6,4.76,80.7404334891,132.81,94.72254656,16.41032608,96.1335510052,0.89254656,0.26032608,0.929736,93.83,16.15,95.209723243,130.65
2020-02-17 17:30:00,83.34451488,33.98631684,90.0076546352,0.60451488,0.17631684,0.629703,82.74,33.81,89.3813386563,132.98,84.46451488,5.76631684,84.6611167173,0.60451488,0.17631684,0.629703,83.86,5.59,84.0461046093,132.32,98.32451488,16.42631684,99.6871812788,0.60451488,0.17631684,0.629703,97.72,16.25,99.0619043831,130.01
2020-02-17 18:00:00,88.3046448,32.3417714,94.0409510296,0.5546447999999999,0.16177139999999998,0.577755,87.75,32.18,93.4645114469,131.9,89.4646448,6.8817714,89.7289331642,0.5546447999999999,0.16177139999999998,0.577755,88.91,6.72,89.1635940281,131.67,103.9846448,14.5517714,104.9979066699,0.5546447999999999,0.16177139999999998,0.577755,103.43,14.39,104.42622754839999,128.91
2020-02-17 18:30:00,89.09651296,32.81356628,94.9469259831,0.52651296,0.15356628,0.548451,88.57,32.66,94.3997907837,132.66,90.25651296,6.7835662800000005,90.5110761353,0.52651296,0.15356628,0.548451,89.73,6.63,89.9746064176,132.15,104.85651296,14.69356628,105.8810143517,0.52651296,0.15356628,0.548451,104.33,14.54,105.3383144919,129.54
2020-02-17 19:00:00,87.18876064,33.73463852,93.487463427,0.5987606400000001,0.17463852,0.623709,86.59,33.56,92.8660416945,132.88,88.34876064,6.05463852,88.5559831645,0.5987606400000001,0.17463852,0.623709,87.75,5.88,87.9467844779,132.3,102.64876064,15.39463852,103.7967386583,0.5987606400000001,0.17463852,0.623709,102.05,15.22,103.1787327893,129.73
2020-02-17 19:30:00,84.56007936,34.99335648,91.5147093046,0.56007936,0.16335648,0.5834159999999999,84.0,34.83,90.9347507832,133.03,85.72007936,4.84335648,85.8568000072,0.56007936,0.16335648,0.5834159999999999,85.16,4.68,85.2884986384,132.4,99.65007936,16.78335648,101.053547049,0.56007936,0.16335648,0.5834159999999999,99.09,16.62,100.4741384636,129.93
2020-02-17 20:00:00,82.05175776,35.79051268,89.5178850812,0.48175776000000003,0.14051268,0.501831,81.57,35.65,89.0201516512,133.71,83.18175776,4.40051268,83.2980752232,0.48175776000000003,0.14051268,0.501831,82.7,4.26,82.809646781,132.86,96.88175776,18.41051268,98.6155259774,0.48175776000000003,0.14051268,0.501831,96.4,18.27,98.1160175507,130.72
2020-02-17 20:30:00,79.58303648,36.43088564,87.5252484937,0.48303648,0.14088564,0.503163,79.1,36.29,87.0274330312,133.58,80.68303648,3.68088564,80.7669567009,0.48303648,0.14088564,0.503163,80.2,3.54,80.2780891651,132.78,94.13303648,20.17088564,96.2698976028,0.48303648,0.14088564,0.503163,93.65,20.03,95.7680708796,130.72
2020-02-17 21:00:00,76.56495456,36.63144508,84.8767049044,0.48495456000000003,0.14144508,0.505161,76.08,36.49,84.3782347528,132.66,77.64495456,2.99144508,77.702559239,0.48495456000000003,0.14144508,0.505161,77.16,2.85,77.2126161971,132.15,90.66495456,21.40144508,93.1566199305,0.48495456000000003,0.14144508,0.505161,90.18,21.26,92.6521451452,129.9
2020-02-17 21:30:00,73.18038912,38.30303016,82.598374507,0.49038912,0.14303016,0.510822,72.69,38.16,82.0976351669,133.34,74.24038912,1.64303016,74.2585680228,0.49038912,0.14303016,0.510822,73.75,1.5,73.76525266,132.59,86.69038912,22.67303016,89.606304814,0.49038912,0.14303016,0.510822,86.2,22.53,89.0956839583,130.56
2020-02-17 22:00:00,68.7139056,41.4440558,80.2446919363,0.4939056,0.14405579999999998,0.514485,68.22,41.3,79.7474664174,134.75,69.7739056,1.3040558,69.7860907646,0.4939056,0.14405579999999998,0.514485,69.28,1.16,69.2897106359,133.56,81.2939056,23.2940558,84.5654310183,0.4939056,0.14405579999999998,0.514485,80.8,23.15,84.050951809,131.74
2020-02-17 22:30:00,63.45326624,43.18386932,76.7539156393,0.49326624,0.14386932,0.513819,62.96,43.04,76.2653473079,135.39,64.46326624,2.35386932,64.5062275684,0.49326624,0.14386932,0.513819,63.97,2.21,64.0081635418,133.99,75.30326624,25.87386932,79.6243619755,0.49326624,0.14386932,0.513819,74.81,25.73,79.1111180556,132.5
2020-02-17 23:00:00,58.64650304,45.24314672,74.0699307678,0.45650304,0.13314672,0.475524,58.19,45.11,73.6273604036,136.0,59.63650304,4.12314672,59.7788661127,0.45650304,0.13314672,0.475524,59.18,3.99,59.3143532376,134.38,69.58650304,26.76314672,74.555666637,0.45650304,0.13314672,0.475524,69.13,26.63,74.0818047836,133.02
2020-02-17 23:30:00,54.22586368,46.36296024,71.3440142833,0.45586368,0.13296024,0.474858,53.77,46.23,70.9113940069,135.38,55.18586368,5.59296024,55.4685564474,0.45586368,0.13296024,0.474858,54.73,5.46,55.0016772472,133.98,64.25586368,26.58296024,69.5375423234,0.45586368,0.13296024,0.474858,63.8,26.45,69.065494279,132.27
2020-02-18 00:00:00,51.475544,46.922867,69.6526171626,0.455544,0.13286699999999999,0.474525,51.02,46.79,69.2267614438,135.53,52.415544,6.042867,52.7627282691,0.455544,0.13286699999999999,0.474525,51.96,5.91,52.2950255761,134.08,61.025544,27.162867,66.7977422085,0.455544,0.13286699999999999,0.474525,60.57,27.03,66.3275644058,132.43
2020-02-18 00:30:00,51.5919376,47.1347318,69.8814064482,0.4619376,0.13473179999999998,0.481185,51.13,47.0,69.4498156945,135.62,52.5219376,6.1947318,52.8859965523,0.4619376,0.13473179999999998,0.481185,52.06,6.06,52.4115178181,134.17,61.1719376,27.3847318,67.0218582665,0.4619376,0.13473179999999998,0.481185,60.71,27.25,66.5452222177,132.53
2020-02-18 01:00:00,54.96618336,46.13305348,71.7602949865,0.45618336,0.13305348,0.475191,54.51,46.0,71.3255921812,135.12,55.93618336,5.43305348,56.1994188493,0.45618336,0.13305348,0.475191,55.48,5.3,55.732579341,133.81,65.10618336,26.343053480000002,70.2336926151,0.45618336,0.13305348,0.475191,64.65,26.21,69.7609245925,131.98
2020-02-18 01:30:00,57.305544,45.952867,73.4546891536,0.455544,0.13286699999999999,0.474525,56.85,45.82,73.0164015821,135.45,58.285544,5.072867,58.5058853362,0.455544,0.13286699999999999,0.474525,57.83,4.94,58.0406107825,134.03,67.845544,25.992867,72.6542977086,0.455544,0.13286699999999999,0.474525,67.39,25.86,72.1813805631,132.28
2020-02-18 02:00:00,56.405544,46.472867,73.0842853227,0.455544,0.13286699999999999,0.474525,55.95,46.34,72.6484555927,136.0,57.375544,5.2828669999999995,57.618241322,0.455544,0.13286699999999999,0.474525,56.92,5.15,57.1525056319,134.41,66.795544,26.402867,71.8244810916,0.455544,0.13286699999999999,0.474525,66.34,26.27,71.3520041765,132.82
2020-02-18 02:30:00,55.62810144,46.59361292,72.5634235325,0.45810144,0.13361292,0.477189,55.17,46.46,72.1266975537,136.13,56.59810144,5.30361292,56.846049965,0.45810144,0.13361292,0.477189,56.14,5.17,56.3775531573,134.48,65.88810144,26.49361292,71.0151634295,0.45810144,0.13361292,0.477189,65.43,26.36,70.5403040821,132.95
2020-02-18 03:00:00,54.56618336,47.36305348,72.2545998634,0.45618336,0.13305348,0.475191,54.11,47.23,71.8231508638,136.39,55.52618336,5.97305348,55.846525464,0.45618336,0.13305348,0.475191,55.07,5.84,55.3787910666,134.65,64.57618336,26.40305348,69.7653545136,0.45618336,0.13305348,0.475191,64.12,26.27,69.2927651346,133.11
2020-02-18 03:30:00,53.675544,47.182867,71.4652850133,0.455544,0.13286699999999999,0.474525,53.22,47.05,71.0357015873,136.21,54.635544,5.8228670000000005,54.9449583518,0.455544,0.13286699999999999,0.474525,54.18,5.69,54.4779634348,134.53,63.545544,26.502867,68.850839657,0.455544,0.13286699999999999,0.474525,63.09,26.37,68.3792731754,132.93
2020-02-18 04:00:00,52.60490464,48.06268052,71.2551559605,0.45490464,0.13268052,0.473859,52.15,47.93,70.8301305943,136.69,53.54490464,6.48268052,53.9359060333,0.45490464,0.13268052,0.473859,53.09,6.35,53.4684074945,134.85,62.23490464,26.57268052,67.6704566674,0.45490464,0.13268052,0.473859,61.78,26.44,67.200014881,133.32
2020-02-18 04:30:00,51.94586368,47.45296024,70.3573463755,0.45586368,0.13296024,0.474858,51.49,47.32,69.9314128271,136.13,52.89586368,6.11296024,53.2479171175,0.45586368,0.13296024,0.474858,52.44,5.98,52.7798635845,134.49,61.57586368,27.20296024,67.3170708941,0.45586368,0.13296024,0.474858,61.12,27.07,66.846385841,132.83
2020-02-18 05:00:00,51.94184768,47.16762224,70.1622414707,0.47184768,0.13762224,0.491508,51.47,47.03,69.7207415336,135.97,52.88184768,5.87762224,53.2074830945,0.47184768,0.13762224,0.491508,52.41,5.74,52.7233885482,134.39,61.56184768,27.16762224,67.2899753897,0.47184768,0.13762224,0.491508,61.09,27.03,66.802761919,132.66
2020-02-18 05:30:00,53.08426528,46.63249404,70.657828446,0.45426528,0.13249404,0.473193,52.63,46.5,70.2293877234,135.7,54.03426528,5.58249404,54.3218746368,0.45426528,0.13249404,0.473193,53.58,5.45,53.8564657214,134.22,62.91426528,26.72249404,68.3541985795,0.45426528,0.13249404,0.473193,62.46,26.59,67.8843111477,132.44
2020-02-18 06:00:00,55.3871424,45.6333332,71.7644524969,0.4571424,0.13333319999999999,0.47619000000000006,54.93,45.5,71.3270979362,135.16,56.3471424,4.8433332,56.5549143146,0.4571424,0.13333319999999999,0.47619000000000006,55.89,4.71,56.0881110397,133.87,65.5871424,25.6933332,70.440191788,0.4571424,0.13333319999999999,0.47619000000000006,65.13,25.56,69.9659238487,131.85
2020-02-18 06:30:00,61.8423472,43.0419346,75.346426865,0.4523472,0.13193459999999999,0.471195,61.39,42.91,74.8999345794,134.68,62.8423472,2.5619346,62.8945475419,0.4523472,0.13193459999999999,0.471195,62.39,2.43,62.4373045542,133.57,73.1023472,22.9719346,76.6267769479,0.4523472,0.13193459999999999,0.471195,72.65,22.84,76.1556833073,131.31
2020-02-18 07:00:00,68.15042912,40.15137516,79.0987605243,0.45042912,0.13137516,0.469197,67.7,40.02,78.6440741569,134.08,69.18042912,0.7813751600000001,69.184841695,0.45042912,0.13137516,0.469197,68.73,0.65,68.7330735527,133.18,80.57042912,21.35137516,83.3515163018,0.45042912,0.13137516,0.469197,80.12,21.22,82.8824637665,130.79
2020-02-18 07:30:00,73.84024928,37.08715604,82.6307422021,0.47024928,0.13715604,0.489843,73.37,36.95,82.1490072977,133.34,74.92024928,2.99715604,74.9801753566,0.47024928,0.13715604,0.489843,74.45,2.86,74.5049132608,132.67,87.27024928,19.12715604,89.3417288145,0.47024928,0.13715604,0.489843,86.8,18.99,88.8530252721,130.08
2020-02-18 08:00:00,76.47928,35.67979,84.3926992326,0.71928,0.20979,0.7492500000000001,75.76,35.47,83.6522474295,132.94,77.54928,4.23979,77.6650928523,0.71928,0.20979,0.7492500000000001,76.83,4.03,76.9356211387,132.38,90.30928,18.18979,92.1229315337,0.71928,0.20979,0.7492500000000001,89.59,17.98,91.3764110698,129.71
2020-02-18 08:30:00,78.9962128,34.7776454,86.3127236061,0.9862128,0.2876454,1.027305,78.01,34.49,85.2943151681,133.32,80.0962128,5.5676454,80.2894886034,0.9862128,0.2876454,1.027305,79.11,5.28,79.2860044396,132.63,93.0562128,15.8876454,94.4027331015,0.9862128,0.2876454,1.027305,92.07,15.6,93.3822515257,129.94
2020-02-18 09:00:00,79.80373472,33.71025596,86.6315036932,1.54373472,0.45025596,1.608057,78.26,33.26,85.0344353777,132.5,80.90373472,6.51025596,81.1652494871,1.54373472,0.45025596,1.608057,79.36,6.06,79.5910371838,132.1,93.93373472,15.44025596,95.1942646516,1.54373472,0.45025596,1.608057,92.39,14.99,93.5981420756,129.18
2020-02-18 09:30:00,81.77051776,32.43181768,87.9672687581,1.72051776,0.50181768,1.792206,80.05,31.93,86.1831039125,132.22,82.88051776,7.76181768,83.2431741217,1.72051776,0.50181768,1.792206,81.16,7.26,81.4840671543,131.92,96.24051776,14.80181768,97.3721267373,1.72051776,0.50181768,1.792206,94.52,14.3,95.5956086858,128.94
2020-02-18 10:00:00,82.21277472,33.40997596,88.7421366703,2.50277472,0.72997596,2.607057,79.71,32.68,86.1490945977,133.27,83.32277472,7.80997596,83.6879950264,2.50277472,0.72997596,2.607057,80.82,7.08,81.1295186723,132.63,96.52277472,14.32997596,97.5807063443,2.50277472,0.72997596,2.607057,94.02,13.6,94.9985284097,129.87
2020-02-18 10:30:00,81.07262304,34.58368172,88.1408035356,4.33262304,1.2636817200000001,4.513149,76.74,33.32,83.6615204261,134.1,82.18262304,8.19368172,82.5900717391,4.33262304,1.2636817200000001,4.513149,77.85,6.93,78.1578364593,133.16,94.99262304,15.88368172,96.3114208025,4.33262304,1.2636817200000001,4.513149,90.66,14.62,91.8312582948,130.75
2020-02-18 11:00:00,80.84261504,33.72326272,87.5944453432,2.34261504,0.68326272,2.440224,78.5,33.04,85.1697810259,133.76,81.96261504,7.80326272,82.3332324962,2.34261504,0.68326272,2.440224,79.62,7.12,79.9377182562,132.99,95.11261504,15.41326272,96.3534026769,2.34261504,0.68326272,2.440224,92.77,14.73,93.9321340117,130.48
2020-02-18 11:30:00,80.90352384,33.45811112,87.5489883976,2.63352384,0.76811112,2.743254,78.27,32.69,84.8223378598,133.64,81.99352384,8.10811112,82.3934428073,2.63352384,0.76811112,2.743254,79.36,7.34,79.6987151716,132.85,95.10352384,15.16811112,96.3055130392,2.63352384,0.76811112,2.743254,92.47,14.4,93.5845120733,130.31
2020-02-18 12:00:00,80.51066496,34.27477728,87.5027286997,4.37066496,1.27477728,4.552776,76.14,33.0,82.9837309356,133.71,81.61066496,8.34477728,82.0361867901,4.37066496,1.27477728,4.552776,77.24,7.07,77.5628938346,132.93,94.37066496,16.00477728,95.7182077808,4.37066496,1.27477728,4.552776,90.0,14.73,91.1974391088,130.49
2020-02-18 12:30:00,81.12825952,33.47699236,87.763907788,2.21825952,0.64699236,2.310687,78.91,32.83,85.466935127,133.35,82.23825952,7.81699236,82.6089383689,2.21825952,0.64699236,2.310687,80.02,7.17,80.3405831445,132.75,95.45825952,15.23699236,96.6666708166,2.21825952,0.64699236,2.310687,93.24,14.59,94.3746030455,130.15
2020-02-18 13:00:00,80.62557248,33.66745864,87.3726542404,1.94557248,0.56745864,2.026638,78.68,33.1,85.3589620368,133.89,81.74557248,7.60745864,82.0987944311,1.94557248,0.56745864,2.026638,79.8,7.04,80.1099344651,132.95,94.93557248,15.38745864,96.1745122447,1.94557248,0.56745864,2.026638,92.99,14.82,94.1635412461,130.52
2020-02-18 13:30:00,81.28066752,33.52811136,87.9242922284,1.81066752,0.52811136,1.886112,79.47,33.0,86.0492934311,134.04,82.41066752,7.66811136,82.7666481919,1.81066752,0.52811136,1.886112,80.6,7.14,80.9156326058,133.01,95.71066752,15.22811136,96.9145358175,1.81066752,0.52811136,1.886112,93.9,14.7,95.0436741714,130.69
2020-02-18 14:00:00,81.07327456,33.62095508,87.7681290012,2.16327456,0.63095508,2.253411,78.91,32.99,85.5285227278,133.72,82.18327456,7.77095508,82.549853787,2.16327456,0.63095508,2.253411,80.02,7.14,80.3379113495,132.92,95.40327456,15.33095508,96.6272372597,2.16327456,0.63095508,2.253411,93.24,14.7,94.3916712428,130.59
2020-02-18 14:30:00,80.4351632,33.2669226,87.0431135604,1.6351632,0.4769226,1.703295,78.8,32.79,85.3500093732,133.14,81.5451632,7.3569226,81.8763577076,1.6351632,0.4769226,1.703295,79.91,6.88,80.2056263612,132.43,94.7251632,15.0369226,95.9112380514,1.6351632,0.4769226,1.703295,93.09,14.56,94.2217687162,129.87
2020-02-18 15:00:00,79.8313872,33.7716546,86.6808804564,1.4113872,0.4116546,1.470195,78.42,33.36,85.2208073184,133.14,80.9313872,6.7516546,81.2125253514,1.4113872,0.4116546,1.470195,79.52,6.34,79.7723385642,132.48,93.9213872,14.5316546,95.0389181282,1.4113872,0.4116546,1.470195,92.51,14.12,93.5813790238,129.78
2020-02-18 15:30:00,79.9331856,33.8538458,86.8066646958,1.2131856,0.3538458,1.263735,78.72,33.5,85.5516709363,132.99,81.0431856,6.4638458,81.3005487972,1.2131856,0.3538458,1.263735,79.83,6.11,80.0634810635,132.41,94.0831856,14.7038458,95.2252534465,1.2131856,0.3538458,1.263735,92.87,14.35,93.9721203336,129.58
2020-02-18 16:00:00,82.20994912,33.46123516,88.7588305057,0.9299491200000001,0.27123516000000003,0.9686969999999999,81.28,33.19,87.7952988491,132.66,83.32994912,6.82123516,83.6086698223,0.9299491200000001,0.27123516000000003,0.9686969999999999,82.4,6.55,82.6599207597,132.25,96.76994912,14.19123516,97.804980487,0.9299491200000001,0.27123516000000003,0.9686969999999999,95.84,13.92,96.8456090899,129.31
2020-02-18 16:30:00,85.34026912,32.95799516,91.483282508,0.61026912,0.17799516,0.635697,84.73,32.78,90.8498833241,132.86,86.49026912,7.12799516,86.783494787,0.61026912,0.17799516,0.635697,85.88,6.95,86.1607619511,132.29,100.48026912,13.66799516,101.4056141154,0.61026912,0.17799516,0.635697,99.87,13.49,100.7769666144,129.45
2020-02-18 17:00:00,86.96153792,32.45794856,92.8214819001,0.54153792,0.15794856000000002,0.564102,86.42,32.3,92.2589095969,132.86,88.12153792,7.33794856,88.4265284542,0.54153792,0.15794856000000002,0.564102,87.58,7.18,87.8738231785,132.25,102.45153792,14.06794856,103.4128850717,0.54153792,0.15794856000000002,0.564102,101.91,13.91,102.8549279325,129.45
2020-02-18 17:30:00,88.6326768,32.1924474,94.2979589723,0.5226767999999999,0.15244739999999998,0.544455,88.11,32.04,93.7546462849,132.4,89.7926768,7.3324474,90.0915622674,0.5226767999999999,0.15244739999999998,0.544455,89.27,7.18,89.558278791,131.96,104.3726768,13.7524474,105.274809294,0.5226767999999999,0.15244739999999998,0.544455,103.85,13.6,104.7367294697,129.01
2020-02-18 18:00:00,91.2446848,31.2301164,96.4412394913,0.5146847999999999,0.15011639999999998,0.53613,90.73,31.08,95.9056791853,131.91,92.4146848,8.0301164,92.7629060351,0.5146847999999999,0.15011639999999998,0.53613,91.9,7.88,92.2372180847,131.64,107.3446848,13.0401164,108.1338336994,0.5146847999999999,0.15011639999999998,0.53613,106.83,12.89,107.6048372519,128.53
2020-02-18 18:30:00,91.14422528,31.87414904,96.5568805364,0.49422528,0.14414904,0.514818,90.65,31.73,96.0427790102,132.25,92.31422528,7.55414904,92.6227906984,0.49422528,0.14414904,0.514818,91.82,7.41,92.1185133402,131.87,107.23422528,13.66414904,108.1012860256,0.49422528,0.14414904,0.514818,106.74,13.52,107.5928343339,128.87
2020-02-18 19:00:00,89.33134816,32.92330988,95.2052209573,0.49134816000000003,0.14330988,0.511821,88.84,32.78,94.6946355397,132.66,90.50134816,6.72330988,90.7507405728,0.49134816000000003,0.14330988,0.511821,90.01,6.58,90.2501883655,132.14,105.14134816,14.40330988,106.1233170816,0.49134816000000003,0.14330988,0.511821,104.65,14.26,105.6170918933,129.27
2020-02-18 19:30:00,86.46600352,34.52883436,93.1053713111,0.47600352,0.13883436,0.49583699999999997,85.99,34.39,92.6118361766,133.06,87.63600352,5.39883436,87.8021441959,0.47600352,0.13883436,0.49583699999999997,87.16,5.26,87.3185730529,132.42,101.73600352,15.07883436,102.8473901364,0.47600352,0.13883436,0.49583699999999997,101.26,14.94,102.3561976629,129.6
2020-02-18 20:00:00,82.98504448,35.35855464,90.203907862,0.47504448,0.13855464,0.494838,82.51,35.22,89.7125883029,133.57,84.11504448,4.81855464,84.2529475846,0.47504448,0.13855464,0.494838,83.64,4.68,83.7708302454,132.78,98.02504448,18.48855464,99.7533758726,0.47504448,0.13855464,0.494838,97.55,18.35,99.2608936087,130.4
2020-02-18 20:30:00,80.7667328,36.7261304,88.7247078403,0.4667328,0.13613039999999998,0.48618000000000006,80.3,36.59,88.2435159091,133.72,81.8867328,3.5061304,81.9617591261,0.4667328,0.13613039999999998,0.48618000000000006,81.42,3.37,81.4897128477,132.86,95.3867328,18.9861304,97.2579145459,0.4667328,0.13613039999999998,0.48618000000000006,94.92,18.85,96.773596089,130.56
2020-02-18 21:00:00,77.38303648,36.22088564,85.4405459452,0.48303648,0.14088564,0.503163,76.9,36.08,84.9433717249,131.92,78.46303648,3.00088564,78.5204012234,0.48303648,0.14088564,0.503163,77.98,2.86,78.0324291561,131.63,91.44303648,20.06088564,93.6176695573,0.48303648,0.14088564,0.503163,90.96,19.92,93.1156700024,128.96
2020-02-18 21:30:00,73.7363232,37.9989276,82.9515753787,0.4763232,0.13892759999999998,0.49617000000000006,73.26,37.86,82.4645814881,132.45,74.7963232,1.4789276,74.8109429902,0.4763232,0.13892759999999998,0.49617000000000006,74.32,1.34,74.3320792121,132.01,87.1763232,21.3889276,89.761893644,0.4763232,0.13892759999999998,0.49617000000000006,86.7,21.25,89.2661890079,129.5
2020-02-18 22:00:00,69.49719232,39.62209776,79.9985648075,0.48719232,0.14209776,0.5074919999999999,69.01,39.48,79.5050344318,133.32,70.52719232,0.39209776,70.5282822504,0.48719232,0.14209776,0.5074919999999999,70.04,0.25,70.0404461722,132.57,82.36719232,23.86209776,85.7540324427,0.48719232,0.14209776,0.5074919999999999,81.88,23.72,85.2465412788,130.46
2020-02-18 22:30:00,64.43408544,42.33827492,77.0991627042,0.47408544,0.13827492,0.493839,63.96,42.2,76.6271596759,134.21,65.45408544,2.15827492,65.4896591182,0.47408544,0.13827492,0.493839,64.98,2.02,65.0113897713,133.18,76.31408544,24.78827492,80.2390067863,0.47408544,0.13827492,0.493839,75.84,24.65,79.7453954784,131.15
2020-02-18 23:00:00,59.72051904,44.43848472,74.4400384109,0.44051904000000003,0.12848472,0.458874,59.28,44.31,74.0100972841,134.55,60.70051904,4.10848472,60.8394005429,0.44051904000000003,0.12848472,0.458874,60.26,3.98,60.3912907628,133.4,70.61051904,25.08848472,74.93515506520001,0.44051904000000003,0.12848472,0.458874,70.17,24.96,74.4770467997,131.31
2020-02-18 23:30:00,55.51892064,45.13801852,71.5527166846,0.43892064000000003,0.12801852,0.457209,55.08,45.01,71.131613928,134.89,56.47892064,4.58801852,56.664966166,0.43892064000000003,0.12801852,0.457209,56.04,4.46,56.2171966573,133.62,65.86892064,26.79801852,71.1115215902,0.43892064000000003,0.12801852,0.457209,65.43,26.67,70.6567321633,131.76
2020-02-19 00:00:00,52.78828128,45.96783204,69.9974586893,0.43828128,0.12783204,0.456543,52.35,45.84,69.5832458283,135.76,53.73828128,4.91783204,53.9628385734,0.43828128,0.12783204,0.456543,53.3,4.79,53.5148026251,134.22,62.79828128,28.38783204,68.9165665109,0.43828128,0.12783204,0.456543,62.36,28.26,68.464568939,132.73
2020-02-19 00:30:00,52.35924032,46.96811176,70.3384217138,0.43924032,0.12811176,0.457542,51.92,46.84,69.9261896574,135.76,53.29924032,5.86811176,53.6212994464,0.43924032,0.12811176,0.457542,52.86,5.74,53.1707363124,134.25,62.06924032,27.07811176,67.7186438907,0.43924032,0.12811176,0.457542,61.63,26.95,67.2648452016,132.53
2020-02-19 01:00:00,55.78700256,45.97745908,72.2918833486,0.43700256,0.12745908,0.455211,55.35,45.85,71.8738130337,135.2,56.74700256,5.18745908,56.9836119534,0.43700256,0.12745908,0.455211,56.31,5.06,56.5368879582,133.84,66.06700256,26.10745908,71.0383575745,0.43700256,0.12745908,0.455211,65.63,25.98,70.5851067861,131.89
2020-02-19 01:30:00,58.25828128,45.71783204,74.055030242,0.43828128,0.12783204,0.456543,57.82,45.59,73.6315183872,135.5,59.25828128,4.76783204,59.4497781545,0.43828128,0.12783204,0.456543,58.82,4.64,59.0027287505,134.04,68.95828128,25.67783204,73.5839358513,0.43828128,0.12783204,0.456543,68.52,25.55,73.1286052103,132.19
2020-02-19 02:00:00,57.22828128,46.14783204,73.5166551215,0.43828128,0.12783204,0.456543,56.79,46.02,73.0954478747,135.72,58.19828128,5.10783204,58.4219983576,0.43828128,0.12783204,0.456543,57.76,4.98,57.974287404,134.19,67.75828128,26.13783204,72.6248645146,0.43828128,0.12783204,0.456543,67.32,26.01,72.1699556602,132.4
2020-02-19 02:30:00,56.39892064,46.26801852,72.9490766708,0.43892064000000003,0.12801852,0.457209,55.96,46.14,72.5287611917,135.98,57.36892064,4.9980185200000005,57.586224433699996,0.43892064000000003,0.12801852,0.457209,56.93,4.87,57.1379191081,134.37,66.77892064,26.11801852,71.7047776181,0.43892064000000003,0.12801852,0.457209,66.34,25.99,71.2493908746,132.64
2020-02-19 03:00:00,55.62956,46.788205,72.6896421295,0.43956000000000006,0.12820499999999999,0.457875,55.19,46.66,72.2709602814,136.39,56.59956,5.288205,56.8460667445,0.43956000000000006,0.12820499999999999,0.457875,56.16,5.16,56.3965530862,134.63,65.82956,25.938205,70.7553633898,0.43956000000000006,0.12820499999999999,0.457875,65.39,25.81,70.2994182053,132.99
2020-02-19 03:30:00,54.89019936,47.13839148,72.3530368202,0.44019936,0.12839148,0.458541,54.45,47.01,71.9356837738,136.39,55.86019936,5.60839148,56.141036039,0.44019936,0.12839148,0.458541,55.42,5.48,55.6902756323,134.63,64.91019936000001,25.51839148,69.7461273812,0.44019936,0.12839148,0.458541,64.47,25.39,69.2894869371,132.9
2020-02-19 04:00:00,53.93892064,47.42801852,71.8249545809,0.43892064000000003,0.12801852,0.457209,53.5,47.3,71.4110635686,136.72,54.90892064,5.72801852,55.2068814734,0.43892064000000003,0.12801852,0.457209,54.47,5.6,54.7571082144,134.83,63.80892064,25.74801852,68.8079850813,0.43892064000000003,0.12801852,0.457209,63.37,25.62,68.3530635744,133.2
2020-02-19 04:30:00,53.32924032,47.77811176,71.60136756,0.43924032,0.12811176,0.457542,52.89,47.65,71.1890061737,137.03,54.29924032,5.93811176,54.622968343,0.43924032,0.12811176,0.457542,53.86,5.8100000000000005,54.1724625617,135.03,63.07924032,26.05811176,68.2496574925,0.43924032,0.12811176,0.457542,62.64,25.93,67.794796998,133.52
2020-02-19 05:00:00,53.2051344,47.6756642,71.4405716903,0.4651344,0.13566419999999998,0.484515,52.74,47.54,71.003937919,136.74,54.1451344,6.0056642,54.4771840469,0.4651344,0.13566419999999998,0.484515,53.68,5.87,53.9999935185,134.85,62.9351344,26.0556642,68.1155546028,0.4651344,0.13566419999999998,0.484515,62.47,25.92,67.633921223,133.24
2020-02-19 05:30:00,54.24440512,46.64836816,71.5438728251,0.47440512,0.13836816,0.494172,53.77,46.51,71.0942543389,136.05,55.20440512,5.31836816,55.4599980575,0.47440512,0.13836816,0.494172,54.73,5.18,54.9745877656,134.42,64.19440512,25.86836816,69.2105058497,0.47440512,0.13836816,0.494172,63.72,25.73,68.718784186,132.63
2020-02-19 06:00:00,56.4279216,45.0593938,72.2112131578,0.4779216,0.13939379999999998,0.49783499999999997,55.95,44.92,71.7510202018,134.91,57.3979216,4.4393938,57.5693461949,0.4779216,0.13939379999999998,0.49783499999999997,56.92,4.3,57.0821898669,133.65,66.7979216,25.2093938,71.3966096243,0.4779216,0.13939379999999998,0.49783499999999997,66.32,25.07,70.9002630461,131.56
2020-02-19 06:30:00,63.08362592,40.55230756,74.9935564409,0.45362592,0.13230756,0.472527,62.63,40.42,74.5405480259,133.24,64.07362592,1.18230756,64.0845331551,0.45362592,0.13230756,0.472527,63.62,1.05,63.6286641381,132.55,74.83362592,23.99230756,78.5856373034,0.45362592,0.13230756,0.472527,74.38,23.86,78.1132767204,130.22
2020-02-19 07:00:00,69.52225728,37.50482504,78.9933931325,0.46225728,0.13482504,0.481518,69.06,37.37,78.5226113932,132.19,70.53225728,1.79482504,70.5550899222,0.46225728,0.13482504,0.481518,70.07,1.6600000000000001,70.0896604358,131.86,82.36225728,21.65482504,85.1614517946,0.46225728,0.13482504,0.481518,81.9,21.52,84.6801062824,129.18
2020-02-19 07:30:00,74.5631264,35.2979952,82.4961107185,0.4731264,0.13799519999999998,0.49284000000000006,74.09,35.16,82.0094732333,131.76,75.6331264,3.7579952,75.7264309007,0.4731264,0.13799519999999998,0.49284000000000006,75.16,3.62,75.247126191,131.57,88.1731264,19.3379952,90.2688112113,0.4731264,0.13799519999999998,0.49284000000000006,87.7,19.2,89.7771128963,128.8
2020-02-19 08:00:00,78.26597344,33.95090892,85.3125243737,0.5859734400000001,0.17090892,0.610389,77.68,33.78,84.7069701973,132.5,79.34597344,5.64090892,79.5462340692,0.5859734400000001,0.17090892,0.610389,78.76,5.47,78.9497213421,132.03,92.41597344,17.15090892,93.9939669534,0.5859734400000001,0.17090892,0.610389,91.83,16.98,93.3866655364,129.51
2020-02-19 08:30:00,80.83385536,32.32862448,87.0589003671,0.78385536,0.22862448,0.8165159999999999,80.05,32.1,86.2462318017,132.2,81.94385536,7.28862448,82.2673658146,0.78385536,0.22862448,0.8165159999999999,81.16,7.06,81.466491271,131.86,95.41385536,15.80862448,96.7146131803,0.78385536,0.22862448,0.8165159999999999,94.63,15.58,95.90397958369999,129.2
2020-02-19 09:00:00,82.35676224,32.03072232,88.3663027347,0.99676224,0.29072232,1.038294,81.36,31.74,87.3319941373,132.57,83.45676224,7.90072232,83.8299026408,0.99676224,0.29072232,1.038294,82.46,7.61,82.8104081623,132.1,97.09676224,14.76072232,98.2123218384,0.99676224,0.29072232,1.038294,96.1,14.47,97.1832850855,129.47
2020-02-19 09:30:00,83.77862016,31.29543088,89.4329983277,1.21862016,0.35543088,1.269396,82.56,30.94,88.1670981716,132.03,84.89862016,8.44543088,85.3176476927,1.21862016,0.35543088,1.269396,83.68,8.09,84.0701522539,131.75,98.71862016,14.47543088,99.7742655471,1.21862016,0.35543088,1.269396,97.5,14.12,98.5171274449,128.98
2020-02-19 10:00:00,84.56733152,31.53463836,90.2555647975,1.14733152,0.33463836,1.195137,83.42,31.2,89.0636648696,132.03,85.68733152,8.18463836,86.0773320224,1.14733152,0.33463836,1.195137,84.54,7.85,84.903675421,131.75,99.44733152,13.25463836,100.3267520879,1.14733152,0.33463836,1.195137,98.3,12.92,99.1454305553,128.83
2020-02-19 10:30:00,84.99368512,31.37815816,90.6008571692,1.19368512,0.34815816,1.243422,83.8,31.03,89.3605108535,131.95,86.13368512,8.30815816,86.5334455824,1.19368512,0.34815816,1.243422,84.94,7.96,85.3121632594,131.71,99.93368512,13.09815816,100.7884079091,1.19368512,0.34815816,1.243422,98.74,12.75,99.5597815385,128.73
2020-02-19 11:00:00,85.8612176,30.7345218,91.1962692111,1.1812176,0.3445218,1.230435,84.68,30.39,89.9680748933,131.83,86.9912176,8.8645218,87.4417045023,1.1812176,0.3445218,1.230435,85.81,8.52,86.2319343399,131.64,100.9312176,12.4045218,101.6906232025,1.1812176,0.3445218,1.230435,99.75,12.06,100.4763957355,128.62
2020-02-19 11:30:00,85.96451424,30.81298332,91.3199739903,1.24451424,0.36298332,1.2963689999999999,84.72,30.45,90.0260012441,131.95,87.09451424,8.91298332,87.54938996,1.24451424,0.36298332,1.2963689999999999,85.85,8.55,86.2747066063,131.72,101.03451424,12.44298332,101.7978433053,1.24451424,0.36298332,1.2963689999999999,99.79,12.08,100.518508246,128.72
2020-02-19 12:00:00,85.46207648,31.06060564,90.9314452706,1.4420764799999999,0.42060564,1.502163,84.02,30.64,89.4324885039,131.95,86.59207648,8.76060564,87.0341077986,1.4420764799999999,0.42060564,1.502163,85.15,8.34,85.5574549645,131.72,100.42207648,12.72060564,101.2245387858,1.4420764799999999,0.42060564,1.502163,98.98,12.3,99.7413174166,128.72
2020-02-19 12:30:00,85.99074784,30.96146812,91.3948643099,1.41074784,0.41146812,1.469529,84.58,30.55,89.9281874609,131.82,87.11074784,8.75146812,87.5492466187,1.41074784,0.41146812,1.469529,85.7,8.34,86.1048523604,131.64,101.04074784,12.67146812,101.8322091893,1.41074784,0.41146812,1.469529,99.63,12.26,100.3814948086,128.59
2020-02-19 13:00:00,85.89300576,31.24962668,91.401026286,1.23300576,0.35962668000000003,1.284381,84.66,30.89,90.1194080096,131.55,87.02300576,8.42962668,87.4303273325,1.23300576,0.35962668000000003,1.284381,85.79,8.07,86.1687240244,131.54,100.96300576,12.96962668,101.7926311101,1.23300576,0.35962668000000003,1.284381,99.73,12.61,100.5240518483,128.39
2020-02-19 13:30:00,86.24162688,31.45505784,91.7989045176,1.49162688,0.43505784000000003,1.5537779999999999,84.75,31.02,90.2485617614,132.31,87.38162688,8.63505784,87.8072487902,1.49162688,0.43505784000000003,1.5537779999999999,85.89,8.2,86.2805429978,131.95,101.33162688,12.95505784,102.1564101258,1.49162688,0.43505784000000003,1.5537779999999999,99.84,12.52,100.6219459164,129.09
2020-02-19 14:00:00,85.97901952,32.00554736,91.7428300165,1.45901952,0.42554736,1.519812,84.52,31.58,90.2270846254,132.82,87.11901952,8.33554736,87.5168835821,1.45901952,0.42554736,1.519812,85.66,7.91,86.0244366445,132.32,100.99901952,13.09554736,101.8444662447,1.45901952,0.42554736,1.519812,99.54,12.67,100.3431138644,129.55
2020-02-19 14:30:00,85.22526368,32.40778524,91.1790003975,1.05526368,0.30778524,1.099233,84.17,32.1,90.0832886833,133.05,86.36526368,7.84778524,86.7210845394,1.05526368,0.30778524,1.099233,85.31,7.54,85.6425577619,132.45,100.15526368,12.83778524,100.9746778786,1.05526368,0.30778524,1.099233,99.1,12.53,99.8889928871,129.69
2020-02-19 15:00:00,84.46587328,32.96671304,90.6713180538,0.8458732800000001,0.24671304,0.881118,83.62,32.72,89.7936679282,133.17,85.60587328,7.19671304,85.907847247,0.8458732800000001,0.24671304,0.881118,84.76,6.95,85.0444595491,132.53,99.26587328,13.02671304,100.1169758366,0.8458732800000001,0.24671304,0.881118,98.42,12.78,99.2462835576,129.78
2020-02-19 15:30:00,83.63263648,33.00743564,89.9105594028,0.8826364800000001,0.25743564,0.9194129999999999,82.75,32.75,88.9950841339,133.09,84.76263648,7.18743564,85.0668194663,0.8826364800000001,0.25743564,0.9194129999999999,83.88,6.93,84.1657846158,132.45,98.30263648,13.04743564,99.1647312087,0.8826364800000001,0.25743564,0.9194129999999999,97.42,12.79,98.2559947281,129.66
2020-02-19 16:00:00,84.5483408,33.2303494,90.8442516248,0.8583408,0.2503494,0.8941049999999999,83.69,32.98,89.953857616,133.24,85.6983408,6.9603494,85.9805331435,0.8583408,0.2503494,0.8941049999999999,84.84,6.71,85.1049334645,132.54,99.3883408,13.3003494,100.2743316165,0.8583408,0.2503494,0.8941049999999999,98.53,13.05,99.3904593007,129.82
2020-02-19 16:30:00,84.65955968,33.56153824,91.0693026999,0.7595596800000001,0.22153824,0.7912079999999999,83.9,33.34,90.281590593,133.63,85.78955968,6.84153824,86.0619265156,0.7595596800000001,0.22153824,0.7912079999999999,85.03,6.62,85.2873103105,132.81,99.68955968,14.73153824,100.7721515505,0.7595596800000001,0.22153824,0.7912079999999999,98.93,14.51,99.98842433,130.31
2020-02-19 17:00:00,86.0221872,33.2885546,92.2385199254,0.6121871999999999,0.17855459999999998,0.637695,85.41,33.11,91.6031669758,133.37,87.1921872,6.9085546,87.465453954,0.6121871999999999,0.17855459999999998,0.637695,86.58,6.73,86.8411728387,132.64,101.3221872,14.5585546,102.362772193,0.6121871999999999,0.17855459999999998,0.637695,100.71,14.38,101.7314528551,130.05
2020-02-19 17:30:00,88.49126816,32.33661988,94.2144443588,0.57126816,0.16661988,0.595071,87.92,32.17,93.6206991001,132.74,89.65126816,7.44661988,89.9600023918,0.57126816,0.16661988,0.595071,89.08,7.28,89.3769813766,132.2,104.25126816,14.38661988,105.2392595211,0.57126816,0.16661988,0.595071,103.68,14.22,104.6506129939,129.46
2020-02-19 18:00:00,90.34775168,32.04559424,95.8625909509,0.56775168,0.16559424,0.5914079999999999,89.78,31.88,95.27215123,132.07,91.52775168,7.29559424,91.818053905,0.56775168,0.16559424,0.5914079999999999,90.96,7.13,91.2390185173,131.76,106.34775168,14.07559424,107.2751911702,0.56775168,0.16559424,0.5914079999999999,105.78,13.91,106.690657979,128.8
2020-02-19 18:30:00,90.20094848,32.47652664,95.8693688792,0.57094848,0.16652664,0.594738,89.63,32.31,95.2757734159,132.19,91.37094848,6.95652664,91.63538339,0.57094848,0.16652664,0.594738,90.8,6.79,91.0535232707,131.85,106.15094848,14.37652664,107.1200652606,0.57094848,0.16652664,0.594738,105.58,14.21,106.5319693801,128.92
2020-02-19 19:00:00,88.87405536,33.17034948,94.862372945,0.58405536,0.17034948,0.608391,88.29,33.0,94.255631662,132.66,90.05405536,6.57034948,90.2934237864,0.58405536,0.17034948,0.608391,89.47,6.4,89.698611472,132.16,104.59405536,14.59034948,105.6067929378,0.58405536,0.17034948,0.608391,104.01,14.42,105.0048403646,129.32
2020-02-19 19:30:00,86.15409536,34.81869448,92.9239992284,0.54409536,0.15869448,0.566766,85.61,34.66,92.3600979861,133.15,87.30409536,5.13869448,87.455195658,0.54409536,0.15869448,0.566766,86.76,4.98,86.9028077797,132.48,101.36409536,15.34869448,102.5195700849,0.54409536,0.15869448,0.566766,100.82,15.19,101.9578761058,129.74
2020-02-19 20:00:00,82.94674272,35.09654996,90.0662530971,0.53674272,0.15654996000000002,0.559107,82.41,34.94,89.510958547,133.26,84.07674272,4.9465499600000005,84.2221290571,0.53674272,0.15654996000000002,0.559107,83.54,4.79,83.6772113541,132.53,97.97674272,18.22654996,99.6576602046,0.53674272,0.15654996000000002,0.559107,97.44,18.07,99.101354683,130.15
2020-02-19 20:30:00,80.71961984000001,35.20738912,88.063711458,0.53961984,0.15738912,0.5621039999999999,80.18,35.05,87.506199209,132.71,81.83961984,4.51738912,81.9642006001,0.53961984,0.15738912,0.5621039999999999,81.3,4.36,81.4168262707,132.15,95.47961984,19.44738912,97.4400264182,0.53961984,0.15738912,0.5621039999999999,94.94,19.29,96.8798622006,129.72
2020-02-19 21:00:00,77.47121824,36.56785532,85.6679502398,0.54121824,0.15785532,0.563769,76.93,36.41,85.1111802292,132.86,78.56121824,3.17785532,78.6254651865,0.54121824,0.15785532,0.563769,78.02,3.02,78.0784272383,132.25,91.71121824,20.90785532,94.0642650806,0.54121824,0.15785532,0.563769,91.17,20.75,93.5015048007,129.92
2020-02-19 21:30:00,73.7366528,37.7894404,82.8561148733,0.5466527999999999,0.15944039999999998,0.56943,73.19,37.63,82.2969805035,133.12,74.8066528,2.1594404,74.8378145457,0.5466527999999999,0.15944039999999998,0.56943,74.26,2.0,74.2869275176,132.43,87.3366528,22.0394404,90.0745683057,0.5466527999999999,0.15944039999999998,0.56943,86.79,21.88,89.505522176,130.17
2020-02-19 22:00:00,69.18601344,40.53925392,80.1881260793,0.54601344,0.15925392,0.5687639999999999,68.64,40.38,79.6366372972,133.85,70.23601344,1.26925392,70.2474810186,0.54601344,0.15925392,0.5687639999999999,69.69,1.11,69.6988393017,132.94,81.86601344,23.07925392,85.0570168655,0.54601344,0.15925392,0.5687639999999999,81.32,22.92,84.4882761098,130.74
2020-02-19 22:30:00,63.70098848,42.67487164,76.674380355,0.53098848,0.15487164,0.553113,63.17,42.52,76.1472212231,133.85,64.72098848,2.64487164,64.7750082657,0.53098848,0.15487164,0.553113,64.19,2.49,64.2382767515,132.94,75.32098848,24.00487164,79.0536853541,0.53098848,0.15487164,0.553113,74.79,23.85,78.5007426716,130.67
2020-02-19 23:00:00,58.76934016,44.25564088,73.5689954569,0.49934016000000003,0.14564088,0.520146,58.27,44.11,73.0827270974,135.01,59.75934016,3.55564088,59.8650258367,0.49934016000000003,0.14564088,0.520146,59.26,3.41,59.3580297854,133.69,69.68934016,25.98564088,74.3764590706,0.49934016000000003,0.14564088,0.520146,69.19,25.84,73.8577125289,131.88
2020-02-19 23:30:00,54.59198752,44.63349636,70.5154883604,0.49198752,0.14349636,0.512487,54.1,44.49,70.0440582776,134.8,55.54198752,4.05349636,55.6897047075,0.49198752,0.14349636,0.512487,55.05,3.91,55.1886818107,133.55,64.96198752,27.73349636,70.6343163264,0.49198752,0.14349636,0.512487,64.47,27.59,70.125523171,131.82
2020-02-20 00:00:00,51.77934016,45.65564088,69.0328734124,0.49934016000000003,0.14564088,0.520146,51.28,45.51,68.5623694165,135.31,52.71934016,4.83564088,52.940648368,0.49934016000000003,0.14564088,0.520146,52.22,4.69,52.4301869156,133.9,61.68934016,28.82564088,68.0917929087,0.49934016000000003,0.14564088,0.520146,61.19,28.68,67.5777959096,132.36
2020-02-20 00:30:00,51.53934016,45.86564088,68.9924676864,0.49934016000000003,0.14564088,0.520146,51.04,45.72,68.5229888432,135.46,52.48934016,4.93564088,52.7208818338,0.49934016000000003,0.14564088,0.520146,51.99,4.79,52.2101924915,133.98,61.41934016,28.99564088,67.919677088,0.49934016000000003,0.14564088,0.520146,60.92,28.85,67.4060004747,132.53
2020-02-20 01:00:00,54.9842752,45.0929136,71.1100652243,0.5242751999999999,0.15291359999999998,0.54612,54.46,44.94,70.6080392023,134.82,55.9342752,4.5429136,56.1184569115,0.5242751999999999,0.15291359999999998,0.54612,55.41,4.39,55.583632483,133.56,65.4342752,28.3029136,71.2930521804,0.5242751999999999,0.15291359999999998,0.54612,64.91,28.15,70.7511879759,131.85
2020-02-20 01:30:00,57.12221728,44.45648004,72.3831908977,0.50221728,0.14648004,0.523143,56.62,44.31,71.8971522385,134.57,58.10221728,4.03648004,58.2422597773,0.50221728,0.14648004,0.523143,57.6,3.89,57.7312055997,133.37,67.94221728,27.62648004,73.3441701045,0.50221728,0.14648004,0.523143,67.44,27.48,72.8237873226,131.57
2020-02-20 02:00:00,56.2371024,44.9049882,71.9657533247,0.4971024,0.14498819999999998,0.517815,55.74,44.76,71.4870981367,134.99,57.2071024,4.3149882,57.3696059614,0.4971024,0.14498819999999998,0.517815,56.71,4.17,56.8631075479,133.65,66.9071024,28.0449882,72.5470999744,0.4971024,0.14498819999999998,0.517815,66.41,27.9,72.0326183059,131.98
2020-02-20 02:30:00,55.43089856,45.28776208,71.5790884923,0.54089856,0.15776208,0.5634359999999999,54.89,45.13,71.0607416229,135.43,56.39089856,4.42776208,56.5644633798,0.54089856,0.15776208,0.5634359999999999,55.85,4.27,56.0129931355,133.92,65.95089856,28.34776208,71.7852118184,0.54089856,0.15776208,0.5634359999999999,65.41,28.19,71.2260078904,132.4
2020-02-20 03:00:00,54.50313632,45.82841476,71.2097989615,0.54313632,0.15841476000000002,0.565767,53.96,45.67,70.692506675,135.71,55.46313632,4.80841476,55.6711805421,0.54313632,0.15841476000000002,0.565767,54.92,4.65,55.1165029732,134.12,64.81313632,28.23841476,70.6976004387,0.54313632,0.15841476000000002,0.565767,64.27,28.08,70.1364334708,132.65
2020-02-20 03:30:00,53.29966976,47.31615368,71.2718260998,0.56966976,0.16615368,0.593406,52.73,47.15,70.7359554965,136.21,54.25966976,5.95615368,54.5855981842,0.56966976,0.16615368,0.593406,53.69,5.79,54.0012981325,134.46,63.11966976,26.76615368,68.5603361531,0.56966976,0.16615368,0.593406,62.55,26.6,67.971041628,132.85
2020-02-20 04:00:00,51.8866128,47.9810954,70.6711122287,0.5866127999999999,0.17109539999999998,0.611055,51.3,47.81,70.1247894827,136.48,52.8366128,6.4410954,53.2277687127,0.5866127999999999,0.17109539999999998,0.611055,52.25,6.27,52.6248553442,134.66,61.3966128,26.5010954,66.8719083077,0.5866127999999999,0.17109539999999998,0.611055,60.81,26.33,66.2655642095,133.05
2020-02-20 04:30:00,51.1846048,47.2334264,69.648117979,0.5946047999999999,0.17342639999999998,0.61938,50.59,47.06,69.0940786175,135.8,52.1246048,6.0934264,52.4795605055,0.5946047999999999,0.17342639999999998,0.61938,51.53,5.92,51.8689435019,134.18,60.6646048,27.2134264,66.4888325358,0.5946047999999999,0.17342639999999998,0.61938,60.07,27.04,65.8753861469,132.48
2020-02-20 05:00:00,50.92931008,46.97771544,69.2870866265,0.60931008,0.17771544,0.634698,50.32,46.8,68.7193015098,135.62,51.86931008,5.91771544,52.205791673,0.60931008,0.17771544,0.634698,51.26,5.74,51.5803761134,134.06,60.36931008,27.08771544,66.1679524188,0.60931008,0.17771544,0.634698,59.76,26.91,65.5393446717,132.31
2020-02-20 05:30:00,52.14675264,46.54696952,69.8992430745,0.6067526400000001,0.17696952,0.632034,51.54,46.37,69.3292759229,135.79,53.09675264,5.3269695200000005,53.3632996092,0.6067526400000001,0.17696952,0.632034,52.49,5.15,52.7420382617,134.22,61.79675264,26.47696952,67.2299676618,0.6067526400000001,0.17696952,0.632034,61.19,26.3,66.6025982977,132.49
2020-02-20 06:00:00,54.16483456,45.41641008,70.6857808011,0.60483456,0.17641008,0.6300359999999999,53.56,45.24,70.1094230471,134.76,55.12483456,4.73641008,55.3279401904,0.60483456,0.17641008,0.6300359999999999,54.52,4.5600000000000005,54.7103646488,133.55,64.13483456,25.49641008,69.0169829173,0.60483456,0.17641008,0.6300359999999999,63.53,25.32,68.3897894426,131.47
2020-02-20 06:30:00,60.44643296,42.10687628,73.6665479553,0.60643296,0.17687628,0.631701,59.84,41.93,73.0681223243,133.86,61.42643296,2.12687628,61.4632432345,0.60643296,0.17687628,0.631701,60.82,1.9500000000000002,60.8512522468,132.93,71.62643296,24.32687628,75.6448465404,0.60643296,0.17687628,0.631701,71.02,24.15,75.013751406,130.7
