Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-02-20 07:00:00,66.53602336,38.43967348,76.8417263068,0.61602336,0.17967348,0.641691,65.92,38.26,76.218593532,132.9,67.54602336,1.45967348,67.5617933333,0.61602336,0.17967348,0.641691,66.93,1.28,66.9422385344,132.26,78.95602336,22.70967348,82.1570623525,0.61602336,0.17967348,0.641691,78.34,22.53,81.5153758502,129.92
2020-02-20 07:30:00,72.465384,36.409487,81.097981614,0.6153839999999999,0.17948699999999998,0.641025,71.85,36.23,80.4676046618,132.73,73.515384,3.289487,73.5889421679,0.6153839999999999,0.17948699999999998,0.641025,72.9,3.11,72.9663079784,132.14,85.665384,19.229487,87.797102379,0.6153839999999999,0.17948699999999998,0.641025,85.05,19.05,87.1573576929,129.57
2020-02-20 08:00:00,75.54310624,35.30048932,83.3839639656,0.6531062400000001,0.19048932000000002,0.680319,74.89,35.11,82.7116932483,132.92,76.63310624,4.59048932,76.7704732575,0.6531062400000001,0.19048932000000002,0.680319,75.98,4.4,76.1072953139,132.28,89.10310624,16.87048932,90.6861453118,0.6531062400000001,0.19048932000000002,0.680319,88.45,16.68,90.0090267695,129.57
2020-02-20 08:30:00,77.275064,33.572727,84.2529733269,0.935064,0.272727,0.9740249999999999,76.34,33.3,83.2867672563,132.21,78.355064,6.102727,78.5923617871,0.935064,0.272727,0.9740249999999999,77.42,5.83,77.6391995064,131.8,91.175064,16.382727,92.6352310914,0.935064,0.272727,0.9740249999999999,90.24,16.11,91.6667316969,129.04
2020-02-20 09:00:00,79.18457408,33.37216744,85.9296126599,1.3445740800000001,0.39216744000000003,1.400598,77.84,32.98,84.5384291314,133.17,80.29457408,7.10216744,80.608060447,1.3445740800000001,0.39216744000000003,1.400598,78.95,6.71,79.2346300553,132.47,93.38457408,15.94216744,94.7355866546,1.3445740800000001,0.39216744000000003,1.400598,92.04,15.55,93.3443308402,129.99
2020-02-20 09:30:00,80.75678208,32.23156144,86.9513162912,1.13678208,0.33156144,1.184148,79.62,31.9,85.7726902924,132.95,81.85678208,8.02156144,82.2488797518,1.13678208,0.33156144,1.184148,80.72,7.69,81.0854765047,132.31,95.36678208,15.77156144,96.6621191292,1.13678208,0.33156144,1.184148,94.23,15.44,95.4865775908,129.86
2020-02-20 10:00:00,80.87578272,31.97626996,86.9676610651,1.49578272,0.43626996,1.5581070000000001,79.38,31.54,85.4163684548,132.53,81.98578272,8.21626996,82.3964541729,1.49578272,0.43626996,1.5581070000000001,80.49,7.78,80.8651253632,132.04,95.53578272,16.67626996,96.9803266632,1.49578272,0.43626996,1.5581070000000001,94.04,16.24,95.4319611032,129.56
2020-02-20 10:30:00,81.40703136,31.97871748,87.4628099624,1.6070313600000001,0.46871748,1.673991,79.8,31.51,85.795804676,132.77,82.50703136,8.37871748,82.9313760313,1.6070313600000001,0.46871748,1.673991,80.9,7.91,81.2857804293,132.18,96.12703136,16.62871748,97.5547046693,1.6070313600000001,0.46871748,1.673991,94.52,16.16,95.8914803306,129.77
2020-02-20 11:00:00,81.58521344,31.14235392,87.3269331863,1.34521344,0.39235392,1.401264,80.24,30.75,85.9303211911,132.29,82.71521344,8.91235392,83.1939696542,1.34521344,0.39235392,1.401264,81.37,8.52,81.8148354518,131.9,96.39521344,15.73235392,97.6705899133,1.34521344,0.39235392,1.401264,95.05,15.34,96.2798945783,129.31
2020-02-20 11:30:00,82.45713184,30.99958012,88.0917280957,1.02713184,0.29958012,1.069929,81.43,30.7,87.0249096524,131.66,83.56713184,8.65958012,84.0146049911,1.02713184,0.29958012,1.069929,82.54,8.36,82.962287818,131.42,97.34713184,15.07958012,98.5081611546,1.02713184,0.29958012,1.069929,96.32,14.78,97.4473745157,128.6
2020-02-20 12:00:00,82.8078112,31.1381116,88.4687266199,0.9878112,0.28811159999999997,1.02897,81.82,30.85,87.4427521296,131.56,83.9278112,8.3081116,84.3380235195,0.9878112,0.28811159999999997,1.02897,82.94,8.02,83.3268504145,131.42,97.6878112,14.7681116,98.79780148,0.9878112,0.28811159999999997,1.02897,96.7,14.48,97.7781182065,128.52
2020-02-20 12:30:00,84.31380512,31.07319316,89.8574485893,1.07380512,0.31319316,1.118547,83.24,30.76,88.7416204495,131.56,85.44380512,8.41319316,85.8570070089,1.07380512,0.31319316,1.118547,84.37,8.1,84.7579311923,131.42,99.23380512,13.47319316,100.144270992,1.07380512,0.31319316,1.118547,98.16,13.16,99.038231002,128.34
2020-02-20 13:00:00,84.72290592,32.39209756,90.7040173965,1.17290592,0.34209756,1.221777,83.55,32.05,89.4863397396,133.03,85.85290592,7.96209756,86.2213224931,1.17290592,0.34209756,1.221777,84.68,7.62,85.0221547598,132.41,99.52290592,12.72209756,100.3327492352,1.17290592,0.34209756,1.221777,98.35,12.38,99.126116135,129.61
2020-02-20 13:30:00,85.12152736,32.86419548,91.2454369525,1.11152736,0.32419548,1.157841,84.01,32.54,90.0917959639,133.46,86.27152736,7.60419548,86.606005692,1.11152736,0.32419548,1.157841,85.16,7.28,85.4706031335,132.66,100.04152736,13.18419548,100.9065419434,1.11152736,0.32419548,1.157841,98.93,12.86,99.7623400888,130.01
2020-02-20 14:00:00,83.95251584,32.90906712,90.1722330575,1.6425158400000002,0.47906712,1.710954,82.31,32.43,88.4683050589,133.71,85.08251584,8.03906712,85.4614597455,1.6425158400000002,0.47906712,1.710954,83.44,7.5600000000000005,83.7817832228,132.81,98.77251584,14.53906712,99.8368386823,1.6425158400000002,0.47906712,1.710954,97.13,14.06,98.142348148,130.42
2020-02-20 14:30:00,82.57363456,32.90606008,88.8887727131,1.8036345599999999,0.52606008,1.8787859999999998,80.77,32.38,87.0187181013,133.71,83.68363456,8.07606008,84.0724297233,1.8036345599999999,0.52606008,1.8787859999999998,81.88,7.55,82.2273488567,132.78,97.33363456,15.90606008,98.624739107,1.8036345599999999,0.52606008,1.8787859999999998,95.53,15.38,96.7601431376,130.54
2020-02-20 15:00:00,82.44554304,33.28286672,88.9101613105,1.41554304,0.41286672,1.474524,81.03,32.87,87.4431117928,134.08,83.57554304,7.78286672,83.9371455841,1.41554304,0.41286672,1.474524,82.16,7.37,82.4898933203,133.12,97.25554304,16.16286672,98.5894462537,1.41554304,0.41286672,1.474524,95.84,15.75,97.1255275404,131.03
2020-02-20 15:30:00,80.18806944,36.17568692,87.9704882597,2.48806944,0.72568692,2.591739,77.7,35.45,85.4048739827,135.19,81.28806944,6.07568692,81.514809727,2.48806944,0.72568692,2.591739,78.8,5.35,78.9814060396,133.82,94.09806944,15.55568692,95.3751858079,2.48806944,0.72568692,2.591739,91.61,14.83,92.8025915586,131.72
2020-02-20 16:00:00,80.52948864,35.94526752,88.1876453802,1.8694886400000001,0.54526752,1.947384,78.66,35.4,86.2586552179,134.96,81.64948864,5.74526752,81.8513719741,1.8694886400000001,0.54526752,1.947384,79.78,5.2,79.9492864258,133.66,94.62948864,15.68526752,95.9206324908,1.8694886400000001,0.54526752,1.947384,92.76,15.14,93.9874310746,131.5
2020-02-20 16:30:00,80.84277536,35.97330948,88.4852152783,1.86277536,0.54330948,1.940391,78.98,35.43,86.5628401798,134.96,81.96277536,5.76330948,82.1651524728,1.86277536,0.54330948,1.940391,80.1,5.22,80.2699096798,133.64,95.00277536,15.83330948,96.3131404077,1.86277536,0.54330948,1.940391,93.14,15.29,94.3866711989,131.67
2020-02-20 17:00:00,82.62512384,35.70191112,90.0085415235,1.03512384,0.30191112000000003,1.078254,81.59,35.4,88.9386760639,134.96,83.76512384,5.49191112,83.9449644689,1.03512384,0.30191112000000003,1.078254,82.73,5.19,82.8926353785,133.68,97.23512384,15.60191112,98.4788755966,1.03512384,0.30191112000000003,1.078254,96.2,15.3,97.4090858185,131.75
2020-02-20 17:30:00,85.08990944,35.02955692,92.0182728947,0.6499094400000001,0.18955692000000002,0.676989,84.44,34.84,91.3451651704,134.58,86.22990944,5.63955692,86.4141301194,0.6499094400000001,0.18955692000000002,0.676989,85.58,5.45,85.7533608671,133.43,100.15990944,15.05955692,101.2857231482,0.6499094400000001,0.18955692000000002,0.676989,99.51,14.87,100.6148945236,131.3
2020-02-20 18:00:00,88.4638256,32.3573658,94.1957937559,0.5738255999999999,0.16736579999999998,0.597735,87.89,32.19,93.5994027759,132.88,89.6238256,7.3473658,89.9244899868,0.5738255999999999,0.16736579999999998,0.597735,89.05,7.18,89.3389886891,132.27,104.2938256,14.8773658,105.3495992941,0.5738255999999999,0.16736579999999998,0.597735,103.72,14.71,104.757923328,129.81
2020-02-20 18:30:00,90.037432,32.315501,95.6610200972,0.5674319999999999,0.16550099999999998,0.591075,89.47,32.15,95.0710439619,132.39,91.197432,7.095501,91.473043777,0.5674319999999999,0.16550099999999998,0.591075,90.63,6.93,90.8945641939,131.96,105.937432,14.225501,106.8882798882,0.5674319999999999,0.16550099999999998,0.591075,105.37,14.06,106.3039063252,129.22
2020-02-20 19:00:00,89.16158784,32.69671312,94.9676986928,0.57158784,0.16671312,0.5954039999999999,88.59,32.53,94.373666878,132.39,90.32158784,6.69671312,90.5695047825,0.57158784,0.16671312,0.5954039999999999,89.75,6.53,89.9872402066,131.96,104.93158784,14.68671312,105.9544131638,0.57158784,0.16671312,0.5954039999999999,104.36,14.52,105.3652694202,129.22
2020-02-20 19:30:00,86.86240704,34.21111872,93.3567265967,0.55240704,0.16111872,0.5754239999999999,86.31,34.05,92.7837194771,133.16,88.01240704,5.62111872,88.1917273254,0.55240704,0.16111872,0.5754239999999999,87.46,5.46,87.6302641785,132.48,102.21240704,15.37111872,103.3617310401,0.55240704,0.16111872,0.5754239999999999,101.66,15.21,102.7915351573,129.93
2020-02-20 20:00:00,83.97203744,35.18226092,91.0444647151,0.52203744,0.15226092,0.543789,83.45,35.03,90.5041623352,133.7,85.11203744,4.96226092,85.2565713047,0.52203744,0.15226092,0.543789,84.59,4.8100000000000005,84.7266439793,132.85,99.07203744,17.60226092,100.6235965965,0.52203744,0.15226092,0.543789,98.55,17.45,100.0829905628,130.63
2020-02-20 20:30:00,81.75884064,34.98132852,88.9280685038,0.51884064,0.15132852,0.540459,81.24,34.83,88.3915521982,132.79,82.87884064,4.61132852,83.0070272721,0.51884064,0.15132852,0.540459,82.36,4.46,82.4806716752,132.25,96.72884064,19.80132852,98.7348024899,0.51884064,0.15132852,0.540459,96.21,19.65,98.1961638762,129.98
2020-02-20 21:00:00,78.9026768,36.0724474,86.7574427218,0.5226767999999999,0.15244739999999998,0.544455,78.38,35.92,86.2187381026,133.05,79.9826768,3.6824474,80.0674028987,0.5226767999999999,0.15244739999999998,0.544455,79.46,3.5300000000000002,79.5383712431,132.41,93.3626768,20.6024474,95.6088398535,0.5226767999999999,0.15244739999999998,0.544455,92.84,20.45,95.0655989304,130.26
2020-02-20 21:30:00,75.12235712,37.88235416,84.1334731006,0.52235712,0.15235416000000002,0.544122,74.6,37.73,83.5985221161,133.89,76.19235712,2.35235416,76.228661628,0.52235712,0.15235416000000002,0.544122,75.67,2.2,75.7019742147,132.96,88.92235712,21.82235416,91.5609127131,0.52235712,0.15235416000000002,0.544122,88.4,21.67,91.0173000039,131.04
2020-02-20 22:00:00,70.56404544,39.50992992,80.8722391871,0.51404544,0.14992992,0.5354639999999999,70.05,39.36,80.3505575587,133.8,71.61404544,0.89992992,71.6196996513,0.51404544,0.14992992,0.5354639999999999,71.1,0.75,71.1039555862,132.9,83.59404544,23.48992992,86.8316833919,0.51404544,0.14992992,0.5354639999999999,83.08,23.34,86.296245573,131.04
2020-02-20 22:30:00,65.44084864,42.91899752,78.2594723905,0.51084864,0.14899752,0.532134,64.93,42.77,77.7507414756,134.82,66.46084864,2.38899752,66.5037721569,0.51084864,0.14899752,0.532134,65.95,2.24,65.9880299751,133.62,77.29084864,23.21899752,80.703142004,0.51084864,0.14899752,0.532134,76.78,23.07,80.1710253146,131.66
2020-02-20 23:00:00,60.6999296,43.8870628,74.9036429999,0.4699296,0.13706279999999998,0.48951000000000006,60.23,43.75,74.4426987689,135.16,61.6899296,3.1970628,61.7727174779,0.4699296,0.13706279999999998,0.48951000000000006,61.22,3.06,61.2964273021,133.84,71.9699296,25.8970628,76.4874409841,0.4699296,0.13706279999999998,0.48951000000000006,71.5,25.76,75.998865781,132.22
2020-02-20 23:30:00,56.09531424,44.50988332,71.6087563978,0.44531424000000003,0.12988332,0.463869,55.65,44.38,71.1793994074,134.8,57.06531424,3.95988332,57.2025415975,0.44531424000000003,0.12988332,0.463869,56.62,3.83,56.7493903051,133.61,66.72531424,27.62988332,72.2196511533,0.44531424000000003,0.12988332,0.463869,66.28,27.5,71.7585423486,131.98
2020-02-21 00:00:00,53.00124832,46.15578076,70.2814941577,0.43124832,0.12578076,0.449217,52.57,46.03,69.8739278988,135.65,53.95124832,5.17578076,54.198947423,0.43124832,0.12578076,0.449217,53.52,5.05,53.7577240962,134.18,63.03124832,28.37578076,69.1239697827,0.43124832,0.12578076,0.449217,62.6,28.25,68.6791271057,132.75
2020-02-21 00:30:00,52.6683712,46.8749416,70.50686119,0.4283712,0.1249416,0.44622000000000006,52.24,46.75,70.1040662159,135.23,53.6083712,6.1249416,53.9571345822,0.4283712,0.1249416,0.44622000000000006,53.18,6.0,53.517402777,133.91,62.4383712,27.2049416,68.107701808,0.4283712,0.1249416,0.44622000000000006,62.01,27.08,67.6651054828,132.13
2020-02-21 01:00:00,56.54773184,45.21475512,72.4017959502,0.42773184000000003,0.12475512,0.445554,56.12,45.09,71.990016669,134.75,57.49773184,4.70475512,57.6898941539,0.42773184000000003,0.12475512,0.445554,57.07,4.58,57.2534828635,133.59,67.09773184,26.84475512,72.2685719765,0.42773184000000003,0.12475512,0.445554,66.67,26.72,71.8251160807,131.78
2020-02-21 01:30:00,58.63060896,45.00559428,73.912460543,0.43060896,0.12559428,0.448551,58.2,44.88,73.4945875558,134.97,59.60060896,4.40559428,59.7632148513,0.43060896,0.12559428,0.448551,59.17,4.28,59.3245927083,133.73,69.57060896,26.95559428,74.6101447127,0.43060896,0.12559428,0.448551,69.14,26.83,74.1632557268,131.99
2020-02-21 02:00:00,57.69165792,45.57298356,73.5202300331,0.42165792,0.12298356,0.439227,57.27,45.45,73.1133052187,135.65,58.68165792,4.59298356,58.8611287203,0.42165792,0.12298356,0.439227,58.26,4.47,58.4312288079,134.18,68.50165792,27.37298356,73.7682680206,0.42165792,0.12298356,0.439227,68.08,27.25,73.3310909506,132.61
2020-02-21 02:30:00,56.55028928,45.74550104,72.73641511,0.43028928,0.12550104,0.448218,56.12,45.62,72.3231553515,135.74,57.52028928,4.64550104,57.7075762684,0.43028928,0.12550104,0.448218,57.09,4.52,57.2686519834,134.24,67.16028928,27.52550104,72.5820753608,0.43028928,0.12550104,0.448218,66.73,27.4,72.136349367,132.61
2020-02-21 03:00:00,55.76490464,46.06268052,72.3290752478,0.45490464,0.13268052,0.473859,55.31,45.93,71.8940957242,135.87,56.74490464,4.86268052,56.9528740666,0.45490464,0.13268052,0.473859,56.29,4.73,56.4883793359,134.29,66.17490464,27.15268052,71.5289176734,0.45490464,0.13268052,0.473859,65.72,27.02,71.0577145706,132.61
2020-02-21 03:30:00,54.98897056,46.82678308,72.2255806267,0.46897056000000004,0.13678308,0.488511,54.52,46.69,71.7801260796,136.19,55.94897056,5.45678308,56.2144446589,0.46897056000000004,0.13678308,0.488511,55.48,5.32,55.734484836600004,134.5,65.12897056,26.57678308,70.3427907115,0.46897056000000004,0.13678308,0.488511,64.66,26.44,69.8569194855,132.82
2020-02-21 04:00:00,53.7671024,47.7549882,71.9127262623,0.4971024,0.14498819999999998,0.517815,53.27,47.61,71.4451187976,136.45,54.7171024,6.2649882,55.0745982482,0.4971024,0.14498819999999998,0.517815,54.22,6.12,54.564299684,134.69,63.5871024,26.2749882,68.8018502407,0.4971024,0.14498819999999998,0.517815,63.09,26.13,68.2870778405,132.97
2020-02-21 04:30:00,52.99956992,46.99862456,70.8366086303,0.50956992,0.14862456000000002,0.530802,52.49,46.85,70.3571076722,135.73,53.94956992,5.90862456,54.2721654142,0.50956992,0.14862456000000002,0.530802,53.44,5.76,53.7495227886,134.22,62.80956992,27.07862456,68.3980553934,0.50956992,0.14862456000000002,0.530802,62.3,26.93,67.87131131780001,132.4
2020-02-21 05:00:00,52.88217728,46.77813504,70.6025395556,0.54217728,0.15813504,0.5647679999999999,52.34,46.62,70.0920822918,135.64,53.83217728,5.69813504,54.1329110028,0.54217728,0.15813504,0.5647679999999999,53.29,5.54,53.5771938422,134.15,62.66217728,26.84813504,68.1716276511,0.54217728,0.15813504,0.5647679999999999,62.12,26.69,67.6110235095,132.29
2020-02-21 05:30:00,54.08194752,46.35515136,71.2296083463,0.53194752,0.15515136000000002,0.5541119999999999,53.55,46.2,70.7251193,135.73,55.03194752,5.23515136,55.2803948756,0.53194752,0.15515136000000002,0.5541119999999999,54.5,5.08,54.736243934,134.21,64.05194752,26.32515136,69.2507442215,0.53194752,0.15515136000000002,0.5541119999999999,63.52,26.17,68.6997765644,132.37
2020-02-21 06:00:00,56.3118576,45.3280418,72.2887036803,0.5418575999999999,0.15804179999999998,0.564435,55.77,45.17,71.7678326272,135.3,57.2818576,4.4580418,57.4550724201,0.5418575999999999,0.15804179999999998,0.564435,56.74,4.3,56.9027029235,133.92,66.6618576,25.2680418,71.2900918437,0.5418575999999999,0.15804179999999998,0.564435,66.12,25.11,70.7274098211,131.89
2020-02-21 06:30:00,62.43409536,42.76869448,75.6781176493,0.54409536,0.15869448,0.566766,61.89,42.61,75.1397644393,134.62,63.43409536,2.3086944799999998,63.4760941169,0.54409536,0.15869448,0.566766,62.89,2.15,62.9267399442,133.49,73.77409536,22.69869448,77.1870965724,0.54409536,0.15869448,0.566766,73.23,22.54,76.6203921942,131.18
2020-02-21 07:00:00,67.88720224,39.86251732,78.7254248325,0.55720224,0.16251732,0.580419,67.33,39.7,78.162771829,133.94,68.91720224,0.98251732,68.9242055077,0.55720224,0.16251732,0.580419,68.36,0.8200000000000001,68.3649179038,133.02,80.29720224,21.55251732,83.1393510343,0.55720224,0.16251732,0.580419,79.74,21.39,82.5590679453,130.64
2020-02-21 07:30:00,73.95601344,37.29925392,82.8295011872,0.54601344,0.15925392,0.5687639999999999,73.41,37.14,82.270333049,133.35,75.02601344,2.76925392,75.0771034336,0.54601344,0.15925392,0.5687639999999999,74.48,2.61,74.5257170378,132.61,87.33601344,18.88925392,89.3553756483,0.54601344,0.15925392,0.5687639999999999,86.79,18.73,88.7880453665,129.99
2020-02-21 08:00:00,77.44273664,35.32163152,85.1175370387,0.6227366400000001,0.18163152,0.6486839999999999,76.82,35.14,84.4756296218,132.88,78.53273664,4.56163152,78.6651079342,0.6227366400000001,0.18163152,0.6486839999999999,77.91,4.38,78.0330218561,132.28,91.31273664,16.84163152,92.8528751571,0.6227366400000001,0.18163152,0.6486839999999999,90.69,16.66,92.2075468712,129.5
2020-02-21 08:30:00,80.04426496,33.42582728,86.7431281563,0.77426496,0.22582728,0.806526,79.27,33.2,85.9416831346,132.52,81.13426496,6.37582728,81.3843973013,0.77426496,0.22582728,0.806526,80.36,6.15,80.5949880576,132.07,94.41426496,16.03582728,95.7663885948,0.77426496,0.22582728,0.806526,93.64,15.81,94.9652868158,129.24
2020-02-21 09:00:00,81.82450464,32.28923052,87.9650155866,0.85450464,0.24923052,0.8901089999999999,80.97,32.04,87.0787143911,132.42,82.94450464,7.49923052,83.2828272117,0.85450464,0.24923052,0.8901089999999999,82.09,7.25,82.4095297887,132.02,96.55450464,15.39923052,97.7747854351,0.85450464,0.24923052,0.8901089999999999,95.7,15.15,96.8917566153,129.24
2020-02-21 09:30:00,83.81968928,31.210326039999998,89.4417394873,1.02968928,0.30032604,1.072593,82.79,30.91,88.3720102747,131.91,84.93968928,8.40032604,85.3540643002,1.02968928,0.30032604,1.072593,83.91,8.1,84.3000480427,131.67,98.86968928,14.76032604,99.9654074324,1.02968928,0.30032604,1.072593,97.84,14.46,98.902766392,128.74
2020-02-21 10:00:00,84.05632256,31.13559408,89.6375511771,1.11632256,0.32559408,1.162836,82.94,30.81,88.4776791061,131.91,85.17632256,8.53559408,85.6029338933,1.11632256,0.32559408,1.162836,84.06,8.21,84.4599769121,131.72,99.12632256,14.67559408,100.2067906176,1.11632256,0.32559408,1.162836,98.01,14.35,99.0549473777,128.74
2020-02-21 10:30:00,84.00019808,31.47172444,89.7023005096,1.7201980799999999,0.50172444,1.7918729999999998,82.28,30.97,87.9155236577,132.09,85.12019808,8.63172444,85.5567343228,1.7201980799999999,0.50172444,1.7918729999999998,83.4,8.13,83.7953274354,131.81,98.95019808,14.99172444,100.0794359584,1.7201980799999999,0.50172444,1.7918729999999998,97.23,14.49,98.3037791746,128.92
2020-02-21 11:00:00,83.93041792,31.27428856,89.5678300349,1.66041792,0.48428856000000003,1.7296019999999999,82.27,30.79,87.8429109263,132.09,85.05041792,8.754288559999999,85.4997728451,1.66041792,0.48428856000000003,1.7296019999999999,83.39,8.27,83.7990751739,131.76,98.89041792,14.76428856,99.9864939533,1.66041792,0.48428856000000003,1.7296019999999999,97.23,14.28,98.2730446257,128.86
2020-02-21 11:30:00,84.26168704,31.10090872,89.8181408516,1.27168704,0.37090872,1.324674,82.99,30.73,88.496740053,132.0,85.39168704,8.67090872,85.8307921061,1.27168704,0.37090872,1.324674,84.12,8.3,84.5284827736,131.73,99.30168704,14.44090872,100.3462251091,1.27168704,0.37090872,1.324674,98.03,14.07,99.0345687121,128.86
2020-02-21 12:00:00,84.15868992,31.80503456,89.968023833,1.38868992,0.40503456,1.446552,82.77,31.4,88.5258883039,131.85,85.26868992,7.94503456,85.6380350944,1.38868992,0.40503456,1.446552,83.88,7.54,84.2182046828,131.62,98.93868992,13.60503456,99.8697217803,1.38868992,0.40503456,1.446552,97.55,13.2,98.4390293532,128.51
2020-02-21 12:30:00,84.73578304,31.81293672,90.5108605094,1.17578304,0.34293672000000003,1.224774,83.56,31.47,89.2896102579,132.02,85.87578304,7.88293672,86.2368297427,1.17578304,0.34293672000000003,1.224774,84.7,7.54,85.0349434056,131.73,99.65578304,13.58293672,100.5771905715,1.17578304,0.34293672000000003,1.224774,98.48,13.24,99.3660304128,128.67
2020-02-21 13:00:00,84.102816,32.644988,90.2162895527,1.1828159999999999,0.34498799999999996,1.2321,82.92,32.3,88.988855482,132.54,85.232816,7.344988,85.5487099377,1.1828159999999999,0.34498799999999996,1.2321,84.05,7.0,84.3409894417,132.08,98.922816,14.364988,99.960374177,1.1828159999999999,0.34498799999999996,1.2321,97.74,14.02,98.740407129,129.22
2020-02-21 13:30:00,84.06082784,34.05815812,90.6982960792,1.33082784,0.38815812,1.386279,82.73,33.67,89.3192129388,133.36,85.19082784,6.47815812,85.4367817786,1.33082784,0.38815812,1.386279,83.86,6.09,84.080840267,132.62,98.77082784,14.35815812,99.808983247,1.33082784,0.38815812,1.386279,97.44,13.97,98.4363474536,129.9
2020-02-21 14:00:00,83.44255648,33.95074564,90.0850340591,0.96255648,0.28074564,1.002663,82.48,33.67,89.0877056613,133.57,84.58255648,6.49074564,84.8312362261,0.96255648,0.28074564,1.002663,83.62,6.21,83.8502742989,132.76,98.29255648,15.48074564,99.5041714952,0.96255648,0.28074564,1.002663,97.33,15.2,98.5097401276,130.25
2020-02-21 14:30:00,82.02226688,34.03857784,88.804712969,0.8522668800000001,0.24857784,0.887778,81.17,33.79,87.922312299,134.01,83.16226688,6.55857784,83.420486548,0.8522668800000001,0.24857784,0.887778,82.31,6.31,82.5515124029,133.04,96.89226688,17.16857784,98.4015825391,0.8522668800000001,0.24857784,0.887778,96.04,16.92,97.5190648027,130.86
2020-02-21 15:00:00,80.89984928,35.05370604,88.1677260718,0.8698492800000001,0.25370604,0.9060929999999999,80.03,34.8,87.2687853703,134.52,82.01984928,5.93370604,82.2342054335,0.8698492800000001,0.25370604,0.9060929999999999,81.15,5.68,81.3485396304,133.39,95.45984928,16.79370604,96.9258035155,0.8698492800000001,0.25370604,0.9060929999999999,94.59,16.54,96.0252034624,131.23
2020-02-21 15:30:00,79.95628288,36.28391584,87.8039277064,0.8362828800000001,0.24391584,0.871128,79.12,36.04,86.9416816032,134.81,81.07628288,4.86391584,81.2220494874,0.8362828800000001,0.24391584,0.871128,80.24,4.62,80.3728934405,133.59,94.16628288,16.23391584,95.5553706232,0.8362828800000001,0.24391584,0.871128,93.33,15.99,94.6898569014,131.37
2020-02-21 16:00:00,79.26778112,37.35018616,87.6265800421,1.09778112,0.32018616,1.143522,78.17,37.03,86.4972242329,134.92,80.39778112,3.91018616,80.492811883,1.09778112,0.32018616,1.143522,79.3,3.59,79.3812200712,133.66,93.26778112,16.42018616,94.7021726708,1.09778112,0.32018616,1.143522,92.17,16.1,93.565586088,131.37
2020-02-21 16:30:00,78.6983104,37.1257572,87.0157796465,1.2883103999999999,0.37575719999999996,1.34199,77.41,36.75,85.6905514045,134.27,79.7983104,3.8557572,79.891408839,1.2883103999999999,0.37575719999999996,1.34199,78.51,3.48,78.5870886342,133.19,92.6283104,17.4657572,94.2605779853,1.2883103999999999,0.37575719999999996,1.34199,91.34,17.09,92.925043449,130.86
2020-02-21 17:00:00,79.61807104,36.52902072,87.5979828015,0.88807104,0.25902072,0.925074,78.73,36.27,86.6829037354,133.7,80.73807104,3.96902072,80.8355691558,0.88807104,0.25902072,0.925074,79.85,3.71,79.9361407625,132.82,93.78807104,16.98902072,95.3143698213,0.88807104,0.25902072,0.925074,92.9,16.73,94.3944007873,130.31
2020-02-21 17:30:00,81.53593344,34.91256392,88.6960853781,0.6259334400000001,0.18256392,0.652014,80.91,34.73,88.0488557563,132.62,82.65593344,4.7325639200000005,82.7913068751,0.6259334400000001,0.18256392,0.652014,82.03,4.55,82.1560916792,132.09,96.23593344,17.66256392,97.8433495405,0.6259334400000001,0.18256392,0.652014,95.61,17.48,97.1947658056,129.47
2020-02-21 18:00:00,84.85143808,34.71041944,91.6764951443,0.48143808,0.14041944,0.501498,84.37,34.57,91.1777483819,132.95,86.00143808,5.05041944,86.1496029495,0.48143808,0.14041944,0.501498,85.52,4.91,85.6608341075,132.32,100.02143808,16.23041944,101.3297320178,0.48143808,0.14041944,0.501498,99.54,16.09,100.8320370716,129.65
2020-02-21 18:30:00,85.33344608,34.78808844,92.1520923105,0.47344608,0.13808844,0.493173,84.86,34.65,91.6615628276,132.95,86.48344608,4.90808844,86.6226054677,0.47344608,0.13808844,0.493173,86.01,4.77,86.1421673746,132.28,100.61344608,16.68808844,101.9880278654,0.47344608,0.13808844,0.493173,100.14,16.55,101.4983847162,129.65
2020-02-21 19:00:00,83.9679216,35.6293938,91.2143933838,0.4779216,0.13939379999999998,0.49783499999999997,83.49,35.49,90.7200099206,133.28,85.0979216,4.3393938,85.208489009,0.4779216,0.13939379999999998,0.49783499999999997,84.62,4.2,84.7241665642,132.55,98.9779216,16.8993938,100.4102508465,0.4779216,0.13939379999999998,0.49783499999999997,98.5,16.76,99.9157024696,129.98
2020-02-21 19:30:00,81.52298656,36.39212108,89.2770060786,0.45298656,0.13212108,0.471861,81.07,36.26,88.809529331,133.9,82.65298656,3.94212108,82.7469425773,0.45298656,0.13212108,0.471861,82.2,3.81,82.2882500725,132.94,96.29298656,18.70212108,98.092347273,0.45298656,0.13212108,0.471861,95.84,18.57,97.6224897244,130.73
2020-02-21 20:00:00,78.27906048,37.57389264,86.8297686151,0.45906048,0.13389264,0.478188,77.82,37.44,86.3580106302,133.66,79.38906048,2.56389264,79.4304505172,0.45906048,0.13389264,0.478188,78.93,2.43,78.9673970699,132.79,92.52906048,20.21389264,94.7112901875,0.45906048,0.13389264,0.478188,92.07,20.08,94.2342363475,130.53
2020-02-21 20:30:00,76.01106848,37.95156164,84.9588345164,0.45106848,0.13156164,0.469863,75.56,37.82,84.496544308,133.2,77.10106848,1.95156164,77.1257632286,0.45106848,0.13156164,0.469863,76.65,1.82,76.6716042613,132.47,89.88106848,20.78156164,92.252261627,0.45106848,0.13156164,0.469863,89.43,20.65,91.7831542278,130.09
2020-02-21 21:00:00,72.98330624,38.89221432,82.6992583064,0.45330624,0.13221432,0.472194,72.53,38.76,82.2370871323,133.04,74.05330624,0.88221432,74.0585610661,0.45330624,0.13221432,0.472194,73.6,0.75,73.6038212323,132.35,86.37330624,21.95221432,89.1192894068,0.45330624,0.13221432,0.472194,85.92,21.82,88.6473846202,129.96
2020-02-21 21:30:00,69.64842112,38.97370616,79.8113546831,0.45842112,0.13370616,0.477522,69.19,38.84,79.3460881203,131.98,70.67842112,0.26370616,70.6789130714,0.45842112,0.13370616,0.477522,70.22,0.13,70.220120336,131.65,82.53842112,23.82370616,85.9078572436,0.45842112,0.13370616,0.477522,82.08,23.69,85.4303371174,129.09
2020-02-21 22:00:00,66.2787408,40.7237994,77.7900978249,0.4587408,0.13379939999999999,0.477855,65.82,40.59,77.3292991045,133.11,67.2887408,1.1937994,67.2993298292,0.4587408,0.13379939999999999,0.477855,66.83,1.06,66.8384058757,132.39,78.6587408,25.4037994,82.6592434528,0.4587408,0.13379939999999999,0.477855,78.2,25.27,82.1815849202,130.24
2020-02-21 22:30:00,61.72065888,42.41435884,74.8893688609,0.46065888,0.13435884,0.479853,61.26,42.28,74.433769218,133.41,62.70065888,2.7043588400000003,62.7589529926,0.46065888,0.13435884,0.479853,62.24,2.5700000000000003,62.2930373316,132.62,73.30065888,26.86435884,78.0684338778,0.46065888,0.13435884,0.479853,72.84,26.73,77.5896803705,130.54
2020-02-21 23:00:00,57.8867728,45.0444754,73.3476872796,0.4267728,0.1244754,0.444555,57.46,44.92,72.934614553,134.45,58.8567728,4.7044754,59.044489948,0.4267728,0.1244754,0.444555,58.43,4.58,58.609225383,133.32,68.5167728,25.9344754,73.2608024062,0.4267728,0.1244754,0.444555,68.09,25.81,72.8176091341,131.25
2020-02-21 23:30:00,54.29453504,45.81382272,71.0408536508,0.42453504000000003,0.12382272,0.442224,53.87,45.69,70.6367680461,135.25,55.26453504,4.98382272,55.4888035742,0.42453504000000003,0.12382272,0.442224,54.84,4.86,55.0549289347,133.83,64.55453504,28.10382272,70.4067670448,0.42453504000000003,0.12382272,0.442224,64.13,27.98,69.9681163102,132.21
2020-02-22 00:00:00,51.6051744,47.8140092,70.3510732017,0.4251744,0.1240092,0.44289000000000006,51.18,47.69,69.9551892285,136.5,52.5551744,6.2540092,52.9259764888,0.4251744,0.1240092,0.44289000000000006,52.13,6.13,52.4891779322,134.66,61.2351744,27.8740092,67.280806867,0.4251744,0.1240092,0.44289000000000006,60.81,27.75,66.8424909769,133.27
2020-02-22 00:30:00,51.3551744,47.5140092,69.9638121311,0.4251744,0.1240092,0.44289000000000006,50.93,47.39,69.5677870857,136.34,52.3051744,5.9940092,52.6475015106,0.4251744,0.1240092,0.44289000000000006,51.88,5.87,52.2110266132,134.56,61.1651744,28.9740092,67.6806602251,0.4251744,0.1240092,0.44289000000000006,60.74,28.85,67.2433647284,133.27
2020-02-22 01:00:00,54.40581376,46.48419568,71.5595767099,0.42581376,0.12419568,0.443556,53.98,46.36,71.1553933304,135.75,55.36581376,5.29419568,55.6183588503,0.42581376,0.12419568,0.443556,54.94,5.17,55.1827192153,134.17,64.81581376,28.98419568,71.0012205007,0.42581376,0.12419568,0.443556,64.39,28.86,70.5618289162,132.77
2020-02-22 01:30:00,56.16389568,45.59363624,72.3406030079,0.42389568,0.12363624000000001,0.441558,55.74,45.47,71.9337785745,135.13,57.13389568,4.85363624,57.3396880034,0.42389568,0.12363624000000001,0.441558,56.71,4.73,56.9069152213,133.74,66.91389568,28.97363624,72.9173575498,0.42389568,0.12363624000000001,0.441558,66.49,28.85,72.4792563428,132.21
2020-02-22 02:00:00,55.08389568,45.79363624,71.6330418408,0.42389568,0.12363624000000001,0.441558,54.66,45.67,71.2282563313,135.4,56.04389568,4.92363624,56.2597585919,0.42389568,0.12363624000000001,0.441558,55.62,4.8,55.8267355306,133.9,65.67389568,29.50363624,71.9967021826,0.42389568,0.12363624000000001,0.441558,65.25,29.38,71.5593942121,132.51
2020-02-22 02:30:00,54.00453504,46.20382272,71.0723788741,0.42453504000000003,0.12382272,0.442224,53.58,46.08,70.6695323318,135.9,54.97453504,4.97382272,55.1990798412,0.42453504000000003,0.12382272,0.442224,54.55,4.85,54.7651805438,134.26,64.43453504,29.79382272,70.9893032653,0.42453504000000003,0.12382272,0.442224,64.01,29.67,70.5520304456,133.01
2020-02-22 03:00:00,52.62645312,46.48438216,70.2163894884,0.42645312,0.12438216,0.444222,52.2,46.36,69.8146804046,135.9,53.57645312,5.22438216,53.8305721489,0.42645312,0.12438216,0.444222,53.15,5.1,53.3941242086,134.26,62.81645312,30.11438216,69.6619178279,0.42645312,0.12438216,0.444222,62.39,29.99,69.223639026,133.01
2020-02-22 03:30:00,51.4751744,46.7340092,69.5252558098,0.4251744,0.1240092,0.44289000000000006,51.05,46.61,69.127379525,135.81,52.4151744,5.4640092,52.6992021184,0.4251744,0.1240092,0.44289000000000006,51.99,5.34,52.2635216953,134.26,61.4651744,30.3940092,68.5694061464,0.4251744,0.1240092,0.44289000000000006,61.04,30.27,68.1333582029,133.01
2020-02-22 04:00:00,49.96051904,48.11848472,69.3645589224,0.44051904000000003,0.12848472,0.458874,49.52,47.99,68.9584693856,136.38,50.91051904,6.60848472,51.3376374526,0.44051904000000003,0.12848472,0.458874,50.47,6.48,50.8842932544,134.54,59.47051904,29.27848472,66.2870447553,0.44051904000000003,0.12848472,0.458874,59.03,29.15,65.8351228449,133.24
2020-02-22 04:30:00,48.908191360000004,48.31072248,68.7454514033,0.44819136,0.13072248,0.466866,48.46,48.18,68.3350861564,136.18,49.83819136,6.92072248,50.316415986,0.44819136,0.13072248,0.466866,49.39,6.79,49.8545504443,134.4,58.14819136,28.83072248,64.9031795612,0.44819136,0.13072248,0.466866,57.7,28.7,64.4436187687,132.92
2020-02-22 05:00:00,48.2183312,48.4165966,68.3313565652,0.4683312,0.13659659999999998,0.487845,47.75,48.28,67.9044983782,136.48,49.1383312,6.8165966000000004,49.6088861226,0.4683312,0.13659659999999998,0.487845,48.67,6.68,49.1262791182,134.58,57.3483312,28.8065966,64.1767177339,0.4683312,0.13659659999999998,0.487845,56.88,28.67,63.6969646059,133.2
2020-02-22 05:30:00,48.23120832,48.26743576,68.2348504128,0.47120832,0.13743576,0.490842,47.76,48.13,67.8049740063,136.3,49.16120832,6.76743576,49.6248182893,0.47120832,0.13743576,0.490842,48.69,6.63,49.1393223396,134.48,57.35120832,28.69743576,64.1303665588,0.47120832,0.13743576,0.490842,56.88,28.56,63.64752941,133.03
2020-02-22 06:00:00,48.71495456,47.70144508,68.1804565877,0.48495456000000003,0.14144508,0.505161,48.23,47.56,67.7354154044,136.02,49.64495456,6.3914450800000004,50.0546909238,0.48495456000000003,0.14144508,0.505161,49.16,6.25,49.5557070376,134.29,57.96495456,28.63144508,64.6505653843,0.48495456000000003,0.14144508,0.505161,57.48,28.49,64.1531799679,132.8
2020-02-22 06:30:00,50.96974976,45.92284368,68.606289524,0.48974976000000003,0.14284368,0.5101559999999999,50.48,45.78,68.1471848281,135.58,51.89974976,4.83284368,52.1242784428,0.48974976000000003,0.14284368,0.5101559999999999,51.41,4.69,51.6234849657,134.01,60.77974976,28.81284368,67.2633476852,0.48974976000000003,0.14284368,0.5101559999999999,60.29,28.67,66.7596659668,132.55
2020-02-22 07:00:00,53.27116832,45.14909076,69.8302067205,0.51116832,0.14909076000000002,0.532467,52.76,45.0,69.3441965849,135.99,54.22116832,3.77909076,54.3527057372,0.51116832,0.14909076000000002,0.532467,53.71,3.63,53.8325273417,134.31,63.53116832,28.44909076,69.6100575576,0.51116832,0.14909076000000002,0.532467,63.02,28.3,69.0826345763,132.98
2020-02-22 07:30:00,55.79450496,44.35589728,71.2774326645,0.53450496,0.15589728,0.5567759999999999,55.26,44.2,70.7623317875,135.82,56.77450496,3.14589728,56.8615958548,0.53450496,0.15589728,0.5567759999999999,56.24,2.99,56.3194256008,134.21,66.48450496,27.57589728,71.9765205506,0.53450496,0.15589728,0.5567759999999999,65.95,27.42,71.4230978046,132.8
2020-02-22 08:00:00,57.8102192,43.3792306,72.2757157792,0.5802191999999999,0.16923059999999998,0.604395,57.23,43.21,71.7103688458,135.34,58.7802192,2.4092306,58.8295721664,0.5802191999999999,0.16923059999999998,0.604395,58.2,2.24,58.2430905773,133.87,68.8002192,26.5792306,73.7558517086,0.5802191999999999,0.16923059999999998,0.604395,68.22,26.41,73.1536499431,132.31
2020-02-22 08:30:00,61.32673216,42.32279688,74.5130002964,1.10673216,0.32279688,1.152846,60.22,42.0,73.4196731129,135.34,62.32673216,1.3927968800000001,62.3422924257,1.10673216,0.32279688,1.152846,61.22,1.07,61.2293499884,133.87,72.81673216,25.29279688,77.0843827015,1.10673216,0.32279688,1.152846,71.71,24.97,75.9330297038,132.31
2020-02-22 09:00:00,64.01015808,41.53337944,76.3041410746,1.76015808,0.51337944,1.833498,62.25,41.02,74.5500026828,134.69,65.02015808,1.06337944,65.0288530776,1.76015808,0.51337944,1.833498,63.26,0.55,63.2623908812,133.42,75.79015808,24.27337944,79.5823159454,1.76015808,0.51337944,1.833498,74.03,23.76,77.7494598052,131.6
2020-02-22 09:30:00,67.1766816,40.6106988,78.4979962025,1.7166815999999998,0.5006988,1.78821,65.46,40.11,76.7712426629,134.34,68.1966816,0.5806988,68.1991538976,1.7166815999999998,0.5006988,1.78821,66.48,0.08,66.4800481348,133.18,79.2766816,22.1606988,82.3157871663,1.7166815999999998,0.5006988,1.78821,77.56,21.66,80.5276921313,131.13
2020-02-22 10:00:00,67.55137632,40.32123476,78.6701367439,2.30137632,0.67123476,2.397267,65.25,39.65,76.3523738989,134.18,68.57137632,1.10123476,68.580218492,2.30137632,0.67123476,2.397267,66.27,0.43,66.2713950359,133.07,79.64137632,22.28123476,82.6994694334,2.30137632,0.67123476,2.397267,77.34,21.61,80.3023517713,131.02
2020-02-22 10:30:00,68.01540096,40.10032528,78.9565124313,3.63540096,1.06032528,3.786876,64.38,39.04,75.2921377037,134.27,69.03540096,2.14032528,69.0685715649,3.63540096,1.06032528,3.786876,65.4,1.08,65.4089168233,133.07,80.03540096,22.74032528,83.2032920062,3.63540096,1.06032528,3.786876,76.4,21.68,79.416512137,131.27
2020-02-22 11:00:00,68.40960672,39.98030196,79.2357169236,3.66960672,1.07030196,3.822507,64.74,38.91,75.5331430565,134.36,69.41960672,2.31030196,69.458039796,3.66960672,1.07030196,3.822507,65.75,1.24,65.7616917361,133.17,80.46960672,22.58030196,83.5776743053,3.66960672,1.07030196,3.822507,76.8,21.51,79.7553766213,131.4
2020-02-22 11:30:00,68.98683072,39.36365896,79.4272022641,2.44683072,0.7136589600000001,2.548782,66.54,38.65,76.9505951894,134.22,70.01683072,2.16365896,70.0502534197,2.44683072,0.7136589600000001,2.548782,67.57,1.45,67.5855561492,133.09,81.34683072,21.94365896,84.2545609255,2.44683072,0.7136589600000001,2.548782,78.9,21.23,81.7063210529,131.28
2020-02-22 12:00:00,68.29893856,40.05885708,79.1799029993,2.49893856,0.72885708,2.603061,65.8,39.33,76.6582604812,134.63,69.32893856,1.74885708,69.3509929485,2.49893856,0.72885708,2.603061,66.83,1.02,66.8377834761,133.39,80.54893856,22.61885708,83.6644739346,2.49893856,0.72885708,2.603061,78.05,21.89,81.0615482211,131.72
2020-02-22 12:30:00,68.58381376,40.18694568,79.4904403872,2.42381376,0.70694568,2.524806,66.16,39.48,77.0442470273,134.94,69.62381376,1.74694568,69.6457268014,2.42381376,0.70694568,2.524806,67.2,1.04,67.2080471372,133.57,80.92381376,22.65694568,84.0357115815,2.42381376,0.70694568,2.524806,78.5,21.95,81.5110575321,131.96
2020-02-22 13:00:00,68.82876896,40.80172428,80.0136247196,2.26876896,0.66172428,2.363301,66.56,40.14,77.7267856019,135.11,69.85876896,1.07172428,69.8669892978,2.26876896,0.66172428,2.363301,67.59,0.41000000000000003,67.5912435157,133.67,81.11876896,22.04172428,84.0600516703,2.26876896,0.66172428,2.363301,78.85,21.38,81.6971658015,132.13
2020-02-22 13:30:00,68.45695008,41.05536044,79.8241607229,2.96695008,0.86536044,3.090573,65.49,40.19,76.8386374163,135.02,69.48695008,1.24536044,69.4981089962,2.96695008,0.86536044,3.090573,66.52,0.38,66.521085379,133.62,80.61695008,22.86536044,83.7968814948,2.96695008,0.86536044,3.090573,77.65,22.0,80.7063968964,132.22
2020-02-22 14:00:00,68.88880928,41.13673604,80.2365197154,1.90880928,0.55673604,1.988343,66.98,40.58,78.3138353039,135.35,69.91880928,0.6367360400000001,69.9217085312,1.90880928,0.55673604,1.988343,68.01,0.08,68.0100470519,133.84,81.24880928,22.26673604,84.2447419326,1.90880928,0.55673604,1.988343,79.34,21.71,82.2566696384,132.44
2020-02-22 14:30:00,67.77111744,41.05032592,79.2341695054,1.44111744,0.42032592,1.501164,66.33,40.63,77.7847401487,135.52,68.83111744,0.62032592,68.8339126615,1.44111744,0.42032592,1.501164,67.39,0.2,67.3902967793,133.94,80.19111744,23.27032592,83.4992418211,1.44111744,0.42032592,1.501164,78.75,22.85,81.9980792458,132.68
2020-02-22 15:00:00,66.8133152,41.6026336,78.7070404123,1.4833152,0.4326336,1.54512,65.33,41.17,77.2203198647,135.65,67.8433152,0.6826336,67.8467494134,1.4833152,0.4326336,1.54512,66.36,0.25,66.3604709145,134.04,79.0433152,23.8826336,82.5725491037,1.4833152,0.4326336,1.54512,77.56,23.45,81.0275021212,132.79
2020-02-22 15:30:00,66.8414272,41.8499996,78.8618973691,1.3714271999999998,0.39999959999999996,1.4285700000000001,65.47,41.45,77.4882145878,135.82,67.8714272,0.8899996,67.8772622419,1.3714271999999998,0.39999959999999996,1.4285700000000001,66.5,0.49,66.5018052387,134.16,79.1314272,24.1499996,82.7345469039,1.3714271999999998,0.39999959999999996,1.4285700000000001,77.76,23.75,81.3060889479,132.95
2020-02-22 16:00:00,67.05591296,41.64839128,78.9372152987,1.12591296,0.32839128,1.172826,65.93,41.32,77.8081441753,135.44,68.09591296,0.85839128,68.1013230227,1.12591296,0.32839128,1.172826,66.97,0.53,66.9720971749,133.93,79.40591296,24.01839128,82.9589183433,1.12591296,0.32839128,1.172826,78.28,23.69,81.7861510282,132.56
2020-02-22 16:30:00,68.38345568,40.92184124,79.692497145,0.8634556800000001,0.25184124,0.8994329999999999,67.52,40.67,78.8225811554,134.86,69.42345568,0.56184124,69.4257291221,0.8634556800000001,0.25184124,0.8994329999999999,68.56,0.31,68.5607008424,133.56,81.01345568,23.82184124,84.4432360896,0.8634556800000001,0.25184124,0.8994329999999999,80.15,23.57,83.543805276,132.09
2020-02-22 17:00:00,70.21789152,39.98146836,80.8026614768,0.58789152,0.17146836000000001,0.612387,69.63,39.81,80.20706328,134.25,71.25789152,0.46146836,71.2593857462,0.58789152,0.17146836000000001,0.612387,70.67,0.29,70.6705950166,133.17,83.27789152,23.96146836,86.6565587938,0.58789152,0.17146836000000001,0.612387,82.69,23.79,86.0441758633,131.58
2020-02-22 17:30:00,73.69445504,39.07713272,83.4139976578,0.50445504,0.14713272,0.525474,73.19,38.93,82.8994632069,133.37,74.77445504,0.87713272,74.7795994128,0.50445504,0.14713272,0.525474,74.27,0.73,74.2735874992,132.58,87.12445504,21.64713272,89.7734315987,0.50445504,0.14713272,0.525474,86.62,21.5,89.2483859798,130.51
2020-02-22 18:00:00,76.85920032,37.96976676,85.7265411739,0.47920032,0.13976676,0.49916699999999997,76.38,37.83,85.235047369,133.05,77.95920032,1.82976676,77.9806704314,0.47920032,0.13976676,0.49916699999999997,77.48,1.69,77.4984290163,132.39,90.84920032,20.88976676,93.2199525535,0.47920032,0.13976676,0.49916699999999997,90.37,20.75,92.7216231523,130.15
2020-02-22 18:30:00,76.99696256,38.39911408,86.0408287129,0.47696256000000004,0.13911408,0.496836,76.52,38.26,85.5519608191,133.29,78.07696256,1.50911408,78.0915456878,0.47696256000000004,0.13911408,0.496836,77.6,1.37,77.6120924856,132.56,91.03696256,21.32911408,93.5021906673,0.47696256000000004,0.13911408,0.496836,90.56,21.19,93.0060734576,130.37
2020-02-22 19:00:00,76.13129824,38.75454532,85.4276849427,0.46129824,0.13454532,0.480519,75.67,38.62,84.9555960488,133.67,77.22129824,1.39454532,77.2338893137,0.46129824,0.13454532,0.480519,76.76,1.26,76.7703406271,132.81,90.01129824,21.59454532,92.5654265826,0.46129824,0.13454532,0.480519,89.55,21.46,92.0854717097,130.8
2020-02-22 19:30:00,74.06010944,39.11128192,83.753162231,0.45010944,0.13128192,0.468864,73.61,38.98,83.2938923331,133.38,75.13010944,0.91128192,75.1356358807,0.45010944,0.13128192,0.468864,74.68,0.78,74.6840732687,132.61,87.60010944,22.07128192,90.3378141173,0.45010944,0.13128192,0.468864,87.15,21.94,89.8692722792,130.48
2020-02-22 20:00:00,71.667552,40.310536,82.2263785064,0.447552,0.13053599999999999,0.4662,71.22,40.18,81.7723718624,134.05,72.727552,0.430536,72.7288263425,0.447552,0.13053599999999999,0.4662,72.28,0.30000000000000004,72.2806225762,133.06,84.827552,23.270536,87.9615337749,0.447552,0.13053599999999999,0.4662,84.38,23.14,87.4953941645,131.16
2020-02-22 20:30:00,69.48947008,41.64109544,81.0109084102,0.44947008,0.13109544,0.468198,69.04,41.51,80.5580641525,133.95,70.53947008,1.6110954400000002,70.5578660936,0.44947008,0.13109544,0.468198,70.09,1.48,70.1056238828,132.98,82.07947008,22.95109544,85.2278838791,0.44947008,0.13109544,0.468198,81.63,22.82,84.7597150774,130.88
2020-02-22 21:00:00,67.39170784,42.58174812,79.7172977374,0.45170784,0.13174812,0.470529,66.94,42.45,79.2651632182,134.42,68.42170784,2.27174812,68.4594109182,0.45170784,0.13174812,0.470529,67.97,2.14,68.0036800475,133.31,79.64170784,23.78174812,83.1166239167,0.45170784,0.13174812,0.470529,79.19,23.65,82.6461045664,131.33
2020-02-22 21:30:00,64.40613344,43.59428892,77.7728233455,0.42613344000000003,0.12428892,0.443889,63.98,43.47,77.3503800896,134.54,65.41613344,3.19428892,65.494076037,0.42613344000000003,0.12428892,0.443889,64.99,3.07,65.0624699808,133.39,76.13613344,24.52428892,79.9884464296,0.42613344000000003,0.12428892,0.443889,75.71,24.4,79.5447301837,131.44
2020-02-22 22:00:00,61.4751744,44.5840092,75.9403117182,0.4251744,0.1240092,0.44289000000000006,61.05,44.46,75.5234672138,135.18,62.4751744,3.8540092,62.5939358343,0.4251744,0.1240092,0.44289000000000006,62.05,3.73,62.1620092983,133.81,72.8751744,26.2140092,77.4465320216,0.4251744,0.1240092,0.44289000000000006,72.45,26.09,77.004484285,132.21
2020-02-22 22:30:00,58.08549408,44.88410244,73.406452539,0.42549408,0.12410244000000001,0.443223,57.66,44.76,72.9940627723,135.26,59.06549408,4.05410244,59.2044621419,0.42549408,0.12410244000000001,0.443223,58.64,3.93,58.7715449856,133.85,69.06549408,27.88410244,74.4819819916,0.42549408,0.12410244000000001,0.443223,68.64,27.76,74.0409832458,132.4
2020-02-22 23:00:00,54.93453504,46.67382272,72.0850113918,0.42453504000000003,0.12382272,0.442224,54.51,46.55,71.6815359768,136.07,55.90453504,5.43382272,56.1679932648,0.42453504000000003,0.12382272,0.442224,55.48,5.31,55.7335311998,134.43,65.27453504,28.45382272,71.2066355902,0.42453504000000003,0.12382272,0.442224,64.85,28.33,70.768011135,133.13
2020-02-22 23:30:00,51.96773184,48.32475512,70.9642664304,0.42773184000000003,0.12475512,0.445554,51.54,48.2,70.5663630918,136.27,52.92773184,6.77475512,53.3595549519,0.42773184000000003,0.12475512,0.445554,52.5,6.65,52.9194907383,134.65,61.56773184,27.49475512,67.4280888283,0.42773184000000003,0.12475512,0.445554,61.14,27.37,66.9866889762,133.13
2020-02-23 00:00:00,49.7347648,48.9168064,69.7595927317,0.4347648,0.12680639999999999,0.45288000000000006,49.3,48.79,69.3610416588,136.56,50.6647648,7.0968064,51.1593887113,0.4347648,0.12680639999999999,0.45288000000000006,50.23,6.97,50.7112788243,134.91,59.0347648,28.5168064,65.5615108295,0.4347648,0.12680639999999999,0.45288000000000006,58.6,28.39,65.1149145742,133.57
2020-02-23 00:30:00,49.83261696,48.36326328,69.4427458283,0.42261696,0.12326328,0.440226,49.41,48.24,69.0539332696,136.72,50.78261696,6.43326328,51.1884856363,0.42261696,0.12326328,0.440226,50.36,6.31,50.753775229,134.97,59.37261696,29.72326328,66.3971386785,0.42261696,0.12326328,0.440226,58.95,29.6,65.9641000848,133.82
2020-02-23 01:00:00,53.0727568,47.5691374,71.2708941107,0.4427568,0.12913739999999999,0.461205,52.63,47.44,70.8552785613,136.34,54.0227568,5.7791374,54.3309919048,0.4427568,0.12913739999999999,0.461205,53.58,5.65,53.8770721179,134.71,63.1627568,28.8691374,69.4475409269,0.4427568,0.12913739999999999,0.461205,62.72,28.74,68.9912023377,133.31
2020-02-23 01:30:00,54.95380576,47.62652668,72.7200578321,0.43380576,0.12652668,0.451881,54.52,47.5,72.3096148517,136.8,55.943805760000004,5.60652668,56.2240388475,0.43380576,0.12652668,0.451881,55.51,5.48,55.779839548,134.99,65.37380576,28.77652668,71.4270464692,0.43380576,0.12652668,0.451881,64.94,28.65,70.9790539526,133.64
2020-02-23 02:00:00,53.6067728,47.8044754,71.8258585629,0.4267728,0.1244754,0.444555,53.18,47.68,71.424749212,137.04,54.5867728,5.5544754,54.8686427907,0.4267728,0.1244754,0.444555,54.16,5.43,54.4315211987,135.15,63.7967728,28.8344754,70.0103934519,0.4267728,0.1244754,0.444555,63.37,28.71,69.5702594504,133.84
2020-02-23 02:30:00,52.65709248,48.38456864,71.5110891466,0.42709248,0.12456864000000001,0.444888,52.23,48.26,71.1125903058,137.32,53.62709248,5.80456864,53.940319474,0.42709248,0.12456864000000001,0.444888,53.2,5.68,53.5023588265,135.31,62.66709248,29.09456864,69.0916666773,0.42709248,0.12456864000000001,0.444888,62.24,28.97,68.6518645049,134.08
2020-02-23 03:00:00,51.34581376,50.38419568,71.9371931965,0.42581376,0.12419568,0.443556,50.92,50.26,71.5465862218,136.48,52.76581376,10.97419568,53.8949355003,0.42581376,0.12419568,0.443556,52.34,10.85,53.4527651296,134.6,59.83581376,40.11419568,72.037999024,0.42581376,0.12419568,0.443556,59.41,39.99,71.615279096,132.6
2020-02-23 03:30:00,50.43581376,51.12419568,71.8154210011,0.42581376,0.12419568,0.443556,50.01,51.0,71.4282864137,136.24,52.02581376,12.86419568,53.5926564735,0.42581376,0.12419568,0.443556,51.6,12.74,53.1494835346,134.48,58.32581376,45.17419568,73.7740368023,0.42581376,0.12419568,0.443556,57.9,45.05,73.3615192046,132.22
2020-02-23 04:00:00,49.03709248,51.48456864,71.1006135483,0.42709248,0.12456864000000001,0.444888,48.61,51.36,70.7162053563,136.94,50.61709248,13.13456864,52.2934694249,0.42709248,0.12456864000000001,0.444888,50.19,13.01,51.8487820493,134.95,56.77709248,46.11456864,73.1450044182,0.42709248,0.12456864000000001,0.444888,56.35,45.99,72.7351538116,132.98
2020-02-23 04:30:00,48.03453504,51.51382272,70.434299086,0.42453504000000003,0.12382272,0.442224,47.61,51.39,70.0545801501,137.36,49.62453504,13.36382272,51.392472558,0.42453504000000003,0.12382272,0.442224,49.2,13.24,50.9503444542,135.15,55.68453504,46.69382272,72.671043221,0.42453504000000003,0.12382272,0.442224,55.26,46.57,72.2663995229,133.31
