Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-02-23 05:00:00,46.95549408,51.75410244,69.8806521411,0.42549408,0.12410244000000001,0.443223,46.53,51.63,69.5032215081,137.36,48.51549408,13.08410244,50.2488497628,0.42549408,0.12410244000000001,0.443223,48.09,12.96,49.8057195511,135.12,54.41549408,46.97410244,71.8861064185,0.42549408,0.12410244000000001,0.443223,53.99,46.85,71.4831630526,133.31
2020-02-23 05:30:00,46.29389568,51.80363624,69.474754443,0.42389568,0.12363624000000001,0.441558,45.87,51.68,69.1005014454,137.49,47.85389568,13.12363624,49.6208137772,0.42389568,0.12363624000000001,0.441558,47.43,13.0,49.1793137406,135.14,53.64389568,47.02363624,71.3364556798,0.42389568,0.12363624000000001,0.441558,53.22,46.9,70.9364391551,133.31
2020-02-23 06:00:00,46.3319776,51.8330768,69.5220828146,0.4219776,0.1230768,0.43956000000000006,45.91,51.71,69.1494916829,137.49,47.8819776,12.9630768,49.6056966387,0.4219776,0.1230768,0.43956000000000006,47.46,12.84,49.166220111,135.14,53.7019776,47.0830768,71.4193147482,0.4219776,0.1230768,0.43956000000000006,53.28,46.96,71.0211236183,133.53
2020-02-23 06:30:00,47.66261696,50.90326328,69.7342617945,0.42261696,0.12326328,0.440226,47.24,50.78,69.3557928366,136.65,49.22261696,13.03326328,50.9188763831,0.42261696,0.12326328,0.440226,48.8,12.91,50.4787886146,134.69,55.23261696,46.15326328,71.9775359931,0.42261696,0.12326328,0.440226,54.81,46.03,71.5744158202,132.7
2020-02-23 07:00:00,49.14261696,50.34326328,70.3522633563,0.42261696,0.12326328,0.440226,48.72,50.22,69.9691846458,136.55,50.71261696,13.32326328,52.4335661896,0.42261696,0.12326328,0.440226,50.29,13.2,51.9935005554,134.64,56.96261696,45.54326328,72.9309849181,0.42261696,0.12326328,0.440226,56.54,45.42,72.5241201257,132.53
2020-02-23 07:30:00,50.52453504,49.80382272,70.9446925325,0.42453504000000003,0.12382272,0.442224,50.1,49.68,70.5557396673,136.2,52.09453504,13.41382272,53.7937842227,0.42453504000000003,0.12382272,0.442224,51.67,13.29,53.3517853497,134.41,58.54453504,44.94382272,73.8065700581,0.42453504000000003,0.12382272,0.442224,58.12,44.82,73.3945965314,132.19
2020-02-23 08:00:00,51.3178416,49.4027038,71.23305419,0.5578415999999999,0.16270379999999998,0.581085,50.76,49.24,70.7188461444,135.32,52.8978416,13.0227038,54.4772655353,0.5578415999999999,0.16270379999999998,0.581085,52.34,12.86,53.8967086194,133.81,59.3678416,44.1127038,73.9626341661,0.5578415999999999,0.16270379999999998,0.581085,58.81,43.95,73.4181081205,131.28
2020-02-23 08:30:00,54.4169024,47.6232632,72.3130310845,0.6969023999999999,0.20326319999999998,0.72594,53.72,47.42,71.6553891902,133.95,56.0169024,13.6832632,57.663897252,0.6969023999999999,0.20326319999999998,0.72594,55.32,13.48,56.9386757837,132.9,62.9269024,42.6032632,75.9923225132,0.6969023999999999,0.20326319999999998,0.72594,62.23,42.4,75.3016128645,129.98
2020-02-23 09:00:00,57.661208,46.100769,73.8247642083,0.7912079999999999,0.230769,0.824175,56.87,45.87,73.0633546999,133.17,59.291208,14.770769,61.1033793088,0.7912079999999999,0.230769,0.824175,58.5,14.54,60.2798606501,132.38,66.651208,41.400769,78.4627758982,0.7912079999999999,0.230769,0.824175,65.86,41.17,77.6692249221,129.28
2020-02-23 09:30:00,61.25829088,44.51158484,75.7222515943,0.8282908800000001,0.24158484,0.862803,60.43,44.27,74.9107322084,132.37,62.91829088,15.75158484,64.8600320092,0.8282908800000001,0.24158484,0.862803,62.09,15.51,63.9978765273,131.82,70.82829088,40.04158484,81.3632306726,0.8282908800000001,0.24158484,0.862803,70.0,39.8,80.5235369318,128.51
2020-02-23 10:00:00,63.59767104,43.03557072,76.7901302832,1.28767104,0.37557072,1.341324,62.31,42.66,75.514314537,131.95,65.28767104,16.93557072,67.4484510233,1.28767104,0.37557072,1.341324,64.0,16.56,66.1077423605,131.55,73.59767104,40.00557072,83.7679107484,1.28767104,0.37557072,1.341324,72.31,39.63,82.4577043095,128.16
2020-02-23 10:30:00,64.13014688,43.60629284,77.5511735185,2.97014688,0.8662928400000001,3.093903,61.16,42.74,74.6140281717,132.01,65.79014688,17.19629284,68.0004111306,2.97014688,0.8662928400000001,3.093903,62.82,16.33,64.9077907496,131.59,73.93014688,40.60629284,84.3477186171,2.97014688,0.8662928400000001,3.093903,70.96,39.74,81.3301248001,128.25
2020-02-23 11:00:00,64.91119584,43.12368212,77.9301950785,2.9611958400000002,0.86368212,3.084579,61.95,42.26,74.9914001736,132.01,66.58119584,17.67368212,68.8869703149,2.9611958400000002,0.86368212,3.084579,63.62,16.81,65.8033471793,131.59,74.83119584,39.95368212,84.8292672713,2.9611958400000002,0.86368212,3.084579,71.87,39.09,81.8127435061,128.25
2020-02-23 11:30:00,66.251936,42.441398,78.6803106752,2.061936,0.601398,2.14785,64.19,41.84,76.6220705802,131.89,67.961936,17.711398,70.231889936,2.061936,0.601398,2.14785,65.9,17.11,68.0849623632,131.51,76.471936,39.051398,85.8659925776,2.061936,0.601398,2.14785,74.41,38.45,83.757092834,128.11
2020-02-23 12:00:00,66.56394368,42.79240024,79.1324719476,2.37394368,0.69240024,2.472858,64.19,42.1,76.764354358,132.27,68.28394368,17.82240024,70.5714879736,2.37394368,0.69240024,2.472858,65.91,17.13,68.0996696027,131.77,76.72394368,38.99240024,86.063760145,2.37394368,0.69240024,2.472858,74.35,38.3,83.6349956657,128.43
2020-02-23 12:30:00,68.72802944,42.21734192,80.6588246226,2.52802944,0.73734192,2.633364,66.2,41.48,78.1218944983,132.11,70.46802944,18.34734192,72.817361451,2.52802944,0.73734192,2.633364,67.94,17.61,70.1851529884,131.66,79.19802944,38.34734192,87.9934457759,2.52802944,0.73734192,2.633364,76.67,37.61,85.3978981006,128.3
2020-02-23 13:00:00,69.03500224,42.45354232,81.0440299454,2.75500224,0.80354232,2.8697939999999997,66.28,41.65,78.2800159683,132.35,70.77500224,18.50354232,73.1538243734,2.75500224,0.80354232,2.8697939999999997,68.02,17.7,70.2852075475,131.82,79.49500224,38.31354232,88.2461495264,2.75500224,0.80354232,2.8697939999999997,76.74,37.51,85.4167881625,128.5
2020-02-23 13:30:00,68.34552192,43.30536056,80.910225681,2.55552192,0.7453605600000001,2.662002,65.79,42.56,78.3560954872,132.88,70.07552192,17.92536056,72.3318555241,2.55552192,0.7453605600000001,2.662002,67.52,17.18,69.6713915463,132.17,78.62552192,37.92536056,87.2943621937,2.55552192,0.7453605600000001,2.662002,76.07,37.18,84.6699314987,128.93
2020-02-23 14:00:00,66.97444192,44.15004556,80.2172200556,3.63444192,1.06004556,3.785877,63.34,43.09,76.6074650409,133.49,68.69444192,18.21004556,71.067095832,3.63444192,1.06004556,3.785877,65.06,17.15,67.2824353008,132.57,76.92444192,39.09004556,86.2867395756,3.63444192,1.06004556,3.785877,73.29,38.03,82.5693950565,129.7
2020-02-23 14:30:00,65.02206368,44.47018524,78.7747811199,4.25206368,1.24018524,4.429233,60.77,43.23,74.5776494668,133.76,66.70206368,18.59018524,69.244207602,4.25206368,1.24018524,4.429233,62.45,17.35,64.8153145483,132.77,74.64206368,40.31018524,84.8312955488,4.25206368,1.24018524,4.429233,70.39,39.07,80.5060059871,130.06
2020-02-23 15:00:00,64.46806784,44.20235312,78.1663597231,4.08806784,1.19235312,4.258404,60.38,43.01,74.1323444928,133.76,66.15806784,18.71235312,68.7534879087,4.08806784,1.19235312,4.258404,62.07,17.52,64.4952347077,132.79,74.24806784,41.73235312,85.1725594009,4.08806784,1.19235312,4.258404,70.16,40.54,81.0303474015,130.24
2020-02-23 15:30:00,64.87811904,43.85778472,78.3114015372,2.83811904,0.82778472,2.956374,62.04,43.03,75.5019370612,133.56,66.58811904,18.08778472,69.0010547264,2.83811904,0.82778472,2.956374,63.75,17.26,66.0452125441,132.69,74.96811904,41.68778472,85.7793114175,2.83811904,0.82778472,2.956374,72.13,40.86,82.8991948091,130.06
2020-02-23 16:00:00,66.52593216,43.14589688,79.2922951322,1.9059321599999999,0.55589688,1.9853459999999998,64.62,42.59,77.3928452765,133.38,68.24593216,18.12589688,70.6120060195,1.9059321599999999,0.55589688,1.9853459999999998,66.34,17.57,68.6272577042,132.56,77.01593216,40.92589688,87.2145792967,1.9059321599999999,0.55589688,1.9853459999999998,75.11,40.37,85.2716189597,129.92
2020-02-23 16:30:00,68.63602304,42.48300672,80.7199449871,0.93602304,0.27300672,0.975024,67.7,42.21,79.7807877875,133.14,70.40602304,17.98300672,72.6663375367,0.93602304,0.27300672,0.975024,69.47,17.71,71.6918754114,132.44,79.61602304,40.23300672,89.2042933633,0.93602304,0.27300672,0.975024,78.68,39.96,88.2459290846,129.61
2020-02-23 17:00:00,69.87822112,41.55198116,81.2990339747,0.65822112,0.19198116,0.685647,69.22,41.36,80.6353396471,132.43,71.65822112,18.14198116,73.9190918132,0.65822112,0.19198116,0.685647,71.0,17.95,73.2338890132,131.95,81.16822112,39.86198116,90.4281906365,0.65822112,0.19198116,0.685647,80.51,39.67,89.7528216827,128.88
2020-02-23 17:30:00,73.40294656,36.31377608,81.8943398342,0.49294656000000003,0.14377608,0.513486,72.91,36.17,81.388801441,132.07,74.89294656,15.25377608,76.4305641032,0.49294656000000003,0.14377608,0.513486,74.4,15.11,75.9188520725,131.72,84.70294656,36.82377608,92.3611370693,0.49294656000000003,0.14377608,0.513486,84.21,36.68,91.8517637283,128.28
2020-02-23 18:00:00,76.78225728,25.07482504,80.7729031532,0.46225728,0.13482504,0.481518,76.32,24.94,80.2916309462,133.47,77.14225728,5.47482504,77.3362888137,0.46225728,0.13482504,0.481518,76.68,5.34,76.8657140733,132.66,89.65225728,26.98482504,93.6253599077,0.46225728,0.13482504,0.481518,89.19,26.85,93.143859701,130.39
2020-02-23 18:30:00,77.99417536,24.96538448,81.8923794521,0.46417536000000004,0.13538448,0.483516,77.53,24.83,81.4090277549,133.15,78.36417536,5.47538448,78.5552278022,0.46417536000000004,0.13538448,0.483516,77.9,5.34,78.0828124493,132.47,91.06417536,26.86538448,94.9443674857,0.46417536000000004,0.13538448,0.483516,90.6,26.73,94.4608537967,130.05
2020-02-23 19:00:00,77.06449504,25.51547772,81.1786671426,0.46449504,0.13547772,0.483849,76.6,25.38,80.695132443,133.83,77.42449504,5.83547772,77.6440933518,0.46449504,0.13547772,0.483849,76.96,5.7,77.170794994,132.92,89.97449504,27.49547772,94.081937973,0.46449504,0.13547772,0.483849,89.51,27.36,93.5981287206,130.69
2020-02-23 19:30:00,75.11901056,26.20512808,79.5586229469,0.42901056,0.12512808,0.446886,74.69,26.08,79.1123410095,133.95,75.47901056,6.49512808,75.7579548555,0.42901056,0.12512808,0.446886,75.05,6.37,75.319847318,133.0,87.74901056,28.29512808,92.1981731236,0.42901056,0.12512808,0.446886,87.32,28.17,91.7514648384,130.85
2020-02-23 20:00:00,72.77805152,26.96484836,77.612807127,0.42805152,0.12484836,0.445887,72.35,26.84,77.1680510315,134.03,73.13805152,7.23484836,73.4950175926,0.42805152,0.12484836,0.445887,72.71,7.11,73.0568011892,133.04,85.04805152,29.18484836,89.9162190105,0.42805152,0.12484836,0.445887,84.62,29.06,89.4708220595,131.06
2020-02-23 20:30:00,71.52805152,27.47484836,76.6232957178,0.42805152,0.12484836,0.445887,71.1,27.35,76.1789505047,134.11,71.88805152,7.7148483599999995,72.300835656,0.42805152,0.12484836,0.445887,71.46,7.59,71.861948902,133.09,83.59805152,29.77484836,88.7421873339,0.42805152,0.12484836,0.445887,83.17,29.65,88.2970633713,131.14
2020-02-23 21:00:00,68.6767728,28.5844754,74.3879785726,0.4267728,0.1244754,0.444555,68.25,28.46,73.9461567629,134.35,69.0367728,8.7944754,69.5946750564,0.4267728,0.1244754,0.444555,68.61,8.67,69.1556288382,133.23,80.2867728,30.8544754,86.0114209791,0.4267728,0.1244754,0.444555,79.86,30.73,85.5684083059,131.34
2020-02-23 21:30:00,65.88741216,31.08466188,72.8519545746,0.42741216,0.12466188,0.445221,65.46,30.96,72.4122448209,135.4,66.23741216,10.96466188,67.1388008516,0.42741216,0.12466188,0.445221,65.81,10.84,66.696789278,133.95,76.66741216,29.55466188,82.1667215249,0.42741216,0.12466188,0.445221,76.24,29.43,81.7230842541,131.96
2020-02-23 22:00:00,61.96805152,36.36484836,71.8501329535,0.42805152,0.12484836,0.445887,61.54,36.24,71.4178493095,135.29,62.76805152,4.50484836,62.929499842,0.42805152,0.12484836,0.445887,62.34,4.38,62.4936796804,133.86,72.27805152,36.22484836,80.8477357149,0.42805152,0.12484836,0.445887,71.85,36.1,80.4091568169,132.02
2020-02-23 22:30:00,58.36741216,39.79466188,70.6425503248,0.42741216,0.12466188,0.445221,57.94,39.67,70.2193171428,135.49,59.34741216,1.29466188,59.3615319839,0.42741216,0.12466188,0.445221,58.92,1.17,58.9316154538,134.0,68.02741216,38.88466188,78.3565296239,0.42741216,0.12466188,0.445221,67.6,38.76,77.9236652115,132.31
2020-02-23 23:00:00,54.6267728,41.1444754,68.3882457918,0.4267728,0.1244754,0.444555,54.2,41.02,67.9726444976,136.47,55.5867728,0.8244754,55.5928868652,0.4267728,0.1244754,0.444555,55.16,0.7000000000000001,55.1644414456,134.66,63.6267728,39.7344754,75.0146302547,0.4267728,0.1244754,0.444555,63.2,39.61,74.5868091555,133.21
2020-02-23 23:30:00,50.82709248,45.20456864,68.0209258677,0.42709248,0.12456864000000001,0.444888,50.4,45.08,67.6192753584,137.38,51.89709248,3.82456864,52.0378279059,0.42709248,0.12456864000000001,0.444888,51.47,3.7,51.6028187215,135.27,58.91709248,40.08456864,71.2600619516,0.42709248,0.12456864000000001,0.444888,58.49,39.96,70.8370079831,133.75
2020-02-24 00:00:00,47.7867728,58.4344754,75.4861813176,0.4267728,0.1244754,0.444555,47.36,58.31,75.120075213,135.14,49.9867728,25.2144754,55.9861342178,0.4267728,0.1244754,0.444555,49.56,25.09,55.5490927019,133.74,54.9867728,50.6044754,74.7285629025,0.4267728,0.1244754,0.444555,54.56,50.48,74.3305051779,131.24
2020-02-24 00:30:00,48.19846112,58.25205116,75.6068324868,0.41846112,0.12205116,0.435897,47.78,58.13,75.2464304801,134.8,50.38846112,24.97205116,56.2370016375,0.41846112,0.12205116,0.435897,49.97,24.85,55.8079152092,133.52,55.46846112,50.48205116,75.0012511118,0.41846112,0.12205116,0.435897,55.05,50.36,74.6098659696,130.91
2020-02-24 01:00:00,51.5967728,56.3344754,76.3924085362,0.4267728,0.1244754,0.444555,51.17,56.21,76.0127160415,133.82,53.8467728,25.8244754,59.7191633453,0.4267728,0.1244754,0.444555,53.42,25.7,59.2805735465,132.86,59.5967728,50.5844754,78.1700996524,0.4267728,0.1244754,0.444555,59.17,50.46,77.7643909511,130.11
2020-02-24 01:30:00,53.76741216,56.27466188,77.8316913609,0.42741216,0.12466188,0.445221,53.34,56.15,77.4466145161,133.82,56.04741216,25.89466188,61.740148394,0.42741216,0.12466188,0.445221,55.62,25.77,61.299896411,132.84,61.94741216,49.30466188,79.1734270852,0.42741216,0.12466188,0.445221,61.52,49.18,78.7615566123,129.94
2020-02-24 02:00:00,52.6767728,56.6944754,77.3893140783,0.4267728,0.1244754,0.444555,52.25,56.57,77.0079697174,133.99,54.9367728,25.6344754,60.623224384,0.4267728,0.1244754,0.444555,54.51,25.51,60.1838865478,132.97,60.6867728,49.6944754,78.4373971914,0.4267728,0.1244754,0.444555,60.26,49.57,78.0285364466,130.13
2020-02-24 02:30:00,52.0267728,57.2744754,77.3766800808,0.4267728,0.1244754,0.444555,51.6,57.15,76.9979382841,134.34,54.2867728,25.3944754,59.9327379808,0.4267728,0.1244754,0.444555,53.86,25.27,59.4934660278,133.17,59.8567728,49.5044754,77.6757770136,0.4267728,0.1244754,0.444555,59.43,49.38,77.2677765954,130.37
2020-02-24 03:00:00,51.15709248,57.80456864,77.1907783784,0.42709248,0.12456864000000001,0.444888,50.73,57.68,76.8148117227,134.67,53.40709248,25.27456864,59.0857118693,0.42709248,0.12456864000000001,0.444888,52.98,25.15,58.646422738300004,133.42,58.79709248,49.32456864,76.7464080959,0.42709248,0.12456864000000001,0.444888,58.37,49.2,76.3393535472,130.65
2020-02-24 03:30:00,50.2983712,58.0649416,76.8209840368,0.4283712,0.1249416,0.44622000000000006,49.87,57.94,76.4464551173,134.99,52.5283712,25.5049416,58.3929090468,0.4283712,0.1249416,0.44622000000000006,52.1,25.38,57.9530361586,133.63,57.7883712,49.5449416,76.1196235152,0.4283712,0.1249416,0.44622000000000006,57.36,49.42,75.713314549,130.95
2020-02-24 04:00:00,49.3066528,58.3594404,76.40006737,0.5466527999999999,0.15944039999999998,0.56943,48.76,58.2,75.9261325237,134.83,51.5266528,25.2794404,57.3937806361,0.5466527999999999,0.15944039999999998,0.56943,50.98,25.12,56.8328672513,133.63,56.6366528,49.8794404,75.4696562534,0.5466527999999999,0.15944039999999998,0.56943,56.09,49.72,74.9544294889,130.83
2020-02-24 04:30:00,48.81734208,58.33839144,76.0690528636,0.57734208,0.16839144,0.601398,48.24,58.17,75.5701429137,134.61,51.02734208,25.12839144,56.8790444374,0.57734208,0.16839144,0.601398,50.45,24.96,56.2868021831,133.45,56.07734208,49.91839144,75.0767214169,0.57734208,0.16839144,0.601398,55.5,49.75,74.5339687659,130.53
2020-02-24 05:00:00,48.7070224,57.9382982,75.6916139964,0.5770223999999999,0.16829819999999998,0.601065,48.13,57.77,75.1922190123,133.99,50.8870224,24.8582982,56.6341243257,0.5770223999999999,0.16829819999999998,0.601065,50.31,24.69,56.0418789835,133.03,55.9470224,49.5782982,74.7534411772,0.5770223999999999,0.16829819999999998,0.601065,55.37,49.41,74.2104103209,129.86
2020-02-24 05:30:00,50.1370224,55.8282982,75.0367902768,0.5770223999999999,0.16829819999999998,0.601065,49.56,55.66,74.5267012553,132.63,52.3270224,25.4882982,58.2045583987,0.5770223999999999,0.16829819999999998,0.601065,51.75,25.32,57.6121940218,132.14,57.7170224,48.8982982,75.645873923,0.5770223999999999,0.16829819999999998,0.601065,57.14,48.73,75.0972203214,128.61
2020-02-24 06:00:00,52.32574368,54.50792524,75.5585691079,0.57574368,0.16792524,0.599733,51.75,54.34,75.0393103646,131.95,54.56574368,26.07792524,60.4770912675,0.57574368,0.16792524,0.599733,53.99,25.91,59.8852920173,131.7,60.26574368,47.85792524,76.956746745,0.57574368,0.16792524,0.599733,59.69,47.69,76.4017813928,127.99
2020-02-24 06:30:00,59.27158784,42.02671312,72.6592440144,0.57158784,0.16671312,0.5954039999999999,58.7,41.86,72.0968071415,133.08,60.66158784,10.27671312,61.5259219502,0.57158784,0.16671312,0.5954039999999999,60.09,10.11,60.9345566981,132.49,68.61158784,37.65671312,78.2660720167,0.57158784,0.16671312,0.5954039999999999,68.04,37.49,77.6848872047,129.27
2020-02-24 07:00:00,65.41094848,35.95652664,74.6422399789,0.57094848,0.16652664,0.594738,64.84,35.79,74.0617964945,133.81,66.43094848,4.65652664,66.5939498476,0.57094848,0.16652664,0.594738,65.86,4.49,66.0128752593,133.01,75.81094848,32.08652664,82.3215955947,0.57094848,0.16652664,0.594738,75.24,31.92,81.7309243799,129.9
2020-02-24 07:30:00,70.84966976,33.31615368,78.2920289757,0.56966976,0.16615368,0.593406,70.28,33.15,77.7058614263,132.41,71.88966976,6.47615368,72.1807812696,0.56966976,0.16615368,0.593406,71.32,6.31,71.5985928633,131.93,82.06966976,29.41615368,87.1822274999,0.56966976,0.16615368,0.593406,81.5,29.25,86.5899099203,128.34
2020-02-24 08:00:00,73.89163776,30.52547768,79.9486017292,0.60163776,0.17547768,0.626706,73.29,30.35,79.32557343,131.95,74.95163776,9.11547768,75.5039067614,0.60163776,0.17547768,0.626706,74.35,8.94,74.8855533464,131.53,85.79163776,28.42547768,90.3781660075,0.60163776,0.17547768,0.626706,85.19,28.25,89.7518724039,128.01
2020-02-24 08:30:00,76.30159776,28.73713268,81.5337759177,0.64159776,0.18713268,0.668331,75.66,28.55,80.8674106176,131.84,77.37159776,10.84713268,78.1282562669,0.64159776,0.18713268,0.668331,76.73,10.66,77.4669510178,131.44,88.67159776,27.57713268,92.8609201772,0.64159776,0.18713268,0.668331,88.03,27.39,92.1926949384,128.01
2020-02-24 09:00:00,78.06713216,27.75624688,82.8546097966,0.70713216,0.20624688,0.7365959999999999,77.36,27.55,82.1192553546,131.84,79.16713216,11.87624688,80.0529827951,0.70713216,0.20624688,0.7365959999999999,78.46,11.67,79.3231397513,131.47,90.73713216,26.94624688,94.6537235059,0.70713216,0.20624688,0.7365959999999999,90.03,26.74,93.917136349,128.01
2020-02-24 09:30:00,79.96950944,27.19610692,84.4674533278,1.04950944,0.30610692,1.093239,78.92,26.89,83.375287106,131.84,81.06950944,12.53610692,82.0330380856,1.04950944,0.30610692,1.093239,80.02,12.23,80.9492019726,131.42,92.85950944,26.29610692,96.5110031685,1.04950944,0.30610692,1.093239,91.81,25.99,95.4177981301,128.08
2020-02-24 10:00:00,81.09648256,26.83897408,85.4223039567,0.95648256,0.27897408,0.996336,80.14,26.56,84.4266142872,131.93,82.19648256,12.90897408,83.2039864251,0.95648256,0.27897408,0.996336,81.24,12.63,82.2159017466,131.54,94.17648256,25.87897408,97.6674519316,0.95648256,0.27897408,0.996336,93.22,25.6,96.6712387425,128.19
2020-02-24 10:30:00,81.54070816,26.75978988,85.8194234521,1.13070816,0.32978988,1.177821,80.41,26.43,84.6422648563,131.93,82.65070816,13.13978988,83.6886709026,1.13070816,0.32978988,1.177821,81.52,12.81,82.5203399169,131.61,94.65070816,25.76978988,98.0960683496,1.13070816,0.32978988,1.177821,93.52,25.44,96.9184399379,128.33
2020-02-24 11:00:00,81.86514368,26.63275024,86.0883565594,1.17514368,0.34275024,1.224108,80.69,26.29,84.8648348847,131.84,82.98514368,13.15275024,84.0210027937,1.17514368,0.34275024,1.224108,81.81,12.81,82.8068366743,131.61,94.97514368,25.23275024,98.2698814577,1.17514368,0.34275024,1.224108,93.8,24.89,97.0461338746,128.18
2020-02-24 11:30:00,82.22514368,27.02275024,86.5517376124,1.17514368,0.34275024,1.224108,81.05,26.68,85.3283358563,132.1,83.33514368,12.84275024,84.3189326658,1.17514368,0.34275024,1.224108,82.16,12.5,83.1054486782,131.79,95.18514368,24.18275024,98.2090473763,1.17514368,0.34275024,1.224108,94.01,23.84,96.9856984302,128.28
2020-02-24 12:00:00,81.9150736,27.4064798,86.3782056882,1.3250736,0.3864798,1.380285,80.59,27.02,84.9989911705,132.75,83.0250736,12.8164798,84.0084817191,1.3250736,0.3864798,1.380285,81.7,12.43,82.6401530734,132.14,94.7950736,24.5264798,97.9165674961,1.3250736,0.3864798,1.380285,93.47,24.14,96.5369385261,128.87
2020-02-24 12:30:00,81.73225568,27.91149124,86.3667352734,2.06225568,0.60149124,2.148183,79.67,27.31,84.2208109674,133.03,82.85225568,12.92149124,83.8538085428,2.06225568,0.60149124,2.148183,80.79,12.32,81.7239652734,132.34,94.42225568,24.50149124,97.5494000017,2.06225568,0.60149124,2.148183,92.36,23.9,95.4021991361,129.09
2020-02-24 13:00:00,80.66150624,28.99668932,85.7151479053,2.25150624,0.65668932,2.345319,78.41,28.34,83.3743587681,133.44,81.76150624,12.18668932,82.6647403626,2.25150624,0.65668932,2.345319,79.51,11.53,80.3416517132,132.61,93.10150624,24.82668932,96.3548388341,2.25150624,0.65668932,2.345319,90.85,24.17,94.0101664715,129.43
2020-02-24 13:30:00,79.813952,29.489486,85.0875826334,4.043952,1.179486,4.2124500000000005,75.77,28.31,80.8860247509,133.27,80.903952,12.659486,81.8884120923,4.043952,1.179486,4.2124500000000005,76.86,11.48,77.7126115891,132.5,91.993952,26.639486,95.77342752,4.043952,1.179486,4.2124500000000005,87.95,25.46,91.5609856871,129.43
2020-02-24 14:00:00,79.30916768,29.32850724,84.5582959562,3.14916768,0.9185072400000001,3.280383,76.16,28.41,81.2863684759,133.39,80.40916768,12.32850724,81.3487943227,3.14916768,0.9185072400000001,3.280383,77.26,11.41,78.0979878102,132.57,91.56916768,26.60850724,95.3568305217,3.14916768,0.9185072400000001,3.280383,88.42,25.69,92.0764492148,129.56
2020-02-24 14:30:00,78.46299456,29.55254008,83.843867638,2.44299456,0.71254008,2.544786,76.02,28.84,81.306740188,133.67,79.55299456,11.86254008,80.4325730075,2.44299456,0.71254008,2.544786,77.11,11.15,77.9119669884,132.76,90.67299456,26.57254008,94.4864637331,2.44299456,0.71254008,2.544786,88.23,25.86,91.9416798846,129.82
2020-02-24 15:00:00,77.51788,29.227715,82.8449216537,2.11788,0.617715,2.206125,75.4,28.61,80.6454716646,133.9,78.60788,12.087715,79.5318279182,2.11788,0.617715,2.206125,76.49,11.47,77.3452067035,132.91,89.80788,27.477715,93.9174112277,2.11788,0.617715,2.206125,87.69,26.86,91.7114807426,130.2
2020-02-24 15:30:00,77.46097792,28.92111856,82.6839416035,1.10097792,0.32111856,1.146852,76.36,28.6,81.5402330141,134.03,78.56097792,11.91111856,79.4588069197,1.10097792,0.32111856,1.146852,77.46,11.59,78.3222809933,132.98,90.01097792,27.83111856,94.2154302989,1.10097792,0.32111856,1.146852,88.91,27.51,93.0687283678,130.4
2020-02-24 16:00:00,77.5035056,29.1906058,82.8183847178,0.8935056,0.2606058,0.930735,76.61,28.93,81.8903962623,133.81,78.5935056,11.3406058,79.4074836675,0.8935056,0.2606058,0.930735,77.7,11.08,78.4860267818,132.83,90.0735056,28.1806058,94.3789327887,0.8935056,0.2606058,0.930735,89.18,27.92,93.4483750528,130.21
2020-02-24 16:30:00,78.64609312,29.29927716,83.9264892935,0.78609312,0.22927716,0.818847,77.86,29.07,83.1098339548,133.81,79.75609312,11.15927716,80.5329985565,0.78609312,0.22927716,0.818847,78.97,10.93,79.7228060219,132.83,91.43609312,28.32927716,95.7241195805,0.78609312,0.22927716,0.818847,90.65,28.1,94.9053870968,130.21
2020-02-24 17:00:00,79.89814112,29.37529116,85.1270854967,0.73814112,0.21529116,0.7688969999999999,79.16,29.16,84.3600094832,133.81,81.01814112,11.08529116,81.7729959745,0.73814112,0.21529116,0.7688969999999999,80.28,10.87,81.0125626061,132.86,92.89814112,28.41529116,97.146762145,0.73814112,0.21529116,0.7688969999999999,92.16,28.2,96.3779310838,130.21
2020-02-24 17:30:00,82.33757184,28.96137512,87.282512483,0.5875718400000001,0.17137512,0.612054,81.75,28.79,86.6713712826,133.62,83.46757184,11.19137512,84.2145024681,0.5875718400000001,0.17137512,0.612054,82.88,11.02,83.6094181298,132.71,95.74757184,27.98137512,99.7524679738,0.5875718400000001,0.17137512,0.612054,95.16,27.81,99.1404140601,130.06
2020-02-24 18:00:00,84.90688256,28.01242408,89.4084705657,0.55688256,0.16242408,0.580086,84.35,27.85,88.8287397186,132.65,86.05688256,11.59242408,86.8341599372,0.55688256,0.16242408,0.580086,85.5,11.43,86.2606219546,132.08,98.61688256,26.67242408,102.1602062065,0.55688256,0.16242408,0.580086,98.06,26.51,101.5802328212,129.14
2020-02-24 18:30:00,87.42939008,27.95440544,91.7896891446,0.52939008,0.15440544,0.5514479999999999,86.9,27.8,91.2384239233,132.53,88.59939008,11.51440544,89.3444651626,0.52939008,0.15440544,0.5514479999999999,88.07,11.36,88.7996311929,132.01,101.35939008,25.33440544,104.4775480971,0.52939008,0.15440544,0.5514479999999999,100.83,25.18,103.9265187524,128.87
2020-02-24 19:00:00,86.09162784,29.03505812,90.8559463336,0.53162784,0.15505812,0.553779,85.56,28.88,90.3026466943,132.33,87.22162784,10.28505812,87.8259345728,0.53162784,0.15505812,0.553779,86.69,10.13,87.2798544912,131.85,100.15162784,24.25505812,103.0468650829,0.53162784,0.15505812,0.553779,99.62,24.1,102.4936798051,128.81
2020-02-24 19:30:00,83.27934016,33.67564088,89.8303806413,0.49934016000000003,0.14564088,0.520146,82.78,33.53,89.3128730923,132.14,84.39934016,5.48564088,84.5774253291,0.49934016000000003,0.14564088,0.520146,83.9,5.34,84.0697662659,131.76,98.29934016,17.67564088,99.8758657355,0.49934016000000003,0.14564088,0.520146,97.8,17.53,99.358647837,129.15
2020-02-24 20:00:00,80.15449504,36.18547772,87.9439132228,0.46449504,0.13547772,0.483849,79.69,36.05,87.4648420795,132.98,81.25449504,3.42547772,81.3266675932,0.46449504,0.13547772,0.483849,80.79,3.29,80.8569613577,132.32,94.42449504,17.58547772,96.0480832198,0.46449504,0.13547772,0.483849,93.96,17.45,95.5666474247,129.72
2020-02-24 20:30:00,78.2423472,37.0519346,86.5719975106,0.4523472,0.13193459999999999,0.471195,77.79,36.92,86.1067389929,133.31,79.3423472,2.7619346,79.3904045961,0.4523472,0.13193459999999999,0.471195,78.89,2.63,78.9338267158,132.53,92.2523472,18.7719346,94.1428759521,0.4523472,0.13193459999999999,0.471195,91.8,18.64,93.6733131687,130.09
2020-02-24 21:00:00,74.9751344,37.4256642,83.7970829988,0.4651344,0.13566419999999998,0.484515,74.51,37.29,83.3203708585,133.31,76.0551344,2.3456642,76.0912978542,0.4651344,0.13566419999999998,0.484515,75.59,2.21,75.6222996212,132.53,88.7951344,21.7256642,91.4143335481,0.4651344,0.13566419999999998,0.484515,88.33,21.59,90.9302864837,130.37
2020-02-24 21:30:00,71.1803392,38.3742656,80.865474394,0.4603392,0.13426559999999998,0.47952000000000006,70.72,38.24,80.3966168442,132.88,72.2203392,1.1742656,72.2298850467,0.4603392,0.13426559999999998,0.47952000000000006,71.76,1.04,71.7675358362,132.24,84.3603392,23.0742656,87.4590679285,0.4603392,0.13426559999999998,0.47952000000000006,83.9,22.94,86.9796160028,129.98
2020-02-24 22:00:00,66.95801152,40.18650336,78.0918072464,0.46801152,0.13650336,0.487512,66.49,40.05,77.6203749025,133.41,67.97801152,0.65650336,67.9811815643,0.46801152,0.13650336,0.487512,67.51,0.52,67.5120026366,132.6,79.41801152,24.55650336,83.1278678366,0.46801152,0.13650336,0.487512,78.95,24.42,82.6404192874,130.49
2020-02-24 22:30:00,61.91097856,43.58445208,75.7137618229,0.46097856000000004,0.13445208,0.480186,61.45,43.45,75.2595841073,134.99,62.92097856,3.06445208,62.995558649,0.46097856000000004,0.13445208,0.480186,62.46,2.93,62.5286854172,133.68,73.26097856,24.63445208,77.2918314497,0.46097856000000004,0.13445208,0.480186,72.8,24.5,76.8120433266,131.78
2020-02-24 23:00:00,57.32252704,44.87615372,72.7993219677,0.43252704000000003,0.12615372,0.450549,56.89,44.75,72.3811757296,136.18,58.29252704,3.60615372,58.4039643634,0.43252704000000003,0.12615372,0.450549,57.86,3.48,57.9645581368,134.46,68.09252704,26.97615372,73.241416618,0.43252704000000003,0.12615372,0.450549,67.66,26.85,72.7928437417,133.11
2020-02-24 23:30:00,53.30581376,47.10419568,71.1358913016,0.42581376,0.12419568,0.443556,52.88,46.98,70.7348202797,136.87,54.26581376,5.40419568,54.5342449657,0.42581376,0.12419568,0.443556,53.84,5.28,54.0982809339,134.92,63.13581376,26.14419568,68.3348369932,0.42581376,0.12419568,0.443556,62.71,26.02,67.8939209355,133.51
2020-02-25 00:00:00,50.54549408,47.71410244,69.5088666534,0.42549408,0.12410244000000001,0.443223,50.12,47.59,69.1145606945,137.14,51.49549408,5.83410244,51.8249231724,0.42549408,0.12410244000000001,0.443223,51.07,5.71,51.3882184941,135.11,60.00549408,27.30410244,65.925513497,0.42549408,0.12410244000000001,0.443223,59.58,27.18,65.4868597506,134.02
2020-02-25 00:30:00,50.35933024,46.97522132,68.8675072896,0.42933024000000003,0.12522132,0.447219,49.93,46.85,68.4684409053,136.53,51.30933024,5.43522132,51.5964049181,0.42933024000000003,0.12522132,0.447219,50.88,5.31,51.1563339187,134.71,59.97933024,28.33522132,66.3355472073,0.42933024000000003,0.12522132,0.447219,59.55,28.21,65.8939041187,133.56
2020-02-25 01:00:00,53.76581376,45.88419568,70.6832522064,0.42581376,0.12419568,0.443556,53.34,45.76,70.2789669816,136.05,54.72581376,4.65419568,54.9233668771,0.42581376,0.12419568,0.443556,54.3,4.53,54.4886309243,134.38,64.06581376,28.59419568,70.1573696722,0.42581376,0.12419568,0.443556,63.64,28.47,69.7179352821,133.17
2020-02-25 01:30:00,55.94453504,45.96382272,72.4048617144,0.42453504000000003,0.12382272,0.442224,55.52,45.84,71.9984444276,136.13,56.91453504,4.69382272,57.1077601605,0.42453504000000003,0.12382272,0.442224,56.49,4.57,56.6745533727,134.43,66.47453504,27.34382272,71.8787065112,0.42453504000000003,0.12382272,0.442224,66.05,27.22,71.4390012528,133.11
2020-02-25 02:00:00,54.99613344,46.49428892,72.0159259853,0.42613344000000003,0.12428892,0.443889,54.57,46.37,71.6104866622,136.42,55.97613344,5.08428892,56.2065610824,0.42613344000000003,0.12428892,0.443889,55.55,4.96,55.7709969429,134.62,65.29613344,27.17428892,70.7250098658,0.42613344000000003,0.12428892,0.443889,64.87,27.05,70.2838487848,133.31
2020-02-25 02:30:00,53.98485472,47.16391596,71.685420469,0.42485472,0.12391596,0.442557,53.56,47.04,71.2841861846,136.75,54.94485472,5.58391596,55.2278659523,0.42485472,0.12391596,0.442557,54.52,5.46,54.7927184943,134.85,64.07485472,27.32391596,69.6576154543,0.42485472,0.12391596,0.442557,63.65,27.2,69.2182237565,133.57
2020-02-25 03:00:00,53.10956,47.278205,71.1045289093,0.43956000000000006,0.12820499999999999,0.457875,52.67,47.15,70.6912399099,137.0,54.06956,5.498205,54.3483907472,0.43956000000000006,0.12820499999999999,0.457875,53.63,5.37,53.8981799322,134.99,63.04956,27.338205,68.7213538052,0.43956000000000006,0.12820499999999999,0.457875,62.61,27.21,68.2670945625,133.78
2020-02-25 03:30:00,52.31371584,47.08941712,70.3856382346,0.44371584000000003,0.12941712,0.462204,51.87,46.96,69.9695540932,137.2,53.27371584,5.15941712,53.522970624,0.44371584000000003,0.12941712,0.462204,52.83,5.03,53.0689155721,135.13,62.25371584,28.16941712,68.3303826769,0.44371584000000003,0.12941712,0.462204,61.81,28.04,67.8728053052,134.1
2020-02-25 04:00:00,50.9827168,50.2207924,71.5637156777,0.4827168,0.14079239999999998,0.50283,50.5,50.08,71.1214201208,136.88,52.1727168,6.3807924,52.5614582175,0.4827168,0.14079239999999998,0.50283,51.69,6.24,52.0652830589,134.93,60.6027168,30.6307924,67.9038638561,0.4827168,0.14079239999999998,0.50283,60.12,30.49,67.4096024317,133.69
2020-02-25 04:30:00,50.30015936,54.81004648,74.3925213095,0.48015936000000004,0.14004648,0.500166,49.82,54.67,73.965135706,135.98,51.88015936,8.13004648,52.5133182249,0.48015936000000004,0.14004648,0.500166,51.4,7.99,52.0173057741,134.34,59.66015936,33.80004648,68.569510403,0.48015936000000004,0.14004648,0.500166,59.18,33.66,68.0828025275,132.68
2020-02-25 05:00:00,50.23079872,54.47023296,74.0954750222,0.48079872,0.14023296,0.5008319999999999,49.75,54.33,73.6668948714,135.75,51.81079872,8.33023296,52.4762007502,0.48079872,0.14023296,0.5008319999999999,51.33,8.19,51.979274716,134.19,59.56079872,33.47023296,68.3208989882,0.48079872,0.14023296,0.5008319999999999,59.08,33.33,67.8331430792,132.75
2020-02-25 05:30:00,51.70161792,53.61463856,74.4821237846,0.46161792,0.13463856,0.480852,51.24,53.48,74.0651605007,135.22,53.27161792,8.65463856,53.9700661888,0.46161792,0.13463856,0.480852,52.81,8.52,53.4928640101,133.84,61.27161792,32.70463856,69.4536143471,0.46161792,0.13463856,0.480852,60.81,32.57,68.98304864240001,132.15
2020-02-25 06:00:00,54.22960992,51.84696956,75.0263876555,0.46960992,0.13696956,0.489177,53.76,51.71,74.5926383767,134.51,55.82960992,9.77696956,56.6792243913,0.46960992,0.13696956,0.489177,55.36,9.64,56.1930529514,133.37,64.33960992,32.25696956,71.9728941328,0.46960992,0.13696956,0.489177,63.87,32.12,71.4917568675,131.47
2020-02-25 06:30:00,60.71229728,47.43317004,77.0447185799,0.42229728,0.12317004000000001,0.439893,60.29,47.31,76.6362851396,132.19,62.37229728,12.23317004,63.5606318189,0.42229728,0.12317004000000001,0.439893,61.95,12.11,63.1225363876,131.8,71.87229728,29.16317004,77.5636358295,0.42229728,0.12317004000000001,0.439893,71.45,29.04,77.1260273838,129.11
2020-02-25 07:00:00,67.15973984,45.67242412,81.2182305913,0.41973984000000003,0.12242412,0.437229,66.74,45.55,80.8024139491,133.15,68.90973984,14.88242412,70.4985020586,0.41973984000000003,0.12242412,0.437229,68.49,14.76,70.0623843442,132.47,79.39973984,26.94242412,83.8463648832,0.41973984000000003,0.12242412,0.437229,78.98,26.82,83.4095486141,129.99
2020-02-25 07:30:00,72.22202752,42.97184136,84.0392789651,0.45202752,0.13184136,0.470862,71.77,42.84,83.5834822199,131.85,74.02202752,16.48184136,75.8347654627,0.45202752,0.13184136,0.470862,73.57,16.35,75.3648950109,131.61,85.34202752,25.00184136,88.9289251741,0.45202752,0.13184136,0.470862,84.89,24.87,88.4580635103,128.71
2020-02-25 08:00:00,74.12979936,41.87494148,85.1395200662,0.83979936,0.24494148000000002,0.874791,73.29,41.63,84.2880833807,131.41,75.94979936,17.34494148,77.9051924956,0.83979936,0.24494148000000002,0.874791,75.11,17.1,77.0319550576,131.3,87.42979936,23.58494148,90.5550621486,0.83979936,0.24494148000000002,0.874791,86.59,23.34,89.6804532772,128.22
2020-02-25 08:30:00,76.88399424,23.17449832,80.3007219313,1.7639942400000002,0.5144983200000001,1.837494,75.12,22.66,78.4633035246,133.51,77.30399424,3.30449832,77.3745903679,1.7639942400000002,0.5144983200000001,1.837494,75.54,2.79,75.5915054752,132.71,89.33399424,22.02449832,92.0089183347,1.7639942400000002,0.5144983200000001,1.837494,87.57,21.51,90.1730835671,130.04
2020-02-25 09:00:00,77.44856864,22.47333252,80.6432356676,2.7885686400000003,0.81333252,2.904759,74.66,21.66,77.7384795323,133.51,77.80856864,2.79333252,77.8586929018,2.7885686400000003,0.81333252,2.904759,75.02,1.98,75.0461244835,132.75,89.75856864,21.87333252,92.3852981801,2.7885686400000003,0.81333252,2.904759,86.97,21.06,89.4835431797,130.04
2020-02-25 09:30:00,78.1147216,21.6517938,81.059915528,3.6747216,1.0717938,3.827835,74.44,20.58,77.2324413702,133.3,78.4847216,2.0317938,78.5110164924,3.6747216,1.0717938,3.827835,74.81,0.96,74.8161593508,132.63,90.5447216,22.3617938,93.2651941057,3.6747216,1.0717938,3.827835,86.87,21.29,89.4408240123,129.93
2020-02-25 10:00:00,78.29013664,21.21920652,81.1147349157,3.2201366399999998,0.93920652,3.3543089999999998,75.07,20.28,77.7610654505,133.3,78.64013664,1.6392065200000001,78.6572189235,3.2201366399999998,0.93920652,3.3543089999999998,75.42,0.7000000000000001,75.4232484052,132.63,90.86013664,22.31920652,93.5612708866,3.2201366399999998,0.93920652,3.3543089999999998,87.64,21.38,90.2101657243,129.93
2020-02-25 10:30:00,78.63153632,21.04461476,81.3989822691,2.14153632,0.62461476,2.230767,76.49,20.42,79.1687848839,133.53,78.99153632,1.4546147600000001,79.0049284178,2.14153632,0.62461476,2.230767,76.85,0.8300000000000001,76.8544819773,132.76,91.45153632,22.17461476,94.1015251473,2.14153632,0.62461476,2.230767,89.31,21.55,91.873165832,130.29
2020-02-25 11:00:00,78.34548032,21.39368176,81.2139391104,4.19548032,1.22368176,4.370292,74.15,20.17,76.8443322568,133.38,78.71548032,1.8336817600000002,78.7368352857,4.19548032,1.22368176,4.370292,74.52,0.61,74.5224966034,132.61,90.77548032,22.47368176,93.5160638563,4.19548032,1.22368176,4.370292,86.58,21.25,89.1496432971,130.29
2020-02-25 11:30:00,79.26073728,20.06771504,81.7617126845,1.98073728,0.57771504,2.063268,77.28,19.49,79.6998023837,132.95,79.61073728,0.86771504,79.6154659577,1.98073728,0.57771504,2.063268,77.63,0.29,77.6305416701,132.34,92.26073728,22.03771504,94.8562308319,1.98073728,0.57771504,2.063268,90.28,21.46,92.7955279095,129.94
2020-02-25 12:00:00,80.58012832,19.34212076,82.8690214469,1.55012832,0.45212076,1.614717,79.03,18.89,81.2562182236,132.77,80.94012832,0.95212076,80.9457281541,1.55012832,0.45212076,1.614717,79.39,0.5,79.39157449,132.26,93.90012832,21.80212076,96.3979593568,1.55012832,0.45212076,1.614717,92.35,21.35,94.7857847992,129.84
2020-02-25 12:30:00,82.22830912,19.49909016,84.5086346938,2.56830912,0.7490901600000001,2.675322,79.66,18.75,81.8368993792,132.77,82.60830912,1.39909016,82.6201560695,2.56830912,0.7490901600000001,2.675322,80.04,0.65,80.0426392618,132.3,95.59830912,21.55909016,97.9991381346,2.56830912,0.7490901600000001,2.675322,93.03,20.81,95.3290983908,129.84
2020-02-25 13:00:00,80.9377696,20.5264328,83.5000418642,2.6277695999999997,0.7664327999999999,2.73726,78.31,19.76,80.7645572018,133.21,81.2977696,0.9164327999999999,81.3029347011,2.6277695999999997,0.7664327999999999,2.73726,78.67,0.15,78.6701430023,132.61,94.0177696,21.5764328,96.4618238109,2.6277695999999997,0.7664327999999999,2.73726,91.39,20.81,93.7293347891,129.95
2020-02-25 13:30:00,82.21169728,19.34799504,84.4577295558,1.02169728,0.29799504,1.064268,81.19,19.05,83.3949554829,132.89,82.56169728,0.80799504,82.5656509315,1.02169728,0.29799504,1.064268,81.54,0.51,81.5415949071,132.33,95.81169728,21.22799504,98.135157355,1.02169728,0.29799504,1.064268,94.79,20.93,97.0732146372,129.65
2020-02-25 14:00:00,81.72118688,19.65326284,84.0511934795,1.93118688,0.56326284,2.011653,79.79,19.09,82.0418929572,132.89,82.08118688,0.99326284,82.0871963871,1.93118688,0.56326284,2.011653,80.15,0.43,80.151153454,132.33,95.13118688,21.80326284,97.5977714278,1.93118688,0.56326284,2.011653,93.2,21.24,95.5896312369,129.78
2020-02-25 14:30:00,80.71223584,20.20065212,83.2017509453,1.92223584,0.56065212,2.002329,78.79,19.64,81.2009464231,133.94,81.07223584,0.77065212,81.0758985691,1.92223584,0.56065212,2.002329,79.15,0.21,79.1502785845,133.04,93.92223584,21.64065212,96.3831116398,1.92223584,0.56065212,2.002329,92.0,21.08,94.3841427359,130.89
2020-02-25 15:00:00,80.4755728,21.0941254,83.1942302319,1.6255728,0.4741254,1.693305,78.85,20.62,81.5015760584,134.84,80.8455728,1.1041254,80.8531120877,1.6255728,0.4741254,1.693305,79.22,0.63,79.2225050096,133.59,93.5755728,21.4841254,96.0101841944,1.6255728,0.4741254,1.693305,91.95,21.01,94.3197890159,131.65
2020-02-25 15:30:00,80.03682144,22.39657292,83.1113666401,1.73682144,0.50657292,1.809189,78.3,21.89,81.3022884057,135.09,80.41682144,2.31657292,80.4501813584,1.73682144,0.50657292,1.809189,78.68,1.81,78.7008163871,133.77,92.80682144,20.45657292,95.0346120181,1.73682144,0.50657292,1.809189,91.07,19.95,93.2295414555,131.65
2020-02-25 16:00:00,80.2117568,22.4305124,83.288977755,1.4417568,0.4205124,1.50183,78.77,22.01,81.7872422814,134.86,80.5717568,2.4305124,80.6084076531,1.4417568,0.4205124,1.50183,79.13,2.01,79.1555241281,133.66,93.0417568,20.5505124,95.2842697843,1.4417568,0.4205124,1.50183,91.6,20.13,93.7858032967,131.44
2020-02-25 16:30:00,81.66340576,22.29307668,84.6515983794,0.83340576,0.24307668000000002,0.868131,80.83,22.05,83.7835986336,134.76,82.03340576,2.35307668,82.0671470836,0.83340576,0.24307668000000002,0.868131,81.2,2.11,81.2274097827,133.59,94.84340576,20.44307668,97.0216006892,0.83340576,0.24307668000000002,0.868131,94.01,20.2,96.1557075789,131.32
2020-02-25 17:00:00,84.49881056,21.61340308,87.2191961598,0.62881056,0.18340308,0.655011,83.87,21.43,86.5645527915,134.48,84.86881056,1.69340308,84.8857032713,0.62881056,0.18340308,0.655011,84.24,1.51,84.2535322702,133.41,98.14881056,19.69340308,100.1050405285,0.62881056,0.18340308,0.655011,97.52,19.51,99.452453464,131.02
2020-02-25 17:30:00,87.6291104,21.1226572,90.1389351872,0.4891104,0.14265719999999998,0.50949,87.14,20.98,89.6300172933,134.48,87.9991104,1.2026572,88.0073281922,0.4891104,0.14265719999999998,0.50949,87.51,1.06,87.5164196023,133.41,101.7891104,19.1626572,103.5771713602,0.4891104,0.14265719999999998,0.50949,101.3,19.02,103.0701237023,131.02
2020-02-25 18:00:00,89.50559392,21.00163156,91.9364991239,0.48559392,0.14163156,0.505827,89.02,20.86,91.4313950457,133.7,89.87559392,1.2716315599999999,89.8845894984,0.48559392,0.14163156,0.505827,89.39,1.13,89.3971420125,133.01,104.00559392,19.26163156,105.7741651681,0.48559392,0.14163156,0.505827,103.52,19.12,105.2709114618,130.25
2020-02-25 18:30:00,90.0227168,20.2507924,92.2723367694,0.4827168,0.14079239999999998,0.50283,89.54,20.11,91.7704947137,133.03,90.4027168,0.6707924,90.4052054213,0.4827168,0.14079239999999998,0.50283,89.92,0.53,89.9215619304,132.49,104.6927168,19.5207924,106.4970717292,0.4827168,0.14079239999999998,0.50283,104.21,19.38,105.9967381574,129.76
2020-02-25 19:00:00,89.06655296,21.04191128,91.518374584,0.48655296000000003,0.14191128,0.506826,88.58,20.9,91.0122321449,133.33,89.42655296,1.41191128,89.4376982473,0.48655296000000003,0.14191128,0.506826,88.94,1.27,88.9490668866,132.7,103.52655296,19.83191128,105.4089743466,0.48655296000000003,0.14191128,0.506826,103.04,19.69,104.9044217371,129.92
2020-02-25 19:30:00,86.63458496,22.09258728,89.4071234517,0.45458496,0.13258728,0.473526,86.18,21.96,88.9338743112,133.94,86.99458496,2.28258728,87.0245253768,0.45458496,0.13258728,0.473526,86.54,2.15,86.5667031832,133.1,100.77458496,21.46258728,103.0347496072,0.45458496,0.13258728,0.473526,100.32,21.33,102.5625238574,130.53
2020-02-25 20:00:00,83.70385568,22.70529124,86.7286902126,0.46385568,0.13529124,0.483183,83.24,22.57,86.2455940904,133.04,84.07385568,3.17529124,84.1337963209,0.46385568,0.13529124,0.483183,83.61,3.04,83.6652478631,132.49,97.46385568,22.82529124,100.1009344822,0.46385568,0.13529124,0.483183,97.0,22.69,99.6184526079,129.64
2020-02-25 20:30:00,82.53705248,23.23622364,85.7454787212,0.46705248,0.13622364,0.486513,82.07,23.1,85.2589872096,132.54,82.88705248,3.80622364,82.9743985047,0.46705248,0.13622364,0.486513,82.42,3.67,82.501668468,132.18,96.02705248,22.86622364,98.7120002409,0.46705248,0.13622364,0.486513,95.56,22.73,98.226098874,129.24
2020-02-25 21:00:00,79.06897056,23.98678308,82.6272828305,0.46897056000000004,0.13678308,0.488511,78.6,23.85,82.1388002104,132.29,79.41897056,4.61678308,79.5530487839,0.46897056000000004,0.13678308,0.488511,78.95,4.48,79.0770061396,132.02,92.06897056,24.29678308,95.2209483675,0.46897056000000004,0.13678308,0.488511,91.6,24.16,94.7326005132,129.24
2020-02-25 21:30:00,75.44376576,25.87818168,79.7586489298,0.47376576000000004,0.13818168,0.493506,74.97,25.74,79.2656829908,133.2,75.80376576,6.28818168,76.0641317063,0.47376576000000004,0.13818168,0.493506,75.33,6.15,75.5806284705,132.57,87.80376576,25.44818168,91.4172370642,0.47376576000000004,0.13818168,0.493506,87.33,25.31,90.9237317756,130.07
2020-02-25 22:00:00,70.77161792,27.47463856,75.91757153,0.46161792,0.13463856,0.480852,70.31,27.34,75.4385292805,133.2,71.11161792,7.91463856,71.5507072413,0.46161792,0.13463856,0.480852,70.65,7.78,71.0770771768,132.55,82.43161792,27.39463856,86.864479822,0.46161792,0.13463856,0.480852,81.97,27.26,86.3839597379,130.01
2020-02-25 22:30:00,65.43257696,30.04491828,72.0008280652,0.46257696000000004,0.13491828,0.481851,64.97,29.91,71.524184721,134.26,65.78257696,10.19491828,66.5678885818,0.46257696000000004,0.13491828,0.481851,65.32,10.06,66.0901354213,133.26,76.15257696,28.90491828,81.453724767,0.46257696000000004,0.13491828,0.481851,75.69,28.77,80.9733845161,130.87
2020-02-25 23:00:00,60.7467728,31.2344754,68.3063895922,0.4267728,0.1244754,0.444555,60.32,31.11,67.8699823191,135.34,61.0967728,11.0644754,62.0905650035,0.4267728,0.1244754,0.444555,60.67,10.94,61.6484590237,133.97,70.8967728,31.3044754,77.5004682149,0.4267728,0.1244754,0.444555,70.47,31.18,77.0598033997,132.04
2020-02-25 23:30:00,56.49645312,33.32438216,65.5924055168,0.42645312,0.12438216,0.444222,56.07,33.2,65.1619896872,136.53,56.83645312,12.80438216,58.2609183395,0.42645312,0.12438216,0.444222,56.41,12.68,57.8175622108,134.77,65.77645312,31.34438216,72.8629678097,0.42645312,0.12438216,0.444222,65.35,31.22,72.4245186384,132.92
2020-02-26 00:00:00,53.47613344,34.14428892,63.4470591402,0.42613344000000003,0.12428892,0.443889,53.05,34.02,63.0211305833,137.23,53.81613344,13.40428892,55.4603568315,0.42613344000000003,0.12428892,0.443889,53.39,13.28,55.0168201553,135.23,62.43613344,33.15428892,70.6928400386,0.42613344000000003,0.12428892,0.443889,62.01,33.03,70.2582450677,133.81
2020-02-26 00:30:00,53.73645312,33.70438216,63.4317883297,0.42645312,0.12438216,0.444222,53.31,33.58,63.004543487,137.06,54.09645312,13.00438216,55.6375789869,0.42645312,0.12438216,0.444222,53.67,12.88,55.1938701307,135.09,62.84645312,33.67438216,71.299654162,0.42645312,0.12438216,0.444222,62.42,33.55,70.8650753192,133.81
2020-02-26 01:00:00,57.11741216,32.79466188,65.8626496558,0.42741216,0.12466188,0.445221,56.69,32.67,65.4300007642,136.44,57.46741216,12.24466188,58.7574268065,0.42741216,0.12466188,0.445221,57.04,12.12,58.3134289851,134.66,66.75741216,32.61466188,74.2985077094,0.42741216,0.12466188,0.445221,66.33,32.49,73.859792851,133.02
2020-02-26 01:30:00,58.99709248,32.43456864,67.325018856,0.42709248,0.12456864000000001,0.444888,58.57,32.31,66.8908140181,136.44,59.34709248,11.89456864,60.5273338993,0.42709248,0.12456864000000001,0.444888,58.92,11.77,60.0841018906,134.66,68.94709248,32.20456864,76.0975413712,0.42709248,0.12456864000000001,0.444888,68.52,32.08,75.6578931771,133.02
2020-02-26 02:00:00,57.9667728,32.9044754,66.6547166388,0.4267728,0.1244754,0.444555,57.54,32.78,66.2222017151,136.91,58.3167728,12.2544754,59.5904200114,0.4267728,0.1244754,0.444555,57.89,12.13,59.1471808288,134.96,67.7567728,32.7344754,75.2497584048,0.4267728,0.1244754,0.444555,67.33,32.61,74.8113694568,133.4
2020-02-26 02:30:00,57.3167728,33.3044754,66.2902747458,0.4267728,0.1244754,0.444555,56.89,33.18,65.8588224918,137.09,57.4267728,12.4344754,58.7575562179,0.4267728,0.1244754,0.444555,57.0,12.31,58.3141157868,135.07,66.7067728,33.0144754,74.4294909517,0.4267728,0.1244754,0.444555,66.28,32.89,73.9918272514,133.82
2020-02-26 03:00:00,56.29645312,33.27438216,65.3947638731,0.42645312,0.12438216,0.444222,55.87,33.15,64.9644472,137.17,56.64645312,12.54438216,58.0188088024,0.42645312,0.12438216,0.444222,56.22,12.42,57.5755573138,135.14,65.82645312,33.14438216,73.6998778773,0.42645312,0.12438216,0.444222,65.4,33.02,73.2630902979,134.05
2020-02-26 03:30:00,55.5867728,33.7144754,65.0119616826,0.4267728,0.1244754,0.444555,55.16,33.59,64.5826114368,137.55,55.9667728,12.6744754,57.3839871768,0.4267728,0.1244754,0.444555,55.54,12.55,56.9402678252,135.4,65.0167728,33.4544754,73.118962449,0.4267728,0.1244754,0.444555,64.59,33.33,72.6825770044,134.49
