Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-02-26 04:00:00,54.03924032,41.55811176,68.1712266827,0.43924032,0.12811176,0.457542,53.6,41.43,67.7451466896,136.47,54.98924032,0.22811176,54.9897134558,0.43924032,0.12811176,0.457542,54.55,0.1,54.550091659,134.67,62.79924032,38.15811176,73.4832367133,0.43924032,0.12811176,0.457542,62.36,38.03,73.0414300243,133.12
2020-02-26 04:30:00,54.1143552,40.9696036,67.8739409336,0.4443552,0.12960359999999999,0.46287000000000006,53.67,40.84,67.4416377322,136.14,55.0643552,0.6496036,55.068186809,0.4443552,0.12960359999999999,0.46287000000000006,54.62,0.52,54.6224752277,134.44,62.9143552,38.0996036,73.5513146362,0.4443552,0.12960359999999999,0.46287000000000006,62.47,37.97,73.1041845588,132.82
2020-02-26 05:00:00,54.75659296,40.58025628,68.1545425657,0.44659296,0.13025628,0.465201,54.31,40.45,67.7183771217,136.05,55.70659296,0.94025628,55.7145275586,0.44659296,0.13025628,0.465201,55.26,0.81,55.2659361632,134.39,63.71659296,38.40025628,74.3934399043,0.44659296,0.13025628,0.465201,63.27,38.27,73.9438016334,132.82
2020-02-26 05:30:00,56.20019936,39.85839148,68.8995920124,0.44019936,0.12839148,0.458541,55.76,39.73,68.4664187759,135.15,57.16019936,1.20839148,57.172970894,0.44019936,0.12839148,0.458541,56.72,1.08,56.7302811557,133.82,65.20019936,36.05839148,74.506869433,0.44019936,0.12839148,0.458541,64.76,35.93,74.0595874955,131.79
2020-02-26 06:00:00,58.13764192,38.61764556,69.7947559392,0.43764192,0.12764556,0.455877,57.7,38.49,69.3597152532,134.37,59.08764192,1.98764556,59.1210636114,0.43764192,0.12764556,0.455877,58.65,1.8599999999999999,58.6794861941,133.29,67.43764192,34.89764556,75.9320828989,0.43764192,0.12764556,0.455877,67.0,34.77,75.4847858843,131.0
2020-02-26 06:30:00,64.49389568,35.70363624,73.7171094166,0.42389568,0.12363624000000001,0.441558,64.07,35.58,73.2864332602,133.29,65.47389568,4.25363624,65.6119229773,0.42389568,0.12363624000000001,0.441558,65.05,4.13,65.1809742179,132.57,74.71389568,31.94363624,81.2561511759,0.42389568,0.12363624000000001,0.441558,74.29,31.82,80.8177981635,129.89
2020-02-26 07:00:00,70.64229728,33.98317004,78.3912623381,0.42229728,0.12317004000000001,0.439893,70.22,33.86,77.9573473125,133.43,71.66229728,6.03317004,71.915811837,0.42229728,0.12317004000000001,0.439893,71.24,5.91,71.4847235429,132.71,81.75229728,29.43317004,86.8892951356,0.42229728,0.12317004000000001,0.439893,81.33,29.31,86.4502458065,129.89
2020-02-26 07:30:00,75.91399552,30.08116536,81.6566667531,0.48399552,0.14116536,0.504162,75.43,29.94,81.1547195177,131.52,76.95399552,8.92116536,77.4693785819,0.48399552,0.14116536,0.504162,76.47,8.78,76.972393103,131.42,88.09399551999999,28.07116536,92.4583277555,0.48399552,0.14116536,0.504162,87.61,27.93,91.9543201813,128.25
2020-02-26 08:00:00,78.70397536,23.57365948,82.1585854232,0.66397536,0.19365948,0.691641,78.04,23.38,81.466962629,133.21,79.20397536,3.78365948,79.294298609,0.66397536,0.19365948,0.691641,78.54,3.59,78.6220051894,132.55,91.56397536,23.29365948,94.4804538288,0.66397536,0.19365948,0.691641,90.9,23.1,93.7892317913,130.11
2020-02-26 08:30:00,80.04873984,21.30379912,82.8350928467,1.41873984,0.41379912,1.477854,78.63,20.89,81.3576609792,133.43,80.39873984,1.67379912,80.4161611329,1.41873984,0.41379912,1.477854,78.98,1.26,78.9900500063,132.71,93.19873984,22.55379912,95.888888629,1.41873984,0.41379912,1.477854,91.78,22.14,94.4126474578,130.51
2020-02-26 09:00:00,81.48516352,20.95358936,84.136108663,1.31516352,0.38358936,1.369962,80.17,20.57,82.7668641426,133.99,81.83516352,1.15358936,81.8432939022,1.31516352,0.38358936,1.369962,80.52,0.77,80.5236816098,133.06,94.71516352,20.71358936,96.9536744265,1.31516352,0.38358936,1.369962,93.4,20.33,95.5869703464,130.9
2020-02-26 09:30:00,82.77801024,21.41983632,85.5044347813,1.7480102400000002,0.50983632,1.8208440000000001,81.03,20.91,83.6844609232,134.91,83.16801024,1.3598363199999999,83.1791264807,1.7480102400000002,0.50983632,1.8208440000000001,81.42,0.85,81.4244367497,133.66,95.97801024,19.33983632,97.9071382409,1.7480102400000002,0.50983632,1.8208440000000001,94.23,18.83,96.0929851758,131.59
2020-02-26 10:00:00,82.30401248,22.80200364,85.4042261267,3.50401248,1.02200364,3.650013,78.8,21.78,81.7545619522,135.68,82.66401248,2.52200364,82.7024755473,3.50401248,1.02200364,3.650013,79.16,1.5,79.1742104476,134.16,95.05401248,19.63200364,97.0601919196,3.50401248,1.02200364,3.650013,91.55,18.61,93.4223452928,132.25
2020-02-26 10:30:00,83.6475904,22.0755472,86.5115550889,2.0075904,0.5855471999999999,2.09124,81.64,21.49,84.4210264093,135.91,84.0175904,1.7355472,84.0355140444,2.0075904,0.5855471999999999,2.09124,82.01,1.15,82.0180626448,134.31,96.7975904,18.4755472,98.5450118047,2.0075904,0.5855471999999999,2.09124,94.79,17.89,96.4634448898,132.54
2020-02-26 11:00:00,84.22650112,21.04314616,86.8154219665,2.37650112,0.6931461600000001,2.475522,81.85,20.35,84.3418342224,135.21,84.58650112,0.91314616,84.5914298711,2.37650112,0.6931461600000001,2.475522,82.21,0.22,82.2102943676,133.8,97.48650112,18.45314616,99.217621942,2.37650112,0.6931461600000001,2.475522,95.11,17.76,96.7539647766,131.91
2020-02-26 11:30:00,85.0072112,20.6829366,87.4871980486,1.5872112,0.4629366,1.6533449999999998,83.42,20.22,85.8355683851,135.13,85.3672112,0.6529366,85.3697081773,1.5872112,0.4629366,1.6533449999999998,83.78,0.19,83.7802154449,133.8,98.5572112,18.4829366,100.2753350774,1.5872112,0.4629366,1.6533449999999998,96.97,18.02,98.6301236945,131.91
2020-02-26 12:00:00,84.25955808,21.09820444,86.8608505509,2.3595580800000002,0.68820444,2.457873,81.9,20.41,84.4048464248,135.13,84.64955808,0.9782044400000001,84.6552099228,2.3595580800000002,0.68820444,2.457873,82.29,0.29,82.2905109961,133.8,97.57955808,18.90820444,99.3946193223,2.3595580800000002,0.68820444,2.457873,95.22,18.22,96.9474950682,131.91
2020-02-26 12:30:00,84.46577216,21.02251688,87.0425923474,2.06577216,0.60251688,2.151846,82.4,20.42,84.8924990797,135.13,84.83577216,0.86251688,84.8401566085,2.06577216,0.60251688,2.151846,82.77,0.26,82.7704083595,133.8,97.84577216,18.78251688,99.632214017,2.06577216,0.60251688,2.151846,95.78,18.18,97.4901061647,131.91
2020-02-26 13:00:00,83.54676128,22.00072204,86.3949830179,1.95676128,0.57072204,2.038293,81.59,21.43,84.357412241,135.96,83.91676128,1.66072204,83.9331926083,1.95676128,0.57072204,2.038293,81.96,1.09,81.9672477274,134.32,96.69676128,18.40072204,98.4319572783,1.95676128,0.57072204,2.038293,94.74,17.83,96.4031975611,132.57
2020-02-26 13:30:00,82.90766752,23.19223636,86.0904243281,4.80766752,1.40223636,5.007987,78.1,21.79,81.0827608065,136.95,83.30766752,2.62223636,83.3489267546,4.80766752,1.40223636,5.007987,78.5,1.22,78.5094796824,134.94,95.72766752,20.78223636,97.957581008,4.80766752,1.40223636,5.007987,90.92,19.38,92.9625236318,133.79
2020-02-26 14:00:00,82.28641952,23.08312236,85.4627718677,4.05641952,1.18312236,4.225437,78.23,21.9,81.2375707416,136.95,82.65641952,2.50312236,82.6943124369,4.05641952,1.18312236,4.225437,78.6,1.32,78.6110831881,134.98,95.09641952,20.66312236,97.3154336742,4.05641952,1.18312236,4.225437,91.04,19.48,93.1007626177,133.79
2020-02-26 14:30:00,80.98443168,23.18295924,84.2373300482,3.88443168,1.13295924,4.046283,77.1,22.05,80.1910998802,136.82,81.34443168,2.65295924,81.3876818571,3.88443168,1.13295924,4.046283,77.46,1.52,77.4749120684,134.9,93.62443168,20.81295924,95.9099237813,3.88443168,1.13295924,4.046283,89.74,19.68,91.8725747979,133.61
2020-02-26 15:00:00,79.16787872,23.54104796,82.5937888711,3.39787872,0.9910479600000001,3.539457,75.77,22.55,79.0543825477,136.99,79.54787872,2.96104796,79.602969881,3.39787872,0.9910479600000001,3.539457,76.15,1.97,76.1754776815,135.0,91.61787872,21.23104796,94.045696864,3.39787872,0.9910479600000001,3.539457,88.22,20.24,90.512021301,133.75
2020-02-26 15:30:00,78.91925792,23.75228356,82.4161406823,2.81925792,0.82228356,2.936727,76.1,22.93,79.4795250363,137.15,79.29925792,3.12228356,79.3607016179,2.81925792,0.82228356,2.936727,76.48,2.3,76.5145763891,135.12,91.39925792,21.50228356,93.8944755916,2.81925792,0.82228356,2.936727,88.58,20.68,90.9619634792,133.87
2020-02-26 16:00:00,79.85892928,23.45177104,83.2312089943,1.78892928,0.52177104,1.8634680000000001,78.07,22.93,81.3677442234,136.92,80.22892928,2.87177104,80.2803099292,1.78892928,0.52177104,1.8634680000000001,78.44,2.35,78.4751941699,134.99,92.66892928,21.22177104,95.0678390413,1.78892928,0.52177104,1.8634680000000001,90.88,20.7,93.2076413177,133.64
2020-02-26 16:30:00,81.08490368,23.61268024,84.4530655033,1.41490368,0.41268024000000003,1.473858,79.67,23.2,82.9792076366,137.24,81.44490368,2.94268024,81.4980472308,1.41490368,0.41268024000000003,1.473858,80.03,2.5300000000000002,80.0699806419,135.21,94.16490368,21.41268024,96.568793925,1.41490368,0.41268024000000003,1.473858,92.75,21.0,95.0976471844,133.92
2020-02-26 17:00:00,82.08842048,22.87037264,85.2148034181,1.09842048,0.32037264,1.144188,80.99,22.55,84.070700009,135.76,82.45842048,2.63037264,82.5003634433,1.09842048,0.32037264,1.144188,81.36,2.31,81.3927865354,134.26,95.55842048,22.42037264,98.1533740324,1.09842048,0.32037264,1.144188,94.46,22.1,97.0108323848,132.66
2020-02-26 17:30:00,84.39946976,22.49442868,87.3456914645,0.76946976,0.22442868,0.801531,83.63,22.27,86.5443805224,135.11,84.74946976,2.45442868,84.7850036548,0.76946976,0.22442868,0.801531,83.98,2.23,84.0096024273,133.84,98.22946976,22.00442868,100.6639141444,0.76946976,0.22442868,0.801531,97.46,21.78,99.8640075302,131.97
2020-02-26 18:00:00,88.1466528,20.9794404,90.608881018,0.5466527999999999,0.15944039999999998,0.56943,87.6,20.82,90.0401710349,133.86,88.5066528,1.2794404,88.515900027,0.5466527999999999,0.15944039999999998,0.56943,87.96,1.12,87.9671302249,133.0,102.4766528,19.9294404,104.3965850196,0.5466527999999999,0.15944039999999998,0.56943,101.93,19.77,103.8295613012,130.65
2020-02-26 18:30:00,91.23491455999999,20.19310008,93.4428751998,0.52491456,0.15310008,0.546786,90.71,20.04,92.8972857515,132.97,91.60491456,0.83310008,91.6087027923,0.52491456,0.15310008,0.546786,91.08,0.68,91.0825383924,132.38,105.89491456,18.56310008,107.5096349833,0.52491456,0.15310008,0.546786,105.37,18.41,106.9661862459,129.69
2020-02-26 19:00:00,90.10203744,21.16226092,92.5538677641,0.52203744,0.15226092,0.543789,89.58,21.01,92.0108499037,133.2,90.48203744,1.67226092,90.4974892242,0.52203744,0.15226092,0.543789,89.96,1.52,89.9728403464,132.55,104.51203744,18.68226092,106.1686999211,0.52203744,0.15226092,0.543789,103.99,18.53,105.6280313174,129.82
2020-02-26 19:30:00,87.6082912,22.8382516,90.5361719045,0.5082911999999999,0.14825159999999998,0.52947,87.1,22.69,90.0069225115,133.91,87.9982912,3.1482516,88.0545895582,0.5082911999999999,0.14825159999999998,0.52947,87.49,3.0,87.5414193396,133.06,101.6282912,19.9782516,103.5733561744,0.5082911999999999,0.14825159999999998,0.52947,101.12,19.83,103.0460251538,130.59
2020-02-26 20:00:00,84.93481472,22.94557096,87.9796679819,0.46481472,0.13557096,0.484182,84.47,22.81,87.4955827456,134.41,85.31481472,3.08557096,85.3705942281,0.46481472,0.13557096,0.484182,84.85,2.95,84.9012661861,133.37,98.81481472,22.19557096,101.2769024921,0.46481472,0.13557096,0.484182,98.35,22.06,100.7936808535,131.34
2020-02-26 20:30:00,82.61737216,23.18631688,85.809297125,0.46737216000000004,0.13631688,0.486846,82.15,23.05,85.3224765229,133.44,82.97737216,3.59631688,83.0552694637,0.46737216000000004,0.13631688,0.486846,82.51,3.46,82.5825144931,132.7,96.25737216,23.54631688,99.0954627305,0.46737216000000004,0.13631688,0.486846,95.79,23.41,98.6090878165,130.47
2020-02-26 21:00:00,79.68929024,24.39687632,83.3402097017,0.46929024,0.13687632,0.488844,79.22,24.26,82.8514091612,133.81,80.06929024,4.69687632,80.2069316624,0.46929024,0.13687632,0.488844,79.6,4.5600000000000005,79.7305060814,132.96,92.89929024,24.92687632,96.1853798151,0.46929024,0.13687632,0.488844,92.43,24.79,95.6966509341,130.86
2020-02-26 21:30:00,75.6303392,26.5842656,80.1665228446,0.4603392,0.13426559999999998,0.47952000000000006,75.17,26.45,79.6877117252,134.74,76.0203392,6.5942656,76.3058078451,0.4603392,0.13426559999999998,0.47952000000000006,75.56,6.46,75.8356459721,133.59,88.0403392,25.6842656,91.710320171,0.4603392,0.13426559999999998,0.47952000000000006,87.58,25.55,91.2308001719,131.63
2020-02-26 22:00:00,71.06225728,29.07482504,76.7801397552,0.46225728,0.13482504,0.481518,70.6,28.94,76.3012686657,135.1,71.43225728,9.01482504,71.9988503423,0.46225728,0.13482504,0.481518,70.97,8.88,71.5233898805,133.83,82.61225728,26.87482504,86.8737087606,0.46225728,0.13482504,0.481518,82.15,26.74,86.3924192276,131.89
2020-02-26 22:30:00,65.80289664,29.94501152,72.2960920185,0.46289664,0.13501152,0.482184,65.34,29.81,71.8188812221,135.76,66.18289664,9.66501152,66.884888094,0.46289664,0.13501152,0.482184,65.72,9.53,66.4073738375,134.27,76.85289664,30.34501152,82.6267961748,0.46289664,0.13501152,0.482184,76.39,30.21,82.1466749175,132.83
2020-02-26 23:00:00,60.47901056,30.87512808,67.9042285301,0.42901056,0.12512808,0.446886,60.05,30.75,67.4652873706,135.57,60.83901056,10.62512808,61.7598457951,0.42901056,0.12512808,0.446886,60.41,10.5,61.3157247368,134.14,70.74901056,32.04512808,77.6679646243,0.42901056,0.12512808,0.446886,70.32,31.92,77.2255708946,132.83
2020-02-26 23:30:00,56.40709248,33.58456864,65.6481784422,0.42709248,0.12456864000000001,0.444888,55.98,33.46,65.2175743186,136.9,56.77709248,12.99456864,58.2451461035,0.42709248,0.12456864000000001,0.444888,56.35,12.87,57.8010328627,135.03,65.75709248,31.87456864,73.075189616,0.42709248,0.12456864000000001,0.444888,65.33,31.75,72.636570679,133.88
2020-02-27 00:00:00,53.34709248,36.25456864,64.500434288,0.42709248,0.12456864000000001,0.444888,52.92,36.13,64.0773228217,137.26,53.88709248,9.07456864,54.6458281294,0.42709248,0.12456864000000001,0.444888,53.46,8.95,54.2040044646,135.27,62.24709248,35.37456864,71.5965126852,0.42709248,0.12456864000000001,0.444888,61.82,35.25,71.1637189866,134.31
2020-02-27 00:30:00,53.02741216,41.28466188,67.2036438516,0.42741216,0.12466188,0.445221,52.6,41.16,66.7900112292,136.11,53.96741216,0.23466188000000002,53.9679223377,0.42741216,0.12466188,0.445221,53.54,0.11,53.5401129995,134.52,61.73741216,39.11466188,73.0853257104,0.42741216,0.12466188,0.445221,61.31,38.99,72.6576644271,133.11
2020-02-27 01:00:00,56.42773184,40.65475512,69.5478111408,0.42773184000000003,0.12475512,0.445554,56.0,40.53,69.1280037322,135.28,57.37773184,0.41475512000000003,57.3792308498,0.42773184000000003,0.12475512,0.445554,56.95,0.29,56.9507383622,133.96,65.47773184,37.02475512,75.2207807631,0.42773184000000003,0.12475512,0.445554,65.05,36.9,74.7871145318,132.08
2020-02-27 01:30:00,58.53805152,40.39484836,71.1227618262,0.42805152,0.12484836,0.445887,58.11,40.27,70.6996817532,135.28,59.50805152,0.66484836,59.5117653834,0.42805152,0.12484836,0.445887,59.08,0.54,59.0824677887,133.96,67.91805152,36.43484836,77.0737302671,0.42805152,0.12484836,0.445887,67.49,36.31,76.6375638966,132.08
2020-02-27 02:00:00,57.55741216,40.62466188,70.4501160213,0.42741216,0.12466188,0.445221,57.13,40.5,70.0291860584,135.68,58.52741216,0.70466188,58.5316540217,0.42741216,0.12466188,0.445221,58.1,0.58,58.1028949365,134.21,66.77741216,36.63466188,76.1664048374,0.42741216,0.12466188,0.445221,66.35,36.51,75.7317806472,132.48
2020-02-27 02:30:00,56.87805152,40.86484836,70.0360519747,0.42805152,0.12484836,0.445887,56.45,40.74,69.6157316991,135.97,57.858051520000004,0.65484836,57.8617572501,0.42805152,0.12484836,0.445887,57.43,0.53,57.4324455339,134.42,65.97805152,36.87484836,75.5834487434,0.42805152,0.12484836,0.445887,65.55,36.75,75.1489520885,132.79
2020-02-27 03:00:00,55.92773184,41.22475512,69.4794330969,0.42773184000000003,0.12475512,0.445554,55.5,41.1,69.0612771385,135.84,56.89773184,0.45475512,56.8995491261,0.42773184000000003,0.12475512,0.445554,56.47,0.33,56.4709642206,134.42,64.87773184,37.12475512,74.748695851,0.42773184000000003,0.12475512,0.445554,64.45,37.0,74.3155602818,132.79
2020-02-27 03:30:00,55.03060896,42.49559428,69.5287239615,0.43060896,0.12559428,0.448551,54.6,42.37,69.1113369861,136.58,55.99060896,0.85559428,55.9971457602,0.43060896,0.12559428,0.448551,55.56,0.73,55.5647955094,134.94,63.74060896,37.23559428,73.8197447298,0.43060896,0.12559428,0.448551,63.31,37.11,73.3846591598,133.48
2020-02-27 04:00:00,53.8863232,42.6789276,68.7402843251,0.4763232,0.13892759999999998,0.49617000000000006,53.41,42.54,68.2808882485,136.73,54.8663232,0.7789275999999999,54.8718520709,0.4763232,0.13892759999999998,0.49617000000000006,54.39,0.64,54.3937652677,135.11,62.4063232,37.3789276,72.7443015216,0.4763232,0.13892759999999998,0.49617000000000006,61.93,37.24,72.26439303,133.7
2020-02-27 04:30:00,53.37422528,42.52414904,68.2430302362,0.49422528,0.14414904,0.514818,52.88,42.38,67.7669447445,136.27,54.32422528,0.81414904,54.3303257024,0.49422528,0.14414904,0.514818,53.83,0.67,53.8341694466,134.84,61.79422528,37.25414904,72.1553733179,0.49422528,0.14414904,0.514818,61.3,37.11,71.6578125538,133.29
2020-02-27 05:00:00,53.79477472,42.33722596,68.4566906092,0.50477472,0.14722596000000002,0.525807,53.29,42.19,67.969259228,136.37,54.75477472,0.63722596,54.7584825535,0.50477472,0.14722596000000002,0.525807,54.25,0.49,54.2522128581,134.84,62.28477472,37.04722596,72.4699255778,0.50477472,0.14722596000000002,0.525807,61.78,36.9,71.9609505218,133.29
2020-02-27 05:30:00,54.77335616,40.88097888,68.3474577378,0.48335616000000003,0.14097888,0.5034959999999999,54.29,40.74,67.8760023867,135.43,55.713356160000004,0.61097888,55.7167062002,0.48335616000000003,0.14097888,0.5034959999999999,55.23,0.47000000000000003,55.2319997827,134.12,63.48335616,36.61097888,73.2836972586,0.48335616000000003,0.14097888,0.5034959999999999,63.0,36.47,72.7946488418,132.34
2020-02-27 06:00:00,56.62248704,39.97780872,69.3132832049,0.47248704,0.13780872,0.492174,56.15,39.84,68.8480072333,134.79,57.57248704,0.9678087200000001,57.5806210256,0.47248704,0.13780872,0.492174,57.1,0.8300000000000001,57.1060320807,133.56,65.65248704,35.88780872,74.8210122176,0.47248704,0.13780872,0.492174,65.18,35.75,74.3403988421,131.51
2020-02-27 06:30:00,63.18964992,36.05531456,72.7524402686,0.42964992,0.12531456,0.447552,62.76,35.93,72.3172351518,133.26,64.14964992,4.01531456,64.2751922274,0.42964992,0.12531456,0.447552,63.72,3.89,63.838628588,132.51,73.29964992,33.21531456,80.4741933772,0.42964992,0.12531456,0.447552,72.87,33.09,80.0311501854,129.93
2020-02-27 07:00:00,69.02778176,33.82351968,76.8691429525,0.45778176,0.13351968,0.476856,68.57,33.69,76.3993520915,133.12,70.04778176,6.19351968,70.3210595449,0.45778176,0.13351968,0.476856,69.59,6.06,69.8533585449,132.37,80.03778176,30.51351968,85.6569985017,0.45778176,0.13351968,0.476856,79.58,30.38,85.1816928688,129.53
2020-02-27 07:30:00,74.90650304,30.85314672,81.0117328552,0.45650304,0.13314672,0.475524,74.45,30.72,80.5389402712,132.03,75.93650304,8.55314672,76.4166788912,0.45650304,0.13314672,0.475524,75.48,8.42,75.9481849684,131.7,86.91650304,28.51314672,91.4739199804,0.45650304,0.13314672,0.475524,86.46,28.38,90.9986593308,128.57
2020-02-27 08:00:00,77.9130864,28.7196502,83.037746477,0.5130863999999999,0.14965019999999998,0.534465,77.4,28.57,82.5045750247,131.44,78.9830864,10.3596502,79.6595900663,0.5130863999999999,0.14965019999999998,0.534465,78.47,10.21,79.131441286,131.31,90.4930864,27.3696502,94.5415064311,0.5130863999999999,0.14965019999999998,0.534465,89.98,27.22,94.0070678194,128.04
2020-02-27 08:30:00,80.48159776,27.99713268,85.2122468681,0.64159776,0.18713268,0.668331,79.84,27.81,84.5447910873,131.95,81.57159776,11.45713268,82.3722735535,0.64159776,0.18713268,0.668331,80.93,11.27,81.7109405159,131.67,93.26159776,25.40713268,96.660478003,0.64159776,0.18713268,0.668331,92.62,25.22,95.9922538542,128.49
2020-02-27 09:00:00,81.9460032,27.3121676,86.3776703753,0.7960031999999999,0.2321676,0.8291700000000001,81.15,27.08,85.5491022747,131.43,83.0360032,11.9021676,83.8846792985,0.7960031999999999,0.2321676,0.8291700000000001,82.24,11.67,83.0638700038,131.34,94.9260032,24.6821676,98.082391289,0.7960031999999999,0.2321676,0.8291700000000001,94.13,24.45,97.2535829674,128.1
2020-02-27 09:30:00,82.94235616,26.82235388,87.1715154912,1.4823561600000001,0.43235388,1.544121,81.46,26.39,85.6280543981,131.35,84.04235616,12.74235388,85.0028541364,1.4823561600000001,0.43235388,1.544121,82.56,12.31,83.4726883477,131.26,95.95235616,24.06235388,98.9234629747,1.4823561600000001,0.43235388,1.544121,94.47,23.63,97.3804795634,127.91
2020-02-27 10:00:00,83.02405344,27.65034892,87.507343949,2.50405344,0.7303489200000001,2.608389,80.52,26.92,84.9008645421,132.53,84.14405344,13.08034892,85.1546666788,2.50405344,0.7303489200000001,2.608389,81.64,12.35,82.5688324975,132.02,95.90405344,24.74034892,99.0437899664,2.50405344,0.7303489200000001,2.608389,93.4,24.01,96.4367155185,129.08
2020-02-27 10:30:00,82.02884768,28.79174724,86.9350134344,3.46884768,1.01174724,3.613383,78.56,27.78,83.3270784319,133.17,83.12884768,12.91174724,84.1256116376,3.46884768,1.01174724,3.613383,79.66,11.9,80.5439358363,132.45,94.45884768,24.49174724,97.5823733463,3.46884768,1.01174724,3.613383,90.99,23.48,93.9706895793,129.57
2020-02-27 11:00:00,82.67677984,27.96489412,87.2782059157,3.37677984,0.98489412,3.517479,79.3,26.98,83.7640161406,133.06,83.77677984,13.52489412,84.8614847933,3.37677984,0.98489412,3.517479,80.4,12.54,81.3720566288,132.36,95.26677984,24.23489412,98.3010144103,3.37677984,0.98489412,3.517479,91.89,23.25,94.7857299386,129.57
2020-02-27 11:30:00,83.02581088,28.15419484,87.6695155648,3.30581088,0.96419484,3.443553,79.72,27.19,84.2292971596,133.06,84.09581088,13.27419484,85.1370052105,3.30581088,0.96419484,3.443553,80.79,12.31,81.7224583575,132.41,92.55581088,23.86419484,95.582832784,3.30581088,0.96419484,3.443553,89.25,22.9,92.1410467707,129.57
2020-02-27 12:00:00,90.11140576,26.04582668,93.8000561593,2.83140576,0.82582668,2.949381,87.28,25.22,90.8506840921,133.11,91.25140576,14.98582668,92.4737479205,2.83140576,0.82582668,2.949381,88.42,14.16,89.5466470617,132.36,78.76140576,20.06582668,81.27728119,2.83140576,0.82582668,2.949381,75.93,19.24,78.3297038166,129.573
2020-02-27 12:30:00,88.3305744,27.2343342,92.4337564592,5.0205744,1.4643342,5.229765,83.31,25.77,87.2046386381,133.2,89.4605744,15.1343342,90.7317058346,5.0205744,1.4643342,5.229765,84.44,13.67,85.5393622843,132.46,78.7305744,20.4943342,81.3542935539,5.0205744,1.4643342,5.229765,73.71,19.03,76.1269006331,129.573
2020-02-27 13:00:00,88.68631936,28.39892648,93.1222973666,4.31631936,1.25892648,4.496166,84.37,27.14,88.6277411424,134.07,89.80631936,14.00892648,90.8923815185,4.31631936,1.25892648,4.496166,85.49,12.75,86.4355401441,133.03,78.52631936,18.818926480000002,80.7498286443,4.31631936,1.25892648,4.496166,74.21,17.56,76.2592794354,129.573
2020-02-27 13:30:00,89.07009728,29.10419504,93.7045164247,2.62009728,0.76419504,2.729268,86.45,28.34,90.9766898716,134.39,90.24009728,12.50419504,91.1023054083,2.62009728,0.76419504,2.729268,87.62,11.74,88.4030089986,133.23,77.48009728,16.86419504,79.2941772696,2.62009728,0.76419504,2.729268,74.86,16.1,76.5717284642,129.573
2020-02-27 14:00:00,86.72654752,31.04857636,92.1168178929,5.92654752,1.72857636,6.173487,80.8,29.32,85.9552348609,134.85,87.85654752,12.76857636,88.7795555542,5.92654752,1.72857636,6.173487,81.93,11.04,82.6704693346,133.55,77.95654752,17.27857636,79.8484345637,5.92654752,1.72857636,6.173487,72.03,15.55,73.689371011,129.573
2020-02-27 14:30:00,85.72678816,32.31197988,91.6141160084,5.04678816,1.4719798800000001,5.257071,80.68,30.84,86.373421838,135.43,86.84678816,11.38197988,87.5894632915,5.04678816,1.4719798800000001,5.257071,81.8,9.91,82.3981073812,133.95,76.55678816,15.30197988,78.0710727582,5.04678816,1.4719798800000001,5.257071,71.51,13.83,72.8350808333,129.573
2020-02-27 15:00:00,84.64314208,33.01216644,90.8529836287,4.77314208,1.39216644,4.972023,79.87,31.62,85.9013463224,135.1,85.75314208,10.34216644,86.3745436067,4.77314208,1.39216644,4.972023,80.98,8.95,81.4730808304,133.74,75.48314208,15.23216644,77.0046987704,4.77314208,1.39216644,4.972023,70.71,13.84,72.0517154549,129.573
2020-02-27 15:30:00,84.8093568,33.5998124,91.2226638185,3.8393568,1.1198124,3.99933,80.97,32.48,87.2415686471,135.37,85.9293568,9.3298124,86.4343667732,3.8393568,1.1198124,3.99933,82.09,8.21,82.4995284835,133.94,75.1593568,14.3198124,76.5113451833,3.8393568,1.1198124,3.99933,71.32,13.2,72.5312511956,129.573
2020-02-27 16:00:00,86.03093632,32.16943976,91.8487607895,2.74093632,0.79943976,2.855142,83.29,31.37,89.0016909952,134.53,87.17093632,9.67943976,87.7066912668,2.74093632,0.79943976,2.855142,84.43,8.88,84.8956965929,133.4,75.22093632,15.16943976,76.7352667519,2.74093632,0.79943976,2.855142,72.48,14.37,73.890779533,129.573
2020-02-27 16:30:00,87.70653152,31.91773836,93.3336900229,1.9465315200000002,0.56773836,2.027637,85.76,31.35,91.3104599704,134.35,88.83653152,9.33773836,89.3259351487,1.9465315200000002,0.56773836,2.027637,86.89,8.77,87.331466265,133.29,76.03653152,15.24773836,77.5502911064,1.9465315200000002,0.56773836,2.027637,74.09,14.68,75.5303283456,129.573
2020-02-27 17:00:00,89.5386,30.927925,94.7296016817,1.3986,0.407925,1.456875,88.14,30.52,93.2744874014,133.61,90.6886,9.617925,91.1971855447,1.3986,0.407925,1.456875,89.29,9.21,89.7637354392,132.81,77.1186,15.787925,78.7180858619,1.3986,0.407925,1.456875,75.72,15.38,77.2661814768,129.573
2020-02-27 17:30:00,92.41603328,29.64009304,97.0528635468,0.68603328,0.20009304,0.714618,91.73,29.44,96.3384995731,133.35,93.58603328,10.32009304,94.1533320995,0.68603328,0.20009304,0.714618,92.9,10.12,93.4495821285,132.63,79.03603328,16.08009304,80.6552165009,0.68603328,0.20009304,0.714618,78.35,15.88,79.9430853795,129.573
2020-02-27 18:00:00,95.7287008,28.6654544,99.9284365574,0.4987008,0.14545439999999998,0.51948,95.23,28.52,99.4089699172,133.29,96.9187008,11.1254544,97.5551654212,0.4987008,0.14545439999999998,0.51948,96.42,10.98,97.0431697751,132.54,81.6087008,14.5754544,82.9000839398,0.4987008,0.14545439999999998,0.51948,81.11,14.43,82.3835966683,129.573
2020-02-27 18:30:00,99.3183312,27.4565966,103.043658753,0.4683312,0.13659659999999998,0.487845,98.85,27.32,102.5558623385,133.29,100.5483312,12.3165966,101.2998788692,0.4683312,0.13659659999999998,0.487845,100.08,12.18,100.818444741,132.51,84.5083312,14.2165966,85.6957972196,0.4683312,0.13659659999999998,0.487845,84.04,14.08,85.2113138028,129.573
2020-02-27 19:00:00,98.49888064,27.49967352,102.2656419871,0.47888064,0.13967352,0.498834,98.02,27.36,101.7668413581,133.37,99.73888064,12.38967352,100.5054641363,0.47888064,0.13967352,0.498834,99.26,12.25,100.0130496485,132.59,83.72888064,14.68967352,85.0077170694,0.47888064,0.13967352,0.498834,83.25,14.55,84.5119222359,129.573
2020-02-27 19:30:00,96.19969984,29.52407912,100.628293721,0.45969984,0.13407912,0.478854,95.74,29.39,100.1494867685,134.57,97.43969984,10.99407912,98.057966941,0.45969984,0.13407912,0.478854,96.98,10.86,97.5861670525,133.41,81.76969984,16.50407912,83.4186336469,0.45969984,0.13407912,0.478854,81.31,16.37,82.9415034829,129.573
2020-02-27 20:00:00,92.8971424,32.2633332,98.3402345699,0.4571424,0.13333319999999999,0.47619000000000006,92.44,32.13,97.864653987,134.94,94.0971424,8.4833332,94.4787761882,0.4571424,0.13333319999999999,0.47619000000000006,93.64,8.35,94.0115530134,133.64,78.9371424,15.1433332,80.3765699112,0.4571424,0.13333319999999999,0.47619000000000006,78.48,15.01,79.9025062185,129.573
2020-02-27 20:30:00,90.98641312,31.65603716,96.3360371882,0.46641312,0.13603716,0.485847,90.52,31.52,95.8508257659,133.58,92.17641312,8.33603716,92.5525831687,0.46641312,0.13603716,0.485847,91.71,8.2,92.0758605716,132.74,77.21641312,16.88603716,79.0412089108,0.46641312,0.13603716,0.485847,76.75,16.75,78.5565083236,129.573
2020-02-27 21:00:00,87.97522432,31.14277376,93.3247686931,0.45522432,0.13277376,0.474192,87.52,31.01,92.8513354777,132.36,89.13522432,8.15277376,89.5072954265,0.45522432,0.13277376,0.474192,88.68,8.02,89.0419159722,131.97,74.84522432,19.60277376,77.3697378992,0.45522432,0.13277376,0.474192,74.39,19.47,76.8957280998,129.573
2020-02-27 21:30:00,83.20097856,34.60445208,90.1103264732,0.46097856000000004,0.13445208,0.480186,82.74,34.47,89.6330770419,133.33,84.35097856,5.24445208,84.5138560335,0.46097856000000004,0.13445208,0.480186,83.89,5.11,84.0454888736,132.6,71.13097856,19.22445208,73.6830758633,0.46097856000000004,0.13445208,0.480186,70.67,19.09,73.2029849118,129.573
2020-02-27 22:00:00,78.2403392,37.2842656,86.6698744632,0.4603392,0.13426559999999998,0.47952000000000006,77.78,37.15,86.1965828789,134.22,79.3603392,3.0742656,79.4198624207,0.4603392,0.13426559999999998,0.47952000000000006,78.9,2.94,78.9547566648,133.2,67.2003392,20.5042656,70.2588819751,0.4603392,0.13426559999999998,0.47952000000000006,66.74,20.37,69.7793988223,129.573
2020-02-27 22:30:00,72.4603392,40.1842656,82.8569608349,0.4603392,0.13426559999999998,0.47952000000000006,72.0,40.05,82.3893348681,134.64,73.5503392,1.1742656,73.5597124528,0.4603392,0.13426559999999998,0.47952000000000006,73.09,1.04,73.0973987225,133.48,62.5903392,20.4342656,65.8415504965,0.4603392,0.13426559999999998,0.47952000000000006,62.13,20.3,65.3622742872,129.573
2020-02-27 23:00:00,66.99549408,42.41410244,79.2928263641,0.42549408,0.12410244000000001,0.443223,66.57,42.29,78.8670336706,134.95,68.04549408,1.8741024400000001,68.071297362,0.42549408,0.12410244000000001,0.443223,67.62,1.75,67.6426411371,133.7,58.14549408,20.85410244,61.7720978305,0.42549408,0.12410244000000001,0.443223,57.72,20.73,61.3296934608,129.573
2020-02-27 23:30:00,62.82549408,42.17410244,75.6683396343,0.42549408,0.12410244000000001,0.443223,62.4,42.05,75.2460131834,135.42,63.83549408,1.34410244,63.8496430359,0.42549408,0.12410244000000001,0.443223,63.41,1.22,63.4217352333,133.98,54.90549408,24.39410244,60.080658402,0.42549408,0.12410244000000001,0.443223,54.48,24.27,59.6414562196,129.573
2020-02-28 00:00:00,59.69389568,43.65363624,73.9526952749,0.42389568,0.12363624000000001,0.441558,59.27,43.53,73.5377032549,136.1,60.69389568,2.44363624,60.7430681715,0.42389568,0.12363624000000001,0.441558,60.27,2.32,60.3146358689,134.45,52.15389568,25.14363624,57.8984566113,0.42389568,0.12363624000000001,0.441558,51.73,25.02,57.4629732959,129.573
2020-02-28 00:30:00,59.65389568,45.693636240000004,75.1431677708,0.42389568,0.12363624000000001,0.441558,59.23,45.57,74.7316385475,136.21,60.63389568,4.42363624,60.7950480131,0.42389568,0.12363624000000001,0.441558,60.21,4.3,60.363350636,134.53,51.60389568,22.01363624,56.1031392157,0.42389568,0.12363624000000001,0.441558,51.18,21.89,55.664750965,129.573
2020-02-28 01:00:00,63.5851744,44.2340092,77.4578722493,0.4251744,0.1240092,0.44289000000000006,63.16,44.11,77.0381574286,135.4,64.5751744,3.4240092,64.665887358,0.4251744,0.1240092,0.44289000000000006,64.15,3.3,64.2348231102,134.0,53.9551744,21.8240092,58.2017888221,0.4251744,0.1240092,0.44289000000000006,53.53,21.7,57.7611539012,129.573
2020-02-28 01:30:00,66.34645312,43.57438216,79.3761842257,0.42645312,0.12438216,0.444222,65.92,43.45,78.9515604659,135.4,67.37645312,2.7643821600000003,67.433139062,0.42645312,0.12438216,0.444222,66.95,2.64,67.0020305662,134.0,55.63645312,21.53438216,59.6585662817,0.42645312,0.12438216,0.444222,55.21,21.41,59.2159792624,129.573
2020-02-28 02:00:00,65.21485472,43.86391596,78.5940226703,0.42485472,0.12391596,0.442557,64.79,43.74,78.1724484713,135.69,66.24485472,2.82391596,66.3050169913,0.42485472,0.12391596,0.442557,65.82,2.7,65.8753550275,134.17,54.57485472,21.66391596,58.7174592641,0.42485472,0.12391596,0.442557,54.15,21.54,58.2768744872,129.573
2020-02-28 02:30:00,64.0751744,44.5340092,78.0314420591,0.4251744,0.1240092,0.44289000000000006,63.65,44.41,77.6116653603,136.07,65.0851744,3.2840092,65.1679725257,0.4251744,0.1240092,0.44289000000000006,64.66,3.16,64.7371701575,134.42,53.5051744,22.1740092,57.917962426,0.4251744,0.1240092,0.44289000000000006,53.08,22.05,57.4777252507,129.573
2020-02-28 03:00:00,63.20453504,45.40382272,77.8223641842,0.42453504000000003,0.12382272,0.442224,62.78,45.28,77.4054700909,136.44,64.21453504,4.01382272,64.3398576563,0.42453504000000003,0.12382272,0.442224,63.79,3.89,63.9084986524,134.66,52.83453504,21.68382272,57.1110870203,0.42453504000000003,0.12382272,0.442224,52.41,21.56,56.67134814,129.573
2020-02-28 03:30:00,62.10549408,46.38410244,77.5150137334,0.42549408,0.12410244000000001,0.443223,61.68,46.26,77.1,136.67,63.11549408,4.83410244,63.3003486512,0.42549408,0.12410244000000001,0.443223,62.69,4.71,62.8666859314,134.82,52.01549408,20.43410244,55.8852768349,0.42549408,0.12410244000000001,0.443223,51.59,20.31,55.4438833416,129.573
2020-02-28 04:00:00,60.62380576,46.50652668,76.40747901,0.43380576,0.12652668,0.451881,60.19,46.38,75.9864494499,136.74,61.63380576,4.80652668,61.8209407174,0.43380576,0.12652668,0.451881,61.2,4.68,61.3786803377,134.87,50.85380576,20.45652668,54.8140405743,0.43380576,0.12652668,0.451881,50.42,20.33,54.3643752838,129.573
2020-02-28 04:30:00,60.12869088,46.67503484,76.1184494341,0.42869088,0.12503484,0.446553,59.7,46.55,75.7033189497,136.74,61.11869088,5.00503484,61.3232806415,0.42869088,0.12503484,0.446553,60.69,4.88,60.8858809577,134.92,50.54869088,20.58503484,54.5794266097,0.42869088,0.12503484,0.446553,50.12,20.46,54.135256534,129.573
2020-02-28 05:00:00,59.8351744,46.444009199999996,75.7449277909,0.4251744,0.1240092,0.44289000000000006,59.41,46.32,75.3331965338,136.58,60.8351744,4.8540092,61.0285166917,0.4251744,0.1240092,0.44289000000000006,60.41,4.73,60.594892524,134.78,50.3451744,20.4140092,54.3264977427,0.4251744,0.1240092,0.44289000000000006,49.92,20.29,53.8859026091,129.573
2020-02-28 05:30:00,61.28060896,44.45559428,75.7074163956,0.43060896,0.12559428,0.448551,60.85,44.33,75.2852668189,135.73,62.27060896,3.36559428,62.3614942501,0.43060896,0.12559428,0.448551,61.84,3.24,61.9248189339,134.24,51.43060896,21.74559428,55.8388610968,0.43060896,0.12559428,0.448551,51.0,21.62,55.393360613,129.573
2020-02-28 06:00:00,63.95700256,43.26745908,77.2176870393,0.43700256,0.12745908,0.455211,63.52,43.14,76.7844385276,135.01,64.94700256,2.64745908,65.0009398479,0.43700256,0.12745908,0.455211,64.51,2.52,64.559201513,133.75,53.39700256,20.38745908,57.1567001333,0.43700256,0.12745908,0.455211,52.96,20.26,56.7029911028,129.573
2020-02-28 06:30:00,70.77933024,39.39522132,81.0043026763,0.42933024000000003,0.12522132,0.447219,70.35,39.27,80.5683275239,134.65,71.78933024,1.92522132,71.8151405585,0.42933024000000003,0.12522132,0.447219,71.36,1.8,71.3826981838,133.5,58.69933024,19.34522132,61.8049266527,0.42933024000000003,0.12522132,0.447219,58.27,19.22,61.3579766616,129.573
2020-02-28 07:00:00,77.30005952,35.55251736,85.0839626042,0.42005952,0.12251736,0.437562,76.88,35.43,84.6511624256,134.1,78.37005952,4.86251736,78.5207635231,0.42005952,0.12251736,0.437562,77.95,4.74,78.0939824826,133.16,63.53005952,19.41251736,66.4297696283,0.42005952,0.12251736,0.437562,63.11,19.29,65.9922434836,129.573
2020-02-28 07:30:00,83.27645312,35.74438216,90.6235537829,0.42645312,0.12438216,0.444222,82.85,35.62,90.182630811,132.82,84.36645312,3.93438216,84.4581421476,0.42645312,0.12438216,0.444222,83.94,3.81,84.02642263,132.32,69.66645312,11.12438216,70.5490366253,0.42645312,0.12438216,0.444222,69.24,11.0,70.1083276081,129.573
2020-02-28 08:00:00,86.96481472,33.75557096,93.2862131835,0.46481472,0.13557096,0.484182,86.5,33.62,92.8038490581,131.85,88.08481472,5.44557096,88.2529819742,0.46481472,0.13557096,0.484182,87.62,5.31,87.7807524461,131.77,73.62481472,9.22557096,74.2005694189,0.46481472,0.13557096,0.484182,73.16,9.09,73.7225453983,129.573
2020-02-28 08:30:00,90.26952,32.54986,95.9587391906,0.47952000000000006,0.13986,0.4995,89.79,32.41,95.4602126543,131.75,91.40952,6.76986,91.6598677233,0.47952000000000006,0.13986,0.4995,90.93,6.63,91.1713869588,131.72,77.17952,7.45986,77.5392018185,0.47952000000000006,0.13986,0.4995,76.7,7.32,77.0485067993,129.573
2020-02-28 09:00:00,92.46913024,26.92349632,96.3089544198,0.6291302400000001,0.18349632,0.6553439999999999,91.84,26.74,95.6536104912,131.46,93.37913024,8.20349632,93.7387823489,0.6291302400000001,0.18349632,0.6553439999999999,92.75,8.02,93.0960949772,131.43,79.53913024,8.15349632,79.9559425032,0.6291302400000001,0.18349632,0.6553439999999999,78.91,7.97,79.3114682754,129.573
2020-02-28 09:30:00,95.77207712,8.13393916,96.1168649205,0.80207712,0.23393916,0.8354969999999999,94.97,7.9,95.2980109971,132.81,95.41207712,8.14393916,95.7590110924,0.80207712,0.23393916,0.8354969999999999,94.61,7.91,94.9400874236,132.26,81.61207712,10.92393916,82.3399270015,0.80207712,0.23393916,0.8354969999999999,80.81,10.69,81.5140000245,129.573
2020-02-28 10:00:00,96.83127776,8.24037268,97.1812744027,0.96127776,0.28037268,1.001331,95.87,7.96,96.1998882536,133.38,96.49127776,8.25037268,96.8433546152,0.96127776,0.28037268,1.001331,95.53,7.97,95.8618891948,132.63,82.90127776,10.88037268,83.6122261628,0.96127776,0.28037268,1.001331,81.94,10.6,82.6227789414,129.573
2020-02-28 10:30:00,97.0723968,7.9440324,97.396908941,0.8023967999999999,0.2340324,0.8358300000000001,96.27,7.71,96.5782428915,133.52,96.7123968,7.9440324,97.0381128504,0.8023967999999999,0.2340324,0.8358300000000001,95.91,7.71,96.2193961735,132.72,83.0623968,10.5040324,83.7239300249,0.8023967999999999,0.2340324,0.8358300000000001,82.26,10.27,82.8986157906,129.573
2020-02-28 11:00:00,97.21734176,7.46172468,97.5032762223,0.89734176,0.26172468,0.934731,96.32,7.2,96.5887281208,133.26,96.87734176,7.48172468,97.1658147224,0.89734176,0.26172468,0.934731,95.98,7.22,96.2511755772,132.48,83.51734176,10.24172468,84.1429693978,0.89734176,0.26172468,0.934731,82.62,9.98,83.2205791857,129.573
2020-02-28 11:30:00,92.5514176,9.7462468,93.0631733096,0.9814176,0.28624679999999997,1.02231,91.57,9.46,92.0573544047,133.97,92.2514176,9.7362468,92.7637782271,0.9814176,0.28624679999999997,1.02231,91.27,9.45,91.7579173696,133.01,94.2514176,11.8562468,94.99421197,0.9814176,0.28624679999999997,1.02231,93.27,11.57,93.984880699,131.34
2020-02-28 12:00:00,88.020928,12.052354,88.8422365934,1.0709279999999999,0.31235399999999997,1.11555,86.95,11.74,87.7389884829,134.54,87.700928,12.022354,88.5211261099,1.0709279999999999,0.31235399999999997,1.11555,86.63,11.71,87.4178528677,133.46,102.630928,13.862354,103.5628902675,1.0709279999999999,0.31235399999999997,1.11555,101.56,13.55,102.4599243607,131.63
2020-02-28 12:30:00,87.76257632,12.65158476,88.6697941763,1.10257632,0.32158476,1.148517,86.66,12.33,87.5327624378,134.77,87.46257632,12.631584759999999,88.3700129573,1.10257632,0.32158476,1.148517,86.36,12.31,87.2329393062,133.59,102.28257632,13.83158476,103.2135560652,1.10257632,0.32158476,1.148517,101.18,13.51,102.0779726484,131.82
2020-02-28 13:00:00,86.87142752,14.48666636,88.0710419013,1.05142752,0.30666636,1.095237,85.82,14.18,86.9835892568,135.46,86.58142752,14.46666636,87.7817066761,1.05142752,0.30666636,1.095237,85.53,14.16,86.6942126096,133.99,101.01142752,13.39666636,101.8959231726,1.05142752,0.30666636,1.095237,99.96,13.09,100.8134400762,132.27
2020-02-28 13:30:00,86.83388512,14.44988316,88.027965604,0.9938851200000001,0.28988316000000003,1.035297,85.84,14.16,87.0000643678,135.46,86.52388512,14.42988316,87.7188932002,0.9938851200000001,0.28988316000000003,1.035297,85.53,14.14,86.6909482011,133.99,101.12388512,14.38988316,102.1425909164,0.9938851200000001,0.28988316000000003,1.035297,100.13,14.1,101.1178861527,132.41
2020-02-28 14:00:00,85.90256608,14.99449844,87.2014096365,1.35256608,0.39449844,1.408923,84.55,14.6,85.8012966102,135.74,85.60256608,14.96449844,86.9007222815,1.35256608,0.39449844,1.408923,84.25,14.57,85.5005695887,134.11,99.98256608,14.97449844,101.0977206641,1.35256608,0.39449844,1.408923,98.63,14.58,99.7018219493,132.6
2020-02-28 14:30:00,84.29888992,15.54675956,85.72050265,1.18888992,0.34675956,1.238427,83.11,15.2,84.4885323579,136.19,83.99888992,15.52675956,85.4218576842,1.18888992,0.34675956,1.238427,82.81,15.18,84.1898360849,134.44,98.18888992,15.74675956,99.4435444881,1.18888992,0.34675956,1.238427,97.0,15.4,98.2148664918,133.07
2020-02-28 15:00:00,82.84172736,16.16592048,84.4043172886,0.91172736,0.26592048,0.949716,81.93,15.9,83.4585819434,136.48,82.55172736,16.13592048,84.1139442652,0.91172736,0.26592048,0.949716,81.64,15.87,83.1681820169,134.62,96.60172736,16.11592048,97.9367991199,0.91172736,0.26592048,0.949716,95.69,15.85,96.9938070188,133.29
2020-02-28 15:30:00,81.41056864,16.23058252,83.0127248994,0.79056864,0.23058252,0.8235089999999999,80.62,16.0,82.1923621756,135.29,81.13056864,16.19058252,82.7303096222,0.79056864,0.23058252,0.8235089999999999,80.34,15.96,81.9099334635,133.84,95.02056864,17.09058252,96.5453078898,0.79056864,0.23058252,0.8235089999999999,94.23,16.86,95.7264461891,132.15
2020-02-28 16:00:00,81.10024896,16.13048928,82.6888327756,0.79024896,0.23048928000000002,0.8231759999999999,80.31,15.9,81.8688347297,134.99,80.82024896,16.10048928,82.4083636351,0.79024896,0.23048928000000002,0.8231759999999999,80.03,15.87,81.5883435302,133.65,94.66024896,16.97048928,96.169435059,0.79024896,0.23048928000000002,0.8231759999999999,93.87,16.74,95.3509543738,131.83
2020-02-28 16:30:00,81.3000192,16.5375056,82.9649456903,0.7800191999999999,0.2275056,0.81252,80.52,16.31,82.1552585049,135.26,81.0100192,16.507505600000002,82.6747903047,0.7800191999999999,0.2275056,0.81252,80.23,16.28,81.865079857,133.74,94.9000192,17.4475056,96.4905648021,0.7800191999999999,0.2275056,0.81252,94.12,17.22,95.6823013937,132.0
2020-02-28 17:00:00,82.19457472,16.35550096,83.8060291689,0.70457472,0.20550096,0.7339319999999999,81.49,16.15,83.0749216069,135.49,81.89457472,16.31550096,83.5039935581,0.70457472,0.20550096,0.7339319999999999,81.19,16.11,82.7728711596,133.87,95.94457472,17.23550096,97.4803770589,0.70457472,0.20550096,0.7339319999999999,95.24,17.03,96.7505994813,132.4
2020-02-28 17:30:00,83.89753184,16.05303012,85.4195271872,0.6275318400000001,0.18303012,0.653679,83.27,15.87,84.7688020441,135.02,83.59753184,16.02303012,85.1192388592,0.6275318400000001,0.18303012,0.653679,82.97,15.84,84.4684941265,133.71,97.83753184,16.24303012,99.1767042406,0.6275318400000001,0.18303012,0.653679,97.21,16.06,98.527700166,132.13
2020-02-28 18:00:00,85.52506432,16.10939376,87.0290135199,0.61506432,0.17939376,0.6406919999999999,84.91,15.93,86.3913942473,134.39,85.20506432,16.07939376,86.7089954357,0.61506432,0.17939376,0.6406919999999999,84.59,15.9,86.0713547006,133.34,99.57506432,15.49939376,100.7741268444,0.61506432,0.17939376,0.6406919999999999,98.96,15.32,100.13882364,131.42
2020-02-28 18:30:00,86.34076864,16.73230752,87.9471343722,0.5907686400000001,0.17230752,0.6153839999999999,85.75,16.56,87.3343924236,135.3,86.03076864,16.69230752,87.6351886124,0.5907686400000001,0.17230752,0.6153839999999999,85.44,16.52,87.0224338892,133.88,100.38076864,14.80230752,101.4662851428,0.5907686400000001,0.17230752,0.6153839999999999,99.79,14.63,100.8567350255,132.16
2020-02-28 19:00:00,84.29716224,17.61417232,86.117771849,0.5971622400000001,0.17417232,0.6220439999999999,83.7,17.44,85.4976233588,135.4,84.00716224,17.58417232,85.8277718678,0.5971622400000001,0.17417232,0.6220439999999999,83.41,17.41,85.207606468,133.96,98.00716224,15.66417232,99.2510460641,0.5971622400000001,0.17417232,0.6220439999999999,97.41,15.49,98.6339099904,132.24
2020-02-28 19:30:00,81.41935008,18.60606044,83.5182378439,0.56935008,0.16606044,0.593073,80.85,18.44,82.9262087642,135.2,81.14935008,18.56606044,83.2461147362,0.56935008,0.16606044,0.593073,80.58,18.4,82.6540767295,133.84,94.70935008,16.81606044,96.1906486167,0.56935008,0.16606044,0.593073,94.14,16.65,95.6010570025,132.06
2020-02-28 20:00:00,78.55002944,19.65459192,80.9716623799,0.53002944,0.15459192,0.552114,78.02,19.5,80.4199626958,135.39,78.28002944,19.60459192,80.6976024023,0.53002944,0.15459192,0.552114,77.75,19.45,80.1458982107,133.97,91.39002944,18.03459192,93.1524770834,0.53002944,0.15459192,0.552114,90.86,17.88,92.6025593599,132.27
2020-02-28 20:30:00,76.3671024,20.4149882,79.0487575625,0.4971024,0.14498819999999998,0.517815,75.87,20.27,78.5310753778,135.7,76.1071024,20.3649882,78.7846671638,0.4971024,0.14498819999999998,0.517815,75.61,20.22,78.2669821828,134.11,88.8771024,18.8949882,90.8634134847,0.4971024,0.14498819999999998,0.517815,88.38,18.75,90.3470359226,132.58
2020-02-28 21:00:00,73.18934016,20.72564088,76.0672840513,0.49934016000000003,0.14564088,0.520146,72.69,20.58,75.5471541489,135.84,72.93934016,20.68564088,75.8158498046,0.49934016000000003,0.14564088,0.520146,72.44,20.54,75.2957183378,134.21,85.53934016,21.65564088,88.2380048331,0.49934016000000003,0.14564088,0.520146,85.04,21.51,87.7181948059,133.01
2020-02-28 21:30:00,69.58974976,21.92284368,72.9612523651,0.48974976000000003,0.14284368,0.5101559999999999,69.1,21.78,72.4512139305,135.99,69.34974976,21.85284368,72.7113097714,0.48974976000000003,0.14284368,0.5101559999999999,68.86,21.71,72.2012721495,134.37,81.44974976,23.73284368,84.8369589572,0.48974976000000003,0.14284368,0.5101559999999999,80.96,23.59,84.3268029751,133.37
2020-02-28 22:00:00,65.93262688,23.89368284,70.128591651,0.49262688,0.14368284,0.513153,65.44,23.75,69.6164930171,136.66,65.70262688,23.81368284,69.8850961889,0.49262688,0.14368284,0.513153,65.21,23.67,69.3729990702,134.79,76.99262688,23.57368284,80.5206999257,0.49262688,0.14368284,0.513153,76.5,23.43,80.0075927647,133.77
2020-02-28 22:30:00,61.69303648,25.04088564,66.5813540247,0.48303648,0.14088564,0.503163,61.21,24.9,66.0808149163,137.58,61.49303648,24.98088564,66.3734749948,0.48303648,0.14088564,0.503163,61.01,24.84,65.8729512015,135.33,72.10303648,24.84088564,76.2621627612,0.48303648,0.14088564,0.503163,71.62,24.7,75.7595828922,134.62
2020-02-28 23:00:00,56.88289664,44.70501152,72.3477849361,0.46289664,0.13501152,0.482184,56.42,44.57,71.9006349068,136.6,57.80289664,5.55501152,58.0692088198,0.46289664,0.13501152,0.482184,57.34,5.42,57.595590109,134.64,67.71289664,27.46501152,73.0709465463,0.46289664,0.13501152,0.482184,67.25,27.33,72.5912625596,134.05
2020-02-28 23:30:00,53.61307648,47.09923064,71.3631522323,0.44307648,0.12923064,0.461538,53.17,46.97,70.9452591792,137.2,54.59307648,5.13923064,54.834438915,0.44307648,0.12923064,0.461538,54.15,5.01,54.3812706729,135.07,63.82307648,28.14923064,69.7550304781,0.44307648,0.12923064,0.461538,63.38,28.02,69.2975093348,134.57
2020-02-29 00:00:00,50.81883072,47.70090896,69.698854161,0.44883072,0.13090896,0.467532,50.37,47.57,69.2823339676,137.0,51.76883072,5.86090896,52.0995401895,0.44883072,0.13090896,0.467532,51.32,5.73,51.6388932879,134.99,60.54883072,28.96090896,67.1185156969,0.44883072,0.13090896,0.467532,60.1,28.83,66.6571744076,134.45
2020-02-29 00:30:00,50.81307648,47.33923064,69.4476169422,0.44307648,0.12923064,0.461538,50.37,47.21,69.0356502106,136.05,51.76307648,5.86923064,52.0947593811,0.44307648,0.12923064,0.461538,51.32,5.74,51.640003873,134.37,60.52307648,28.76923064,67.0127705607,0.44307648,0.12923064,0.461538,60.08,28.64,66.5571634011,133.53
2020-02-29 01:00:00,54.12978976,46.49118868,71.3545006593,0.44978976,0.13118868,0.468531,53.68,46.36,70.9280762463,135.42,55.05978976,5.42118868,55.3260312612,0.44978976,0.13118868,0.468531,54.61,5.29,54.8656194716,133.96,64.37978976,28.49118868,70.4024513916,0.44978976,0.13118868,0.468531,63.93,28.36,69.9380761817,133.0
2020-02-29 01:30:00,55.89819136,46.05072248,72.4242834845,0.44819136,0.13072248,0.466866,55.45,45.92,71.9954783302,135.15,56.87819136,5.06072248,57.10288578,0.44819136,0.13072248,0.466866,56.43,4.93,56.6449450525,133.71,66.43819136,27.81072248,72.0240901091,0.44819136,0.13072248,0.466866,65.99,27.68,71.5602019282,132.68
2020-02-29 02:00:00,54.65586368,46.57296024,71.8074095071,0.45586368,0.13296024,0.474858,54.2,46.44,71.3744604183,135.66,55.61586368,5.37296024,55.8747974906,0.45586368,0.13296024,0.474858,55.16,5.24,55.4083315035,134.13,64.99586368,28.30296024,70.8909010653,0.45586368,0.13296024,0.474858,64.54,28.17,70.4198871058,133.16
