Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-02-29 02:30:00,53.46842112,46.78370616,71.0463737226,0.45842112,0.13370616,0.477522,53.01,46.65,70.6136148345,135.75,54.66842112,5.61370616,54.9558910819,0.45842112,0.13370616,0.477522,54.21,5.48,54.4862780891,134.18,63.60842112,28.55370616,69.7233488356,0.45842112,0.13370616,0.477522,63.15,28.42,69.250407219,133.16
2020-02-29 03:00:00,52.37824128,47.46948704,70.6882759687,0.47824128,0.13948704,0.498168,51.9,47.33,70.2405787277,136.34,53.33824128,6.08948704,53.6847262753,0.47824128,0.13948704,0.498168,52.86,5.95,53.19381637,134.48,62.29824128,28.60948704,68.5534362032,0.47824128,0.13948704,0.498168,61.82,28.47,68.0606589742,133.63
2020-02-29 03:30:00,50.96280672,47.76790196,69.8496966811,0.47280672,0.13790196,0.492507,50.49,47.63,69.4107844647,136.21,51.91280672,6.37790196,52.3031273918,0.47280672,0.13790196,0.492507,51.44,6.24,51.8170937047,134.41,60.55280672,28.14790196,66.7753456481,0.47280672,0.13790196,0.492507,60.08,28.01,66.2885095624,133.43
2020-02-29 04:00:00,49.50326624,48.08386932,69.0118240392,0.49326624,0.14386932,0.513819,49.01,47.94,68.5581774845,136.21,50.43326624,6.69386932,50.8755563125,0.49326624,0.14386932,0.513819,49.94,6.55,50.3677089016,134.44,58.85326624,28.52386932,65.4012084606,0.49326624,0.14386932,0.513819,58.36,28.38,64.8946376829,133.43
2020-02-29 04:30:00,48.29303648,47.86088564,67.9917770521,0.48303648,0.14088564,0.503163,47.81,47.72,67.5499407846,136.08,49.22303648,6.45088564,49.6439447048,0.48303648,0.14088564,0.503163,48.74,6.31,49.1467567597,134.38,57.49303648,28.98088564,64.3843224409,0.48303648,0.14088564,0.503163,57.01,28.84,63.8896368748,133.43
2020-02-29 05:00:00,47.753496,48.256853,67.8905018518,0.5034959999999999,0.14685299999999998,0.524475,47.25,48.11,67.4324447132,136.44,48.673496,6.606853,49.119850564,0.5034959999999999,0.14685299999999998,0.524475,48.17,6.46,48.6012396961,134.6,56.773496,28.566853,63.5554477475,0.5034959999999999,0.14685299999999998,0.524475,56.27,28.42,63.0397438129,133.64
2020-02-29 05:30:00,47.78262688,48.02368284,67.7455057186,0.49262688,0.14368284,0.513153,47.29,47.88,67.296645533,135.84,48.71262688,6.53368284,49.1488456528,0.49262688,0.14368284,0.513153,48.22,6.39,48.6415511677,134.27,56.82262688,28.42368284,63.535160909,0.49262688,0.14368284,0.513153,56.33,28.28,63.0303680776,133.09
2020-02-29 06:00:00,48.38326624,47.69386932,67.9385429838,0.49326624,0.14386932,0.513819,47.89,47.55,67.4866994303,135.99,49.31326624,6.16386932,49.6969970144,0.49326624,0.14386932,0.513819,48.82,6.02,49.1897631627,134.42,57.51326624,28.00386932,63.9686836701,0.49326624,0.14386932,0.513819,57.02,27.86,63.4622722568,133.27
2020-02-29 06:30:00,50.62344608,46.95808844,69.0492242024,0.47344608,0.13808844,0.493173,50.15,46.82,68.6085628767,136.17,51.57344608,5.45808844,51.8614603534,0.47344608,0.13808844,0.493173,51.1,5.32,51.3761851445,134.47,60.15344608,27.57808844,66.173922638,0.47344608,0.13808844,0.493173,59.68,27.44,65.6860411351,133.4
2020-02-29 07:00:00,52.39079872,45.44023296,69.351355877,0.48079872,0.14023296,0.5008319999999999,51.91,45.3,68.8965753866,135.28,53.33079872,4.49023296,53.519494431,0.48079872,0.14023296,0.5008319999999999,52.85,4.35,53.0287186343,133.89,62.30079872,27.44023296,68.0761037813,0.48079872,0.14023296,0.5008319999999999,61.82,27.3,67.5796004723,132.63
2020-02-29 07:30:00,55.14102848,43.84321664,70.4468641401,0.49102848,0.14321664,0.5114879999999999,54.65,43.7,69.973655757,134.34,56.10102848,3.44321664,56.2065933618,0.49102848,0.14321664,0.5114879999999999,55.61,3.3,55.7078279957,133.26,65.54102848,26.52321664,70.7043664504,0.49102848,0.14321664,0.5114879999999999,65.05,26.38,70.1954905959,131.75
2020-02-29 08:00:00,57.4122272,43.7568996,72.1860796461,0.5722271999999999,0.16689959999999998,0.5960700000000001,56.84,43.59,71.6301172692,134.5,58.3822272,3.3068996,58.4758072864,0.5722271999999999,0.16689959999999998,0.5960700000000001,57.81,3.14,57.8952131009,133.3,67.9422272,24.3968996,72.1897149668,0.5722271999999999,0.16689959999999998,0.5960700000000001,67.37,24.23,71.5947609815,131.63
2020-02-29 08:30:00,60.8119872,42.4668296,74.1722953905,0.8119871999999999,0.2368296,0.84582,60.0,42.23,73.3714719765,134.1,61.8019872,2.2568296,61.8431799127,0.8119871999999999,0.2368296,0.84582,60.99,2.02,61.0234422169,133.03,71.9319872,23.8768296,75.7912513044,0.8119871999999999,0.2368296,0.84582,71.12,23.64,74.9460072319,131.26
2020-02-29 09:00:00,63.87872,40.06296,75.4024643682,1.27872,0.37296,1.332,62.6,39.69,74.1219002725,133.11,64.86872,1.04296,64.8771038195,1.27872,0.37296,1.332,63.59,0.67,63.5935295451,132.37,75.69872,24.38296,79.5287680528,1.27872,0.37296,1.332,74.42,24.01,78.1972921526,130.53
2020-02-29 09:30:00,68.60885024,38.54508132,78.6949656917,0.90885024,0.26508132,0.946719,67.7,38.28,77.7730570313,133.5,69.64885024,1.91508132,69.6751740308,0.90885024,0.26508132,0.946719,68.74,1.65,68.7598000288,132.7,81.35885024,23.14508132,84.5869806867,0.90885024,0.26508132,0.946719,80.45,22.88,83.640282759,131.01
2020-02-29 10:00:00,69.84376448,38.72151464,79.8592958443,1.75376448,0.51151464,1.826838,68.09,38.21,78.0785002417,133.93,70.88376448,2.3415146399999998,70.922427748,1.75376448,0.51151464,1.826838,69.13,1.83,69.1542175142,132.95,82.66376448,23.24151464,85.8688882004,1.75376448,0.51151464,1.826838,80.91,22.73,84.0421382403,131.51
2020-02-29 10:30:00,70.01781952,38.55519736,79.9312097607,2.65781952,0.7751973600000001,2.768562,67.36,37.78,77.2314573215,133.64,71.03781952,2.91519736,71.0976102116,2.65781952,0.7751973600000001,2.768562,68.38,2.14,68.4134782042,132.76,82.69781952,23.05519736,85.8514500674,2.65781952,0.7751973600000001,2.768562,80.04,22.28,83.0830909391,131.21
2020-02-29 11:00:00,68.37701728,40.06163004,79.2486636706,5.69701728,1.66163004,5.934393,62.68,38.4,73.5074309169,134.3,69.37701728,3.53163004,69.4668477578,5.69701728,1.66163004,5.934393,63.68,1.87,63.7074508986,133.2,80.26701728,24.28163004,83.859356189,5.69701728,1.66163004,5.934393,74.57,22.62,77.9252802369,131.83
2020-02-29 11:30:00,68.03320128,41.69801704,79.7949942131,5.51320128,1.60801704,5.7429179999999995,62.52,40.09,74.2694991231,136.01,69.05320128,2.68801704,69.105499366,5.51320128,1.60801704,5.7429179999999995,63.54,1.08,63.5491778074,134.28,79.76320128,23.61801704,83.186411194,5.51320128,1.60801704,5.7429179999999995,74.25,22.01,77.4435445986,133.3
2020-02-29 12:00:00,67.51242176,41.60528968,79.3027567065,5.81242176,1.6952896800000001,6.054606,61.7,39.91,73.4826380855,135.43,68.51242176,2.48528968,68.557483911,5.81242176,1.6952896800000001,6.054606,62.7,0.79,62.7049766765,133.89,79.10242176,23.79528968,82.6039281103,5.81242176,1.6952896800000001,6.054606,73.29,22.1,76.5495532319,132.77
2020-02-29 12:30:00,67.23567744,41.99540592,79.2732643405,6.8756774400000005,2.00540592,7.162164,60.36,39.99,72.4053154126,135.78,68.23567744,2.92540592,68.2983577803,6.8756774400000005,2.00540592,7.162164,61.36,0.92,61.3668966137,134.14,78.58567744,24.07540592,82.1908381081,6.8756774400000005,2.00540592,7.162164,71.71,22.07,75.0293875758,133.19
2020-02-29 13:00:00,67.01547904,41.86701472,79.0184874098,5.47547904,1.59701472,5.703624,61.54,40.27,73.5448468623,135.48,68.01547904,2.00701472,68.045084298,5.47547904,1.59701472,5.703624,62.54,0.41000000000000003,62.5413439254,133.95,78.56547904,24.13701472,82.1895977383,5.47547904,1.59701472,5.703624,73.09,22.54,76.4865981725,133.06
2020-02-29 13:30:00,66.99998528,41.84957904,78.9961093557,4.72998528,1.37957904,4.927068,62.27,40.47,74.2655626788,135.55,67.99998528,1.58957904,68.0185618755,4.72998528,1.37957904,4.927068,63.27,0.21,63.2703485054,133.98,78.68998528,24.12957904,82.3064418379,4.72998528,1.37957904,4.927068,73.96,22.75,77.379868829,132.98
2020-02-29 14:00:00,66.80594848,42.40340164,79.1270069127,5.56594848,1.62340164,5.7978629999999995,61.24,40.78,73.5754442732,135.82,67.80594848,1.71340164,67.8275931642,5.56594848,1.62340164,5.7978629999999995,62.24,0.09,62.2400650707,134.18,78.30594848,24.64340164,82.0921361139,5.56594848,1.62340164,5.7978629999999995,72.74,23.02,76.2956617377,133.23
2020-02-29 14:30:00,66.72403168,42.05950924,78.8739419653,4.28403168,1.24950924,4.462533,62.44,40.81,74.5936304251,135.62,67.73403168,1.31950924,67.7468829708,4.28403168,1.24950924,4.462533,63.45,0.07,63.4500386131,134.05,78.45403168,24.33950924,82.1428438568,4.28403168,1.24950924,4.462533,74.17,23.09,77.6809951018,132.97
2020-02-29 15:00:00,65.6813744,42.5012342,78.2329716398,4.2213744,1.2312342,4.397265,61.46,41.27,74.030699713,135.62,66.6813744,1.7112341999999998,66.7033283604,4.2213744,1.2312342,4.397265,62.46,0.48,62.4618443532,134.05,77.23137439999999,24.8912342,81.143445402,4.2213744,1.2312342,4.397265,73.01,23.66,76.7480012769,132.97
2020-02-29 15:30:00,65.57855904,42.16957972,77.9667933131,2.39855904,0.69957972,2.498499,63.18,41.47,75.5742899404,135.71,66.58855904,1.32957972,66.6018316359,2.39855904,0.69957972,2.498499,64.19,0.63,64.1930915286,134.11,77.43855904,24.55957972,81.2397894028,2.39855904,0.69957972,2.498499,75.04,23.86,78.7419913388,132.97
2020-02-29 16:00:00,65.77941728,42.33233004,78.2237681546,3.29941728,0.96233004,3.436893,62.48,41.37,74.9348203441,135.49,66.78941728,1.56233004,66.8076876995,3.29941728,0.96233004,3.436893,63.49,0.6000000000000001,63.4928350288,133.97,77.50941728,24.75233004,81.3657643576,3.29941728,0.96233004,3.436893,74.21,23.79,77.9300211728,132.78
2020-02-29 16:30:00,68.29267584,41.06244712,79.6869759551,1.48267584,0.43244712,1.544454,66.81,40.63,78.1944563252,135.17,69.33267584,0.6724471200000001,69.3359367447,1.48267584,0.43244712,1.544454,67.85,0.24,67.8504244644,133.76,80.76267584,23.63244712,84.1492861866,1.48267584,0.43244712,1.544454,79.28,23.2,82.6048327884,132.39
2020-02-29 17:00:00,70.19335552,40.59764536,81.0880753745,1.12335552,0.32764536,1.170162,69.07,40.27,79.9520969081,135.08,71.24335552,0.5276453600000001,71.2453094272,1.12335552,0.32764536,1.170162,70.12,0.2,70.1202852247,133.71,83.04335552,23.02764536,86.1769768955,1.12335552,0.32764536,1.170162,81.92,22.7,85.0069197183,132.26
2020-02-29 17:30:00,72.90733184,39.31130512,82.830294858,0.82733184,0.24130512,0.861804,72.08,39.07,81.9877509144,134.3,73.96733184,1.21130512,73.9772494732,0.82733184,0.24130512,0.861804,73.14,0.97,73.146431902,133.21,86.28733184,22.92130512,89.2798401907,0.82733184,0.24130512,0.861804,85.46,22.68,88.4182899631,131.55
2020-02-29 18:00:00,76.6094,38.174825,85.5939100178,0.5994,0.17482499999999998,0.624375,76.01,38.0,84.9795275346,133.84,77.7094,1.994825,77.7349996793,0.5994,0.17482499999999998,0.624375,77.11,1.82,77.131475417,132.88,90.5094,20.964825,92.9057338147,0.5994,0.17482499999999998,0.624375,89.91,20.79,92.2823504252,130.96
2020-02-29 18:30:00,80.0298096,37.1420278,88.2286838489,0.5898095999999999,0.17202779999999998,0.614385,79.44,36.97,87.6213130465,133.75,81.1398096,3.0420278,81.1968141928,0.5898095999999999,0.17202779999999998,0.614385,80.55,2.87,80.6011128955,132.82,94.5298096,19.7520278,96.571359653,0.5898095999999999,0.17202779999999998,0.614385,93.94,19.58,95.9588453453,130.85
2020-02-29 19:00:00,79.12948992,36.95193456,87.3322485839,0.58948992,0.17193456000000001,0.6140519999999999,78.54,36.78,86.7254287969,132.4,80.22948992,2.40193456,80.265436786,0.58948992,0.17193456000000001,0.6140519999999999,79.64,2.23,79.6712150027,131.95,93.43948992,20.31193456,95.6217180461,0.58948992,0.17193456000000001,0.6140519999999999,92.85,20.14,95.0091685049,129.64
2020-02-29 19:30:00,76.93916032,37.66142176,85.6622266797,0.51916032,0.15142176000000002,0.5407919999999999,76.42,37.51,85.1294103116,132.57,78.00916032,1.86142176,78.0313653911,0.51916032,0.15142176000000002,0.5407919999999999,77.49,1.71,77.5088652994,132.08,90.85916032,20.67142176,93.1809781642,0.51916032,0.15142176000000002,0.5407919999999999,90.34,20.52,92.6411679546,130.03
2020-02-29 20:00:00,74.95978976,39.21118868,84.5960247208,0.44978976,0.13118868,0.468531,74.51,39.08,84.1367131519,133.82,76.02978976,0.97118868,76.0359923878,0.44978976,0.13118868,0.468531,75.58,0.84,75.5846677574,132.93,88.58978976,21.49118868,91.1593222913,0.44978976,0.13118868,0.468531,88.14,21.36,90.6912851381,131.2
2020-02-29 20:30:00,73.42202752,41.34184136,84.2611533993,0.45202752,0.13184136,0.470862,72.97,41.21,83.8026550892,135.2,74.50202752,0.89184136,74.5073653111,0.45202752,0.13184136,0.470862,74.05,0.76,74.0538999648,133.86,86.69202752,21.82184136,89.3963108628,0.45202752,0.13184136,0.470862,86.24,21.69,88.9257763531,132.4
2020-02-29 21:00:00,70.55298656,41.45212108,81.829103958,0.45298656,0.13212108,0.471861,70.1,41.32,81.3716928667,134.44,71.60298656,1.17212108,71.6125795663,0.45298656,0.13212108,0.471861,71.15,1.04,71.1576004373,133.36,83.46298656,23.52212108,86.7142451136,0.45298656,0.13212108,0.471861,83.01,23.39,86.2424037235,131.79
2020-02-29 21:30:00,67.66741216,42.44466188,79.8775812762,0.42741216,0.12466188,0.445221,67.24,42.32,79.4493549376,134.6,68.68741216,2.11466188,68.7199562289,0.42741216,0.12466188,0.445221,68.26,1.99,68.2890013106,133.44,80.10741216,24.71466188,83.8332392003,0.42741216,0.12466188,0.445221,79.68,24.59,83.3880716889,132.01
2020-02-29 22:00:00,64.65645312,43.36438216,77.8519528989,0.42645312,0.12438216,0.444222,64.23,43.24,77.4286155113,134.72,65.66645312,2.99438216,65.7346893952,0.42645312,0.12438216,0.444222,65.24,2.87,65.30309717,133.52,76.58645312,25.43438216,80.6993965118,0.42645312,0.12438216,0.444222,76.16,25.31,80.2554776947,132.15
2020-02-29 22:30:00,61.2667728,44.5444754,75.7484503999,0.4267728,0.1244754,0.444555,60.84,44.42,75.3302196997,135.03,62.2567728,3.9744754,62.3835091525,0.4267728,0.1244754,0.444555,61.83,3.85,61.9497489906,133.73,72.6267728,26.3544754,77.2606400501,0.4267728,0.1244754,0.444555,72.2,26.23,76.8170091842,132.5
2020-02-29 23:00:00,57.81901056,45.86512808,73.8014089021,0.42901056,0.12512808,0.446886,57.39,45.74,73.3877353514,136.01,58.78901056,4.66512808,58.9738177722,0.42901056,0.12512808,0.446886,58.36,4.54,58.5363237657,134.4,68.67901056,27.75512808,74.0753240036,0.42901056,0.12512808,0.446886,68.25,27.63,73.6306960445,133.53
2020-02-29 23:30:00,54.59613344,47.97428892,72.679228009,0.42613344000000003,0.12428892,0.443889,54.17,47.85,72.2773228613,136.39,55.56613344,6.62428892,55.9595960419,0.42613344000000003,0.12428892,0.443889,55.14,6.5,55.5217939191,134.65,64.67613344,27.42428892,70.250223199,0.42613344000000003,0.12428892,0.443889,64.25,27.3,69.8094012293,133.64
2020-03-01 00:00:00,52.31549408,48.78410244,71.5318081116,0.42549408,0.12410244000000001,0.443223,51.89,48.66,71.1362614986,137.12,53.25549408,6.97410244,53.7102015873,0.42549408,0.12410244000000001,0.443223,52.83,6.85,53.2722385488,135.12,61.96549408,27.52410244,67.8033824503,0.42549408,0.12410244000000001,0.443223,61.54,27.4,67.364171486,134.24
2020-03-01 00:30:00,52.361568,47.805874,70.9022946901,0.431568,0.12587399999999999,0.44955000000000006,51.93,47.68,70.498987936,136.83,53.311568,6.135874,53.6635093184,0.431568,0.12587399999999999,0.44955000000000006,52.88,6.01,53.2204331061,134.94,62.321568,29.225874,68.8340725879,0.431568,0.12587399999999999,0.44955000000000006,61.89,29.1,68.3899268899,134.24
2020-03-01 01:00:00,55.35613344,46.93428892,72.5749887072,0.42613344000000003,0.12428892,0.443889,54.93,46.81,72.1698067061,136.21,56.33613344,5.59428892,56.6132140007,0.42613344000000003,0.12428892,0.443889,55.91,5.47,56.1769436691,134.53,65.80613344,28.39428892,71.670655373,0.42613344000000003,0.12428892,0.443889,65.38,28.27,71.2301712759,133.56
2020-03-01 01:30:00,57.06613344,46.63428892,73.6973574076,0.42613344000000003,0.12428892,0.443889,56.64,46.51,73.2889466427,136.41,58.03613344,5.15428892,58.264564522,0.42613344000000003,0.12428892,0.443889,57.61,5.03,57.8291708396,134.66,67.81613344,27.95428892,73.3516886225,0.42613344000000003,0.12428892,0.443889,67.39,27.83,72.9103627751,133.74
2020-03-01 02:00:00,55.90645312,47.18438216,73.1566635398,0.42645312,0.12438216,0.444222,55.48,47.06,72.750766319,136.99,56.89645312,5.38438216,57.1506600914,0.42645312,0.12438216,0.444222,56.47,5.26,56.7144470131,135.03,66.49645312,28.39438216,72.3050428102,0.42645312,0.12438216,0.444222,66.07,28.27,71.8640229879,134.31
2020-03-01 02:30:00,54.84549408,47.55410244,72.5907768229,0.42549408,0.12410244000000001,0.443223,54.42,47.43,72.1882351911,137.11,55.80549408,5.72410244,56.0982933631,0.42549408,0.12410244000000001,0.443223,55.38,5.6,55.6624146081,135.1,65.22549408,28.81410244,71.3065044537,0.42549408,0.12410244000000001,0.443223,64.8,28.69,70.8671722309,134.45
2020-03-01 03:00:00,53.71869088,48.60503484,72.4440968034,0.42869088,0.12503484,0.446553,53.29,48.48,72.042588099,137.26,54.75869088,5.85503484,55.0708240348,0.42869088,0.12503484,0.446553,54.33,5.73,54.6313261783,135.19,63.86869088,29.75503484,70.4597173785,0.42869088,0.12503484,0.446553,63.44,29.63,70.0183583069,134.64
2020-03-01 03:30:00,52.1567728,55.3844754,76.0773886529,0.4267728,0.1244754,0.444555,51.73,55.26,75.6945209378,136.04,53.7367728,7.4844754,54.2554893349,0.4267728,0.1244754,0.444555,53.31,7.36,53.8156640765,134.38,61.8467728,34.4944754,70.8159031496,0.4267728,0.1244754,0.444555,61.42,34.37,70.3826207242,133.3
2020-03-01 04:00:00,50.80581376,56.40419568,75.9122124702,0.42581376,0.12419568,0.443556,50.38,56.28,75.5353083002,136.57,52.38581376,6.92419568,52.8414417774,0.42581376,0.12419568,0.443556,51.96,6.8,52.4030686124,134.75,60.15581376,34.09419568,69.1457598714,0.42581376,0.12419568,0.443556,59.73,33.97,68.7141455597,133.64
2020-03-01 04:30:00,49.5467728,55.8044754,74.6258813654,0.4267728,0.1244754,0.444555,49.12,55.68,74.2498269358,136.02,51.1067728,7.1344754,51.6023542609,0.4267728,0.1244754,0.444555,50.68,7.01,51.162510689,134.38,58.7767728,34.8844754,68.3493646255,0.4267728,0.1244754,0.444555,58.35,34.76,67.9189229891,133.23
2020-03-01 05:00:00,48.8167728,56.0544754,74.3315647553,0.4267728,0.1244754,0.444555,48.39,55.93,73.957805538,136.11,50.3667728,6.9844754,50.8487433365,0.4267728,0.1244754,0.444555,49.94,6.86,50.4089595211,134.45,57.8867728,34.7244754,67.5030936847,0.4267728,0.1244754,0.444555,57.46,34.6,67.0731809295,133.23
2020-03-01 05:30:00,48.42613344,55.73428892,73.8336059079,0.42613344000000003,0.12428892,0.443889,48.0,55.61,73.4606840426,135.76,49.96613344,6.98428892,50.4519056395,0.42613344000000003,0.12428892,0.443889,49.54,6.86,50.0127103845,134.23,57.48613344,34.97428892,67.2893485133,0.42613344000000003,0.12428892,0.443889,57.06,34.85,66.8607964356,132.95
2020-03-01 06:00:00,48.46709248,55.34456864,73.5668426087,0.42709248,0.12456864000000001,0.444888,48.04,55.22,73.1921443872,135.41,50.00709248,7.13456864,50.5134770926,0.42709248,0.12456864000000001,0.444888,49.58,7.01,50.073111547,134.03,57.49709248,34.65456864,67.1331123312,0.42709248,0.12456864000000001,0.444888,57.07,34.53,66.7031168687,132.63
2020-03-01 06:30:00,50.32613344,54.60428892,74.2586565693,0.42613344000000003,0.12428892,0.443889,49.9,54.48,73.8788224053,135.16,51.87613344,7.65428892,52.4377856088,0.42613344000000003,0.12428892,0.443889,51.45,7.53,51.998109581,133.85,59.64613344,33.94428892,68.6285362268,0.42613344000000003,0.12428892,0.443889,59.22,33.82,68.1967799826,132.32
2020-03-01 07:00:00,51.3631664,53.9963402,74.523684944,0.4331664,0.12634019999999999,0.451215,50.93,53.87,74.1339449915,135.01,52.9331664,8.2063402,53.5655124554,0.4331664,0.12634019999999999,0.451215,52.5,8.08,53.1181362625,133.79,60.8531664,33.2963402,69.3668085731,0.4331664,0.12634019999999999,0.451215,60.42,33.17,68.9262308559,132.17
2020-03-01 07:30:00,53.42803136,53.70734248,75.7564068001,0.60803136,0.17734248,0.633366,52.82,53.53,75.2024820069,134.9,55.02803136,8.48734248,55.6787142248,0.60803136,0.17734248,0.633366,54.42,8.31,55.0508174326,133.69,63.23803136,32.98734248,71.3247038142,0.60803136,0.17734248,0.633366,62.63,32.81,70.7036986303,131.99
2020-03-01 08:00:00,54.79340544,53.33640992,76.4662664373,1.15340544,0.33640992000000003,1.201464,53.64,53.0,75.407225118,134.53,56.39340544,8.79640992,57.0753274594,1.15340544,0.33640992000000003,1.201464,55.24,8.46,55.8840692863,133.42,64.73340544,32.70640992,72.5267056312,1.15340544,0.33640992000000003,1.201464,63.58,32.37,71.3458709387,131.55
2020-03-01 08:30:00,57.29380416,53.17319288,78.166287082,2.03380416,0.59319288,2.118546,55.26,52.58,76.2779391436,134.33,58.90380416,9.16319288,59.6122659213,2.03380416,0.59319288,2.118546,56.87,8.57,57.5121013353,133.26,67.39380416,31.66319288,74.4612827079,2.03380416,0.59319288,2.118546,65.36,31.07,72.3690161602,131.19
2020-03-01 09:00:00,59.85203488,51.91892684,79.232828067,3.08203488,0.89892684,3.2104530000000002,56.77,51.02,76.3274085765,133.6,61.46203488,10.35892684,62.3288785144,3.08203488,0.89892684,3.2104530000000002,58.38,9.46,59.1414913576,132.75,70.22203488,31.18892684,76.8367317116,3.08203488,0.89892684,3.2104530000000002,67.14,30.29,73.6563894038,130.61
2020-03-01 09:30:00,62.6648112,51.3022366,80.9864065316,3.9848112,1.1622366,4.150845,58.68,50.14,77.1839491086,133.75,64.3148112,11.6022366,65.3529405139,3.9848112,1.1622366,4.150845,60.33,10.44,61.2266486099,132.93,73.2948112,30.1922366,79.2697956334,3.9848112,1.1622366,4.150845,69.31,29.03,75.1439751411,130.71
2020-03-01 10:00:00,64.0819232,50.6009776,81.6514042444,4.8719232,1.4209776,5.07492,59.21,49.18,76.9707509383,133.5,65.7419232,12.6009776,66.9386667219,4.8719232,1.4209776,5.07492,60.87,11.18,61.8882000061,132.79,74.7919232,29.4209776,80.3705524362,4.8719232,1.4209776,5.07492,69.92,28.0,75.3180350248,130.44
2020-03-01 10:30:00,65.29130336,49.57496348,81.9794565638,5.33130336,1.55496348,5.553441,59.96,48.02,76.8187607294,133.11,66.94130336,13.41496348,68.2722442923,5.33130336,1.55496348,5.553441,61.61,11.86,62.7411483797,132.48,76.24130336,29.84496348,81.8746492093,5.33130336,1.55496348,5.553441,70.91,28.29,76.3449553016,130.3
2020-03-01 11:00:00,65.6399648,49.2854064,82.0832276592,5.2299648,1.5254064,5.44788,60.41,47.76,77.0089975263,133.47,67.3099648,13.8754064,68.7252374615,5.2299648,1.5254064,5.44788,62.08,12.35,63.2965157019,132.66,76.7299648,29.9154064,82.3554432827,5.2299648,1.5254064,5.44788,71.5,28.39,76.9301117899,131.04
2020-03-01 11:30:00,66.29282144,48.33207292,82.0410107643,5.73282144,1.67207292,5.971689,60.56,46.66,76.4504362316,132.98,67.95282144,14.83207292,69.5526874302,5.73282144,1.67207292,5.971689,62.22,13.16,63.596493614,132.3,77.42282144,29.38207292,82.8106242508,5.73282144,1.67207292,5.971689,71.69,27.71,76.8589630427,130.32
2020-03-01 12:00:00,66.98699712,48.14412416,82.4931177389,5.87699712,1.71412416,6.121872,61.11,46.43,76.7474885583,132.9,68.65699712,15.01412416,70.2794932952,5.87699712,1.71412416,6.121872,62.78,13.3,64.1733464921,132.26,78.24699712,29.71412416,83.6989948141,5.87699712,1.71412416,6.121872,72.37,28.0,77.5977892726,130.32
2020-03-01 12:30:00,67.64302112,48.07713116,82.987883735,5.85302112,1.7071311599999999,6.096897,61.79,46.37,77.2540031325,132.9,69.31302112,15.03713116,70.925384809,5.85302112,1.7071311599999999,6.096897,63.46,13.33,64.8448957128,132.24,78.96302112,29.28713116,84.2193253118,5.85302112,1.7071311599999999,6.096897,73.11,27.58,78.1391611166,130.32
2020-03-01 13:00:00,67.69664864,48.96277252,83.5475273717,4.70664864,1.37277252,4.902759,62.99,47.59,78.9464894723,133.45,69.40664864,13.822772520000001,70.7697104387,4.70664864,1.37277252,4.902759,64.7,12.45,65.8869676036,132.61,79.08664864,28.31277252,84.0018516515,4.70664864,1.37277252,4.902759,74.38,26.94,79.1084571964,130.6
2020-03-01 13:30:00,67.84721824,48.69335532,83.5122019541,4.53721824,1.3233553200000001,4.726269,63.31,47.37,79.0700512204,133.38,69.54721824,14.06335532,70.9548696551,4.53721824,1.3233553200000001,4.726269,65.01,12.74,66.2465674582,132.55,79.24721824,27.96335532,84.0361281803,4.53721824,1.3233553200000001,4.726269,74.71,26.64,79.3175497604,130.51
2020-03-01 14:00:00,67.35526048,48.85111764,83.2055455424,4.2552604800000005,1.24111764,4.432563,63.1,47.61,79.0463288205,133.38,69.04526048,13.78111764,70.4071530326,4.2552604800000005,1.24111764,4.432563,64.79,12.54,65.9923912281,132.58,78.74526048,28.14111764,83.6225959301,4.2552604800000005,1.24111764,4.432563,74.49,26.9,79.1982960675,130.57
2020-03-01 14:30:00,66.6407552,49.4085536,82.9589984418,4.0407552,1.1785535999999999,4.20912,62.6,48.23,79.0246347666,133.77,68.3407552,13.338553600000001,69.6302795732,4.0407552,1.1785535999999999,4.20912,64.3,12.16,65.4397096571,132.82,77.9607552,28.7085536,83.078639861,4.0407552,1.1785535999999999,4.20912,73.92,27.53,78.8800817697,130.88
2020-03-01 15:00:00,65.90568992,49.64915956,82.5142351891,4.38568992,1.27915956,4.568427,61.52,48.37,78.2583369361,134.04,67.58568992,13.48915956,68.9186687886,4.38568992,1.27915956,4.568427,63.2,12.21,64.3686577458,132.97,77.18568992,30.07915956,82.8395229843,4.38568992,1.27915956,4.568427,72.8,28.8,78.2897183543,131.27
2020-03-01 15:30:00,65.87323456,48.85261008,82.0113439899,2.20323456,0.64261008,2.295036,63.67,48.21,79.8628386673,133.88,67.59323456,13.01261008,68.8343909639,2.20323456,0.64261008,2.295036,65.39,12.37,66.5497483091,132.87,77.53323456,29.32261008,82.8928098404,2.20323456,0.64261008,2.295036,75.33,28.68,80.6049086595,131.09
2020-03-01 16:00:00,66.92406304,48.93410172,82.9058292578,2.89406304,0.84410172,3.014649,64.03,48.09,80.0780182072,133.7,68.65406304,13.11410172,69.8953506023,2.89406304,0.84410172,3.014649,65.76,12.27,66.8949213319,132.76,78.64406304,29.48410172,83.9892904225,2.89406304,0.84410172,3.014649,75.75,28.64,80.983406325,130.91
2020-03-01 16:30:00,68.77601216,47.95258688,83.8426528511,1.8260121599999999,0.53258688,1.902096,66.95,47.42,82.0424213441,133.14,70.52601216,12.98258688,71.7109890692,1.8260121599999999,0.53258688,1.902096,68.7,12.45,69.8189981309,132.4,80.97601216,28.62258688,85.8857789453,1.8260121599999999,0.53258688,1.902096,79.15,28.09,83.9867287135,130.33
2020-03-01 17:00:00,71.10367488,47.22107184,85.3555048439,1.44367488,0.42107184000000003,1.503828,69.66,46.8,83.9211272565,133.14,72.88367488,13.63107184,74.1473949881,1.44367488,0.42107184000000003,1.503828,71.44,13.21,72.651068127,132.4,83.74367488,27.72107184,88.2125892737,1.44367488,0.42107184000000003,1.503828,82.3,27.3,86.7097457037,130.25
2020-03-01 17:30:00,72.56576352,46.87876436,86.3910214268,0.71576352,0.20876436,0.745587,71.85,46.67,85.6767844868,132.85,74.38576352,13.25876436,75.5581673071,0.71576352,0.20876436,0.745587,73.67,13.05,74.8169192095,132.23,85.50576352,26.82876436,89.615948314,0.71576352,0.20876436,0.745587,84.79,26.62,88.870515358,129.87
2020-03-01 18:00:00,75.05952,45.76986,87.9136600708,0.47952000000000006,0.13986,0.4995,74.58,45.63,87.4315349288,132.57,76.90952,14.06986,78.18590171540001,0.47952000000000006,0.13986,0.4995,76.43,13.93,77.6890584317,132.04,88.45952,26.09986,92.2295471671,0.47952000000000006,0.13986,0.4995,87.98,25.96,91.7300496021,129.55
2020-03-01 18:30:00,78.81499456,44.62979008,90.5738457287,0.44499456,0.12979008,0.463536,78.37,44.5,90.1227324264,132.06,80.69499456,14.76979008,82.035534045,0.44499456,0.12979008,0.463536,80.25,14.64,81.5744573994,131.72,92.76499456,24.90979008,96.0512459968,0.44499456,0.12979008,0.463536,92.32,24.78,95.5878172154,129.01
2020-03-01 19:00:00,78.75828128,44.45783204,90.4398457533,0.43828128,0.12783204,0.456543,78.32,44.33,89.9953959934,131.63,80.65828128,14.58783204,81.9668419708,0.43828128,0.12783204,0.456543,80.22,14.46,81.5128210774,131.41,92.69828128,24.74783204,95.9449141067,0.43828128,0.12783204,0.456543,92.26,24.62,95.4884914532,128.57
2020-03-01 19:30:00,77.45933024,45.12522132,89.6450413598,0.42933024000000003,0.12522132,0.447219,77.03,45.0,89.2111030085,131.81,79.32933024,14.04522132,80.5630863253,0.42933024000000003,0.12522132,0.447219,78.9,13.92,80.1185147141,131.59,91.20933024,25.45522132,94.6948267609,0.42933024000000003,0.12522132,0.447219,90.78,25.33,94.2476381667,128.79
2020-03-01 20:00:00,75.03805152,46.74484836,88.4069568762,0.42805152,0.12484836,0.445887,74.61,46.62,87.977704562,132.47,76.87805152,12.91484836,77.9552956102,0.42805152,0.12484836,0.445887,76.45,12.79,77.5124931866,132.03,88.33805152,26.63484836,92.2660636069,0.42805152,0.12484836,0.445887,87.91,26.51,91.8201949464,129.75
2020-03-01 20:30:00,74.1683712,47.4949416,88.0722247025,0.4283712,0.1249416,0.44622000000000006,73.74,47.37,87.6441926199,132.8,75.9983712,12.5349416,77.0251724176,0.4283712,0.1249416,0.44622000000000006,75.57,12.41,76.5821976702,132.27,87.2883712,26.6949416,91.2791304394,0.4283712,0.1249416,0.44622000000000006,86.86,26.57,90.8329483172,130.03
2020-03-01 21:00:00,71.1067728,48.4644754,86.0521848289,0.4267728,0.1244754,0.444555,70.68,48.34,85.6295392957,133.14,72.9067728,11.9544754,73.8803559967,0.4267728,0.1244754,0.444555,72.48,11.83,73.4390856425,132.49,83.7867728,28.0344754,88.3524482241,0.4267728,0.1244754,0.444555,83.36,27.91,87.9082345403,130.21
2020-03-01 21:30:00,67.92741216,49.06466188,83.7942382754,0.42741216,0.12466188,0.445221,67.5,48.94,83.374897901,133.53,69.68741216,11.64466188,70.6536167783,0.42741216,0.12466188,0.445221,69.26,11.52,70.2115232708,132.75,80.34741216,30.56466188,85.9645577936,0.42741216,0.12466188,0.445221,79.92,30.44,85.5207577141,130.81
2020-03-01 22:00:00,64.2167728,49.8044754,81.2667193796,0.4267728,0.1244754,0.444555,63.79,49.68,80.8533641848,133.53,65.9467728,10.904475399999999,66.8422353492,0.4267728,0.1244754,0.444555,65.52,10.78,66.4008945723,132.75,76.0667728,31.8944754,82.4827950863,0.4267728,0.1244754,0.444555,75.64,31.77,82.0411025036,130.88
2020-03-01 22:30:00,60.1967728,52.1544754,79.6476036035,0.4267728,0.1244754,0.444555,59.77,52.03,79.2437618996,134.29,61.8667728,9.1844754,62.5448012633,0.4267728,0.1244754,0.444555,61.44,9.06,62.1044056408,133.29,71.1967728,32.1144754,78.1045452413,0.4267728,0.1244754,0.444555,70.77,31.99,77.6643611961,131.43
2020-03-01 23:00:00,55.9867728,53.7844754,77.6356137518,0.4267728,0.1244754,0.444555,55.56,53.66,77.2418875999,135.32,57.6167728,8.5744754,58.2513015844,0.4267728,0.1244754,0.444555,57.19,8.45,57.810886518,133.99,66.2667728,33.0044754,74.0309433531,0.4267728,0.1244754,0.444555,65.84,32.88,73.5934779719,132.44
2020-03-01 23:30:00,52.06805152,55.41484836,76.0387230814,0.42805152,0.12484836,0.445887,51.64,55.29,75.6549648073,136.25,53.65805152,7.82484836,54.225591235,0.42805152,0.12484836,0.445887,53.23,7.7,53.7840394541,134.62,61.67805152,33.93484836,70.3971304282,0.42805152,0.12484836,0.445887,61.25,33.81,69.9619796747,133.7
2020-03-02 00:00:00,49.45869088,57.30503484,75.6969558277,0.42869088,0.12503484,0.446553,49.03,57.18,75.3225948836,136.65,51.02869088,6.23503484,51.4081992719,0.42869088,0.12503484,0.446553,50.6,6.11,50.9675592902,134.91,58.36869088,33.13503484,67.1180646987,0.42869088,0.12503484,0.446553,57.94,33.01,66.6836089305,134.07
2020-03-02 00:30:00,49.8067728,57.0244754,75.713310662,0.4267728,0.1244754,0.444555,49.38,56.9,75.3391956421,136.25,51.3767728,6.3244754,51.7645802883,0.4267728,0.1244754,0.444555,50.95,6.2,51.3258463155,134.67,58.7767728,32.8944754,67.3554417447,0.4267728,0.1244754,0.444555,58.35,32.77,66.922308687,133.87
2020-03-02 01:00:00,53.30805152,55.53484836,76.9796579573,0.42805152,0.12484836,0.445887,52.88,55.41,76.5934886266,135.53,54.92805152,7.16484836,55.3933741146,0.42805152,0.12484836,0.445887,54.5,7.04,54.9528124849,134.19,62.94805152,32.88484836,71.0202115023,0.42805152,0.12484836,0.445887,62.52,32.76,70.5830574572,133.11
2020-03-02 01:30:00,55.3767728,55.2444754,78.2210906851,0.4267728,0.1244754,0.444555,54.95,55.12,77.8313362342,135.44,56.9967728,7.3344754,57.4667437655,0.4267728,0.1244754,0.444555,56.57,7.21,57.0276161171,134.14,65.3867728,32.6444754,73.0827738345,0.4267728,0.1244754,0.444555,64.96,32.52,72.6453852629,133.29
2020-03-02 02:00:00,54.43741216,55.60466188,77.8158741226,0.42741216,0.12466188,0.445221,54.01,55.48,77.4280989047,135.82,56.05741216,7.2546618800000005,56.5248934282,0.42741216,0.12466188,0.445221,55.63,7.13,56.0850586164,134.37,64.30741216,32.92466188,72.2459453439,0.42741216,0.12466188,0.445221,63.88,32.8,71.8087348447,133.19
2020-03-02 02:30:00,53.7767728,55.8944754,77.5637394214,0.4267728,0.1244754,0.444555,53.35,55.77,77.1784646129,136.1,55.3967728,7.2644754,55.8710572613,0.4267728,0.1244754,0.444555,54.97,7.14,55.4317643594,134.54,63.5267728,33.1044754,71.6348878263,0.4267728,0.1244754,0.444555,63.1,32.98,71.1989494305,133.41
2020-03-02 03:00:00,52.88805152,56.22484836,77.1905406555,0.42805152,0.12484836,0.445887,52.46,56.1,76.8066507537,136.2,54.48805152,7.06484836,54.9441520164,0.42805152,0.12484836,0.445887,54.06,6.94,54.5036439149,134.6,62.71805152,32.97484836,70.8582712944,0.42805152,0.12484836,0.445887,62.29,32.85,70.4213504557,133.41
2020-03-02 03:30:00,51.99741216,56.83466188,77.0318743271,0.42741216,0.12466188,0.445221,51.57,56.71,76.6517384017,136.57,53.59741216,6.82466188,54.0301637979,0.42741216,0.12466188,0.445221,53.17,6.7,53.5904739669,134.85,61.32741216,32.50466188,69.4089657478,0.42741216,0.12466188,0.445221,60.9,32.38,68.972997615,133.7
2020-03-02 04:00:00,50.73060896,57.38559428,76.5943935045,0.43060896,0.12559428,0.448551,50.3,57.26,76.2154682463,136.94,52.31060896,6.50559428,52.7135899622,0.43060896,0.12559428,0.448551,51.88,6.38,52.2708216886,135.09,59.83060896,33.02559428,68.3402637255,0.43060896,0.12559428,0.448551,59.4,32.9,67.9026509055,134.05
2020-03-02 04:30:00,50.2067728,57.4444754,76.2927767811,0.4267728,0.1244754,0.444555,49.78,57.32,75.918580071,136.87,51.7867728,6.4044754,52.1812911127,0.4267728,0.1244754,0.444555,51.36,6.28,51.7425163671,135.07,59.2367728,33.1244754,67.8691838929,0.4267728,0.1244754,0.444555,58.81,33.0,67.4360148585,133.98
2020-03-02 05:00:00,49.97805152,56.97484836,75.7887787168,0.42805152,0.12484836,0.445887,49.55,56.85,75.4130293782,136.47,51.54805152,6.59484836,51.9681983563,0.42805152,0.12484836,0.445887,51.12,6.47,51.5278109374,134.8,58.97805152,32.72484836,67.4486935476,0.42805152,0.12484836,0.445887,58.55,32.6,67.0138978123,133.57
2020-03-02 05:30:00,51.36773184,56.21475512,76.1494751629,0.42773184000000003,0.12475512,0.445554,50.94,56.09,75.7692002069,136.12,52.94773184,7.02475512,53.4116980773,0.42773184000000003,0.12475512,0.445554,52.52,6.9,52.9713167667,134.59,60.59773184,32.31475512,68.6755305958,0.42773184000000003,0.12475512,0.445554,60.17,32.19,68.2394680519,133.23
2020-03-02 06:00:00,53.98549408,54.41410244,76.6506889428,0.42549408,0.12410244000000001,0.443223,53.56,54.29,76.2632132814,135.13,55.60549408,7.94410244,56.1700964523,0.42549408,0.12410244000000001,0.443223,55.18,7.82,55.7313628041,133.94,63.76549408,31.78410244,71.247929115,0.42549408,0.12410244000000001,0.443223,63.34,31.66,70.8118012763,132.33
2020-03-02 06:30:00,61.35421536,49.46372948,78.8098996098,0.42421536,0.12372948,0.441891,60.93,49.34,78.402171526,132.53,63.02421536,10.68372948,63.9233431334,0.42421536,0.12372948,0.441891,62.6,10.56,63.4844358879,132.26,72.45421536,29.23372948,78.1295351499,0.42421536,0.12372948,0.441891,72.03,29.11,77.6898513321,129.96
2020-03-02 07:00:00,67.98805152,46.50484836,82.3715731941,0.42805152,0.12484836,0.445887,67.56,46.38,81.9478980816,132.05,69.74805152,13.30484836,71.005701748,0.42805152,0.12484836,0.445887,69.32,13.18,70.5618508828,131.96,80.19805152,26.46484836,84.4518541319,0.42805152,0.12484836,0.445887,79.77,26.34,84.0062408396,129.46
2020-03-02 07:30:00,75.98199744,25.66391592,80.1991303901,0.56199744,0.16391592,0.585414,75.42,25.5,79.6142349081,132.05,76.72199744,4.80391592,76.872247914,0.56199744,0.16391592,0.585414,76.16,4.64,76.3012136208,131.98,87.54199744,30.97391592,92.8600279087,0.56199744,0.16391592,0.585414,86.98,30.81,92.2755465982,129.03
2020-03-02 08:00:00,78.79974912,18.10951016,80.8539103545,1.12974912,0.32951016,1.176822,77.67,17.78,79.6790894777,132.63,79.15974912,2.05951016,79.1865358684,1.12974912,0.32951016,1.176822,78.03,1.73,78.0491755242,132.31,89.92974912,31.99951016,95.4532787665,1.12974912,0.32951016,1.176822,88.8,31.67,94.2784646672,129.26
2020-03-02 08:30:00,79.69256576,16.69783168,81.4231086377,1.67256576,0.48783168,1.7422559999999998,78.02,16.21,79.6861625378,132.25,80.05256576,3.66783168,80.1365476795,1.67256576,0.48783168,1.7422559999999998,78.38,3.18,78.4444822789,132.03,90.95256576,31.46783168,96.2423693025,1.67256576,0.48783168,1.7422559999999998,89.28,30.98,94.5022687558,129.26
2020-03-02 09:00:00,79.86076672,16.57230696,81.5621445223,2.51076672,0.7323069600000001,2.615382,77.35,15.84,78.9552284526,132.18,80.21076672,4.22230696,80.3218212809,2.51076672,0.7323069600000001,2.615382,77.7,3.49,77.7783395297,131.96,91.03076672,31.58230696,96.3537368375,2.51076672,0.7323069600000001,2.615382,88.52,30.85,93.7417351024,129.43
2020-03-02 09:30:00,80.95924672,16.30519696,82.5848598556,4.02924672,1.17519696,4.197132,76.93,15.13,78.4037103714,132.06,81.30924672,5.3651969600000005,81.486065929,4.02924672,1.17519696,4.197132,77.28,4.19,77.3935042494,131.89,92.04924672,31.16519696,97.1819598654,4.02924672,1.17519696,4.197132,88.02,29.99,92.9888192204,129.0
2020-03-02 10:00:00,80.43927584,16.59312212,82.1328728303,4.87927584,1.42312212,5.082579,75.56,15.17,77.0677786108,132.35,80.80927584,5.58312212,81.0019154983,4.87927584,1.42312212,5.082579,75.93,4.16,76.0438722055,132.05,91.32927584,31.50312212,96.6099546049,4.87927584,1.42312212,5.082579,86.45,30.08,91.5336490041,129.11
2020-03-02 10:30:00,79.69581856,17.19794708,81.530318776,5.61581856,1.63794708,5.849811,74.08,15.56,75.6964992586,133.0,80.06581856,5.53794708,80.2571128284,5.61581856,1.63794708,5.849811,74.45,3.9,74.5520791125,132.44,90.31581856,31.62794708,95.693647222,5.61581856,1.63794708,5.849811,84.7,29.99,89.852602077,129.64
2020-03-02 11:00:00,80.1498144,16.9657792,81.9257615907,5.7798144,1.6857791999999998,6.02064,74.37,15.28,75.923483192,133.18,79.1098144,6.2057792,79.3528476482,5.7798144,1.6857791999999998,6.02064,73.33,4.52,73.4691724467,132.44,90.4798144,30.6557792,95.5320554171,5.7798144,1.6857791999999998,6.02064,84.7,28.97,89.5173217875,129.93
2020-03-02 11:30:00,95.18038336,21.89302848,97.6658081039,6.25038336,1.82302848,6.510816,88.93,20.07,91.1666046313,135.39,58.63038336,3.60302848,58.7409879655,6.25038336,1.82302848,6.510816,52.38,1.78,52.4102356415,132.87,95.06038336,21.86302848,97.5421370428,6.25038336,1.82302848,6.510816,88.81,20.04,91.0429442626,132.8
2020-03-02 12:00:00,94.768256,19.393658,96.7322920017,5.738256,1.673658,5.97735,89.03,17.72,90.7763146421,0.0,58.628256,4.013658,58.7654818081,5.738256,1.673658,5.97735,52.89,2.34,52.9417387323,132.4,94.728256,19.383658,96.6910992918,5.738256,1.673658,5.97735,88.99,17.71,90.7351321154,132.31
2020-03-02 12:30:00,95.81554944,18.51995192,97.5889754717,5.00554944,1.45995192,5.214114,90.81,17.06,92.3985914395,0.0,58.83554944,2.57995192,58.8920880069,5.00554944,1.45995192,5.214114,53.83,1.12,53.8416502347,132.44,95.77554944,18.48995192,97.5440115668,5.00554944,1.45995192,5.214114,90.77,17.03,92.3537427504,132.11
2020-03-02 13:00:00,96.46691808,18.59743444,98.2432229296,4.99691808,1.45743444,5.205123,91.47,17.14,93.0620250156,0.0,59.36691808,2.07743444,59.4032549291,4.99691808,1.45743444,5.205123,54.37,0.62,54.3735349228,132.88,96.41691808,18.58743444,98.1922339654,4.99691808,1.45743444,5.205123,91.42,17.13,93.0110385922,132.68
2020-03-02 13:30:00,95.7205248,19.7522364,97.7372483283,4.6705248,1.3622364,4.86513,91.05,18.39,92.8886139416,0.0,58.7505248,3.5722364,58.8590268113,4.6705248,1.3622364,4.86513,54.08,2.21,54.1251374132,132.78,95.6905248,19.7222364,97.7018072766,4.6705248,1.3622364,4.86513,91.02,18.36,92.8532713479,132.68
2020-03-02 14:00:00,95.40493088,19.50060484,97.3774841806,4.18493088,1.22060484,4.359303,91.22,18.28,93.0335788842,0.0,58.04493088,3.55060484,58.1534246248,4.18493088,1.22060484,4.359303,53.86,2.33,53.9103746973,132.73,95.36493088,19.49060484,97.3362918894,4.18493088,1.22060484,4.359303,91.18,18.27,92.992393775,132.6
2020-03-02 14:30:00,93.7149808,20.1793694,95.8629468341,4.2149808,1.2293694,4.390605,89.5,18.95,91.4841652965,0.0,56.5249808,2.9393694,56.6013546385,4.2149808,1.2293694,4.390605,52.31,1.71,52.3379422599,132.82,93.6749808,20.1493694,95.817530312,4.2149808,1.2293694,4.390605,89.46,18.92,91.4388210773,132.75
2020-03-02 15:00:00,92.039736,20.772423,94.3546848876,4.259736,1.242423,4.437225,87.78,19.53,89.9263548689,0.0,55.549736,2.602423,55.6106624231,4.259736,1.242423,4.437225,51.29,1.3599999999999999,51.308027637,133.0,91.979736,20.742423,94.2895537509,4.259736,1.242423,4.437225,87.72,19.5,89.8612730825,133.03
2020-03-02 15:30:00,92.18315392,22.40258656,94.8662729911,2.92315392,0.85258656,3.044952,89.26,21.55,91.824561529,0.0,54.74315392,4.81258656,54.9542891002,2.92315392,0.85258656,3.044952,51.82,3.96,51.9710881164,133.08,92.14315392,22.37258656,94.820321892,2.92315392,0.85258656,3.044952,89.22,21.52,91.7786402166,133.62
2020-03-02 16:00:00,93.10357312,22.73354216,95.8388713772,3.3035731200000003,0.96354216,3.441222,89.8,21.77,92.4011520491,0.0,55.79357312,5.58354216,56.0722635939,3.3035731200000003,0.96354216,3.441222,52.49,4.62,52.6929264703,132.86,93.06357312,22.71354216,95.7952693995,3.3035731200000003,0.96354216,3.441222,89.76,21.75,92.3575665552,133.45
2020-03-02 16:30:00,94.88367392,22.52107156,97.5197940972,2.40367392,0.70107156,2.5038270000000002,92.48,21.82,95.0192759391,0.0,56.52367392,5.40107156,56.7811349606,2.40367392,0.70107156,2.5038270000000002,54.12,4.7,54.3237001685,132.88,94.85367392,22.49107156,97.4836794342,2.40367392,0.70107156,2.5038270000000002,92.45,21.79,94.9831911445,133.72
2020-03-02 17:00:00,97.9023264,21.8010952,100.3003153856,1.2723263999999999,0.37109519999999996,1.32534,96.63,21.43,98.9777843761,0.0,57.6423264,5.2610952,57.8819221822,1.2723263999999999,0.37109519999999996,1.32534,56.37,4.89,56.5817019892,132.47,97.8723264,21.7710952,100.2645144663,1.2723263999999999,0.37109519999999996,1.32534,96.6,21.4,98.942003214,132.95
2020-03-02 17:30:00,101.14088832,22.15067576,103.5380689736,0.79088832,0.23067576,0.823842,100.35,21.92,102.7161569569,135.81,59.09088832,5.20067576,59.3193063918,0.79088832,0.23067576,0.823842,58.3,4.97,58.5114595614,132.33,101.09088832,22.12067576,103.4828101542,0.79088832,0.23067576,0.823842,100.3,21.89,102.6609083342,132.95
2020-03-02 18:00:00,86.79719232,30.20209776,91.9016828123,0.48719232,0.14209776,0.5074919999999999,86.31,30.06,91.3948559822,135.15,82.40719232,23.85209776,85.7896725347,0.48719232,0.14209776,0.5074919999999999,81.92,23.71,85.2821816091,133.49,99.52719232,24.89209776,102.5927801651,0.48719232,0.14209776,0.5074919999999999,99.04,24.75,102.085670395,132.25
2020-03-02 18:30:00,88.36147808,57.06876444,105.1883771298,0.44147808,0.12876444,0.459873,87.92,56.94,104.7477446058,135.15,89.57147808,45.94876444,100.6694523627,0.44147808,0.12876444,0.459873,89.13,45.82,100.2179090782,133.62,102.36147808,30.01876444,106.6723882419,0.44147808,0.12876444,0.459873,101.92,29.89,106.2125157408,131.73
2020-03-02 19:00:00,88.3307488,57.3514684,105.3162480874,0.4507488,0.13146839999999999,0.46953000000000006,87.88,57.22,104.8666906124,135.15,89.5507488,45.6714684,100.5247215189,0.4507488,0.13146839999999999,0.46953000000000006,89.1,45.54,100.0634878465,133.6,102.3207488,30.3014684,106.7132354593,0.4507488,0.13146839999999999,0.46953000000000006,101.87,30.17,106.2437094608,131.31
2020-03-02 19:30:00,86.401568,59.565874,104.9443866924,0.431568,0.12587399999999999,0.44955000000000006,85.97,59.44,104.5177233774,136.22,87.631568,45.185874,98.5954102344,0.431568,0.12587399999999999,0.44955000000000006,87.2,45.06,98.1541827942,134.36,100.011568,30.875874,104.6691613088,0.431568,0.12587399999999999,0.44955000000000006,99.58,30.75,104.2196665702,132.24
2020-03-02 20:00:00,83.3799696,36.6854078,91.0935698935,0.4299696,0.12540779999999999,0.447885,82.95,36.56,90.6495234406,135.52,84.0599696,18.2554078,86.0194071306,0.4299696,0.12540779999999999,0.447885,83.63,18.13,85.5726229585,134.01,96.8499696,25.8154078,100.2314915154,0.4299696,0.12540779999999999,0.447885,96.42,25.69,99.7837286335,132.05
2020-03-02 20:30:00,81.47901056,24.70512808,85.1420725334,0.42901056,0.12512808,0.446886,81.05,24.58,84.6952117891,134.82,81.85901056,4.75512808,81.997005146,0.42901056,0.12512808,0.446886,81.43,4.63,81.561521565,133.63,94.67901056,22.39512808,97.2916070498,0.42901056,0.12512808,0.446886,94.25,22.27,96.8453168718,131.61
2020-03-02 21:00:00,77.95964992,25.25531456,81.9483857631,0.42964992,0.12531456,0.447552,77.53,25.13,81.5010294414,133.97,78.31964992,5.54531456,78.515718663,0.42964992,0.12531456,0.447552,77.89,5.42,78.0783484713,133.05,90.69964992,23.98531456,93.8174920266,0.42964992,0.12531456,0.447552,90.27,23.86,93.3700835386,130.8
2020-03-02 21:30:00,73.91901056,26.56512808,78.5476043688,0.42901056,0.12512808,0.446886,73.49,26.44,78.1015601637,133.66,74.27901056,6.95512808,74.6039222587,0.42901056,0.12512808,0.446886,73.85,6.83,74.165162981,132.84,86.00901056,25.53512808,89.71952219880001,0.42901056,0.12512808,0.446886,85.58,25.41,89.2726413858,130.54
2020-03-02 22:00:00,69.73933024,28.33522132,75.2758855782,0.42933024000000003,0.12522132,0.447219,69.31,28.21,74.8310109513,134.5,70.09933024,8.47522132,70.6098114749,0.42933024000000003,0.12522132,0.447219,69.67,8.35,70.1685926893,133.4,81.15933024,27.22522132,85.6040277144,0.42933024000000003,0.12522132,0.447219,80.73,27.1,85.1571658758,131.33
2020-03-02 22:30:00,64.15901056,30.18512808,70.9050110588,0.42901056,0.12512808,0.446886,63.73,30.06,70.4635827928,135.17,64.50901056,10.11512808,65.2972301059,0.42901056,0.12512808,0.446886,64.08,9.99,64.8540399667,133.83,74.70901056,29.02512808,80.1492003635,0.42901056,0.12512808,0.446886,74.28,28.9,79.7040049182,132.16
2020-03-02 23:00:00,59.3883712,31.1349416,67.0549269049,0.4283712,0.1249416,0.44622000000000006,58.96,31.01,66.6175780106,135.88,59.7283712,10.8649416,60.7085272608,0.4283712,0.1249416,0.44622000000000006,59.3,10.74,60.2647293199,134.3,69.3483712,31.5149416,76.1734083007,0.4283712,0.1249416,0.44622000000000006,68.92,31.39,75.731753578,133.09
2020-03-02 23:30:00,55.24933024,33.23522132,64.4753319352,0.42933024000000003,0.12522132,0.447219,54.82,33.11,64.042989468,137.05,55.60933024,12.56522132,57.0112479828,0.42933024000000003,0.12522132,0.447219,55.18,12.44,56.564883099,135.11,64.32933024,31.00522132,71.4113889952,0.42933024000000003,0.12522132,0.447219,63.9,30.88,70.9703064669,133.94
2020-03-03 00:00:00,52.5983712,34.3149416,62.8021008399,0.4283712,0.1249416,0.44622000000000006,52.17,34.19,62.3751953905,137.39,52.9483712,13.5449416,54.6534121138,0.4283712,0.1249416,0.44622000000000006,52.52,13.42,54.2074422935,135.37,61.1883712,31.3349416,68.745147721,0.4283712,0.1249416,0.44622000000000006,60.76,31.21,68.3069667018,134.29
2020-03-03 00:30:00,52.64549408,34.46410244,62.9231468056,0.42549408,0.12410244000000001,0.443223,52.22,34.34,62.4993119962,137.39,53.00549408,13.68410244,54.7433745969,0.42549408,0.12410244000000001,0.443223,52.58,13.56,54.3003683229,135.35,61.24549408,31.49410244,68.8686360661,0.42549408,0.12410244000000001,0.443223,60.82,31.37,68.4335392918,134.29
2020-03-03 01:00:00,55.92933024,33.70522132,65.3003210201,0.42933024000000003,0.12522132,0.447219,55.5,33.58,64.8680691866,136.64,56.28933024,13.13522132,57.8015807569,0.42933024000000003,0.12522132,0.447219,55.86,13.01,57.3550320373,134.89,65.05933024,30.67522132,71.9283369355,0.42933024000000003,0.12522132,0.447219,64.63,30.55,71.4866379123,133.61
2020-03-03 01:30:00,58.4683712,33.1749416,67.2244537423,0.4283712,0.1249416,0.44622000000000006,58.04,33.05,66.7902994454,136.57,58.8283712,12.6149416,60.1657212175,0.4283712,0.1249416,0.44622000000000006,58.4,12.49,59.7206840215,134.84,67.9783712,30.0449416,74.3219850835,0.4283712,0.1249416,0.44622000000000006,67.55,29.92,73.8796920676,133.49
2020-03-03 02:00:00,57.57869088,33.49503484,66.6124838329,0.42869088,0.12503484,0.446553,57.15,33.37,66.1791462622,136.94,57.91869088,12.82503484,59.3216340967,0.42869088,0.12503484,0.446553,57.49,12.7,58.876057103,135.1,66.94869088,30.37503484,73.5171405325,0.42869088,0.12503484,0.446553,66.52,30.25,73.0751182004,134.04
