Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-03-03 02:30:00,57.18964992,33.64531456,66.3525677711,0.42964992,0.12531456,0.447552,56.76,33.52,65.9187985327,137.28,57.55964992,12.85531456,58.9777280959,0.42964992,0.12531456,0.447552,57.13,12.73,58.531101134400004,135.34,66.50964992,30.50531456,73.171768797,0.42964992,0.12531456,0.447552,66.08,30.38,72.7290230926,134.59
2020-03-03 03:00:00,56.0783712,33.5349416,65.340462384,0.4283712,0.1249416,0.44622000000000006,55.65,33.41,64.9087867704,137.49,56.4283712,12.6749416,57.8343775003,0.4283712,0.1249416,0.44622000000000006,56.0,12.55,57.3890451219,135.48,65.3483712,31.5349416,72.5593698995,0.4283712,0.1249416,0.44622000000000006,64.92,31.41,72.119307401,135.02
2020-03-03 03:30:00,54.86901056,33.25512808,64.1600488112,0.42901056,0.12512808,0.446886,54.44,33.13,63.7284120311,137.84,55.22901056,12.29512808,56.5810373,0.42901056,0.12512808,0.446886,54.8,12.17,56.1350950832,135.72,64.15901056,33.06512808,72.1781222462,0.42901056,0.12512808,0.446886,63.73,32.94,71.7395044588,135.63
2020-03-03 04:00:00,53.47901056,33.99512808,63.3693404073,0.42901056,0.12512808,0.446886,53.05,33.87,62.9402843972,138.24,53.83901056,12.90512808,55.3640803124,0.42901056,0.12512808,0.446886,53.41,12.78,54.9177248254,136.01,62.47901056,33.02512808,70.6702613923,0.42901056,0.12512808,0.446886,62.05,32.9,70.2325601128,136.01
2020-03-03 04:30:00,52.07869088,51.275034840000004,73.0843296584,0.42869088,0.12503484,0.446553,51.65,51.15,72.6914369097,136.22,53.42869088,8.80503484,54.1493642408,0.42869088,0.12503484,0.446553,53.0,8.68,53.7060741444,134.68,61.30869088,31.87503484,69.0997353357,0.42869088,0.12503484,0.446553,60.88,31.75,68.661757187,133.9
2020-03-03 05:00:00,52.0483712,54.5949416,75.4297063025,0.4283712,0.1249416,0.44622000000000006,51.62,54.47,75.0440224135,135.5,53.6383712,8.1549416,54.2547503679,0.4283712,0.1249416,0.44622000000000006,53.21,8.03,53.8124985482,134.2,61.4883712,31.8049416,69.2269752554,0.4283712,0.1249416,0.44622000000000006,61.06,31.68,68.789141585,133.26
2020-03-03 05:30:00,54.08933024,53.25522132,75.9063518005,0.42933024000000003,0.12522132,0.447219,53.66,53.13,75.5128631426,134.81,55.67933024,8.84522132,56.3775288229,0.42933024000000003,0.12522132,0.447219,55.25,8.72,55.9338975935,133.71,63.83933024,30.55522132,70.7748658452,0.42933024000000003,0.12522132,0.447219,63.41,30.43,70.3335837278,132.55
2020-03-03 06:00:00,56.44773184,51.82475512,76.6299658954,0.42773184000000003,0.12475512,0.445554,56.02,51.7,76.2307706901,134.02,58.06773184,9.49475512,58.8388634818,0.42773184000000003,0.12475512,0.445554,57.64,9.37,58.396630896,133.17,66.64773184,30.05475512,73.1109325938,0.42773184000000003,0.12475512,0.445554,66.22,29.93,72.6697550567,131.83
2020-03-03 06:30:00,63.63581376,47.65419568,79.5011896691,0.42581376,0.12419568,0.443556,63.21,47.53,79.0860607187,132.23,65.32581376,12.18419568,66.4523631467,0.42581376,0.12419568,0.443556,64.9,12.06,66.0110112027,132.01,75.07581376,27.21419568,79.8560596213,0.42581376,0.12419568,0.443556,74.65,27.09,79.4134157432,129.96
2020-03-03 07:00:00,69.96485472,44.77391596,83.0649411387,0.42485472,0.12391596,0.442557,69.54,44.65,82.6403902459,131.71,71.73485472,14.68391596,73.2223106001,0.42485472,0.12391596,0.442557,71.31,14.56,72.7812455238,131.68,82.51485472,25.08391596,86.2432843145,0.42485472,0.12391596,0.442557,82.09,24.96,85.8007558242,129.49
2020-03-03 07:30:00,77.16171776,27.62216768,81.9567863878,0.52171776,0.15216768,0.5434559999999999,76.64,27.47,81.414313852,132.64,77.89171776,6.31216768,78.1470610863,0.52171776,0.15216768,0.5434559999999999,77.37,6.16,77.614834278,132.31,89.93171776,21.94216768,92.5698254388,0.52171776,0.15216768,0.5434559999999999,89.41,21.79,92.0269101948,130.23
2020-03-03 08:00:00,79.61591328,22.825058040000002,82.8231665776,0.8059132800000001,0.23505804,0.8394929999999999,78.81,22.59,81.9836825228,134.28,79.99591328,2.88505804,80.0479212809,0.8059132800000001,0.23505804,0.8394929999999999,79.19,2.65,79.2343271569,133.34,92.46591328,20.56505804,94.7252169746,0.8059132800000001,0.23505804,0.8394929999999999,91.66,20.33,93.8875098189,131.63
2020-03-03 08:30:00,80.91200704,20.95766872,83.5821557596,0.95200704,0.27766872,0.9916739999999999,79.96,20.68,82.5909438135,133.39,81.28200704,1.26766872,81.2918916771,0.95200704,0.27766872,0.9916739999999999,80.33,0.99,80.336100229,132.72,94.06200704,20.05766872,96.1767708071,0.95200704,0.27766872,0.9916739999999999,93.11,19.78,95.1878169726,130.82
2020-03-03 09:00:00,80.79440416,20.76836788,83.4209856569,1.43440416,0.41836788,1.494171,79.36,20.35,81.9276027966,133.21,81.15440416,1.16836788,81.1628141335,1.43440416,0.41836788,1.494171,79.72,0.75,79.7235278948,132.59,93.93440416,20.61836788,96.1706263832,1.43440416,0.41836788,1.494171,92.5,20.2,94.6799345162,130.64
2020-03-03 09:30:00,83.24959872,20.10988296,85.6440487115,1.67959872,0.48988296000000003,1.749582,81.57,19.62,83.8964200667,133.77,83.63959872,0.92988296,83.6447676568,1.67959872,0.48988296000000003,1.749582,81.96,0.44,81.9611810554,133.02,96.62959872,18.95988296,98.4721103188,1.67959872,0.48988296000000003,1.749582,94.95,18.47,96.7297441328,131.09
2020-03-03 10:00:00,82.69289472,20.86501096,85.2846030625,2.38289472,0.6950109600000001,2.482182,80.31,20.17,82.8041363701,134.89,83.06289472,1.32501096,83.0734622687,2.38289472,0.6950109600000001,2.482182,80.68,0.63,80.6824596799,133.67,95.93289472,19.835010959999998,97.9619719541,2.38289472,0.6950109600000001,2.482182,93.55,19.14,95.4879159894,132.19
2020-03-03 10:30:00,81.89007616,22.33668888,84.8817544801,3.76007616,1.09668888,3.916746,78.13,21.24,80.9656377731,135.38,82.28007616,2.08668888,82.3065319606,3.76007616,1.09668888,3.916746,78.52,0.99,78.5262408371,133.99,94.50007616,18.69668888,96.3318772231,3.76007616,1.09668888,3.916746,90.74,17.6,92.431096499,132.52
2020-03-03 11:00:00,81.73231328,22.40400804,84.7473339425,4.4023132799999996,1.28400804,4.585743,77.33,21.12,80.1622311316,135.26,82.12231328,2.23400804,82.1526939934,4.4023132799999996,1.28400804,4.585743,77.72,0.9500000000000001,77.725805882,133.89,94.27231328,19.30400804,96.2284457817,4.4023132799999996,1.28400804,4.585743,89.87,18.02,91.6588091784,132.32
2020-03-03 11:30:00,81.51095488,22.38361184,84.5284676571,4.16095488,1.21361184,4.334328,77.35,21.17,80.1947093018,135.26,81.88095488,2.24361184,81.9116876041,4.16095488,1.21361184,4.334328,77.72,1.03,77.7268248419,133.85,94.03095488,19.10361184,95.9519070211,4.16095488,1.21361184,4.334328,89.87,17.89,91.6333400024,132.19
2020-03-03 12:00:00,81.60502144,21.42104792,84.3696676431,3.53502144,1.03104792,3.682314,78.07,20.39,80.6887662565,134.83,81.98502144,1.32104792,81.9956639593,3.53502144,1.03104792,3.682314,78.45,0.29,78.4505360084,133.57,94.32502144,19.08104792,96.2356278069,3.53502144,1.03104792,3.682314,90.79,18.05,92.5668763651,131.85
2020-03-03 12:30:00,81.5118256,21.2001158,84.2236464574,2.5718256,0.7501158,2.678985,78.94,20.45,81.5458527456,134.92,81.8918256,1.1001158,81.899214617,2.5718256,0.7501158,2.678985,79.32,0.35000000000000003,79.3207721848,133.63,94.3718256,18.9801158,96.2615513217,2.5718256,0.7501158,2.678985,91.8,18.23,93.5925899845,132.01
2020-03-03 13:00:00,81.22801856,22.57692208,84.3072263201,3.41801856,0.99692208,3.560436,77.81,21.58,80.7470897308,135.61,81.59801856,2.35692208,81.6320507804,3.41801856,0.99692208,3.560436,78.18,1.3599999999999999,78.1918282175,134.06,93.82801856,19.41692208,95.8160421326,3.41801856,0.99692208,3.560436,90.41,18.42,92.2673533814,132.63
2020-03-03 13:30:00,82.38369344,22.22524392,85.328977564,2.86369344,0.83524392,2.983014,79.52,21.39,82.3465998084,135.61,82.77369344,2.03524392,82.7987110015,2.86369344,0.83524392,2.983014,79.91,1.2,79.9190096285,134.06,95.22369344,18.61524392,97.0261773881,2.86369344,0.83524392,2.983014,92.36,17.78,94.0558238495,132.63
2020-03-03 14:00:00,81.7702464,22.4871552,84.8059275364,3.3502464,0.9771552,3.48984,78.42,21.51,81.3165204617,135.89,82.1402464,2.2171552,82.1701640246,3.3502464,0.9771552,3.48984,78.79,1.24,78.7997569793,134.25,94.4302464,18.8971552,96.3025124793,3.3502464,0.9771552,3.48984,91.08,17.92,92.8261428693,132.98
2020-03-03 14:30:00,80.59450336,22.23256348,83.6047896399,2.13450336,0.6225634800000001,2.2234410000000002,78.46,21.61,81.3815931277,135.46,80.97450336,2.11256348,81.0020562631,2.13450336,0.6225634800000001,2.2234410000000002,78.84,1.49,78.8540785248,133.95,93.33450336,19.40256348,95.3298955578,2.13450336,0.6225634800000001,2.2234410000000002,91.2,18.78,93.1135242594,132.69
2020-03-03 15:00:00,80.11864,21.61627,82.9834899493,1.35864,0.39627,1.41525,78.76,21.22,81.5685356004,134.97,80.47864,1.62627,80.495069727,1.35864,0.39627,1.41525,79.12,1.23,79.1295602161,133.6,92.95864,19.55627,94.9934547585,1.35864,0.39627,1.41525,91.6,19.16,93.5824000547,132.23
2020-03-03 15:30:00,79.76443392,22.30962656,82.8256262024,1.64443392,0.47962656000000004,1.712952,78.12,21.83,81.1127813603,135.37,80.14443392,2.22962656,80.1754421438,1.64443392,0.47962656000000004,1.712952,78.5,1.75,78.5195039465,133.9,92.49443392,20.05962656,94.644645511,1.64443392,0.47962656000000004,1.712952,90.85,19.58,92.9359935655,132.57
2020-03-03 16:00:00,79.52216608,22.90104844,82.7540507631,1.75216608,0.51104844,1.825173,77.77,22.39,80.928888538,135.47,79.90216608,2.76104844,79.9498563649,1.75216608,0.51104844,1.825173,78.15,2.25,78.1823829261,133.99,92.12216608,19.72104844,94.2094116044,1.75216608,0.51104844,1.825173,90.37,19.21,92.3891822672,132.44
2020-03-03 16:30:00,80.49887936,23.16300648,83.76511474,1.75887936,0.51300648,1.832166,78.74,22.65,81.9329610108,136.05,80.87887936,2.83300648,80.9284810944,1.75887936,0.51300648,1.832166,79.12,2.32,79.1540068474,134.37,93.21887936,19.75300648,95.2887230166,1.75887936,0.51300648,1.832166,91.46,19.24,93.4618061028,132.97
2020-03-03 17:00:00,81.54553312,23.53244716,84.8731408701,1.34553312,0.39244716,1.401597,80.2,23.14,83.4715496442,135.98,81.91553312,3.2824471600000003,81.9812724083,1.34553312,0.39244716,1.401597,80.57,2.89,80.6218146658,134.33,94.52553312,20.22244716,96.6644907955,1.34553312,0.39244716,1.401597,93.18,19.83,95.2666851528,132.88
2020-03-03 17:30:00,83.29955968,23.33153824,86.5053600624,0.7595596800000001,0.22153824,0.7912079999999999,82.54,23.11,85.7141977738,135.69,83.68955968,3.17153824,83.7496331588,0.7595596800000001,0.22153824,0.7912079999999999,82.93,2.95,82.9824523619,134.15,96.67955968,20.04153824,98.7350014683,0.7595596800000001,0.22153824,0.7912079999999999,95.92,19.82,97.9463056986,132.57
2020-03-03 18:00:00,85.11852096,22.18123528,87.9611835355,0.51852096,0.15123528,0.540126,84.6,22.03,87.4212840217,134.97,85.49852096,2.21123528,85.5271106013,0.51852096,0.15123528,0.540126,84.98,2.06,85.0049645609,133.64,98.88852096,20.05123528,100.9008999658,0.51852096,0.15123528,0.540126,98.37,19.9,100.3626768276,131.92
2020-03-03 18:30:00,88.87202752,20.49184136,91.2039080185,0.45202752,0.13184136,0.470862,88.42,20.36,90.7338194942,133.79,89.26202752,0.85184136,89.2660920545,0.45202752,0.13184136,0.470862,88.81,0.72,88.8129185423,132.87,103.36202752,19.28184136,105.1451289375,0.45202752,0.13184136,0.470862,102.91,19.15,104.6766000594,130.83
2020-03-03 19:00:00,89.13737216,20.65631688,91.4994783736,0.46737216000000004,0.13631688,0.486846,88.67,20.52,91.0134017604,133.79,89.51737216,1.02631688,89.5232553294,0.46737216000000004,0.13631688,0.486846,89.05,0.89,89.0544473903,132.87,103.60737216,19.32631688,105.3944689727,0.46737216000000004,0.13631688,0.486846,103.14,19.19,104.9100362215,130.83
2020-03-03 19:30:00,87.10124832,21.72578076,89.7699114878,0.43124832,0.12578076,0.449217,86.67,21.6,89.321043993,134.65,87.49124832,1.84578076,87.5107161393,0.43124832,0.12578076,0.449217,87.06,1.72,87.0769889236,133.46,101.37124832,21.06578076,103.5369359455,0.43124832,0.12578076,0.449217,100.94,20.94,103.0891226076,131.73
2020-03-03 20:00:00,84.00028928,22.49550104,86.9603137423,0.43028928,0.12550104,0.448218,83.57,22.37,86.5122060752,134.44,84.37028928,2.65550104,84.4120690362,0.43028928,0.12550104,0.448218,83.94,2.5300000000000002,83.978119174,133.33,97.86028928,22.67550104,100.4530465709,0.43028928,0.12550104,0.448218,97.43,22.55,100.0055368467,131.6
2020-03-03 20:30:00,81.48964992,23.47531456,84.8036168909,0.42964992,0.12531456,0.447552,81.06,23.35,84.3560673574,133.18,81.86964992,3.96531456,81.9656226572,0.42964992,0.12531456,0.447552,81.44,3.84,81.5304801899,132.58,94.87964992,23.07531456,97.64536912209999,0.42964992,0.12531456,0.447552,94.45,22.95,97.1982767337,130.32
2020-03-03 21:00:00,78.83964992,24.49531456,82.5573184818,0.42964992,0.12531456,0.447552,78.41,24.37,82.1098349773,133.28,79.20964992,4.97531456,79.3657507708,0.42964992,0.12531456,0.447552,78.78,4.85,78.929151142,132.6,91.74964992,23.82531456,94.792636182,0.42964992,0.12531456,0.447552,91.32,23.7,94.345282871,130.39
2020-03-03 21:30:00,75.00901056,26.05512808,79.4054240242,0.42901056,0.12512808,0.446886,74.58,25.93,78.9591115705,134.41,75.36901056,6.20512808,75.6240131657,0.42901056,0.12512808,0.446886,74.94,6.08,75.1862354424,133.37,87.39901056,26.00512808,91.185819804,0.42901056,0.12512808,0.446886,86.97,25.88,90.7389403729,131.6
2020-03-03 22:00:00,70.41964992,28.74531456,76.0606350487,0.42964992,0.12531456,0.447552,69.99,28.62,75.6155043625,135.25,70.78964992,8.61531456,71.3119778211,0.42964992,0.12531456,0.447552,70.36,8.49,70.8703725121,133.92,81.85964992,26.44531456,86.0253273589,0.42964992,0.12531456,0.447552,81.43,26.32,85.5779603636,132.21
2020-03-03 22:30:00,64.7799696,30.3154078,71.5225028327,0.4299696,0.12540779999999999,0.447885,64.35,30.19,71.0799451322,135.51,65.1399696,10.1054078,65.9191543202,0.4299696,0.12540779999999999,0.447885,64.71,9.98,65.4750677739,134.11,75.4299696,28.9954078,80.8109768988,0.4299696,0.12540779999999999,0.447885,75.0,28.87,80.3646495668,132.6
2020-03-03 23:00:00,59.79901056,31.42512808,67.5533888032,0.42901056,0.12512808,0.446886,59.37,31.3,67.1154743707,136.12,60.15901056,11.06512808,61.1681584731,0.42901056,0.12512808,0.446886,59.73,10.94,60.7236074357,134.47,69.80901056,31.30512808,76.5069212521,0.42901056,0.12512808,0.446886,69.38,31.18,76.0642938572,133.33
2020-03-03 23:30:00,55.5183712,33.9249416,65.0629787457,0.4283712,0.1249416,0.44622000000000006,55.09,33.8,64.6324075058,137.21,55.8783712,13.2149416,57.4197444217,0.4283712,0.1249416,0.44622000000000006,55.45,13.09,56.974122196,135.25,64.5683712,30.8649416,71.5661874029,0.4283712,0.1249416,0.44622000000000006,64.14,30.74,71.1258546522,134.15
2020-03-04 00:00:00,52.51933024,34.40522132,62.7853430582,0.42933024000000003,0.12522132,0.447219,52.09,34.28,62.3577300741,136.97,52.86933024,13.72522132,54.6218617433,0.42933024000000003,0.12522132,0.447219,52.44,13.6,54.1748428701,135.12,61.10933024,31.46522132,68.7343465459,0.42933024000000003,0.12522132,0.447219,60.68,31.34,68.2953731961,133.93
2020-03-04 00:30:00,52.47901056,34.48512808,62.795466461,0.42901056,0.12512808,0.446886,52.05,34.36,62.3683581634,136.89,52.849010559999996,13.83512808,54.6299248229,0.42901056,0.12512808,0.446886,52.42,13.71,54.1832123448,135.05,61.06901056,31.57512808,68.7489110026,0.42901056,0.12512808,0.446886,60.64,31.45,68.3104098948,133.82
2020-03-04 01:00:00,55.7983712,33.9949416,65.3384594474,0.4283712,0.1249416,0.44622000000000006,55.37,33.87,64.9077329754,136.8,56.1583712,13.3849416,57.7314413251,0.4283712,0.1249416,0.44622000000000006,55.73,13.26,57.2857792126,134.96,64.9083712,30.9949416,71.9290140112,0.4283712,0.1249416,0.44622000000000006,64.48,30.87,71.4886515469,133.72
2020-03-04 01:30:00,57.8283712,33.5349416,66.8484317225,0.4283712,0.1249416,0.44622000000000006,57.4,33.41,66.4152700815,136.46,58.1983712,13.0449416,59.6424422008,0.4283712,0.1249416,0.44622000000000006,57.77,12.92,59.1971223963,134.74,67.2683712,30.4849416,73.8536757938,0.4283712,0.1249416,0.44622000000000006,66.84,30.36,73.4119554296,133.36
2020-03-04 02:00:00,57.1383712,33.8149416,66.3946062478,0.4283712,0.1249416,0.44622000000000006,56.71,33.69,65.9624150558,136.79,57.4983712,13.2349416,59.001918357,0.4283712,0.1249416,0.44622000000000006,57.07,13.11,58.5564428564,134.95,66.4683712,30.7849416,73.2513276282,0.4283712,0.1249416,0.44622000000000006,66.04,30.66,72.8101448975,133.68
2020-03-04 02:30:00,56.3483712,33.9749416,65.7984467417,0.4283712,0.1249416,0.44622000000000006,55.92,33.85,65.3671851926,136.97,56.7083712,13.3349416,58.2551288011,0.4283712,0.1249416,0.44622000000000006,56.28,13.21,57.8095364105,135.06,65.5383712,30.9549416,72.4809389358,0.4283712,0.1249416,0.44622000000000006,65.11,30.83,72.0402734587,133.86
2020-03-04 03:00:00,55.50901056,34.09512808,65.1439023404,0.42901056,0.12512808,0.446886,55.08,33.97,64.7129608348,137.08,55.87901056,13.39512808,57.4621029675,0.42901056,0.12512808,0.446886,55.45,13.27,57.0157469477,135.15,64.58901056,31.07512808,71.6756853494,0.42901056,0.12512808,0.446886,64.16,30.95,71.2348797992,133.98
2020-03-04 03:30:00,54.6383712,34.3649416,64.5468885273,0.4283712,0.1249416,0.44622000000000006,54.21,34.24,64.1178734831,137.52,54.9883712,13.5549416,56.634418943,0.4283712,0.1249416,0.44622000000000006,54.56,13.43,56.1885975977,135.46,63.6183712,31.9849416,71.2062753084,0.4283712,0.1249416,0.44622000000000006,63.19,31.86,70.7674762868,134.5
2020-03-04 04:00:00,53.38933024,33.91522132,63.2507930437,0.42933024000000003,0.12522132,0.447219,52.96,33.79,62.8213793226,137.83,53.74933024,13.01522132,55.3026806516,0.42933024000000003,0.12522132,0.447219,53.32,12.89,54.8559431602,135.66,62.44933024,33.86522132,71.0406366981,0.42933024000000003,0.12522132,0.447219,62.02,33.74,70.603597642,135.05
2020-03-04 04:30:00,52.37901056,41.03512808,66.5390297779,0.42901056,0.12512808,0.446886,51.95,40.91,66.1243570857,136.46,53.31901056,0.91512808,53.3268632727,0.42901056,0.12512808,0.446886,52.89,0.79,52.8958996521,134.76,61.02901056,38.64512808,72.2356287039,0.42901056,0.12512808,0.446886,60.6,38.52,71.806339553,133.51
2020-03-04 05:00:00,52.31737216,41.58631688,66.8320969398,0.46737216000000004,0.13631688,0.486846,51.85,41.45,66.3816616243,136.39,53.27737216,0.18631688,53.2776979444,0.46737216000000004,0.13631688,0.486846,52.81,0.05,52.8100236698,134.73,60.80737216,38.10631688,71.760907848,0.46737216000000004,0.13631688,0.486846,60.34,37.97,71.2926118192,133.35
2020-03-04 05:30:00,53.82719232,41.03209776,67.6830826695,0.48719232,0.14209776,0.5074919999999999,53.34,40.89,67.2097292064,136.26,54.78719232,0.6320977600000001,54.790838558,0.48719232,0.14209776,0.5074919999999999,54.3,0.49,54.3022108206,134.64,62.54719232,37.40209776,72.8770758467,0.48719232,0.14209776,0.5074919999999999,62.06,37.26,72.3861257424,133.23
2020-03-04 06:00:00,56.54559392,39.49163156,68.97095878,0.48559392,0.14163156,0.505827,56.06,39.35,68.4919418618,135.44,57.51559392,1.7516315599999999,57.5422606185,0.48559392,0.14163156,0.505827,57.03,1.6099999999999999,57.0527212322,134.1,65.71559392,36.32163156,75.085286198,0.48559392,0.14163156,0.505827,65.23,36.18,74.5918581348,132.44
2020-03-04 06:30:00,63.61367584,35.68107212,72.9372241144,0.48367584,0.14107212,0.503829,63.13,35.54,72.4464526392,133.66,64.62367584,4.56107212,64.7844337627,0.48367584,0.14107212,0.503829,64.14,4.42,64.292114602,132.93,73.93367584,33.29107212,81.0831912674,0.48367584,0.14107212,0.503829,73.45,33.15,80.5842726591,130.72
2020-03-04 07:00:00,70.06486464,33.14433552,77.5089171262,0.49486464,0.14433552,0.5154839999999999,69.57,33.0,76.999901948,132.88,71.10486464,6.68433552,71.4183598021,0.49486464,0.14433552,0.5154839999999999,70.61,6.54,70.9122253212,132.43,81.27486464,29.95433552,86.6190847256,0.49486464,0.14433552,0.5154839999999999,80.78,29.81,86.1048459728,129.84
2020-03-04 07:30:00,76.5944448,29.9100464,82.2272451799,0.7544447999999999,0.2200464,0.78588,75.84,29.69,81.4444700394,131.68,77.6744448,9.3700464,78.2375686261,0.7544447999999999,0.2200464,0.78588,76.92,9.15,77.4623063173,131.62,88.8544448,27.6500464,93.0571728919,0.7544447999999999,0.2200464,0.78588,88.1,27.43,92.2714197355,128.72
2020-03-04 08:00:00,79.6406784,28.6385312,84.6333452329,0.9206784,0.26853119999999997,0.9590400000000001,78.72,28.37,83.6761333954,132.06,80.7506784,10.9885312,81.4949070801,0.9206784,0.26853119999999997,0.9590400000000001,79.83,10.72,80.5465536196,131.89,92.2606784,25.6885312,95.7702115172,0.9206784,0.26853119999999997,0.9590400000000001,91.34,25.42,94.8112440589,129.01
2020-03-04 08:30:00,80.73440448,27.81503464,85.3915699514,1.11440448,0.32503464,1.160838,79.62,27.49,84.2320871165,132.06,81.84440448,11.94503464,82.7114889071,1.11440448,0.32503464,1.160838,80.73,11.62,81.5619844045,131.89,93.51440448,25.11503464,96.8282438662,1.11440448,0.32503464,1.160838,92.4,24.79,95.6676753141,129.01
2020-03-04 09:00:00,81.36346496,27.42892728,85.8624451203,1.57346496,0.45892728,1.6390259999999999,79.79,26.97,84.2248478776,131.92,82.48346496,12.53892728,83.4310894639,1.57346496,0.45892728,1.6390259999999999,80.91,12.08,81.8068120635,131.79,94.15346496,24.63892728,97.3239523524,1.57346496,0.45892728,1.6390259999999999,92.58,24.18,95.6855725802,128.84
2020-03-04 09:30:00,82.59245568,26.65321624,86.7865638863,1.86245568,0.54321624,1.940058,80.73,26.11,84.8473040232,131.43,83.70245568,13.22321624,84.7405129474,1.86245568,0.54321624,1.940058,81.84,12.68,82.8164717915,131.45,95.51245568,23.77321624,98.4265970174,1.86245568,0.54321624,1.940058,93.65,23.23,96.4881101483,128.3
2020-03-04 10:00:00,82.6052528,26.6073654,86.7846742443,1.9452528,0.5673654,2.026305,80.66,26.04,84.7591717751,131.43,83.7152528,13.3273654,84.7694651385,1.9452528,0.5673654,2.026305,81.77,12.76,82.7595946099,131.45,95.5252528,23.7073654,98.4231329349,1.9452528,0.5673654,2.026305,93.58,23.14,96.3985269597,128.3
2020-03-04 10:30:00,82.0246624,27.4459432,86.494653245,2.9346624,0.8559432,3.05694,79.09,26.59,83.4401354265,131.95,83.1246624,13.3259432,84.1860455259,2.9346624,0.8559432,3.05694,80.19,12.47,81.1537861101,131.8,94.6746624,24.5859432,97.814928838,2.9346624,0.8559432,3.05694,91.74,23.73,94.7593821212,128.8
2020-03-04 11:00:00,81.27840832,27.54328576,85.8184843113,3.26840832,0.95328576,3.404592,78.01,26.59,82.417159621,131.84,82.38840832,13.35328576,83.4635253634,3.26840832,0.95328576,3.404592,79.12,12.4,80.0857939962,131.74,93.76840832,24.67328576,96.9602260159,3.26840832,0.95328576,3.404592,90.5,23.72,93.5568725429,128.69
2020-03-04 11:30:00,81.776032,26.973426,86.109727208,1.966032,0.573426,2.04795,79.81,26.4,84.0630483625,131.76,82.886032,13.083426,83.9122776273,1.966032,0.573426,2.04795,80.92,12.51,81.8812951778,131.65,94.556032,24.103426,97.579804942,1.966032,0.573426,2.04795,92.59,23.53,95.5330780411,128.61
2020-03-04 12:00:00,82.23763008,26.83722544,86.5058637925,2.28763008,0.6672254400000001,2.382948,79.95,26.17,84.1241427891,131.55,83.34763008,13.27722544,84.3985317132,2.28763008,0.6672254400000001,2.382948,81.06,12.61,82.0349663253,131.5,95.03763008,23.94722544,98.00826872,2.28763008,0.6672254400000001,2.382948,92.75,23.28,95.6269883453,128.4
2020-03-04 12:30:00,82.32894816,27.11260988,86.6784247644,2.88894816,0.84260988,3.009321,79.44,26.27,83.6709417898,131.55,83.44894816,13.37260988,84.5136299304,2.88894816,0.84260988,3.009321,80.56,12.53,81.5286115422,131.5,95.04894816,24.22260988,98.0868868694,2.88894816,0.84260988,3.009321,92.16,23.38,95.0793878819,128.4
2020-03-04 13:00:00,82.260008,27.300419,86.6719204456,1.990008,0.580419,2.072925,80.27,26.72,84.6004213937,131.69,83.370008,12.730419,84.3363610896,1.990008,0.580419,2.072925,81.38,12.15,82.2819962082,131.63,95.120008,24.500419,98.2246733418,1.990008,0.580419,2.072925,93.13,23.92,96.1528122314,128.56
2020-03-04 13:30:00,83.212416,27.041538,87.49600536,1.5824159999999998,0.461538,1.6483500000000002,81.63,26.58,85.8484321348,131.79,84.342416,12.831538,85.3129035033,1.5824159999999998,0.461538,1.6483500000000002,82.76,12.37,83.6793552795,131.73,96.312416,24.221538,99.3114513983,1.5824159999999998,0.461538,1.6483500000000002,94.73,23.76,97.6642744303,128.69
2020-03-04 14:00:00,83.46701184,26.75454512,87.6501440391,1.14701184,0.33454512000000003,1.194804,82.32,26.42,86.4557620983,131.66,84.60701184,12.75454512,85.5629877559,1.14701184,0.33454512000000003,1.194804,83.46,12.42,84.379073235,131.63,96.64701184,23.94454512,99.5690018962,1.14701184,0.33454512000000003,1.194804,95.5,23.61,98.3752108003,128.54
2020-03-04 14:30:00,82.63726112,27.05170116,86.9523516707,1.61726112,0.47170116,1.684647,81.02,26.58,85.2686155628,131.72,83.74726112,12.82170116,84.7230769374,1.61726112,0.47170116,1.684647,82.13,12.35,83.0533527318,131.69,95.59726112,24.25170116,98.6254599117,1.61726112,0.47170116,1.684647,93.98,23.78,96.9418836211,128.63
2020-03-04 15:00:00,82.2105184,27.1151512,86.5667416517,1.0805183999999999,0.31515119999999996,1.12554,81.13,26.8,85.44189195,131.97,83.3405184,12.6751512,84.2988817549,1.0805183999999999,0.31515119999999996,1.12554,82.26,12.36,83.1833949776,131.93,95.2205184,24.3151512,98.2760077651,1.0805183999999999,0.31515119999999996,1.12554,94.14,24.0,97.1511173379,128.99
2020-03-04 15:30:00,82.43987936,27.13163148,86.7897409586,0.75987936,0.22163148,0.7915409999999999,81.68,26.91,85.9986656873,132.2,83.56987936,12.60163148,84.5146487433,0.75987936,0.22163148,0.7915409999999999,82.81,12.38,83.7302842465,132.01,95.51987936,24.33163148,98.5701559471,0.75987936,0.22163148,0.7915409999999999,94.76,24.11,97.7790862097,129.17
2020-03-04 16:00:00,83.8986304,26.8725172,88.0971756849,0.9686304,0.28251719999999997,1.00899,82.93,26.59,87.0885354108,132.02,85.0486304,13.0025172,86.0368234331,0.9686304,0.28251719999999997,1.00899,84.08,12.72,85.0367261835,131.99,97.1786304,24.0225172,100.1037838398,0.9686304,0.28251719999999997,1.00899,96.21,23.74,99.0956694311,129.17
2020-03-04 16:30:00,84.77671232,27.80195776,89.2190551792,0.9667123200000001,0.28195776,1.006992,83.81,27.52,88.2126209791,132.56,85.91671232,12.32195776,86.7958069201,0.9667123200000001,0.28195776,1.006992,84.95,12.04,85.7989749356,132.3,98.10671232,23.84195776,100.9622006103,0.9667123200000001,0.28195776,1.006992,97.14,23.56,99.9562564325,129.54
2020-03-04 17:00:00,85.10998912,28.14958016,89.6443479043,0.88998912,0.25958016,0.927072,84.22,27.89,88.7178702404,132.74,86.27998912,11.94958016,87.1035532487,0.88998912,0.25958016,0.927072,85.39,11.69,86.1864734167,132.3,98.49998912,23.91958016,101.3626862887,0.88998912,0.25958016,0.927072,97.61,23.66,100.4365854657,129.54
2020-03-04 17:30:00,86.32594336,27.77298348,90.6835547846,0.69594336,0.20298348,0.724941,85.63,27.57,89.9588894996,132.51,87.49594336,12.02298348,88.3181308465,0.69594336,0.20298348,0.724941,86.8,11.82,87.6010981666,132.13,99.98594336,24.25298348,102.8853540465,0.69594336,0.20298348,0.724941,99.29,24.05,102.1611795155,129.33
2020-03-04 18:00:00,88.13015936,27.04004648,92.1850806935,0.48015936000000004,0.14004648,0.500166,87.65,26.9,91.68496332550001,132.07,89.29015936,12.33004648,90.137465045,0.48015936000000004,0.14004648,0.500166,88.81,12.19,89.6426918382,131.8,102.17015936,24.28004648,105.0155327593,0.48015936000000004,0.14004648,0.500166,101.69,24.14,104.516006908,128.93
2020-03-04 18:30:00,90.65490464,26.01268052,94.3131554086,0.45490464,0.13268052,0.473859,90.2,25.88,93.8393009352,131.49,91.83490464,13.00268052,92.7508458772,0.45490464,0.13268052,0.473859,91.38,12.87,92.2818579137,131.4,105.19490464,24.15268052,107.9320153547,0.45490464,0.13268052,0.473859,104.74,24.02,107.4589596078,128.43
2020-03-04 19:00:00,90.24362592,25.89230756,93.884629253,0.45362592,0.13230756,0.472527,89.79,25.76,93.4121068171,131.55,91.42362592,13.18230756,92.3691106862,0.45362592,0.13230756,0.472527,90.97,13.05,91.9012698498,131.44,104.84362592,25.03230756,107.7905483697,0.45362592,0.13230756,0.472527,104.39,24.9,107.318600904,128.59
2020-03-04 19:30:00,88.12266688,26.31202784,91.9669898773,0.45266688,0.13202784,0.471528,87.67,26.18,91.4954714726,132.07,89.20266688,11.10202784,89.8908827449,0.45266688,0.13202784,0.471528,88.75,10.97,89.4254069043,131.78,102.43266688,25.72202784,105.6128494093,0.45266688,0.13202784,0.471528,101.98,25.59,105.1416592032,129.15
2020-03-04 20:00:00,85.02298656,20.67212108,87.4999704773,0.45298656,0.13212108,0.471861,84.57,20.54,87.0285958751,131.72,85.40298656,1.46212108,85.4155015874,0.45298656,0.13212108,0.471861,84.95,1.33,84.9604107806,131.54,99.10298656,22.30212108,101.5814281736,0.45298656,0.13212108,0.471861,98.65,22.17,101.1104910482,129.04
2020-03-04 20:30:00,82.95490464,22.24268052,85.8851153608,0.45490464,0.13268052,0.473859,82.5,22.11,85.411369852,132.37,83.33490464,2.88268052,83.384747876,0.45490464,0.13268052,0.473859,82.88,2.75,82.9256106399,131.97,96.60490464,23.01268052,99.3080614312,0.45490464,0.13268052,0.473859,96.15,22.88,98.8347959982,129.59
2020-03-04 21:00:00,79.59618336,24.11305348,83.1684540773,0.45618336,0.13305348,0.475191,79.14,23.98,82.6932887241,132.57,79.97618336,4.70305348,80.114347135,0.45618336,0.13305348,0.475191,79.52,4.57,79.6512102858,132.12,92.54618336,23.26305348,95.4251838443,0.45618336,0.13305348,0.475191,92.09,23.13,94.95032912,129.59
2020-03-04 21:30:00,75.44161792,25.62463856,79.6747125236,0.46161792,0.13463856,0.480852,74.98,25.49,79.1943211348,133.44,75.79161792,5.93463856,76.0236100285,0.46161792,0.13463856,0.480852,75.33,5.8,75.5529542771,132.7,87.87161792,25.86463856,91.5991308022,0.46161792,0.13463856,0.480852,87.41,25.73,91.1182802735,130.61
2020-03-04 22:00:00,70.563536,28.555198,76.1223485295,0.463536,0.13519799999999998,0.48285000000000006,70.1,28.42,75.6419618995,134.69,70.943536,8.505198,71.4515478713,0.463536,0.13519799999999998,0.48285000000000006,70.48,8.37,70.9752583652,133.56,82.093536,26.825198,86.3651544358,0.463536,0.13519799999999998,0.48285000000000006,81.63,26.69,85.8825535251,131.67
2020-03-04 22:30:00,64.833536,30.145198,71.4990933699,0.463536,0.13519799999999998,0.48285000000000006,64.37,30.01,71.0218065104,135.32,65.183536,9.915198,65.9333338824,0.463536,0.13519799999999998,0.48285000000000006,64.72,9.78,65.4547691158,133.98,75.643536,30.075198,81.40308393,0.463536,0.13519799999999998,0.48285000000000006,75.18,29.94,80.9224072801,132.48
2020-03-04 23:00:00,59.81964992,31.73531456,67.7164729351,0.42964992,0.12531456,0.447552,59.39,31.61,67.27825949,136.07,60.18964992,11.29531456,61.2403305715,0.42964992,0.12531456,0.447552,59.76,11.17,60.7949545604,134.47,69.82964992,31.28531456,76.5176510033,0.42964992,0.12531456,0.447552,69.4,31.16,76.0743425867,133.2
2020-03-04 23:30:00,55.6299696,33.8254078,65.1064645833,0.4299696,0.12540779999999999,0.447885,55.2,33.7,64.6740287905,136.68,55.9899696,13.1954078,57.5238688095,0.4299696,0.12540779999999999,0.447885,55.56,13.07,57.0766020362,134.88,64.6999696,30.7754078,71.646436,0.4299696,0.12540779999999999,0.447885,64.27,30.65,71.2043214981,133.55
2020-03-05 00:00:00,52.48964992,34.65531456,62.8979663898,0.42964992,0.12531456,0.447552,52.06,34.53,62.4705090423,136.85,52.84964992,13.94531456,54.6585518912,0.42964992,0.12531456,0.447552,52.42,13.82,54.2111501446,135.01,61.07964992,31.74531456,68.836680853,0.42964992,0.12531456,0.447552,60.65,31.62,68.397711219,133.74
2020-03-05 00:30:00,52.54773184,34.88475512,63.0730549546,0.42773184000000003,0.12475512,0.445554,52.12,34.76,62.647841144,136.95,52.90773184,14.19475512,54.7788203722,0.42773184000000003,0.12475512,0.445554,52.48,14.07,54.3333718814,135.08,61.14773184,32.02475512,69.0262996956,0.42773184000000003,0.12475512,0.445554,60.72,31.9,68.589564804,133.85
2020-03-05 01:00:00,55.8383712,33.9449416,65.346635403,0.4283712,0.1249416,0.44622000000000006,55.41,33.82,64.9157954584,136.41,56.1983712,13.3749416,57.7680360436,0.4283712,0.1249416,0.44622000000000006,55.77,13.25,57.3223813183,134.69,64.9583712,30.9549416,71.9569204345,0.4283712,0.1249416,0.44622000000000006,64.53,30.83,71.516500194,133.3
2020-03-05 01:30:00,58.0383712,33.6049416,67.0652266938,0.4283712,0.1249416,0.44622000000000006,57.61,33.48,66.6319930664,136.41,58.3983712,13.0649416,59.8419790601,0.4283712,0.1249416,0.44622000000000006,57.97,12.94,59.3966707821,134.66,67.5083712,30.5549416,74.1011783864,0.4283712,0.1249416,0.44622000000000006,67.08,30.43,73.659427774,133.3
2020-03-05 02:00:00,57.0667728,33.7944754,66.3225687483,0.4267728,0.1244754,0.444555,56.64,33.67,65.8920215201,136.58,57.4367728,13.2044754,58.9350578202,0.4267728,0.1244754,0.444555,57.01,13.08,58.4912514826,134.79,66.3867728,30.7644754,73.1686855795,0.4267728,0.1244754,0.444555,65.96,30.64,72.7291633391,133.46
2020-03-05 02:30:00,56.38709248,34.06456864,65.8779100684,0.42709248,0.12456864000000001,0.444888,55.96,33.94,65.4480343479,136.85,56.74709248,13.38456864,58.3041952402,0.42709248,0.12456864000000001,0.444888,56.32,13.26,57.8599170411,134.98,65.59709248,31.04456864,72.5723348382,0.42709248,0.12456864000000001,0.444888,65.17,30.92,72.1330388934,133.73
2020-03-05 03:00:00,55.53773184,34.33475512,65.294066094,0.42773184000000003,0.12475512,0.445554,55.11,34.21,64.8647531407,137.14,55.89773184,13.59475512,57.5271569924,0.42773184000000003,0.12475512,0.445554,55.47,13.47,57.082061981,135.16,64.60773184,31.34475512,71.8098369796,0.42773184000000003,0.12475512,0.445554,64.18,31.22,71.3705877796,134.01
2020-03-05 03:30:00,54.4143552,34.1496036,64.2426453212,0.4443552,0.12960359999999999,0.46287000000000006,53.97,34.02,63.7975023022,137.37,54.7743552,13.3196036,56.370575903,0.4443552,0.12960359999999999,0.46287000000000006,54.33,13.19,55.9081836586,135.31,63.4843552,32.7896036,71.4522320114,0.4443552,0.12960359999999999,0.46287000000000006,63.04,32.66,70.9980084228,134.4
2020-03-05 04:00:00,53.23883072,33.88090896,63.1053808196,0.44883072,0.13090896,0.467532,52.79,33.75,62.65657667,137.49,53.59883072,13.02090896,55.1577621437,0.44883072,0.13090896,0.467532,53.15,12.89,54.6907176768,135.4,62.27883072,33.83090896,70.8744182121,0.44883072,0.13090896,0.467532,61.83,33.7,70.417603623,134.65
2020-03-05 04:30:00,52.53449504,34.00547772,62.5799143821,0.46449504,0.13547772,0.483849,52.07,33.87,62.116517932,137.56,52.89449504,13.10547772,54.4938634326,0.46449504,0.13547772,0.483849,52.43,12.97,54.0104230681,135.43,61.45449504,33.96547772,70.2161565266,0.46449504,0.13547772,0.483849,60.99,33.83,69.744168215,134.74
2020-03-05 05:00:00,52.29920032,34.00976676,62.3848586532,0.47920032,0.13976676,0.49916699999999997,51.82,33.87,61.9071021774,137.47,52.64920032,13.13976676,54.2640927764,0.47920032,0.13976676,0.49916699999999997,52.17,13.0,53.7653131675,135.4,61.16920032,33.97976676,69.9735351176,0.47920032,0.13976676,0.49916699999999997,60.69,33.84,69.4868455177,134.74
2020-03-05 05:30:00,53.84504448,33.10855464,63.2096923375,0.47504448,0.13855464,0.494838,53.37,32.97,62.7325896166,137.15,54.20504448,12.31855464,55.5871715011,0.47504448,0.13855464,0.494838,53.73,12.18,55.0932418723,135.15,62.96504448,32.93855464,71.0601520414,0.47504448,0.13855464,0.494838,62.49,32.8,70.5750671271,134.29
2020-03-05 06:00:00,56.20408544,32.42827492,64.8883058373,0.47408544,0.13827492,0.493839,55.73,32.29,64.4086717764,136.89,56.55408544,11.74827492,57.761462443,0.47408544,0.13827492,0.493839,56.08,11.61,57.2691758278,134.97,65.70408544,32.14827492,73.1473746886,0.47408544,0.13827492,0.493839,65.23,32.01,72.6608078678,134.01
2020-03-05 06:30:00,63.57746208,29.22342644,69.9721540145,0.45746208,0.13342644,0.476523,63.12,29.09,69.5008093478,135.13,63.95746208,9.04342644,64.5936569447,0.45746208,0.13342644,0.476523,63.5,8.91,64.1220562677,133.8,74.07746208,27.70342644,79.0882432776,0.45746208,0.13342644,0.476523,73.62,27.57,78.6130351787,132.12
2020-03-05 07:00:00,70.03732224,26.34755232,74.8292724795,0.43732224000000003,0.12755232,0.455544,69.6,26.22,74.3750522689,134.51,70.40732224,6.32755232,70.6910810737,0.43732224000000003,0.12755232,0.455544,69.97,6.2,70.2441520698,133.43,81.54732224,24.72755232,85.2139519577,0.43732224000000003,0.12755232,0.455544,81.11,24.6,84.7584337986,131.46
2020-03-05 07:30:00,76.69531424,22.40988332,79.9022784205,0.44531424000000003,0.12988332,0.463869,76.25,22.28,79.4384094755,131.96,77.05531424,3.12988332,77.11885387,0.44531424000000003,0.12988332,0.463869,76.61,3.0,76.6687165668,131.75,89.37531424,22.84988332,92.2500079308,0.44531424000000003,0.12988332,0.463869,88.93,22.72,91.7864004088,129.15
2020-03-05 08:00:00,79.82358592,21.30396256,82.6175749456,0.49358592,0.14396256,0.5141519999999999,79.33,21.16,82.1035596061,132.21,80.21358592,1.9439625600000001,80.2371382627,0.49358592,0.14396256,0.5141519999999999,79.72,1.8,79.7403185346,131.93,92.76358592,20.10396256,94.9170805669,0.49358592,0.14396256,0.5141519999999999,92.27,19.96,94.404208063,129.21
2020-03-05 08:30:00,81.46826112,20.09032616,83.90887185,0.61826112,0.18032616,0.644022,80.85,19.91,83.2654225955,131.75,81.82826112,0.78032616,81.8319816871,0.61826112,0.18032616,0.644022,81.21,0.6000000000000001,81.2122164456,131.75,94.65826112,19.26032616,96.5978600283,0.61826112,0.18032616,0.644022,94.04,19.08,95.9560732836,128.98
2020-03-05 09:00:00,82.0196896,19.5869928,84.3260325702,0.7096895999999999,0.20699279999999998,0.73926,81.31,19.38,83.5876815087,131.23,82.3996896,0.5069928,82.4012493102,0.7096895999999999,0.20699279999999998,0.73926,81.69,0.30000000000000004,81.6905508612,131.41,95.3296896,19.0369928,97.2119170375,0.7096895999999999,0.20699279999999998,0.73926,94.62,18.83,96.4754543913,128.58
2020-03-05 09:30:00,83.82271648,19.00412564,85.9500121549,0.8027164800000001,0.23412564,0.836163,83.02,18.77,85.115411648,131.51,84.19271648,0.69412564,84.1955777858,0.8027164800000001,0.23412564,0.836163,83.39,0.46,83.3912687276,131.59,97.38271648,18.34412564,99.0954106633,0.8027164800000001,0.23412564,0.836163,96.58,18.11,98.2632611916,128.76
2020-03-05 10:00:00,84.6534656,19.5222608,86.8753584443,0.9334656,0.27226079999999997,0.9723600000000001,83.72,19.25,85.9046034855,132.57,85.0334656,0.5622608,85.0353244784,0.9334656,0.27226079999999997,0.9723600000000001,84.1,0.29,84.1004999985,132.18,98.2434656,17.8922608,99.8594588891,0.9334656,0.27226079999999997,0.9723600000000001,97.31,17.62,98.8923682596,129.5
2020-03-05 10:30:00,85.17307584,19.78589712,87.4410348343,1.08307584,0.31589712000000003,1.128204,84.09,19.47,86.3145932042,133.21,85.55307584,0.45589712,85.5542905287,1.08307584,0.31589712000000003,1.128204,84.47,0.14,84.4701160174,132.59,98.77307584,17.61589712,100.3316517468,1.08307584,0.31589712000000003,1.128204,97.69,17.3,99.2100100796,130.02
2020-03-05 11:00:00,85.6297392,19.1290906,87.7403803425,1.0597392,0.3090906,1.103895,84.57,18.82,86.6387748067,132.84,86.0297392,1.0090906,86.0356570886,1.0597392,0.3090906,1.103895,84.97,0.7000000000000001,84.9728833217,132.32,99.2997392,16.8890906,100.7257642636,1.0597392,0.3090906,1.103895,98.24,16.58,99.629282844,129.65
2020-03-05 11:30:00,85.732736,19.378298,87.8955087329,1.2627359999999999,0.36829799999999996,1.31535,84.47,19.01,86.5826830261,132.84,86.102736,0.848298,86.1069146828,1.2627359999999999,0.36829799999999996,1.31535,84.84,0.48,84.8413578392,132.32,99.382736,17.168298,100.8547404491,1.2627359999999999,0.36829799999999996,1.31535,98.12,16.8,99.547849801,129.59
2020-03-05 12:00:00,85.44605248,19.38759864,87.6179597197,1.46605248,0.42759864000000003,1.5271379999999999,83.98,18.96,86.0936815335,132.93,85.82605248,0.99759864,85.8318500753,1.46605248,0.42759864000000003,1.5271379999999999,84.36,0.5700000000000001,84.3619256537,132.41,99.01605248,17.14759864,100.4898939587,1.46605248,0.42759864000000003,1.5271379999999999,97.55,16.72,98.9725259858,129.73
2020-03-05 12:30:00,85.96997856,19.32582708,88.1154061781,1.4599785600000001,0.42582708,1.5208110000000001,84.51,18.9,86.5976333395,133.23,86.34997856,1.14582708,86.3575805417,1.4599785600000001,0.42582708,1.5208110000000001,84.89,0.72,84.8930533083,132.59,99.61997856,17.05582708,101.0694878075,1.4599785600000001,0.42582708,1.5208110000000001,98.16,16.63,99.5587389434,129.99
2020-03-05 13:00:00,85.60560288,19.71205084,87.8457978094,1.5156028799999999,0.44205084,1.5787529999999999,84.09,19.27,86.2696991997,133.64,85.98560288,0.88205084,85.9901268537,1.5156028799999999,0.44205084,1.5787529999999999,84.47,0.44,84.4711459612,132.87,99.30560288,18.06205084,100.934832659,1.5156028799999999,0.44205084,1.5787529999999999,97.79,17.62,99.364724626,130.49
2020-03-05 13:30:00,86.09168736,19.31757548,88.2323486875,0.95168736,0.27757548,0.9913409999999999,85.14,19.04,87.2430008654,133.99,86.48168736,1.06757548,86.4882764659,0.95168736,0.27757548,0.9913409999999999,85.53,0.79,85.5336483496,133.1,100.03168736,18.26757548,101.6860009539,0.95168736,0.27757548,0.9913409999999999,99.08,17.99,100.6999826216,130.89
2020-03-05 14:00:00,86.17949952,19.05568736,88.2611203095,0.9794995200000001,0.28568736,1.020312,85.2,18.77,87.2430679195,133.99,86.57949952,1.36568736,86.590269887,0.9794995200000001,0.28568736,1.020312,85.6,1.08,85.606812813,133.08,100.10949952,17.94568736,101.7052584136,0.9794995200000001,0.28568736,1.020312,99.13,17.66,100.6907766382,130.82
2020-03-05 14:30:00,85.15713184,19.23958012,87.303485305,1.02713184,0.29958012,1.069929,84.13,18.94,86.2356103939,133.67,85.52713184,1.09958012,85.5341999274,1.02713184,0.29958012,1.069929,84.5,0.8,84.5037868974,132.88,98.92713184,18.18958012,100.5854772769,1.02713184,0.29958012,1.069929,97.9,17.89,99.5211640808,130.57
2020-03-05 15:00:00,84.62894016,19.71219088,86.8943495395,0.89894016,0.26219088,0.936396,83.73,19.45,85.9593822686,134.07,85.01894016,0.65219088,85.0214416419,0.89894016,0.26219088,0.936396,84.12,0.39,84.1209040608,133.14,98.33894016,18.71219088,100.1034127256,0.89894016,0.26219088,0.936396,97.44,18.45,99.1713471725,130.98
2020-03-05 15:30:00,84.63908,19.488065,86.8536616424,0.9190800000000001,0.268065,0.957375,83.72,19.22,85.8978858878,134.24,85.00908,0.9380649999999999,85.0142555598,0.9190800000000001,0.268065,0.957375,84.09,0.67,84.0926691216,133.26,98.47908,19.538065,100.3985317701,0.9190800000000001,0.268065,0.957375,97.56,19.27,99.4448917743,131.25
2020-03-05 16:00:00,85.49560352,19.04538436,87.5912374994,0.87560352,0.25538436000000003,0.912087,84.62,18.79,86.681073482,133.68,85.87560352,1.22538436,85.8843457608,0.87560352,0.25538436000000003,0.912087,85.0,0.97,85.0055345257,132.87,99.60560352,19.88538436,101.5711807735,0.87560352,0.25538436000000003,0.912087,98.73,19.63,100.6625541103,130.79
2020-03-05 16:30:00,86.69748192,19.08426556,88.7730959426,0.59748192,0.17426556,0.622377,86.1,18.91,88.1521304337,133.68,87.07748192,1.01426556,87.0833887269,0.59748192,0.17426556,0.622377,86.48,0.84,86.4840794597,132.87,101.06748192,19.96426556,103.0204241935,0.59748192,0.17426556,0.622377,100.47,19.79,102.400512694,130.79
2020-03-05 17:00:00,87.49798144,19.22857792,89.5859082942,0.57798144,0.16857792,0.6020639999999999,86.92,19.06,88.9852234924,133.84,87.89798144,0.90857792,87.902677178,0.57798144,0.16857792,0.6020639999999999,87.32,0.74,87.3231355369,132.97,101.99798144,20.13857792,103.9670646814,0.57798144,0.16857792,0.6020639999999999,101.42,19.97,103.3673899254,130.94
2020-03-05 17:30:00,88.36918016,19.65226088,90.5280252731,0.65918016,0.19226088,0.686646,87.71,19.46,89.842838891,133.96,88.74918016,0.49226088,88.7505453496,0.65918016,0.19226088,0.686646,88.09,0.30000000000000004,88.0905108397,133.03,102.99918016,20.63226088,105.0453297517,0.65918016,0.19226088,0.686646,102.34,20.44,104.3612437641,131.07
2020-03-05 18:00:00,88.90227712,19.75566416,91.070857817,0.60227712,0.17566416,0.6273719999999999,88.3,19.58,90.4448251698,133.79,89.29227712,0.34566416,89.2929461771,0.60227712,0.17566416,0.6273719999999999,88.69,0.17,88.6901629269,132.92,103.62227712,20.76566416,105.6824920388,0.60227712,0.17566416,0.6273719999999999,103.02,20.59,105.0574533291,130.92
2020-03-05 18:30:00,91.3502192,18.9592306,93.2969183458,0.5802191999999999,0.16923059999999998,0.604395,90.77,18.79,92.6944280958,133.32,91.7402192,1.0092306,91.7457702854,0.5802191999999999,0.16923059999999998,0.604395,91.16,0.84,91.1638700363,132.59,106.4502192,19.8692306,108.2886674235,0.5802191999999999,0.16923059999999998,0.604395,105.87,19.7,107.6872643352,130.42
2020-03-05 19:00:00,90.46989952,19.51913736,92.5516042132,0.57989952,0.16913736000000001,0.604062,89.89,19.35,91.9490869993,133.5,90.85989952,0.57913736,90.8617452004,0.57989952,0.16913736000000001,0.604062,90.28,0.41000000000000003,90.2809309877,132.71,105.44989952,20.49913736,107.4239076802,0.57989952,0.16913736000000001,0.604062,104.87,20.33,106.822403081,130.61
2020-03-05 19:30:00,87.88088864,20.47734252,90.2350937542,0.47088864,0.13734252,0.490509,87.41,20.34,89.7453268978,133.29,88.24088864,0.84734252,88.2449568946,0.47088864,0.13734252,0.490509,87.77,0.71,87.7728716632,132.58,102.44088864,21.64734252,104.7031188816,0.47088864,0.13734252,0.490509,101.97,21.51,104.2140153722,130.43
2020-03-05 20:00:00,84.85933024,21.06522132,87.4348298909,0.42933024000000003,0.12522132,0.447219,84.43,20.94,86.9879790546,132.46,85.23933024,1.7052213200000002,85.2563850953,0.42933024000000003,0.12522132,0.447219,84.81,1.58,84.8247163273,132.05,99.07933024,23.19522132,101.7582034673,0.42933024000000003,0.12522132,0.447219,98.65,23.07,101.3116350673,129.75
2020-03-05 20:30:00,82.94805152,22.12484836,85.8480527788,0.42805152,0.12484836,0.445887,82.52,22.0,85.4022856837,132.52,83.31805152,2.75484836,83.363582568,0.42805152,0.12484836,0.445887,82.89,2.63,82.9317128727,132.05,96.79805152,23.85484836,99.6941150136,0.42805152,0.12484836,0.445887,96.37,23.73,99.248626187,129.75
2020-03-05 21:00:00,79.64773184,22.774755120000002,82.8399098142,0.42773184000000003,0.12475512,0.445554,79.22,22.65,82.3943620644,132.38,80.00773184,3.42475512,80.080997133,0.42773184000000003,0.12475512,0.445554,79.58,3.3,79.6483923253,131.97,93.06773184,25.68475512,96.5469282547,0.42773184000000003,0.12475512,0.445554,92.64,25.56,96.1014214255,129.75
2020-03-05 21:30:00,75.6883712,24.8049416,79.6493230523,0.4283712,0.1249416,0.44622000000000006,75.26,24.68,79.2033458889,133.11,76.0583712,5.2449416,76.2390007935,0.4283712,0.1249416,0.44622000000000006,75.63,5.12,75.8031087753,132.48,88.3983712,26.6749416,92.3353915905,0.4283712,0.1249416,0.44622000000000006,87.97,26.55,91.8891908768,130.37
2020-03-05 22:00:00,70.9183712,28.1749416,76.3101743402,0.4283712,0.1249416,0.44622000000000006,70.49,28.05,75.8659515198,134.85,71.2783712,8.1149416,71.7388212762,0.4283712,0.1249416,0.44622000000000006,70.85,7.99,71.2991065863,133.66,82.5883712,27.4049416,87.0164920091,0.4283712,0.1249416,0.44622000000000006,82.16,27.28,86.5705723673,131.84
2020-03-05 22:30:00,65.08773184,29.94475512,71.6456641764,0.42773184000000003,0.12475512,0.445554,64.66,29.82,71.2049717365,135.52,65.42773184,9.67475512,66.139163741,0.42773184000000003,0.12475512,0.445554,65.0,9.55,65.6978119879,134.13,76.01773184,30.47475512,81.8987561183,0.42773184000000003,0.12475512,0.445554,75.59,30.35,81.4553288619,132.68
2020-03-05 23:00:00,59.89773184,31.15475512,67.5156059453,0.42773184000000003,0.12475512,0.445554,59.47,31.03,67.0786240169,135.34,60.24773184,10.96475512,61.2373664253,0.42773184000000003,0.12475512,0.445554,59.82,10.84,60.7942266996,133.98,70.06773184,32.38475512,77.1897623353,0.42773184000000003,0.12475512,0.445554,69.64,32.26,76.749183709,132.58
2020-03-05 23:30:00,55.78773184,32.68475512,64.6572829703,0.42773184000000003,0.12475512,0.445554,55.36,32.56,64.2252536001,136.15,56.13773184,12.26475512,57.4618930622,0.42773184000000003,0.12475512,0.445554,55.71,12.14,57.0173982219,134.52,65.18773184,32.89475512,73.0171575511,0.42773184000000003,0.12475512,0.445554,64.76,32.77,72.579132676,133.27
2020-03-06 00:00:00,53.00773184,34.71475512,63.3635057258,0.42773184000000003,0.12475512,0.445554,52.58,34.59,62.937464995,136.89,53.36773184,14.07475512,55.1925133821,0.42773184000000003,0.12475512,0.445554,52.94,13.95,54.747110426,135.02,61.66773184,31.83475512,69.4000056473,0.42773184000000003,0.12475512,0.445554,61.24,31.71,68.9627558904,133.68
