Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-03-06 00:30:00,53.23453504,34.62382272,63.5037386354,0.42453504000000003,0.12382272,0.442224,52.81,34.5,63.0804732068,136.89,53.58453504,13.95382272,55.3715772211,0.42453504000000003,0.12382272,0.442224,53.16,13.83,54.9295412324,135.02,61.94453504,31.72382272,69.5954477627,0.42453504000000003,0.12382272,0.442224,61.52,31.6,69.1611914299,133.68
2020-03-06 01:00:00,56.68741216,33.74466188,65.9709398356,0.42741216,0.12466188,0.445221,56.26,33.62,65.5400030516,136.37,57.04741216,13.23466188,58.5624752656,0.42741216,0.12466188,0.445221,56.62,13.11,58.1179533363,134.65,65.93741216,30.74466188,72.7528456933,0.42741216,0.12466188,0.445221,65.51,30.62,72.3128238973,133.14
2020-03-06 01:30:00,58.94805152,33.21484836,67.6616503611,0.42805152,0.12484836,0.445887,58.52,33.09,67.227512969,136.19,59.30805152,12.77484836,60.6682925895,0.42805152,0.12484836,0.445887,58.88,12.65,60.223557683,134.53,68.55805152,30.13484836,74.8886874895,0.42805152,0.12484836,0.445887,68.13,30.01,74.4466050267,132.96
2020-03-06 02:00:00,58.10709248,33.56456864,67.104504055,0.42709248,0.12456864000000001,0.444888,57.68,33.44,66.6724530822,136.32,58.45709248,13.08456864,59.9035691567,0.42709248,0.12456864000000001,0.444888,58.03,12.96,59.459587116,134.67,67.58709248,30.54456864,74.1686304532,0.42709248,0.12456864000000001,0.444888,67.16,30.42,73.7281628687,133.14
2020-03-06 02:30:00,57.39741216,33.83466188,66.6276764355,0.42741216,0.12466188,0.445221,56.97,33.71,66.1962612237,136.68,57.75741216,13.25466188,59.258794461,0.42741216,0.12466188,0.445221,57.33,13.13,58.814333287,134.88,66.75741216,30.81466188,73.5261549728,0.42741216,0.12466188,0.445221,66.33,30.69,73.0858741482,133.45
2020-03-06 03:00:00,56.53773184,34.10475512,66.0276415103,0.42773184000000003,0.12475512,0.445554,56.11,33.98,65.5970464274,136.79,56.88773184,13.46475512,58.4595044825,0.42773184000000003,0.12475512,0.445554,56.46,13.34,58.0145430043,134.96,65.75773184,31.11475512,72.7475586045,0.42773184000000003,0.12475512,0.445554,65.33,30.99,72.3075998772,133.62
2020-03-06 03:30:00,55.84773184,34.35475512,65.5684249546,0.42773184000000003,0.12475512,0.445554,55.42,34.23,65.1388463208,136.97,56.20773184,13.67475512,57.8472820986,0.42773184000000003,0.12475512,0.445554,55.78,13.55,57.4021854985,135.07,64.95773184,31.39475512,72.146639387,0.42773184000000003,0.12475512,0.445554,64.53,31.27,71.7072785706,133.76
2020-03-06 04:00:00,55.3467728,34.3244754,65.1262993794,0.4267728,0.1244754,0.444555,54.92,34.2,64.6981174378,137.1,55.7067728,13.5944754,57.3415582034,0.4267728,0.1244754,0.444555,55.28,13.47,56.8974454611,135.15,64.3867728,31.3544754,71.6153589617,0.4267728,0.1244754,0.444555,63.96,31.23,71.1772049184,133.84
2020-03-06 04:30:00,54.6183712,34.2749416,64.4820757593,0.4283712,0.1249416,0.44622000000000006,54.19,34.15,64.0529359202,137.1,54.9683712,13.5149416,56.605436831,0.4283712,0.1249416,0.44622000000000006,54.54,13.39,56.1596269575,135.15,63.5183712,31.2749416,70.80046223,0.4283712,0.1249416,0.44622000000000006,63.09,31.15,70.3610019826,133.84
2020-03-06 05:00:00,54.34869088,34.28503484,64.2591924502,0.42869088,0.12503484,0.446553,53.92,34.16,63.8300242832,137.1,54.70869088,13.52503484,56.3557222048,0.42869088,0.12503484,0.446553,54.28,13.4,55.9095555339,135.18,63.23869088,31.29503484,70.5585659566,0.42869088,0.12503484,0.446553,62.81,31.17,70.1189346753,133.84
2020-03-06 05:30:00,55.73581376,33.67419568,65.1186024895,0.42581376,0.12419568,0.443556,55.31,33.55,64.6900193229,137.02,56.09581376,12.96419568,57.5743926675,0.42581376,0.12419568,0.443556,55.67,12.84,57.1315543286,135.09,64.80581376,30.59419568,71.664484275,0.42581376,0.12419568,0.443556,64.38,30.47,71.2264368054,133.73
2020-03-06 06:00:00,58.06901056,32.75512808,66.6701462647,0.42901056,0.12512808,0.446886,57.64,32.63,66.2350851136,136.42,58.42901056,12.22512808,59.6942462185,0.42901056,0.12512808,0.446886,58.0,12.1,59.2487130662,134.7,67.53901056,29.73512808,73.7949577502,0.42901056,0.12512808,0.446886,67.11,29.61,73.3519202203,133.11
2020-03-06 06:30:00,64.57444512000001,29.06671316,70.8147779526,0.43444512,0.12671316,0.452547,64.14,28.94,70.3666341386,134.73,64.93444512,9.02671316,65.5588568655,0.43444512,0.12671316,0.452547,64.5,8.9,65.1111357603,133.57,75.19444512,27.37671316,80.0230529307,0.43444512,0.12671316,0.452547,74.76,27.25,79.5714779302,131.49
2020-03-06 07:00:00,70.4363232,26.8789276,75.3906650379,0.4763232,0.13892759999999998,0.49617000000000006,69.96,26.74,74.8961227301,134.37,70.7963232,6.9289276,71.1345866392,0.4763232,0.13892759999999998,0.49617000000000006,70.32,6.79,70.6470558481,133.35,81.9863232,25.0689276,85.7333559524,0.4763232,0.13892759999999998,0.49617000000000006,81.51,24.93,85.2372277822,131.08
2020-03-06 07:30:00,77.58747168,23.41717924,81.0443091479,0.8474716800000001,0.24717924,0.882783,76.74,23.17,80.1615649797,132.74,77.94747168,3.92717924,78.0463392997,0.8474716800000001,0.24717924,0.882783,77.1,3.68,77.1877736432,132.26,90.19747168,22.34717924,92.924594793,0.8474716800000001,0.24717924,0.882783,89.35,22.1,92.0425580914,129.56
2020-03-06 08:00:00,79.87675168,22.32696924,82.9384652281,1.5667516799999999,0.45696924,1.6320329999999998,78.31,21.87,81.3065372525,132.86,80.23675168,2.80696924,80.2858355905,1.5667516799999999,0.45696924,1.6320329999999998,78.67,2.35,78.705091322,132.32,92.73675168,21.19696924,95.1284217104,1.5667516799999999,0.45696924,1.6320329999999998,91.17,20.74,93.4992860935,129.64
2020-03-06 08:30:00,80.62928832,21.45687576,83.4354819748,2.38928832,0.6968757600000001,2.488842,78.24,20.76,80.9473606735,132.42,80.99928832,2.05687576,81.0254000067,2.38928832,0.6968757600000001,2.488842,78.61,1.3599999999999999,78.6217635264,132.04,93.46928832,20.49687576,95.6902804624,2.38928832,0.6968757600000001,2.488842,91.08,19.8,93.2073301838,129.19
2020-03-06 09:00:00,80.72088576,21.62734168,83.5679562154,3.35088576,0.97734168,3.490506,77.37,20.65,80.0783328997,132.61,81.08088576,2.18734168,81.1103846573,3.35088576,0.97734168,3.490506,77.73,1.21,77.7394172862,132.23,93.40088576,20.28734168,95.5787721892,3.35088576,0.97734168,3.490506,90.05,19.31,92.0971150471,129.31
2020-03-06 09:30:00,81.25863712,21.70626916,84.1078368967,4.23863712,1.23626916,4.415247,77.02,20.47,79.6937971237,132.61,81.61863712,2.27626916,81.650372483,4.23863712,1.23626916,4.415247,77.38,1.04,77.3869885704,132.25,93.86863712,20.30626916,96.0399167116,4.23863712,1.23626916,4.415247,89.63,19.07,91.6362471951,129.31
2020-03-06 10:00:00,80.74193312,22.03139716,83.6937406547,4.94193312,1.44139716,5.147847,75.8,20.59,78.5467255842,132.88,81.10193312,2.54139716,81.1417417568,4.94193312,1.44139716,5.147847,76.16,1.1,76.1679433883,132.47,93.15193312,20.62139716,95.4071520633,4.94193312,1.44139716,5.147847,88.21,19.18,90.2711277209,129.55
2020-03-06 10:30:00,79.42097376,22.42445068,82.5260386865,5.26097376,1.53445068,5.480181,74.16,20.89,77.0460751758,133.15,79.77097376,2.87445068,79.8227456389,5.26097376,1.53445068,5.480181,74.51,1.34,74.5220484152,132.68,91.57097376,21.06445068,93.9625154932,5.26097376,1.53445068,5.480181,86.31,19.53,88.4920165891,129.8
2020-03-06 11:00:00,78.20958464,22.89279552,81.491221713,5.76958464,1.68279552,6.009984,72.44,21.21,75.4812407158,133.51,78.56958464,3.30279552,78.6389730906,5.76958464,1.68279552,6.009984,72.8,1.62,72.8180224944,132.84,90.09958464,21.57279552,92.6462123287,5.76958464,1.68279552,6.009984,84.33,19.89,86.6438745671,130.12
2020-03-06 11:30:00,77.23292096,23.25293528,80.6574428007,6.11292096,1.78293528,6.367626,71.12,21.47,74.2900753802,133.44,77.61292096,3.71293528,77.7016820174,6.11292096,1.78293528,6.367626,71.5,1.9300000000000002,71.5260435086,132.77,88.92292096,21.99293528,91.6022656613,6.11292096,1.78293528,6.367626,82.81,20.21,85.2404845129,130.24
2020-03-06 12:00:00,76.4700336,23.7450098,80.0717898463,6.3600336,1.8550098,6.6250350000000005,70.11,21.89,73.4478331879,133.91,76.8200336,4.0850098,76.9285699033,6.3600336,1.8550098,6.6250350000000005,70.46,2.23,70.4952799838,133.06,87.9800336,22.5350098,90.8202234028,6.3600336,1.8550098,6.6250350000000005,81.62,20.68,84.1990902564,130.97
2020-03-06 12:30:00,75.97983392,24.19995156,79.7406597541,6.23983392,1.81995156,6.499827,69.74,22.38,73.2429655325,134.09,76.33983392,4.52995156,76.4741178705,6.23983392,1.81995156,6.499827,70.1,2.71,70.152363467,133.13,87.45983392,23.06995156,90.4513416943,6.23983392,1.81995156,6.499827,81.22,21.25,83.9538617337,131.08
2020-03-06 13:00:00,75.19745728,24.53342504,79.098334531,5.25745728,1.53342504,5.476518,69.94,23.0,73.6247485564,134.61,75.55745728,4.71342504,75.7043309608,5.25745728,1.53342504,5.476518,70.3,3.18,70.371886432,133.45,86.75745728,23.78342504,89.9583664832,5.25745728,1.53342504,5.476518,81.5,22.25,84.4826165551,131.52
2020-03-06 13:30:00,75.42579968,24.28710824,79.2396042647,4.51579968,1.31710824,4.703958,70.91,22.97,74.5375677092,134.53,75.78579968,4.45710824,75.9167520841,4.51579968,1.31710824,4.703958,71.27,3.14,71.3391372249,133.37,87.25579968,24.48710824,90.626668524,4.51579968,1.31710824,4.703958,82.74,23.17,85.9229684078,131.4
2020-03-06 14:00:00,75.72717984,24.02834412,79.4478891329,2.97717984,0.86834412,3.101229,72.75,23.16,76.3475480942,134.75,76.08717984,4.13834412,76.1996379785,2.97717984,0.86834412,3.101229,73.11,3.27,73.1830923096,133.52,87.86717984,24.26834412,91.1569735092,2.97717984,0.86834412,3.101229,84.89,23.4,88.0560736122,131.73
2020-03-06 14:30:00,73.98700992,24.72454456,78.0088503992,3.06700992,0.89454456,3.194802,70.92,23.83,74.8165442934,135.11,74.36700992,4.71454456,74.51630086669999,3.06700992,0.89454456,3.194802,71.3,3.8200000000000003,71.4022576674,133.75,85.76700992,24.30454456,89.1442139283,3.06700992,0.89454456,3.194802,82.7,23.41,85.9495090155,132.07
2020-03-06 15:00:00,72.07266304,27.17202672,77.0245921362,4.29266304,1.25202672,4.471524,67.78,25.92,72.5670365938,135.86,72.43266304,6.97202672,72.7674366159,4.29266304,1.25202672,4.471524,68.14,5.72,68.3796607187,134.27,83.11266304,24.31202672,86.5955506988,4.29266304,1.25202672,4.471524,78.82,23.06,82.1240281525,132.54
2020-03-06 15:30:00,71.69446208,26.93755144,76.5880380381,3.45446208,1.00755144,3.598398,68.24,25.93,73.0004280809,135.43,72.05446208,6.84755144,72.3791024147,3.45446208,1.00755144,3.598398,68.6,5.84,68.8481343248,133.95,82.79446208,24.11755144,86.23560308,3.45446208,1.00755144,3.598398,79.34,23.11,82.6372053012,132.1
2020-03-06 16:00:00,73.11890944,25.68093192,77.4976462996,1.6489094400000002,0.48093192,1.717614,71.47,25.2,75.7825896892,134.95,73.48890944,5.71093192,73.7104779124,1.6489094400000002,0.48093192,1.717614,71.84,5.23,72.0301221712,133.64,84.81890944,23.48093192,88.0090993161,1.6489094400000002,0.48093192,1.717614,83.17,23.0,86.2916502334,131.75
2020-03-06 16:30:00,74.65709184,24.87123512,78.6909124258,1.06709184,0.31123512000000003,1.111554,73.59,24.56,77.5801630573,134.58,75.01709184,5.01123512,75.1842839,1.06709184,0.31123512000000003,1.111554,73.95,4.7,74.0992071483,133.39,86.74709184,23.40123512,89.8480703624,1.06709184,0.31123512000000003,1.111554,85.68,23.09,88.7367483064,131.36
2020-03-06 17:00:00,77.18784128,24.39603704,80.95140187,0.8778412800000001,0.25603704,0.914418,76.31,24.14,80.0372144693,134.58,77.56784128,4.58603704,77.7032929584,0.8778412800000001,0.25603704,0.914418,76.69,4.33,76.8121409674,133.31,89.69784128,22.87603704,92.5689786103,0.8778412800000001,0.25603704,0.914418,88.82,22.62,91.6550969668,131.16
2020-03-06 17:30:00,78.83663264,24.07193452,82.4298045464,0.72663264,0.21193452000000002,0.7569089999999999,78.11,23.86,81.6729557442,134.25,79.21663264,4.30193452,79.3333569656,0.72663264,0.21193452000000002,0.7569089999999999,78.49,4.09,78.5964897435,133.15,91.64663264,22.52193452,94.3734221525,0.72663264,0.21193452000000002,0.7569089999999999,90.92,22.31,93.6172126267,131.0
2020-03-06 18:00:00,79.72203744,23.77226092,83.1908867775,0.52203744,0.15226092,0.543789,79.2,23.62,82.6471076324,133.64,80.08203744,4.21226092,80.1927419571,0.52203744,0.15226092,0.543789,79.56,4.06,79.6635249032,132.73,92.73203744,22.75226092,95.4824389338,0.52203744,0.15226092,0.543789,92.21,22.6,94.9391599921,130.43
2020-03-06 18:30:00,82.38650304,22.60314672,85.430896781,0.45650304,0.13314672,0.475524,81.93,22.47,84.9554341993,132.94,82.75650304,3.25314672,82.8204187323,0.45650304,0.13314672,0.475524,82.3,3.12,82.3591184994,132.26,95.92650304,22.52314672,98.5352024591,0.45650304,0.13314672,0.475524,95.47,22.39,98.0603538643,129.83
2020-03-06 19:00:00,82.73426528,22.95249404,85.85904515,0.45426528,0.13249404,0.473193,82.28,22.82,85.3858934485,133.23,83.11426528,3.51249404,83.1884529692,0.45426528,0.13249404,0.473193,82.66,3.38,82.7290759044,132.47,96.27426528,22.31249404,98.8260165416,0.45426528,0.13249404,0.473193,95.82,22.18,98.353570347,129.99
2020-03-06 19:30:00,80.8739456,23.9524008,84.3463845164,0.4539456,0.13240079999999999,0.47286000000000006,80.42,23.82,83.8735286011,133.72,81.2439456,4.3424008,81.359911144,0.4539456,0.13240079999999999,0.47286000000000006,80.79,4.21,80.8996180461,132.8,94.1139456,23.1524008,96.9199072389,0.4539456,0.13240079999999999,0.47286000000000006,93.66,23.02,96.4474779349,130.33
2020-03-06 20:00:00,78.27458496,24.87258728,82.1313353639,0.45458496,0.13258728,0.473526,77.82,24.74,81.6579451125,134.32,78.64458496,5.07258728,78.8080064793,0.45458496,0.13258728,0.473526,78.19,4.94,78.3458977867,133.21,91.15458496,24.62258728,94.4215556088,0.45458496,0.13258728,0.473526,90.7,24.49,93.9481245156,131.01
2020-03-06 20:30:00,76.22458496,25.46258728,80.3649843111,0.45458496,0.13258728,0.473526,75.77,25.33,79.8918130975,133.67,76.60458496,5.86258728,76.8285908143,0.45458496,0.13258728,0.473526,76.15,5.73,76.3652761404,132.77,88.90458496,26.18258728,92.6798419484,0.45458496,0.13258728,0.473526,88.45,26.05,92.206317571,130.45
2020-03-06 21:00:00,73.37490464,26.40268052,77.9806268862,0.45490464,0.13268052,0.473859,72.92,26.27,77.5076725234,133.67,73.71490464,6.81268052,74.0290468799,0.45490464,0.13268052,0.473859,73.26,6.68,73.5639177858,132.74,85.58490464,27.26268052,89.8222113476,0.45490464,0.13268052,0.473859,85.13,27.13,89.34849635,130.38
2020-03-06 21:30:00,70.16161792,27.58463856,75.3894217622,0.46161792,0.13463856,0.480852,69.7,27.45,74.9105633406,134.2,70.53161792,7.81463856,70.9632137254,0.46161792,0.13463856,0.480852,70.07,7.68,70.4896254778,133.12,81.88161792,28.62463856,86.7408167237,0.46161792,0.13463856,0.480852,81.42,28.49,86.2606312289,130.97
2020-03-06 22:00:00,66.77225728,29.94482504,73.1794157461,0.46225728,0.13482504,0.481518,66.31,29.81,72.7024910165,135.09,67.12225728,9.91482504,67.8505797907,0.46225728,0.13482504,0.481518,66.66,9.78,67.3736150136,133.74,77.73225728,28.74482504,82.8768290201,0.46225728,0.13482504,0.481518,77.27,28.61,82.3965108485,131.65
2020-03-06 22:30:00,61.98321632,31.47510476,69.5169139492,0.46321632,0.13510476,0.482517,61.52,31.34,69.0427838373,136.19,62.34321632,11.12510476,63.3280710036,0.46321632,0.13510476,0.482517,61.88,10.99,62.8483452447,134.5,72.39321632,31.95510476,79.1322089252,0.46321632,0.13510476,0.482517,71.93,31.82,78.6539083581,132.97
2020-03-06 23:00:00,58.39869088,33.83503484,67.4923453372,0.42869088,0.12503484,0.446553,57.97,33.71,67.0588174665,137.79,58.75869088,12.99503484,60.1785234484,0.42869088,0.12503484,0.446553,58.33,12.87,59.7329540539,135.56,68.03869088,31.56503484,75.0040990954,0.42869088,0.12503484,0.446553,67.61,31.44,74.5626293796,134.38
2020-03-06 23:30:00,54.55773184,41.35475512,68.4599289699,0.42773184000000003,0.12475512,0.445554,54.13,41.23,68.0438814296,137.5,55.47773184,1.27475512,55.4923754288,0.42773184000000003,0.12475512,0.445554,55.05,1.15,55.0620104973,135.36,63.55773184,39.06475512,74.6032195634,0.42773184000000003,0.12475512,0.445554,63.13,38.94,74.1735835726,134.1
2020-03-07 00:00:00,51.91773184,42.73475512,67.2436627094,0.42773184000000003,0.12475512,0.445554,51.49,42.61,66.8343639156,138.06,52.87773184,0.33475512,52.878791453,0.42773184000000003,0.12475512,0.445554,52.45,0.21,52.4504203987,135.73,60.47773184,40.39475512,72.727520855,0.42773184000000003,0.12475512,0.445554,60.05,40.27,72.3026652344,134.57
2020-03-07 00:30:00,51.52933024,48.08522132,70.4802127152,0.42933024000000003,0.12522132,0.447219,51.1,47.96,70.0811786431,136.64,52.93933024,9.41522132,53.7700574555,0.42933024000000003,0.12522132,0.447219,52.51,9.29,53.3254554598,134.76,59.80933024,44.43522132,74.5093610059,0.42933024000000003,0.12522132,0.447219,59.38,44.31,74.0902186527,133.01
2020-03-07 01:00:00,55.07805152,49.27484836,73.902655163,0.42805152,0.12484836,0.445887,54.65,49.15,73.5006462557,135.62,56.70805152,13.20484836,58.2251760616,0.42805152,0.12484836,0.445887,56.28,13.08,57.7799688473,134.07,63.70805152,43.34484836,77.0551212304,0.42805152,0.12484836,0.445887,63.28,43.22,76.6311085656,131.81
2020-03-07 01:30:00,56.98709248,49.14456864,75.2510288045,0.42709248,0.12456864000000001,0.444888,56.56,49.02,74.8464695226,135.69,58.63709248,13.33456864,60.1341777638,0.42709248,0.12456864000000001,0.444888,58.21,13.21,59.6901013569,134.12,65.86709248,42.83456864,78.57018609080001,0.42709248,0.12456864000000001,0.444888,65.44,42.71,78.1443388864,131.81
2020-03-07 02:00:00,56.0967728,49.6944754,74.9425700377,0.4267728,0.1244754,0.444555,55.67,49.57,74.5408196896,136.11,57.7367728,13.0344754,59.1898004922,0.4267728,0.1244754,0.444555,57.31,12.91,58.746099445,134.39,64.8567728,43.4244754,78.0518163901,0.4267728,0.1244754,0.444555,64.43,43.3,77.6280548513,132.3
2020-03-07 02:30:00,55.11613344,50.44428892,74.7155569478,0.42613344000000003,0.12428892,0.443889,54.69,50.32,74.3175517627,136.61,56.75613344,12.77428892,58.1759498459,0.42613344000000003,0.12428892,0.443889,56.33,12.65,57.7329316768,134.71,63.62613344,43.18428892,76.8971239127,0.42613344000000003,0.12428892,0.443889,63.2,43.06,76.4748559986,132.85
2020-03-07 03:00:00,54.0867728,50.7844754,74.1919263368,0.4267728,0.1244754,0.444555,53.66,50.66,73.7958752235,136.61,55.7067728,12.5944754,57.112742417,0.4267728,0.1244754,0.444555,55.28,12.47,56.6690329898,134.74,62.3867728,43.0644754,75.8067177886,0.4267728,0.1244754,0.444555,61.96,42.94,75.3849136101,132.85
2020-03-07 03:30:00,52.99805152,51.17484836,73.6726446491,0.42805152,0.12484836,0.445887,52.57,51.05,73.2782873708,137.01,54.608051520000004,12.64484836,56.052934632,0.42805152,0.12484836,0.445887,54.18,12.52,55.6077584515,134.99,61.11805152,43.41484836,74.9684285531,0.42805152,0.12484836,0.445887,60.69,43.29,74.547301762,133.18
2020-03-07 04:00:00,51.22586368,51.88296024,72.9104291102,0.45586368,0.13296024,0.474858,50.77,51.75,72.4958991944,137.28,52.82586368,12.19296024,54.214759549,0.45586368,0.13296024,0.474858,52.37,12.06,53.7406782614,135.17,59.05586368,44.19296024,73.7605095547,0.45586368,0.13296024,0.474858,58.6,44.06,73.3160528125,133.56
2020-03-07 04:30:00,50.24618336,51.91305348,72.2471041902,0.45618336,0.13305348,0.475191,49.79,51.78,71.8346190914,137.08,51.82618336,12.01305348,53.2002512736,0.45618336,0.13305348,0.475191,51.37,11.88,52.7258124641,135.06,57.93618336,44.27305348,72.9157363452,0.45618336,0.13305348,0.475191,57.48,44.14,72.4726845094,133.38
2020-03-07 05:00:00,49.46207744,51.84060592,71.6515563462,0.48207744,0.14060592,0.5021639999999999,48.98,51.7,71.2174866167,136.99,51.03207744,12.02060592,52.4286934276,0.48207744,0.14060592,0.5021639999999999,50.55,11.88,51.9272269624,134.96,57.01207744,44.22060592,72.1515000673,0.48207744,0.14060592,0.5021639999999999,56.53,44.08,71.6846378243,133.25
2020-03-07 05:30:00,49.32943008,51.37275044,71.2218517015,0.48943008,0.14275044,0.509823,48.84,51.23,70.7803539127,136.35,50.88943008,12.01275044,52.2880509008,0.48943008,0.14275044,0.509823,50.4,11.87,51.7789233183,134.55,56.85943008,43.78275044,71.762971128,0.48943008,0.14275044,0.509823,56.37,43.64,71.2883335476,132.6
2020-03-07 06:00:00,49.80404544,50.54992992,70.9629365028,0.51404544,0.14992992,0.5354639999999999,49.29,50.4,70.4958445584,135.67,51.35404544,12.14992992,52.7717611997,0.51404544,0.14992992,0.5354639999999999,50.84,12.0,52.2370136972,134.1,57.47404544,43.92992992,72.3402007325,0.51404544,0.14992992,0.5354639999999999,56.96,43.78,71.8410050041,132.01
2020-03-07 06:30:00,52.26660288,47.76067584,70.801694424,0.51660288,0.15067584,0.5381279999999999,51.75,47.61,70.3190912911,133.73,53.82660288,13.22067584,55.4264327489,0.51660288,0.15067584,0.5381279999999999,53.31,13.07,54.8888057804,132.82,60.54660288,43.61067584,74.6175727797,0.51660288,0.15067584,0.5381279999999999,60.03,43.46,74.1105424349,130.36
2020-03-07 07:00:00,54.35601344,46.90925392,71.7987068158,0.54601344,0.15925392,0.5687639999999999,53.81,46.75,71.2816848847,133.93,55.95601344,14.28925392,57.7516945006,0.54601344,0.15925392,0.5687639999999999,55.41,14.13,57.1832580394,132.95,63.01601344,43.07925392,76.3337413479,0.54601344,0.15925392,0.5687639999999999,62.47,42.92,75.7933196265,130.56
2020-03-07 07:30:00,57.94405536,45.610349479999996,73.7415590509,0.58405536,0.17034948,0.608391,57.36,45.44,73.1776140633,133.38,59.56405536,15.21034948,61.4754538188,0.58405536,0.17034948,0.608391,58.98,15.04,60.8674132849,132.6,67.11405536,41.60034948,78.9612911731,0.58405536,0.17034948,0.608391,66.53,41.43,78.3752881972,129.95
2020-03-07 08:00:00,60.69614304,45.01804172,75.5688153952,0.81614304,0.23804172,0.8501489999999999,59.88,44.78,74.7720723265,132.8,62.34614304,15.45804172,64.233889854,0.81614304,0.23804172,0.8501489999999999,61.53,15.22,63.3844562965,132.21,70.05614304,39.30804172,80.3304756708,0.81614304,0.23804172,0.8501489999999999,69.24,39.07,79.5024685151,129.19
2020-03-07 08:30:00,63.8712176,44.0245218,77.5737775116,1.1812176,0.3445218,1.230435,62.69,43.68,76.4066652852,132.8,65.5812176,16.7245218,67.6801723649,1.1812176,0.3445218,1.230435,64.4,16.38,66.4504657621,132.18,73.6712176,38.0545218,82.91920725680001,1.1812176,0.3445218,1.230435,72.49,37.71,81.7119587331,129.09
2020-03-07 09:00:00,66.33506304,42.28272672,78.6649195474,1.8950630400000001,0.55272672,1.974024,64.44,41.73,76.7717819254,131.99,68.04506304,18.17272672,70.4299552787,1.8950630400000001,0.55272672,1.974024,66.15,17.62,68.4564598851,131.67,76.59506304,38.27272672,85.6247936797,1.8950630400000001,0.55272672,1.974024,74.7,37.72,83.6832623647,128.5
2020-03-07 09:30:00,69.13449344,41.44214392,80.6041529693,2.06449344,0.60214392,2.150514,67.07,40.84,78.5257314515,132.24,70.87449344,19.36214392,73.4716709865,2.06449344,0.60214392,2.150514,68.81,18.76,71.3214813363,131.84,79.76449344,36.97214392,87.9165163083,2.06449344,0.60214392,2.150514,77.7,36.37,85.7908322608,128.65
2020-03-07 10:00:00,70.03930848,40.67438164,80.9932716598,2.20930848,0.64438164,2.301363,67.83,40.03,78.7610931869,132.03,71.79930848,19.95438164,74.5205880602,2.20930848,0.64438164,2.301363,69.59,19.31,72.2194170566,131.71,80.88930848,37.14438164,89.0100292877,2.20930848,0.64438164,2.301363,78.68,36.5,86.7340325363,128.55
2020-03-07 10:30:00,70.69870912,40.33254016,81.3942336225,2.16870912,0.63254016,2.2590719999999997,68.53,39.7,79.1988061779,131.87,72.45870912,20.112540160000002,75.1982632713,2.16870912,0.63254016,2.2590719999999997,70.29,19.48,72.9393892215,131.58,81.52870912,36.25254016,89.2254284317,2.16870912,0.63254016,2.2590719999999997,79.36,35.62,86.9873209152,128.33
2020-03-07 11:00:00,70.1289088,40.7475984,81.1075250815,2.2889087999999997,0.6675983999999999,2.38428,67.84,40.08,78.7951267529,132.18,71.8789088,19.9475984,74.5954704537,2.2889087999999997,0.6675983999999999,2.38428,69.59,19.28,72.2114014543,131.77,80.8389088,36.5575984,88.7208384583,2.2889087999999997,0.6675983999999999,2.38428,78.55,35.89,86.360839505,128.59
2020-03-07 11:30:00,69.41744,41.67592,80.967050607,2.55744,0.74592,2.664,66.86,40.93,78.3933957678,132.55,71.16744,19.51592,73.7948212926,2.55744,0.74592,2.664,68.61,18.77,71.1311816294,132.03,79.85744,36.16592,87.6651840402,2.55744,0.74592,2.664,77.3,35.42,85.0286210637,128.83
2020-03-07 12:00:00,70.51743008,41.44550044,81.7950943016,2.48743008,0.72550044,2.5910729999999997,68.03,40.72,79.285555431,132.63,72.28743008000001,19.70550044,74.9251579589,2.48743008,0.72550044,2.5910729999999997,69.8,18.98,72.3345035236,132.03,81.12743008,35.73550044,88.6492295685,2.48743008,0.72550044,2.5910729999999997,78.64,35.01,86.0810647007,128.9
2020-03-07 12:30:00,71.07947808,40.62151444,81.8681845379,2.4394780799999998,0.71151444,2.541123,68.64,39.91,79.3993557908,132.1,72.84947808,20.05151444,75.5586506488,2.4394780799999998,0.71151444,2.541123,70.41,19.34,73.0178313838,131.66,81.90947808,36.32151444,89.6014230387,2.4394780799999998,0.71151444,2.541123,79.47,35.61,87.0835977667,128.52
2020-03-07 13:00:00,70.58835936,40.95452148,81.6087575374,2.27835936,0.66452148,2.373291,68.31,40.29,79.3066214133,132.18,72.34835936,19.61452148,74.9600864125,2.27835936,0.66452148,2.373291,70.07,18.95,72.5872399255,131.72,81.37835936,36.82452148,89.3223530498,2.27835936,0.66452148,2.373291,79.1,36.16,86.9733039501,128.62
2020-03-07 13:30:00,69.61995744,41.19832092,80.8964778008,2.59995744,0.7583209200000001,2.7082889999999997,67.02,40.44,78.275628391,132.09,71.36995744,19.58832092,74.0092774012,2.59995744,0.7583209200000001,2.7082889999999997,68.77,18.83,71.3013450084,131.64,80.19995744,37.08832092,88.3604929934,2.59995744,0.7583209200000001,2.7082889999999997,77.6,36.33,85.6833058419,128.53
2020-03-07 14:00:00,69.5260816,41.8455238,81.1475439231,2.3160816,0.6755238,2.412585,67.21,41.17,78.8172125871,132.64,71.2760816,19.1555238,73.8052430407,2.3160816,0.6755238,2.412585,68.96,18.48,71.3932209667,132.0,80.0960816,37.1555238,88.2944802155,2.3160816,0.6755238,2.412585,77.78,36.48,85.9099458736,129.03
2020-03-07 14:30:00,67.76381408,42.82361244,80.1610646204,2.10381408,0.61361244,2.1914730000000002,65.66,42.21,78.0571566226,132.95,69.50381408,18.33361244,71.8811624612,2.10381408,0.61361244,2.1914730000000002,67.4,17.72,69.690446978,132.2,78.02381408,37.33361244,86.4957466088,2.10381408,0.61361244,2.1914730000000002,75.92,36.72,84.3338887992,129.26
2020-03-07 15:00:00,66.77432384,43.20501112,79.5329070899,1.8343238400000001,0.5350111200000001,1.9107539999999998,64.94,42.67,77.7041343816,133.32,68.52432384,18.12501112,70.8808788449,1.8343238400000001,0.5350111200000001,1.9107539999999998,66.69,17.59,68.9707488723,132.43,76.91432384,37.70501112,85.6590980301,1.8343238400000001,0.5350111200000001,1.9107539999999998,75.08,37.17,83.7771764862,129.62
2020-03-07 15:30:00,66.66572224,43.38375232,79.5391003667,2.03572224,0.59375232,2.120544,64.63,42.79,77.5114249643,133.65,68.40572224,18.40375232,70.8381319251,2.03572224,0.59375232,2.120544,66.37,17.81,68.7180689484,132.67,76.81572224,38.37375232,85.8673398352,2.03572224,0.59375232,2.120544,74.78,37.78,83.7817211568,130.01
2020-03-07 16:00:00,66.6982704,42.9874122,79.3509727855,1.3282704,0.3874122,1.383615,65.37,42.6,78.0256169473,133.46,68.4382704,18.1374122,70.8008656491,1.3282704,0.3874122,1.383615,67.11,17.75,69.4176821854,132.54,77.0782704,38.7474122,86.2694715415,1.3282704,0.3874122,1.383615,75.75,38.36,84.9090813753,129.89
2020-03-07 16:30:00,68.22979936,42.47494148,80.3705553946,0.83979936,0.24494148000000002,0.874791,67.39,42.23,79.528516898,133.02,70.00979936,17.93494148,72.2705620036,0.83979936,0.24494148000000002,0.874791,69.17,17.69,71.3962534031,132.26,78.93979936,38.24494148,87.7164036643,0.83979936,0.24494148000000002,0.874791,78.1,38.0,86.8539578833,129.42
2020-03-07 17:00:00,69.11942976,42.16608368,80.965882835,0.80942976,0.23608368000000002,0.843156,68.31,41.93,80.1522364005,132.77,70.88942976,18.04608368,73.1503409964,0.80942976,0.23608368000000002,0.843156,70.08,17.81,72.3076932283,132.09,79.96942976,37.93608368,88.5113334049,0.80942976,0.23608368000000002,0.843156,79.16,37.7,87.6789347563,129.17
2020-03-07 17:30:00,71.67514432,41.35608376,82.7505406463,0.53514432,0.15608376000000002,0.557442,71.14,41.2,82.2091211484,132.55,73.48514432,18.47608376,75.772238365,0.53514432,0.15608376000000002,0.557442,72.95,18.32,75.21519062,131.92,82.95514432,37.10608376,90.8758351882,0.53514432,0.15608376000000002,0.557442,82.42,36.95,90.3236342272,128.94
2020-03-07 18:00:00,74.92969984,40.05407912,84.9634578643,0.45969984,0.13407912,0.478854,74.47,39.92,84.4948951121,132.18,76.79969984,19.48407912,79.232715684,0.45969984,0.13407912,0.478854,76.34,19.35,78.7541624297,131.67,86.70969984,35.86407912,93.8339182677,0.45969984,0.13407912,0.478854,86.25,35.73,93.3578887936,128.55
2020-03-07 18:30:00,77.01787168,34.88062924,84.5482752887,0.44787168,0.13062924,0.466533,76.57,34.75,84.0864281558,132.33,78.39787168,12.03062924,79.315586891,0.44787168,0.13062924,0.466533,77.95,11.9,78.8531071043,131.78,89.20787168,32.62062924,94.984997877,0.44787168,0.13062924,0.466533,88.76,32.49,94.5195096263,128.81
2020-03-07 19:00:00,76.64819136,33.40072248,83.6095299649,0.44819136,0.13072248,0.466866,76.2,33.27,83.1464545245,133.31,77.72819136,6.51072248,78.0003925587,0.44819136,0.13072248,0.466866,77.28,6.38,77.5429094115,132.45,88.81819136,29.99072248,93.7449441375,0.44819136,0.13072248,0.466866,88.37,29.86,93.2784889457,129.73
2020-03-07 19:30:00,75.18851104,33.81081572,82.4407875512,0.44851104,0.13081572,0.467199,74.74,33.68,81.9781068335,133.73,76.28851104,6.36081572,76.5532291502,0.44851104,0.13081572,0.467199,75.84,6.23,76.0954565004,132.74,87.26851104,31.45081572,92.7628526329,0.44851104,0.13081572,0.467199,86.82,31.32,92.2965589824,130.29
2020-03-07 20:00:00,72.19202752,34.20184136,79.8840083487,0.45202752,0.13184136,0.470862,71.74,34.07,79.4190940517,134.02,73.25202752,6.18184136,73.5124118662,0.45202752,0.13184136,0.470862,72.8,6.05,73.0509582415,132.94,84.08202752,34.06184136,90.7193275367,0.45202752,0.13184136,0.470862,83.63,33.93,90.2508825442,130.82
2020-03-07 20:30:00,70.49978976,36.08118868,79.1964174238,0.44978976,0.13118868,0.468531,70.05,35.95,78.7363003957,134.47,71.55978976,4.46118868,71.6987148764,0.44978976,0.13118868,0.468531,71.11,4.33,71.2417082895,133.22,81.87978976,33.67118868,88.5327561881,0.44978976,0.13118868,0.468531,81.43,33.54,88.0668865125,131.03
2020-03-07 21:00:00,68.02138816,37.50165488,77.674213005,0.45138816,0.13165488,0.470196,67.57,37.37,77.2154246249,134.7,69.08138816,3.2516548800000002,69.1578733737,0.45138816,0.13165488,0.470196,68.63,3.12,68.7008828182,133.37,78.83138816,33.11165488,85.5030376544,0.45138816,0.13165488,0.470196,78.38,32.98,85.0359030057,131.03
2020-03-07 21:30:00,65.30613344,38.59428892,75.8578288783,0.42613344000000003,0.12428892,0.443889,64.88,38.47,75.4278151613,135.24,66.33613344,2.40428892,66.3796897024,0.42613344000000003,0.12428892,0.443889,65.91,2.2800000000000002,65.9494238034,133.7,75.68613344,34.31428892,83.1015115337,0.42613344000000003,0.12428892,0.443889,75.26,34.19,82.6621055865,131.64
2020-03-07 22:00:00,62.0451744,39.0640092,73.3184866258,0.4251744,0.1240092,0.44289000000000006,61.62,38.94,72.8927156855,135.84,63.0551744,2.2840092,63.0965269776,0.4251744,0.1240092,0.44289000000000006,62.63,2.16,62.6672362563,134.11,72.2851744,37.8540092,81.59701251,0.4251744,0.1240092,0.44289000000000006,71.86,37.73,81.162876366,132.53
2020-03-07 22:30:00,58.60549408,39.86410244,70.8784212558,0.42549408,0.12410244000000001,0.443223,58.18,39.74,70.4569372028,136.04,59.59549408,1.6441024400000002,59.6181682667,0.42549408,0.12410244000000001,0.443223,59.17,1.52,59.1895201873,134.25,68.28549408,38.81410244,78.545803516,0.42549408,0.12410244000000001,0.443223,67.86,38.69,78.114631792,132.76
2020-03-07 23:00:00,55.00485472,42.60391596,69.5746196389,0.42485472,0.12391596,0.442557,54.58,42.48,69.1630450457,136.79,55.97485472,0.95391596,55.9829823838,0.42485472,0.12391596,0.442557,55.55,0.8300000000000001,55.556200374,134.76,63.71485472,37.32391596,73.8421113903,0.42485472,0.12391596,0.442557,63.29,37.2,73.4129695626,133.1
2020-03-07 23:30:00,51.82613344,42.85428892,67.2490757273,0.42613344000000003,0.12428892,0.443889,51.4,42.73,66.8417003075,136.53,52.78613344,1.33428892,52.8029943324,0.42613344000000003,0.12428892,0.443889,52.36,1.21,52.3739792263,134.57,60.08613344,38.45428892,71.337758362,0.42613344000000003,0.12428892,0.443889,59.66,38.33,70.9119489226,132.94
2020-03-08 00:00:00,49.63741216,43.73466188,66.155826166,0.42741216,0.12466188,0.445221,49.21,43.61,65.7529938482,137.21,50.58741216,1.76466188,50.618181522,0.42741216,0.12466188,0.445221,50.16,1.6400000000000001,50.1868030462,135.02,57.48741216,38.65466188,69.2747099735,0.42741216,0.12466188,0.445221,57.06,38.53,68.8505954949,133.57
2020-03-08 00:30:00,49.3399696,50.6354078,70.6992017154,0.4299696,0.12540779999999999,0.447885,48.91,50.51,70.3096593648,136.65,50.8799696,12.0454078,52.2863572604,0.4299696,0.12540779999999999,0.447885,50.45,11.92,51.8390673141,134.65,57.2399696,45.8154078,73.3175675516,0.4299696,0.12540779999999999,0.447885,56.81,45.69,72.903718698,133.09
2020-03-08 01:00:00,52.86581376,49.76419568,72.6035084289,0.42581376,0.12419568,0.443556,52.44,49.64,72.208608905,135.72,54.49581376,13.11419568,56.0515463274,0.42581376,0.12419568,0.443556,54.07,12.99,55.6084975521,134.04,61.17581376,44.18419568,75.4633907076,0.42581376,0.12419568,0.443556,60.75,44.06,75.045626788,132.04
2020-03-08 01:30:00,54.68549408,50.10410244,74.1682165357,0.42549408,0.12410244000000001,0.443223,54.26,49.98,73.7709156782,136.2,56.33549408,13.12410244,57.8440140213,0.42549408,0.12410244000000001,0.443223,55.91,13.0,57.401464267,134.36,63.15549408,43.34410244,76.5984833324,0.42549408,0.12410244000000001,0.443223,62.73,43.22,76.1775642824,132.37
2020-03-08 02:00:00,53.52453504,51.01382272,73.9410979074,0.42453504000000003,0.12382272,0.442224,53.1,50.89,73.5486376488,136.85,55.15453504,12.90382272,56.6438997269,0.42453504000000003,0.12382272,0.442224,54.73,12.78,56.202324685,134.84,61.70453504,43.14382272,75.2916933227,0.42453504000000003,0.12382272,0.442224,61.28,43.02,74.8729510571,132.92
2020-03-08 02:30:00,52.36453504,51.68382272,73.5748738423,0.42453504000000003,0.12382272,0.442224,51.94,51.56,73.1860451179,137.34,53.99453504,12.64382272,55.4551716899,0.42453504000000003,0.12382272,0.442224,53.57,12.52,55.0135919569,135.15,60.36453504,43.85382272,74.6125650126,0.42453504000000003,0.12382272,0.442224,59.94,43.73,74.1964722881,133.37
2020-03-08 03:00:00,50.89485472,51.69391596,72.5434158573,0.42485472,0.12391596,0.442557,50.47,51.57,72.1573683001,137.63,52.52485472,13.07391596,54.1275127997,0.42485472,0.12391596,0.442557,52.1,12.95,53.6853099088,135.39,58.94485472,46.20391596,74.8952451628,0.42485472,0.12391596,0.442557,58.52,46.08,74.4846078059,133.87
2020-03-08 03:30:00,49.4751744,51.3840092,71.3309840348,0.4251744,0.1240092,0.44289000000000006,49.05,51.26,70.9470936685,137.22,51.0651744,13.2440092,52.7546757756,0.4251744,0.1240092,0.44289000000000006,50.64,13.12,52.311987154,135.09,57.3451744,46.5640092,73.8693169032,0.4251744,0.1240092,0.44289000000000006,56.92,46.44,73.4612823193,133.53
2020-03-08 04:00:00,47.49028928,61.82550104,77.9597341885,0.43028928,0.12550104,0.448218,47.06,61.7,77.5985412234,137.22,49.54028928,18.91550104,53.0286379378,0.43028928,0.12550104,0.448218,49.11,18.79,52.5818999276,134.98,55.87028928,42.72550104,70.3346121291,0.43028928,0.12550104,0.448218,55.44,42.6,69.9167619388,133.71
2020-03-08 04:30:00,46.20444512,65.64671316,80.2766572396,0.43444512,0.12671316,0.452547,45.77,65.52,79.9234840332,137.03,48.41444512,20.76671316,52.6803081972,0.43444512,0.12671316,0.452547,47.98,20.64,52.2311209912,134.82,54.68444512,41.29671316,68.5259589929,0.43444512,0.12671316,0.452547,54.25,41.17,68.1030939092,133.58
2020-03-08 05:00:00,45.3263632,65.7772726,79.8819678753,0.4363632,0.12727259999999999,0.454545,44.89,65.65,79.530086131,137.03,47.5263632,20.6072726,51.8016880326,0.4363632,0.12727259999999999,0.454545,47.09,20.48,51.3507400141,134.85,53.6563632,41.4772726,67.8186512265,0.4363632,0.12727259999999999,0.454545,53.22,41.35,67.3957780577,133.58
2020-03-08 05:30:00,45.783576,66.013543,80.3363161388,0.423576,0.123543,0.441225,45.36,65.89,79.9938853913,137.42,47.973576,20.663543,52.2345288439,0.423576,0.123543,0.441225,47.55,20.54,51.7966610893,135.09,54.183576,41.623543,68.3255387101,0.423576,0.123543,0.441225,53.76,41.5,67.9145610308,133.92
2020-03-08 06:00:00,45.63325632,65.70344976,79.9958585974,0.42325632,0.12344976,0.440892,45.21,65.58,79.6535027478,137.29,47.85325632,20.87344976,52.2076148211,0.42325632,0.12344976,0.440892,47.43,20.75,51.7703332035,135.0,54.02325632,41.29344976,67.9975088992,0.42325632,0.12344976,0.440892,53.6,41.17,67.5864550039,133.81
2020-03-08 06:30:00,47.28229728,65.39317004,80.6962348809,0.42229728,0.12317004000000001,0.439893,46.86,65.27,80.3494399483,137.42,49.51229728,21.26317004,53.884969909,0.42229728,0.12317004000000001,0.439893,49.09,21.14,53.4483648019,135.13,55.94229728,40.88317004,69.2890627551,0.42229728,0.12317004000000001,0.439893,55.52,40.76,68.875598001,133.95
2020-03-08 07:00:00,47.91499456,64.90979008,80.6791642986,0.44499456,0.12979008,0.463536,47.47,64.78,80.3109537983,137.18,50.16499456,21.53979008,54.593857126,0.44499456,0.12979008,0.463536,49.72,21.41,54.133783352,134.97,56.68499456,40.41979008,69.6200261303,0.44499456,0.12979008,0.463536,56.24,40.29,69.1825245275,133.72
2020-03-08 07:30:00,49.98184736,64.22095548,81.378843616,0.79184736,0.23095548000000002,0.8248409999999999,49.19,63.99,80.7116856471,136.62,52.25184736,21.66095548,56.5637034222,0.79184736,0.23095548000000002,0.8248409999999999,51.46,21.43,55.7438471941,134.6,59.03184736,39.87095548,71.2351885912,0.79184736,0.23095548000000002,0.8248409999999999,58.24,39.64,70.4501753014,133.14
2020-03-08 08:00:00,51.21589248,63.56421864,81.6301263863,1.62589248,0.47421864,1.693638,49.59,63.09,80.2465961895,135.98,53.48589248,21.99421864,57.8315342003,1.62589248,0.47421864,1.693638,51.86,21.52,56.1477515133,134.16,60.31589248,39.46421864,72.0793412742,1.62589248,0.47421864,1.693638,58.69,38.99,70.4608841841,132.52
2020-03-08 08:30:00,53.99789952,61.95188736,82.1815642346,2.57789952,0.75188736,2.6853119999999997,51.42,61.2,79.9340753371,134.6,56.26789952,22.55188736,60.6190080741,2.57789952,0.75188736,2.6853119999999997,53.69,21.8,57.9470111395,133.23,63.24789952,37.45188736,73.5046982207,2.57789952,0.75188736,2.6853119999999997,60.67,36.7,70.9065504731,131.08
2020-03-08 09:00:00,56.28734912,60.16881016,82.392665857,3.5273491200000002,1.02881016,3.674322,52.76,59.14,79.2537519617,133.72,58.58734912,23.68881016,63.195230862,3.5273491200000002,1.02881016,3.674322,55.06,22.66,59.5405676829,132.63,65.95734912,38.05881016,76.1501472995,3.5273491200000002,1.02881016,3.674322,62.43,37.03,72.5859890061,130.4
2020-03-08 09:30:00,59.18136448,59.34081464,83.8079124179,4.15136448,1.21081464,4.324338,55.03,58.13,80.0462228965,133.39,61.50136448,24.53081464,66.2131308715,4.15136448,1.21081464,4.324338,57.35,23.32,61.909974156,132.53,69.11136448,36.42081464,78.1207810978,4.15136448,1.21081464,4.324338,64.96,35.21,73.8887386548,129.97
2020-03-08 10:00:00,60.73520992,58.99901956,84.6737859852,4.86520992,1.41901956,5.067927,55.87,57.58,80.2303764169,133.14,63.07520992,24.78901956,67.7715102178,4.86520992,1.41901956,5.067927,58.21,23.37,62.7260791059,132.39,70.70520992,35.32901956,79.0402829758,4.86520992,1.41901956,5.067927,65.84,33.91,74.0593930572,129.64
2020-03-08 10:30:00,63.05519072,57.07151396,85.0477206186,4.08519072,1.19151396,4.255407,58.97,55.88,81.2406013026,132.51,65.44519072,25.46151396,70.2236547149,4.08519072,1.19151396,4.255407,61.36,24.27,65.9854718859,131.94,73.66519072,34.96151396,81.5405897832,4.08519072,1.19151396,4.255407,69.58,33.77,77.3420280313,129.12
2020-03-08 11:00:00,64.64223552,55.59398536,85.2602476024,2.24223552,0.65398536,2.335662,62.4,54.94,83.1394226586,132.37,67.10223552,25.72398536,71.8639926151,2.24223552,0.65398536,2.335662,64.86,25.07,69.536497611,131.8,75.87223552,34.07398536,83.1723066959,2.24223552,0.65398536,2.335662,73.63,33.42,80.8595900311,129.12
2020-03-08 11:30:00,65.03617152,55.72263336,85.6429534437,2.30617152,0.6726333600000001,2.402262,62.73,55.05,83.4599029475,132.61,67.50617152,26.16263336,72.3986641977,2.30617152,0.6726333600000001,2.402262,65.2,25.49,70.0055719211,132.01,76.29617152,33.76263336,83.4327345831,2.30617152,0.6726333600000001,2.402262,73.99,33.09,81.0522559834,129.21
2020-03-08 12:00:00,64.13932608,56.99855344,85.806108432,4.58932608,1.33855344,4.780548,59.55,55.66,81.51219602,132.78,66.53932608,26.16855344,71.5001755545,4.58932608,1.33855344,4.780548,61.95,24.83,66.7407776401,132.09,74.77932608,34.29855344,82.269911736,4.58932608,1.33855344,4.780548,70.19,32.96,77.5435213283,129.36
2020-03-08 12:30:00,65.02954624,56.13778432,85.9086300236,4.20954624,1.22778432,4.384944,60.82,54.91,81.9401031242,132.62,67.46954624,26.58778432,72.5193073938,4.20954624,1.22778432,4.384944,63.26,25.36,68.1539228511,131.94,75.97954624,34.49778432,83.4445239056,4.20954624,1.22778432,4.384944,71.77,33.27,79.1064207255,129.36
2020-03-08 13:00:00,66.48560032,55.72871676,86.7526652134,4.07560032,1.18871676,4.245417,62.41,54.54,82.883168979,132.47,68.93560032,26.778716760000002,73.9541524378,4.07560032,1.18871676,4.245417,64.86,25.59,69.7256602694,131.81,77.69560032,34.08871676,84.844840264,4.07560032,1.18871676,4.245417,73.62,32.9,80.636929505,129.13
2020-03-08 13:30:00,65.51916704,55.89517372,86.12219049,3.78916704,1.10517372,3.947049,61.73,54.79,82.5380942353,132.56,67.95916704,26.56517372,72.9668201277,3.78916704,1.10517372,3.947049,64.17,25.46,69.0362259977,131.86,76.60916704,34.25517372,83.9188977594,3.78916704,1.10517372,3.947049,72.82,33.15,80.0104674402,129.21
2020-03-08 14:00:00,64.73664928,57.03610604,86.2783353583,4.06664928,1.18610604,4.236093,60.67,55.85,82.4625454373,133.12,67.17664928,26.25610604,72.1254831032,4.06664928,1.18610604,4.236093,63.11,25.07,67.9071203925,132.25,75.59664928,34.28610604,83.0083757807,4.06664928,1.18610604,4.236093,71.53,33.1,78.8171992651,129.7
2020-03-08 14:30:00,63.37681856,58.21657208,86.0569020796,4.6168185600000005,1.34657208,4.809186,58.76,56.87,81.773678528,133.57,65.78681856,25.75657208,70.6491790579,4.6168185600000005,1.34657208,4.809186,61.17,24.41,65.8605876075,132.56,73.88681856,34.95657208,81.7387538962,4.6168185600000005,1.34657208,4.809186,69.27,33.61,76.9932789274,130.11
2020-03-08 15:00:00,63.51558016,58.13121088,86.1014901232,4.25558016,1.2412108800000001,4.432896,59.26,56.89,82.1475483505,133.69,65.93558016,25.931210880000002,70.8514532578,4.25558016,1.2412108800000001,4.432896,61.68,24.69,66.438080195,132.62,74.08558016,34.75121088,81.831044508,4.25558016,1.2412108800000001,4.432896,69.83,33.51,77.454173548,130.22
2020-03-08 15:30:00,64.19818976,57.62738868,86.2689022449,2.04818976,0.59738868,2.133531,62.15,57.03,84.3507166537,133.85,66.67818976,25.31738868,71.322865613,2.04818976,0.59738868,2.133531,64.63,24.72,69.1962087112,132.73,75.27818976,34.21738868,82.6899966237,2.04818976,0.59738868,2.133531,73.23,33.62,80.5787645723,130.37
2020-03-08 16:00:00,64.27077664,57.87272652,86.4869077073,2.58077664,0.7527265200000001,2.688309,61.69,57.12,84.0734827398,133.85,66.74077664,25.36272652,71.3974730858,2.58077664,0.7527265200000001,2.688309,64.16,24.61,68.7179576239,132.73,75.27077664,34.46272652,82.7850791821,2.58077664,0.7527265200000001,2.688309,72.69,33.71,80.1261517858,130.37
2020-03-08 16:30:00,66.43470304,56.99762172,87.534556889,2.25470304,0.65762172,2.348649,64.18,56.34,85.4006323162,133.21,68.94470304,25.39762172,73.4738815247,2.25470304,0.65762172,2.348649,66.69,24.74,71.1310319059,132.34,77.84470304,33.72762172,84.8371985527,2.25470304,0.65762172,2.348649,75.59,33.07,82.5074117883,129.79
2020-03-08 17:00:00,68.7990896,55.9018178,88.6472106901,1.3090896,0.3818178,1.363635,67.49,55.52,87.3920505538,132.77,71.3690896,25.3618178,75.7414599308,1.3090896,0.3818178,1.363635,70.06,24.98,74.3801317557,132.05,80.7990896,32.8818178,87.2336335482,1.3090896,0.3818178,1.363635,79.49,32.5,85.877296767,129.24
2020-03-08 17:30:00,70.58474432,54.76263376,89.3372944914,0.9347443200000001,0.27263376,0.973692,69.65,54.49,88.4323617235,132.4,73.19474432,25.82263376,77.6162290399,0.9347443200000001,0.27263376,0.973692,72.26,25.55,76.6440480403,131.77,82.97474432,32.49263376,89.1099289845,0.9347443200000001,0.27263376,0.973692,82.04,32.22,88.1401724527,128.97
2020-03-08 18:00:00,72.0866528,53.9994404,90.0690017454,0.5466527999999999,0.15944039999999998,0.56943,71.54,53.84,89.5361223194,131.98,74.7166528,25.7194404,79.0194141976,0.5466527999999999,0.15944039999999998,0.56943,74.17,25.56,78.450637346,131.53,84.7466528,31.8694404,90.5409100474,0.5466527999999999,0.15944039999999998,0.56943,84.2,31.71,89.9731298778,128.45
2020-03-08 18:30:00,74.96289664,51.09501152,90.7200974145,0.46289664,0.13501152,0.482184,74.5,50.96,90.2616840082,131.46,77.51289664,24.72501152,81.3607727359,0.46289664,0.13501152,0.482184,77.05,24.59,80.878740099,131.17,88.21289664,30.20501152,93.2408593619,0.46289664,0.13501152,0.482184,87.75,30.07,92.7591903803,127.95
2020-03-08 19:00:00,76.90289664,44.69501152,88.9477350268,0.46289664,0.13501152,0.482184,76.44,44.56,88.4797558767,132.43,78.78289664,14.83501152,80.1674645339,0.46289664,0.13501152,0.482184,78.32,14.7,79.6875925098,131.83,90.74289664,26.58501152,94.557052239,0.46289664,0.13501152,0.482184,90.28,26.45,94.0748685888,129.7
2020-03-08 19:30:00,75.28581376,45.60419568,88.0209998644,0.42581376,0.12419568,0.443556,74.86,45.48,87.5925225119,132.54,77.14581376,13.95419568,78.3976795433,0.42581376,0.12419568,0.443556,76.72,13.83,77.9565731674,131.92,88.84581376,27.35419568,92.9614470841,0.42581376,0.12419568,0.443556,88.42,27.23,92.5179404224,129.78
2020-03-08 20:00:00,72.77581376,47.65419568,86.9898927137,0.42581376,0.12419568,0.443556,72.35,47.53,86.5657172326,132.99,74.59581376,12.29419568,75.6021340832,0.42581376,0.12419568,0.443556,74.17,12.17,75.1618107818,132.21,85.63581376,26.65419568,89.6880078142,0.42581376,0.12419568,0.443556,85.21,26.53,89.2445236415,129.92
2020-03-08 20:30:00,71.5267728,46.8744754,85.517809088,0.4267728,0.1244754,0.444555,71.1,46.75,85.0927288316,131.97,73.3267728,12.2544754,74.3437137665,0.4267728,0.1244754,0.444555,72.9,12.13,73.9022793965,131.52,84.2967728,27.4544754,88.6549159606,0.4267728,0.1244754,0.444555,83.87,27.33,88.2105764634,129.03
2020-03-08 21:00:00,68.67741216,48.74466188,84.2177475523,0.42741216,0.12466188,0.445221,68.25,48.62,83.7971771601,132.87,70.44741216,11.16466188,71.3266258485,0.42741216,0.12466188,0.445221,70.02,11.04,70.8849913592,132.17,80.89741216,28.27466188,85.6962531189,0.42741216,0.12466188,0.445221,80.47,28.15,85.2516474914,129.84
2020-03-08 21:30:00,65.38453504,49.42382272,81.9625016374,0.42453504000000003,0.12382272,0.442224,64.96,49.3,81.5493200462,133.45,67.12453504,11.01382272,68.022110341,0.42453504000000003,0.12382272,0.442224,66.7,10.89,67.5831495271,132.54,77.35453504,30.92382272,83.3067038291,0.42453504000000003,0.12382272,0.442224,76.93,30.8,82.8665487395,130.62
2020-03-08 22:00:00,61.7751744,51.6540092,80.5252062312,0.4251744,0.1240092,0.44289000000000006,61.35,51.53,80.1196817268,134.46,63.4851744,9.6640092,64.2165122256,0.4251744,0.1240092,0.44289000000000006,63.06,9.54,63.7775446376,133.22,72.9851744,31.2840092,79.4073353905,0.4251744,0.1240092,0.44289000000000006,72.56,31.16,78.9677098566,131.44
2020-03-08 22:30:00,58.13549408,53.72410244,79.1581635393,0.42549408,0.12410244000000001,0.443223,57.71,53.6,78.7616918305,135.41,59.79549408,8.52410244,60.4000118765,0.42549408,0.12410244000000001,0.443223,59.37,8.4,59.961295016,133.87,68.61549408,31.68410244,75.5775652907,0.42549408,0.12410244000000001,0.443223,68.19,31.56,75.1392686949,132.3
2020-03-08 23:00:00,54.20485472,54.35391596,76.7627152686,0.42485472,0.12391596,0.442557,53.78,54.23,76.3752662843,136.11,55.83485472,8.54391596,56.4847722978,0.42485472,0.12391596,0.442557,55.41,8.42,56.0460926381,134.31,64.26485472,33.98391596,72.6971670436,0.42485472,0.12391596,0.442557,63.84,33.86,72.2637198046,133.27
