Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-03-08 23:30:00,50.6451744,56.9040092,76.1774241691,0.4251744,0.1240092,0.44289000000000006,50.22,56.78,75.8024854474,137.41,52.2451744,7.1240092,52.7286426448,0.4251744,0.1240092,0.44289000000000006,51.82,7.0,52.2906530845,135.17,59.8751744,33.444009199999996,68.5823465682,0.4251744,0.1240092,0.44289000000000006,59.45,33.32,68.1507512798,134.36
2020-03-09 00:00:00,48.0851744,58.8340092,75.9843709958,0.4251744,0.1240092,0.44289000000000006,47.66,58.71,75.6197044427,137.31,49.8251744,10.9240092,51.0086461396,0.4251744,0.1240092,0.44289000000000006,49.4,10.8,50.566787519100004,135.09,57.0051744,37.0640092,67.995078398,0.4251744,0.1240092,0.44289000000000006,56.58,36.94,67.5711476889,134.36
2020-03-09 00:30:00,47.97549408,63.31410244,79.4375452793,0.42549408,0.12410244000000001,0.443223,47.55,63.19,79.0821003768,135.49,50.18549408,20.83410244,54.3382336899,0.42549408,0.12410244000000001,0.443223,49.76,20.71,53.8976966113,133.88,56.90549408,41.55410244,70.4626048772,0.42549408,0.12410244000000001,0.443223,56.48,41.43,70.0459513462,132.59
2020-03-09 01:00:00,51.6283712,62.1449416,80.7928368064,0.4283712,0.1249416,0.44622000000000006,51.2,62.02,80.4233821721,135.03,53.9183712,21.5649416,58.0709691591,0.4283712,0.1249416,0.44622000000000006,53.49,21.44,57.6268487773,133.58,61.1883712,40.4749416,73.3637353713,0.4283712,0.1249416,0.44622000000000006,60.76,40.35,72.9376452869,132.12
2020-03-09 01:30:00,53.68453504,62.04382272,82.0455071297,0.42453504000000003,0.12382272,0.442224,53.26,61.92,81.6744390859,135.34,56.00453504,21.94382272,60.1501396558,0.42453504000000003,0.12382272,0.442224,55.58,21.82,59.7097044039,133.77,63.59453504,40.24382272,75.2584224793,0.42453504000000003,0.12382272,0.442224,63.17,40.12,74.8335706752,132.4
2020-03-09 02:00:00,52.74453504,62.53382272,81.8074871913,0.42453504000000003,0.12382272,0.442224,52.32,62.41,81.4394898068,135.75,55.05453504,21.93382272,59.2629260802,0.42453504000000003,0.12382272,0.442224,54.63,21.81,58.8227252004,134.03,62.49453504,40.62382272,74.5376541236,0.42453504000000003,0.12382272,0.442224,62.07,40.5,74.1143366698,132.79
2020-03-09 02:30:00,51.98485472,62.89391596,81.5969961766,0.42485472,0.12391596,0.442557,51.56,62.77,81.2311916692,135.99,54.28485472,21.84391596,58.5149734379,0.42485472,0.12391596,0.442557,53.86,21.72,58.0745899684,134.2,61.61485472,40.97391596,73.9949465252,0.42485472,0.12391596,0.442557,61.19,40.85,73.5726756344,133.0
2020-03-09 03:00:00,51.1596,63.39655,81.464269616,0.3996,0.11655000000000001,0.41625,50.76,63.28,81.1229683875,136.25,53.4496,21.64655,57.6665662847,0.3996,0.11655000000000001,0.41625,53.05,21.53,57.2524532225,134.37,60.6196,40.94655,73.15296207989999,0.3996,0.11655000000000001,0.41625,60.22,40.83,72.7566993479,133.2
2020-03-09 03:30:00,49.96728256,63.84587408,81.0741941895,0.15728256000000002,0.04587408,0.16383599999999998,49.81,63.8,80.9411891437,136.51,52.22728256,21.45587408,56.4627627392,0.15728256000000002,0.04587408,0.16383599999999998,52.07,21.41,56.2998490229,134.54,59.17728256,40.32587408,71.6109411438,0.15728256000000002,0.04587408,0.16383599999999998,59.02,40.28,71.4551523685,133.37
2020-03-09 04:00:00,49.19760224,63.88596732,80.6338693514,0.15760224,0.04596732,0.16416899999999998,49.04,63.84,80.501349057,136.51,51.46760224,21.43596732,55.75315933,0.15760224,0.04596732,0.16416899999999998,51.31,21.39,55.5900008994,134.54,58.26760224,40.37596732,70.8895775684,0.15760224,0.04596732,0.16416899999999998,58.11,40.33,70.7338744874,133.37
2020-03-09 04:30:00,48.21728256,63.10587408,79.4182452644,0.15728256000000002,0.04587408,0.16383599999999998,48.06,63.06,79.2863620051,135.75,50.43728256,21.30587408,54.7527144747,0.15728256000000002,0.04587408,0.16383599999999998,50.28,21.26,54.5899807657,134.05,57.23728256,41.24587408,70.5501852831,0.15728256000000002,0.04587408,0.16383599999999998,57.08,41.2,70.3957839647,132.79
2020-03-09 05:00:00,48.31696288,62.79578084,79.2328151289,0.15696288,0.04578084,0.16350299999999998,48.16,62.75,79.1008729408,135.61,50.54696288,21.585780839999998,54.9630911691,0.15696288,0.04578084,0.16350299999999998,50.39,21.54,54.8007636808,133.98,57.35696288,40.96578084,70.4841570188,0.15696288,0.04578084,0.16350299999999998,57.2,40.92,70.3298400396,132.65
2020-03-09 05:30:00,49.95728256,61.88587408,79.5335871907,0.15728256000000002,0.04587408,0.16383599999999998,49.8,61.84,79.3991536479,135.05,52.19728256,21.64587408,56.5075231393,0.15728256000000002,0.04587408,0.16383599999999998,52.04,21.6,56.3446678932,133.61,59.26728256,40.20587408,71.6178964546,0.15728256000000002,0.04587408,0.16383599999999998,59.11,40.16,71.4620017912,132.07
2020-03-09 06:00:00,52.81728256,61.39587408,80.9883861493,0.15728256000000002,0.04587408,0.16383599999999998,52.66,61.35,80.8510859544,134.39,55.10728256,21.26587408,59.0681808721,0.15728256000000002,0.04587408,0.16383599999999998,54.95,21.22,58.904931033,133.19,62.33728256,37.49587408,72.7452910503,0.15728256000000002,0.04587408,0.16383599999999998,62.18,37.45,72.5868782908,131.15
2020-03-09 06:30:00,60.04984,57.67662,83.2620908856,0.15984,0.04662,0.1665,59.89,57.63,83.1145534789,133.35,62.46984,23.96662,66.9094894903,0.15984,0.04662,0.1665,62.31,23.92,66.7435577416,132.53,70.72984,33.86662,78.4197565455,0.15984,0.04662,0.1665,70.57,33.82,78.2554617902,130.05
2020-03-09 07:00:00,66.39075904,54.43855472,85.8562119238,0.20075904,0.058554720000000005,0.209124,66.19,54.38,85.6638809534,132.36,68.93075904,26.20855472,73.7450871743,0.20075904,0.058554720000000005,0.209124,68.73,26.15,73.5366262484,131.89,78.14075904,31.17855472,84.131328872,0.20075904,0.058554720000000005,0.209124,77.94,31.12,83.9231672424,129.05
2020-03-09 07:30:00,73.95175776,32.78051268,80.8914364278,0.48175776000000003,0.14051268,0.501831,73.47,32.64,80.3940949324,133.53,74.98175776,11.69051268,75.8876280002,0.48175776000000003,0.14051268,0.501831,74.5,11.55,75.3900026529,132.69,86.25175776,25.35051268,89.9000234139,0.48175776000000003,0.14051268,0.501831,85.77,25.21,89.3981934941,130.19
2020-03-09 08:00:00,75.81473408,24.31554744,79.6185892297,1.18473408,0.34554744,1.234098,74.63,23.97,78.3849335013,134.35,76.17473408,4.37554744,76.3002983451,1.18473408,0.34554744,1.234098,74.99,4.03,75.0982090332,133.25,88.05473408,22.75554744,90.9475185653,1.18473408,0.34554744,1.234098,86.87,22.41,89.7140178567,131.0
2020-03-09 08:30:00,76.21114752,23.31825136,79.6986816253,1.33114752,0.38825136,1.386612,74.88,22.93,78.3121912604,133.62,76.59114752,3.58825136,76.6751552085,1.33114752,0.38825136,1.386612,75.26,3.2,75.3280001062,132.78,88.48114752,21.62825136,91.0861939228,1.33114752,0.38825136,1.386612,87.15,21.24,89.7009481555,130.25
2020-03-09 09:00:00,76.2403264,23.7938452,79.8669796535,3.2703264,0.9538452,3.40659,72.97,22.84,76.4610129412,133.62,76.6103264,4.1238452,76.7212370231,3.2703264,0.9538452,3.40659,73.34,3.17,73.4084770309,132.78,88.1903264,22.1038452,90.9181700386,3.2703264,0.9538452,3.40659,84.92,21.15,87.5141639965,130.25
2020-03-09 09:30:00,76.13446144,23.52421792,79.6859149882,4.09446144,1.19421792,4.265064,72.04,22.33,75.4214193714,133.35,76.49446144,3.8642179199999998,76.5920022661,4.09446144,1.19421792,4.265064,72.4,2.67,72.4492160068,132.63,87.91446144,21.72421792,90.5587884996,4.09446144,1.19421792,4.265064,83.82,20.53,86.2975857136,130.01
2020-03-09 10:00:00,76.17178336,23.86510348,79.8228272135,4.85178336,1.41510348,5.053941,71.32,22.45,74.7699465026,133.62,76.54178336,4.20510348,76.6572077186,4.85178336,1.41510348,5.053941,71.69,2.79,71.7442694576,132.84,87.86178336,22.10510348,90.599826573,4.85178336,1.41510348,5.053941,83.01,20.69,85.5496125064,130.32
2020-03-09 10:30:00,75.92011488,23.94836684,79.6077139334,5.00011488,1.45836684,5.208453,70.92,22.49,74.4005813149,133.93,76.29011488,4.24836684,76.4083126971,5.00011488,1.45836684,5.208453,71.29,2.79,71.344573725,133.0,87.53011488,22.16836684,90.293729014,5.00011488,1.45836684,5.208453,82.53,20.71,85.0888065494,130.7
2020-03-09 11:00:00,76.1721936,22.7256398,79.4899854205,4.2021936,1.2256398,4.377285,71.97,21.5,75.1127878593,133.28,76.5321936,3.1956398,76.5988823088,4.2021936,1.2256398,4.377285,72.33,1.97,72.3568227605,132.53,87.9521936,21.1656398,90.4631011363,4.2021936,1.2256398,4.377285,83.75,19.94,86.0910337956,130.12
2020-03-09 11:30:00,77.19174528,21.72675904,80.1911316653,2.97174528,0.86675904,3.095568,74.22,20.86,77.0957067547,133.97,77.56174528,2.02675904,77.5882212909,2.97174528,0.86675904,3.095568,74.59,1.16,74.5990194306,132.99,89.43174528,21.13675904,91.8955910071,2.97174528,0.86675904,3.095568,86.46,20.27,88.8043045128,130.91
2020-03-09 12:00:00,77.49958752,21.59279636,80.4514444893,2.88958752,0.84279636,3.009987,74.61,20.75,77.4416851573,134.3,77.86958752,1.77279636,77.8897648441,2.88958752,0.84279636,3.009987,74.98,0.93,74.9857673162,133.21,89.90958752,21.44279636,92.4312038424,2.88958752,0.84279636,3.009987,87.02,20.6,89.4250546547,131.3
2020-03-09 12:30:00,78.59200576,21.40100168,81.4537061298,2.23200576,0.65100168,2.325006,76.36,20.75,79.1290850446,134.3,78.97200576,1.60100168,78.9882326688,2.23200576,0.65100168,2.325006,76.74,0.9500000000000001,76.7458800197,133.19,91.27200576,21.26100168,93.7155762288,2.23200576,0.65100168,2.325006,89.04,20.61,91.3941666629,131.3
2020-03-09 13:00:00,78.44208576,21.87769168,81.4358287956,2.15208576,0.62769168,2.241756,76.29,21.25,79.1942333759,134.41,78.81208576,2.04769168,78.8386827836,2.15208576,0.62769168,2.241756,76.66,1.42,76.6731504505,133.29,91.12208576,21.82769168,93.6999607115,2.15208576,0.62769168,2.241756,88.97,21.2,91.4609255365,131.44
2020-03-09 13:30:00,79.53866944,21.52086192,82.3987101481,1.8886694400000001,0.55086192,1.967364,77.65,20.97,80.4317313005,134.68,79.90866944,1.60086192,79.9247033811,1.8886694400000001,0.55086192,1.967364,78.02,1.05,78.0270651761,133.47,92.41866944,21.42086192,94.8686659886,1.8886694400000001,0.55086192,1.967364,90.53,20.87,92.9044552215,131.7
2020-03-09 14:00:00,79.5636448,21.5331464,82.4260272471,1.5536447999999998,0.4531464,1.6183800000000002,78.01,21.08,80.8079606227,134.4,79.9436448,1.7231464,79.962213435,1.5536447999999998,0.4531464,1.6183800000000002,78.39,1.27,78.4002869893,133.27,92.5236448,21.4631464,94.9804795759,1.5536447999999998,0.4531464,1.6183800000000002,90.97,21.01,93.3646667643,131.4
2020-03-09 14:30:00,79.18246624,21.40696932,82.025126,1.29246624,0.37696932,1.346319,77.89,21.03,80.6790741147,134.3,79.55246624,1.6269693200000002,79.5691015033,1.29246624,0.37696932,1.346319,78.26,1.25,78.2699821132,133.21,92.10246624,21.34696932,94.5439442092,1.29246624,0.37696932,1.346319,90.81,20.97,93.199769313,131.29
2020-03-09 15:00:00,79.7075616,20.8542888,82.3905136382,0.8375616,0.2442888,0.8724600000000001,78.87,20.61,81.5183966967,134.01,80.0775616,1.0942888,80.0850381768,0.8375616,0.2442888,0.8724600000000001,79.24,0.85,79.2445588037,133.08,92.7775616,20.7642888,95.0727701596,0.8375616,0.2442888,0.8724600000000001,91.94,20.52,94.2020912719,131.02
2020-03-09 15:30:00,79.97765152,21.28139836,82.7606347173,0.82765152,0.24139836,0.8621369999999999,79.15,21.04,81.8987429696,133.84,80.35765152,1.50139836,80.3716763222,0.82765152,0.24139836,0.8621369999999999,79.53,1.26,79.5399805129,133.11,93.12765152,21.25139836,95.5216279692,0.82765152,0.24139836,0.8621369999999999,92.3,21.01,94.6610273555,130.91
2020-03-09 16:00:00,81.27032896,20.96717928,83.9314540338,0.71032896,0.20717928,0.739926,80.56,20.76,83.1918938359,132.89,81.64032896,1.40717928,81.6524553594,0.71032896,0.20717928,0.739926,80.93,1.2,80.9388960883,132.5,94.55032896,20.40717928,96.7275435055,0.71032896,0.20717928,0.739926,93.84,20.2,95.98950776,129.98
2020-03-09 16:30:00,82.70995936,21.31832148,85.4131617964,0.67995936,0.19832148,0.708291,82.03,21.12,84.7052259309,133.2,83.07995936,1.59832148,83.0953324731,0.67995936,0.19832148,0.708291,82.4,1.4,82.4118923457,132.67,96.12995936,20.04832148,98.1982906202,0.67995936,0.19832148,0.708291,95.45,19.85,97.4921791735,129.98
2020-03-09 17:00:00,84.19922016,21.30060588,86.8517385342,0.61922016,0.18060588,0.645021,83.58,21.12,86.2071389155,133.81,84.58922016,1.45060588,84.6016573401,0.61922016,0.18060588,0.645021,83.97,1.27,83.9796034761,132.98,98.01922016,21.03060588,100.2499571294,0.61922016,0.18060588,0.645021,97.4,20.85,99.606638835,130.56
2020-03-09 17:30:00,86.46920032,20.74976676,88.9239867785,0.47920032,0.13976676,0.49916699999999997,85.99,20.61,88.4254047206,132.86,86.84920032,1.1497667599999999,86.8568106704,0.47920032,0.13976676,0.49916699999999997,86.37,1.01,86.3759052051,132.3,100.53920032,19.73976676,102.4587194568,0.47920032,0.13976676,0.49916699999999997,100.06,19.6,101.9615790384,129.52
2020-03-09 18:00:00,87.71458496,20.86258728,90.1614993371,0.45458496,0.13258728,0.473526,87.26,20.73,89.6885750807,133.18,88.08458496,1.1725872800000001,88.0923893904,0.45458496,0.13258728,0.473526,87.63,1.04,87.6361711852,132.47,101.96458496,19.56258728,103.8242332365,0.45458496,0.13258728,0.473526,101.51,19.43,103.3528180554,129.75
2020-03-09 18:30:00,88.7991504,20.9110022,91.22806106,0.4491504,0.13100219999999999,0.467865,88.35,20.78,90.7608445311,133.53,89.1791504,1.1310022,89.1863220009,0.4491504,0.13100219999999999,0.467865,88.73,1.0,88.7356348938,132.68,103.2491504,19.6010022,105.0932269253,0.4491504,0.13100219999999999,0.467865,102.8,19.47,104.627534139,130.1
2020-03-09 19:00:00,88.1391504,21.3710022,90.6930513781,0.4491504,0.13100219999999999,0.467865,87.69,21.24,90.2256820423,133.98,88.5191504,1.4510022,88.5310419848,0.4491504,0.13100219999999999,0.467865,88.07,1.32,88.0798915758,132.99,102.5091504,20.2910022,104.4980893893,0.4491504,0.13100219999999999,0.467865,102.06,20.16,104.0320585204,130.55
2020-03-09 19:30:00,85.357552,23.340536,88.4911990211,0.447552,0.13053599999999999,0.4662,84.91,23.21,88.0250657483,135.09,85.747552,3.040536,85.8014424888,0.447552,0.13053599999999999,0.4662,85.3,2.91,85.3496227291,133.73,99.107552,20.220536,101.1492804698,0.447552,0.13053599999999999,0.4662,98.66,20.09,100.6846746034,131.42
2020-03-09 20:00:00,81.407552,24.310536,84.9599416386,0.447552,0.13053599999999999,0.4662,80.96,24.18,84.4937512482,135.09,81.787552,4.060536,81.8882874089,0.447552,0.13053599999999999,0.4662,81.34,3.93,81.4348850309,133.71,94.897552,24.020536,97.8904056857,0.447552,0.13053599999999999,0.4662,94.45,23.89,97.4245071838,131.69
2020-03-09 20:30:00,79.70851104,25.17081572,83.5883765617,0.44851104,0.13081572,0.467199,79.26,25.04,83.1212920978,134.19,80.08851104,5.23081572,80.2591492211,0.44851104,0.13081572,0.467199,79.64,5.1,79.8031302644,133.08,92.64851104,23.19081572,95.506861176,0.44851104,0.13081572,0.467199,92.2,23.06,95.0400105219,130.63
2020-03-09 21:00:00,76.29010944,26.15128192,80.6478167369,0.45010944,0.13128192,0.468864,75.84,26.02,80.1794612105,134.43,76.66010944,6.16128192,76.9073063776,0.45010944,0.13128192,0.468864,76.21,6.03,76.4481850667,133.2,88.69010944,24.23128192,91.940690317,0.45010944,0.13128192,0.468864,88.24,24.1,91.4718951372,130.79
2020-03-09 21:30:00,72.06746208,27.75342644,77.2267555308,0.45746208,0.13342644,0.476523,71.61,27.62,76.7519152855,134.82,72.41746208,7.70342644,72.826036505,0.45746208,0.13342644,0.476523,71.96,7.57,72.3570763644,133.35,83.74746208,25.30342644,87.4865749384,0.45746208,0.13342644,0.476523,83.29,25.17,87.0100741294,131.21
2020-03-09 22:00:00,67.2487408,29.2537994,73.3360615149,0.4587408,0.13379939999999999,0.477855,66.79,29.12,72.8620511652,135.34,67.5987408,8.9937994,68.1944146202,0.4587408,0.13379939999999999,0.477855,67.14,8.86,67.722073211,133.81,78.3987408,28.8837994,83.5502030327,0.4587408,0.13379939999999999,0.477855,77.94,28.75,83.0734981808,132.05
2020-03-09 22:30:00,61.78682272,30.98323996,69.1199871257,0.45682272,0.13323996,0.475857,61.33,30.85,68.6519584571,135.84,62.13682272,10.53323996,63.0232804747,0.45682272,0.13323996,0.475857,61.68,10.4,62.5506386858,134.11,72.12682272,30.88323996,78.4605191552,0.45682272,0.13323996,0.475857,71.67,30.75,77.9881490997,132.56
2020-03-09 23:00:00,56.833576,33.273543,65.8573004664,0.423576,0.123543,0.441225,56.41,33.15,65.4294322152,136.56,57.183576,12.693543,58.5754846164,0.423576,0.123543,0.441225,56.76,12.57,58.1352087809,134.5,66.123576,30.723543,72.9127108089,0.423576,0.123543,0.441225,65.7,30.6,72.476547931,133.06
2020-03-09 23:30:00,52.82293664,34.22335652,62.9404541354,0.42293664000000003,0.12335652,0.440559,52.4,34.1,62.518557245,137.18,53.18293664,13.47335652,54.8630666803,0.42293664000000003,0.12335652,0.440559,52.76,13.35,54.4227902629,134.89,61.53293664,32.11335652,69.408716733,0.42293664000000003,0.12335652,0.440559,61.11,31.99,68.9767511557,133.68
2020-03-10 00:00:00,49.7719776,36.7130768,61.8473909097,0.4219776,0.1230768,0.43956000000000006,49.35,36.59,61.4349298038,137.18,50.3119776,8.8330768,51.0814872119,0.4219776,0.1230768,0.43956000000000006,49.89,8.71,50.6446068205,134.89,58.1419776,36.0330768,68.4022820008,0.4219776,0.1230768,0.43956000000000006,57.72,35.91,67.97886804,133.68
2020-03-10 00:30:00,49.55709248,41.70456864,64.7701818781,0.42709248,0.12456864000000001,0.444888,49.13,41.58,64.3634469245,135.89,50.47709248,0.46456864000000003,50.479230276,0.42709248,0.12456864000000001,0.444888,50.05,0.34,50.0511548318,134.06,57.70709248,39.70456864,70.0468507028,0.42709248,0.12456864000000001,0.444888,57.28,39.58,69.6245272874,132.37
2020-03-10 01:00:00,53.27293664,40.14335652,66.7045339609,0.42293664000000003,0.12335652,0.440559,52.85,40.02,66.2927062353,135.03,54.23293664,0.96335652,54.2414921659,0.42293664000000003,0.12335652,0.440559,53.81,0.84,53.8165560028,133.52,61.99293664,38.04335652,72.7352814565,0.42293664000000003,0.12335652,0.440559,61.57,37.92,72.3103816889,131.49
2020-03-10 01:30:00,55.1919776,39.9930768,68.1586427633,0.4219776,0.1230768,0.43956000000000006,54.77,39.87,67.74488763,135.19,56.1519776,1.1930768,56.1646509883,0.4219776,0.1230768,0.43956000000000006,55.73,1.07,55.7402709,133.63,64.2019776,37.8430768,74.5251124752,0.4219776,0.1230768,0.43956000000000006,63.78,37.72,74.0991686863,131.61
2020-03-10 02:00:00,54.58229728,40.17317004,67.7724927048,0.42229728,0.12317004000000001,0.439893,54.16,40.05,67.3595434961,135.78,55.54229728,1.31317004,55.5578185559,0.42229728,0.12317004000000001,0.439893,55.12,1.19,55.1328441131,133.96,63.49229728,38.00317004,73.9967076766,0.42229728,0.12317004000000001,0.439893,63.07,37.88,73.5711852562,132.11
2020-03-10 02:30:00,53.8519776,41.1630768,67.7822571406,0.4219776,0.1230768,0.43956000000000006,53.43,41.04,67.3724461483,136.39,54.8119776,0.6330768,54.8156334877,0.4219776,0.1230768,0.43956000000000006,54.39,0.51,54.392391012,134.35,62.4819776,37.1430768,72.6884150259,0.4219776,0.1230768,0.43956000000000006,62.06,37.02,72.2628812047,132.62
2020-03-10 03:00:00,52.233576,41.993543,67.0209229677,0.423576,0.123543,0.441225,51.81,41.87,66.6136097205,136.39,53.183576,0.423543,53.1852624777,0.423576,0.123543,0.441225,52.76,0.30000000000000004,52.760852912,134.35,60.453576,36.663543,70.7025475955,0.423576,0.123543,0.441225,60.03,36.54,70.2764007331,132.62
2020-03-10 03:30:00,50.86444512,42.25671316,66.1273134526,0.43444512,0.12671316,0.452547,50.43,42.13,65.7124173958,136.39,51.80444512,0.74671316,51.8098264303,0.43444512,0.12671316,0.452547,51.37,0.62,51.3737413471,134.35,58.88444512,36.98671316,69.5370032966,0.43444512,0.12671316,0.452547,58.45,36.86,69.1018241438,132.62
2020-03-10 04:00:00,50.01065888,42.28435884,65.4907092962,0.46065888,0.13435884,0.479853,49.55,42.15,65.0524788152,136.39,50.94065888,0.7343588400000001,50.9459518513,0.46065888,0.13435884,0.479853,50.48,0.6000000000000001,50.4835656427,134.35,57.86065888,37.00435884,68.6817182312,0.46065888,0.13435884,0.479853,57.4,36.87,68.2213815457,132.62
2020-03-10 04:30:00,48.99856096,42.37958028,64.7833913967,0.47856096000000004,0.13958028,0.49850099999999997,48.52,42.24,64.3304593486,136.49,49.93856096,0.76958028,49.9444904325,0.47856096000000004,0.13958028,0.49850099999999997,49.46,0.63,49.4640121705,134.39,56.70856096,37.09958028,67.7660663098,0.47856096000000004,0.13958028,0.49850099999999997,56.23,36.96,67.2893342217,132.71
2020-03-10 05:00:00,48.89061888,42.50601384,64.7846727786,0.50061888,0.14601384,0.521478,48.39,42.36,64.3114429942,136.49,49.81061888,0.97601384,49.8201802107,0.50061888,0.14601384,0.521478,49.31,0.8300000000000001,49.3169849038,134.44,56.56061888,37.28601384,67.7447447125,0.50061888,0.14601384,0.521478,56.06,37.14,67.2465850434,132.71
2020-03-10 05:30:00,50.16285664,41.55666652,65.1403770218,0.50285664,0.14666652,0.523809,49.66,41.41,64.6599079801,136.1,51.10285664,0.36666652,51.1041720519,0.50285664,0.14666652,0.523809,50.6,0.22,50.6004782586,134.2,58.14285664,37.35666652,69.1094227421,0.50285664,0.14666652,0.523809,57.64,37.21,68.6072423291,132.37
2020-03-10 06:00:00,52.63852096,40.51123528,66.4226924535,0.51852096,0.15123528,0.540126,52.12,40.36,65.9198300969,135.82,53.58852096,0.92123528,53.5964388101,0.51852096,0.15123528,0.540126,53.07,0.77,53.0755857245,134.02,61.02852096,36.47123528,71.0959307796,0.51852096,0.15123528,0.540126,60.51,36.32,70.573383793,132.12
2020-03-10 06:30:00,58.91692256,38.27076908,70.2556441143,0.51692256,0.15076908,0.538461,58.4,38.12,69.740192142,135.37,59.90692256,2.95076908,59.9795499214,0.51692256,0.15076908,0.538461,59.39,2.8,59.4559677408,133.8,68.25692256,33.51076908,76.0393261523,0.51692256,0.15076908,0.538461,67.74,33.36,75.5089213272,131.65
2020-03-10 07:00:00,64.83779168,35.19393924,73.7736578269,0.52779168,0.15393924,0.549783,64.31,35.04,73.236450624,134.47,65.86779168,5.51393924,66.0981808127,0.52779168,0.15393924,0.549783,65.34,5.36,65.5594783384,133.19,75.25779168,31.78393924,81.6942715382,0.52779168,0.15393924,0.549783,74.73,31.63,81.1481965296,130.82
2020-03-10 07:30:00,70.7065328,32.8344054,77.9583988969,0.6665327999999999,0.19440539999999998,0.694305,70.04,32.64,77.2720596335,133.59,71.7565328,7.4244054,72.1395993545,0.6665327999999999,0.19440539999999998,0.694305,71.09,7.23,71.4567071729,132.6,81.9665328,29.2944054,87.0440962214,0.6665327999999999,0.19440539999999998,0.694305,81.3,29.1,86.3510277877,129.9
2020-03-10 08:00:00,72.88627232,31.90016276,79.5614798556,1.40627232,0.41016276,1.464867,71.48,31.49,78.1089655545,133.12,73.94627232,8.470162760000001,74.4297981134,1.40627232,0.41016276,1.464867,72.54,8.06,72.9864042134,132.29,84.23627232,27.35016276,88.5651228045,1.40627232,0.41016276,1.464867,82.83,26.94,87.1009328308,129.34
2020-03-10 08:30:00,73.80769088,29.15640984,79.3578696022,1.42769088,0.41640984000000003,1.487178,72.38,28.74,77.8771596811,132.3,74.85769088,10.84640984,75.6393977389,1.42769088,0.41640984000000003,1.487178,73.43,10.43,74.1670398492,131.72,85.56769088,27.43640984,89.8587019016,1.42769088,0.41640984000000003,1.487178,84.14,27.02,88.3720544064,128.8
2020-03-10 09:00:00,74.58298528,28.37545404,79.7984215712,1.7329852799999999,0.50545404,1.805193,72.85,27.87,77.9990987127,132.37,75.65298528,11.80545404,76.5685505078,1.7329852799999999,0.50545404,1.805193,73.92,11.3,74.7787162233,131.77,86.52298528,27.59545404,90.8170472182,1.7329852799999999,0.50545404,1.805193,84.79,27.09,89.0124272223,128.98
2020-03-10 09:30:00,75.16749024,28.02135132,80.2206190376,2.26749024,0.66135132,2.361969,72.9,27.36,77.8651372567,132.02,76.22749024,12.30135132,77.2136873397,2.26749024,0.66135132,2.361969,73.96,11.64,74.8703626277,131.55,87.10749024,27.18135132,91.2498806328,2.26749024,0.66135132,2.361969,84.84,26.52,88.8883344427,128.64
2020-03-10 10:00:00,76.2043728,28.6437754,81.4099029787,2.8243728,0.8237753999999999,2.942055,73.38,27.82,78.4766003341,133.58,77.2843728,12.9337754,78.359152785,2.8243728,0.8237753999999999,2.942055,74.46,12.11,75.4383436987,132.62,88.0843728,26.3437754,91.9393889141,2.8243728,0.8237753999999999,2.942055,85.26,25.52,88.9974044565,130.05
2020-03-10 10:30:00,76.17669024,28.62445132,81.3771918248,3.06669024,0.89445132,3.194469,73.11,27.73,78.1922310719,134.13,77.27669024,13.43445132,78.4357784223,3.06669024,0.89445132,3.194469,74.21,12.54,75.2620468762,132.98,88.17669024,27.36445132,92.3251964402,3.06669024,0.89445132,3.194469,85.11,26.47,89.131212266,130.68
2020-03-10 11:00:00,76.30294464,28.22377552,81.3555214189,2.41294464,0.70377552,2.513484,73.89,27.52,78.8484781083,133.96,77.38294464,13.34377552,78.5250053568,2.41294464,0.70377552,2.513484,74.97,12.64,76.0280902036,132.87,88.41294464,26.92377552,92.421526,2.41294464,0.70377552,2.513484,86.0,26.22,89.9082220934,130.55
2020-03-10 11:30:00,76.57669056,28.57111808,81.7330919852,2.7466905600000002,0.8011180800000001,2.861136,73.83,27.77,78.8799201318,134.51,77.66669056,13.45111808,78.8228862713,2.7466905600000002,0.8011180800000001,2.861136,74.92,12.65,75.9804507752,133.24,88.67669056,27.30111808,92.7841931424,2.7466905600000002,0.8011180800000001,2.861136,85.93,26.5,89.9233834995,131.07
2020-03-10 12:00:00,76.36684896,28.89116428,81.6492191851,4.18684896,1.22116428,4.361301,72.18,27.67,77.3018841944,134.51,77.44684896,14.00116428,78.7022681695,4.18684896,1.22116428,4.361301,73.26,12.78,74.3663633641,133.24,88.19684896,27.59116428,92.4118851274,4.18684896,1.22116428,4.361301,84.01,26.37,88.0514451897,131.07
2020-03-10 12:30:00,77.04620992,28.84764456,82.2697092477,3.86620992,1.12764456,4.027302,73.18,27.72,78.2541423824,134.57,78.14620992,13.86764456,79.3671323062,3.86620992,1.12764456,4.027302,74.28,12.74,75.3646203467,133.26,89.03620992,27.54764456,93.2004259525,3.86620992,1.12764456,4.027302,85.17,26.42,89.1736805341,131.17
2020-03-10 13:00:00,76.63940832,29.61191076,82.1612084046,2.26940832,0.66191076,2.363967,74.37,28.95,79.8060110518,134.65,77.72940832,12.16191076,78.6751103661,2.26940832,0.66191076,2.363967,75.46,11.5,76.3312622718,133.34,88.69940832,27.04191076,92.7299842223,2.26940832,0.66191076,2.363967,86.43,26.38,90.3661955601,131.17
2020-03-10 13:30:00,76.8108672,29.9931696,82.4590779882,1.9308672,0.5631695999999999,2.01132,74.88,29.43,80.4558220392,134.37,77.9108672,11.4831696,78.7525644784,1.9308672,0.5631695999999999,2.01132,75.98,10.92,76.7607113047,133.15,88.7708672,25.7131696,92.4198785669,1.9308672,0.5631695999999999,2.01132,86.84,25.15,90.4085620945,130.69
2020-03-10 14:00:00,75.18307488,30.63589684,81.1852999231,2.04307488,0.59589684,2.128203,73.14,30.04,79.0687118904,134.79,76.28307488,11.05589684,77.0800906077,2.04307488,0.59589684,2.128203,74.24,10.46,74.9732565653,133.44,86.86307488,26.44589684,90.7996654029,2.04307488,0.59589684,2.128203,84.82,25.85,88.6716127067,131.13
2020-03-10 14:30:00,74.4706976,30.9160368,80.6330337545,1.7006975999999998,0.4960368,1.77156,72.77,30.42,78.8723608116,135.28,75.5606976,10.8460368,76.3351526891,1.7006975999999998,0.4960368,1.77156,73.86,10.35,74.5816472063,133.74,86.0206976,25.9160368,89.8398651992,1.7006975999999998,0.4960368,1.77156,84.32,25.42,88.0683757089,131.51
2020-03-10 15:00:00,73.1797584,31.5165962,79.6779321739,1.8397584,0.5365962,1.916415,71.34,30.98,77.7763203038,135.12,74.2497584,10.1965962,74.9466289871,1.8397584,0.5365962,1.916415,72.41,9.66,73.0515140158,133.58,84.4997584,26.4265962,88.5357224875,1.8397584,0.5365962,1.916415,82.66,25.89,86.6196727078,131.42
2020-03-10 15:30:00,72.72843008,31.30412544,79.1793711232,1.48843008,0.43412544000000003,1.5504479999999998,71.24,30.87,77.6408043493,134.8,73.80843008,10.11412544,74.4981871208,1.48843008,0.43412544000000003,1.5504479999999998,72.32,9.68,72.964955972,133.38,84.11843008,27.25412544,88.4233998024,1.48843008,0.43412544000000003,1.5504479999999998,82.63,26.82,86.8736398455,131.29
2020-03-10 16:00:00,74.59489408,30.66892744,80.6534644831,1.02489408,0.29892744,1.067598,73.57,30.37,79.5919707006,134.25,75.68489408,10.31892744,76.385099695,1.02489408,0.29892744,1.067598,74.66,10.02,75.3293833773,133.08,86.33489408,26.57892744,90.3335669597,1.02489408,0.29892744,1.067598,85.31,26.28,89.2660881858,130.68
2020-03-10 16:30:00,76.6514176,30.5862468,82.5285302995,0.9814176,0.28624679999999997,1.02231,75.67,30.3,81.5109741078,134.49,77.7614176,10.5362468,78.4719731101,0.9814176,0.28624679999999997,1.02231,76.78,10.25,77.4611573629,133.21,88.7414176,26.4462468,92.5982892254,0.9814176,0.28624679999999997,1.02231,87.76,26.16,91.5759968551,130.86
2020-03-10 17:00:00,79.17229696,30.34650328,84.7889312779,0.74229696,0.21650328,0.773226,78.43,30.13,84.0183420451,134.31,80.30229696,10.47650328,80.9828131027,0.74229696,0.21650328,0.773226,79.56,10.26,80.2188332002,133.1,91.71229696,26.20650328,95.3830500028,0.74229696,0.21650328,0.773226,90.97,25.99,94.6098356409,130.64
2020-03-10 17:30:00,80.6341552,30.1678786,86.0927864809,0.6441551999999999,0.18787859999999998,0.670995,79.99,29.98,85.4236530476,134.09,81.7641552,10.4078786,82.4239104418,0.6441551999999999,0.18787859999999998,0.670995,81.12,10.22,81.7612548827,132.97,93.4141552,26.0578786,96.9805002506,0.6441551999999999,0.18787859999999998,0.670995,92.77,25.87,96.3095519666,130.4
2020-03-10 18:00:00,80.76902048,30.47554764,86.3272475714,0.49902048,0.14554764,0.519813,80.27,30.33,85.8089843781,134.2,81.90902048,10.03554764,82.5215114526,0.49902048,0.14554764,0.519813,81.41,9.89,82.0085373604,133.03,93.60902048,26.41554764,97.264741157,0.49902048,0.14554764,0.519813,93.11,26.27,96.7449481885,130.53
2020-03-10 18:30:00,82.93298656,29.59212108,88.0543802986,0.45298656,0.13212108,0.471861,82.48,29.46,87.5833431652,133.68,84.08298656,10.56212108,84.7437728129,0.45298656,0.13212108,0.471861,83.63,10.43,84.2778844063,132.69,96.21298656,26.38212108,99.7644981718,0.45298656,0.13212108,0.471861,95.76,26.25,99.2926991274,130.08
2020-03-10 19:00:00,83.661488,29.239184,88.6237804168,0.5114879999999999,0.14918399999999998,0.5328,83.15,29.09,88.0917169773,133.68,84.821488,10.949184,85.525256251,0.5114879999999999,0.14918399999999998,0.5328,84.31,10.8,84.9989182284,132.72,97.181488,27.019184,100.8676256978,0.5114879999999999,0.14918399999999998,0.5328,96.67,26.87,100.3348683161,130.2
2020-03-10 19:30:00,81.75358592,30.04396256,87.0993025063,0.49358592,0.14396256,0.5141519999999999,81.26,29.9,86.5863592028,133.76,82.87358592,10.21396256,83.5006363713,0.49358592,0.14396256,0.5141519999999999,82.38,10.07,82.9931882747,132.78,94.90358592,27.63396256,98.844961972,0.49358592,0.14396256,0.5141519999999999,94.41,27.49,98.3308100241,130.26
2020-03-10 20:00:00,78.80042912,30.98137516,84.6720333776,0.45042912,0.13137516,0.469197,78.35,30.85,84.2047801493,133.18,79.92042912,8.89137516,80.4135034864,0.45042912,0.13137516,0.469197,79.47,8.76,79.9513508329,132.38,91.44042912,28.19137516,95.6875420891,0.45042912,0.13137516,0.469197,90.99,28.06,95.2184000076,129.64
2020-03-10 20:30:00,77.18042912,32.01137516,83.555650789,0.45042912,0.13137516,0.469197,76.73,31.88,83.0892730742,133.44,78.28042912,8.00137516,78.6882938413,0.45042912,0.13137516,0.469197,77.83,7.87,78.2268866823,132.55,89.56042912,29.02137516,94.1451574981,0.45042912,0.13137516,0.469197,89.11,28.89,93.6761666594,129.86
2020-03-10 21:00:00,73.61106848,33.11156164,80.7153326017,0.45106848,0.13156164,0.469863,73.16,32.98,80.2500218069,133.44,74.68106848,6.92156164,75.0011333571,0.45106848,0.13156164,0.469863,74.23,6.79,74.5399020659,132.55,85.42106848,30.29156164,90.6329832172,0.45106848,0.13156164,0.469863,84.97,30.16,90.1638868949,129.86
2020-03-10 21:30:00,69.75618336,34.30305348,77.7343205734,0.45618336,0.13305348,0.475191,69.3,34.17,77.266285662,133.44,70.80618336,5.72305348,71.0370955427,0.45618336,0.13305348,0.475191,70.35,5.59,70.5717408032,132.55,80.95618336,31.68305348,86.9351453788,0.45618336,0.13305348,0.475191,80.5,31.55,86.4618557515,129.86
2020-03-10 22:00:00,65.35778176,36.18351968,74.7053326947,0.45778176,0.13351968,0.476856,64.9,36.05,74.2402350481,133.98,66.37778176,4.10351968,66.5045019915,0.45778176,0.13351968,0.476856,65.92,3.9699999999999998,66.0394374597,132.91,75.86778176,33.53351968,82.9482805808,0.45778176,0.13351968,0.476856,75.41,33.4,82.4756212465,130.47
2020-03-10 22:30:00,60.32842112,38.63370616,71.6385486068,0.45842112,0.13370616,0.477522,59.87,38.5,71.1805233192,134.89,61.32842112,2.19370616,61.3676428078,0.45842112,0.13370616,0.477522,60.87,2.06,60.9048479187,133.51,69.90842112,34.43370616,77.9286049112,0.45842112,0.13370616,0.477522,69.45,34.3,77.4583275058,131.23
2020-03-10 23:00:00,55.76613344,39.44428892,68.3060287768,0.42613344000000003,0.12428892,0.443889,55.34,39.32,67.8865082325,135.44,56.72613344,1.71428892,56.7520308144,0.42613344000000003,0.12428892,0.443889,56.3,1.5899999999999999,56.3224475676,133.83,64.72613344,36.29428892,74.2074643031,0.42613344000000003,0.12428892,0.443889,64.3,36.17,73.7750560827,131.88
2020-03-10 23:30:00,51.63325632,41.62344976,66.3212238136,0.42325632,0.12344976,0.440892,51.21,41.5,65.914445306,136.99,52.58325632,0.77344976,52.5889443681,0.42325632,0.12344976,0.440892,52.16,0.65,52.1640498811,134.89,59.93325632,37.90344976,70.9130927039,0.42325632,0.12344976,0.440892,59.51,37.78,70.4894921247,133.35
2020-03-11 00:00:00,48.643576,42.923543,64.8739395269,0.423576,0.123543,0.441225,48.22,42.8,64.474866421,137.55,49.633576,1.253543,49.6494031847,0.423576,0.123543,0.441225,49.21,1.13,49.2229722792,135.27,56.623576,40.283543,69.4909576539,0.423576,0.123543,0.441225,56.2,40.16,69.0743483502,134.03
2020-03-11 00:30:00,48.70133824,49.57289032,69.4931061404,0.42133824000000003,0.12289032,0.438894,48.28,49.45,69.1104977554,136.1,50.26133824,13.42289032,52.0228421582,0.42133824000000003,0.12289032,0.438894,49.84,13.3,51.5840634305,134.29,56.45133824,45.07289032,72.2379334622,0.42133824000000003,0.12289032,0.438894,56.03,44.95,71.8321891634,132.39
2020-03-11 01:00:00,51.96389568,48.17363624,70.8586316748,0.42389568,0.12363624000000001,0.441558,51.54,48.05,70.4639915134,135.0,53.56389568,13.97363624,55.3566024083,0.42389568,0.12363624000000001,0.441558,53.14,13.85,54.9152264859,133.57,60.20389568,43.56363624,74.3121757016,0.42389568,0.12363624000000001,0.441558,59.78,43.44,73.8964275185,131.26
2020-03-11 01:30:00,53.99325632,48.18344976,72.3665430901,0.42325632,0.12344976,0.440892,53.57,48.06,71.9688022688,134.83,55.60325632,13.70344976,57.2669769476,0.42325632,0.12344976,0.440892,55.18,13.58,56.8264797432,133.45,62.42325632,42.51344976,75.5252033436,0.42325632,0.12344976,0.440892,62.0,42.39,75.1060057519,130.95
2020-03-11 02:00:00,52.983576,48.533543,71.8523772876,0.423576,0.123543,0.441225,52.56,48.41,71.4568520157,135.22,54.583576,13.723543,56.2823453795,0.423576,0.123543,0.441225,54.16,13.6,55.8414326464,133.71,61.243576,42.843543,74.7418542589,0.423576,0.123543,0.441225,60.82,42.72,74.3240929982,131.3
2020-03-11 02:30:00,52.42325632,48.81344976,71.6306546156,0.42325632,0.12344976,0.440892,52.0,48.69,71.2370416286,135.52,54.01325632,13.66344976,55.7146454501,0.42325632,0.12344976,0.440892,53.59,13.54,55.274041828,133.9,60.59325632,43.14344976,74.383465694,0.42325632,0.12344976,0.440892,60.17,43.02,73.9672177387,131.61
2020-03-11 03:00:00,50.71325632,49.24344976,70.6877055141,0.42325632,0.12344976,0.440892,50.29,49.12,70.2983534658,135.73,52.28325632,13.42344976,53.9789578899,0.42325632,0.12344976,0.440892,51.86,13.3,53.5383003092,134.03,58.61325632,43.58344976,73.0412959182,0.42325632,0.12344976,0.440892,58.19,43.46,72.6281467477,131.81
2020-03-11 03:30:00,49.76531424,49.39988332,70.1208597597,0.44531424000000003,0.12988332,0.463869,49.32,49.27,69.7136665224,135.73,51.33531424,13.23988332,53.0151770576,0.44531424000000003,0.12988332,0.463869,50.89,13.11,52.5515385122,134.01,57.51531424,43.80988332,72.3001884412,0.44531424000000003,0.12988332,0.463869,57.07,43.68,71.8674286447,131.81
2020-03-11 04:00:00,48.58079872,49.84023296,69.5998766219,0.48079872,0.14023296,0.5008319999999999,48.1,49.7,69.1642971482,136.04,50.13079872,13.08023296,51.8091640021,0.48079872,0.14023296,0.5008319999999999,49.65,12.94,51.3085382758,134.23,56.14079872,44.28023296,71.5019462107,0.48079872,0.14023296,0.5008319999999999,55.66,44.14,71.0378434357,132.09
2020-03-11 04:30:00,47.98838112,49.39536116,68.8678911151,0.49838112,0.14536116,0.519147,47.49,49.25,68.4168298009,135.54,49.52838112,13.28536116,51.2792488003,0.49838112,0.14536116,0.519147,49.03,13.14,50.7602255708,133.91,55.42838112,43.82536116,70.6609348536,0.49838112,0.14536116,0.519147,54.93,43.68,70.1801061555,131.61
2020-03-11 05:00:00,48.1298896,49.1887178,68.8187200674,0.5098895999999999,0.14871779999999998,0.531135,47.62,49.04,68.3563164601,135.24,49.6598896,13.1887178,51.3813868273,0.5098895999999999,0.14871779999999998,0.531135,49.15,13.04,50.8504090446,133.71,55.5998896,43.6287178,70.6739891361,0.5098895999999999,0.14871779999999998,0.531135,55.09,43.48,70.1813258638,131.26
2020-03-11 05:30:00,49.48276672,48.36955696,69.1965190076,0.51276672,0.14955696000000002,0.5341319999999999,48.97,48.22,68.7257542701,134.6,51.03276672,13.42955696,52.7702215197,0.51276672,0.14955696000000002,0.5341319999999999,50.52,13.28,52.2362785811,133.29,57.18276672,42.79955696,71.4259818674,0.51276672,0.14955696000000002,0.5341319999999999,56.67,42.65,70.9260981586,130.64
2020-03-11 06:00:00,52.08126816,47.02661988,70.1709446316,0.57126816,0.16661988,0.595071,51.51,46.86,69.635764518,134.05,53.65126816,14.24661988,55.5105823531,0.57126816,0.16661988,0.595071,53.08,14.08,54.9156881046,132.93,60.30126816,42.83661988,73.9676885163,0.57126816,0.16661988,0.595071,59.73,42.67,73.4057341084,130.24
2020-03-11 06:30:00,58.7458336,43.7650348,73.2560662089,0.5658335999999999,0.16503479999999998,0.5894100000000001,58.18,43.6,72.7040053917,133.61,60.4058336,17.2750348,62.8274745653,0.5658335999999999,0.16503479999999998,0.5894100000000001,59.84,17.11,62.2380727529,132.64,68.0958336,40.0550348,79.0028377117,0.5658335999999999,0.16503479999999998,0.5894100000000001,67.53,39.89,78.4315816492,129.78
2020-03-11 07:00:00,65.12319616,41.95759888,77.4691601986,0.64319616,0.18759888,0.6699959999999999,64.48,41.77,76.8271000364,132.84,66.85319616,18.37759888,69.3331520804,0.64319616,0.18759888,0.6699959999999999,66.21,18.19,68.6632376166,132.15,75.26319616,36.52759888,83.6589157003,0.64319616,0.18759888,0.6699959999999999,74.62,36.34,82.9984337202,128.8
2020-03-11 07:30:00,71.19402496,37.60575728,80.5157262316,1.01402496,0.29575728,1.056276,70.18,37.31,79.4812462157,131.52,72.97402496,20.73575728,75.8629023228,1.01402496,0.29575728,1.056276,71.96,20.44,74.8066521106,131.27,82.46402496,35.74575728,89.8781095491,1.01402496,0.29575728,1.056276,81.45,35.45,88.8302031969,127.71
2020-03-11 08:00:00,73.56827008,0.7107454400000001,73.5717032673,1.64827008,0.48074544,1.716948,71.92,0.23,71.9203677688,134.73,75.37827008,1.77074544,75.3990659071,1.64827008,0.48074544,1.716948,73.73,1.29,73.7412842307,133.29,83.24827008,49.27074544,96.7361402348,1.64827008,0.48074544,1.716948,81.6,48.79,95.0737824008,129.79
2020-03-11 08:30:00,73.4876992,1.4934956,73.5028738405,3.0976992,0.9034956,3.22677,70.39,0.59,70.3924726089,134.57,75.2776992,1.4834956,75.292315385,3.0976992,0.9034956,3.22677,72.18,0.58,72.1823302478,133.18,82.9276992,49.0534956,96.3496171512,3.0976992,0.9034956,3.22677,79.83,48.15,93.2268813165,129.67
2020-03-11 09:00:00,73.3028336,2.1191598,73.3334592942,3.5628336,1.0391598,3.711285,69.74,1.08,69.7483619879,134.57,75.0928336,1.2891598,75.1038986409,3.5628336,1.0391598,3.711285,71.53,0.25,71.5304368783,133.15,82.6128336,48.1591598,95.6252317543,3.5628336,1.0391598,3.711285,79.05,47.12,92.0282396876,129.58
2020-03-11 09:30:00,73.93097472,2.5644509600000003,73.9754380303,4.30097472,1.25445096,4.480182,69.63,1.31,69.6423219027,134.27,75.71097472,1.43445096,75.7245623468,4.30097472,1.25445096,4.480182,71.41,0.18,71.4102268586,132.99,83.09097472,46.98445096,95.4549564556,4.30097472,1.25445096,4.480182,78.79,45.73,91.0993798003,129.21
2020-03-11 10:00:00,74.00990624,2.58288932,74.0549629592,3.84990624,1.12288932,4.010319,70.16,1.46,70.1751893478,134.82,75.80990624,1.24288932,75.8200940251,3.84990624,1.12288932,4.010319,71.96,0.12,71.9601000555,133.34,83.23990624,47.19288932,95.6872551243,3.84990624,1.12288932,4.010319,79.39,46.07,91.7889808201,129.73
2020-03-11 10:30:00,74.2061296,2.7642878,74.2575986499,4.2661296,1.2442878,4.443885,69.94,1.52,69.9565150647,134.82,75.9961296,1.5142878,76.0112148418,4.2661296,1.2442878,4.443885,71.73,0.27,71.7305081538,133.37,83.4161296,47.1742878,95.8314359012,4.2661296,1.2442878,4.443885,79.15,45.93,91.5111326561,129.8
2020-03-11 11:00:00,74.128168,2.646549,74.1753969497,3.828168,1.116549,3.987675,70.3,1.53,70.3166473888,134.63,75.918168,1.416549,75.9313824683,3.828168,1.116549,3.987675,72.09,0.30000000000000004,72.090624217,133.24,83.388168,46.826549,95.6363542469,3.828168,1.116549,3.987675,79.56,45.71,91.7561861675,129.6
2020-03-11 11:30:00,73.58351104,3.08769072,73.6482649555,5.44351104,1.5876907199999999,5.670324,68.14,1.5,68.1565081265,134.63,75.35351104,2.03769072,75.3810573654,5.44351104,1.5876907199999999,5.670324,69.91,0.45,69.9114482757,133.21,82.50351104,47.13769072,95.0199516962,5.44351104,1.5876907199999999,5.670324,77.06,45.55,89.5156193075,129.6
2020-03-11 12:00:00,72.9205136,3.1651498,72.9891736968,5.8805136000000005,1.7151497999999998,6.125535,67.04,1.45,67.0556791033,134.92,74.6805136,1.8851498,74.7043030978,5.8805136000000005,1.7151497999999998,6.125535,68.8,0.17,68.8002100287,133.43,81.6905136,47.6351498,94.5645150609,5.8805136000000005,1.7151497999999998,6.125535,75.81,45.92,88.6329650864,129.9
2020-03-11 12:30:00,73.45621856,2.98139708,73.5166972441,5.21621856,1.5213970799999998,5.433561,68.24,1.46,68.2556166187,134.92,75.22621856,2.00139708,75.2528374821,5.21621856,1.5213970799999998,5.433561,70.01,0.48,70.0116454599,133.35,82.38621856,47.13139708,94.9150019719,5.21621856,1.5213970799999998,5.433561,77.17,45.61,89.6408444851,129.9
2020-03-11 13:00:00,73.12242144,2.96862292,73.1826566837,6.13242144,1.78862292,6.387939,66.99,1.18,67.0003917899,135.41,74.89242144,1.8586229200000002,74.9154808321,6.13242144,1.78862292,6.387939,68.76,0.07,68.7600356312,133.68,81.87242144,48.13862292,94.9758938315,6.13242144,1.78862292,6.387939,75.74,46.35,88.7967910456,130.5
2020-03-11 13:30:00,74.08592896,2.75922928,74.1372930183,5.10592896,1.48922928,5.318676,68.98,1.27,68.9916900793,135.41,75.88592896,1.76922928,75.9065503522,5.10592896,1.48922928,5.318676,70.78,0.28,70.7805538266,133.66,83.14592896,47.62922928,95.8216519604,5.10592896,1.48922928,5.318676,78.04,46.14,90.659479372,130.5
2020-03-11 14:00:00,74.94036704,2.06552372,74.9688268571,2.5903670400000003,0.75552372,2.698299,72.35,1.31,72.3618587379,135.41,76.76036704,1.05552372,76.7676238947,2.5903670400000003,0.75552372,2.698299,74.17,0.30000000000000004,74.1706067118,133.66,84.48036704,46.92552372,96.6381766778,2.5903670400000003,0.75552372,2.698299,81.89,46.17,94.0087283182,130.43
2020-03-11 14:30:00,74.1301072,1.9246146,74.1550870463,2.6901072,0.7846145999999999,2.802195,71.44,1.1400000000000001,71.4490951657,135.52,75.9601072,0.9446146,75.9659804293,2.6901072,0.7846145999999999,2.802195,73.27,0.16,73.2701746961,133.78,83.5401072,47.1646146,95.9346151363,2.6901072,0.7846145999999999,2.802195,80.85,46.38,93.2085130232,130.58
2020-03-11 15:00:00,73.34407264,1.78785452,73.3658600114,3.2840726399999998,0.95785452,3.420909,70.06,0.8300000000000001,70.0649163276,135.78,75.15407264,1.1678545200000001,75.1631460129,3.2840726399999998,0.95785452,3.420909,71.87,0.21,71.8703068033,133.91,82.52407264,47.35785452,95.1471962268,3.2840726399999998,0.95785452,3.420909,79.24,46.4,91.825582492,130.81
2020-03-11 15:30:00,72.07748,0.8342649999999999,72.0823079628,2.51748,0.734265,2.622375,69.56,0.1,69.5600718804,136.19,73.87748,1.804265,73.899508952,2.51748,0.734265,2.622375,71.36,1.07,71.3680215503,134.21,81.21748,48.514265,94.6039796522,2.51748,0.734265,2.622375,78.7,47.78,92.0685527202,131.24
2020-03-11 16:00:00,73.16669152,0.5911183600000001,73.1690793225,1.78669152,0.52111836,1.8611369999999998,71.38,0.07,71.3800343233,135.92,75.00669152,1.46111836,75.0209213462,1.78669152,0.52111836,1.8611369999999998,73.22,0.9400000000000001,73.2260336219,134.01,82.63669152,48.19111836,95.6619395275,1.78669152,0.52111836,1.8611369999999998,80.85,47.67,93.8570796477,130.95
2020-03-11 16:30:00,74.2236048,28.5648014,79.5304431556,1.5936048,0.4648014,1.660005,72.63,28.1,77.876356489,132.75,76.0636048,17.5048014,78.0518420489,1.5936048,0.4648014,1.660005,74.47,17.04,76.3946496818,132.04,85.2236048,36.3248014,92.6420747385,1.5936048,0.4648014,1.660005,83.63,35.86,90.9940465085,128.64
2020-03-11 17:00:00,75.65719168,36.63876424,84.0619396513,1.12719168,0.32876424,1.174158,74.53,36.31,82.904384685,131.29,77.51719168,22.39876424,80.6884108496,1.12719168,0.32876424,1.174158,76.39,22.07,79.5142565833,131.07,87.41719168,32.35876424,93.2140280449,1.12719168,0.32876424,1.174158,86.29,32.03,92.0428432851,127.5
2020-03-11 17:30:00,77.9307984,35.0135662,85.4351166518,0.8007983999999999,0.2335662,0.8341649999999999,77.13,34.78,84.6090142952,132.26,79.3307984,12.2535662,80.2715731713,0.8007983999999999,0.2335662,0.8341649999999999,78.53,12.02,79.4445800543,131.72,91.0507984,22.8835662,93.8824024581,0.8007983999999999,0.2335662,0.8341649999999999,90.25,22.65,93.0488312662,128.76
2020-03-11 18:00:00,78.87748192,34.61426556,86.1382872728,0.59748192,0.17426556,0.622377,78.28,34.44,85.5211786635,132.76,79.98748192,4.9142655600000005,80.1383008922,0.59748192,0.17426556,0.622377,79.39,4.74,79.5313755696,132.06,92.98748192,16.75426556,94.4847988212,0.59748192,0.17426556,0.622377,92.39,16.58,93.8659070163,129.56
2020-03-11 18:30:00,81.04916032,33.76142176,87.79977214,0.51916032,0.15142176000000002,0.5407919999999999,80.53,33.61,87.262322912,132.13,82.17916032,5.39142176,82.3558244418,0.51916032,0.15142176000000002,0.5407919999999999,81.66,5.24,81.8279487706,131.62,95.51916032,15.98142176,96.8468679396,0.51916032,0.15142176000000002,0.5407919999999999,95.0,15.83,96.3098587892,128.88
2020-03-11 19:00:00,82.7446848,33.3501164,89.2127408308,0.5146847999999999,0.15011639999999998,0.53613,82.23,33.2,88.6792698436,131.74,83.8646848,5.5701164,84.049458971,0.5146847999999999,0.15011639999999998,0.53613,83.35,5.42,83.5260372579,131.37,97.4846848,15.6501164,98.7329221379,0.5146847999999999,0.15011639999999998,0.53613,96.97,15.5,98.2009719911,128.51
2020-03-11 19:30:00,81.5443152,34.0712586,88.3760488143,0.4843152,0.14125859999999998,0.504495,81.06,33.93,87.874731863,132.09,82.6543152,5.0212586,82.8066957384,0.4843152,0.14125859999999998,0.504495,82.17,4.88,82.3147817831,131.62,96.0943152,16.3712586,97.4788978287,0.4843152,0.14125859999999998,0.504495,95.61,16.23,96.9777551813,128.85
2020-03-11 20:00:00,78.71851104,35.34081572,86.2877583213,0.44851104,0.13081572,0.467199,78.27,35.21,85.8250371395,132.36,79.82851104,3.9208157200000002,79.9247394164,0.44851104,0.13081572,0.467199,79.38,3.79,79.4704253166,131.82,92.82851104,17.67081572,94.4954506318,0.44851104,0.13081572,0.467199,92.38,17.54,94.0303993398,129.15
2020-03-11 20:30:00,76.8007488,36.4614684,85.0164319066,0.4507488,0.13146839999999999,0.46953000000000006,76.35,36.33,84.5528911392,132.79,77.9007488,3.0714684,77.9612761679,0.4507488,0.13146839999999999,0.46953000000000006,77.45,2.94,77.5057810747,132.11,90.5707488,18.4714684,92.4351431169,0.4507488,0.13146839999999999,0.46953000000000006,90.12,18.34,91.9672224219,130.01
2020-03-11 21:00:00,73.25010944,38.01128192,82.5253663195,0.45010944,0.13128192,0.468864,72.8,37.88,82.0654275563,133.23,74.31010944,1.77128192,74.3312168919,0.45010944,0.13128192,0.468864,73.86,1.6400000000000001,73.8782051758,132.44,86.57010944,20.71128192,89.0131509791,0.45010944,0.13128192,0.468864,86.12,20.58,88.5448519113,130.47
2020-03-11 21:30:00,69.35650304,38.83314672,79.4879726633,0.45650304,0.13314672,0.475524,68.9,38.7,79.0246796893,133.23,70.39650304,0.97314672,70.4032290083,0.45650304,0.13314672,0.475524,69.94,0.84,69.9450441418,132.41,82.22650304,23.14314672,85.4213266245,0.45650304,0.13314672,0.475524,81.77,23.01,84.9458239115,130.56
