Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-03-11 22:00:00,64.99682272,40.31323996,76.4836209902,0.45682272,0.13323996,0.475857,64.54,40.18,76.0252852675,133.53,66.00682272,0.53323996,66.0089765899,0.45682272,0.13323996,0.475857,65.55,0.4,65.551220431,132.66,77.14682272,24.73323996,81.0146000096,0.45682272,0.13323996,0.475857,76.69,24.6,80.5389104719,130.9
2020-03-11 22:30:00,60.4987408,43.2237994,74.3531739266,0.4587408,0.13379939999999999,0.477855,60.04,43.09,73.9022983404,134.6,61.4887408,2.8637994,61.555394501,0.4587408,0.13379939999999999,0.477855,61.03,2.73,61.0910288013,133.33,71.6387408,24.8537994,75.8275710281,0.4587408,0.13379939999999999,0.477855,71.18,24.72,75.3503205036,131.64
2020-03-11 23:00:00,55.70453504,44.58382272,71.3492289541,0.42453504000000003,0.12382272,0.442224,55.28,44.46,70.9406089627,135.76,56.67453504,3.62382272,56.7902721697,0.42453504000000003,0.12382272,0.442224,56.25,3.5,56.3587836987,134.1,66.26453504,27.31382272,71.6731017582,0.42453504000000003,0.12382272,0.442224,65.84,27.19,71.2334310559,132.94
2020-03-11 23:30:00,51.84421536,45.30372948,68.8494776385,0.42421536,0.12372948,0.441891,51.42,45.18,68.4488772735,136.06,52.79421536,4.16372948,52.958151579,0.42421536,0.12372948,0.441891,52.37,4.04,52.5255985211,134.28,61.76421536,28.22372948,67.9072691602,0.42421536,0.12372948,0.441891,61.34,28.1,67.4700348303,133.24
2020-03-12 00:00:00,49.113576,47.103543,68.0506216773,0.423576,0.123543,0.441225,48.69,46.98,67.6597110547,136.99,50.043576,5.463543,50.3409356387,0.423576,0.123543,0.441225,49.62,5.34,49.9065126011,134.91,58.463576,28.243543,64.928325405,0.423576,0.123543,0.441225,58.04,28.12,64.4932244503,134.05
2020-03-12 00:30:00,48.79389568,54.37363624,73.0570775051,0.42389568,0.12363624000000001,0.441558,48.37,54.25,72.682318345,136.07,50.31389568,7.82363624,50.9185367279,0.42389568,0.12363624000000001,0.441558,49.89,7.7,50.4807101773,134.29,57.93389568,33.693636240000004,67.0193807173,0.42389568,0.12363624000000001,0.441558,57.51,33.57,66.5908777536,132.94
2020-03-12 01:00:00,52.16421536,52.68372948,74.1396028857,0.42421536,0.12372948,0.441891,51.74,52.56,73.7535165263,134.88,53.73421536,8.99372948,54.4816764639,0.42421536,0.12372948,0.441891,53.31,8.87,54.0428811223,133.49,61.99421536,33.70372948,70.5636175303,0.42421536,0.12372948,0.441891,61.57,33.58,70.1318850452,131.85
2020-03-12 01:30:00,54.29453504,52.66382272,75.6397696896,0.42453504000000003,0.12382272,0.442224,53.87,52.54,75.2491096293,134.97,55.90453504,9.07382272,56.6361306658,0.42453504000000003,0.12382272,0.442224,55.48,8.95,56.1972677272,133.55,64.36453504,32.54382272,72.1241552335,0.42453504000000003,0.12382272,0.442224,63.94,32.42,71.6894692406,131.75
2020-03-12 02:00:00,53.29261696,53.27326328,75.3534578035,0.42261696,0.12326328,0.440226,52.87,53.15,74.9677223877,135.48,54.89261696,8.80326328,55.5940360209,0.42261696,0.12326328,0.440226,54.47,8.68,55.1572597216,133.9,63.19261696,33.04326328,71.3103364628,0.42261696,0.12326328,0.440226,62.77,32.92,70.878764803,132.26
2020-03-12 02:30:00,52.47325632,53.62344976,75.0261087421,0.42325632,0.12344976,0.440892,52.05,53.5,74.642163018,135.84,54.07325632,8.78344976,54.7819864439,0.42325632,0.12344976,0.440892,53.65,8.66,54.344439458,134.14,62.25325632,33.30344976,70.6016125054,0.42325632,0.12344976,0.440892,61.83,33.18,70.1702308675,132.6
2020-03-12 03:00:00,51.86325632,53.89344976,74.7950618901,0.42325632,0.12344976,0.440892,51.44,53.77,74.4129457823,136.31,53.43325632,8.96344976,54.1798515369,0.42325632,0.12344976,0.440892,53.01,8.84,53.7420291764,134.44,61.55325632,33.80344976,70.2244727945,0.42325632,0.12344976,0.440892,61.13,33.68,69.7941208126,133.09
2020-03-12 03:30:00,50.5647648,54.1068064,74.056342997,0.4347648,0.12680639999999999,0.45288000000000006,50.13,53.98,73.6672064083,136.54,52.1447648,9.0168064,52.9186100885,0.4347648,0.12680639999999999,0.45288000000000006,51.71,8.89,52.4686210987,134.58,60.1147648,34.4568064,69.2896561851,0.4347648,0.12680639999999999,0.45288000000000006,59.68,34.33,68.849482932,133.58
2020-03-12 04:00:00,49.33330624,54.82221432,73.7512731247,0.45330624,0.13221432,0.472194,48.88,54.69,73.3501908655,136.82,50.89330624,8.49221432,51.5969604153,0.45330624,0.13221432,0.472194,50.44,8.36,51.1281057736,134.78,58.57330624,34.11221432,67.7825594803,0.45330624,0.13221432,0.472194,58.12,33.98,67.3243997374,133.74
2020-03-12 04:30:00,48.73490464,54.88268052,73.3975445865,0.45490464,0.13268052,0.473859,48.28,54.75,72.9967184194,136.68,50.28490464,8.33268052,50.9706307524,0.45490464,0.13268052,0.473859,49.83,8.2,50.5001871284,134.71,57.88490464,34.30268052,67.2854819113,0.45490464,0.13268052,0.473859,57.43,34.17,66.8265950053,133.51
2020-03-12 05:00:00,48.89367584,53.76107212,72.6694186893,0.48367584,0.14107212,0.503829,48.41,53.62,72.2401031284,135.92,50.43367584,8.89107212,51.2113934801,0.48367584,0.14107212,0.503829,49.95,8.75,50.7106004697,134.19,58.16367584,34.65107212,67.7031017479,0.48367584,0.14107212,0.503829,57.68,34.51,67.2154930057,132.84
2020-03-12 05:30:00,50.6618976,52.8463868,73.207707697,0.5018975999999999,0.14638679999999998,0.52281,50.16,52.7,72.7551757609,135.39,52.2218976,9.3263868,53.0481675432,0.5018975999999999,0.14638679999999998,0.52281,51.72,9.18,52.5283809002,133.85,60.2218976,33.7863868,69.0521316365,0.5018975999999999,0.14638679999999998,0.52281,59.72,33.64,68.542891681,132.27
2020-03-12 06:00:00,53.48893056,51.69843808,74.389476355,0.50893056,0.14843808,0.5301359999999999,52.98,51.55,73.9207880099,134.45,55.07893056,9.62843808,55.9141789843,0.50893056,0.14843808,0.5301359999999999,54.57,9.48,55.3873207512,133.23,63.37893056,31.87843808,70.9445110868,0.50893056,0.14843808,0.5301359999999999,62.87,31.73,70.4232191823,131.24
2020-03-12 06:30:00,59.81637312,47.98769216,76.6864857199,0.50637312,0.14769216000000002,0.5274719999999999,59.31,47.84,76.1993549841,133.26,61.46637312,12.29769216,62.6845136935,0.50637312,0.14769216000000002,0.5274719999999999,60.96,12.15,62.1590226757,132.48,70.92637312,30.10769216,77.052083237,0.50637312,0.14769216000000002,0.5274719999999999,70.42,29.96,76.5282823537,130.2
2020-03-12 07:00:00,65.99721216,45.77293688,80.3168336248,0.62721216,0.18293688,0.653346,65.37,45.59,79.6974591816,132.79,67.72721216,14.26293688,69.2127635296,0.62721216,0.18293688,0.653346,67.1,14.08,68.5613331259,132.18,78.06721216,27.46293688,82.7568880306,0.62721216,0.18293688,0.653346,77.44,27.28,82.1045187551,129.61
2020-03-12 07:30:00,72.47644288,42.10729584,83.8203980872,0.67644288,0.19729584,0.7046279999999999,71.8,41.91,83.1365629552,131.03,74.26644288,16.50729584,76.0788758723,0.67644288,0.19729584,0.7046279999999999,73.59,16.31,75.3757533959,131.01,85.51644288,24.20729584,88.8766289568,0.67644288,0.19729584,0.7046279999999999,84.84,24.01,88.1720233407,127.84
2020-03-12 08:00:00,74.64717152,42.57125836,85.9331848257,1.30717152,0.38125836,1.361637,73.34,42.19,84.6094066874,132.91,76.46717152,18.14125836,78.5896531049,1.30717152,0.38125836,1.361637,75.16,17.76,77.229807717,132.3,87.96717152,23.61125836,91.0808145911,1.30717152,0.38125836,1.361637,86.66,23.23,89.7194989955,129.66
2020-03-12 08:30:00,75.7919168,40.8638924,86.1061690839,1.2819167999999999,0.37389239999999996,1.33533,74.51,40.49,84.8008266469,132.39,77.6419168,19.4338924,80.0371377436,1.2819167999999999,0.37389239999999996,1.33533,76.36,19.06,78.7028157057,131.94,89.4319168,23.2738924,92.4107234577,1.2819167999999999,0.37389239999999996,1.33533,88.15,22.9,91.0759710352,129.23
2020-03-12 09:00:00,76.19383424,40.87111832,86.4635685646,1.9238342400000001,0.5611183200000001,2.003994,74.27,40.31,84.504017656,132.17,78.02383424,19.57111832,80.4409558733,1.9238342400000001,0.5611183200000001,2.003994,76.1,19.01,78.4384478429,131.82,89.70383424,22.68111832,92.5268123605,1.9238342400000001,0.5611183200000001,2.003994,87.78,22.12,90.5241558922,128.97
2020-03-12 09:30:00,77.33609088,40.79260984,87.43516438,3.02609088,0.88260984,3.152178,74.31,39.91,84.3491801976,131.85,79.16609088,20.04260984,81.6637995345,3.02609088,0.88260984,3.152178,76.14,19.16,78.5137261885,131.62,90.50609088,20.162609840000002,92.7247718894,3.02609088,0.88260984,3.152178,87.48,19.28,89.5793994175,128.37
2020-03-12 10:00:00,77.92631968,41.25559324,88.1733251752,3.99631968,1.16559324,4.162833,73.93,40.09,84.1002556476,132.52,79.76631968,20.62559324,82.3898103639,3.99631968,1.16559324,4.162833,75.77,19.46,78.229051509,132.07,91.03631968,20.42559324,93.2996053587,3.99631968,1.16559324,4.162833,87.04,19.26,89.14543847,129.06
2020-03-12 10:30:00,77.46106368,41.78156024,88.0108809326,5.25106368,1.5315602400000001,5.469858,72.21,40.25,82.6701070521,132.94,79.28106368,21.19156024,82.0644215457,5.25106368,1.5315602400000001,5.469858,74.03,19.66,76.5960606037,132.3,90.27106368,20.81156024,92.6390089408,5.25106368,1.5315602400000001,5.469858,85.02,19.28,87.1786602329,129.49
2020-03-12 11:00:00,78.60502176,40.71771468,88.5250345081,3.21502176,0.93771468,3.348981,75.39,39.78,85.2414247887,132.75,80.46502176,20.88771468,83.1319213743,3.21502176,0.93771468,3.348981,77.25,19.95,79.7844909741,132.17,91.94502176,19.75771468,94.0438956861,3.21502176,0.93771468,3.348981,88.73,18.82,90.7039431337,129.31
2020-03-12 11:30:00,77.0287456,41.5975508,87.5430401646,5.6487456,1.6475507999999999,5.88411,71.38,39.95,81.7991864263,132.75,78.8187456,21.4075508,81.6742180202,5.6487456,1.6475507999999999,5.88411,73.17,19.76,75.7912033154,132.17,89.6687456,20.6475508,92.0152448865,5.6487456,1.6475507999999999,5.88411,84.02,19.0,86.1415138014,129.31
2020-03-12 12:00:00,76.31917632,41.50225976,86.8737833834,4.49917632,1.3122597599999999,4.686642,71.82,40.19,82.3003554063,132.85,78.13917632,20.82225976,80.8659222261,4.49917632,1.3122597599999999,4.686642,73.64,19.51,76.1806386164,132.22,89.07917632,20.60225976,91.4305898541,4.49917632,1.3122597599999999,4.686642,84.58,19.29,86.7518328337,129.44
2020-03-12 12:30:00,75.62259104,42.79575572,86.8921917277,6.36259104,1.8557557199999999,6.627699,69.26,40.94,80.4551502391,133.31,77.40259104,21.02575572,80.2075027869,6.36259104,1.8557557199999999,6.627699,71.04,19.17,73.5810471521,132.52,87.94259104,21.82575572,90.6105012213,6.36259104,1.8557557199999999,6.627699,81.58,19.97,83.9886736412,129.92
2020-03-12 13:00:00,74.1772064,43.7129352,86.0992372388,6.3872064,1.8629352,6.65334,67.79,41.85,79.6674751702,133.48,75.9372064,20.1729352,78.5710292056,6.3872064,1.8629352,6.65334,69.55,18.31,71.9198067294,132.65,86.3172064,22.9229352,89.3091321136,6.3872064,1.8629352,6.65334,79.93,21.06,82.6579004089,130.13
2020-03-12 13:30:00,74.10443872,43.12337796,85.738518559,6.83443872,1.9933779600000001,7.119207,67.27,41.13,78.8475097895,132.3,75.84443872,19.95337796,78.4252266606,6.83443872,1.9933779600000001,7.119207,69.01,17.96,71.3087771596,131.84,86.09443872,22.67337796,89.0299637573,6.83443872,1.9933779600000001,7.119207,79.26,20.68,81.9134299123,128.96
2020-03-12 14:00:00,74.60193152,42.63806336,85.9270192291,6.54193152,1.9080633599999999,6.814512,68.06,40.73,79.3164327236,132.19,76.36193152,20.25806336,79.0033778807,6.54193152,1.9080633599999999,6.814512,69.82,18.35,72.191099867,131.75,86.72193152,22.10806336,89.4955857687,6.54193152,1.9080633599999999,6.814512,80.18,20.2,82.6853820212,128.82
2020-03-12 14:30:00,73.463112,42.484241,84.8630635676,4.883112,1.4242409999999999,5.086575,68.58,41.06,79.9320961817,132.41,75.243112,19.644241,77.7651728469,4.883112,1.4242409999999999,5.086575,70.36,18.22,72.6807952626,131.9,85.683112,21.934241,88.4460661095,4.883112,1.4242409999999999,5.086575,80.8,20.51,83.3624621757,129.06
2020-03-12 15:00:00,72.83682912,42.76032516,84.4609322944,4.04682912,1.18032516,4.215447,68.79,41.58,80.3801001492,132.69,74.59682912,19.08032516,76.9983488327,4.04682912,1.18032516,4.215447,70.55,17.9,72.7853865827,132.09,85.09682912,22.21032516,87.9475347579,4.04682912,1.18032516,4.215447,81.05,21.03,83.7338844196,129.32
2020-03-12 15:30:00,72.40591968,43.06214324,84.2434886809,4.39591968,1.28214324,4.579083,68.01,41.78,79.8180963191,132.48,74.15591968,18.81214324,76.5048832224,4.39591968,1.28214324,4.579083,69.76,17.53,71.9288433106,131.96,84.53591968,22.62214324,87.5104741212,4.39591968,1.28214324,4.579083,80.14,21.34,82.9325943161,129.12
2020-03-12 16:00:00,73.89761984,42.31013912,85.1528395908,2.53761984,0.74013912,2.643354,71.36,41.57,82.5851954045,132.07,75.69761984,18.05013912,77.8199021568,2.53761984,0.74013912,2.643354,73.16,17.31,75.1799288374,131.69,86.59761984,22.04013912,89.3583543625,2.53761984,0.74013912,2.643354,84.06,21.3,86.7166281632,128.68
2020-03-12 16:30:00,74.9058816,42.1537988,85.9525092801,2.5158816,0.7337988,2.62071,72.39,41.42,83.4022092034,131.67,76.7158816,17.8737988,78.7705476254,2.5158816,0.7337988,2.62071,74.2,17.14,76.1539204506,131.39,87.8758816,22.6137988,90.7389357616,2.5158816,0.7337988,2.62071,85.36,21.88,88.1196005438,128.31
2020-03-12 17:00:00,77.30354496,40.57561728,87.305319317,1.49354496,0.43561728,1.5557759999999998,75.81,40.14,85.7809751635,131.14,79.15354496,18.38561728,81.2607814539,1.49354496,0.43561728,1.5557759999999998,77.66,17.95,79.7074532274,131.03,91.01354496,22.93561728,93.8589788257,1.49354496,0.43561728,1.5557759999999998,89.52,22.5,92.3042815908,127.99
2020-03-12 17:30:00,78.84789088,32.76813484,85.3858334685,1.22789088,0.35813484,1.279053,77.62,32.41,84.1146390351,132.01,80.20789088,12.93813484,81.2446988582,1.22789088,0.35813484,1.279053,78.98,12.58,79.9756012794,131.63,91.91789088,26.27813484,95.6004133594,1.22789088,0.35813484,1.279053,90.69,25.92,94.3213788067,128.59
2020-03-12 18:00:00,81.45196736,16.08599048,83.0251894098,0.67196736,0.19599048,0.699966,80.78,15.89,82.3280055631,132.56,81.82196736,3.55599048,81.8992027492,0.67196736,0.19599048,0.699966,81.15,3.36,81.2195302867,131.97,93.34196736,32.53599048,98.849954715,0.67196736,0.19599048,0.699966,92.67,32.34,98.1509271479,128.87
2020-03-12 18:30:00,84.22089856,15.81776208,85.6934148664,0.54089856,0.15776208,0.5634359999999999,83.68,15.66,85.1327081679,132.56,84.59089856,3.77776208,84.6752124622,0.54089856,0.15776208,0.5634359999999999,84.05,3.62,84.1279198602,132.0,96.45089856,31.34776208,101.4172471548,0.54089856,0.15776208,0.5634359999999999,95.91,31.19,100.8540737898,128.72
2020-03-12 19:00:00,86.55601344,16.12925392,88.0459896568,0.54601344,0.15925392,0.5687639999999999,86.01,15.97,87.4800605853,133.27,86.91601344,3.68925392,86.9942755978,0.54601344,0.15925392,0.5687639999999999,86.37,3.5300000000000002,86.4421066379,132.45,98.93601344,30.29925392,103.4716364204,0.54601344,0.15925392,0.5687639999999999,98.39,30.14,102.9029236708,129.21
2020-03-12 19:30:00,84.5786608,17.0671094,86.2834635721,0.5386607999999999,0.15710939999999998,0.561105,84.04,16.91,85.7243821792,133.27,84.9486608,2.7271094,84.9924237647,0.5386607999999999,0.15710939999999998,0.561105,84.41,2.5700000000000003,84.4491148562,132.45,96.7286608,31.5471094,101.7430780528,0.5386607999999999,0.15710939999999998,0.561105,96.19,31.39,101.1822523964,129.21
2020-03-12 20:00:00,82.0510784,17.9619812,83.994120242,0.5210783999999999,0.15198119999999998,0.54279,81.53,17.81,83.4526033147,133.03,82.4210784,1.7519812,82.4396967652,0.5210783999999999,0.15198119999999998,0.54279,81.9,1.6,81.9156273247,132.3,93.8510784,32.7219812,99.3919160219,0.5210783999999999,0.15198119999999998,0.54279,93.33,32.57,98.8498548304,129.03
2020-03-12 20:30:00,79.82875072,18.77421896,82.006711549,0.52875072,0.15421896000000002,0.550782,79.3,18.62,81.4567026094,132.89,80.19875072,0.92421896,80.2040759422,0.52875072,0.15421896000000002,0.550782,79.67,0.77,79.6737208871,132.19,91.28875072,33.44421896,97.222177459,0.52875072,0.15421896000000002,0.550782,90.76,33.29,96.6726522859,128.89
2020-03-12 21:00:00,76.73674272,20.05654996,79.3145187187,0.53674272,0.15654996000000002,0.559107,76.2,19.9,78.755634719,133.86,77.09674272,0.34654996,77.0975215873,0.53674272,0.15654996000000002,0.559107,76.56,0.19,76.5602357624,132.88,87.76674272,35.16654996,94.5499199564,0.53674272,0.15654996000000002,0.559107,87.23,35.01,93.9934731777,129.89
2020-03-12 21:30:00,72.2970624,21.2566432,75.3572167201,0.5370623999999999,0.15664319999999998,0.55944,71.76,21.1,74.7977780419,133.93,72.6470624,1.5266432,72.663101467,0.5370623999999999,0.15664319999999998,0.55944,72.11,1.37,72.1230129709,132.91,82.8670624,37.8166432,91.0881360756,0.5370623999999999,0.15664319999999998,0.55944,82.33,37.66,90.5345486541,130.27
2020-03-12 22:00:00,68.41258688,22.58533784,72.044288663,0.53258688,0.15533784,0.554778,67.88,22.43,71.489854525,134.19,68.77258688,2.79533784,68.8293732342,0.53258688,0.15533784,0.554778,68.24,2.64,68.2910477296,133.08,78.38258688,39.13533784,87.6093864483,0.53258688,0.15533784,0.554778,77.85,38.98,87.0635566698,130.52
2020-03-12 22:30:00,63.06363584,25.42272712,67.9951264399,0.52363584,0.15272712,0.545454,62.54,25.27,67.4523869111,134.97,63.39363584,5.39272712,63.6225948135,0.52363584,0.15272712,0.545454,62.87,5.24,63.0879901408,133.6,71.94363584,39.34272712,81.9983958082,0.52363584,0.15272712,0.545454,71.42,39.19,81.4657750224,131.0
2020-03-12 23:00:00,58.41335616,26.23097888,64.0326825213,0.48335616000000003,0.14097888,0.5034959999999999,57.93,26.09,63.5340302515,135.81,58.76335616,5.93097888,59.0619042841,0.48335616000000003,0.14097888,0.5034959999999999,58.28,5.79,58.5669061843,134.15,66.79335616,42.13097888,78.9707022161,0.48335616000000003,0.14097888,0.5034959999999999,66.31,41.99,78.4867899713,132.01
2020-03-12 23:30:00,54.26865088,27.97668984,61.0555619312,0.46865088,0.13668984,0.488178,53.8,27.84,60.5764442667,136.94,54.61865088,7.32668984,55.1078706535,0.46865088,0.13668984,0.488178,54.15,7.19,54.6252560635,134.93,61.89865088,42.73668984,75.2187984432,0.46865088,0.13668984,0.488178,61.43,42.6,74.7556345702,132.97
2020-03-13 00:00:00,51.10719232,33.54209776,61.1311494164,0.48719232,0.14209776,0.5074919999999999,50.62,33.4,60.6460584045,136.84,51.77719232,6.57209776,52.1926250874,0.48719232,0.14209776,0.5074919999999999,51.29,6.43,51.6914789883,134.88,58.01719232,46.42209776,74.3034707476,0.48719232,0.14209776,0.5074919999999999,57.53,46.28,73.8345400202,132.69
2020-03-13 00:30:00,50.78303648,36.56088564,62.5748763715,0.48303648,0.14088564,0.503163,50.3,36.42,62.1007761626,135.87,51.71303648,4.8908856400000005,51.9438052546,0.48303648,0.14088564,0.503163,51.23,4.75,51.4497366368,134.24,57.58303648,49.18088564,75.7269146512,0.48303648,0.14088564,0.503163,57.1,49.04,75.2683970867,131.76
2020-03-13 01:00:00,54.36742208,35.11508144,64.7216001669,0.49742208,0.14508144,0.5181479999999999,53.87,34.97,64.2252115606,135.03,55.33742208,5.87508144,55.6484219398,0.49742208,0.14508144,0.5181479999999999,54.84,5.73,55.1385391537,133.67,61.74742208,47.91508144,78.1575278711,0.49742208,0.14508144,0.5181479999999999,61.25,47.77,77.6758353672,131.37
2020-03-13 01:30:00,56.53454496,34.81424228,66.3941732335,0.49454496000000003,0.14424228,0.515151,56.04,34.67,65.8975758279,135.11,57.49454496,6.14424228,57.8219198345,0.49454496000000003,0.14424228,0.515151,57.0,6.0,57.3149195236,133.71,64.25454496,47.71424228,80.033089809,0.49454496000000003,0.14424228,0.515151,63.76,47.57,79.5502514138,131.37
2020-03-13 02:00:00,55.28413536,35.19703948,65.5375252101,0.50413536,0.14703948,0.525141,54.78,35.05,65.0334598495,135.37,56.22413536,5.94703948,56.5377809571,0.50413536,0.14703948,0.525141,55.72,5.8,56.0210531854,133.89,62.78413536,48.20703948,79.1565935872,0.50413536,0.14703948,0.525141,62.28,48.06,78.6674138383,131.69
2020-03-13 02:30:00,54.28299648,35.59254064,64.9112675586,0.52299648,0.15254064,0.5447879999999999,53.76,35.44,64.3904589206,135.72,55.24299648,5.75254064,55.541699505,0.52299648,0.15254064,0.5447879999999999,54.72,5.6,55.0058033302,134.13,61.64299648,48.70254064,78.5607820724,0.52299648,0.15254064,0.5447879999999999,61.12,48.55,78.05611379,132.05
2020-03-13 03:00:00,53.32952992,35.92027956,64.2985633211,0.54952992,0.16027956000000002,0.572427,52.78,35.76,63.7534783365,136.08,54.27952992,5.62027956,54.5697252208,0.54952992,0.16027956000000002,0.572427,53.73,5.46,54.0067079167,134.36,60.53952992,49.14027956,77.9730835492,0.54952992,0.16027956000000002,0.572427,59.99,48.98,77.4457261571,132.48
2020-03-13 03:30:00,52.16615328,36.21512804,63.5046694896,0.56615328,0.16512804,0.589743,51.6,36.05,62.9457107355,136.45,53.10615328,5.65512804,53.4064040106,0.56615328,0.16512804,0.589743,52.54,5.49,52.8260513383,134.59,59.12615328,48.81512804,76.673455167,0.56615328,0.16512804,0.589743,58.56,48.65,76.1320963852,132.8
2020-03-13 04:00:00,50.91917024,37.07184132,62.9847863915,0.5891702400000001,0.17184132,0.613719,50.33,36.9,62.4076830206,136.76,51.85917024,4.98184132,52.0979105235,0.5891702400000001,0.17184132,0.613719,51.27,4.8100000000000005,51.4951356926,134.8,57.57917024,48.54184132,75.3104986324,0.5891702400000001,0.17184132,0.613719,56.99,48.37,74.7496956516,132.95
2020-03-13 04:30:00,50.31716224,37.25417232,62.6074290411,0.5971622400000001,0.17417232,0.6220439999999999,49.72,37.08,62.0242275244,136.95,51.26716224,4.95417232,51.5059777843,0.5971622400000001,0.17417232,0.6220439999999999,50.67,4.78,50.894963405,134.91,56.88716224,48.61417232,74.8297198851,0.5971622400000001,0.17417232,0.6220439999999999,56.29,48.44,74.2630305064,133.09
2020-03-13 05:00:00,50.43556384,37.07370612,62.5955732087,0.5955638400000001,0.17370612,0.620379,49.84,36.9,62.0131889198,136.86,51.37556384,5.08370612,51.626472161,0.5955638400000001,0.17370612,0.620379,50.78,4.91,51.0168256559,134.88,57.00556384,48.39370612,74.7769021874,0.5955638400000001,0.17370612,0.620379,56.41,48.22,74.2108920577,132.97
2020-03-13 05:30:00,51.70268672,36.49286696,63.284256755,0.59268672,0.17286696000000001,0.617382,51.11,36.32,62.7006738401,136.37,52.64268672,5.40286696,52.9192161364,0.59268672,0.17286696000000001,0.617382,52.05,5.23,52.3120961155,134.58,58.47268672,47.65286696,75.4310998313,0.59268672,0.17286696000000001,0.617382,57.88,47.48,74.8628399141,132.51
2020-03-13 06:00:00,54.22716224,35.23417232,64.6686324556,0.5971622400000001,0.17417232,0.6220439999999999,53.63,35.06,64.0732432455,135.86,55.18716224,6.34417232,55.5506201453,0.5971622400000001,0.17417232,0.6220439999999999,54.59,6.17,54.9375736632,134.22,61.45716224,47.21417232,77.4994248911,0.5971622400000001,0.17417232,0.6220439999999999,60.86,47.04,76.9200962038,132.15
2020-03-13 06:30:00,60.05510432,31.59773876,67.8603908744,0.57510432,0.16773876000000001,0.599067,59.48,31.43,67.2734368083,133.86,61.04510432,8.82773876,61.6800918697,0.57510432,0.16773876000000001,0.599067,60.47,8.66,61.08695851,132.92,68.34510432,45.02773876,81.844673268,0.57510432,0.16773876000000001,0.599067,67.77,44.86,81.2723353916,130.3
2020-03-13 07:00:00,66.241328,29.075804,72.3416609807,0.6713279999999999,0.19580399999999998,0.6993,65.57,28.88,71.648302841,132.71,67.261328,10.755804,68.115883346,0.6713279999999999,0.19580399999999998,0.6993,66.59,10.56,67.4221158078,132.18,75.411328,42.145804,86.3894506611,0.6713279999999999,0.19580399999999998,0.6993,74.74,41.95,85.7080515471,129.11
2020-03-13 07:30:00,72.33681216,25.75948688,76.7864933292,1.02681216,0.29948688,1.069596,71.31,25.46,75.7187407449,131.93,73.18681216,10.05948688,73.8749128624,1.02681216,0.29948688,1.069596,72.16,9.76,72.8170529478,131.69,82.92681216,35.84948688,90.3440196393,1.02681216,0.29948688,1.069596,81.9,35.55,89.2827670942,128.54
2020-03-13 08:00:00,74.74497408,22.39561744,78.0280387472,0.94497408,0.27561744,0.984348,73.8,22.12,77.0437174596,132.42,75.11497408,2.99561744,75.1746836035,0.94497408,0.27561744,0.984348,74.17,2.7199999999999998,74.2198578549,132.03,87.22497408,24.22561744,90.5266626117,0.94497408,0.27561744,0.984348,86.28,23.95,89.5423972205,129.58
2020-03-13 08:30:00,75.6426256,21.4670158,78.629762654,1.7726256,0.5170158,1.846485,73.87,20.95,76.7833276174,132.02,75.9926256,2.2070158,76.0246674726,1.7726256,0.5170158,1.846485,74.22,1.69,74.2392382773,131.75,88.1326256,23.9870158,91.3385823305,1.7726256,0.5170158,1.846485,86.36,23.47,89.4924047057,129.2
2020-03-13 09:00:00,76.0347728,21.6072254,79.0452962815,2.4247728,0.7072254,2.525805,73.61,20.9,76.5195537101,131.93,76.4147728,2.3772254,76.4517410049,2.4247728,0.7072254,2.525805,73.99,1.67,74.0088440661,131.7,88.3447728,22.7872254,91.2362675832,2.4247728,0.7072254,2.525805,85.92,22.08,88.7117399221,128.92
2020-03-13 09:30:00,76.88637152,21.43435836,79.8182049649,2.10637152,0.61435836,2.194137,74.78,20.82,77.6242281765,131.61,77.23637152,2.30435836,77.2707393068,2.10637152,0.61435836,2.194137,75.13,1.69,75.1490053161,131.51,89.13637152,21.09435836,91.59838799,2.10637152,0.61435836,2.194137,87.03,20.48,89.4072217441,128.49
2020-03-13 10:00:00,77.5478608,20.8202094,80.2941581568,1.3378608,0.3902094,1.393605,76.21,20.43,78.9008808569,131.72,77.9178608,1.6502094,77.935333596,1.3378608,0.3902094,1.393605,76.58,1.26,76.5903649293,131.58,90.0378608,20.4002094,92.3200136536,1.3378608,0.3902094,1.393605,88.7,20.01,90.929038816,128.65
2020-03-13 10:30:00,77.80772064,21.17766852,80.6382975709,1.63772064,0.47766852,1.705959,76.17,20.7,78.93262253340001,132.21,78.16772064,1.90766852,78.1909953207,1.63772064,0.47766852,1.705959,76.53,1.43,76.5433589543,131.91,90.29772064,20.77766852,92.6573788854,1.63772064,0.47766852,1.705959,88.66,20.3,90.9543050108,129.08
2020-03-13 11:00:00,77.78165664,21.02631652,80.5735198192,1.70165664,0.49631652,1.772559,76.08,20.53,78.8013153444,132.12,78.14165664,1.78631652,78.1620715511,1.70165664,0.49631652,1.772559,76.44,1.29,76.450884233,131.85,90.24165664,20.61631652,92.5666738086,1.70165664,0.49631652,1.772559,88.54,20.12,90.7972796949,128.94
2020-03-13 11:30:00,77.94098688,21.17153784,80.7652861713,2.13098688,0.62153784,2.219778,75.81,20.55,78.5459012298,132.12,78.30098688,1.92153784,78.3245609886,2.13098688,0.62153784,2.219778,76.17,1.3,76.1810927987,131.88,90.36098688,20.75153784,92.7131828418,2.13098688,0.62153784,2.219778,88.23,20.13,90.4972364219,128.94
2020-03-13 12:00:00,78.06756928,21.95804104,81.0968614658,3.14756928,0.91804104,3.278718,74.92,21.04,77.8183011894,132.85,78.43756928,2.53804104,78.4786208268,3.14756928,0.91804104,3.278718,75.29,1.62,75.3074265926,132.33,90.35756928,21.38804104,92.8543947572,3.14756928,0.91804104,3.278718,87.21,20.47,89.5801596337,129.63
2020-03-13 12:30:00,77.96102656,22.24321608,81.0720810382,2.41102656,0.70321608,2.511486,75.55,21.54,78.5606396359,133.55,78.33102656,2.61321608,78.3746044342,2.41102656,0.70321608,2.511486,75.92,1.9100000000000001,75.9440221479,132.79,90.44102656,21.97321608,93.0720232407,2.41102656,0.70321608,2.511486,88.03,21.27,90.5632033444,130.32
2020-03-13 13:00:00,76.45399296,23.50783128,79.9864436703,3.04399296,0.88783128,3.170826,73.41,22.62,76.8159651375,134.28,76.80399296,3.66783128,76.8915230757,3.04399296,0.88783128,3.170826,73.76,2.7800000000000002,73.812370237,133.27,88.70399296,24.03783128,91.9032953691,3.04399296,0.88783128,3.170826,85.66,23.15,88.7330721884,131.14
2020-03-13 13:30:00,74.9391968,24.9064324,78.9697004675,3.9991968,1.1664324,4.16583,70.94,23.74,74.8068927305,134.77,75.2991968,4.9164324,75.4595278694,3.9991968,1.1664324,4.16583,71.3,3.75,71.398546904,133.57,86.6891968,24.3664324,90.0485417413,3.9991968,1.1664324,4.16583,82.69,23.2,85.8829208865,131.5
2020-03-13 14:00:00,74.11373216,26.41692188,78.6809955218,4.10373216,1.19692188,4.2747209999999995,70.01,25.22,74.4140342946,135.26,74.48373216,6.34692188,74.7536606049,4.10373216,1.19692188,4.2747209999999995,70.38,5.15,70.5681720041,133.9,85.49373216,23.52692188,88.6718348282,4.10373216,1.19692188,4.2747209999999995,81.39,22.33,84.3976362228,131.81
2020-03-13 14:30:00,72.15640992,26.59936956,76.9030165438,3.66640992,1.06936956,3.819177,68.49,25.53,73.0935086037,135.33,72.52640992,6.43936956,72.8117134547,3.66640992,1.06936956,3.819177,68.86,5.37,69.0690705019,133.98,83.28640992,23.71936956,86.5981210517,3.66640992,1.06936956,3.819177,79.62,22.65,82.7790245171,131.96
2020-03-13 15:00:00,71.0958512,26.8892066,76.0108511295,2.9458512,0.8592065999999999,3.068595,68.15,26.03,72.9519252659,135.24,71.4558512,6.7992066,71.7786032262,2.9458512,0.8592065999999999,3.068595,68.51,5.94,68.7670248011,133.89,82.1758512,24.1092066,85.6395023533,2.9458512,0.8592065999999999,3.068595,79.23,23.25,82.5709113429,132.18
2020-03-13 15:30:00,71.51296416,27.12794788,76.4854861992,2.87296416,0.83794788,2.992671,68.64,26.29,73.502474108,135.48,71.88296416,6.95794788,72.2189280946,2.87296416,0.83794788,2.992671,69.01,6.12,69.2808378991,134.04,82.70296416,24.40794788,86.2295088735,2.87296416,0.83794788,2.992671,79.83,23.57,83.2368536167,132.28
2020-03-13 16:00:00,72.3851424,26.3060832,77.0170036654,2.4551424,0.7160831999999999,2.55744,69.93,25.59,74.4651126367,134.77,72.7451424,6.3160832,73.0188239414,2.4551424,0.7160831999999999,2.55744,70.29,5.6,70.5127229654,133.56,83.8251424,24.2260832,87.2557024245,2.4551424,0.7160831999999999,2.55744,81.37,23.51,84.6982703483,131.81
2020-03-13 16:30:00,73.37244544,26.13612992,77.8884653658,2.11244544,0.61612992,2.200464,71.26,25.52,75.6918621782,134.51,73.73244544,6.23612992,73.9956946514,2.11244544,0.61612992,2.200464,71.62,5.62,71.8401614698,133.49,85.07244544,24.84612992,88.6264697771,2.11244544,0.61612992,2.200464,82.96,24.23,86.4260059241,131.51
2020-03-13 17:00:00,74.65860992,25.44834456,78.8766522872,1.46860992,0.42834456,1.529802,73.19,25.02,77.3484098091,134.15,75.00860992,5.60834456,75.2179838259,1.46860992,0.42834456,1.529802,73.54,5.18,73.7222083229,133.19,86.66860992,24.07834456,89.9511791041,1.46860992,0.42834456,1.529802,85.2,23.65,88.4215047373,131.0
2020-03-13 17:30:00,76.05476448,24.50013964,79.9035921751,0.7547644800000001,0.22013964,0.7862129999999999,75.3,24.28,79.1176870238,133.6,76.41476448,4.89013964,76.5710761073,0.7547644800000001,0.22013964,0.7862129999999999,75.66,4.67,75.8039873621,132.7,88.48476448,23.90013964,91.6557156968,0.7547644800000001,0.22013964,0.7862129999999999,87.73,23.68,90.8696610536,130.47
2020-03-13 18:00:00,76.93441504,23.96878772,80.5816790736,0.54441504,0.15878772,0.567099,76.39,23.81,80.014674904,133.34,77.29441504,4.44878772,77.4223372713,0.54441504,0.15878772,0.567099,76.75,4.29,76.8698029138,132.47,89.65441504,24.42878772,92.922977813,0.54441504,0.15878772,0.567099,89.11,24.27,92.3559689462,130.24
2020-03-13 18:30:00,78.8803392,23.3742656,82.2706764567,0.4603392,0.13426559999999998,0.47952000000000006,78.42,23.24,81.7911608916,132.74,79.2303392,4.0242656,79.332473574,0.4603392,0.13426559999999998,0.47952000000000006,78.77,3.89,78.8659939391,132.08,91.8903392,23.8142656,94.9260432356,0.4603392,0.13426559999999998,0.47952000000000006,91.43,23.68,94.4467431942,129.58
2020-03-13 19:00:00,81.21508448,23.28689964,84.4876892922,0.43508448,0.12689964,0.453213,80.78,23.16,84.0344810182,132.51,81.58508448,4.00689964,81.683420927,0.43508448,0.12689964,0.453213,81.15,3.88,81.2427036724,131.94,94.34508448,21.86689964,96.8460441392,0.43508448,0.12689964,0.453213,93.91,21.74,96.3935459458,129.06
2020-03-13 19:30:00,79.41933024,24.99522132,83.2597808345,0.42933024000000003,0.12522132,0.447219,78.99,24.87,82.8126620753,133.68,79.76933024,5.37522132,79.9502285874,0.42933024000000003,0.12522132,0.447219,79.34,5.25,79.5135089152,132.73,92.14933024,22.45522132,94.8458540381,0.42933024000000003,0.12522132,0.447219,91.72,22.33,94.399085271,130.08
2020-03-13 20:00:00,76.58910048,25.63223764,80.7644842661,0.41910048,0.12223764000000001,0.436563,76.17,25.51,80.3282577926,134.05,76.94910048,5.89223764,77.1743644554,0.41910048,0.12223764000000001,0.436563,76.53,5.77,76.7472071153,132.96,89.08910048,24.78223764,92.4717639433,0.41910048,0.12223764000000001,0.436563,88.67,24.66,92.0352351005,130.62
2020-03-13 20:30:00,74.5003792,26.4926106,79.0706324582,0.4203792,0.1226106,0.437895,74.08,26.37,78.6334744241,134.56,74.8403792,6.5826106,75.1293093347,0.4203792,0.1226106,0.437895,74.42,6.46,74.6998527442,133.29,86.7503792,26.0626106,90.5808366192,0.4203792,0.1226106,0.437895,86.33,25.94,90.1429559089,131.16
2020-03-13 21:00:00,71.35165792,28.67298356,76.8973281341,0.42165792,0.12298356,0.439227,70.93,28.55,76.460234109,134.92,71.72165792,8.68298356,72.2453487658,0.42165792,0.12298356,0.439227,71.3,8.56,71.8120017824,133.54,82.94165792,26.47298356,87.0639849598,0.42165792,0.12298356,0.439227,82.52,26.35,86.6248976911,131.4
2020-03-13 21:30:00,68.04092864,29.50568752,74.163020207,0.43092864000000003,0.12568752,0.448884,67.61,29.38,73.7176810541,135.95,68.39092864,9.20568752,69.0077082865,0.43092864000000003,0.12568752,0.448884,67.96,9.08,68.5638972055,134.23,79.40092864,29.54568752,84.7198626057,0.43092864000000003,0.12568752,0.448884,78.97,29.42,84.2721620703,132.88
2020-03-13 22:00:00,64.2959536,30.3100698,71.0821354534,0.4459536,0.13006979999999999,0.464535,63.85,30.18,70.6233311307,135.95,64.6459536,10.0000698,65.4148355716,0.4459536,0.13006979999999999,0.464535,64.2,9.87,64.9542677582,134.19,75.1559536,31.3300698,81.4247544374,0.4459536,0.13006979999999999,0.464535,74.71,31.2,80.9631033249,132.82
2020-03-13 22:30:00,59.86933024,32.72522132,68.2295889906,0.42933024000000003,0.12522132,0.447219,59.44,32.6,67.7928727817,136.59,60.21933024,12.22522132,61.4477320239,0.42933024000000003,0.12522132,0.447219,59.79,12.1,61.0020827513,134.69,69.79933024,31.52522132,76.5884200204,0.42933024000000003,0.12522132,0.447219,69.37,31.4,76.1456295529,133.27
2020-03-13 23:00:00,56.2948048,34.2051514,65.8718257662,0.39480479999999996,0.1151514,0.411255,55.9,34.09,65.4747134396,137.37,56.6348048,13.4251514,58.204259336,0.39480479999999996,0.1151514,0.411255,56.24,13.31,57.7935437571,135.23,65.5248048,31.5951514,72.7444405853,0.39480479999999996,0.1151514,0.411255,65.13,31.48,72.3388367338,133.89
2020-03-13 23:30:00,52.13352608,41.47477844,66.6187795459,0.39352608,0.11477844,0.409923,51.74,41.36,66.2395440806,137.48,52.90352608,10.21477844,53.8806530238,0.39352608,0.11477844,0.409923,52.51,10.1,53.4725172402,135.31,61.17352608,35.42477844,70.6902767047,0.39352608,0.11477844,0.409923,60.78,35.31,70.2922790924,134.24
2020-03-14 00:00:00,48.91023936,55.83673648,74.2290553287,0.40023936,0.11673648,0.416916,48.51,55.72,73.8778620427,136.15,50.47023936,7.22673648,50.9850054546,0.40023936,0.11673648,0.416916,50.07,7.11,50.5722947868,134.4,58.10023936,34.98673648,67.8211585216,0.40023936,0.11673648,0.416916,57.7,34.87,67.4181496335,133.02
2020-03-14 00:30:00,49.5011984,54.6970162,73.770808754,0.40119839999999996,0.1170162,0.417915,49.1,54.58,73.415164646,135.17,51.0511984,7.4970162,51.5987413604,0.40119839999999996,0.1170162,0.417915,50.65,7.38,51.1848307607,133.77,58.8711984,35.5170162,68.7551921007,0.40119839999999996,0.1170162,0.417915,58.47,35.4,68.3513050351,132.18
2020-03-14 01:00:00,52.28430528,53.51083904,74.8134912524,0.41430528,0.12083904000000001,0.431568,51.87,53.39,74.4378196887,134.57,53.88430528,8.21083904,54.5062953543,0.41430528,0.12083904000000001,0.431568,53.47,8.09,54.0785447289,133.34,62.18430528,34.74083904,71.2307077064,0.41430528,0.12083904000000001,0.431568,61.77,34.62,70.8101496962,131.55
2020-03-14 01:30:00,54.03412544,53.30661992,75.9031121849,0.43412544000000003,0.12661992,0.452214,53.6,53.18,75.5054461612,134.57,55.63412544,8.44661992,56.2716740603,0.43412544000000003,0.12661992,0.452214,55.2,8.32,55.8234932622,133.34,64.22412544,34.46661992,72.8881758397,0.43412544000000003,0.12661992,0.452214,63.79,34.34,72.4458397701,131.63
2020-03-14 02:00:00,52.82787168,53.82062924,75.4151454154,0.44787168,0.13062924,0.466533,52.38,53.69,75.0085361809,134.68,54.42787168,8.20062924,55.0421977718,0.44787168,0.13062924,0.466533,53.98,8.07,54.5798983143,133.45,62.79787168,34.96062924,71.8736271827,0.44787168,0.13062924,0.466533,62.35,34.83,71.418844852,131.63
2020-03-14 02:30:00,51.85650304,54.15314672,74.9777314088,0.45650304,0.13314672,0.475524,51.4,54.02,74.5662148697,134.47,53.43650304,8.17314672,54.057933594,0.45650304,0.13314672,0.475524,52.98,8.04,53.5865841419,133.39,61.67650304,35.22314672,71.0257776593,0.45650304,0.13314672,0.475524,61.22,35.09,70.5634218275,131.4
2020-03-14 03:00:00,50.78760192,54.63930056,74.5978127995,0.47760192,0.13930056,0.497502,50.31,54.5,74.1710597201,134.98,52.377601920000004,8.04930056,52.9924940194,0.47760192,0.13930056,0.497502,51.9,7.91,52.4993152336,133.7,60.42760192,35.63930056,70.1545067562,0.47760192,0.13930056,0.497502,59.95,35.5,69.6724658671,131.87
2020-03-14 03:30:00,49.4883312,54.8965966,73.9102918627,0.4683312,0.13659659999999998,0.487845,49.02,54.76,73.4957005545,135.09,51.0483312,7.8565966,51.6493778127,0.4683312,0.13659659999999998,0.487845,50.58,7.72,51.165758081,133.74,58.8783312,35.7765966,68.8957382512,0.4683312,0.13659659999999998,0.487845,58.41,35.64,68.4246863347,131.87
2020-03-14 04:00:00,47.88344608,55.89808844,73.6031296871,0.47344608,0.13808844,0.493173,47.41,55.76,73.1907487323,135.65,49.42344608,7.11808844,49.933397696,0.47344608,0.13808844,0.493173,48.95,6.98,49.4451504194,134.16,56.92344608,35.54808844,67.1114394523,0.47344608,0.13808844,0.493173,56.45,35.41,66.6368561683,132.34
2020-03-14 04:30:00,46.78325632,55.55344976,72.6282235232,0.42325632,0.12344976,0.440892,46.36,55.43,72.2615700079,135.76,48.32325632,7.30344976,48.8720521338,0.42325632,0.12344976,0.440892,47.9,7.18,48.4351360068,134.16,55.74325632,36.41344976,66.582655013,0.42325632,0.12344976,0.440892,55.32,36.29,66.1609136878,132.69
2020-03-14 05:00:00,46.16832128,56.07617704,72.6364338417,0.39832128,0.11617704000000001,0.41491799999999995,45.77,55.96,72.293945113,136.03,47.68832128,6.94617704,48.1915486572,0.39832128,0.11617704000000001,0.41491799999999995,47.29,6.83,47.7806760103,134.33,54.91832128,35.72617704,65.5162707891,0.39832128,0.11617704000000001,0.41491799999999995,54.52,35.61,65.1191408113,132.75
2020-03-14 05:30:00,46.36096864,55.75403252,72.511044369,0.39096864000000003,0.11403252,0.407259,45.97,55.64,72.1737521541,135.85,47.89096864,7.12403252,48.4179379634,0.39096864000000003,0.11403252,0.407259,47.5,7.01,48.0144780249,134.23,55.19096864,36.00403252,65.89638364219999,0.39096864000000003,0.11403252,0.407259,54.8,35.89,65.5067332417,132.63
2020-03-14 06:00:00,46.69663296,55.05860128,72.1943564603,0.40663296,0.11860128,0.423576,46.29,54.94,71.8412673886,135.49,48.23663296,7.52860128,48.8206165114,0.40663296,0.11860128,0.423576,47.83,7.41,48.4005888394,133.98,55.64663296,36.14860128,66.3571332585,0.40663296,0.11860128,0.423576,55.24,36.03,65.9516375839,132.3
2020-03-14 06:30:00,48.781608,54.154219,72.8856962275,0.39160799999999996,0.114219,0.407925,48.39,54.04,72.5390494837,135.05,50.331608,7.934219,50.9531411692,0.39160799999999996,0.114219,0.407925,49.94,7.82,50.5485509189,133.68,58.081608,35.334219,67.9851470559,0.39160799999999996,0.114219,0.407925,57.69,35.22,67.5913049142,131.81
2020-03-14 07:00:00,50.89860096,53.17792528,73.6108641219,0.43860096,0.12792528,0.456876,50.46,53.05,73.2155318221,134.45,52.46860096,8.49792528,53.1523171721,0.43860096,0.12792528,0.456876,52.03,8.37,52.6989354731,133.28,60.46860096,33.78792528,69.2681427266,0.43860096,0.12792528,0.456876,60.03,33.66,68.8229358572,131.13
2020-03-14 07:30:00,54.16881056,53.14340308,75.8846580569,0.62881056,0.18340308,0.655011,53.54,52.96,75.307988952,134.45,55.76881056,8.61340308,56.4300535521,0.62881056,0.18340308,0.655011,55.14,8.43,55.78068214,133.28,63.97881056,31.29340308,71.2219437884,0.62881056,0.18340308,0.655011,63.35,31.11,70.5765867693,130.84
2020-03-14 08:00:00,56.2681808,52.6169694,77.0367031965,1.0181808,0.2969694,1.060605,55.25,52.32,76.0916874566,134.45,57.9081808,9.3669694,58.6608687227,1.0181808,0.2969694,1.060605,56.89,9.07,57.6084802785,133.28,66.3581808,30.6269694,73.0850149738,1.0181808,0.2969694,1.060605,65.34,30.33,72.0362721134,130.84
2020-03-14 08:30:00,59.82353504,50.75519772,78.4534603461,1.42353504,0.41519772,1.4828489999999999,58.4,50.34,77.1017224192,133.79,61.48353504,10.84519772,62.4327109343,1.42353504,0.41519772,1.4828489999999999,60.06,10.43,60.9589082907,132.78,70.55353504,30.15519772,76.7276824632,1.42353504,0.41519772,1.4828489999999999,69.13,29.74,75.2557273568,130.22
2020-03-14 09:00:00,62.7576304,48.6338922,79.3963200907,1.9676304,0.5738922,2.049615,60.79,48.06,77.4931461485,132.6,64.4376304,12.1638922,65.5756699167,1.9676304,0.5738922,2.049615,62.47,11.59,63.5360448879,131.96,73.9276304,29.3238922,79.531032876,1.9676304,0.5738922,2.049615,71.96,28.75,77.4906710514,129.17
2020-03-14 09:30:00,65.12404352,47.48992936,80.6004617543,2.43404352,0.7099293600000001,2.535462,62.69,46.78,78.2202307591,132.08,66.81404352,13.12992936,68.0919338578,2.43404352,0.7099293600000001,2.535462,64.38,12.42,65.5670710037,131.62,76.56404352,28.38992936,81.6580727742,2.43404352,0.7099293600000001,2.535462,74.13,27.68,79.1292569155,128.65
2020-03-14 10:00:00,66.17827872,47.11449796,81.236324956,2.99827872,0.87449796,3.123207,63.18,46.24,78.2933585945,131.9,67.86827872,13.71449796,69.2400946758,2.99827872,0.87449796,3.123207,64.87,12.84,66.1285301515,131.51,77.70827872,28.19449796,82.6650246286,2.99827872,0.87449796,3.123207,74.71,27.32,79.5485166424,128.5
2020-03-14 10:30:00,66.42481216,47.11223688,81.4359781321,3.02481216,0.88223688,3.150846,63.4,46.23,78.4651062575,132.06,68.12481216,13.81223688,69.5109194261,3.02481216,0.88223688,3.150846,65.1,12.93,66.371642288,131.62,77.99481216,28.15223688,82.9200769731,3.02481216,0.88223688,3.150846,74.97,27.27,79.7756466599,128.65
2020-03-14 11:00:00,67.41044672,46.76554696,82.0437975075,2.83044672,0.82554696,2.948382,64.58,45.94,79.2531387391,132.06,69.11044672,13.95554696,70.5053979266,2.83044672,0.82554696,2.948382,66.28,13.13,67.5680050024,131.59,79.17044672,27.79554696,83.9079976203,2.83044672,0.82554696,2.948382,76.34,26.97,80.9640444889,128.65
2020-03-14 11:30:00,68.08554272,46.13619996,82.2446963289,1.73554272,0.50619996,1.8078569999999998,66.35,45.63,80.5258927302,131.95,69.82554272,13.94619996,71.2046551109,1.73554272,0.50619996,1.8078569999999998,68.09,13.44,69.4037585438,131.56,80.15554272,27.12619996,84.6211661052,1.73554272,0.50619996,1.8078569999999998,78.42,26.62,82.8149793214,128.58
2020-03-14 12:00:00,67.53626112,46.42307616,81.9527215303,2.61626112,0.76307616,2.725272,64.92,45.66,79.3690241845,131.74,69.24626112,14.01307616,70.6499184894,2.61626112,0.76307616,2.725272,66.63,13.25,67.9346700883,131.42,79.34626112,27.48307616,83.971117826,2.61626112,0.76307616,2.725272,76.73,26.72,81.2493156894,128.37
2020-03-14 12:30:00,67.04043712,46.61179416,81.6521865234,2.44043712,0.7117941600000001,2.542122,64.6,45.9,79.2462617415,131.74,68.76043712,13.70179416,70.1123161516,2.44043712,0.7117941600000001,2.542122,66.32,12.99,67.5801931042,131.42,78.77043712,27.43179416,83.4103416545,2.44043712,0.7117941600000001,2.542122,76.33,26.72,80.8716718017,128.37
2020-03-14 13:00:00,67.52811968,46.99111824,82.2691445255,2.19811968,0.6411182400000001,2.289708,65.33,46.35,80.1020062171,132.21,69.25811968,13.56111824,70.5733028101,2.19811968,0.6411182400000001,2.289708,67.06,12.92,68.2932646752,131.71,79.30811968,27.34111824,83.8887036125,2.19811968,0.6411182400000001,2.289708,77.11,26.7,81.6017285356,128.79
2020-03-14 13:30:00,67.44507328,47.64981304,82.5793109228,1.64507328,0.47981304,1.7136179999999999,65.8,47.17,80.9607861869,132.5,69.17507328,12.68981304,70.3293830364,1.64507328,0.47981304,1.7136179999999999,67.53,12.21,68.6249590164,131.9,79.25507328,27.18981304,83.789334487,1.64507328,0.47981304,1.7136179999999999,77.61,26.71,82.0776230163,129.0
2020-03-14 14:00:00,66.07489248,48.58559364,82.0149457452,2.6248924799999998,0.76559364,2.734263,63.45,47.82,79.4522177161,132.66,67.78489248,12.47559364,68.9233783646,2.6248924799999998,0.76559364,2.734263,65.16,11.71,66.203849586,132.01,77.44489248,27.61559364,82.2212404633,2.6248924799999998,0.76559364,2.734263,74.82,26.85,79.4918542997,129.12
2020-03-14 14:30:00,64.95985824,48.55412532,81.1004702092,1.89985824,0.55412532,1.979019,63.06,48.0,79.2500069401,132.83,66.65985824,12.22412532,67.7714242171,1.89985824,0.55412532,1.979019,64.76,11.67,65.8030888333,132.1,76.28985824,27.93412532,81.243201732,1.89985824,0.55412532,1.979019,74.39,27.38,79.2687611862,129.45
2020-03-14 15:00:00,62.57614976,49.92179368,80.0497345593,4.08614976,1.19179368,4.256406,58.49,48.73,76.1294489669,133.18,64.23614976,12.40179368,65.4223770775,4.08614976,1.19179368,4.256406,60.15,11.21,61.1856731597,132.34,73.19614976,29.49179368,78.9141447027,4.08614976,1.19179368,4.256406,69.11,28.3,74.6798640866,129.87
2020-03-14 15:30:00,62.683984,49.357412,79.7836823508,2.013984,0.5874119999999999,2.0979,60.67,48.77,77.8419025975,133.18,64.363984,11.777412,65.4326361212,2.013984,0.5874119999999999,2.0979,62.35,11.19,63.3461806268,132.34,73.753984,29.527411999999998,79.4450641342,2.013984,0.5874119999999999,2.0979,71.74,28.94,77.3572957128,129.87
2020-03-14 16:00:00,63.15503328,49.09146804,79.990814866,1.6850332799999999,0.49146804,1.755243,61.47,48.6,78.3614758667,132.75,64.84503328,11.40146804,65.8397434271,1.6850332799999999,0.49146804,1.755243,63.16,10.91,64.0953485052,132.07,74.36503328,29.53146804,80.0141598677,1.6850332799999999,0.49146804,1.755243,72.68,29.04,78.2668767743,129.51
2020-03-14 16:30:00,64.1642944,47.8004192,80.0121037815,1.3042943999999999,0.38041919999999996,1.35864,62.86,47.42,78.74030734,131.9,65.8642944,11.8404192,66.9201076183,1.3042943999999999,0.38041919999999996,1.35864,64.56,11.46,65.5692397394,131.52,75.6842944,29.5404192,81.2449923708,1.3042943999999999,0.38041919999999996,1.35864,74.38,29.16,79.8917392476,128.77
2020-03-14 17:00:00,66.6537056,47.7223308,81.9764437335,0.6937055999999999,0.20233079999999998,0.7226100000000001,65.96,47.52,81.294969094,132.44,68.4037056,12.1223308,69.4695461611,0.6937055999999999,0.20233079999999998,0.7226100000000001,67.71,11.92,68.7512218073,131.87,78.5037056,27.4223308,83.1553727635,0.6937055999999999,0.20233079999999998,0.7226100000000001,77.81,27.22,82.4337582547,129.07
2020-03-14 17:30:00,68.34528416,47.03195788,82.9643473363,0.55528416,0.16195788,0.578421,67.79,46.87,82.4152959104,131.97,70.10528416,12.27195788,71.1712850619,0.55528416,0.16195788,0.578421,69.55,12.11,70.5964205891,131.59,80.56528416,27.63195788,85.1721204859,0.55528416,0.16195788,0.578421,80.01,27.47,84.5943319614,128.69
2020-03-14 18:00:00,70.71245728,46.12655004,84.4269520542,0.26245728,0.07655004,0.273393,70.45,46.05,84.1653432239,131.53,72.50245728,12.53655004,73.5783351167,0.26245728,0.07655004,0.273393,72.24,12.46,73.3066790954,131.28,83.37245728,26.80655004,87.5760113156,0.26245728,0.07655004,0.273393,83.11,26.73,87.3027204616,128.23
2020-03-14 18:30:00,74.60171808,33.23883444,81.6715155695,0.20171808,0.05883444,0.210123,74.4,33.18,81.4633193529,131.89,75.57171808,8.75883444,76.0776035,0.20171808,0.05883444,0.210123,75.37,8.7,75.870461314,131.54,87.41171808,26.14883444,91.23908154,0.20171808,0.05883444,0.210123,87.21,26.09,91.0289635226,128.59
2020-03-14 19:00:00,75.86029952,25.84258736,80.1412775336,0.18029952,0.05258736,0.18781199999999998,75.68,25.79,79.9536521993,134.02,76.23029952,6.09258736,76.4733822035,0.18029952,0.05258736,0.18781199999999998,76.05,6.04,76.2894756831,132.96,88.60029952,27.43258736,92.7499861148,0.18029952,0.05258736,0.18781199999999998,88.42,27.38,92.5621996281,130.66
2020-03-14 19:30:00,73.97788192,28.17771556,79.1625584955,0.19788192000000002,0.05771556,0.20612699999999998,73.78,28.12,78.9570946781,135.31,74.33788192,8.02771556,74.7700802826,0.19788192000000002,0.05771556,0.20612699999999998,74.14,7.97,74.5671542973,133.82,86.07788192,26.30771556,90.0083199144,0.19788192000000002,0.05771556,0.20612699999999998,85.88,26.25,89.8022098837,131.56
2020-03-14 20:00:00,70.85651328,29.03023304,76.5728405151,0.20651328,0.06023304,0.215118,70.65,28.97,76.3589117261,135.42,71.22651328,8.83023304,71.7717856094,0.20651328,0.06023304,0.215118,71.02,8.77,71.5594389302,133.9,82.55651328,27.99023304,87.1724212729,0.20651328,0.06023304,0.215118,82.35,27.93,86.957503414,131.75
