Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-03-14 20:30:00,68.85756224,29.58762232,74.9452551679,0.19756224,0.057622320000000005,0.20579399999999998,68.66,29.53,74.7409961132,134.9,69.21756224,9.52762232,69.8702118898,0.19756224,0.057622320000000005,0.20579399999999998,69.02,9.47,69.6666440989,133.51,80.24756224,28.65762232,85.211094128,0.19756224,0.057622320000000005,0.20579399999999998,80.05,28.6,85.0056615762,131.2
2020-03-14 21:00:00,66.57971008,30.21116544,73.1134208718,0.20971008,0.06116544,0.218448,66.37,30.15,72.897183759,135.53,66.93971008,9.98116544,67.6797491805,0.20971008,0.06116544,0.218448,66.73,9.92,67.4633181811,133.92,77.69971008,30.14116544,83.3410751106,0.20971008,0.06116544,0.218448,77.49,30.08,83.1234413388,131.87
2020-03-14 21:30:00,63.45064896,30.75393928,70.5109185494,0.39064896,0.11393928,0.40692599999999995,63.06,30.64,70.1097225783,135.63,63.81064896,10.48393928,64.6661573276,0.39064896,0.11393928,0.40692599999999995,63.42,10.37,64.2622229619,133.96,74.19064896,31.85393928,80.7398652511,0.39064896,0.11393928,0.40692599999999995,73.8,31.74,80.3359670384,132.1
2020-03-14 22:00:00,60.56380576,31.77652668,68.3938755736,0.43380576,0.12652668,0.451881,60.13,31.65,67.9510073509,135.92,60.92380576,11.41652668,61.9842495294,0.43380576,0.12652668,0.451881,60.49,11.29,61.5345772716,134.19,70.84380576,32.89652668,78.1090665811,0.43380576,0.12652668,0.451881,70.41,32.77,77.6623525268,132.54
2020-03-14 22:30:00,57.05106848,33.79156164,66.3075716097,0.45106848,0.13156164,0.469863,56.6,33.66,65.8525291845,136.22,57.39106848,13.36156164,58.9259371647,0.45106848,0.13156164,0.469863,56.94,13.23,58.4567917354,134.39,66.47106848,32.29156164,73.899579823,0.45106848,0.13156164,0.469863,66.02,32.16,73.4364078642,132.62
2020-03-14 23:00:00,53.85764192,34.68764556,64.0615200232,0.43764192,0.12764556,0.455877,53.42,34.56,63.6246021599,136.56,54.21764192,14.13764556,56.0305784134,0.43764192,0.12764556,0.455877,53.78,14.01,55.5748909131,134.62,62.72764192,32.68764556,70.7335792471,0.43764192,0.12764556,0.455877,62.29,32.56,70.2865399632,132.88
2020-03-14 23:30:00,50.68252704,35.15615372,61.6820370249,0.43252704000000003,0.12615372,0.450549,50.25,35.03,61.2549051097,137.43,51.02252704,14.33615372,52.9983355308,0.43252704000000003,0.12615372,0.450549,50.59,14.21,52.5478087079,135.2,59.24252704,34.74615372,68.6802170091,0.43252704000000003,0.12615372,0.450549,58.81,34.62,68.2433916215,133.9
2020-03-15 00:00:00,48.09696256,39.97911408,62.5431640559,0.47696256000000004,0.13911408,0.496836,47.62,39.84,62.0877604685,137.23,48.79696256,6.78911408,49.2669831132,0.47696256000000004,0.13911408,0.496836,48.32,6.65,48.7754538677,135.05,56.14696256,38.95911408,68.339549125,0.47696256000000004,0.13911408,0.496836,55.67,38.82,67.8685589946,133.63
2020-03-15 00:30:00,48.0123072,43.1235896,64.5354601956,0.4923072,0.14358959999999998,0.51282,47.52,42.98,64.0736357639,136.44,48.9423072,1.6035895999999998,48.9685708763,0.4923072,0.14358959999999998,0.51282,48.45,1.46,48.4719929444,134.53,55.9423072,41.0335896,69.3779302828,0.4923072,0.14358959999999998,0.51282,55.45,40.89,68.8962596953,132.77
2020-03-15 01:00:00,51.01605344,42.04759892,66.1108030773,0.50605344,0.14759892,0.527139,50.51,41.9,65.6267483577,136.05,51.96605344,0.69759892,51.9707355574,0.50605344,0.14759892,0.527139,51.46,0.55,51.4629390921,134.29,59.52605344,40.95759892,72.2556291747,0.50605344,0.14759892,0.527139,59.02,40.81,71.755254163,132.48
2020-03-15 01:30:00,52.85139808,42.15207444,67.6022755431,0.52139808,0.15207444,0.543123,52.33,42.0,67.1001408344,136.49,53.811398080000004,0.5620744400000001,53.8143335088,0.52139808,0.15207444,0.543123,53.29,0.41000000000000003,53.2915771957,134.58,61.59139808,40.30207444,73.6054177464,0.52139808,0.15207444,0.543123,61.07,40.15,73.0860273924,132.81
2020-03-15 02:00:00,51.6382912,42.7282516,67.0240002003,0.5082911999999999,0.14825159999999998,0.52947,51.13,42.58,66.5382093237,137.12,52.5982912,0.7682515999999999,52.6039014492,0.5082911999999999,0.14825159999999998,0.52947,52.09,0.62,52.093689637,135.0,60.1382912,40.4382516,72.4697610105,0.5082911999999999,0.14825159999999998,0.52947,59.63,40.29,71.9654153049,133.41
2020-03-15 02:30:00,50.39555392,43.09328656,66.30794222,0.52555392,0.15328656000000002,0.5474519999999999,49.87,42.94,65.8092736626,137.32,51.35555392,1.04328656,51.3661499947,0.52555392,0.15328656000000002,0.5474519999999999,50.83,0.89,50.8377910614,135.13,58.69555392,40.86328656,71.5190620636,0.52555392,0.15328656000000002,0.5474519999999999,58.17,40.71,71.0003732385,133.6
2020-03-15 03:00:00,49.11313632,43.33841476,65.5005217773,0.54313632,0.15841476000000002,0.565767,48.57,43.18,64.9889013602,137.62,50.05313632,1.06841476,50.0645380041,0.54313632,0.15841476000000002,0.565767,49.51,0.91,49.5183622508,135.32,57.19313632,41.11841476,70.4398954747,0.54313632,0.15841476000000002,0.565767,56.65,40.96,69.9066813688,133.88
2020-03-15 03:30:00,47.32240704,50.90111872,69.5006049974,0.55240704,0.16111872,0.5754239999999999,46.77,50.74,69.0071047067,136.48,48.83240704,11.18111872,50.096121538,0.55240704,0.16111872,0.5754239999999999,48.28,11.02,49.5217002939,134.56,54.87240704,46.70111872,72.0553644364,0.55240704,0.16111872,0.5754239999999999,54.32,46.54,71.5306507729,132.56
2020-03-15 04:00:00,45.93798144,51.64857792,69.1221653302,0.57798144,0.16857792,0.6020639999999999,45.36,51.48,68.6128267892,136.31,47.44798144,11.60857792,48.8474157357,0.57798144,0.16857792,0.6020639999999999,46.87,11.44,48.2459376528,134.45,53.23798144,47.21857792,71.1609216396,0.57798144,0.16857792,0.6020639999999999,52.66,47.05,70.6171232776,132.37
2020-03-15 04:30:00,44.98309632,51.35006976,68.2664531003,0.58309632,0.17006976000000001,0.6073919999999999,44.4,51.18,67.7550913216,135.7,46.49309632,11.43006976,47.8774947145,0.58309632,0.17006976000000001,0.6073919999999999,45.91,11.26,47.2706642644,134.05,52.13309632,47.22006976,70.3391407401,0.58309632,0.17006976000000001,0.6073919999999999,51.55,47.05,69.7933019709,131.81
2020-03-15 05:00:00,44.75556384,51.37370612,68.1345593303,0.5955638400000001,0.17370612,0.620379,44.16,51.2,67.6132058107,135.81,46.25556384,11.52370612,47.6694135573,0.5955638400000001,0.17370612,0.620379,45.66,11.35,47.0495281592,134.13,51.83556384,47.25370612,70.1415598678,0.5955638400000001,0.17370612,0.620379,51.24,47.08,69.5849408996,131.92
2020-03-15 05:30:00,44.07163776,51.64547768,67.8937745279,0.60163776,0.17547768,0.626706,43.47,51.47,67.3706300995,135.81,45.561637759999996,11.23547768,46.9265254848,0.60163776,0.17547768,0.626706,44.96,11.06,46.300380128,134.13,51.02163776,46.97547768,69.3534643906,0.60163776,0.17547768,0.626706,50.42,46.8,68.7925606443,131.92
2020-03-15 06:00:00,44.52890048,50.99051264,67.6967898593,0.61890048,0.18051264,0.6446879999999999,43.91,50.81,67.1546290288,135.44,46.03890048,11.63051264,47.4852522545,0.61890048,0.18051264,0.6446879999999999,45.42,11.45,46.840995933,133.9,51.58890048,46.87051264,69.7012166886,0.61890048,0.18051264,0.6446879999999999,50.97,46.69,69.1223335833,131.55
2020-03-15 06:30:00,45.8309984,50.4352912,68.1483603087,0.6009983999999999,0.17529119999999998,0.62604,45.23,50.26,67.615238667,135.36,47.3409984,12.1552912,48.8765918786,0.6009983999999999,0.17529119999999998,0.62604,46.74,11.98,48.2508860022,133.86,53.0809984,46.2152912,70.3807184664,0.6009983999999999,0.17529119999999998,0.62604,52.48,46.04,69.8128354961,131.47
2020-03-15 07:00:00,47.28470464,50.15095552,68.9272198225,0.6547046400000001,0.19095552000000002,0.6819839999999999,46.63,49.96,68.3400212174,135.09,48.82470464,12.31095552,50.3528689252,0.6547046400000001,0.19095552000000002,0.6819839999999999,48.17,12.12,49.6713529109,133.69,54.60470464,44.38095552,70.3657799054,0.6547046400000001,0.19095552000000002,0.6819839999999999,53.95,44.19,69.7377845934,131.02
2020-03-15 07:30:00,49.51991936,49.18997648,69.7988266343,0.71991936,0.20997648,0.7499159999999999,48.8,48.98,69.1410182164,134.02,51.06991936,12.69997648,52.6253367308,0.71991936,0.20997648,0.7499159999999999,50.35,12.49,51.8760310741,133.11,57.18991936,43.52997648,71.8717310822,0.71991936,0.20997648,0.7499159999999999,56.47,43.32,71.1722087616,130.08
2020-03-15 08:00:00,51.0696096,47.8703028,69.9976493524,0.7896095999999999,0.2303028,0.8225100000000001,50.28,47.64,69.265056125,133.4,52.6296096,13.2503028,54.2719663449,0.7896095999999999,0.2303028,0.8225100000000001,51.84,13.02,53.4500327409,132.59,59.1096096,43.8403028,73.5929215119,0.7896095999999999,0.2303028,0.8225100000000001,58.32,43.61,72.8220742632,129.54
2020-03-15 08:30:00,54.1894496,46.8169228,71.6122943943,0.9494496,0.27692279999999997,0.9890100000000001,53.24,46.54,70.7139957858,133.18,55.7794496,14.4169228,57.6124523059,0.9494496,0.27692279999999997,0.9890100000000001,54.83,14.14,56.6239216233,132.54,62.7994496,43.8469228,76.5919284853,0.9494496,0.27692279999999997,0.9890100000000001,61.85,43.57,75.6555840636,129.42
2020-03-15 09:00:00,57.74287584,45.62417212,73.5921517005,1.28287584,0.37417212,1.336329,56.46,45.25,72.3553322154,132.4,59.35287584,14.90417212,61.1955735087,1.28287584,0.37417212,1.336329,58.07,14.53,59.8602188436,131.9,66.69287584,41.28417212,78.4367423816,1.28287584,0.37417212,1.336329,65.41,40.91,77.1498295526,128.48
2020-03-15 09:30:00,61.2841344,44.4070392,75.6817696653,1.4641344,0.4270392,1.52514,59.82,43.98,74.2473757112,132.1,62.9641344,16.0970392,64.9892059634,1.4641344,0.4270392,1.52514,61.5,15.67,63.464942291,131.79,70.7941344,40.2870392,81.4546192241,1.4641344,0.4270392,1.52514,69.33,39.86,79.9716731099,128.21
2020-03-15 10:00:00,63.13115712,43.89200416,76.8898629762,1.72115712,0.50200416,1.792872,61.41,43.39,75.1922881684,132.21,64.81115712,16.79200416,66.9511575026,1.72115712,0.50200416,1.792872,63.09,16.29,65.1591298284,131.79,72.84115712,39.35200416,82.7913908688,1.72115712,0.50200416,1.792872,71.12,38.85,81.0393540201,128.21
2020-03-15 10:30:00,64.719768,43.040349,77.7246422444,2.229768,0.650349,2.322675,62.49,42.39,75.5110071447,131.95,66.409768,17.660349,68.7178667642,2.229768,0.650349,2.322675,64.18,17.01,66.395877131,131.59,74.659768,39.160349,84.3066657603,2.229768,0.650349,2.322675,72.43,38.51,82.0312440476,128.05
2020-03-15 11:00:00,66.08039744,42.29011592,78.454272225,2.16039744,0.63011592,2.250414,63.92,41.66,76.2975884285,131.59,67.80039744,17.94011592,70.1337411824,2.16039744,0.63011592,2.250414,65.64,17.31,67.8840607212,131.32,76.26039744,38.78011592,85.5543430135,2.16039744,0.63011592,2.250414,74.1,38.15,83.3440609762,127.73
2020-03-15 11:30:00,68.03355456,41.53937008,79.712507254,1.8835545599999999,0.54937008,1.962036,66.15,40.99,77.8203225385,131.15,69.76355456,18.48937008,72.172088447,1.8835545599999999,0.54937008,1.962036,67.88,17.94,70.210668705,131.12,78.49355456,37.62937008,87.0471573349,1.8835545599999999,0.54937008,1.962036,76.61,37.08,85.1118000045,127.27
2020-03-15 12:00:00,68.49088672,41.54734196,80.1073229339,2.39088672,0.69734196,2.490507,66.1,40.85,77.7041343816,131.56,70.21088672,18.81734196,72.6887953707,2.39088672,0.69734196,2.490507,67.82,18.12,70.1989088234,131.31,78.93088672,37.60734196,87.4322426094,2.39088672,0.69734196,2.490507,76.54,36.91,84.9748180345,127.58
2020-03-15 12:30:00,70.96657216,40.63941688,81.7790717023,1.26657216,0.36941688,1.319346,69.7,40.27,80.4969744773,131.56,72.73657216,18.94941688,75.1644153152,1.26657216,0.36941688,1.319346,71.47,18.58,73.8456315566,131.28,81.97657216,36.60941688,89.7797738213,1.26657216,0.36941688,1.319346,80.71,36.24,88.4728302927,127.64
2020-03-15 13:00:00,72.27234656,35.00860108,80.3050074831,1.09234656,0.31860108,1.137861,71.18,34.69,79.183258963,132.71,73.49234656,8.96860108,74.0375634947,1.09234656,0.31860108,1.137861,72.4,8.65,72.9148990262,132.08,83.65234656,31.98860108,89.5599558064,1.09234656,0.31860108,1.137861,82.56,31.67,88.425915319,128.88
2020-03-15 13:30:00,72.05154688,34.02836784,79.6828414758,1.57154688,0.45836784,1.637028,70.48,33.57,78.0664800026,133.61,73.09154688,6.85836784,73.4126108699,1.57154688,0.45836784,1.637028,71.52,6.4,71.805782497,132.71,83.61154688,33.10836784,89.9280534244,1.57154688,0.45836784,1.637028,82.04,32.65,88.2982678199,130.01
2020-03-15 14:00:00,71.61444352,34.67337936,79.5667754589,2.03444352,0.59337936,2.119212,69.58,34.08,77.4778858772,134.28,72.67444352,6.81337936,72.9931289865,2.03444352,0.59337936,2.119212,70.64,6.22,70.9133132776,133.13,83.09444352,34.01337936,89.7863938433,2.03444352,0.59337936,2.119212,81.06,33.42,87.6790739002,130.66
2020-03-15 14:30:00,70.54478368,36.62764524,79.4867970187,1.5347836799999999,0.44764524,1.598733,69.01,36.18,77.9190124424,134.92,71.59478368,4.92764524,71.7641605385,1.5347836799999999,0.44764524,1.598733,70.06,4.48,70.2030911,133.59,81.53478368,31.98764524,87.5849895687,1.5347836799999999,0.44764524,1.598733,80.0,31.54,85.992857843,130.88
2020-03-15 15:00:00,69.10556256,37.29703908,78.5280071113,1.87556256,0.54703908,1.953711,67.23,36.75,76.6187666306,135.65,70.15556256,4.85703908,70.3234938462,1.87556256,0.54703908,1.953711,68.28,4.31,68.4158936213,134.04,79.93556256,33.54703908,86.6896648558,1.87556256,0.54703908,1.953711,78.06,33.0,84.7488265405,131.69
2020-03-15 15:30:00,67.03819968,36.79780824,76.4735176882,2.11819968,0.61780824,2.206458,64.92,36.18,74.3209176477,134.67,68.05819968,4.98780824,68.2407266573,2.11819968,0.61780824,2.206458,65.94,4.37,66.0846464771,133.41,77.76819968,35.27780824,85.395647639,2.11819968,0.61780824,2.206458,75.65,34.66,83.2120069461,130.93
2020-03-15 16:00:00,67.52971872,36.62491796,76.8221812108,1.55971872,0.45491796,1.624707,65.97,36.17,75.2350304047,134.6,68.56971872,4.74491796,68.7336931336,1.55971872,0.45491796,1.624707,67.01,4.29,67.1471831129,133.35,78.42971872,35.11491796,85.9318232195,1.55971872,0.45491796,1.624707,76.87,34.66,84.3226689568,130.85
2020-03-15 16:30:00,67.64940832,36.82191076,77.0213967548,2.26940832,0.66191076,2.363967,65.38,36.16,74.7133856815,134.48,68.66940832,4.8719107600000005,68.8420159022,2.26940832,0.66191076,2.363967,66.4,4.21,66.5333307448,133.27,78.43940832,35.32191076,86.0254506372,2.26940832,0.66191076,2.363967,76.17,34.66,83.685031517,130.75
2020-03-15 17:00:00,68.93021824,36.22923032,77.8712534649,1.54021824,0.44923032,1.604394,67.39,35.78,76.2995445596,133.77,69.96021824,4.60923032,70.1118901495,1.54021824,0.44923032,1.604394,68.42,4.16,68.5463492828,132.76,79.86021824,33.60923032,86.644300563,1.54021824,0.44923032,1.604394,78.32,33.16,85.0506202211,129.9
2020-03-15 17:30:00,71.24881024,34.79673632,79.2919026076,0.94881024,0.27673632,0.988344,70.3,34.52,78.3180719885,133.11,72.30881024,5.32673632,72.5047457629,0.94881024,0.27673632,0.988344,71.36,5.05,71.5384658768,132.33,82.69881024,32.78673632,88.9610212038,0.94881024,0.27673632,0.988344,81.75,32.51,87.9770572365,129.3
2020-03-15 18:00:00,73.22451488,34.01631684,80.7399491625,0.60451488,0.17631684,0.629703,72.62,33.84,80.1174762458,132.75,74.28451488,5.67631684,74.5010719643,0.60451488,0.17631684,0.629703,73.68,5.5,73.884994417,132.1,85.04451488,32.10631684,90.9031632684,0.60451488,0.17631684,0.629703,84.44,31.93,90.2753482408,128.97
2020-03-15 18:30:00,74.12413536,33.45703948,81.3250326384,0.50413536,0.14703948,0.525141,73.62,33.31,80.805077192,132.19,75.19413536,5.84703948,75.421123455,0.50413536,0.14703948,0.525141,74.69,5.7,74.9071832337,131.75,86.12413536,31.82703948,91.8168129134,0.50413536,0.14703948,0.525141,85.62,31.68,91.2929723473,128.46
2020-03-15 19:00:00,76.25934016,32.80564088,83.01624561,0.49934016000000003,0.14564088,0.520146,75.76,32.66,82.5000193939,131.72,77.32934016,6.1756408799999996,77.5755463394,0.49934016000000003,0.14564088,0.520146,76.83,6.03,77.0662688859,131.42,88.49934016,31.07564088,93.7967412273,0.49934016000000003,0.14564088,0.520146,88.0,30.93,93.2773547009,127.98
2020-03-15 19:30:00,75.4983712,33.3449416,82.5341697975,0.4283712,0.1249416,0.44622000000000006,75.07,33.22,82.0918589143,132.15,76.5683712,5.8749416,76.7934268478,0.4283712,0.1249416,0.44622000000000006,76.14,5.75,76.356807817,131.74,87.6083712,31.3949416,93.0637902859,0.4283712,0.1249416,0.44622000000000006,87.18,31.27,92.6183853239,128.37
2020-03-15 20:00:00,73.1648048,34.9051514,81.0645314282,0.39480479999999996,0.1151514,0.411255,72.77,34.79,80.658644918,133.32,74.2248048,4.9951514,74.3926957779,0.39480479999999996,0.1151514,0.411255,73.83,4.88,73.9911028435,132.51,84.8548048,32.1551514,90.7429978522,0.39480479999999996,0.1151514,0.411255,84.46,32.04,90.3330127916,129.47
2020-03-15 20:30:00,71.36448512,34.91505816,79.4477880294,0.39448512,0.11505816,0.41092199999999995,70.97,34.8,79.0429054375,133.41,72.42448512,5.08505816,72.6027813612,0.39448512,0.11505816,0.41092199999999995,72.03,4.97,72.2012589918,132.6,83.05448512,34.34505816,89.8756391831,0.39448512,0.11505816,0.41092199999999995,82.66,34.23,89.4671364245,129.78
2020-03-15 21:00:00,68.4332064,35.8546852,77.2571174001,0.39320639999999996,0.1146852,0.40959,68.04,35.74,76.8556387001,133.76,69.4532064,4.2946852,69.5858620713,0.39320639999999996,0.1146852,0.40959,69.06,4.18,69.1863859441,132.83,79.7432064,36.0846852,87.5276154875,0.39320639999999996,0.1146852,0.40959,79.35,35.97,87.1221177429,130.22
2020-03-15 21:30:00,65.25384576,37.47487168,75.2491222135,0.39384576,0.11487168,0.41025599999999995,64.86,37.36,74.8504455565,134.2,66.27384576,2.92487168,66.3383562215,0.39384576,0.11487168,0.41025599999999995,65.88,2.81,65.9399006672,133.15,75.93384576,36.45487168,84.2312685474,0.39384576,0.11487168,0.41025599999999995,75.54,36.34,83.8265304065,130.55
2020-03-15 22:00:00,61.80352608,39.98477844,73.6101782556,0.39352608,0.11477844,0.409923,61.41,39.87,73.2175183955,135.14,62.81352608,0.91477844,62.8201868685,0.39352608,0.11477844,0.409923,62.42,0.8,62.4251263515,133.76,71.66352608,36.00477844,80.1997820492,0.39352608,0.11477844,0.409923,71.27,35.89,79.7966477993,131.14
2020-03-15 22:30:00,58.09384576,40.43487168,70.7804617318,0.39384576,0.11487168,0.41025599999999995,57.7,40.32,70.3917068979,135.6,59.07384576,0.80487168,59.0793286294,0.39384576,0.11487168,0.41025599999999995,58.68,0.6900000000000001,58.6840566082,134.1,67.55384576,38.26487168,77.6384085466,0.39384576,0.11487168,0.41025599999999995,67.16,38.15,77.2391616992,131.81
2020-03-15 23:00:00,53.84352608,42.29477844,68.4687781694,0.39352608,0.11477844,0.409923,53.45,42.18,68.0885812747,136.48,54.80352608,1.24477844,54.8176608783,0.39352608,0.11477844,0.409923,54.41,1.13,54.4217327912,134.67,62.51352608,38.57477844,73.4571608126,0.39352608,0.11477844,0.409923,62.12,38.46,73.0620695026,132.52
2020-03-15 23:30:00,50.27416544,43.46496492,66.4582191018,0.39416544000000003,0.11496492,0.410589,49.88,43.35,66.0850732011,136.73,51.19416544,1.7249649200000001,51.223218164,0.39416544000000003,0.11496492,0.410589,50.8,1.6099999999999999,50.825506392,134.85,58.20416544,38.34496492,69.6997934666,0.39416544000000003,0.11496492,0.410589,57.81,38.23,69.3074959871,132.65
2020-03-16 00:00:00,47.65448512,44.24505816,65.0274951358,0.39448512,0.11505816,0.41092199999999995,47.26,44.13,64.6603781307,137.11,48.58448512,2.3650581600000002,48.642015732,0.39448512,0.11505816,0.41092199999999995,48.19,2.25,48.2424978624,135.1,55.20448512,39.24505816,67.7326344338,0.39448512,0.11505816,0.41092199999999995,54.81,39.13,67.3445840436,133.05
2020-03-16 00:30:00,48.16937024,44.03356632,65.2628775965,0.38937024000000003,0.11356632,0.40559399999999995,47.78,43.92,64.8991124747,136.45,49.09937024,2.52356632,49.1641794901,0.38937024000000003,0.11356632,0.40559399999999995,48.71,2.41,48.7695827335,134.68,55.80937024,39.12356632,68.1567256269,0.38937024000000003,0.11356632,0.40559399999999995,55.42,39.01,67.7728301017,132.41
2020-03-16 01:00:00,51.62384576,42.70487168,66.9979665084,0.39384576,0.11487168,0.41025599999999995,51.23,42.59,66.6214755165,135.97,52.58384576,1.4448716799999999,52.6036927324,0.39384576,0.11487168,0.41025599999999995,52.19,1.33,52.2069439826,134.34,59.89384576,38.72487168,71.3224259722,0.39384576,0.11487168,0.41025599999999995,59.5,38.61,70.9294163236,132.09
2020-03-16 01:30:00,53.76384576,42.90487168,68.7850210786,0.39384576,0.11487168,0.41025599999999995,53.37,42.79,68.4057088261,136.32,54.71384576,1.4948716800000001,54.7342631191,0.39384576,0.11487168,0.41025599999999995,54.32,1.38,54.3375266276,134.55,62.28384576,37.78487168,72.848980573,0.39384576,0.11487168,0.41025599999999995,61.89,37.67,72.4527501203,132.33
2020-03-16 02:00:00,52.81352608,43.20477844,68.2343126078,0.39352608,0.11477844,0.409923,52.42,43.09,67.8572361653,136.56,53.77352608,1.66477844,53.7992899055,0.39352608,0.11477844,0.409923,53.38,1.55,53.4024990052,134.73,61.17352608,38.11477844,72.0759087948,0.39352608,0.11477844,0.409923,60.78,38.0,71.6812974213,132.57
2020-03-16 02:30:00,52.03256704,43.23449872,67.65064606,0.39256704000000003,0.11449872,0.40892399999999995,51.64,43.12,67.2757311369,136.5,52.97256704,1.6844987200000001,52.9993433426,0.39256704000000003,0.11449872,0.40892399999999995,52.58,1.57,52.6034342985,134.69,60.26256704,38.14449872,71.3202619797,0.39256704000000003,0.11449872,0.40892399999999995,59.87,38.03,70.9274121902,132.49
2020-03-16 03:00:00,51.1032064,43.6446852,67.2041386417,0.39320639999999996,0.1146852,0.40959,50.71,43.53,66.83086861620001,136.72,52.0432064,1.9946852,52.0814180053,0.39320639999999996,0.1146852,0.40959,51.65,1.88,51.6842035829,134.83,59.1932064,38.6046852,70.6693526453,0.39320639999999996,0.1146852,0.40959,58.8,38.49,70.2774508644,132.73
2020-03-16 03:30:00,50.15448512,43.53505816,66.4136557242,0.39448512,0.11505816,0.41092199999999995,49.76,43.42,66.0405481504,136.57,51.08448512,1.92505816,51.1207440174,0.39448512,0.11505816,0.41092199999999995,50.69,1.81,50.7223047584,134.74,58.08448512,38.49505816,69.6826873362,0.39448512,0.11505816,0.41092199999999995,57.69,38.38,69.2904069839,132.6
2020-03-16 04:00:00,49.02384576,43.75487168,65.7101685345,0.39384576,0.11487168,0.41025599999999995,48.63,43.64,65.3400834098,136.77,49.96384576,2.02487168,50.0048596483,0.39384576,0.11487168,0.41025599999999995,49.57,1.9100000000000001,49.6067838103,134.84,56.78384576,38.72487168,68.731512612,0.39384576,0.11487168,0.41025599999999995,56.39,38.61,68.3415261755,132.7
2020-03-16 04:30:00,48.5332064,43.9846852,65.4990431656,0.39320639999999996,0.1146852,0.40959,48.14,43.87,65.1309181572,136.94,49.4632064,2.2046852,49.512315884,0.39320639999999996,0.1146852,0.40959,49.07,2.09,49.1144886973,134.93,56.2032064,38.9946852,68.4060368936,0.39320639999999996,0.1146852,0.40959,55.81,38.88,68.0177219554,132.84
2020-03-16 05:00:00,48.6491904,43.8993472,65.5278292877,0.40919039999999995,0.1193472,0.42624,48.24,43.78,65.144347414,136.81,49.5791904,2.2193472,49.6288386194,0.40919039999999995,0.1193472,0.42624,49.17,2.1,49.2148239863,134.88,56.3491904,38.9193472,68.4831865877,0.40919039999999995,0.1193472,0.42624,55.94,38.8,68.0788043373,132.72
2020-03-16 05:30:00,50.33448512,43.03505816,66.2236862696,0.39448512,0.11505816,0.41092199999999995,49.94,42.92,65.8492976424,136.35,51.26448512,1.59505816,51.2892936699,0.39448512,0.11505816,0.41092199999999995,50.87,1.48,50.8915248347,134.58,58.29448512,37.95505816,69.5617239244,0.39448512,0.11505816,0.41092199999999995,57.9,37.84,69.1684581294,132.28
2020-03-16 06:00:00,53.19494464,41.27102552,67.3275551518,0.41494464000000003,0.12102552,0.432234,52.78,41.15,66.9257118005,135.55,54.15494464,0.55102552,54.1577479045,0.41494464000000003,0.12102552,0.432234,53.74,0.43,53.7417202925,134.06,61.70494464,37.25102552,72.0773133192,0.41494464000000003,0.12102552,0.432234,61.29,37.13,71.6596190333,131.54
2020-03-16 06:30:00,59.33991968,38.30664324,70.63019881,0.39991968,0.11664324000000001,0.416583,58.94,38.19,70.2310451296,134.59,60.30991968,2.35664324,60.355945682,0.39991968,0.11664324000000001,0.416583,59.91,2.24,59.9518615224,133.44,68.85991968,34.63664324,77.080383972,0.39991968,0.11664324000000001,0.416583,68.46,34.52,76.6707375731,130.62
2020-03-16 07:00:00,65.90748192,35.48426556,74.852717221,0.59748192,0.17426556,0.622377,65.31,35.31,74.2441391626,133.91,66.94748192,4.89426556,67.1261437206,0.59748192,0.17426556,0.622377,66.35,4.72,66.5176735913,132.97,76.51748192,32.52426556,83.1429665672,0.59748192,0.17426556,0.622377,75.92,32.35,82.5249592548,129.98
2020-03-16 07:30:00,71.91423456,32.53123508,78.9299587494,1.20423456,0.35123508000000003,1.254411,70.71,32.18,77.6882005198,132.5,72.95423456,7.43123508,73.3317366155,1.20423456,0.35123508000000003,1.254411,71.75,7.08,72.0984666966,132.0,83.34423456,29.98123508,88.5727717265,1.20423456,0.35123508000000003,1.254411,82.14,29.63,87.3207678619,128.59
2020-03-16 08:00:00,74.2774304,30.2721672,80.2093558995,2.1674303999999998,0.6321671999999999,2.25774,72.11,29.64,77.9639769381,132.05,75.3074304,10.0221672,75.971395333,2.1674303999999998,0.6321671999999999,2.25774,73.14,9.39,73.740299023,131.67,86.0674304,29.2821672,90.9123088013,2.1674303999999998,0.6321671999999999,2.25774,83.9,28.65,88.6568243284,128.26
2020-03-16 08:30:00,75.154832,29.733076,80.8226736836,3.164832,0.923076,3.2967,71.99,28.81,77.5408034521,132.39,76.204832,11.313076,77.0400033017,3.164832,0.923076,3.2967,73.04,10.39,73.7752919344,131.93,86.954832,29.133076,91.7053920191,3.164832,0.923076,3.2967,83.79,28.21,88.4113578676,128.66
2020-03-16 09:00:00,75.03172416,29.51925288,80.6296838702,4.11172416,1.19925288,4.283046,70.92,28.32,76.3653638766,132.02,76.06172416,11.88925288,76.985324681,4.11172416,1.19925288,4.283046,71.95,10.69,72.7398006596,131.73,86.65172416,28.84925288,91.327984165,4.11172416,1.19925288,4.283046,82.54,27.65,87.0481137073,128.33
2020-03-16 09:30:00,75.61041472,29.88762096,81.3031653798,4.86041472,1.41762096,5.062932,70.75,28.47,76.2633817766,131.92,76.65041472,11.84762096,77.5606356289,4.86041472,1.41762096,5.062932,71.79,10.43,72.5437040687,131.79,87.00041472,27.82762096,91.3424799846,4.86041472,1.41762096,5.062932,82.14,26.41,86.2813288029,128.04
2020-03-16 10:00:00,75.58104352,29.99405436,81.315050492,5.43104352,1.58405436,5.657337,70.15,28.41,75.6845466393,132.04,76.60104352,12.05405436,77.5436657301,5.43104352,1.58405436,5.657337,71.17,10.47,71.9360118439,131.88,86.81104352,27.484054360000002,91.0578416233,5.43104352,1.58405436,5.657337,81.38,25.9,85.4020749162,128.13
2020-03-16 10:30:00,75.4347792,30.3143106,81.2979909967,6.0147792,1.7543106,6.265395,69.42,28.56,75.0653715104,132.47,76.4647792,12.2943106,77.4468368059,6.0147792,1.7543106,6.265395,70.45,10.54,71.2340796249,132.1,86.5347792,27.7543106,90.876673399,6.0147792,1.7543106,6.265395,80.52,26.0,84.6136537445,128.61
2020-03-16 11:00:00,75.18210144,30.29186292,81.0551993156,6.45210144,1.88186292,6.7209389999999996,68.73,28.41,74.3702964899,132.53,76.19210144,12.55186292,77.2190752639,6.45210144,1.88186292,6.7209389999999996,69.74,10.67,70.5515166386,132.1,86.17210144,27.73186292,90.5245120815,6.45210144,1.88186292,6.7209389999999996,79.72,25.85,83.8063297132,128.76
2020-03-16 11:30:00,74.7193744,30.2039842,80.5932104602,6.2193744,1.8139842,6.478515,68.5,28.39,74.1501321644,132.65,75.7493744,12.5539842,76.7826167911,6.2193744,1.8139842,6.478515,69.53,10.74,70.3545911793,132.13,85.6893744,27.6139842,90.0288898547,6.2193744,1.8139842,6.478515,79.47,25.8,83.5531022763,128.95
2020-03-16 12:00:00,74.25003296,30.44167628,80.2481342418,7.00003296,2.04167628,7.291701,67.25,28.4,73.0008390363,132.53,75.25003296,12.69167628,76.3128174508,7.00003296,2.04167628,7.291701,68.25,10.65,69.0759364757,132.08,85.00003296,27.87167628,89.4529817382,7.00003296,2.04167628,7.291701,78.0,25.83,82.1656187222,128.86
2020-03-16 12:30:00,74.17799488,30.39608184,80.1641859913,7.11799488,2.07608184,7.414578,67.06,28.32,72.7946838718,132.53,75.18799488,12.81608184,76.2724493366,7.11799488,2.07608184,7.414578,68.07,10.74,68.9120635303,132.03,84.91799488,27.81608184,89.3577095911,7.11799488,2.07608184,7.414578,77.8,25.74,81.9474685393,128.86
2020-03-16 13:00:00,73.1474256,31.2121658,79.5282664581,6.9674256,2.0321658,7.257735,66.18,29.18,72.3274830199,132.88,74.1674256,12.1021658,75.1483162631,6.9674256,2.0321658,7.257735,67.2,10.07,67.9503119934,132.25,83.7274256,28.5121658,88.4489988423,6.9674256,2.0321658,7.257735,76.76,26.48,81.199064034,129.22
2020-03-16 13:30:00,73.33143232,31.32041776,79.7399995909,6.24143232,1.82041776,6.501492,67.09,29.5,73.2892768418,133.23,74.34143232,11.74041776,75.2627794369,6.24143232,1.82041776,6.501492,68.1,9.92,68.8187212901,132.45,84.03143232,28.13041776,88.6149085713,6.24143232,1.82041776,6.501492,77.79,26.31,82.1188175755,129.5
2020-03-16 14:00:00,72.71517824,31.57776032,79.2757976516,6.57517824,1.9177603200000002,6.849144,66.14,29.66,72.4859655382,133.14,73.72517824,11.64776032,74.6396156675,6.57517824,1.9177603200000002,6.849144,67.15,9.73,67.8512741222,132.42,83.23517824,28.32776032,87.9235855808,6.57517824,1.9177603200000002,6.849144,76.66,26.41,81.0817100214,129.5
2020-03-16 14:30:00,71.66126272,31.77328496,78.389273576,6.01126272,1.75328496,6.261732,65.65,30.02,72.1881077464,132.96,72.66126272,10.99328496,73.4881719345,6.01126272,1.75328496,6.261732,66.65,9.24,67.287443851,132.3,82.13126272,28.61328496,86.9727796048,6.01126272,1.75328496,6.261732,76.12,26.86,80.7199727453,129.27
2020-03-16 15:00:00,70.92575904,31.275429719999998,77.5152617203,5.19575904,1.51542972,5.412249,65.73,29.76,72.1532431704,133.04,71.94575904,11.12542972,72.8008752028,5.19575904,1.51542972,5.412249,66.75,9.61,67.4382280313,132.33,81.47575904,28.87542972,86.4412502956,5.19575904,1.51542972,5.412249,76.28,27.36,81.0383119271,129.43
2020-03-16 15:30:00,70.47688864,32.08284252,77.4357838247,4.46688864,1.30284252,4.653009,66.01,30.78,72.833567124,133.32,71.49688864,10.01284252,72.1946126836,4.46688864,1.30284252,4.653009,67.03,8.71,67.5935277967,132.53,80.97688864,28.52284252,85.8534160021,4.46688864,1.30284252,4.653009,76.51,27.22,81.2078105849,129.66
2020-03-16 16:00:00,72.33323392,30.70927656,78.5821633462,2.84323392,0.82927656,2.961702,69.49,29.88,75.6417510374,132.66,73.36323392,10.09927656,74.0551110879,2.84323392,0.82927656,2.961702,70.52,9.27,71.1266708064,132.07,83.49323392,28.32927656,88.1684071583,2.84323392,0.82927656,2.961702,80.65,27.5,85.2095798605,129.08
2020-03-16 16:30:00,73.74667104,31.41694572,80.1598151685,2.28667104,0.66694572,2.381949,71.46,30.75,77.7952061505,133.19,74.79667104,9.39694572,75.3846442423,2.28667104,0.66694572,2.381949,72.51,8.73,73.0336429326,132.45,85.15667104,28.03694572,89.6533822447,2.28667104,0.66694572,2.381949,82.87,27.37,87.2728697821,129.41
2020-03-16 17:00:00,75.18036768,31.62885724,81.5626893549,1.95036768,0.56885724,2.031633,73.23,31.06,79.5446824118,133.19,76.26036768,8.99885724,76.7894726529,1.95036768,0.56885724,2.031633,74.31,8.43,74.7866365068,132.48,86.85036768,28.10885724,91.2857832386,1.95036768,0.56885724,2.031633,84.9,27.54,89.2550368327,129.41
2020-03-16 17:30:00,76.47870048,31.36878764,82.6619166552,0.8187004800000001,0.23878764,0.8528129999999999,75.66,31.13,81.8138894076,133.43,77.55870048,8.69878764,78.0449929627,0.8187004800000001,0.23878764,0.8528129999999999,76.74,8.46,77.2049169419,132.62,88.57870048,28.21878764,92.9649727295,0.8187004800000001,0.23878764,0.8528129999999999,87.76,27.98,92.1124204437,129.6
2020-03-16 18:00:00,77.72346592,30.55892756,83.5151795079,0.61346592,0.17892756,0.639027,77.11,30.38,82.8788060966,132.87,78.81346592,9.10892756,79.3381054199,0.61346592,0.17892756,0.639027,78.2,8.93,78.7082263807,132.23,90.22346592,28.71892756,94.6839511365,0.61346592,0.17892756,0.639027,89.61,28.54,94.0451152373,129.24
2020-03-16 18:30:00,80.3783712,30.2149416,85.8698157251,0.4283712,0.1249416,0.44622000000000006,79.95,30.09,85.4248827918,132.61,81.4883712,9.1649416,82.0021389682,0.4283712,0.1249416,0.44622000000000006,81.06,9.04,81.5625232567,132.06,93.1783712,27.3849416,97.1192251098,0.4283712,0.1249416,0.44622000000000006,92.75,27.26,96.6730060565,128.97
2020-03-16 19:00:00,82.91325632,29.00344976,87.8396731071,0.42325632,0.12344976,0.440892,82.49,28.88,87.399396451,131.76,84.03325632,9.91344976,84.6159834422,0.42325632,0.12344976,0.440892,83.61,9.79,84.1812104926,131.5,96.15325632,26.65344976,99.7790312894,0.42325632,0.12344976,0.440892,95.73,26.53,99.3381789646,128.11
2020-03-16 19:30:00,81.72942016,30.18233088,87.1244582023,0.41942016,0.12233088,0.436896,81.31,30.06,86.6886365102,132.61,82.83942016,9.20233088,83.3489797542,0.41942016,0.12233088,0.436896,82.42,9.08,82.9186517015,132.09,94.75942016,27.48233088,98.6642094159,0.41942016,0.12233088,0.436896,94.34,27.36,98.2273139203,128.92
2020-03-16 20:00:00,78.57069888,30.93270384,84.4404339718,0.42069888,0.12270384000000001,0.438228,78.15,30.81,84.0040391886,132.0,79.67069888,8.10270384,80.081671246,0.42069888,0.12270384000000001,0.438228,79.25,7.98,79.6507558031,131.69,91.16069888,28.85270384,95.6177365303,0.42069888,0.12270384000000001,0.438228,90.74,28.73,95.1796222939,128.45
2020-03-16 20:30:00,76.77165792,32.19298356,83.248277161,0.42165792,0.12298356,0.439227,76.35,32.07,82.8118795826,132.58,77.85165792,7.18298356,78.1823246886,0.42165792,0.12298356,0.439227,77.43,7.06,77.7511961323,132.08,89.02165792,29.54298356,93.7957539362,0.42165792,0.12298356,0.439227,88.6,29.42,93.3568229965,128.95
2020-03-16 21:00:00,73.42261696,32.71326328,80.3805839471,0.42261696,0.12326328,0.440226,73.0,32.59,79.9444063084,132.04,74.47261696,6.3832632799999995,74.7456803232,0.42261696,0.12326328,0.440226,74.05,6.26,74.3141312268,131.73,85.21261696,30.94326328,90.6569116592,0.42261696,0.12326328,0.440226,84.79,30.82,90.2176063748,128.47
2020-03-16 21:30:00,69.36805152,34.81484836,77.614433181,0.42805152,0.12484836,0.445887,68.94,34.69,77.1759010313,132.87,70.39805152,4.73484836,70.5571006122,0.42805152,0.12484836,0.445887,69.97,4.61,70.1217013484,132.28,80.44805152,32.23484836,86.6658781883,0.42805152,0.12484836,0.445887,80.02,32.11,86.2221114332,129.19
2020-03-16 22:00:00,65.22933024,36.05522132,74.5308292453,0.42933024000000003,0.12522132,0.447219,64.8,35.93,74.0945672772,133.78,66.23933024,3.99522132,66.3597066301,0.42933024000000003,0.12522132,0.447219,65.81,3.87,65.9236907341,132.89,75.99933024,35.94522132,84.0711432816,0.42933024000000003,0.12522132,0.447219,75.57,35.82,83.6295240929,130.44
2020-03-16 22:30:00,60.14964992,38.05531456,71.177154704,0.42964992,0.12531456,0.447552,59.72,37.93,70.7471787423,133.98,61.12964992,2.20531456,61.169416473,0.42964992,0.12531456,0.447552,60.7,2.08,60.7356271063,133.04,69.92964992,36.42531456,78.8476979926,0.42964992,0.12531456,0.447552,69.5,36.3,78.4088005265,130.51
2020-03-16 23:00:00,55.5464032,40.2056176,68.5703623664,0.39640319999999996,0.1156176,0.41292,55.15,40.09,68.1816001572,134.88,56.5164032,0.5956176,56.5195416736,0.39640319999999996,0.1156176,0.41292,56.12,0.48,56.1220527066,133.63,64.4064032,36.4356176,73.9982364861,0.39640319999999996,0.1156176,0.41292,64.01,36.32,73.5963484149,131.09
2020-03-16 23:30:00,51.68448512,40.40505816,65.6037706769,0.39448512,0.11505816,0.41092199999999995,51.29,40.29,65.2222983342,135.3,52.60448512,0.59505816,52.6078506399,0.39448512,0.11505816,0.41092199999999995,52.21,0.48,52.2122064272,133.89,60.24448512,39.42505816,71.9981471865,0.39448512,0.11505816,0.41092199999999995,59.85,39.31,71.6051576355,131.82
2020-03-17 00:00:00,48.89384576,40.97487168,63.793011078,0.39384576,0.11487168,0.41025599999999995,48.5,40.86,63.4175811585,135.3,49.81384576,0.15487168,49.8140865081,0.39384576,0.11487168,0.41025599999999995,49.42,0.04,49.4200161878,133.92,57.03384576,40.32487168,69.8495156618,0.39384576,0.11487168,0.41025599999999995,56.64,40.21,69.4617427078,131.82
2020-03-17 00:30:00,49.02704256,40.79580408,63.7804714055,0.39704256,0.11580408,0.41358599999999995,48.63,40.68,63.4014140221,135.12,49.95704256,0.18580408,49.9573880872,0.39704256,0.11580408,0.41358599999999995,49.56,0.07,49.560049435,133.8,57.20704256,40.13580408,69.8822472994,0.39704256,0.11580408,0.41358599999999995,56.81,40.02,69.4908375255,131.7
2020-03-17 01:00:00,52.05384576,40.06487168,65.6871129,0.39384576,0.11487168,0.41025599999999995,51.66,39.95,65.3051154199,134.57,52.98384576,0.59487168,52.9871850907,0.39384576,0.11487168,0.41025599999999995,52.59,0.48,52.5921904849,133.43,60.69384576,39.30487168,72.3091685122,0.39384576,0.11487168,0.41025599999999995,60.3,39.19,71.916243645,131.11
2020-03-17 01:30:00,54.12352608,40.21477844,67.4283655468,0.39352608,0.11477844,0.409923,53.73,40.1,67.044186176,135.32,55.08352608,0.83477844,55.0898511565,0.39352608,0.11477844,0.409923,54.69,0.72,54.6947392351,133.92,63.11352608,39.40477844,74.4046620727,0.39352608,0.11477844,0.409923,62.72,39.29,74.0101513307,131.92
2020-03-17 02:00:00,53.01352608,40.39477844,66.6496216992,0.39352608,0.11477844,0.409923,52.62,40.28,66.2672075766,135.41,53.96352608,0.73477844,53.9685282951,0.39352608,0.11477844,0.409923,53.57,0.62,53.5735877089,133.97,61.82352608,39.60477844,73.4212969938,0.39352608,0.11477844,0.409923,61.43,39.49,73.0281110258,131.92
2020-03-17 02:30:00,52.27352608,40.63477844,66.2095668896,0.39352608,0.11477844,0.409923,51.88,40.52,65.8286016865,135.57,53.22352608,0.54477844,53.2263140931,0.39352608,0.11477844,0.409923,52.83,0.43,52.8317499237,134.06,60.96352608,39.87477844,72.846066934,0.39352608,0.11477844,0.409923,60.57,39.76,72.45400265,132.05
2020-03-17 03:00:00,51.13352608,40.82477844,65.4316439045,0.39352608,0.11477844,0.409923,50.74,40.71,65.0526840338,135.78,52.06352608,0.5147784400000001,52.0660709553,0.39352608,0.11477844,0.409923,51.67,0.4,51.671548264,134.18,59.63352608,40.08477844,71.8536491441,0.39352608,0.11477844,0.409923,59.24,39.97,71.4631268557,132.22
2020-03-17 03:30:00,50.28416544,40.88496492,64.808006068,0.39416544000000003,0.11496492,0.410589,49.89,40.77,64.4298455686,135.69,51.21416544,0.41496492,51.2158465477,0.39416544000000003,0.11496492,0.410589,50.82,0.30000000000000004,50.8208854704,134.13,58.66416544,40.16496492,71.0964746932,0.39416544000000003,0.11496492,0.410589,58.27,40.05,70.7064028218,132.1
2020-03-17 04:00:00,49.1648048,41.9151514,64.6069496874,0.39480479999999996,0.1151514,0.411255,48.77,41.8,64.2320239444,136.28,50.0948048,0.7951514,50.1011150944,0.39480479999999996,0.1151514,0.411255,49.7,0.68,49.7046516938,134.51,57.1248048,39.0051514,69.1711295207,0.39480479999999996,0.1151514,0.411255,56.73,38.89,68.7802660652,132.44
2020-03-17 04:30:00,48.55416544,42.97496492,64.8409946828,0.39416544000000003,0.11496492,0.410589,48.16,42.86,64.4698782378,136.28,49.47416544,1.54496492,49.4982824206,0.39416544000000003,0.11496492,0.410589,49.08,1.43,49.1008278953,134.57,56.21416544,37.88496492,67.788663972,0.39416544000000003,0.11496492,0.410589,55.82,37.77,67.3976653898,132.27
2020-03-17 05:00:00,48.4927968,42.4574824,64.4529995674,0.40279679999999995,0.1174824,0.41958,48.09,42.34,64.0728000012,136.11,49.4227968,1.0874824,49.4347596485,0.40279679999999995,0.1174824,0.41958,49.02,0.97,49.0295961639,134.42,56.2127968,37.9074824,67.8001161207,0.40279679999999995,0.1174824,0.41958,55.81,37.79,67.4005949529,132.27
2020-03-17 05:30:00,50.0611984,41.3870162,64.9538966898,0.40119839999999996,0.1170162,0.417915,49.66,41.27,64.5703376172,135.45,50.9911984,0.4070162,50.9928227936,0.40119839999999996,0.1170162,0.417915,50.59,0.29,50.5908311851,134.0,58.0711984,37.6070162,69.1849098509,0.40119839999999996,0.1170162,0.417915,57.67,37.49,68.7846567194,131.75
2020-03-17 06:00:00,52.82462496,40.09093228,66.3153364859,0.41462496,0.12093228,0.431901,52.41,39.97,65.9121309017,134.71,53.77462496,0.64093228,53.7784444157,0.41462496,0.12093228,0.431901,53.36,0.52,53.362533673,133.49,61.31462496,36.64093228,71.4285737806,0.41462496,0.12093228,0.431901,60.9,36.52,71.010706235,130.95
2020-03-17 06:30:00,57.54668288,38.06736584,68.9981525295,0.43668288,0.12736584,0.454878,57.11,37.94,68.563807508,134.38,58.51668288,2.51736584,58.5708059194,0.43668288,0.12736584,0.454878,58.08,2.39,58.129153615,133.29,66.80668288,34.78736584,75.3212699011,0.43668288,0.12736584,0.454878,66.37,34.66,74.8751794656,130.56
2020-03-17 07:00:00,63.4737056,35.7923308,72.8697622248,0.6937055999999999,0.20233079999999998,0.7226100000000001,62.78,35.59,72.1663113925,134.11,64.4837056,4.8323308,64.6645166136,0.6937055999999999,0.20233079999999998,0.7226100000000001,63.79,4.63,63.9578064039,133.1,73.6937056,32.9123308,80.7092545112,0.6937055999999999,0.20233079999999998,0.7226100000000001,73.0,32.71,79.9934003528,130.28
2020-03-17 07:30:00,70.04039872,32.78678296,77.3345368495,0.88039872,0.25678296,0.917082,69.16,32.53,76.4284403871,132.93,71.09039872,7.27678296,71.4618524838,0.88039872,0.25678296,0.917082,70.21,7.02,70.5600772392,132.3,81.23039872,30.05678296,86.6128620825,0.88039872,0.25678296,0.917082,80.35,29.8,85.6980892436,129.07
2020-03-17 08:00:00,72.33294592,30.82044256,78.6254077577,1.13294592,0.33044256,1.180152,71.2,30.49,77.4537287676,132.22,73.37294592,8.96044256,73.918054113,1.13294592,0.33044256,1.180152,72.24,8.63,72.7536562655,131.82,83.88294592,28.90044256,88.721948786,1.13294592,0.33044256,1.180152,82.75,28.57,87.5431744912,128.41
2020-03-17 08:30:00,72.69577152,30.58918336,78.8693434455,2.70577152,0.78918336,2.818512,69.99,29.8,76.0699684501,132.22,73.73577152,10.14918336,74.430974228,2.70577152,0.78918336,2.818512,71.03,9.36,71.6440541846,131.85,83.99577152,28.44918336,88.6828375002,2.70577152,0.78918336,2.818512,81.29,27.66,85.8669884181,128.41
2020-03-17 09:00:00,73.00197472,30.47307596,79.1068686745,3.30197472,0.9630759600000001,3.4395569999999998,69.7,29.51,75.6896961283,133.34,74.05197472,11.25307596,74.9021139788,3.30197472,0.9630759600000001,3.4395569999999998,70.75,10.29,71.4943815974,132.55,84.46197472,29.48307596,89.4599180732,3.30197472,0.9630759600000001,3.4395569999999998,81.16,28.52,86.0252056086,129.55
2020-03-17 09:30:00,74.39903744,29.79638592,80.143879279,3.51903744,1.02638592,3.665664,70.88,28.77,76.4963221338,132.89,75.45903744,11.75638592,76.3693586543,3.51903744,1.02638592,3.665664,71.94,10.73,72.7357993013,132.27,86.05903744,28.87638592,90.7744655115,3.51903744,1.02638592,3.665664,82.54,27.85,87.1118482183,129.26
2020-03-17 10:00:00,74.67887776,28.80967268,80.0433134211,3.35887776,0.9796726800000001,3.498831,71.32,27.83,76.5575032247,132.81,75.72887776,12.66967268,76.781400955,3.35887776,0.9796726800000001,3.498831,72.37,11.69,73.3080691329,132.19,86.50887776,29.19967268,91.303925523,3.35887776,0.9796726800000001,3.498831,83.15,28.22,87.8082621397,129.26
2020-03-17 10:30:00,75.92021728,29.06923004,81.2951383968,2.50021728,0.72923004,2.604393,73.42,28.34,78.6997585765,133.34,77.00021728,12.16923004,77.9559081849,2.50021728,0.72923004,2.604393,74.5,11.44,75.3732286691,132.53,87.98021728,28.00923004,92.3311193481,2.50021728,0.72923004,2.604393,85.48,27.28,89.7275253197,129.56
2020-03-17 11:00:00,76.88150624,28.48668932,81.9893741295,2.25150624,0.65668932,2.345319,74.63,27.83,79.6501462648,133.08,77.97150624,12.41668932,78.9539736746,2.25150624,0.65668932,2.345319,75.72,11.76,76.627775643,132.37,89.13150624,27.35668932,93.2352607931,2.25150624,0.65668932,2.345319,86.88,26.7,90.8901776871,129.4
2020-03-17 11:30:00,77.47116672,27.82575696,82.3167930823,2.11116672,0.61575696,2.199132,75.36,27.21,80.1218678015,132.86,78.54116672,12.87575696,79.5895720998,2.11116672,0.61575696,2.199132,76.43,12.26,77.4070571718,132.21,89.87116672,27.44575696,93.9685914693,2.11116672,0.61575696,2.199132,87.76,26.83,91.7696382253,129.2
2020-03-17 12:00:00,77.7010864,27.5824002,82.451486515,2.5110864,0.7324002,2.615715,75.19,26.85,79.8402066631,132.5,78.7810864,13.1124002,79.8648521777,2.5110864,0.7324002,2.615715,76.27,12.38,77.2682166224,131.98,90.1410864,27.8824002,94.3548816876,2.5110864,0.7324002,2.615715,87.63,27.15,91.7395192924,128.99
2020-03-17 12:30:00,78.03327456,27.46095508,82.7242164814,2.16327456,0.63095508,2.253411,75.87,26.83,80.4742555107,132.37,79.11327456,12.98095508,80.1711631847,2.16327456,0.63095508,2.253411,76.95,12.35,77.9347483476,131.89,90.58327456,27.77095508,94.7446862682,2.16327456,0.63095508,2.253411,88.42,27.14,92.4914915006,128.81
2020-03-17 13:00:00,77.10458336,27.81925348,81.9696751202,2.05458336,0.59925348,2.140191,75.05,27.22,79.8337704233,132.48,78.18458336,12.66925348,79.2044131278,2.05458336,0.59925348,2.140191,76.13,12.07,77.0808783032,131.95,89.53458336,28.17925348,93.8643273248,2.05458336,0.59925348,2.140191,87.48,27.58,91.7246248289,128.9
2020-03-17 13:30:00,77.51438336,27.86752848,82.3715895881,2.25438336,0.65752848,2.348316,75.26,27.21,80.0278182884,132.48,78.60438336,12.76752848,79.6345331304,2.25438336,0.65752848,2.348316,76.35,12.11,77.304428075,131.95,89.98438336,28.21752848,94.3049211982,2.25438336,0.65752848,2.348316,87.73,27.56,91.9570905368,128.9
2020-03-17 14:00:00,77.01962912,27.92447516,81.9255734356,1.24962912,0.36447516,1.3016969999999999,75.77,27.56,80.6265868061,132.88,78.09962912,12.30447516,79.0629633751,1.24962912,0.36447516,1.3016969999999999,76.85,11.94,77.7720136039,132.22,89.54962912,27.844475160000002,93.7787335832,1.24962912,0.36447516,1.3016969999999999,88.3,27.48,92.477242606,129.23
2020-03-17 14:30:00,75.38971936,28.58825148,80.6281458789,0.91971936,0.26825148,0.9580409999999999,74.47,28.32,79.6731027386,133.32,76.46971936,11.70825148,77.3608501228,0.91971936,0.26825148,0.9580409999999999,75.55,11.44,76.4112301956,132.5,87.60971936,27.50825148,91.8268306424,0.91971936,0.26825148,0.9580409999999999,86.69,27.24,90.868991961,129.6
2020-03-17 15:00:00,74.9685904,28.8041722,80.3117045186,1.0085904,0.2941722,1.050615,73.96,28.51,79.2647569857,133.76,76.0485904,11.7841722,76.9561876412,1.0085904,0.2941722,1.050615,75.04,11.49,75.9145684306,132.76,87.1185904,27.7041722,91.4175582182,1.0085904,0.2941722,1.050615,86.11,27.41,90.3672518117,130.02
2020-03-17 15:30:00,74.39812064,29.53111852,80.0447831892,1.23812064,0.36111852,1.289709,73.16,29.17,78.7608690912,134.03,75.46812064,11.33111852,76.3140319984,1.23812064,0.36111852,1.289709,74.23,10.97,75.0362165891,132.96,86.41812064,28.54111852,91.0092688759,1.23812064,0.36111852,1.289709,85.18,28.18,89.7203700394,130.29
2020-03-17 16:00:00,75.20655232,29.32857776,80.7229272591,1.12655232,0.32857776,1.173492,74.08,29.0,79.5540470372,133.74,76.29655232,11.34857776,77.1359456615,1.12655232,0.32857776,1.173492,75.17,11.02,75.973477609,132.78,87.37655232,28.31857776,91.8509866124,1.12655232,0.32857776,1.173492,86.25,27.99,90.6780160789,129.98
2020-03-17 16:30:00,76.36528384,29.63529112,81.9140223389,0.87528384,0.25529112,0.911754,75.49,29.38,81.0057065891,134.17,77.46528384,11.15529112,78.264364307,0.87528384,0.25529112,0.911754,76.59,10.9,77.3617353735,133.07,88.77528384,28.67529112,93.2916038113,0.87528384,0.25529112,0.911754,87.9,28.42,92.3802273217,130.42
2020-03-17 17:00:00,77.49123776,30.06202768,83.118093324,1.00123776,0.29202768,1.042956,76.49,29.77,82.0790655405,134.17,78.58123776,10.77202768,79.3161238856,1.00123776,0.29202768,1.042956,77.58,10.48,78.2846523911,133.07,90.06123776,29.16202768,94.6649375707,1.00123776,0.29202768,1.042956,89.06,28.87,93.6224358794,130.42
2020-03-17 17:30:00,78.7569024,30.1632632,84.33547369,0.6969023999999999,0.20326319999999998,0.72594,78.06,29.96,83.6119919629,133.84,79.8769024,10.2532632,80.532285099,0.6969023999999999,0.20326319999999998,0.72594,79.18,10.05,79.8152548076,132.84,91.5969024,29.3432632,96.1822209377,0.6969023999999999,0.20326319999999998,0.72594,90.9,29.14,95.4565325161,130.08
2020-03-17 18:00:00,79.22040896,30.07386928,84.7367146475,0.63040896,0.18386928,0.6566759999999999,78.59,29.89,84.0821039223,133.47,80.33040896,10.17386928,80.9721076656,0.63040896,0.18386928,0.6566759999999999,79.7,9.99,80.3236584077,132.59,92.14040896,29.26386928,96.67589673,0.63040896,0.18386928,0.6566759999999999,91.51,29.08,96.0194068926,129.69
2020-03-17 18:30:00,81.31969984,29.25407912,86.4216103022,0.45969984,0.13407912,0.478854,80.86,29.12,85.9436675969,132.89,82.45969984,10.53407912,83.1298317129,0.45969984,0.13407912,0.478854,82.0,10.4,82.6568811413,132.19,94.62969984,28.61407912,98.8612442552,0.45969984,0.13407912,0.478854,94.17,28.48,98.3824135707,129.29
