Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-03-17 19:00:00,82.673536,28.685198,87.5085946581,0.463536,0.13519799999999998,0.48285000000000006,82.21,28.55,87.026355778,132.45,83.783536,10.865198,84.4851077542,0.463536,0.13519799999999998,0.48285000000000006,83.32,10.73,84.0080668746,131.91,96.093536,27.725198,100.0132704451,0.463536,0.13519799999999998,0.48285000000000006,95.63,27.59,99.5304224848,128.79
2020-03-17 19:30:00,80.64467488,30.24969684,86.1313400883,0.44467488,0.12969684,0.463203,80.2,30.12,85.6694484633,133.22,81.77467488,9.72969684,82.3514690356,0.44467488,0.12969684,0.463203,81.33,9.6,81.8946207025,132.42,93.69467488,28.49969684,97.9332671815,0.44467488,0.12969684,0.463203,93.25,28.37,97.4700949009,129.58
2020-03-17 20:00:00,77.37243712,32.48904416,83.9168160521,0.44243712,0.12904416,0.460872,76.93,32.36,83.458939006,134.09,78.47243712,7.96904416,78.8760359829,0.44243712,0.12904416,0.460872,78.03,7.84,78.4228697511,133.02,89.80243712,29.54904416,94.5390063596,0.44243712,0.12904416,0.460872,89.36,29.42,94.0784034728,130.3
2020-03-17 20:30:00,74.72321632,32.675104759999996,81.555021478,0.46321632,0.13510476,0.482517,74.26,32.54,81.0765021446,133.06,75.80321632,7.18510476,76.1429795508,0.46321632,0.13510476,0.482517,75.34,7.05,75.669135716,132.31,86.84321632,30.96510476,92.198600497,0.46321632,0.13510476,0.482517,86.38,30.83,91.716919377,129.41
2020-03-17 21:00:00,71.45769184,33.70641012,79.0083780765,0.46769184,0.13641012,0.487179,70.99,33.57,78.5272245785,132.73,72.50769184,5.96641012,72.7527554508,0.46769184,0.13641012,0.487179,72.04,5.83,72.275517985,132.1,83.02769184,31.756410119999998,88.8935722985,0.46769184,0.13641012,0.487179,82.56,31.62,88.4080199982,129.09
2020-03-17 21:30:00,67.84257696,35.32491828,76.4883330977,0.46257696000000004,0.13491828,0.481851,67.38,35.19,76.0157911226,133.33,68.87257696,4.67491828,69.0310561851,0.46257696000000004,0.13491828,0.481851,68.41,4.54,68.5604820578,132.51,78.77257696,32.90491828,85.3689201521,0.46257696000000004,0.13491828,0.481851,78.31,32.77,84.8900995405,129.69
2020-03-17 22:00:00,63.52696256,36.48911408,73.2607017332,0.47696256000000004,0.13911408,0.496836,63.05,36.35,72.7779156063,133.73,64.53696256,3.7191140799999998,64.6440356569,0.47696256000000004,0.13911408,0.496836,64.06,3.58,64.1599563591,132.76,73.91696256,35.39911408,81.9561750678,0.47696256000000004,0.13911408,0.496836,73.44,35.26,81.4659511698,130.19
2020-03-17 22:30:00,58.9387408,39.0037994,70.6758200145,0.4587408,0.13379939999999999,0.477855,58.48,38.87,70.2195649374,135.35,59.9287408,2.2237994,59.9699863069,0.4587408,0.13379939999999999,0.477855,59.47,2.09,59.5067139069,133.87,68.5087408,36.7037994,77.7214028206,0.4587408,0.13379939999999999,0.477855,68.05,36.57,77.2539151111,131.73
2020-03-17 23:00:00,54.59284672,39.33624696,67.2883291358,0.43284672,0.12624696,0.450882,54.16,39.21,66.8635154625,135.08,55.55284672,1.73624696,55.579972402,0.43284672,0.12624696,0.450882,55.12,1.6099999999999999,55.1435082308,133.67,63.63284672,38.34624696,74.2938344522,0.43284672,0.12624696,0.450882,63.2,38.22,73.8580286766,131.62
2020-03-17 23:30:00,50.82622336,40.30139848,64.8653042888,0.41622336,0.12139848,0.433566,50.41,40.18,64.46394728839999,135.45,51.75622336,0.9713984800000001,51.7653385143,0.41622336,0.12139848,0.433566,51.34,0.85,51.3470359417,133.92,59.25622336,39.45139848,71.1878700968,0.41622336,0.12139848,0.433566,58.84,39.33,70.774250261,132.01
2020-03-18 00:00:00,48.0751744,41.9840092,63.826949027,0.4251744,0.1240092,0.44289000000000006,47.65,41.86,63.4254057929,136.13,49.0051744,0.9640092,49.0146552748,0.4251744,0.1240092,0.44289000000000006,48.58,0.84,48.5872617051,134.39,55.8651744,39.0040092,68.1339155224,0.4251744,0.1240092,0.44289000000000006,55.44,38.88,67.7144593126,132.47
2020-03-18 00:30:00,47.89896064,42.75636352,64.2060515204,0.39896064000000003,0.11636352,0.41558399999999995,47.5,42.64,63.8311804685,136.23,48.82896064,1.24636352,48.8448648192,0.39896064000000003,0.11636352,0.41558399999999995,48.43,1.13,48.4431811507,134.45,55.44896064,37.57636352,66.981865691,0.39896064000000003,0.11636352,0.41558399999999995,55.05,37.46,66.5864408119,132.34
2020-03-18 01:00:00,51.02055904,41.80682972,65.9614164189,0.40055904000000003,0.11682972,0.417249,50.62,41.69,65.577743938,135.76,51.97055904,0.59682972,51.9739859222,0.40055904000000003,0.11682972,0.417249,51.57,0.48,51.5722338085,134.15,59.20055904,37.95682972,70.3237307958,0.40055904000000003,0.11682972,0.417249,58.8,37.84,69.9235697029,131.96
2020-03-18 01:30:00,53.36809152,41.65319336,67.6989047886,0.38809152,0.11319336,0.40426199999999995,52.98,41.54,67.323487729,136.01,54.33809152,0.32319336,54.33905266,0.38809152,0.11319336,0.40426199999999995,53.95,0.21,53.9504087102,134.3,61.88809152,37.29319336,72.255921162,0.38809152,0.11319336,0.40426199999999995,61.5,37.18,71.8651681971,132.16
2020-03-18 02:00:00,52.11256704,42.22449872,67.0718117815,0.39256704000000003,0.11449872,0.40892399999999995,51.72,42.11,66.6949061023,136.48,53.07256704,0.60449872,53.076009561,0.39256704000000003,0.11449872,0.40892399999999995,52.68,0.49,52.6822788042,134.61,60.34256704,36.89449872,70.7278547163,0.39256704000000003,0.11449872,0.40892399999999995,59.95,36.78,70.3332844392,132.54
2020-03-18 02:30:00,51.12704256,42.64580408,66.5780676091,0.39704256,0.11580408,0.41358599999999995,50.73,42.53,66.1991978803,136.95,52.07704256,0.72580408,52.0821001243,0.39704256,0.11580408,0.41358599999999995,51.68,0.61,51.6835999133,134.92,59.16704256,37.30580408,69.9461360145,0.39704256,0.11580408,0.41358599999999995,58.77,37.19,69.5486089005,133.03
2020-03-18 03:00:00,49.89485472,42.78391596,65.7264025518,0.42485472,0.12391596,0.442557,49.47,42.66,65.323475872,137.28,50.84485472,0.65391596,50.8490595545,0.42485472,0.12391596,0.442557,50.42,0.53,50.422785524,135.13,57.84485472,38.13391596,69.283639945,0.42485472,0.12391596,0.442557,57.42,38.01,68.8608488185,133.52
2020-03-18 03:30:00,48.73746208,42.78342644,64.8518449078,0.45746208,0.13342644,0.476523,48.28,42.65,64.4203453887,137.86,49.67746208,0.35342644,49.6787192766,0.45746208,0.13342644,0.476523,49.22,0.22,49.2204916676,135.5,56.74746208,40.43342644,69.6788090182,0.45746208,0.13342644,0.476523,56.29,40.3,69.2289975372,134.28
2020-03-18 04:00:00,47.27024928,42.96715604,63.8799887692,0.47024928,0.13715604,0.489843,46.8,42.83,63.4401205863,137.72,48.21024928,0.63715604,48.2144594853,0.47024928,0.13715604,0.489843,47.74,0.5,47.7426182776,135.41,55.06024928,40.68715604,68.462221096,0.47024928,0.13715604,0.489843,54.59,40.55,68.0027249454,134.17
2020-03-18 04:30:00,46.81335616,42.70097888,63.3629537843,0.48335616000000003,0.14097888,0.5034959999999999,46.33,42.56,62.9112271379,137.72,47.75335616,0.26097888,47.754069298,0.48335616000000003,0.14097888,0.5034959999999999,47.27,0.12,47.2701523162,135.38,54.50335616,40.38097888,67.8324353684,0.48335616000000003,0.14097888,0.5034959999999999,54.02,40.24,67.3603592627,134.1
2020-03-18 05:00:00,46.69084864,42.44899752,63.102715767,0.51084864,0.14899752,0.532134,46.18,42.3,62.6249343313,137.41,47.62084864,0.15899752,47.6211140714,0.51084864,0.14899752,0.532134,47.11,0.01,47.1100010613,135.2,54.37084864,40.08899752,67.5523271545,0.51084864,0.14899752,0.532134,53.86,39.94,67.052988002,133.79
2020-03-18 05:30:00,48.0698896,41.9287178,63.7866103701,0.5098895999999999,0.14871779999999998,0.531135,47.56,41.78,63.3049919043,137.23,49.0098896,0.45871779999999995,49.0120362832,0.5098895999999999,0.14871779999999998,0.531135,48.5,0.31,48.5009907115,135.09,55.9498896,39.5187178,68.4990452693,0.5098895999999999,0.14871779999999998,0.531135,55.44,39.37,67.9969889039,133.57
2020-03-18 06:00:00,50.38235712,41.06235416,64.9961447944,0.52235712,0.15235416000000002,0.544122,49.86,40.91,64.4953308388,136.57,51.33235712,0.94235416,51.341006212,0.52235712,0.15235416000000002,0.544122,50.81,0.79,50.8161411365,134.66,58.63235712,38.55235416,70.17148504,0.52235712,0.15235416000000002,0.544122,58.11,38.4,69.6515046499,132.88
2020-03-18 06:30:00,55.33363584,38.14272712,67.2062414321,0.52363584,0.15272712,0.545454,54.81,37.99,66.6886512084,134.97,56.30363584,2.85272712,56.375858847800004,0.52363584,0.15272712,0.545454,55.78,2.7,55.8453077707,133.62,64.42363584,36.26272712,73.9282776279,0.52363584,0.15272712,0.545454,63.9,36.11,73.3971532145,131.33
2020-03-18 07:00:00,60.88552384,35.65536112,70.5574361061,0.6355238400000001,0.18536112,0.6620039999999999,60.25,35.47,69.9155447665,133.82,61.87552384,4.79536112,62.061066207,0.6355238400000001,0.18536112,0.6620039999999999,61.24,4.61,61.4132697387,132.83,70.73552384,33.32536112,78.1926724617,0.6355238400000001,0.18536112,0.6620039999999999,70.1,33.14,77.5388264033,130.1
2020-03-18 07:30:00,66.58523392,32.66652656,74.1666726615,0.84523392,0.24652656,0.880452,65.74,32.42,73.2994133674,132.79,67.63523392,7.30652656,68.0287453786,0.84523392,0.24652656,0.880452,66.79,7.06,67.1621001756,132.13,77.42523392,31.54652656,83.6053239068,0.84523392,0.24652656,0.880452,76.58,31.3,82.7295980892,129.17
2020-03-18 08:00:00,69.3963824,31.9247782,76.3874947444,1.2163824,0.3547782,1.267065,68.18,31.57,75.13439492,132.85,70.4263824,8.3247782,70.916692464,1.2163824,0.3547782,1.267065,69.21,7.97,69.6673883535,132.19,80.3663824,28.9047782,85.4063324517,1.2163824,0.3547782,1.267065,79.15,28.55,84.1416959658,129.03
2020-03-18 08:30:00,71.18045824,30.50930032,77.4433666706,1.30045824,0.37930032,1.354644,69.88,30.13,76.0988258779,132.36,72.22045824,9.46930032,72.8386040294,1.30045824,0.37930032,1.354644,70.92,9.09,71.5001713285,131.86,82.49045824,28.21930032,87.1837405208,1.30045824,0.37930032,1.354644,81.19,27.84,85.8305406018,128.57
2020-03-18 09:00:00,72.11485376,29.76391568,78.0156574633,1.38485376,0.40391568,1.442556,70.73,29.36,76.5816067995,132.62,73.17485376,10.46391568,73.9192312876,1.38485376,0.40391568,1.442556,71.79,10.06,72.4914319075,132.02,83.54485376,27.42391568,87.9307326309,1.38485376,0.40391568,1.442556,82.16,27.02,86.4889935194,128.79
2020-03-18 09:30:00,74.382576,29.744918,80.1094735922,1.422576,0.41491799999999995,1.4818500000000001,72.96,29.33,78.6346647478,133.18,75.442576,10.754918,76.2053182836,1.422576,0.41491799999999995,1.4818500000000001,74.02,10.34,74.7387182122,132.38,86.072576,26.304918,90.0024280243,1.422576,0.41491799999999995,1.4818500000000001,84.65,25.89,88.5207015336,129.19
2020-03-18 10:00:00,75.14297536,29.51503448,80.7316790752,1.66297536,0.48503448,1.732266,73.48,29.03,79.0066535173,133.05,76.21297536,11.13503448,77.0221176422,1.66297536,0.48503448,1.732266,74.55,10.65,75.3068721964,132.36,86.91297536,26.04503448,90.7315221243,1.66297536,0.48503448,1.732266,85.25,25.56,88.9993039299,129.19
2020-03-18 10:30:00,75.91655168,29.10524424,81.3046004925,1.76655168,0.51524424,1.840158,74.15,28.59,79.470816027,132.73,76.99655168,11.49524424,77.8499172173,1.76655168,0.51524424,1.840158,75.23,10.98,76.0270563681,132.13,87.81655168,26.07524424,91.6060320674,1.76655168,0.51524424,1.840158,86.05,25.56,89.7658960853,128.91
2020-03-18 11:00:00,76.596192,28.186806,81.6178452385,1.8061919999999998,0.526806,1.88145,74.79,27.66,79.7409537189,131.99,77.676192,11.936806,78.5880279757,1.8061919999999998,0.526806,1.88145,75.87,11.41,76.7231712066,131.57,88.686192,26.226806,92.4828957398,1.8061919999999998,0.526806,1.88145,86.88,25.7,90.6014591494,128.18
2020-03-18 11:30:00,78.1816272,28.0817246,83.071957291,1.1716272,0.3417246,1.220445,77.01,27.74,81.8538190923,132.66,79.2816272,12.0817246,80.1969106686,1.1716272,0.3417246,1.220445,78.11,11.74,78.9873388588,132.01,90.4216272,24.3617246,93.6459518131,1.1716272,0.3417246,1.220445,89.25,24.02,92.4257696749,128.74
2020-03-18 12:00:00,79.017032,28.172051,83.8889492343,0.967032,0.282051,1.007325,78.05,27.89,82.883379516,132.97,80.117032,12.122051,81.0289018618,0.967032,0.282051,1.007325,79.15,11.84,80.030669746,132.27,91.367032,23.882051,94.4366819433,0.967032,0.282051,1.007325,90.4,23.6,93.4297597128,129.11
2020-03-18 12:30:00,79.73077824,28.11606032,84.5429467589,0.98077824,0.28606032,1.021644,78.75,27.83,83.5228795002,132.97,80.84077824,12.13606032,81.7466536718,0.98077824,0.28606032,1.021644,79.86,11.85,80.7343922997,132.23,92.19077824,23.82606032,95.2198547724,0.98077824,0.28606032,1.021644,91.21,23.54,94.1987032819,129.11
2020-03-18 13:00:00,79.76446464,28.39088552,84.666476246,0.89446464,0.26088552,0.931734,78.87,28.13,83.7363350046,133.37,80.86446464,11.98088552,81.74719114050001,0.89446464,0.26088552,0.931734,79.97,11.72,80.8242494552,132.46,92.24446464,24.12088552,95.3459929677,0.89446464,0.26088552,0.931734,91.35,23.86,94.4146286335,129.42
2020-03-18 13:30:00,80.40709184,28.53123512,85.319000203,1.06709184,0.31123512000000003,1.111554,79.34,28.22,84.2092868988,133.6,81.50709184,12.09123512,82.3990533134,1.06709184,0.31123512000000003,1.111554,80.44,11.78,81.2979827548,132.64,92.98709184,24.58123512,96.1812682849,1.06709184,0.31123512000000003,1.111554,91.92,24.27,95.0700757336,129.64
2020-03-18 14:00:00,79.30945952,28.53734236,84.2874265732,1.01945952,0.29734236,1.061937,78.29,28.24,83.2275297002,133.12,80.41945952,11.87734236,81.291824503,1.01945952,0.29734236,1.061937,79.4,11.58,80.2399925224,132.4,91.87945952,25.55734236,95.3677766869,1.01945952,0.29734236,1.061937,90.86,25.26,94.3059234619,129.17
2020-03-18 14:30:00,77.926472,28.915221,83.1181390783,1.526472,0.445221,1.5900750000000001,76.4,28.47,81.5322077464,132.8,79.016472,11.635221,79.8685245578,1.526472,0.445221,1.5900750000000001,77.49,11.19,78.2937813623,132.17,90.176472,25.995221,93.8485355091,1.526472,0.445221,1.5900750000000001,88.65,25.55,92.258468446,128.79
2020-03-18 15:00:00,77.10849024,29.22997632,82.4627842288,1.26849024,0.36997632,1.3213439999999999,75.84,28.86,81.1455802863,133.24,78.18849024,11.44997632,79.0224143123,1.26849024,0.36997632,1.3213439999999999,76.92,11.08,77.7139163857,132.48,89.33849024,26.64997632,93.2286816179,1.26849024,0.36997632,1.3213439999999999,88.07,26.28,91.9073625995,129.34
2020-03-18 15:30:00,76.5836752,29.3577386,82.0179012341,1.1236752,0.3277386,1.170495,75.46,29.03,80.8514223746,134.04,77.6736752,11.6377386,78.5406695846,1.1236752,0.3277386,1.170495,76.55,11.31,77.3809963751,132.97,88.9636752,28.3577386,93.3739623428,1.1236752,0.3277386,1.170495,87.84,28.03,92.2038312653,130.36
2020-03-18 16:00:00,76.70056832,29.27391576,82.0971334733,1.11056832,0.32391576,1.156842,75.59,28.95,80.9441202312,133.58,77.79056832,11.40391576,78.6220186348,1.11056832,0.32391576,1.156842,76.68,11.08,77.4763757542,132.67,89.14056832,28.65391576,93.6327282994,1.11056832,0.32391576,1.156842,88.03,28.33,92.4763202123,129.97
2020-03-18 16:30:00,77.22048864,29.21389252,82.56182763219999,0.87048864,0.25389252,0.906759,76.35,28.96,81.6578477551,132.68,78.30048864,10.74389252,79.0341555768,0.87048864,0.25389252,0.906759,77.43,10.49,78.1373470243,132.08,89.83048864,29.30389252,94.489336997,0.87048864,0.25389252,0.906759,88.96,29.05,93.5830331844,129.15
2020-03-18 17:00:00,78.48826112,29.58032616,83.877308191,0.61826112,0.18032616,0.644022,77.87,29.4,83.2351902743,132.56,79.56826112,10.26032616,80.2270681913,0.61826112,0.18032616,0.644022,78.95,10.08,79.5908845283,132.06,91.25826112,28.79032616,95.6919698984,0.61826112,0.18032616,0.644022,90.64,28.61,95.0481020326,128.94
2020-03-18 17:30:00,79.16461472,29.94384596,84.6384672276,0.66461472,0.19384596,0.692307,78.5,29.75,83.9482727636,132.4,80.25461472,9.80384596,80.8512126035,0.66461472,0.19384596,0.692307,79.59,9.61,80.1680746931,131.98,92.04461472,29.23384596,96.5755085338,0.66461472,0.19384596,0.692307,91.38,29.04,95.8833979373,128.87
2020-03-18 18:00:00,79.22120832,30.02743576,84.7209935376,0.47120832,0.13743576,0.490842,78.75,29.89,84.2316721905,132.51,80.32120832,9.60743576,80.8937533303,0.47120832,0.13743576,0.490842,79.85,9.47,80.4095976858,131.98,92.17120832,29.60743576,96.809771694,0.47120832,0.13743576,0.490842,91.7,29.47,96.3191097343,128.93
2020-03-18 18:30:00,81.5719776,29.0330768,86.5846815438,0.4219776,0.1230768,0.43956000000000006,81.15,28.91,86.145868154,131.52,82.6819776,10.0130768,83.2860800305,0.4219776,0.1230768,0.43956000000000006,82.26,9.89,82.8523970685,131.35,94.7919776,28.0830768,98.8644436583,0.4219776,0.1230768,0.43956000000000006,94.37,27.96,98.4248876047,127.9
2020-03-18 19:00:00,83.05005952,22.97251736,86.168723677,0.42005952,0.12251736,0.437562,82.63,22.85,85.7312043541,132.54,83.44005952,3.45251736,83.5114567519,0.42005952,0.12251736,0.437562,83.02,3.33,83.0867576693,132.05,96.52005952,21.94251736,98.9828063748,0.42005952,0.12251736,0.437562,96.1,21.82,98.5460420311,128.89
2020-03-18 19:30:00,81.0147648,23.3568064,84.3144858302,0.4347648,0.12680639999999999,0.45288000000000006,80.58,23.23,83.8616080218,133.0,81.3647648,3.7168064,81.4496138774,0.4347648,0.12680639999999999,0.45288000000000006,80.93,3.59,81.0095858525,132.5,94.3447648,23.6868064,97.2728093693,0.4347648,0.12680639999999999,0.45288000000000006,93.91,23.56,96.8202545958,129.68
2020-03-18 20:00:00,77.93654304,24.04149172,81.5603951998,0.41654304000000003,0.12149172,0.433899,77.52,23.92,81.1265480592,133.5,78.28654304,4.25149172,78.4019005063,0.41654304000000003,0.12149172,0.433899,77.87,4.13,77.9794447274,132.74,90.96654304,25.77149172,94.5467172255,0.41654304000000003,0.12149172,0.433899,90.55,25.65,94.1128312187,130.16
2020-03-18 20:30:00,75.8471824,25.2316782,79.9339268572,0.4171824,0.1216782,0.434565,75.43,25.11,79.499666666,133.83,76.1871824,5.4416782,76.3812714197,0.4171824,0.1216782,0.434565,75.77,5.32,75.9565355977,132.87,88.4871824,26.6516782,92.4137078575,0.4171824,0.1216782,0.434565,88.07,26.53,91.9791595961,130.49
2020-03-18 21:00:00,72.04910048,27.37223764,77.0734213163,0.41910048,0.12223764000000001,0.436563,71.63,27.25,76.6382371927,134.24,72.38910048,7.42223764,72.7686160366,0.41910048,0.12223764000000001,0.436563,71.97,7.3,72.3392763304,133.17,83.78910048,25.95223764,87.7162014554,0.41910048,0.12223764000000001,0.436563,83.37,25.83,87.2796986704,130.6
2020-03-18 21:30:00,68.58453504,28.85382272,74.4068648191,0.42453504000000003,0.12382272,0.442224,68.16,28.73,73.9675503177,134.67,68.93453504,8.83382272,69.4982485033,0.42453504000000003,0.12382272,0.442224,68.51,8.71,69.061452345,133.48,79.80453504,27.40382272,84.3785121498,0.42453504000000003,0.12382272,0.442224,79.38,27.28,83.9367785896,131.03
2020-03-18 22:00:00,64.45773184,29.09475512,70.719897974,0.42773184000000003,0.12475512,0.445554,64.03,28.97,70.2787435858,134.27,64.78773184,9.15475512,65.4313360576,0.42773184000000003,0.12475512,0.445554,64.36,9.03,64.9903877508,133.22,75.38773184,30.98475512,81.5068411965,0.42773184000000003,0.12475512,0.445554,74.96,30.86,81.0638094343,131.03
2020-03-18 22:30:00,59.92709248,30.92456864,67.4357869286,0.42709248,0.12456864000000001,0.444888,59.5,30.8,66.9991790994,135.09,60.26709248,10.74456864,61.2173847143,0.42709248,0.12456864000000001,0.444888,59.84,10.62,60.7750771287,133.77,70.07709248,32.11456864,77.0853060536,0.42709248,0.12456864000000001,0.444888,69.65,31.99,76.645173364,131.85
2020-03-18 23:00:00,55.82512448,33.21524464,64.9591948819,0.39512448,0.11524464000000001,0.41158799999999995,55.43,33.1,64.5607845367,136.27,56.15512448,12.71524464,57.5766919128,0.39512448,0.11524464000000001,0.41158799999999995,55.76,12.6,57.1658779343,134.57,65.08512448,31.97524464,72.5154445506,0.39512448,0.11524464000000001,0.41158799999999995,64.69,31.86,72.1100249619,132.79
2020-03-18 23:30:00,51.84096864,34.59403252,62.3236160338,0.39096864000000003,0.11403252,0.407259,51.45,34.48,61.9352314923,136.83,52.19096864,13.91403252,54.0138640402,0.39096864000000003,0.11403252,0.407259,51.8,13.8,53.6067159972,134.96,60.46096864,32.92403252,68.8441765603,0.39096864000000003,0.11403252,0.407259,60.07,32.81,68.4463366441,133.26
2020-03-19 00:00:00,49.101608,34.734219,60.1451068477,0.39160799999999996,0.114219,0.407925,48.71,34.62,59.7595891887,137.15,49.431608,13.944219,51.360735128900004,0.39160799999999996,0.114219,0.407925,49.04,13.83,50.9528262219,135.16,57.371608,34.094219,66.73767432060001,0.39160799999999996,0.114219,0.407925,56.98,33.98,66.3427524301,133.67
2020-03-19 00:30:00,48.94873088,34.63337984,59.9620651237,0.38873088,0.11337984,0.40492799999999995,48.56,34.52,59.5793924105,137.15,49.28873088,13.84337984,51.1958802752,0.38873088,0.11337984,0.40492799999999995,48.9,13.73,50.790972623100004,135.16,57.29873088,34.74337984,67.0093053476,0.38873088,0.11337984,0.40492799999999995,56.91,34.63,66.618203218,133.76
2020-03-19 01:00:00,52.13128832,34.12412576,62.3067185847,0.39128832,0.11412576,0.40759199999999995,51.74,34.01,61.9169419464,136.88,52.48128832,13.44412576,54.1759184618,0.39128832,0.11412576,0.40759199999999995,52.09,13.33,53.7685502873,134.98,61.00128832,34.17412576,69.9215849946,0.39128832,0.11412576,0.40759199999999995,60.61,34.06,69.5244971215,133.43
2020-03-19 01:30:00,54.08032928,33.78384604,63.765431609,0.39032928,0.11384604,0.406593,53.69,33.67,63.3741666612,137.03,54.42032928,13.06384604,55.9663855569,0.39032928,0.11384604,0.406593,54.03,12.95,55.5602681779,135.06,63.26032928,33.73384604,71.6926888132,0.39032928,0.11384604,0.406593,62.87,33.62,71.294749456,133.55
2020-03-19 02:00:00,53.04096864,36.84403252,64.5819408705,0.39096864000000003,0.11403252,0.407259,52.65,36.73,64.1959142002,137.17,53.60096864,8.504032519999999,54.2713774309,0.39096864000000003,0.11403252,0.407259,53.21,8.39,53.867394590800004,135.15,61.95096864,35.93403252,71.6182742642,0.39096864000000003,0.11403252,0.407259,61.56,35.82,71.2229317004,133.64
2020-03-19 02:30:00,52.00224736,41.76440548,66.697071117,0.39224736,0.11440548,0.408591,51.61,41.65,66.3197904098,136.68,52.95224736,0.17440548,52.9525345734,0.39224736,0.11440548,0.408591,52.56,0.06,52.5600342466,134.78,60.56224736,39.40440548,72.2529790149,0.39224736,0.11440548,0.408591,60.17,39.29,71.8619022849,133.06
2020-03-19 03:00:00,51.0967728,42.3844754,66.3876791695,0.4267728,0.1244754,0.444555,50.67,42.26,65.9799704456,137.05,51.8167728,0.21447539999999998,51.8172166669,0.4267728,0.1244754,0.444555,51.39,0.09,51.390078809,135.03,59.2367728,39.8644754,71.4014821322,0.4267728,0.1244754,0.444555,58.81,39.74,70.9780508326,133.46
2020-03-19 03:30:00,49.92444512,42.31671316,65.445812954,0.43444512,0.12671316,0.452547,49.49,42.19,65.0327317587,137.24,50.85444512,0.15671316,50.8546865832,0.43444512,0.12671316,0.452547,50.42,0.03,50.420008925,135.15,58.13444512,39.98671316,70.5588473457,0.43444512,0.12671316,0.452547,57.7,39.86,70.129234988,133.66
2020-03-19 04:00:00,48.86458496,42.56258728,64.8021720259,0.45458496,0.13258728,0.473526,48.41,42.43,64.3726106353,137.35,49.79458496,0.38258728000000003,49.7960547068,0.45458496,0.13258728,0.473526,49.34,0.25,49.3406333563,135.22,56.89458496,40.25258728,69.6940785182,0.45458496,0.13258728,0.473526,56.44,40.12,69.2465739225,133.77
2020-03-19 04:30:00,48.35024928,42.66715604,64.4843609721,0.47024928,0.13715604,0.489843,47.88,42.53,64.0413561693,137.29,49.28024928,0.56715604,49.2835128118,0.47024928,0.13715604,0.489843,48.81,0.43,48.8118940423,135.22,56.31024928,40.40715604,69.3078814654,0.47024928,0.13715604,0.489843,55.84,40.27,68.8460492694,133.77
2020-03-19 05:00:00,48.3807088,42.4831234,64.3856253974,0.4907088,0.14312339999999998,0.511155,47.89,42.34,63.9228261265,137.18,49.3007088,0.4431234,49.3027001951,0.4907088,0.14312339999999998,0.511155,48.81,0.30000000000000004,48.8109219335,135.14,56.3207088,40.2031234,69.1976399225,0.4907088,0.14312339999999998,0.511155,55.83,40.06,68.7153003341,133.64
2020-03-19 05:30:00,49.47381568,41.79694624,64.7660648251,0.50381568,0.14694624,0.5248079999999999,48.97,41.65,64.2867280238,136.59,50.40381568,0.15694624000000001,50.4040600272,0.50381568,0.14694624,0.5248079999999999,49.9,0.01,49.900001002,134.75,57.59381568,39.47694624,69.8246152085,0.50381568,0.14694624,0.5248079999999999,57.09,39.33,69.3261638921,133.01
2020-03-19 06:00:00,51.59893056,40.93843808,65.8665723062,0.50893056,0.14843808,0.5301359999999999,51.09,40.79,65.3759298213,135.9,52.52893056,0.54843808,52.5317935169,0.50893056,0.14843808,0.5301359999999999,52.02,0.4,52.0215378473,134.29,60.04893056,38.60843808,71.3896739898,0.50893056,0.14843808,0.5301359999999999,59.54,38.46,70.8814728967,132.33
2020-03-19 06:30:00,56.32404544,38.06992992,67.9832160084,0.51404544,0.14992992,0.5354639999999999,55.81,37.92,67.4735688992,134.4,57.25404544,2.62992992,57.3144157314,0.51404544,0.14992992,0.5354639999999999,56.74,2.48,56.7941722362,133.29,65.45404544,35.73992992,74.5759656669,0.51404544,0.14992992,0.5354639999999999,64.94,35.59,74.0530330236,130.91
2020-03-19 07:00:00,61.9165328,35.5144054,71.3787785332,0.6665327999999999,0.19440539999999998,0.694305,61.25,35.32,70.704065654,133.46,62.8865328,4.6744053999999995,63.0600196119,0.6665327999999999,0.19440539999999998,0.694305,62.22,4.48,62.3810772591,132.66,71.9765328,34.0544054,79.6261502338,0.6665327999999999,0.19440539999999998,0.694305,71.31,33.86,78.9405833523,130.0
2020-03-19 07:30:00,67.64656256,32.80566408,75.1815736861,0.87656256,0.25566408,0.913086,66.77,32.55,74.2814606749,132.88,68.63656256,7.21566408,69.0148065865,0.87656256,0.25566408,0.913086,67.76,6.96,68.1165119483,132.27,78.67656256,32.04566408,84.9524930922,0.87656256,0.25566408,0.913086,77.8,31.79,84.0442984384,129.46
2020-03-19 08:00:00,70.5603584,31.5917712,77.309793591,1.2403584,0.36177119999999996,1.29204,69.32,31.23,76.0300946994,132.44,71.5803584,8.3717712,72.0682611258,1.2403584,0.36177119999999996,1.29204,70.34,8.01,70.7946021954,131.98,81.9003584,30.3317712,87.3366191822,1.2403584,0.36177119999999996,1.29204,80.66,29.97,86.0478733032,128.94
2020-03-19 08:30:00,72.63645216,30.37438188,78.7315518517,1.38645216,0.40438188,1.444221,71.25,29.97,77.2965937154,132.22,73.66645216,9.59438188,74.2886151271,1.38645216,0.40438188,1.444221,72.28,9.19,72.8618864702,131.84,84.20645216,28.75438188,88.980565646,1.38645216,0.40438188,1.444221,82.82,28.35,87.5378483857,128.66
2020-03-19 09:00:00,73.7808976,29.9277618,79.619669536,1.5008976,0.4377618,1.5634350000000001,72.28,29.49,78.0644509364,132.09,74.8308976,9.9977618,75.4958176102,1.5008976,0.4377618,1.5634350000000001,73.33,9.56,73.950540904,131.77,85.5208976,28.2377618,90.0621736235,1.5008976,0.4377618,1.5634350000000001,84.02,27.8,88.4997197736,128.53
2020-03-19 09:30:00,75.50877952,29.32547736,81.003453056,1.69877952,0.49547736000000003,1.769562,73.81,28.83,79.2406776851,132.09,76.55877952,10.65547736,77.2967393838,1.69877952,0.49547736000000003,1.769562,74.86,10.16,75.5463116241,131.77,87.47877952,27.54547736,91.7130862489,1.69877952,0.49547736000000003,1.769562,85.78,27.05,89.9439319799,128.53
2020-03-19 10:00:00,75.91144672,28.66417196,81.1429756496,1.83144672,0.53417196,1.907757,74.08,28.13,79.2410455509,131.77,76.96144672,11.24417196,77.7785039989,1.83144672,0.53417196,1.907757,75.13,10.71,75.8895315574,131.58,88.05144672,28.02417196,92.4035252765,1.83144672,0.53417196,1.907757,86.22,27.49,90.4963452301,128.27
2020-03-19 10:30:00,76.4768416,28.4740788,81.6056399069,1.5568415999999998,0.4540788,1.6217100000000002,74.92,28.02,79.9882916432,131.77,77.5268416,11.2440788,78.337988719,1.5568415999999998,0.4540788,1.6217100000000002,75.97,10.79,76.7324246978,131.61,88.7368416,27.8340788,92.9998010739,1.5568415999999998,0.4540788,1.6217100000000002,87.18,27.38,91.3784263379,128.27
2020-03-19 11:00:00,78.05082752,25.91149136,82.2395103406,1.65082752,0.48149136000000003,1.719612,76.4,25.43,80.5210835744,131.4,78.98082752,10.42149136,79.665416574,1.65082752,0.48149136000000003,1.719612,77.33,9.94,77.9662266626,131.38,90.43082752,26.52149136,94.2397159902,1.65082752,0.48149136000000003,1.719612,88.78,26.04,92.520105923,127.87
2020-03-19 11:30:00,78.35845952,21.32871736,81.2093736127,2.01845952,0.58871736,2.102562,76.34,20.74,79.1071627604,133.4,78.71845952,1.68871736,78.7365711441,2.01845952,0.58871736,2.102562,76.7,1.1,76.7078874693,132.74,91.01845952,21.66871736,93.5622428409,2.01845952,0.58871736,2.102562,89.0,21.08,91.4623769645,129.97
2020-03-19 12:00:00,78.6547824,21.1809782,81.4567899681,2.8147824,0.8209782,2.9320649999999997,75.84,20.36,78.5253793369,133.4,79.0147824,1.5309781999999998,79.0296130066,2.8147824,0.8209782,2.9320649999999997,76.2,0.71,76.203307671,132.74,91.3547824,22.3009782,94.0373856295,2.8147824,0.8209782,2.9320649999999997,88.54,21.48,91.1082981951,130.04
2020-03-19 12:30:00,79.38099584,21.30195712,82.1895119689,3.16099584,0.9219571200000001,3.292704,76.22,20.38,78.8976095962,133.49,79.72099584,1.63195712,79.737697871,3.16099584,0.9219571200000001,3.292704,76.56,0.71,76.5632921184,132.74,92.13099584,22.41195712,94.8178053765,3.16099584,0.9219571200000001,3.292704,88.97,21.49,91.5285802359,130.11
2020-03-19 13:00:00,79.21922816,21.78102488,82.1589870622,2.60922816,0.76102488,2.717946,76.61,21.02,79.4413777574,133.96,79.58922816,2.00102488,79.6143789756,2.60922816,0.76102488,2.717946,76.98,1.24,76.9899863619,133.0,92.05922816,23.00102488,94.8891386564,2.60922816,0.76102488,2.717946,89.45,22.24,92.1733155528,130.55
2020-03-19 13:30:00,79.73376416,21.50484788,82.5828773382,2.07376416,0.60484788,2.160171,77.66,20.9,80.4231658168,133.96,80.09376416,1.74484788,80.112767718,2.07376416,0.60484788,2.160171,78.02,1.1400000000000001,78.0283281892,132.97,92.75376416,22.70484788,95.4922556185,2.07376416,0.60484788,2.160171,90.68,22.1,93.334197377,130.55
2020-03-19 14:00:00,79.4892688,21.4627034,82.3358457271,1.9292688,0.5627034,2.009655,77.56,20.9,80.3266058041,133.96,79.8492688,1.7227033999999999,79.86784982020001,1.9292688,0.5627034,2.009655,77.92,1.16,77.9286340186,132.97,92.4792688,22.6727034,95.2179953436,1.9292688,0.5627034,2.009655,90.55,22.11,93.2102708933,130.55
2020-03-19 14:30:00,78.512696,21.399953,81.3769096341,1.302696,0.379953,1.356975,77.21,21.02,80.0201505872,134.07,78.862696,1.569953,78.8783213108,1.302696,0.379953,1.356975,77.56,1.19,77.5691285242,133.06,91.442696,22.609953,94.196478843,1.302696,0.379953,1.356975,90.14,22.23,92.8406834313,130.68
2020-03-19 15:00:00,77.64409472,21.53536096,80.5752891187,1.18409472,0.34536096,1.233432,76.46,21.19,79.3419668271,133.04,77.99409472,2.03536096,78.0206479429,1.18409472,0.34536096,1.233432,76.81,1.69,76.8285897306,132.36,90.45409472,22.82536096,93.2895511543,1.18409472,0.34536096,1.233432,89.27,22.48,92.0569568257,129.71
2020-03-19 15:30:00,77.28045824,21.899300320000002,80.3233999547,1.30045824,0.37930032,1.354644,75.98,21.52,78.9687963692,133.23,77.64045824,2.3293003199999998,77.6753911847,1.30045824,0.37930032,1.354644,76.34,1.9500000000000002,76.364900969,132.5,90.04045824,23.22930032,92.9886257207,1.30045824,0.37930032,1.354644,88.74,22.85,91.6346555622,129.85
2020-03-19 16:00:00,77.95563328,21.89664304,80.9724875282,1.08563328,0.31664304,1.130868,76.87,21.58,79.8416764604,133.37,78.30563328,2.30664304,78.3395992171,1.08563328,0.31664304,1.130868,77.22,1.99,77.2456374173,132.56,90.84563328,23.24664304,93.772786557,1.08563328,0.31664304,1.130868,89.76,22.93,92.642552318,129.98
2020-03-19 16:30:00,78.82369536,22.18524448,81.8862627236,0.94369536,0.27524448,0.983016,77.88,21.91,80.9032910332,133.53,79.18369536,2.54524448,79.2245913863,0.94369536,0.27524448,0.983016,78.24,2.27,78.2729231599,132.68,91.88369536,23.57524448,94.8599263404,0.94369536,0.27524448,0.983016,90.94,23.3,93.8774392493,130.18
2020-03-19 17:00:00,79.87898016,22.30053588,82.9334996967,0.85898016,0.25053588,0.894771,79.02,22.05,82.0387889964,133.53,80.22898016,2.64053588,80.2724217104,0.85898016,0.25053588,0.894771,79.37,2.39,79.4059758457,132.72,93.12898016,23.72053588,96.1023973066,0.85898016,0.25053588,0.894771,92.27,23.47,95.2081603645,130.18
2020-03-19 17:30:00,81.08447488,22.23797184,84.07865043,0.64447488,0.18797184,0.6713279999999999,80.44,22.05,83.4074103422,133.53,81.43447488,2.57797184,81.4752700995,0.64447488,0.18797184,0.6713279999999999,80.79,2.39,80.8253437976,132.72,94.55447488,23.66797184,97.4716451634,0.64447488,0.18797184,0.6713279999999999,93.91,23.48,96.8008186949,130.18
2020-03-19 18:00:00,82.30166784,22.15340312,85.2310846994,0.49166784,0.14340312,0.512154,81.81,22.01,84.7190427236,133.53,82.66166784,2.5034031199999998,82.6995668506,0.49166784,0.14340312,0.512154,82.17,2.36,82.2038837282,132.72,96.00166784,23.59340312,98.8583274127,0.49166784,0.14340312,0.512154,95.51,23.45,98.3466450877,130.18
2020-03-19 18:30:00,83.52892064,21.92801852,86.359241425,0.43892064000000003,0.12801852,0.457209,83.09,21.8,85.9022007867,133.32,83.86892064,2.35801852,83.9020625531,0.43892064000000003,0.12801852,0.457209,83.43,2.23,83.4597975075,132.54,97.39892064,23.34801852,100.158273301,0.43892064000000003,0.12801852,0.457209,96.96,23.22,99.7016048015,129.94
2020-03-19 19:00:00,84.80248704,21.13780872,87.3971896897,0.47248704,0.13780872,0.492174,84.33,21.0,86.9054020185,132.73,85.18248704,1.71780872,85.1998061331,0.47248704,0.13780872,0.492174,84.71,1.58,84.7247336968,132.15,98.98248704,23.40780872,101.7126258126,0.47248704,0.13780872,0.492174,98.51,23.27,101.2211094585,129.45
2020-03-19 19:30:00,82.35641312,22.07603716,85.2638856649,0.46641312,0.13603716,0.485847,81.89,21.94,84.778155795,132.73,82.72641312,2.68603716,82.770007994,0.46641312,0.13603716,0.485847,82.26,2.55,82.2995145794,132.1,96.16641312,24.52603716,99.2446749762,0.46641312,0.13603716,0.485847,95.7,24.39,98.7591114784,129.45
2020-03-19 20:00:00,79.4183312,23.5565966,82.838303785,0.4683312,0.13659659999999998,0.487845,78.95,23.42,82.3504638724,133.22,79.7683312,3.9865966,79.867888509,0.4683312,0.13659659999999998,0.487845,79.3,3.85,79.3934033784,132.49,92.6883312,25.2265966,96.0599183669,0.4683312,0.13659659999999998,0.487845,92.22,25.09,95.5721533712,129.98
2020-03-19 20:30:00,77.26760192,24.45930056,81.0465279352,0.47760192,0.13930056,0.497502,76.79,24.32,80.5491557994,133.51,77.63760192,4.83930056,77.7882771489,0.47760192,0.13930056,0.497502,77.16,4.7,77.3030115843,132.66,90.20760192,26.28930056,93.9603042146,0.47760192,0.13930056,0.497502,89.73,26.15,93.4628022263,130.27
2020-03-19 21:00:00,74.20568384,25.47874112,78.4579490123,0.47568384,0.13874112,0.495504,73.73,25.34,77.9629944268,133.51,74.57568384,5.81874112,74.8023419983,0.47568384,0.13874112,0.495504,74.1,5.68,74.3173761647,132.69,86.69568384,27.45874112,90.9402224562,0.47568384,0.13874112,0.495504,86.22,27.32,90.444849494,130.33
2020-03-19 21:30:00,70.39920032,26.90976676,75.3669884815,0.47920032,0.13976676,0.49916699999999997,69.92,26.77,74.8694817666,133.86,70.74920032,7.16976676,71.1115665789,0.47920032,0.13976676,0.49916699999999997,70.27,7.03,70.6207745639,132.9,82.24920032,28.91976676,87.1853420176,0.47920032,0.13976676,0.49916699999999997,81.77,28.78,86.686915391,130.75
2020-03-19 22:00:00,66.09207744,30.09060592,72.6196066153,0.48207744,0.14060592,0.5021639999999999,65.61,29.95,72.1226358365,134.92,66.46207744,10.03060592,67.2147364256,0.48207744,0.14060592,0.5021639999999999,65.98,9.89,66.7171080009,133.64,76.91207744,28.57060592,82.047225296,0.48207744,0.14060592,0.5021639999999999,76.43,28.43,81.5463659521,131.46
2020-03-19 22:30:00,61.28577376,30.95585068,68.6601103748,0.46577376000000004,0.13585068,0.485181,60.82,30.82,68.1831709442,135.41,61.64577376,10.77585068,62.5805111864,0.46577376000000004,0.13585068,0.485181,61.18,10.64,62.0983252592,133.96,71.62577376,31.67585068,78.3173734431,0.46577376000000004,0.13585068,0.485181,71.16,31.54,77.8364773098,132.21
2020-03-19 23:00:00,57.13028928,32.89550104,65.9240771031,0.43028928,0.12550104,0.448218,56.7,32.77,65.4886471077,136.51,57.49028928,12.36550104,58.8050931252,0.43028928,0.12550104,0.448218,57.06,12.24,58.3580431475,134.67,66.60028928,31.37550104,73.6207891678,0.43028928,0.12550104,0.448218,66.17,31.25,73.1780800513,133.04
2020-03-19 23:30:00,52.98901056,34.86512808,63.4303743971,0.42901056,0.12512808,0.446886,52.56,34.74,63.0033427685,137.39,53.40901056,11.39512808,54.6110918492,0.42901056,0.12512808,0.446886,52.98,11.27,54.1654253191,135.28,61.849010559999996,34.06512808,70.6097235397,0.42901056,0.12512808,0.446886,61.42,33.94,70.1736417752,133.87
2020-03-20 00:00:00,50.0687808,41.9921444,65.3469433264,0.4187808,0.1221444,0.43623000000000006,49.65,41.87,64.9478205947,136.54,51.0087808,0.34214439999999996,51.0099282639,0.4187808,0.1221444,0.43623000000000006,50.59,0.22,50.5904783531,134.7,58.3187808,39.6921444,70.5446420437,0.4187808,0.1221444,0.43623000000000006,57.9,39.57,70.1298431483,132.95
2020-03-20 00:30:00,49.947592,42.218881,65.4002741546,0.40759199999999995,0.118881,0.424575,49.54,42.1,65.0124726495,136.64,50.887592,0.568881,50.8907717091,0.40759199999999995,0.118881,0.424575,50.48,0.45,50.482005705,134.77,58.197592,39.958881,70.5951264987,0.40759199999999995,0.118881,0.424575,57.79,39.84,70.1919489685,133.06
2020-03-20 01:00:00,53.10069888,41.59270384,67.450998764,0.42069888,0.12270384000000001,0.438228,52.68,41.47,67.0443383143,136.16,54.04069888,0.25270384,54.0412897206,0.42069888,0.12270384000000001,0.438228,53.62,0.13,53.6201575902,134.46,61.78069888,39.10270384,73.1154990525,0.42069888,0.12270384000000001,0.438228,61.36,38.98,72.6944977285,132.58
2020-03-20 01:30:00,55.18581376,40.92419568,68.704176237,0.42581376,0.12419568,0.443556,54.76,40.8,68.2883416111,135.94,56.14581376,0.51419568,56.1481682691,0.42581376,0.12419568,0.443556,55.72,0.39,55.7213648433,134.31,64.24581376,38.77419568,75.0397417127,0.42581376,0.12419568,0.443556,63.82,38.65,74.6110909986,132.44
2020-03-20 02:00:00,54.00412544,41.13661992,67.887164199,0.43412544000000003,0.12661992,0.452214,53.57,41.01,67.4652873706,135.94,54.95412544,0.37661992,54.9554159791,0.43412544000000003,0.12661992,0.452214,54.52,0.25,54.5205731811,134.34,62.86412544,38.95661992,73.9561796128,0.43412544000000003,0.12661992,0.452214,62.43,38.83,73.5205671904,132.55
2020-03-20 02:30:00,53.18106848,41.62156164,67.5320697005,0.45106848,0.13156164,0.469863,52.73,41.49,67.0959983904,136.17,54.14106848,0.30156164,54.1419083112,0.45106848,0.13156164,0.469863,53.69,0.17,53.690269137,134.47,61.87106848,38.99156164,73.132557688,0.45106848,0.13156164,0.469863,61.42,38.86,72.6809190916,132.63
2020-03-20 03:00:00,52.15696256,42.15911408,67.0651895061,0.47696256000000004,0.13911408,0.496836,51.68,42.02,66.607077702,136.44,53.10696256,0.62911408,53.1106887253,0.47696256000000004,0.13911408,0.496836,52.63,0.49,52.632280969,134.62,60.59696256,38.68911408,71.8946411062,0.47696256000000004,0.13911408,0.496836,60.12,38.55,71.4179032176,132.91
2020-03-20 03:30:00,51.34134816,42.48330988,66.6390699909,0.49134816000000003,0.14330988,0.511821,50.85,42.34,66.1694650122,136.79,52.28134816,0.77330988,52.2870669822,0.49134816000000003,0.14330988,0.511821,51.79,0.63,51.7938316791,134.83,59.66134816,39.04330988,71.3011676668,0.49134816000000003,0.14330988,0.511821,59.17,38.9,70.8117144264,133.28
2020-03-20 04:00:00,50.41692256,42.86076908,66.1733451365,0.51692256,0.15076908,0.538461,49.9,42.71,65.6822205776,137.29,51.37692256,0.86076908,51.3841327177,0.51692256,0.15076908,0.538461,50.86,0.71,50.8649555195,135.16,58.58692256,39.41076908,70.609037768,0.51692256,0.15076908,0.538461,58.07,39.26,70.0961660863,133.81
2020-03-20 04:30:00,49.987472,42.873846,65.8552505711,0.5274719999999999,0.15384599999999998,0.54945,49.46,42.72,65.355106916,137.49,50.927472,0.7738459999999999,50.9333509789,0.5274719999999999,0.15384599999999998,0.54945,50.4,0.62,50.4038133478,135.29,58.067472,39.413846,70.1803573729,0.5274719999999999,0.15384599999999998,0.54945,57.54,39.26,69.6577289323,133.95
2020-03-20 05:00:00,49.8970624,42.7066432,65.6778060654,0.5370623999999999,0.15664319999999998,0.55944,49.36,42.55,65.1683366367,137.35,50.8270624,0.6266432,50.8309251727,0.5370623999999999,0.15664319999999998,0.55944,50.29,0.47000000000000003,50.2921962137,135.22,57.9470624,39.2166432,69.9700446239,0.5370623999999999,0.15664319999999998,0.55944,57.41,39.06,69.437682133,133.81
2020-03-20 05:30:00,50.82642304,42.03645672,65.9574785192,0.53642304,0.15645672,0.558774,50.29,41.88,65.4447744285,136.85,51.75642304,0.19645672,51.7567958933,0.53642304,0.15645672,0.558774,51.22,0.04,51.2200156189,134.9,59.03642304,38.48645672,70.4734460362,0.53642304,0.15645672,0.558774,58.5,38.33,69.9388225523,133.24
2020-03-20 06:00:00,52.80377568,41.00860124,66.8576405636,0.54377568,0.15860124,0.566433,52.26,40.85,66.3312151253,136.24,53.74377568,0.73860124,53.7488507424,0.54377568,0.15860124,0.566433,53.2,0.58,53.2031615602,134.5,61.34377568,37.72860124,72.017401829,0.54377568,0.15860124,0.566433,60.8,37.57,71.4712872418,132.62
2020-03-20 06:30:00,57.535464,38.306177,69.1208565778,0.5354639999999999,0.15617699999999998,0.557775,57.0,38.15,68.5887928163,135.14,58.495464,2.766177,58.5608319935,0.5354639999999999,0.15617699999999998,0.557775,57.96,2.61,58.018735767,133.78,66.895464,35.836177,75.8896217262,0.5354639999999999,0.15617699999999998,0.557775,66.36,35.68,75.3439579528,131.56
2020-03-20 07:00:00,62.61227712,35.90566416,72.1769628408,0.60227712,0.17566416,0.6273719999999999,62.01,35.73,71.5672620686,133.8,63.58227712,4.44566416,63.7375077453,0.60227712,0.17566416,0.6273719999999999,62.98,4.27,63.1245855432,132.9,72.75227712,33.80566416,80.2229191406,0.60227712,0.17566416,0.6273719999999999,72.15,33.63,79.6027600024,130.25
2020-03-20 07:30:00,68.14876032,33.49797176,75.9366028025,0.9187603200000001,0.26797176,0.957042,67.23,33.23,74.9940384297,133.08,69.16876032,6.68797176,69.4913402552,0.9187603200000001,0.26797176,0.957042,68.25,6.42,68.55128664,132.41,79.04876032,31.07797176,84.9384885481,0.9187603200000001,0.26797176,0.957042,78.13,30.81,83.9854332608,129.45
2020-03-20 08:00:00,70.86553312,32.10244716,77.7977563818,1.34553312,0.39244716,1.401597,69.52,31.71,76.4104344969,132.6,71.88553312,8.05244716,72.3351351503,1.34553312,0.39244716,1.401597,70.54,7.66,70.9546841301,132.1,82.09553312,29.52244716,87.2424864649,1.34553312,0.39244716,1.401597,80.75,29.13,85.8435751818,128.95
2020-03-20 08:30:00,73.08821984,30.43531412,79.1719408943,1.93821984,0.56531412,2.018979,71.15,29.87,77.1656620525,132.19,74.11821984,9.80531412,74.7639933206,1.93821984,0.56531412,2.018979,72.18,9.24,72.7690181327,131.81,84.68821984,29.21531412,89.585875889,1.93821984,0.56531412,2.018979,82.75,28.65,87.5693154021,128.65
2020-03-20 09:00:00,74.16207584,29.76727212,79.9131026951,2.08207584,0.60727212,2.168829,72.08,29.16,77.7549483956,132.08,75.20207584,10.48727212,75.9298036818,2.08207584,0.60727212,2.168829,73.12,9.88,73.7844753319,131.76,85.99207584,29.27727212,90.8393954739,2.08207584,0.60727212,2.168829,83.91,28.67,88.6727522974,128.65
2020-03-20 09:30:00,75.3069104,29.8536822,81.008475451,2.6869104,0.7836822,2.798865,72.62,29.07,78.2223069207,132.41,76.3569104,10.9236822,77.1343282763,2.6869104,0.7836822,2.798865,73.67,10.14,74.3645648142,131.97,87.1469104,28.5436822,91.7023761186,2.6869104,0.7836822,2.798865,84.46,27.76,88.905057224,128.84
2020-03-20 10:00:00,76.21024768,29.69382224,81.7907386607,2.07024768,0.6038222400000001,2.156508,74.14,29.09,79.6427504548,132.99,77.27024768,11.10382224,78.0639868625,2.07024768,0.6038222400000001,2.156508,75.2,10.5,75.929506781,132.37,88.24024768,27.53382224,92.4362086943,2.07024768,0.6038222400000001,2.156508,86.17,26.93,90.2800852902,129.29
2020-03-20 10:30:00,76.89782944,29.75561692,82.4540654599,2.72782944,0.7956169200000001,2.841489,74.17,28.96,79.6233037496,133.16,77.97782944,11.50561692,78.8220851341,2.72782944,0.7956169200000001,2.841489,75.25,10.71,76.008332438,132.49,88.93782944,27.56561692,93.1117647866,2.72782944,0.7956169200000001,2.841489,86.21,26.77,90.27068737970001,129.45
2020-03-20 11:00:00,76.81609088,29.18260984,82.1726020956,3.02609088,0.88260984,3.152178,73.79,28.3,79.0307161805,132.88,77.88609088,12.14260984,78.8269378214,3.02609088,0.88260984,3.152178,74.86,11.26,75.7020950833,132.28,88.84609088,27.72260984,93.0707846803,3.02609088,0.88260984,3.152178,85.82,26.84,89.9191748183,129.27
2020-03-20 11:30:00,76.61708736,30.20790048,82.3571206815,5.54708736,1.6179004799999999,5.7782160000000005,71.07,28.59,76.6050455257,133.14,77.67708736,12.69790048,78.7081099845,5.54708736,1.6179004799999999,5.7782160000000005,72.13,11.08,72.9760460699,132.46,88.18708736,28.38790048,92.6435927126,5.54708736,1.6179004799999999,5.7782160000000005,82.64,26.77,86.8677299116,129.52
2020-03-20 12:00:00,77.5703248,29.5405114,83.0048016885,4.8703248,1.4205114,5.073255,72.7,28.12,77.9488575927,133.27,78.6303248,13.070511400000001,79.7092607318,4.8703248,1.4205114,5.073255,73.76,11.65,74.6743603923,132.56,85.5003248,27.3105114,89.7561673304,4.8703248,1.4205114,5.073255,80.63,25.89,84.6846444168,129.7
2020-03-20 12:30:00,76.06731808,30.82088444,82.0741359842,4.59731808,1.34088444,4.788873,71.47,29.48,77.3112624396,133.87,77.12731808,11.960884440000001,78.0492533648,4.59731808,1.34088444,4.788873,72.53,10.62,73.3033785033,132.89,87.72731808,29.11088444,92.431195656,4.59731808,1.34088444,4.788873,83.13,27.77,87.6457061127,130.31
2020-03-20 13:00:00,74.96724704,32.52461372,81.7186553144,5.70724704,1.66461372,5.945049,69.26,30.86,75.8240542308,134.31,76.01724704,11.04461372,76.8153978039,5.70724704,1.66461372,5.945049,70.31,9.38,70.9329295884,133.15,86.27724704,30.65461372,91.5612838438,5.70724704,1.66461372,5.945049,80.57,28.99,85.6267773538,130.79
2020-03-20 13:30:00,74.830344,33.718017,82.0760930696,5.650344,1.6480169999999998,5.885775,69.18,32.07,76.2519330903,134.37,75.870344,9.748017,76.4940058705,5.650344,1.6480169999999998,5.885775,70.22,8.1,70.6856307887,133.15,85.910344,29.958017,90.9838996129,5.650344,1.6480169999999998,5.885775,80.26,28.31,85.1065432267,130.71
2020-03-20 14:00:00,73.43359168,33.99771424,80.921795337,4.72359168,1.37771424,4.920408,68.71,32.62,76.0600322114,134.71,74.47359168,9.10771424,75.0284367183,4.72359168,1.37771424,4.920408,69.75,7.73,70.1770290052,133.44,84.46359168,30.30771424,89.736591544,4.72359168,1.37771424,4.920408,79.74,28.93,84.8257773321,131.04
2020-03-20 14:30:00,72.54339232,34.69932276,80.4150904327,4.28339232,1.24932276,4.461867,68.26,33.45,76.0153280595,135.44,73.61339232,8.53932276,74.1070277508,4.28339232,1.24932276,4.461867,69.33,7.29,69.7122155723,133.93,83.43339232,29.99932276,88.6627899408,4.28339232,1.24932276,4.461867,79.15,28.75,84.209767842,131.64
2020-03-20 15:00:00,71.09222336,34.98689848,79.2350130152,4.41222336,1.28689848,4.596066,66.68,33.7,74.7121971301,135.28,72.12222336,8.23689848,72.5910572933,4.41222336,1.28689848,4.596066,67.71,6.95,68.0657520343,133.82,81.75222336,30.69689848,87.3254006609,4.41222336,1.28689848,4.596066,77.34,29.41,82.7431187471,131.53
2020-03-20 15:30:00,70.65941728,35.44233004,79.0500601455,3.29941728,0.96233004,3.436893,67.36,34.48,75.6719234591,135.35,71.70941728,7.15233004,72.0652229001,3.29941728,0.96233004,3.436893,68.41,6.19,68.6894766322,133.87,81.39941728,30.62233004,86.9689153123,3.29941728,0.96233004,3.436893,78.1,29.66,83.5423581185,131.53
2020-03-20 16:00:00,70.80854848,35.32582664,79.1313121694,2.96854848,0.86582664,3.092238,67.84,34.46,76.0904540662,135.09,71.83854848,6.94582664,72.1735516337,2.96854848,0.86582664,3.092238,68.87,6.08,69.137857213,133.71,81.60854848,30.49582664,87.1203227007,2.96854848,0.86582664,3.092238,78.64,29.63,84.0368163367,131.27
2020-03-20 16:30:00,72.33093728,34.15944004,79.9914484908,1.78093728,0.51944004,1.855143,70.55,33.64,78.1597856957,134.73,73.38093728,7.24944004,73.7381606564,1.78093728,0.51944004,1.855143,71.6,6.73,71.915595666,133.47,83.67093728,30.64944004,89.1078779911,1.78093728,0.51944004,1.855143,81.89,30.13,87.2570283702,131.02
2020-03-20 17:00:00,74.28600224,33.55216732,81.5117050531,1.75600224,0.51216732,1.8291689999999998,72.53,33.04,79.7009567069,134.19,75.34600224,7.52216732,75.7205589965,1.75600224,0.51216732,1.8291689999999998,73.59,7.01,73.9231235812,133.11,85.93600224,30.01216732,91.0259669997,1.75600224,0.51216732,1.8291689999999998,84.18,29.5,89.1993408047,130.47
