Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-03-20 17:30:00,75.66002912,33.17792516,82.61485777,0.85002912,0.24792516,0.885447,74.81,32.93,81.7369010912,133.87,76.74002912,7.16792516,77.0740632148,0.85002912,0.24792516,0.885447,75.89,6.92,76.2048456465,132.89,87.69002912,29.67792516,92.576025238,0.85002912,0.24792516,0.885447,86.84,29.43,91.6913872727,130.15
2020-03-20 18:00:00,76.32822112,32.68198116,83.0307728007,0.65822112,0.19198116,0.685647,75.67,32.49,82.3501608984,133.44,77.42822112,7.40198116,77.7812236398,0.65822112,0.19198116,0.685647,76.77,7.21,77.1078270995,132.58,88.51822112,29.39198116,93.2703812942,0.65822112,0.19198116,0.685647,87.86,29.2,92.5852018413,129.76
2020-03-20 18:30:00,77.81454496,31.82424228,84.0707190645,0.49454496000000003,0.14424228,0.515151,77.32,31.68,83.5583915594,132.77,78.89454496,7.68424228,79.2678800263,0.49454496000000003,0.14424228,0.515151,78.4,7.54,78.7617394424,132.1,90.37454496,29.95424228,95.2093220609,0.49454496000000003,0.14424228,0.515151,89.88,29.81,94.6945114566,129.24
2020-03-20 19:00:00,80.04847104,30.87247072,85.7954961767,0.48847104,0.14247072,0.5088239999999999,79.56,30.73,85.2884898448,132.44,81.14847104,8.50247072,81.5926857045,0.48847104,0.14247072,0.5088239999999999,80.66,8.36,81.0920785281,131.86,93.05847104,29.89247072,97.7416944709,0.48847104,0.14247072,0.5088239999999999,92.57,29.75,97.2330571359,128.98
2020-03-20 19:30:00,78.8271424,32.0133332,85.0797971408,0.4571424,0.13333319999999999,0.47619000000000006,78.37,31.88,84.6060949341,133.07,79.9271424,7.6733332,80.2946332866,0.4571424,0.13333319999999999,0.47619000000000006,79.47,7.54,79.8268908326,132.29,91.6471424,30.7233332,96.6598257447,0.4571424,0.13333319999999999,0.47619000000000006,91.19,30.59,96.184012185,129.59
2020-03-20 20:00:00,75.8359536,33.2000698,82.7848808246,0.4459536,0.13006979999999999,0.464535,75.39,33.07,82.3242187937,133.61,76.9159536,6.7800698,77.2142037755,0.4459536,0.13006979999999999,0.464535,76.47,6.65,76.7586047294,132.65,88.2759536,32.7100698,94.141344001,0.4459536,0.13006979999999999,0.464535,87.83,32.58,93.6779872756,130.19
2020-03-20 20:30:00,73.62490464,33.58268052,80.9223270436,0.45490464,0.13268052,0.473859,73.17,33.45,80.4534113633,132.89,74.68490464,5.98268052,74.9241446217,0.45490464,0.13268052,0.473859,74.23,5.85,74.4601598172,132.17,85.75490464,33.51268052,92.0706436681,0.45490464,0.13268052,0.473859,85.3,33.38,91.5986593788,129.54
2020-03-20 21:00:00,70.76746208,34.58342644,78.7657734906,0.45746208,0.13342644,0.476523,70.31,34.45,78.2962234083,133.06,71.83746208,5.09342644,72.0178030142,0.45746208,0.13342644,0.476523,71.38,4.96,71.552120863,132.26,82.46746208,34.67342644,89.4602079307,0.45746208,0.13342644,0.476523,82.01,34.54,88.9868063254,129.7
2020-03-20 21:30:00,67.4287408,35.6637994,76.2793659748,0.4587408,0.13379939999999999,0.477855,66.97,35.53,75.811356669,133.52,68.4587408,4.3237994,68.5951487583,0.4587408,0.13379939999999999,0.477855,68.0,4.19,68.1289666735,132.54,78.5887408,35.8837994,86.3935023014,0.4587408,0.13379939999999999,0.477855,78.13,35.75,85.9206575859,130.18
2020-03-20 22:00:00,64.47321632,37.00510476,74.3382364665,0.46321632,0.13510476,0.482517,64.01,36.87,73.869323809,134.06,65.49321632,3.29510476,65.5760558384,0.46321632,0.13510476,0.482517,65.03,3.16,65.1067316028,132.91,75.15321632,37.06510476,83.7963478566,0.46321632,0.13510476,0.482517,74.69,36.93,83.3211917822,130.8
2020-03-20 22:30:00,60.00449504,39.97547772,72.1011667308,0.46449504,0.13547772,0.483849,59.54,39.84,71.6396342816,135.26,61.00449504,1.06547772,61.0137989135,0.46449504,0.13547772,0.483849,60.54,0.93,60.5471427897,133.72,69.72449504,37.17547772,79.0159563145,0.46449504,0.13547772,0.483849,69.26,37.04,78.5424038339,131.74
2020-03-20 23:00:00,56.40741216,42.49466188,70.622888888,0.42741216,0.12466188,0.445221,55.98,42.37,70.2066756085,136.97,57.38741216,0.96466188,57.395519398,0.42741216,0.12466188,0.445221,56.96,0.84,56.9661934835,134.87,65.40741216,37.69466188,75.4918346559,0.42741216,0.12466188,0.445221,64.98,37.57,75.0593451877,133.2
2020-03-20 23:30:00,52.78334624,47.950559319999996,71.311554319,0.41334624000000003,0.12055932,0.430569,52.37,47.83,70.9247897424,137.05,54.10334624,7.34055932,54.5990465621,0.41334624000000003,0.12055932,0.430569,53.69,7.22,54.1732821601,134.9,61.00334624,41.450559319999996,73.7533532825,0.41334624000000003,0.12055932,0.430569,60.59,41.33,73.3438272795,133.09
2020-03-21 00:00:00,50.26709248,52.16456864,72.4425483248,0.42709248,0.12456864000000001,0.444888,49.84,52.04,72.056833125,137.39,51.86709248,11.92456864,53.2202087517,0.42709248,0.12456864000000001,0.444888,51.44,11.8,52.776070335,135.13,57.98709248,44.60456864,73.1578460443,0.42709248,0.12456864000000001,0.444888,57.56,44.48,72.7435495422,133.29
2020-03-21 00:30:00,50.1087808,51.2221444,71.6561092315,0.4187808,0.1221444,0.43623000000000006,49.69,51.1,71.2762660358,136.7,51.6687808,12.2621444,53.1038896376,0.4187808,0.1221444,0.43623000000000006,51.25,12.14,52.6682266647,134.67,57.9787808,45.4221444,73.6526321658,0.4187808,0.1221444,0.43623000000000006,57.56,45.3,73.2478231758,132.89
2020-03-21 01:00:00,53.09645312,49.82438216,72.8127900272,0.42645312,0.12438216,0.444222,52.67,49.7,72.4169793626,136.0,54.69645312,13.14438216,56.2536822464,0.42645312,0.12438216,0.444222,54.27,13.02,55.8099749149,134.21,61.54645312,45.12438216,76.3162876257,0.42645312,0.12438216,0.444222,61.12,45.0,75.8989749601,132.34
2020-03-21 01:30:00,54.91444512,49.42671316,73.8823135577,0.43444512,0.12671316,0.452547,54.48,49.3,73.4748963933,135.89,56.53444512,13.48671316,58.1208647293,0.43444512,0.12671316,0.452547,56.1,13.36,57.6688789556,134.17,63.66444512,44.88671316,77.8972309569,0.43444512,0.12671316,0.452547,63.23,44.76,77.4692874628,132.27
2020-03-21 02:00:00,53.74499456,50.29979008,73.6110951036,0.44499456,0.12979008,0.463536,53.3,50.17,73.1978066611,136.5,55.35499456,13.18979008,56.9047096917,0.44499456,0.12979008,0.463536,54.91,13.06,56.4417549337,134.6,62.23499456,44.63979008,76.5891990183,0.44499456,0.12979008,0.463536,61.79,44.51,76.1521122491,132.77
2020-03-21 02:30:00,52.69700256,50.80745908,73.2009014765,0.43700256,0.12745908,0.455211,52.26,50.68,72.7981455808,136.85,54.30700256,12.96745908,55.8337310418,0.43700256,0.12745908,0.455211,53.87,12.84,55.3790799851,134.84,60.97700256,44.84745908,75.6933909079,0.43700256,0.12745908,0.455211,60.54,44.72,75.2659949778,133.21
2020-03-21 03:00:00,51.82170784,51.36174812,72.9624463227,0.45170784,0.13174812,0.470529,51.37,51.23,72.5492232901,137.35,53.43170784,12.86174812,54.9579108719,0.45170784,0.13174812,0.470529,52.98,12.73,54.4879188445,135.19,59.97170784,45.39174812,75.2131407311,0.45170784,0.13174812,0.470529,59.52,45.26,74.7736450897,133.68
2020-03-21 03:30:00,50.48001952,53.76417236,73.7483464241,0.46001952,0.13417236,0.479187,50.02,53.63,73.3360572979,137.29,52.25001952,16.31417236,54.7377087539,0.46001952,0.13417236,0.479187,51.79,16.18,54.2586076121,135.17,58.32001952,47.26417236,75.0674807469,0.46001952,0.13417236,0.479187,57.86,47.13,74.6258433788,133.49
2020-03-21 04:00:00,48.8899296,59.6970628,77.1619370107,0.4699296,0.13706279999999998,0.48951000000000006,48.42,59.56,76.7586477213,136.32,51.1199296,25.7070628,57.2197542822,0.4699296,0.13706279999999998,0.48951000000000006,50.65,25.57,56.7384120328,134.53,56.3099296,51.3570628,76.2125716073,0.4699296,0.13706279999999998,0.48951000000000006,55.84,51.22,75.7733066455,132.44
2020-03-21 04:30:00,48.20417536,59.29538448,76.4171783225,0.46417536000000004,0.13538448,0.483516,47.74,59.16,76.0198210995,136.18,50.41417536,26.05538448,56.7492038502,0.46417536000000004,0.13538448,0.483516,49.95,25.92,56.2747625495,134.44,55.55417536,51.755384480000004,75.9268478379,0.46417536000000004,0.13538448,0.483516,55.09,51.62,75.4952481948,132.34
2020-03-21 05:00:00,47.5659136,59.6417248,76.2866402047,0.4859136,0.14172479999999998,0.50616,47.08,59.5,75.8734235421,136.08,49.7559136,25.4617248,55.8923104547,0.4859136,0.14172479999999998,0.50616,49.27,25.32,55.395264238,134.39,54.7859136,51.6517248,75.295398291,0.4859136,0.14172479999999998,0.50616,54.3,51.51,74.8449737791,132.18
2020-03-21 05:30:00,47.66856096,58.90958028,75.7801448452,0.47856096000000004,0.13958028,0.49850099999999997,47.19,58.77,75.3711416923,135.72,49.86856096,25.74958028,56.1240969354,0.47856096000000004,0.13958028,0.49850099999999997,49.39,25.61,55.6349188909,134.14,55.00856096,52.10958028,75.7716974592,0.47856096000000004,0.13958028,0.49850099999999997,54.53,51.97,75.3286253691,131.88
2020-03-21 06:00:00,47.93166784,59.07340312,76.0730684152,0.49166784,0.14340312,0.512154,47.44,58.93,75.6524850881,135.66,50.12166784,25.573403120000002,56.268823821,0.49166784,0.14340312,0.512154,49.63,25.43,55.7657762431,134.1,55.11166784,50.72340312,74.9009983657,0.49166784,0.14340312,0.512154,54.62,50.58,74.442466375,131.66
2020-03-21 06:30:00,49.1605888,57.9080884,75.9612413887,0.6105887999999999,0.17808839999999998,0.6360300000000001,48.55,57.73,75.4311301785,134.52,51.3605888,25.5580884,57.3683359053,0.6105887999999999,0.17808839999999998,0.6360300000000001,50.75,25.38,56.7424611733,133.36,56.4805888,49.2180884,74.9164677287,0.6105887999999999,0.17808839999999998,0.6360300000000001,55.87,49.04,74.3396159527,130.51
2020-03-21 07:00:00,50.71825056,56.89657308,76.2204760423,1.18825056,0.34657308000000003,1.237761,49.53,56.55,75.1739542661,134.04,52.91825056,26.29657308,59.0918860596,1.18825056,0.34657308000000003,1.237761,51.73,25.95,57.8739613298,133.03,58.28825056,49.38657308,76.3973412753,1.18825056,0.34657308000000003,1.237761,57.1,49.04,75.2683970867,130.14
2020-03-21 07:30:00,52.68080704,55.75731872,76.7081874459,2.15080704,0.62731872,2.240424,50.53,55.13,74.7836733519,133.52,54.89080704,27.33731872,61.3215271524,2.15080704,0.62731872,2.240424,52.74,26.71,59.1179473595,132.71,60.54080704,49.74731872,78.3580566176,2.15080704,0.62731872,2.240424,58.39,49.12,76.3031224787,129.69
2020-03-21 08:00:00,53.77913824,55.08391532,76.9833322013,2.61913824,0.7639153200000001,2.728269,51.16,54.32,74.6190860303,133.29,56.00913824,28.03391532,62.6332497525,2.61913824,0.7639153200000001,2.728269,53.39,27.27,59.9511884786,132.58,61.75913824,49.32391532,79.0382172031,2.61913824,0.7639153200000001,2.728269,59.14,48.56,76.5219785421,129.44
2020-03-21 08:30:00,56.57366368,53.71398524,78.0113557922,2.65366368,0.77398524,2.764233,53.92,52.94,75.5646081178,132.44,58.83366368,28.523985240000002,65.3836196305,2.65366368,0.77398524,2.764233,56.18,27.75,62.6598348226,132.0,64.80366368,46.61398524,79.8271786192,2.65366368,0.77398524,2.764233,62.15,45.84,77.2264727927,128.46
2020-03-21 09:00:00,59.25560128,51.76871704,78.6843462642,3.11560128,0.90871704,3.245418,56.14,50.86,75.7524864278,131.73,61.55560128,29.71871704,68.3541819602,3.11560128,0.90871704,3.245418,58.44,28.81,65.155580728,131.52,68.04560128,46.81871704,82.5965866052,3.11560128,0.90871704,3.245418,64.93,45.91,79.5212738832,127.96
2020-03-21 09:30:00,61.8337024,43.5256632,75.6167316769,3.8937024,1.1356632,4.05594,57.94,42.39,71.7910558496,132.34,63.5837024,23.0256632,67.6244658145,3.8937024,1.1356632,4.05594,59.69,21.89,63.5772616586,131.96,70.5537024,43.4756632,82.8731453067,3.8937024,1.1356632,4.05594,66.66,42.34,78.9698119537,128.43
2020-03-21 10:00:00,63.68095456,25.39694508,68.5585063509,4.48095456,1.30694508,4.667661,59.2,24.09,63.913755170499996,135.04,64.04095456,5.34694508,64.2637820444,4.48095456,1.30694508,4.667661,59.56,4.04,59.696860889,133.81,72.05095456,39.09694508,81.9750643037,4.48095456,1.30694508,4.667661,67.57,37.79,77.4195647107,131.01
2020-03-21 10:30:00,64.00230272,25.05025496,68.7299790995,4.97230272,1.45025496,5.179482,59.03,23.6,63.5728000013,135.04,64.34230272,5.01025496,64.5370790637,4.97230272,1.45025496,5.179482,59.37,3.56,59.4766382708,133.74,72.31230272,38.66025496,81.9980758204,4.97230272,1.45025496,5.179482,67.34,37.21,76.9367253007,131.12
2020-03-21 11:00:00,64.11114368,25.10825024,68.8524725342,5.17114368,1.50825024,5.386608,58.94,23.6,63.4892400333,135.17,64.46114368,5.06825024,64.660082006,5.17114368,1.50825024,5.386608,59.29,3.56,59.3967818994,133.81,72.43114368,38.70825024,82.1255088961,5.17114368,1.50825024,5.386608,67.26,37.2,76.8618735135,131.28
2020-03-21 11:30:00,64.19244192,25.25279556,68.9809631945,5.63244192,1.6427955600000002,5.867127,58.56,23.61,63.1403650607,135.39,64.54244192,5.16279556,64.7486005022,5.63244192,1.6427955600000002,5.867127,58.91,3.52,59.0150701093,133.96,72.44244192,38.88279556,82.2178762916,5.63244192,1.6427955600000002,5.867127,66.81,37.24,76.487866358,131.5
2020-03-21 12:00:00,63.4432304,25.5159422,68.3820648265,6.3632304,1.8559421999999999,6.628365,57.08,23.66,61.7893356494,135.67,63.8032304,5.3259422,64.0251346722,6.3632304,1.8559421999999999,6.628365,57.44,3.47,57.5447173944,134.15,71.4632304,39.2259422,81.5209656511,6.3632304,1.8559421999999999,6.628365,65.1,37.37,75.063485797,131.76
2020-03-21 12:30:00,63.56899424,25.75137332,68.5868081817,6.75899424,1.97137332,7.040619,56.81,23.78,61.586236287,135.84,63.90899424,5.51137332,64.1461984894,6.75899424,1.97137332,7.040619,57.15,3.54,57.2595328308,134.25,71.52899424,39.49137332,81.7065822543,6.75899424,1.97137332,7.040619,64.77,37.52,74.852543711,131.93
2020-03-21 13:00:00,63.55805728,25.76860004,68.5831421942,4.6580572799999995,1.35860004,4.852143,58.9,24.41,63.7578081493,136.04,63.91805728,5.46860004,64.151567657,4.6580572799999995,1.35860004,4.852143,59.26,4.11,59.4023543304,134.37,71.88805728,39.75860004,82.1501007707,4.6580572799999995,1.35860004,4.852143,67.23,38.4,77.4237231086,132.14
2020-03-21 13:30:00,62.85649696,25.94647828,68.0011687048,6.53649696,1.90647828,6.808851,56.32,24.04,61.2361331242,136.27,63.20649696,5.58647828,63.4528958955,6.53649696,1.90647828,6.808851,56.67,3.68,56.7893590385,134.51,71.01649696,42.17647828,82.5965989649,6.53649696,1.90647828,6.808851,64.48,40.27,76.0219922128,132.6
2020-03-21 14:00:00,61.78452896,26.15715428,67.0934030948,6.50452896,1.89715428,6.775551,55.28,24.26,60.3690814904,136.57,62.14452896,5.70715428,62.4060420924,6.50452896,1.89715428,6.775551,55.64,3.81,55.7702940641,134.71,69.89452896,43.25715428,82.19748521060001,6.50452896,1.89715428,6.775551,63.39,41.36,75.689772757,132.97
2020-03-21 14:30:00,60.51840512,26.86661816,66.2139904372,6.46840512,1.88661816,6.737922,54.05,24.98,59.5432859355,136.92,60.86840512,6.28661816,61.1921915749,6.46840512,1.88661816,6.737922,54.4,4.4,54.5776511037,134.95,68.35840512,43.33661816,80.9378404956,6.46840512,1.88661816,6.737922,61.89,41.45,74.4880836107,133.25
2020-03-21 15:00:00,60.1143504,27.6396022,66.16405923,5.2443504,1.5296022,5.462865,54.87,26.11,60.7655247653,136.92,60.4643504,7.0596022,60.8750823615,5.2443504,1.5296022,5.462865,55.22,5.53,55.4962097805,134.95,67.8443504,41.6696022,79.6191662146,5.2443504,1.5296022,5.462865,62.6,40.14,74.363832607,133.04
2020-03-21 15:30:00,60.71519104,27.24818072,66.5492131852,3.76519104,1.09818072,3.922074,56.95,26.15,62.6667774822,136.92,61.06519104,6.6681807200000005,61.4281872666,3.76519104,1.09818072,3.922074,57.3,5.57,57.5700868507,134.95,68.77519104,41.52818072,80.3406291767,3.76519104,1.09818072,3.922074,65.01,40.43,76.5564171053,133.04
2020-03-21 16:00:00,61.44558176,26.92454468,67.0856961211,2.65558176,0.77454468,2.766231,58.79,26.15,64.3435047227,136.53,61.78558176,6.47454468,62.1238910745,2.65558176,0.77454468,2.766231,59.13,5.7,59.4040983435,134.68,69.79558176,41.12454468,81.0101932374,2.65558176,0.77454468,2.766231,67.14,40.35,78.3319992085,132.67
2020-03-21 16:30:00,63.31084704,26.53566372,68.6469577038,2.11084704,0.61566372,2.198799,61.2,25.92,66.4626692212,136.27,63.66084704,6.17566372,63.9596925277,2.11084704,0.61566372,2.198799,61.55,5.5600000000000005,61.8006156927,134.5,72.05084704,40.66566372,82.73464065900001,2.11084704,0.61566372,2.198799,69.94,40.05,80.5953230653,132.39
2020-03-21 17:00:00,65.51267584,25.28244712,70.2218828293,1.48267584,0.43244712,1.544454,64.03,24.85,68.6830648705,135.2,65.88267584,5.23244712,66.0901314774,1.48267584,0.43244712,1.544454,64.4,4.8,64.5786342376,133.78,74.74267584,39.77244712,84.665903064,1.48267584,0.43244712,1.544454,73.26,39.34,83.1544538795,131.32
2020-03-21 17:30:00,68.14606272,24.12468496,72.2902918009,1.21606272,0.35468496,1.266732,66.93,23.77,71.0256136897,134.15,68.47606272,4.36468496,68.6150248884,1.21606272,0.35468496,1.266732,67.26,4.01,67.3794308376,133.1,77.87606272,39.50468496,87.3229710818,1.21606272,0.35468496,1.266732,76.66,39.15,86.0783253787,130.38
2020-03-21 18:00:00,70.76959968,23.67988324,74.6262226642,0.71959968,0.20988324,0.749583,70.05,23.47,73.87721841,134.57,71.12959968,3.8198832400000002,71.2320957055,0.71959968,0.20988324,0.749583,70.41,3.61,70.5024836442,133.37,80.85959968,38.26988324,89.4586989823,0.71959968,0.20988324,0.749583,80.14,38.06,88.7185617557,130.67
2020-03-21 18:30:00,73.34906048,22.63389264,76.7618249479,0.45906048,0.13389264,0.478188,72.89,22.5,76.2836948502,133.83,73.69906048,2.98389264,73.7594409613,0.45906048,0.13389264,0.478188,73.24,2.85,73.2954302805,132.9,83.91906048,37.49389264,91.9140941159,0.45906048,0.13389264,0.478188,83.46,37.36,91.4403696405,129.98
2020-03-21 19:00:00,76.37124832,21.29578076,79.2847895131,0.43124832,0.12578076,0.449217,75.94,21.17,78.8356042661,132.86,76.71124832,1.91578076,76.7351668711,0.43124832,0.12578076,0.449217,76.28,1.79,76.3009993381,132.23,87.46124832,36.58578076,94.805006785,0.43124832,0.12578076,0.449217,87.03,36.46,94.3586376544,129.12
2020-03-21 19:30:00,75.3287808,22.1221444,78.50996427,0.4187808,0.1221444,0.43623000000000006,74.91,22.0,78.0737350202,133.63,75.6987808,2.5321444,75.7411194126,0.4187808,0.1221444,0.43623000000000006,75.28,2.41,75.3185667681,132.76,86.2787808,37.4221444,94.0449089947,0.4187808,0.1221444,0.43623000000000006,85.86,37.3,93.6121231465,129.95
2020-03-21 20:00:00,72.22814144,23.29195792,75.8908408151,0.41814144000000003,0.12195792,0.435564,71.81,23.17,75.4554504327,134.28,72.59814144,3.49195792,72.6820742044,0.41814144000000003,0.12195792,0.435564,72.18,3.37,72.2586278585,133.2,82.71814144,38.92195792,91.4177757967,0.41814144000000003,0.12195792,0.435564,82.3,38.8,90.9875266177,130.52
2020-03-21 20:30:00,70.33814144,24.81195792,74.5861072657,0.41814144000000003,0.12195792,0.435564,69.92,24.69,74.151213746,135.03,70.71814144,4.8019579199999995,70.8809870741,0.41814144000000003,0.12195792,0.435564,70.3,4.68,70.4556058806,133.71,80.35814144,38.61195792,89.153318447,0.41814144000000003,0.12195792,0.435564,79.94,38.49,88.7236366477,131.0
2020-03-21 21:00:00,67.55750208,25.76177144,72.3027313109,0.41750208,0.12177144000000001,0.434898,67.14,25.64,71.8692507266,135.03,67.90750208,5.76177144,68.1514992416,0.41750208,0.12177144000000001,0.434898,67.49,5.64,67.7252515684,133.71,77.19750208,40.04177144,86.9643477952,0.41750208,0.12177144000000001,0.434898,76.78,39.92,86.5377073882,131.06
2020-03-21 21:30:00,64.7732064,26.6146852,70.0279211146,0.39320639999999996,0.1146852,0.40959,64.38,26.5,69.620646363,135.17,65.1332064,6.5446852,65.4611906423,0.39320639999999996,0.1146852,0.40959,64.74,6.43,65.0585313391,133.77,73.9832064,40.7746852,84.475379741,0.39320639999999996,0.1146852,0.40959,73.59,40.66,84.0757021975,131.18
2020-03-21 22:00:00,61.78288672,26.88459196,67.3788273593,0.39288672,0.11459196,0.409257,61.39,26.77,66.9728676406,135.84,62.14288672,6.62459196,62.4949885073,0.39288672,0.11459196,0.409257,61.75,6.51,62.0922104615,134.23,70.81288672,43.51459196,83.1142866123,0.39288672,0.11459196,0.409257,70.42,43.4,82.7196252409,132.05
2020-03-21 22:30:00,58.10288672,28.73459196,64.8199214772,0.39288672,0.11459196,0.409257,57.71,28.62,64.4169892187,136.74,58.47288672,8.20459196,59.045692566,0.39288672,0.11459196,0.409257,58.08,8.09,58.6407239041,134.83,66.41288672,43.79459196,79.5527360147,0.39288672,0.11459196,0.409257,66.02,43.68,79.1617508649,132.77
2020-03-21 23:00:00,54.89352608,31.78477844,63.4316273319,0.39352608,0.11477844,0.409923,54.5,31.67,63.0336330858,137.5,55.33352608,8.94477844,56.0518346692,0.39352608,0.11477844,0.409923,54.94,8.83,55.6450581813,135.3,62.68352608,42.96477844,75.9947144755,0.39352608,0.11477844,0.409923,62.29,42.85,75.6053344679,133.35
2020-03-21 23:30:00,50.53352608,57.13477844,76.2759474898,0.39352608,0.11477844,0.409923,50.14,57.02,75.9295726315,136.59,52.12352608,6.11477844,52.4809726128,0.39352608,0.11477844,0.409923,51.73,6.0,52.0767980967,134.68,59.73352608,34.03477844,68.7492565881,0.39352608,0.11477844,0.409923,59.34,33.92,68.350581563,133.05
2020-03-22 00:00:00,48.19352608,57.98477844,75.397947497,0.39352608,0.11477844,0.409923,47.8,57.87,75.0584898596,136.85,49.74352608,5.51477844,50.0482883635,0.39352608,0.11477844,0.409923,49.35,5.4,49.6445616357,134.86,56.91352608,33.95477844,66.2727427361,0.39352608,0.11477844,0.409923,56.52,33.84,65.8760654563,133.23
2020-03-22 00:30:00,48.31736224,57.57589732,75.163498096,0.39736224000000003,0.11589732,0.413919,47.92,57.46,74.81963646,136.4,49.85736224,5.57589732,50.1681891287,0.39736224000000003,0.11589732,0.413919,49.46,5.46,49.7604581972,134.56,57.03736224,33.66589732,66.2318151167,0.39736224000000003,0.11589732,0.413919,56.64,33.55,65.8307838325,132.81
2020-03-22 01:00:00,51.38352608,56.32477844,76.2413760286,0.39352608,0.11477844,0.409923,50.99,56.21,75.8916609385,135.86,52.95352608,6.34477844,53.3322804478,0.39352608,0.11477844,0.409923,52.56,6.23,52.9279368576,134.18,60.72352608,33.83477844,69.5135875327,0.39352608,0.11477844,0.409923,60.33,33.72,69.1140166681,132.37
2020-03-22 01:30:00,52.97352608,56.13477844,77.1835981013,0.39352608,0.11477844,0.409923,52.58,56.02,76.8303117266,136.05,54.57352608,6.67477844,54.9802002181,0.39352608,0.11477844,0.409923,54.18,6.5600000000000005,54.5756905591,134.3,62.61352608,33.57477844,71.0473039282,0.39352608,0.11477844,0.409923,62.22,33.46,70.6463020971,132.5
2020-03-22 02:00:00,51.93352608,56.79477844,76.9593268496,0.39352608,0.11477844,0.409923,51.54,56.68,76.6093597415,136.5,53.53352608,6.41477844,53.9164891011,0.39352608,0.11477844,0.409923,53.14,6.3,53.512144416,134.58,61.31352608,33.19477844,69.7226060618,0.39352608,0.11477844,0.409923,60.92,33.08,69.3219503476,132.81
2020-03-22 02:30:00,51.10288672,57.39459196,76.8481894216,0.39288672,0.11459196,0.409257,50.71,57.28,76.501650309,136.89,52.70288672,6.16459196,53.062194288,0.39288672,0.11459196,0.409257,52.31,6.05,52.6586991864,134.84,60.30288672,33.20459196,68.8402721813,0.39288672,0.11459196,0.409257,59.91,33.09,68.4408956692,133.29
2020-03-22 03:00:00,50.03352608,57.59477844,76.292281625,0.39352608,0.11477844,0.409923,49.64,57.48,75.947876863,137.05,51.62352608,6.08477844,51.9808904656,0.39352608,0.11477844,0.409923,51.23,5.97,51.5766788384,134.91,59.05352608,33.39477844,67.8419499243,0.39352608,0.11477844,0.409923,58.66,33.28,67.4429684993,133.42
2020-03-22 03:30:00,48.802886720000004,57.53459196,75.4450198768,0.39288672,0.11459196,0.409257,48.41,57.42,75.1038248027,136.68,50.35288672,5.79459196,50.6852098449,0.39288672,0.11459196,0.409257,49.96,5.68,50.2818456304,134.64,57.62288672,33.51459196,66.6605201614,0.39288672,0.11459196,0.409257,57.23,33.4,66.2633601623,133.14
2020-03-22 04:00:00,47.73864096,57.99627028,75.1168769791,0.39864096,0.11627028,0.415251,47.34,57.88,74.7741265412,137.14,49.30864096,5.77627028,49.6458192769,0.39864096,0.11627028,0.415251,48.91,5.66,49.2364062458,134.95,56.37864096,33.83627028,65.7529036846,0.39864096,0.11627028,0.415251,55.98,33.72,65.3513488767,133.5
2020-03-22 04:30:00,46.9711984,58.3270162,74.8888129024,0.40119839999999996,0.1170162,0.417915,46.57,58.21,74.5464217786,137.32,48.5011984,5.5670162,48.8196468198,0.40119839999999996,0.1170162,0.417915,48.1,5.45,48.4077731361,135.07,55.4611984,34.1670162,65.1408437463,0.40119839999999996,0.1170162,0.417915,55.06,34.05,64.7379803516,133.64
2020-03-22 05:00:00,46.35791168,57.95897424,74.2179134056,0.40791168,0.11897424000000001,0.424908,45.95,57.84,73.8706172981,137.57,47.88791168,6.13897424,48.2798000181,0.40791168,0.11897424000000001,0.424908,47.48,6.02,47.8601170078,135.23,54.96791168,35.51897424,65.4451590687,0.40791168,0.11897424000000001,0.424908,54.56,35.4,65.038093453,134.02
2020-03-22 05:30:00,46.0207888,57.4598134,73.6175465343,0.41078879999999995,0.1198134,0.427905,45.61,57.34,73.2676442913,137.27,47.5607888,6.3998134,47.9894388677,0.41078879999999995,0.1198134,0.427905,47.15,6.28,47.5663841384,135.05,54.6907888,36.2298134,65.6024523822,0.41078879999999995,0.1198134,0.427905,54.28,36.11,65.193945271,133.83
2020-03-22 06:00:00,45.85741216,54.75466188,71.421112058,0.42741216,0.12466188,0.445221,45.43,54.63,71.0515432626,137.27,47.38741216,9.10466188,48.2541366017,0.42741216,0.12466188,0.445221,46.96,8.98,47.8108983392,135.08,53.79741216,41.79466188,68.1245573694,0.42741216,0.12466188,0.445221,53.37,41.67,67.7107509927,133.83
2020-03-22 06:30:00,47.17956992,45.90862456,65.8294282736,0.50956992,0.14862456000000002,0.530802,46.67,45.76,65.3610472682,136.19,48.69956992,17.13862456,51.6273237947,0.50956992,0.14862456000000002,0.530802,48.19,16.99,51.0973208691,134.36,53.22956992,56.97862456,77.9740390811,0.50956992,0.14862456000000002,0.530802,52.72,56.83,77.518044996,131.82
2020-03-22 07:00:00,48.83586336,45.29629348,66.6085261295,0.77586336,0.22629348,0.808191,48.06,45.07,65.8867854733,135.44,50.36586336,17.30629348,53.2562483284,0.77586336,0.22629348,0.808191,49.59,17.08,52.4489704379,133.85,54.98586336,55.50629348,78.130620024,0.77586336,0.22629348,0.808191,54.21,55.28,77.4248183724,130.94
2020-03-22 07:30:00,50.73348544,45.12309992,67.8968385956,1.07348544,0.31309992000000003,1.118214,49.66,44.81,66.8883524988,135.25,52.28348544,17.49309992,55.1323080831,1.07348544,0.31309992000000003,1.118214,51.21,17.18,54.0149655188,133.72,57.01348544,54.37309992,78.7843354794,1.07348544,0.31309992000000003,1.118214,55.94,54.06,77.7931050929,130.66
2020-03-22 08:00:00,51.52345472,45.08184096,68.4619512622,1.82345472,0.53184096,1.899432,49.7,44.55,66.7442319605,135.13,53.07345472,17.93184096,56.0209114182,1.82345472,0.53184096,1.899432,51.25,17.4,54.1232159059,133.68,57.80345472,54.25184096,79.2748486288,1.82345472,0.53184096,1.899432,55.98,53.72,77.5860734926,130.51
2020-03-22 08:30:00,52.87485152,44.41724836,69.0553537036,3.62485152,1.05724836,3.775887,49.25,43.36,65.6174679487,134.52,54.40485152,19.13724836,57.6725423725,3.62485152,1.05724836,3.775887,50.78,18.08,53.9026418648,133.36,59.22485152,55.00724836,80.8293288955,3.62485152,1.05724836,3.775887,55.6,53.95,77.4723337715,130.09
2020-03-22 09:00:00,55.09341184,43.04349512,69.9144226917,4.74341184,1.38349512,4.941054,50.35,41.66,65.3504254003,133.89,56.62341184,20.55349512,60.2383343897,4.74341184,1.38349512,4.941054,51.88,19.17,55.3084378734,132.95,61.75341184,55.30349512,82.8972885345,4.74341184,1.38349512,4.941054,57.01,53.92,78.4697808076,129.64
2020-03-22 09:30:00,56.79584864,42.94587252,71.204749766,5.50584864,1.6058725200000001,5.735259,51.29,41.34,65.8760935393,133.65,58.35584864,20.80587252,61.9539296721,5.50584864,1.6058725200000001,5.735259,52.85,19.2,56.2295518389,132.9,63.505848639999996,54.32587252,83.5720840744,5.50584864,1.6058725200000001,5.735259,58.0,52.72,78.3798341412,129.27
2020-03-22 10:00:00,58.33849536,41.98039448,71.8730377928,6.13849536,1.79039448,6.394266,52.2,40.19,65.8792539423,133.08,59.88849536,21.72039448,63.7056309352,6.13849536,1.79039448,6.394266,53.75,19.93,57.3259749154,132.54,65.13849536,52.92039448,83.9261087486,6.13849536,1.79039448,6.394266,59.0,51.13,78.0722543545,128.75
2020-03-22 10:30:00,59.0984848,41.1066414,71.9887968565,6.7084848,1.9566414,6.988005,52.39,39.15,65.4020993547,132.81,60.6584848,22.6366414,64.7446469764,6.7084848,1.9566414,6.988005,53.95,20.68,57.7777197542,132.27,66.0084848,52.7566414,84.50078862,6.7084848,1.9566414,6.988005,59.3,50.8,78.0841213052,128.62
2020-03-22 11:00:00,59.63790496,41.06897228,72.4109121069,7.12790496,2.07897228,7.424901,52.51,38.99,65.4027537647,132.97,61.19790496,22.90897228,65.345272074,7.12790496,2.07897228,7.424901,54.07,20.83,57.9435397607,132.34,66.54790496,52.65897228,84.8621883771,7.12790496,2.07897228,7.424901,59.42,50.58,78.0325111732,128.85
2020-03-22 11:30:00,59.84414848,40.87787664,72.4729115318,7.36414848,2.14787664,7.6709879999999995,52.48,38.73,65.2239472893,132.86,61.39414848,23.08787664,65.5918555564,7.36414848,2.14787664,7.6709879999999995,54.03,20.94,57.9458756082,132.23,66.74414848,52.41787664,84.8670439438,7.36414848,2.14787664,7.6709879999999995,59.38,50.27,77.801396517,128.69
2020-03-22 12:00:00,60.33197056,40.50640808,72.6685335424,7.46197056,2.17640808,7.772886,52.87,38.33,65.3025711592,132.62,61.89197056,23.35640808,66.1523833146,7.46197056,2.17640808,7.772886,54.43,21.18,58.4056272974,132.08,67.31197056,52.37640808,85.2888592023,7.46197056,2.17640808,7.772886,59.85,50.2,78.1156994464,128.56
2020-03-22 12:30:00,61.1773152,39.8808836,73.0284107166,7.4773152,2.1808836,7.78887,53.7,37.7,65.6123463991,132.55,62.7373152,23.8608836,67.1216245682,7.4773152,2.1808836,7.78887,55.26,21.68,59.3606772199,132.0,68.3573152,52.7908836,86.3689755214,7.4773152,2.1808836,7.78887,60.88,50.61,79.1691006643,128.56
2020-03-22 13:00:00,61.50056192,40.30058056,73.5286060656,7.51056192,2.19058056,7.8235019999999995,53.99,38.11,66.0854915999,132.83,63.08056192,23.70058056,67.3860134674,7.51056192,2.19058056,7.8235019999999995,55.57,21.51,59.5877923739,132.17,68.67056192,52.43058056,86.3979852327,7.51056192,2.19058056,7.8235019999999995,61.16,50.24,79.1492463641,128.79
2020-03-22 13:30:00,62.11996352,40.47873936,74.144576389,6.50996352,1.89873936,6.781212,55.61,38.58,67.6822613393,133.09,63.71996352,23.08873936,67.7740631527,6.50996352,1.89873936,6.781212,57.21,21.19,61.0081978098,132.3,69.46996352,51.95873936,86.751290638,6.50996352,1.89873936,6.781212,62.96,50.06,80.4360938883,128.94
2020-03-22 14:00:00,61.3496336,40.9815598,73.7784913542,6.7596336,1.9715598,7.041285,54.59,39.01,67.0958135803,133.42,62.9496336,23.0515598,67.0375326186,6.7596336,1.9715598,7.041285,56.19,21.08,60.0140191955,132.53,68.5596336,52.5715598,86.3955569411,6.7596336,1.9715598,7.041285,61.8,50.6,79.8723982362,129.29
2020-03-22 14:30:00,60.17277088,41.44997484,73.067521989,6.34277088,1.84997484,6.607053,53.83,39.6,66.8268576248,133.68,61.76277088,22.57997484,65.7608936265,6.34277088,1.84997484,6.607053,55.42,20.73,59.1701723844,132.71,67.27277088,53.15997484,85.7415221865,6.34277088,1.84997484,6.607053,60.93,51.31,79.6566444184,129.52
2020-03-22 15:00:00,59.34594816,41.69673488,72.5297129642,5.88594816,1.71673488,6.131196,53.46,39.98,66.756063395,133.81,60.92594816,22.19673488,64.8433974937,5.88594816,1.71673488,6.131196,55.04,20.48,58.7267571044,132.8,66.38594816,53.48673488,85.2521256112,5.88594816,1.71673488,6.131196,60.5,51.77,79.6265213355,129.68
2020-03-22 15:30:00,59.73105376,41.59114068,72.7847632842,5.18105376,1.51114068,5.396931,54.55,40.08,67.6912763951,133.81,61.32105376,21.86114068,65.1013141654,5.18105376,1.51114068,5.396931,56.14,20.35,59.7145049381,132.8,66.93105376,53.39114068,85.6176375552,5.18105376,1.51114068,5.396931,61.75,51.88,80.6510812079,129.6
2020-03-22 16:00:00,60.56673888,41.46654884,73.4016657254,4.3767388799999996,1.27654884,4.559103,56.19,40.19,69.0836608758,134.22,62.18673888,21.93654884,65.9424193334,4.3767388799999996,1.27654884,4.559103,57.81,20.66,61.3908112017,133.06,68.00673888,53.29654884,86.4027699287,4.3767388799999996,1.27654884,4.559103,63.63,52.02,82.1879388962,130.12
2020-03-22 16:30:00,61.962504,41.048647,74.3259263143,3.492504,1.018647,3.638025,58.47,40.03,70.8600155236,134.09,63.602504,21.728647,67.2116999898,3.492504,1.018647,3.638025,60.11,20.71,63.5776391509,132.99,69.742504,52.838647,87.4982255876,3.492504,1.018647,3.638025,66.25,51.82,84.1093032904,129.9
2020-03-22 17:00:00,63.5303472,40.0446846,75.0978147489,2.4503472,0.7146846,2.552445,61.08,39.33,72.6471974683,133.32,65.2103472,21.5146846,68.6678311539,2.4503472,0.7146846,2.552445,62.76,20.8,66.116999327,132.46,71.7203472,51.6546846,88.3856020153,2.4503472,0.7146846,2.552445,69.27,50.94,85.9838153375,129.06
2020-03-22 17:30:00,65.05395456,39.45282008,76.0824685204,1.48395456,0.43282008,1.545786,63.57,39.02,74.5902493628,132.7,66.75395456,20.89282008,69.9471256042,1.48395456,0.43282008,1.545786,65.27,20.46,68.4016410622,132.06,73.65395456,50.95282008,89.5605655209,1.48395456,0.43282008,1.545786,72.17,50.52,88.0952853449,128.41
2020-03-22 18:00:00,66.80866048,38.60044264,77.1582224208,0.8586604800000001,0.25044264,0.894438,65.95,38.35,76.2897437406,132.13,68.52866048,20.92044264,71.6508354971,0.8586604800000001,0.25044264,0.894438,67.67,20.67,70.7564682556,131.65,75.93866048,49.81044264,90.8171809268,0.8586604800000001,0.25044264,0.894438,75.08,49.56,89.9622142902,127.98
2020-03-22 18:30:00,68.90514432,48.08608376,84.0249389475,0.53514432,0.15608376000000002,0.557442,68.37,47.93,83.4969568308,132.35,70.66514432,11.33608376,71.5686343085,0.53514432,0.15608376000000002,0.557442,70.13,11.18,71.0155567464,131.82,81.17514432,28.19608376,85.9326666337,0.53514432,0.15608376000000002,0.557442,80.64,28.04,85.3759404048,129.0
2020-03-22 19:00:00,71.81805152,47.70484836,86.2182410003,0.42805152,0.12484836,0.445887,71.39,47.58,85.7927065665,132.61,73.60805152,11.84484836,74.5549842817,0.42805152,0.12484836,0.445887,73.18,11.72,74.1125549418,132.01,84.55805152,27.38484836,88.8819104012,0.42805152,0.12484836,0.445887,84.13,27.26,88.4362171285,129.23
2020-03-22 19:30:00,71.51288672,48.16459196,86.2201883882,0.39288672,0.11459196,0.409257,71.12,48.05,85.830396131,132.68,73.32288672,11.51459196,74.2215032518,0.39288672,0.11459196,0.409257,72.93,11.4,73.8156142019,132.09,84.18288672,27.22459196,88.4756284177,0.39288672,0.11459196,0.409257,83.79,27.11,88.0665441584,129.23
2020-03-22 20:00:00,68.94096864,48.40403252,84.2366162736,0.39096864000000003,0.11403252,0.407259,68.55,48.29,83.8512170454,132.49,70.73096864,11.08403252,71.5941736572,0.39096864000000003,0.11403252,0.407259,70.34,10.97,71.1902837472,131.93,81.28096864,28.63403252,86.1771645009,0.39096864000000003,0.11403252,0.407259,80.89,28.52,85.7705223256,129.23
2020-03-22 20:30:00,67.22192768,49.67431224,83.5842380927,0.39192768,0.11431224,0.40825799999999995,66.83,49.56,83.2012169382,133.05,68.98192768,10.35431224,69.7546996869,0.39192768,0.11431224,0.40825799999999995,68.59,10.24,69.3501672673,132.33,79.26192768,29.42431224,84.5472845829,0.39192768,0.11431224,0.40825799999999995,78.87,29.31,84.1400796292,129.67
2020-03-22 21:00:00,64.65192768,50.23431224,81.8740366598,0.39192768,0.11431224,0.40825799999999995,64.26,50.12,81.4945519651,133.96,66.39192768,10.56431224,67.2271727367,0.39192768,0.11431224,0.40825799999999995,66.0,10.45,66.822170722,132.92,76.59192768,32.32431224,83.1335344342,0.39192768,0.11431224,0.40825799999999995,76.2,32.21,82.7280127889,130.83
2020-03-22 21:30:00,62.061608,52.164219,81.0724918294,0.39160799999999996,0.114219,0.407925,61.67,52.05,80.6993890931,134.59,63.781608,9.284219,64.4537837641,0.39160799999999996,0.114219,0.407925,63.39,9.17,64.0498321622,133.37,73.371608,31.904219,80.0079499207,0.39160799999999996,0.114219,0.407925,72.98,31.79,79.6032945298,131.26
2020-03-22 22:00:00,58.64256704,54.15449872,79.8226809914,0.39256704000000003,0.11449872,0.40892399999999995,58.25,54.04,79.4568065052,135.07,60.31256704,7.69449872,60.8014066737,0.39256704000000003,0.11449872,0.40892399999999995,59.92,7.58,60.397539685,133.7,69.17256704,31.71449872,76.0963432759,0.39256704000000003,0.11449872,0.40892399999999995,68.78,31.6,75.6917987631,131.54
2020-03-22 22:30:00,55.23096864,54.95403252,77.9128075936,0.39096864000000003,0.11403252,0.407259,54.84,54.84,77.5554717605,135.01,56.87096864,6.81403252,57.2777278987,0.39096864000000003,0.11403252,0.407259,56.48,6.7,56.876009002,133.67,65.21096864,32.72403252,72.961172793,0.39096864000000003,0.11403252,0.407259,64.82,32.61,72.5606263755,131.54
2020-03-22 23:00:00,51.641608,55.174219,75.57149012080001,0.39160799999999996,0.114219,0.407925,51.25,55.06,75.2207823676,135.55,53.241608,7.144219,53.7187926851,0.39160799999999996,0.114219,0.407925,52.85,7.03,53.3155080629,134.04,61.271608,35.244219,70.6849695468,0.39160799999999996,0.114219,0.407925,60.88,35.13,70.2886285255,132.42
2020-03-22 23:30:00,48.38096864,57.79403252,75.3715352203,0.39096864000000003,0.11403252,0.407259,47.99,57.68,75.0334758624,136.84,49.94096864,5.61403252,50.2555241723,0.39096864000000003,0.11403252,0.407259,49.55,5.5,49.8543127523,134.9,57.22096864,34.60403252,66.870608781,0.39096864000000003,0.11403252,0.407259,56.83,34.49,66.4771314062,133.53
2020-03-23 00:00:00,46.261608,58.554219,74.6239434595,0.39160799999999996,0.114219,0.407925,45.87,58.44,74.2919275561,137.16,47.811608,5.174219,48.0907725224,0.39160799999999996,0.114219,0.407925,47.42,5.06,47.6892021321,135.11,54.671608,34.524219,64.6599290045,0.39160799999999996,0.114219,0.407925,54.28,34.41,64.26792746,133.7
2020-03-23 00:30:00,46.55585376,58.37254068,74.6645901667,0.38585376,0.11254068,0.401931,46.17,58.26,74.3363740036,136.91,48.09585376,5.19254068,48.3753411111,0.38585376,0.11254068,0.401931,47.71,5.08,47.9796884108,134.94,54.99585376,34.39254068,64.8644030668,0.38585376,0.11254068,0.401931,54.61,34.28,64.4776744308,133.46
2020-03-23 01:00:00,49.79256704,56.98449872,75.6738582788,0.39256704000000003,0.11449872,0.40892399999999995,49.4,56.87,75.3296548512,136.1,51.35256704,5.8544987200000005,51.6852135224,0.39256704000000003,0.11449872,0.40892399999999995,50.96,5.74,51.2822503406,134.4,58.84256704,34.03449872,67.9764282599,0.39256704000000003,0.11449872,0.40892399999999995,58.45,33.92,67.579352616,132.7
2020-03-23 01:30:00,51.941608,56.524219,76.7653435815,0.39160799999999996,0.114219,0.407925,51.55,56.41,76.4165597237,136.01,53.531608,6.124219,53.8807861248,0.39160799999999996,0.114219,0.407925,53.14,6.01,53.4787780339,134.32,61.381608,33.914219,70.1275698356,0.39160799999999996,0.114219,0.407925,60.99,33.8,69.7296213958,132.7
2020-03-23 02:00:00,51.101608,57.194219,76.697803275,0.39160799999999996,0.114219,0.407925,50.71,57.08,76.3520170002,136.51,52.701608,5.964219,53.0380183837,0.39160799999999996,0.114219,0.407925,52.31,5.85,52.6360959799,134.63,60.311608,33.194219,68.8429098351,0.39160799999999996,0.114219,0.407925,59.92,33.08,68.4448157277,132.98
2020-03-23 02:30:00,50.341608,57.224219,76.216066129,0.39160799999999996,0.114219,0.407925,49.95,57.11,75.8719618832,136.51,51.921608,6.024219,52.2699205267,0.39160799999999996,0.114219,0.407925,51.53,5.91,51.8678031152,134.63,59.421608,33.184219,68.0596788704,0.39160799999999996,0.114219,0.407925,59.03,33.07,67.6621445123,132.98
2020-03-23 03:00:00,49.561608,57.564219,75.9604653529,0.39160799999999996,0.114219,0.407925,49.17,57.45,75.6187238718,136.76,51.141608,5.874219,51.4778643466,0.39160799999999996,0.114219,0.407925,50.75,5.76,51.0758269634,134.78,58.501608,33.494219,67.4114296318,0.39160799999999996,0.114219,0.407925,58.11,33.38,67.0148975975,133.2
2020-03-23 03:30:00,48.821608,57.794219,75.6552784512,0.39160799999999996,0.114219,0.407925,48.43,57.68,75.3156510959,136.97,50.391608,5.834219,50.7282196432,0.39160799999999996,0.114219,0.407925,50.0,5.72,50.3261204545,134.9,57.641608,33.674219,66.757082007,0.39160799999999996,0.114219,0.407925,57.25,33.56,66.3614051991,133.39
2020-03-23 04:00:00,47.85247712,58.03738916,75.2209951212,0.40247712,0.11738916,0.419247,47.45,57.92,74.8747547575,137.15,49.42247712,5.7673891600000005,49.7578538765,0.40247712,0.11738916,0.419247,49.02,5.65,49.3445326252,135.01,56.51247712,33.86738916,65.8836862869,0.40247712,0.11738916,0.419247,56.11,33.75,65.4781994255,133.61
2020-03-23 04:30:00,47.42535424,57.78822832,74.7572308018,0.40535424000000003,0.11822832,0.422244,47.02,57.67,74.4090673238,136.77,48.96535424,5.70822832,49.2969551433,0.40535424000000003,0.11822832,0.422244,48.56,5.59,48.8806884158,134.77,55.99535424,33.74822832,65.3790686015,0.40535424000000003,0.11822832,0.422244,55.59,33.63,64.9709550492,133.21
2020-03-23 05:00:00,47.3803792,57.5826106,74.5698154527,0.4203792,0.1226106,0.437895,46.96,57.46,74.2084442634,136.62,48.9403792,5.8326106,49.2867128408,0.4203792,0.1226106,0.437895,48.52,5.71,48.8548308768,134.68,55.9603792,33.5526106,65.2483081641,0.4203792,0.1226106,0.437895,55.54,33.43,64.8248139218,133.01
2020-03-23 05:30:00,48.8067728,57.0044754,75.044062302,0.4267728,0.1244754,0.444555,48.38,56.88,74.672342939,136.47,50.3567728,6.2244754,50.7400104536,0.4267728,0.1244754,0.444555,49.93,6.1,50.3012415354,134.6,57.6067728,32.9844754,66.3815930047,0.4267728,0.1244754,0.444555,57.18,32.86,65.949465502,132.79
2020-03-23 06:00:00,50.69987968,56.10829824,75.6215507045,0.43987968,0.12829824,0.458208,50.26,55.98,75.2318283707,136.23,52.26987968,6.84829824,52.7165961586,0.43987968,0.12829824,0.458208,51.83,6.72,52.2638240086,134.43,59.80987968,32.26829824,67.9592876555,0.43987968,0.12829824,0.458208,59.37,32.14,67.5113064605,132.53
2020-03-23 06:30:00,54.85354592,52.92561756,76.2235691509,0.53354592,0.15561756000000002,0.555777,54.32,52.77,75.7319965404,134.66,56.43354592,8.65561756,57.0934744121,0.53354592,0.15561756000000002,0.555777,55.9,8.5,56.5425503493,133.39,64.73354592,30.86561756,71.7155374709,0.53354592,0.15561756000000002,0.555777,64.2,30.71,71.1670155339,131.11
2020-03-23 07:00:00,59.32758144,49.85512792,77.4938429776,0.97758144,0.28512792,1.018314,58.35,49.57,76.5630942426,133.5,60.95758144,10.99512792,61.9412590524,0.97758144,0.28512792,1.018314,59.98,10.71,60.9286837212,132.6,70.09758144,30.18512792,76.3204616815,0.97758144,0.28512792,1.018314,69.12,29.9,75.309922321,130.33
2020-03-23 07:30:00,64.0597984,47.3149412,79.6389441907,1.7997983999999998,0.5249412,1.87479,62.26,46.79,77.8820370817,132.57,65.72979839999999,13.2949412,67.060881736,1.7997983999999998,0.5249412,1.87479,63.93,12.77,65.1929275305,131.96,75.6097984,29.1649412,81.0397150124,1.7997983999999998,0.5249412,1.87479,73.81,28.64,79.1717481176,129.6
2020-03-23 08:00:00,66.48331392,46.72596656,81.260980678,2.76331392,0.80596656,2.8784520000000002,63.72,45.92,78.5422485036,132.24,68.17331392,14.13596656,69.6234607113,2.76331392,0.80596656,2.8784520000000002,65.41,13.33,66.754453035,131.82,78.00331392,26.61596656,82.4192129204,2.76331392,0.80596656,2.8784520000000002,75.24,25.81,79.5437847981,128.91
2020-03-23 08:30:00,69.08802816,44.31067488,82.076741793,3.80802816,1.11067488,3.9666959999999998,65.28,43.2,78.2797445065,131.44,70.78802816,16.54067488,72.694833766,3.80802816,1.11067488,3.9666959999999998,66.98,15.43,68.7343094822,131.39,81.03802816,26.15067488,85.1529201187,3.80802816,1.11067488,3.9666959999999998,77.23,25.04,81.1878962654,128.39
2020-03-23 09:00:00,70.72424096,43.79832028,83.1878063103,4.79424096,1.39832028,4.994001,65.93,42.4,78.3870199714,131.44,72.44424096,17.59832028,74.5511161885,4.79424096,1.39832028,4.994001,67.65,16.2,69.5626516171,131.39,82.66424096,24.83832028,86.315229756,4.79424096,1.39832028,4.994001,77.87,23.44,81.3214024719,128.25
2020-03-23 09:30:00,70.3853392,44.5011406,83.2733299983,5.4553392,1.5911406000000001,5.682645,64.93,42.91,77.8278420618,131.98,72.0853392,17.7711406,74.2435826574,5.4553392,1.5911406000000001,5.682645,66.63,16.18,68.5663860795,131.77,82.0153392,24.3411406,85.5511951395,5.4553392,1.5911406000000001,5.682645,76.56,22.75,79.8686177419,128.63
2020-03-23 10:00:00,69.99634752,44.63685136,83.0176918824,6.12634752,1.78685136,6.381612,63.87,42.85,76.9122838043,132.05,71.68634752,18.01685136,73.9157584936,6.12634752,1.78685136,6.381612,65.56,16.23,67.5390738758,131.77,81.44634752,24.47685136,85.0448339222,6.12634752,1.78685136,6.381612,75.32,22.69,78.6634508523,128.79
2020-03-23 10:30:00,69.57345056,44.95517308,82.8337649119,5.98345056,1.74517308,6.232761,63.59,43.21,76.8816766206,132.23,71.27345056,17.61517308,73.4179751653,5.98345056,1.74517308,6.232761,65.29,15.87,67.1910782768,131.9,81.00345056,24.84517308,84.7280451091,5.98345056,1.74517308,6.232761,75.02,23.1,78.4959260089,128.96
2020-03-23 11:00:00,69.6800832,44.8471076,82.8648119219,6.7100832,1.9571076,6.98967,62.97,42.89,76.1890608946,132.13,71.3500832,17.9571076,73.5750778865,6.7100832,1.9571076,6.98967,64.64,16.0,66.5907621221,131.79,80.9800832,24.7671076,84.682840611,6.7100832,1.9571076,6.98967,74.27,22.81,77.6938157127,128.9
2020-03-23 11:30:00,69.68754592,44.69386756,82.7882591544,6.52754592,1.9038675600000001,6.799527,63.16,42.79,76.290036702,131.99,71.37754592,17.96386756,73.6033599727,6.52754592,1.9038675600000001,6.799527,64.85,16.06,66.8090270847,131.71,81.01754592,24.61386756,84.673993783,6.52754592,1.9038675600000001,6.799527,74.49,22.71,77.8749266452,128.77
2020-03-23 12:00:00,69.30894463999999,44.46927552,82.3483228268,6.40894464,1.86927552,6.675984,62.9,42.6,75.9682170384,132.1,70.97894464,18.28927552,73.2973954602,6.40894464,1.86927552,6.675984,64.57,16.42,66.6250801125,131.74,80.59894464,24.27927552,84.176440272,6.40894464,1.86927552,6.675984,74.19,22.41,77.5007367707,128.84
2020-03-23 12:30:00,69.42868448,44.63169964,82.5368453564,6.82868448,1.99169964,7.113213,62.6,42.64,75.7425217431,132.1,71.11868448,18.43169964,73.4683253776,6.82868448,1.99169964,7.113213,64.29,16.44,66.3587047794,131.77,80.66868448,24.40169964,84.2785832881,6.82868448,1.99169964,7.113213,73.84,22.41,77.1657547102,128.84
2020-03-23 13:00:00,69.24865472,45.51044096,82.8648080726,6.61865472,1.9304409599999999,6.894432,62.63,43.58,76.3002837478,132.76,70.92865472,17.86044096,73.1428015028,6.61865472,1.9304409599999999,6.894432,64.31,15.93,66.2536112223,132.15,80.49865472,25.24044096,84.3629851984,6.61865472,1.9304409599999999,6.894432,73.88,23.31,77.4700619594,129.52
2020-03-23 13:30:00,68.64214144,46.01020792,82.6358446094,6.41214144,1.87020792,6.679314,62.23,44.14,76.2949048102,132.98,70.33214144,17.35020792,72.4405952102,6.41214144,1.87020792,6.679314,63.92,15.48,65.7677489352,132.28,79.84214144,25.66020792,83.8642583001,6.41214144,1.87020792,6.679314,73.43,23.79,77.1876220647,129.72
2020-03-23 14:00:00,66.95162208,46.97505644,81.7873806078,6.29162208,1.83505644,6.553773,60.66,45.14,75.6125333526,133.24,68.62162208,16.55505644,70.5903457324,6.29162208,1.83505644,6.553773,62.33,14.72,64.0445727599,132.45,77.77162208,25.26505644,81.7725398766,6.29162208,1.83505644,6.553773,71.48,23.43,75.2220399883,129.82
2020-03-23 14:30:00,65.38066304,47.12477672,80.5938935681,6.29066304,1.83477672,6.552774,59.09,45.29,74.4500651444,133.32,67.04066304,16.59477672,69.0640073789,6.29066304,1.83477672,6.552774,60.75,14.76,62.517358389500004,132.5,75.96066304,25.35477672,80.080503445,6.29066304,1.83477672,6.552774,69.67,23.52,73.5329810357,129.96
2020-03-23 15:00:00,64.53607808,46.79218944,79.7145806395,5.83607808,1.7021894400000002,6.079248,58.7,45.09,74.0189036666,133.52,66.18607808,16.90218944,68.3101818141,5.83607808,1.7021894400000002,6.079248,60.35,15.2,62.2347370847,132.64,75.26607808,26.68218944,79.8556306271,5.83607808,1.7021894400000002,6.079248,69.43,24.98,73.7870266375,130.36
2020-03-23 15:30:00,64.4044704,46.7846372,79.6036311071,5.1244704,1.4946372,5.33799,59.28,45.29,74.6009550877,133.52,66.0644704,16.4246372,68.0755679843,5.1244704,1.4946372,5.33799,60.94,14.93,62.7422385638,132.66,75.4144704,28.1346372,80.4916154397,5.1244704,1.4946372,5.33799,70.29,26.64,75.1689676662,130.49
2020-03-23 16:00:00,64.7185072,46.7108146,79.8146939779,4.2885072,1.2508146,4.467195,60.43,45.46,75.6200800052,133.52,66.3885072,16.0508146,68.3012630745,4.2885072,1.2508146,4.467195,62.1,14.8,63.8392512487,132.64,75.9385072,28.0708146,80.9606540739,4.2885072,1.2508146,4.467195,71.65,26.82,76.5051298934,130.49
2020-03-23 16:30:00,65.03423232,47.12456776,80.3129893605,3.4442323200000002,1.00456776,3.587742,61.59,46.12,76.9440218601,133.52,66.73423232,15.13456776,68.4288894008,3.4442323200000002,1.00456776,3.587742,63.29,14.13,64.8481379841,132.64,76.46423232,28.59456776,81.6359487583,3.4442323200000002,1.00456776,3.587742,73.02,27.59,78.0584940926,130.37
