Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-03-23 17:00:00,66.4506768,46.9151974,81.3432738108,2.5206768,0.7351974,2.625705,63.93,46.18,78.8646771375,133.2,68.1506768,14.5251974,69.6813899675,2.5206768,0.7351974,2.625705,65.63,13.79,67.0631120662,132.4,78.2706768,28.5151974,83.3031531786,2.5206768,0.7351974,2.625705,75.75,27.78,80.6832752186,130.13
2020-03-23 17:30:00,68.6757728,45.7658504,82.5280245281,1.4257728,0.4158504,1.4851800000000002,67.25,45.35,81.1121754116,132.36,70.4157728,14.2658504,71.8463328685,1.4257728,0.4158504,1.4851800000000002,68.99,13.85,70.3664877623,131.85,81.0957728,28.2858504,85.8872149908,1.4257728,0.4158504,1.4851800000000002,79.67,27.87,84.4040626984,129.44
2020-03-23 18:00:00,70.74705216,45.37955688,84.0502800231,0.78705216,0.22955688,0.819846,69.96,45.15,83.2641825757,132.21,72.52705216,14.04955688,73.8753229674,0.78705216,0.22955688,0.819846,71.74,13.82,73.0590172395,131.75,83.54705216,27.54955688,87.9720865327,0.78705216,0.22955688,0.819846,82.76,27.32,87.1527394865,129.23
2020-03-23 18:30:00,73.08682272,44.49323996,85.5647828107,0.45682272,0.13323996,0.475857,72.63,44.36,85.105384671,131.83,74.88682272,14.44323996,76.2669220412,0.45682272,0.13323996,0.475857,74.43,14.31,75.7931461281,131.51,86.35682272,26.93323996,90.4593845051,0.45682272,0.13323996,0.475857,85.9,26.8,89.9836096186,128.8
2020-03-23 19:00:00,76.49430528,36.99083904,84.9688231833,0.41430528,0.12083904000000001,0.431568,76.08,36.87,84.5432628895,131.83,77.76430528,7.04083904,78.0823961599,0.41430528,0.12083904000000001,0.431568,77.35,6.92,77.6589267245,131.47,90.61430528,23.34083904,93.5721491068,0.41430528,0.12083904000000001,0.431568,90.2,23.22,93.1407987941,129.14
2020-03-23 19:30:00,75.9627968,37.2774824,84.6165302512,0.40279679999999995,0.1174824,0.41958,75.56,37.16,84.2032018394,133.34,77.0727968,2.4974824,77.1132506442,0.40279679999999995,0.1174824,0.41958,76.67,2.38,76.7069312383,132.53,90.0227968,21.8074824,92.626509339,0.40279679999999995,0.1174824,0.41958,89.62,21.69,92.2073776875,130.54
2020-03-23 20:00:00,72.84399551999999,39.67116536,82.9460610538,0.48399552,0.14116536,0.504162,72.36,39.53,82.4535657203,133.72,73.92399552,0.79116536,73.9282290892,0.48399552,0.14116536,0.504162,73.44,0.65,73.4428764415,132.79,86.09399551999999,21.66116536,88.7771488017,0.48399552,0.14116536,0.504162,85.61,21.52,88.2733396899,130.54
2020-03-23 20:30:00,70.7387808,40.1521444,81.3398414615,0.4187808,0.1221444,0.43623000000000006,70.32,40.03,80.9154082978,133.58,71.7987808,0.5121443999999999,71.800607353,0.4187808,0.1221444,0.43623000000000006,71.38,0.39,71.3810654165,132.71,83.7287808,23.1221444,86.8627785413,0.4187808,0.1221444,0.43623000000000006,83.31,23.0,86.4265937082,130.69
2020-03-23 21:00:00,66.0943952,42.1379486,78.3841552169,0.40439519999999995,0.1179486,0.421245,65.69,42.02,77.9798467554,134.32,67.1343952,2.0379486,67.1653203176,0.40439519999999995,0.1179486,0.421245,66.73,1.92,66.7576160449,133.19,78.3043952,24.4379486,82.0292121102,0.40439519999999995,0.1179486,0.421245,77.9,24.32,81.6080412705,131.46
2020-03-23 21:30:00,63.97110848,42.44990664,76.7743270495,0.41110848,0.11990664000000001,0.428238,63.56,42.33,76.365584526,134.32,64.99110848,2.26990664,65.030736253,0.41110848,0.11990664000000001,0.428238,64.58,2.15,64.6157790327,133.19,75.91110848,25.64990664,80.127486553,0.41110848,0.11990664000000001,0.428238,75.5,25.53,79.6996292338,131.31
2020-03-23 22:00:00,61.22334624,44.13055932,75.4705531364,0.41334624000000003,0.12055932,0.430569,60.81,44.01,75.0648799373,135.11,62.24334624,3.51055932,62.342266384,0.41334624000000003,0.12055932,0.430569,61.83,3.39,61.9228633059,133.75,72.63334624,26.15055932,77.1975047444,0.41334624000000003,0.12055932,0.430569,72.22,26.03,76.7677621141,132.0
2020-03-23 22:30:00,57.16462496,46.93093228,73.9615221009,0.41462496,0.12093228,0.431901,56.75,46.81,73.5645199808,136.62,58.17462496,5.43093228,58.4275792299,0.41462496,0.12093228,0.431901,57.76,5.31,58.0035662697,134.76,67.76462496,26.86093228,72.8941292487,0.41462496,0.12093228,0.431901,67.35,26.74,72.4641297471,133.33
2020-03-23 23:00:00,53.39850112,48.33039616,72.0224070331,0.37850112,0.11039616000000001,0.39427199999999996,53.02,48.22,71.6679063459,137.27,54.37850112,6.48039616,54.7632807495,0.37850112,0.11039616000000001,0.39427199999999996,54.0,6.37,54.3744140198,135.17,63.29850112,27.32039616,68.9427609715,0.37850112,0.11039616000000001,0.39427199999999996,62.92,27.21,68.551517124,134.01
2020-03-23 23:30:00,49.87818144,48.39030292,69.4942760265,0.37818144000000004,0.11030292,0.393939,49.5,48.28,69.1462826188,137.27,50.82818144,6.49030292,51.240882706,0.37818144000000004,0.11030292,0.393939,50.45,6.38,50.8518131437,135.22,59.38818144,29.28030292,66.2139882037,0.37818144000000004,0.11030292,0.393939,59.01,29.17,65.826051074,134.46
2020-03-24 00:00:00,47.2972224,50.1700232,68.9496807436,0.37722239999999996,0.1100232,0.39294,46.92,50.06,68.6111506972,137.43,48.3472224,6.6400232,48.8010637373,0.37722239999999996,0.1100232,0.39294,47.97,6.53,48.4124136973,135.29,56.3872224,31.2700232,64.4773851898,0.37722239999999996,0.1100232,0.39294,56.01,31.16,64.0941939648,134.58
2020-03-24 00:30:00,47.23498464,56.18937052,73.4056478302,0.37498464,0.10937052,0.390609,46.86,56.08,73.0809551114,136.09,48.75498464,6.55937052,49.1942462984,0.37498464,0.10937052,0.390609,48.38,6.45,48.8080618341,134.4,56.08498464,35.54937052,66.40243404,0.37498464,0.10937052,0.390609,55.71,35.44,66.0272496777,133.03
2020-03-24 01:00:00,50.18754208,55.36011644,74.7230344156,0.37754208,0.11011644,0.393273,49.81,55.25,74.3881616926,135.6,51.74754208,6.93011644,52.209526192,0.37754208,0.11011644,0.393273,51.37,6.82,51.8207419862,134.07,59.52754208,34.76011644,68.9332572929,0.37754208,0.11011644,0.393273,59.15,34.65,68.5517687591,132.37
2020-03-24 01:30:00,52.15658304,55.06983672,75.8485073734,0.37658304000000004,0.10983672,0.39227399999999996,51.78,54.96,75.5100655542,135.74,53.74658304,7.32983672,54.2440936399,0.37658304000000004,0.10983672,0.39227399999999996,53.37,7.22,53.8561537802,134.15,61.85658304,34.33983672,70.7492844582,0.37658304000000004,0.10983672,0.39227399999999996,61.48,34.23,70.3667769619,132.37
2020-03-24 02:00:00,51.36658304,55.58983672,75.6885447063,0.37658304000000004,0.10983672,0.39227399999999996,50.99,55.48,75.3525746076,136.3,52.94658304,7.31983672,53.4501699269,0.37658304000000004,0.10983672,0.39227399999999996,52.57,7.21,53.062123968,134.52,60.88658304,34.34983672,69.9077054192,0.37658304000000004,0.10983672,0.39227399999999996,60.51,34.24,69.5258060004,132.97
2020-03-24 02:30:00,50.24594368,56.19965024,75.3860434258,0.37594368,0.10965024,0.39160799999999996,49.87,56.09,75.0540138833,136.47,51.82594368,6.90965024,52.2845264372,0.37594368,0.10965024,0.39160799999999996,51.45,6.8,51.8974228647,134.65,59.76594368,34.02965024,68.774887273,0.37594368,0.10965024,0.39160799999999996,59.39,33.92,68.3939946194,133.09
2020-03-24 03:00:00,49.2172224,56.2200232,74.7196492857,0.37722239999999996,0.1100232,0.39294,48.84,56.11,74.3886933613,136.47,50.7872224,6.9800232,51.2646338422,0.37722239999999996,0.1100232,0.39294,50.41,6.87,50.8759766491,134.62,58.2872224,33.8600232,67.4084673184,0.37722239999999996,0.1100232,0.39294,57.91,33.75,67.0270885538,133.02
2020-03-24 03:30:00,48.68713248,56.90291364,74.8891076849,0.38713248,0.11291364,0.403263,48.3,56.79,74.5519557088,137.15,50.25713248,6.75291364,50.7087882693,0.38713248,0.11291364,0.403263,49.87,6.64,50.3101033591,135.08,57.68713248,34.45291364,67.1923248002,0.38713248,0.11291364,0.403263,57.3,34.34,66.8021376903,133.7
2020-03-24 04:00:00,47.9384112,53.6132866,71.9199260875,0.38841119999999996,0.1132866,0.404595,47.55,53.5,71.5768992064,137.02,49.4784112,9.9432866,50.4676344134,0.38841119999999996,0.1132866,0.404595,49.09,9.83,50.0645283609,135.01,56.1284112,41.3032866,69.6875887644,0.38841119999999996,0.1132866,0.404595,55.74,41.19,69.3077463203,133.4
2020-03-24 04:30:00,48.03814144,50.72195792,69.8597169208,0.41814144000000003,0.12195792,0.435564,47.62,50.6,69.4839866444,136.41,49.58814144,12.38195792,51.1106315105,0.41814144000000003,0.12195792,0.435564,49.17,12.26,50.6754033038,134.58,55.64814144,45.49195792,71.8765182874,0.41814144000000003,0.12195792,0.435564,55.23,45.37,71.4757987014,132.54
2020-03-24 05:00:00,47.4787808,50.9121444,69.6152359305,0.4187808,0.1221444,0.43623000000000006,47.06,50.79,69.2406506324,136.28,49.0087808,12.0821444,50.4761211743,0.4187808,0.1221444,0.43623000000000006,48.59,11.96,50.0402807746,134.51,54.9287808,45.1921444,71.1301685338,0.4187808,0.1221444,0.43623000000000006,54.51,45.07,70.7293786202,132.42
2020-03-24 05:30:00,48.71165792,49.42298356,69.3934933642,0.42165792,0.12298356,0.439227,48.29,49.3,69.0102463407,135.51,50.25165792,12.99298356,51.9042073969,0.42165792,0.12298356,0.439227,49.83,12.87,51.4651901774,134.02,56.47165792,44.97298356,72.1915327343,0.42165792,0.12298356,0.439227,56.05,44.85,71.7852700768,131.72
2020-03-24 06:00:00,49.65627328,48.95016304,69.7270674681,0.44627328,0.13016304,0.464868,49.21,48.82,69.3182263189,134.83,51.19627328,12.84016304,52.7818925831,0.44627328,0.13016304,0.464868,50.75,12.71,52.3173642302,133.59,57.44627328,43.63016304,72.1364362903,0.44627328,0.13016304,0.464868,57.0,43.5,71.7025104163,130.96
2020-03-24 06:30:00,53.24437504,46.18044272,70.4811802059,0.58437504,0.17044272,0.6087239999999999,52.66,46.01,69.9285042025,133.84,54.80437504,14.88044272,56.7886176894,0.58437504,0.17044272,0.6087239999999999,54.22,14.71,56.18000089,132.93,61.73437504,42.66044272,75.0402987377,0.58437504,0.17044272,0.6087239999999999,61.15,42.49,74.4628941151,130.24
2020-03-24 07:00:00,56.76976928,44.99701604,72.4398934056,0.94976928,0.27701604,0.989343,55.82,44.72,71.5244769292,133.49,58.37976928,16.02701604,60.5397613501,0.94976928,0.27701604,0.989343,57.43,15.75,59.5505449177,132.71,65.72976928,41.25701604,77.6050510091,0.94976928,0.27701604,0.989343,64.78,40.98,76.6538244317,129.78
2020-03-24 07:30:00,60.0173712,44.6763166,74.8201718168,1.4273712,0.4163166,1.486845,58.59,44.26,73.4284393134,132.99,61.6373712,16.1363166,63.7145685214,1.4273712,0.4163166,1.486845,60.21,15.72,62.2283094741,132.38,69.1673712,38.8363166,79.3245531079,1.4273712,0.4163166,1.486845,67.74,38.42,77.8768515029,129.06
2020-03-24 08:00:00,61.95162592,43.36505756,75.6209770587,2.45162592,0.71505756,2.553777,59.5,42.65,73.2070522559,132.47,63.601625920000004,17.63505756,66.0012278281,2.45162592,0.71505756,2.553777,61.15,16.92,63.447686325,132.0,71.29162592,38.03505756,80.8032272246,2.45162592,0.71505756,2.553777,68.84,37.32,78.3053510304,128.54
2020-03-24 08:30:00,63.7393072,41.9677146,76.3150597922,3.4893072,1.0177146,3.634695,60.25,40.95,72.8489190036,132.08,65.3793072,19.3277146,68.1763475233,3.4893072,1.0177146,3.634695,61.89,18.31,64.5416780073,131.81,73.3593072,38.3577146,82.782257895,3.4893072,1.0177146,3.634695,69.87,37.34,79.2217930875,128.43
2020-03-24 09:00:00,64.82291264,40.93584952,76.6665101531,4.44291264,1.29584952,4.6280339999999995,60.38,39.64,72.2293153782,132.15,66.48291264,20.99584952,69.7194619182,4.44291264,1.29584952,4.6280339999999995,62.04,19.7,65.0926386007,131.86,74.57291264,38.59584952,83.9687971796,4.44291264,1.29584952,4.6280339999999995,70.13,37.3,79.4324045966,128.55
2020-03-24 09:30:00,64.60960512,41.20696816,76.6316859967,5.26960512,1.53696816,5.489172,59.34,39.67,71.3788799296,132.24,66.24960512,21.22696816,69.5671931001,5.26960512,1.53696816,5.489172,60.98,19.69,64.0800788077,131.98,74.17960512,38.87696816,83.7498207107,5.26960512,1.53696816,5.489172,68.91,37.34,78.3764231131,128.71
2020-03-24 10:00:00,64.31386048,41.19904264,76.3782283396,5.65386048,1.64904264,5.889438,58.66,39.55,70.7474246881,132.5,65.95386048,21.60904264,69.4036197617,5.65386048,1.64904264,5.889438,60.3,19.96,63.5176479413,132.14,73.76386048,38.82904264,83.3594725586,5.65386048,1.64904264,5.889438,68.11,37.18,77.5971938926,129.04
2020-03-24 10:30:00,63.49162208,42.34505644,76.3170353149,6.29162208,1.83505644,6.553773,57.2,40.51,70.0920830051,133.06,65.11162208,21.25505644,68.4930708478,6.29162208,1.83505644,6.553773,58.82,19.42,61.9429479441,132.46,72.60162208,38.57505644,82.2133231782,6.29162208,1.83505644,6.553773,66.31,36.74,75.8079395578,129.41
2020-03-24 11:00:00,63.36362976,41.55605868,75.7750327574,6.6036297600000005,1.9260586800000001,6.878781,56.76,39.63,69.2259669488,132.57,64.96362976,21.67605868,68.4844851882,6.6036297600000005,1.9260586800000001,6.878781,58.36,19.75,61.6112984768,132.1,72.49362976,39.20605868,82.4162689825,6.6036297600000005,1.9260586800000001,6.878781,65.89,37.28,75.7052871337,129.05
2020-03-24 11:30:00,62.9282448,41.5865714,75.4281573049,6.9482448,2.0265714,7.237755,55.98,39.56,68.5474580127,132.57,64.5282448,21.8865714,68.1389491012,6.9482448,2.0265714,7.237755,57.58,19.86,60.9087514237,132.1,71.9482448,39.2265714,81.9467743941,6.9482448,2.0265714,7.237755,65.0,37.2,74.8921891788,129.05
2020-03-24 12:00:00,62.73051232,41.32848276,75.1209735239,7.16051232,2.08848276,7.458867,55.57,39.24,68.0279538131,132.57,64.33051232,22.40848276,68.121618558,7.16051232,2.08848276,7.458867,57.17,20.32,60.67381066,132.07,71.67051232,38.88848276,81.5412559848,7.16051232,2.08848276,7.458867,64.51,36.8,74.268298082,129.05
2020-03-24 12:30:00,62.95924352,41.62852936,75.4771541679,7.22924352,2.10852936,7.530462,55.73,39.52,68.320299326,132.57,64.55924352,22.06852936,68.2269441789,7.22924352,2.10852936,7.530462,57.33,19.96,60.705275718,132.04,71.92924352,39.23852936,81.935817929,7.22924352,2.10852936,7.530462,64.7,37.13,74.5970971285,129.05
2020-03-24 13:00:00,62.41992288,42.11706084,75.3000238124,7.18992288,2.09706084,7.489503,55.23,40.02,68.2052292717,132.82,64.01992288,21.75706084,67.6159760852,7.18992288,2.09706084,7.489503,56.83,19.66,60.1345532951,132.17,71.29992288,39.58706084,81.5525253358,7.18992288,2.09706084,7.489503,64.11,37.49,74.2670330631,129.21
2020-03-24 13:30:00,61.57800512,43.12316816,75.176182044,6.86800512,2.00316816,7.154172,54.71,41.12,68.4400357978,133.21,63.16800512,20.84316816,66.5179263792,6.86800512,2.00316816,7.154172,56.3,18.84,59.3686415543,132.42,70.27800512,39.36316816,80.5509590957,6.86800512,2.00316816,7.154172,63.41,37.36,73.5975386817,129.46
2020-03-24 14:00:00,60.1702032,43.4021426,74.1902913824,6.5902031999999995,1.9221426,6.864795,53.58,41.48,67.7599203069,133.41,61.7602032,20.5921426,65.1026807141,6.5902031999999995,1.9221426,6.864795,55.17,18.67,58.2434356816,132.54,68.7002032,39.6821426,79.3371940583,6.5902031999999995,1.9221426,6.864795,62.11,37.76,72.6874796647,129.71
2020-03-24 14:30:00,58.87250144,43.48531292,73.1911460872,6.05250144,1.76531292,6.304689,52.82,41.72,67.3090692255,133.81,60.45250144,20.63531292,63.8773909115,6.05250144,1.76531292,6.304689,54.4,18.87,57.5798306701,132.79,67.36250144,40.56531292,78.633651909,6.05250144,1.76531292,6.304689,61.31,38.8,72.5558826009,130.28
2020-03-24 15:00:00,58.14633824,44.15976532,73.0142556207,5.41633824,1.57976532,5.642019,52.73,42.58,67.7754328647,134.15,59.72633824,19.86976532,62.9447619221,5.41633824,1.57976532,5.642019,54.31,18.29,57.3070693719,133.0,66.56633824,40.739765320000004,78.0436151457,5.41633824,1.57976532,5.642019,61.15,39.16,72.6142417161,130.6
2020-03-24 15:30:00,58.16137376,44.32790068,73.1280259295,4.86137376,1.41790068,5.063931,53.3,42.91,68.4262968456,133.72,59.74137376,19.00790068,62.6923601964,4.86137376,1.41790068,5.063931,54.88,17.59,57.6300485858,132.72,66.60137376,40.11790068,77.7508131256,4.86137376,1.41790068,5.063931,61.74,38.7,72.8664367181,130.04
2020-03-24 16:00:00,59.90295296,43.77086128,74.190646786,4.08295296,1.19086128,4.253076,55.82,42.58,70.2063301989,133.48,61.51295296,18.87086128,64.3424648837,4.08295296,1.19086128,4.253076,57.43,17.68,60.089826926,132.54,68.75295296,39.52086128,79.3023771209,4.08295296,1.19086128,4.253076,64.67,38.33,75.1757793441,129.8
2020-03-24 16:30:00,60.27616064,43.95221352,74.599012157,3.19616064,0.93221352,3.329334,57.08,43.02,71.4761974366,133.11,61.90616064,17.80221352,64.4149946161,3.19616064,0.93221352,3.329334,58.71,16.87,61.085685721,132.32,69.37616064,40.23221352,80.1977722251,3.19616064,0.93221352,3.329334,66.18,39.3,76.9693601377,129.4
2020-03-24 17:00:00,61.61151616,42.93710888,75.0970987622,2.32151616,0.67710888,2.418246,59.29,42.26,72.809420407,132.3,63.25151616,17.52710888,65.635004702,2.32151616,0.67710888,2.418246,60.93,16.85,63.2169866413,131.77,71.26151616,41.10710888,82.2678435714,2.32151616,0.67710888,2.418246,68.94,40.43,79.9206387612,128.79
2020-03-24 17:30:00,64.5547936,42.0680648,77.0522125105,1.6047935999999998,0.4680648,1.6716600000000001,62.95,41.6,75.4537109757,132.07,66.2347936,17.9580648,68.6260881487,1.6047935999999998,0.4680648,1.6716600000000001,64.63,17.49,66.9547384432,131.62,74.7547936,39.9980648,84.7828069477,1.6047935999999998,0.4680648,1.6716600000000001,73.15,39.53,83.1477203536,128.53
2020-03-24 18:00:00,66.64898016,41.95053588,78.7523588027,0.85898016,0.25053588,0.894771,65.79,41.7,77.8923237553,132.25,68.37898016,17.75053588,70.6453569016,0.85898016,0.25053588,0.894771,67.52,17.5,69.7509885235,131.75,77.24898016,39.28053588,86.6623645811,0.85898016,0.25053588,0.894771,76.39,39.03,85.7832909138,128.66
2020-03-24 18:30:00,68.92408544,41.07827492,80.2368632497,0.47408544,0.13827492,0.493839,68.45,40.94,79.7589248925,131.5,70.65408544,17.74827492,72.8491664468,0.47408544,0.13827492,0.493839,70.18,17.61,72.3556804957,131.27,79.86408544,38.05827492,88.4686635654,0.47408544,0.13827492,0.493839,79.39,37.92,87.9812394775,127.91
2020-03-24 19:00:00,72.76462496,29.10093228,78.3680732514,0.41462496,0.12093228,0.431901,72.35,28.98,77.938199235,134.1,73.33462496,8.56093228,73.8326267955,0.41462496,0.12093228,0.431901,72.92,8.44,73.406811673,132.99,84.65462496,27.30093228,88.9479984624,0.41462496,0.12093228,0.431901,84.24,27.18,88.5162696909,130.54
2020-03-24 19:30:00,72.03991968,28.20664324,77.3651391156,0.39991968,0.11664324000000001,0.416583,71.64,28.09,76.9502287196,135.86,72.42991968,7.92664324,72.8623698345,0.39991968,0.11664324000000001,0.416583,72.03,7.8100000000000005,72.4521704299,134.2,83.99991968,27.75664324,88.4670432997,0.39991968,0.11664324000000001,0.416583,83.6,27.64,88.050721746,132.37
2020-03-24 20:00:00,68.70023936,29.70673648,74.8479330404,0.40023936,0.11673648,0.416916,68.3,29.59,74.4342535396,136.56,69.07023936,9.22673648,69.6837903053,0.40023936,0.11673648,0.416916,68.67,9.11,69.2716464363,134.65,80.15023936,29.35673648,85.3573596488,0.40023936,0.11673648,0.416916,79.75,29.24,84.9413921478,133.04
2020-03-24 20:30:00,66.14311648,31.40757564,73.2212241448,0.40311648,0.11757564000000001,0.419913,65.74,31.29,72.8066734579,136.05,66.51311648,11.08757564,67.4309201884,0.40311648,0.11757564000000001,0.419913,66.11,10.97,67.0139761542,134.35,76.97311648,29.02757564,82.2645780891,0.40311648,0.11757564000000001,0.419913,76.57,28.91,81.8459100994,132.37
2020-03-24 21:00:00,62.86375584,32.11776212,70.5932181014,0.40375584000000003,0.11776212,0.420579,62.46,32.0,70.180136791,135.92,63.23375584,11.81776212,64.3285891277,0.40375584000000003,0.11776212,0.420579,62.83,11.7,63.9100844938,134.24,73.21375584,30.28776212,79.2313232152,0.40375584000000003,0.11776212,0.420579,72.81,30.17,78.8132285851,132.27
2020-03-24 21:30:00,60.07951008,33.26944044,68.6760744266,0.40951008,0.11944044000000001,0.426573,59.67,33.15,68.2600278347,136.69,60.44951008,12.71944044,61.7731934905,0.40951008,0.11944044000000001,0.426573,60.04,12.6,61.3478736388,134.79,69.91951008,30.74944044,76.3823669259,0.40951008,0.11944044000000001,0.426573,69.51,30.63,75.9594431259,133.48
2020-03-24 22:00:00,56.74110848,33.94990664,66.1222319073,0.41110848,0.11990664000000001,0.428238,56.33,33.83,65.707973641,137.05,57.11110848,13.30990664,58.6415580163,0.41110848,0.11990664000000001,0.428238,56.7,13.19,58.2139682551,135.02,66.22110848,32.70990664,73.859144327,0.41110848,0.11990664000000001,0.428238,65.81,32.59,73.4374849787,133.78
2020-03-24 22:30:00,52.97270688,34.91037284,63.4416409468,0.41270688,0.12037284000000001,0.429903,52.56,34.79,63.0309265361,137.56,53.34270688,14.11037284,55.1774138481,0.41270688,0.12037284000000001,0.429903,52.93,13.99,54.7476483513,135.38,61.94270688,34.66037284,70.9805634032,0.41270688,0.12037284000000001,0.429903,61.53,34.54,70.5616928652,134.48
2020-03-24 23:00:00,49.36977984,39.97076912,63.521945385,0.37977984000000004,0.11076912,0.39560399999999996,48.99,39.86,63.1572616569,137.28,50.05977984,7.37076912,50.5995039012,0.37977984000000004,0.11076912,0.39560399999999996,49.68,7.26,50.207668737,135.2,57.63977984,38.50076912,69.3156074981,0.37977984000000004,0.11076912,0.39560399999999996,57.26,38.39,68.938376105,134.04
2020-03-24 23:30:00,46.17626336,43.19974348,63.2334178629,0.37626336,0.10974348,0.391941,45.8,43.09,62.883925609,135.83,47.09626336,2.16974348,47.1462173376,0.37626336,0.10974348,0.391941,46.72,2.06,46.7653931877,134.26,53.81626336,41.52974348,67.9772741109,0.37626336,0.10974348,0.391941,53.44,41.42,67.6124988445,132.48
2020-03-25 00:00:00,44.22754208,44.32011644,62.612684016,0.37754208,0.11011644,0.393273,43.85,44.21,62.2683434821,136.74,45.12754208,2.77011644,45.2124827816,0.37754208,0.11011644,0.393273,44.75,2.66,44.8289872739,134.85,51.43754208,41.29011644,65.9597941997,0.37754208,0.11011644,0.393273,51.06,41.18,65.5966157664,133.58
2020-03-25 00:30:00,44.3968128,44.2928204,62.7130841674,0.38681279999999996,0.1128204,0.40293,44.01,44.18,62.3598628927,137.11,45.3068128,2.4328203999999998,45.3720828395,0.38681279999999996,0.1128204,0.40293,44.92,2.32,44.9798710536,135.1,51.6368128,41.1828204,66.0483545006,0.38681279999999996,0.1128204,0.40293,51.25,41.07,65.6757748336,133.78
2020-03-25 01:00:00,47.3368128,43.1328204,64.0407217458,0.38681279999999996,0.1128204,0.40293,46.95,43.02,63.6790617079,136.18,48.2468128,1.7628203999999998,48.2790066294,0.38681279999999996,0.1128204,0.40293,47.86,1.65,47.8884338854,134.49,55.0868128,40.5228204,68.3860798528,0.38681279999999996,0.1128204,0.40293,54.7,40.41,68.007779702,132.98
2020-03-25 01:30:00,49.40608352,42.95552436,65.468604398,0.39608352,0.11552436,0.412587,49.01,42.84,65.0941295356,136.48,50.33608352,1.46552436,50.3574132158,0.39608352,0.11552436,0.412587,49.94,1.35,49.958243564,134.68,57.45608352,39.98552436,70.0003120836,0.39608352,0.11552436,0.412587,57.06,39.87,69.6093420454,133.18
2020-03-25 02:00:00,48.4127968,43.4274824,65.0364906925,0.40279679999999995,0.1174824,0.41958,48.01,43.31,64.6584580701,136.91,49.3527968,1.6974824,49.3819805038,0.40279679999999995,0.1174824,0.41958,48.95,1.58,48.975492851,134.98,56.2827968,40.1774824,69.1518857851,0.40279679999999995,0.1174824,0.41958,55.88,40.06,68.7559306533,133.44
2020-03-25 02:30:00,47.52709248,43.81456864,64.6416347621,0.42709248,0.12456864000000001,0.444888,47.1,43.69,64.2434907209,137.37,48.46709248,1.81456864,48.5010485744,0.42709248,0.12456864000000001,0.444888,48.04,1.69,48.0697170784,135.29,55.25709248,40.56456864,68.5480160055,0.42709248,0.12456864000000001,0.444888,54.83,40.44,68.1301878759,133.86
2020-03-25 03:00:00,46.62330624,43.89221432,64.0332660627,0.45330624,0.13221432,0.472194,46.17,43.76,63.6129428654,137.44,47.54330624,1.84221432,47.5789840353,0.45330624,0.13221432,0.472194,47.09,1.71,47.1210377645,135.32,54.18330624,40.66221432,67.743976474,0.45330624,0.13221432,0.472194,53.73,40.53,67.3022570201,133.86
2020-03-25 03:30:00,45.99586368,43.71296024,63.4542541412,0.45586368,0.13296024,0.474858,45.54,43.58,63.0325947427,137.84,46.92586368,1.4329602399999999,46.9477375085,0.45586368,0.13296024,0.474858,46.47,1.3,46.4881802182,135.58,53.57586368,41.47296024,67.7523401819,0.45586368,0.13296024,0.474858,53.12,41.34,67.3106975153,134.37
2020-03-25 04:00:00,44.6047248,51.2284614,67.9259650789,0.4747248,0.13846139999999998,0.494505,44.13,51.09,67.5103325425,137.12,46.0347248,9.8884614,47.0847911355,0.4747248,0.13846139999999998,0.494505,45.56,9.75,46.5915882966,135.12,51.8547248,45.7584614,69.1574238515,0.4747248,0.13846139999999998,0.494505,51.38,45.62,68.7101797407,133.6
2020-03-25 04:30:00,44.15760192,51.67930056,67.9753184156,0.47760192,0.13930056,0.497502,43.68,51.54,67.5597069265,136.39,45.65760192,11.58930056,47.1055039306,0.47760192,0.13930056,0.497502,45.18,11.45,46.6083136361,134.61,51.08760192,46.34930056,68.9797124692,0.47760192,0.13930056,0.497502,50.61,46.21,68.5327381621,132.76
2020-03-25 05:00:00,44.31719232,51.28209776,67.778072308,0.48719232,0.14209776,0.5074919999999999,43.83,51.14,67.3525686221,136.23,45.80719232,11.83209776,47.3106479098,0.48719232,0.14209776,0.5074919999999999,45.32,11.69,46.8034026541,134.53,51.32719232,46.66209776,69.3673701305,0.48719232,0.14209776,0.5074919999999999,50.84,46.52,68.9116535863,132.68
2020-03-25 05:30:00,45.40303648,50.53088564,67.9323643425,0.48303648,0.14088564,0.503163,44.92,50.39,67.5052479441,135.77,46.90303648,12.15088564,48.45140713,0.48303648,0.14088564,0.503163,46.42,12.01,47.9484775566,134.23,52.61303648,46.14088564,69.9793750707,0.48303648,0.14088564,0.503163,52.13,46.0,69.5236427412,132.17
2020-03-25 06:00:00,46.36765184,50.13806512,68.2919080941,0.50765184,0.14806512,0.5288039999999999,45.86,49.99,67.839072075,135.69,47.86765184,12.42806512,49.4547156023,0.50765184,0.14806512,0.5288039999999999,47.36,12.28,48.926148428,134.19,53.73765184,45.88806512,70.6643456471,0.50765184,0.14806512,0.5288039999999999,53.23,45.74,70.1824800075,132.03
2020-03-25 06:30:00,49.61287648,48.16750564,69.1487245884,0.64287648,0.18750564,0.669663,48.97,47.98,68.5575765324,134.71,51.14287648,13.63750564,52.92991002,0.64287648,0.18750564,0.669663,50.5,13.45,52.2604295811,133.55,57.53287648,44.37750564,72.659444554,0.64287648,0.18750564,0.669663,56.89,44.19,72.0362977949,131.08
2020-03-25 07:00:00,52.82184704,47.22428872,70.853941103,1.11184704,0.32428872000000003,1.158174,51.71,46.9,69.8107019016,134.14,54.37184704,14.38428872,56.2423818176,1.11184704,0.32428872000000003,1.158174,53.26,14.06,55.084582235,133.16,61.03184704,42.42428872,74.3283702668,1.11184704,0.32428872000000003,1.158174,59.92,42.1,73.2312528911,130.39
2020-03-25 07:30:00,56.15554272,45.29619996,72.1470076233,1.73554272,0.50619996,1.8078569999999998,54.42,44.79,70.4817742399,133.49,57.73554272,16.07619996,59.9319372149,1.73554272,0.50619996,1.8078569999999998,56.0,15.57,58.1242195647,132.73,64.93554272,42.05619996,77.3650351478,1.73554272,0.50619996,1.8078569999999998,63.2,41.55,75.6349291003,129.91
2020-03-25 08:00:00,58.13356384,44.31645612,73.098970771,2.59356384,0.7564561200000001,2.701629,55.54,43.56,70.5844543791,133.18,59.74356384,17.31645612,62.202516612,2.59356384,0.7564561200000001,2.701629,57.15,16.56,59.50089159,132.53,67.02356384,40.63645612,78.3803526134,2.59356384,0.7564561200000001,2.701629,64.43,39.88,75.7736055629,129.54
2020-03-25 08:30:00,59.57834816,43.61743488,73.8380673839,3.48834816,1.01743488,3.633696,56.09,42.6,70.4332882947,132.61,61.17834816,18.02743488,63.7791399435,3.48834816,1.01743488,3.633696,57.69,17.01,60.1454586814,132.14,68.46834816,39.37743488,78.9841571297,3.48834816,1.01743488,3.633696,64.98,38.36,75.4578690396,128.94
2020-03-25 09:00:00,60.70504064,42.63855352,74.1832070309,4.31504064,1.25855352,4.494834,56.39,41.38,69.9438095903,132.19,62.30504064,19.11855352,65.1723651393,4.31504064,1.25855352,4.494834,57.99,17.86,60.6780001318,131.87,69.68504064,39.25855352,79.9827413476,4.31504064,1.25855352,4.494834,65.37,38.0,75.6124123408,128.62
2020-03-25 09:30:00,60.82148352,43.27584936,74.646178706,4.99148352,1.45584936,5.199462,55.83,41.82,69.7560126441,132.79,62.41148352,19.43584936,65.3677712295,4.99148352,1.45584936,5.199462,57.42,17.98,60.1692346636,132.29,69.63148352,38.74584936,79.6855340688,4.99148352,1.45584936,5.199462,64.64,37.29,74.6248865996,129.09
2020-03-25 10:00:00,60.37512928,43.60899604,74.4775185623,5.58512928,1.62899604,5.817843,54.79,41.98,69.0236517434,133.01,61.97512928,19.57899604,64.9942592481,5.58512928,1.62899604,5.817843,56.39,17.95,59.1779908412,132.41,68.98512928,38.74899604,79.1228965337,5.58512928,1.62899604,5.817843,63.4,37.12,73.4673696276,129.28
2020-03-25 10:30:00,59.89744608,43.90633844,74.2662144054,6.46744608,1.88633844,6.736923,53.43,42.02,67.9738574748,132.88,61.46744608,19.63633844,64.5277670071,6.46744608,1.88633844,6.736923,55.0,17.75,57.7932738301,132.32,68.27744608,39.09633844,78.6786713323,6.46744608,1.88633844,6.736923,61.81,37.21,72.1461031519,129.18
2020-03-25 11:00:00,59.6162768,42.9672474,73.4866301352,6.9162768,2.0172474,7.204455,52.7,40.95,66.7397370387,132.37,61.1562768,20.3772474,64.4617902609,6.9162768,2.0172474,7.204455,54.24,18.36,57.2631399768,131.94,67.9862768,39.6172474,78.6871026578,6.9162768,2.0172474,7.204455,61.07,37.6,71.7168383296,128.82
2020-03-25 11:30:00,59.1584544,43.1320492,73.2126791969,7.1384544,2.0820492,7.43589,52.02,41.05,66.2660010865,132.37,60.7184544,20.3220492,64.0290277016,7.1384544,2.0820492,7.43589,53.58,18.24,56.5995936381,131.94,67.4284544,39.8020492,78.2994226243,7.1384544,2.0820492,7.43589,60.29,37.72,71.1173853569,128.82
2020-03-25 12:00:00,58.80778496,43.22393728,72.9840004788,7.24778496,2.11393728,7.549776,51.56,41.11,65.9428972673,132.37,60.33778496,20.27393728,63.6528147588,7.24778496,2.11393728,7.549776,53.09,18.16,56.1100142577,131.94,66.99778496,39.90393728,77.9809425436,7.24778496,2.11393728,7.549776,59.75,37.79,70.6975713869,128.88
2020-03-25 12:30:00,59.5631296,43.1984128,73.5790002391,7.2631296,2.1184128,7.56576,52.3,41.08,66.5045592422,132.37,61.1031296,20.2684128,64.3770223321,7.2631296,2.1184128,7.56576,53.84,18.15,56.8169701762,131.89,67.8731296,39.8784128,78.721341002,7.2631296,2.1184128,7.56576,60.61,37.76,71.4100112029,128.88
2020-03-25 13:00:00,59.40942336,43.882748480000004,73.8591578488,7.20942336,2.10274848,7.509816,52.2,41.78,66.8611127637,132.76,60.96942336,19.86274848,64.1233137169,7.20942336,2.10274848,7.509816,53.76,17.76,56.6176226982,132.12,67.65942336,39.90274848,78.5495188124,7.20942336,2.10274848,7.509816,60.45,37.8,71.2954591822,129.15
2020-03-25 13:30:00,59.29141152,44.27957836,74.001030667,7.06141152,2.05957836,7.355637,52.23,42.22,67.1602657827,133.14,60.85141152,19.73957836,63.9730039767,7.06141152,2.05957836,7.355637,53.79,17.68,56.6210782306,132.34,67.48141152,39.44957836,78.1665538035,7.06141152,2.05957836,7.355637,60.42,37.39,71.0534200444,129.43
2020-03-25 14:00:00,58.41141184,44.57624512,73.4774432199,6.74141184,1.96624512,7.022304,51.67,42.61,66.9731364056,133.51,59.97141184,19.546245120000002,63.0763500559,6.74141184,1.96624512,7.022304,53.23,17.58,56.0579102358,132.57,66.51141184,39.77624512,77.4978553303,6.74141184,1.96624512,7.022304,59.77,37.81,70.7251652525,129.81
2020-03-25 14:30:00,57.1188848,45.1700914,72.8210419994,6.3088847999999995,1.8400914,6.571755,50.81,43.33,66.7768298139,133.89,58.6588848,19.0600914,61.6778067878,6.3088847999999995,1.8400914,6.571755,52.35,17.22,55.1094447441,132.85,65.0688848,40.4300914,76.606475312,6.3088847999999995,1.8400914,6.571755,58.76,38.59,70.298831427,130.22
2020-03-25 15:00:00,55.96674752,45.47030136,72.1098130197,5.72674752,1.67030136,5.965362,50.24,43.8,66.652063734,133.79,57.51674752,18.31030136,60.360942514,5.72674752,1.67030136,5.965362,51.79,16.64,54.3975523346,132.76,63.86674752,40.82030136,75.7974830842,5.72674752,1.67030136,5.965362,58.14,39.15,70.0926679475,130.12
2020-03-25 15:30:00,56.04623872,45.73890296,72.3410541715,5.03623872,1.46890296,5.246082,51.01,44.27,67.5414909519,133.95,57.60623872,17.82890296,60.302143579,5.03623872,1.46890296,5.246082,52.57,16.36,55.0568297307,132.89,64.06623872,41.13890296,76.1373251466,5.03623872,1.46890296,5.246082,59.03,39.67,71.1213737213,130.27
2020-03-25 16:00:00,56.53630944,45.64850692,72.6645750632,4.24630944,1.23850692,4.423239,52.29,44.41,68.6038788991,133.95,58.09630944,17.46850692,60.6657226493,4.24630944,1.23850692,4.423239,53.85,16.23,56.2426475195,132.89,64.76630944,41.06850692,76.6896153277,4.24630944,1.23850692,4.423239,60.52,39.83,72.4506680438,130.27
2020-03-25 16:30:00,58.09367296,45.73107128,73.9337928041,3.36367296,0.98107128,3.503826,54.73,44.75,70.6960776847,133.95,59.68367296,16.87107128,62.0223658379,3.36367296,0.98107128,3.503826,56.32,15.89,58.5186679616,132.89,66.73367296,41.19107128,78.4224933289,3.36367296,0.98107128,3.503826,63.37,40.21,75.0506562263,130.18
2020-03-25 17:00:00,60.20545216,45.18575688,75.2758201191,2.38545216,0.69575688,2.484846,57.82,44.49,72.9555515365,133.46,61.83545216,16.43575688,63.9824761013,2.38545216,0.69575688,2.484846,59.45,15.74,61.4983747753,132.54,69.34545216,40.66575688,80.3896480767,2.38545216,0.69575688,2.484846,66.96,39.97,77.9823217146,129.7
2020-03-25 17:30:00,62.95865984,44.60710912,77.1594908802,1.49865984,0.43710912,1.5611039999999998,61.46,44.17,75.685669053,133.37,64.64865984,16.36710912,66.6883159186,1.49865984,0.43710912,1.5611039999999998,63.15,15.93,65.1282381153,132.47,72.69865984,40.04710912,82.9991933178,1.49865984,0.43710912,1.5611039999999998,71.2,39.61,81.4763284642,129.56
2020-03-25 18:00:00,65.41692224,43.70410232,78.6728814456,0.83692224,0.24410232,0.871794,64.58,43.46,77.8418139563,133.02,67.13692224,16.63410232,69.1668973415,0.83692224,0.24410232,0.871794,66.3,16.39,68.2958424796,132.2,75.64692224,39.07410232,85.1424824427,0.83692224,0.24410232,0.871794,74.81,38.83,84.2870393358,129.26
2020-03-25 18:30:00,67.1442752,43.3729136,79.9347441748,0.5242751999999999,0.15291359999999998,0.54612,66.62,43.22,79.411540723,132.82,68.8942752,16.6029136,70.8666204594,0.5242751999999999,0.15291359999999998,0.54612,68.37,16.45,70.3211163165,132.1,77.7042752,38.7529136,86.8316917769,0.5242751999999999,0.15291359999999998,0.54612,77.18,38.6,86.2943358512,129.26
2020-03-25 19:00:00,69.9891504,42.4110022,81.8362650744,0.4491504,0.13100219999999999,0.467865,69.54,42.28,81.384335102,132.59,71.7691504,17.2910022,73.8226909982,0.4491504,0.13100219999999999,0.467865,71.32,17.16,73.3553542695,131.95,81.0691504,38.4210022,89.7127669656,0.4491504,0.13100219999999999,0.467865,80.62,38.29,89.2508179234,128.88
2020-03-25 19:30:00,70.47453504,42.47382272,82.2841765199,0.42453504000000003,0.12382272,0.442224,70.05,42.35,81.8567346038,132.53,72.27453504,17.18382272,74.289246722,0.42453504000000003,0.12382272,0.442224,71.85,17.06,73.8475869613,131.93,81.65453504,38.65382272,90.341469456,0.42453504000000003,0.12382272,0.442224,81.23,38.53,89.9048040986,128.66
2020-03-25 20:00:00,67.30910048,43.76223764,80.2847958874,0.41910048,0.12223764000000001,0.436563,66.89,43.64,79.8668999023,132.62,69.07910048,15.93223764,70.8925829643,0.41910048,0.12223764000000001,0.436563,68.66,15.81,70.4567363706,131.98,77.93910048,39.54223764,87.3961780698,0.41910048,0.12223764000000001,0.436563,77.52,39.42,86.9671593189,128.66
2020-03-25 20:30:00,65.24183776,44.63720268,79.0504728474,0.40183776,0.11720268,0.418581,64.84,44.52,78.6527558322,132.72,66.97183776,15.13720268,68.6612114511,0.40183776,0.11720268,0.418581,66.57,15.02,68.2434267897,132.07,75.55183776,40.31720268,85.6361899015,0.40183776,0.11720268,0.418581,75.15,40.2,85.2265363605,129.01
2020-03-25 21:00:00,62.16247712,45.63738916,77.1164369706,0.40247712,0.11738916,0.419247,61.76,45.52,76.7226694009,133.1,63.86247712,14.52738916,65.4939769728,0.40247712,0.11738916,0.419247,63.46,14.41,65.0754923147,132.33,71.97247712,41.40738916,83.033784328,0.40247712,0.11738916,0.419247,71.57,41.29,82.6264424988,129.4
2020-03-25 21:30:00,59.76823136,46.63906748,75.8118994308,0.40823136,0.11906748,0.425241,59.36,46.52,75.4169742167,133.69,61.45823136,14.10906748,63.0569582763,0.40823136,0.11906748,0.425241,61.05,13.99,62.6324404762,132.76,69.21823136,42.48906748,81.2187441908,0.40823136,0.11906748,0.425241,68.81,42.37,80.8086195897,129.91
2020-03-25 22:00:00,56.3607888,48.7398134,74.5124682481,0.41078879999999995,0.1198134,0.427905,55.95,48.62,74.1235920608,134.58,58.0107888,12.7898134,59.4039640429,0.41078879999999995,0.1198134,0.427905,57.6,12.67,58.9770201011,133.37,65.1007888,42.7198134,77.865879301,0.41078879999999995,0.1198134,0.427905,64.69,42.6,77.456801509,130.51
2020-03-25 22:30:00,52.67014944,49.08962692,71.9995563401,0.41014944000000003,0.11962692,0.427239,52.26,48.97,71.6182134656,134.24,54.28014944,12.22962692,55.6407979618,0.41014944000000003,0.11962692,0.427239,53.87,12.11,55.21439124,133.17,60.90014944,43.86962692,75.0557950322,0.41014944000000003,0.11962692,0.427239,60.49,43.75,74.6532156039,130.28
2020-03-25 23:00:00,49.31626336,50.33974348,70.471154421,0.37626336,0.10974348,0.391941,48.94,50.23,70.1297119629,134.65,50.86626336,11.21974348,52.088956526,0.37626336,0.10974348,0.391941,50.49,11.11,51.6978935741,133.44,56.94626336,44.50974348,72.2772037044,0.37626336,0.10974348,0.391941,56.57,44.4,71.9133151788,130.62
2020-03-25 23:30:00,46.31498464,50.73937052,68.6990649352,0.37498464,0.10937052,0.390609,45.94,50.63,68.3657845709,134.53,47.82498464,10.74937052,49.018140748,0.37498464,0.10937052,0.390609,47.45,10.64,48.6283055432,133.36,53.46498464,45.03937052,69.9074350795,0.37498464,0.10937052,0.390609,53.09,44.93,69.5503630472,130.48
2020-03-26 00:00:00,44.36530432,51.03946376,67.6262307712,0.37530432,0.10946376000000001,0.39094199999999996,43.99,50.93,67.2977339886,134.95,45.85530432,10.77946376,47.1052626915,0.37530432,0.10946376000000001,0.39094199999999996,45.48,10.67,46.7148723642,133.65,51.30530432,46.15946376,69.0139865968,0.37530432,0.10946376000000001,0.39094199999999996,50.93,46.05,68.6619792899,131.2
2020-03-26 00:30:00,44.43274688,50.59871784,67.3386905304,0.37274688,0.10871784,0.38827799999999996,44.06,50.49,67.0113699308,134.95,45.92274688,11.24871784,47.2803588612,0.37274688,0.10871784,0.38827799999999996,45.55,11.14,46.8924524844,133.65,51.50274688,46.71871784,69.5353976964,0.37274688,0.10871784,0.38827799999999996,51.13,46.61,69.1864798931,131.33
2020-03-26 01:00:00,47.22466496,50.11927728,68.8629866885,0.37466496,0.10927728,0.39027599999999996,46.85,50.01,68.5268020558,134.71,48.72466496,11.50927728,50.0655214591,0.37466496,0.10927728,0.39027599999999996,48.35,11.4,49.6757737735,133.5,54.73466496,46.14927728,71.5935705336,0.37466496,0.10927728,0.39027599999999996,54.36,46.04,71.2368668598,131.05
2020-03-26 01:30:00,48.99466496,49.79927728,69.8601833103,0.37466496,0.10927728,0.39027599999999996,48.62,49.69,69.5197849536,134.64,50.54466496,11.73927728,51.8900162553,0.37466496,0.10927728,0.39027599999999996,50.17,11.63,51.5003475716,133.47,56.79466496,45.79927728,72.960316387,0.37466496,0.10927728,0.39027599999999996,56.42,45.69,72.6002238289,131.05
2020-03-26 02:00:00,48.19466496,50.15927728,69.5606126185,0.37466496,0.10927728,0.39027599999999996,47.82,50.05,69.2225028441,135.05,49.72466496,11.72927728,51.0893164066,0.37466496,0.10927728,0.39027599999999996,49.35,11.62,50.6995749489,133.75,55.86466496,46.15927728,72.4675076852,0.37466496,0.10927728,0.39027599999999996,55.49,46.05,72.1092407393,131.52
2020-03-26 02:30:00,47.42466496,50.36927728,69.1820998545,0.37466496,0.10927728,0.39027599999999996,47.05,50.26,68.8459882637,135.22,48.94466496,11.69927728,50.3234867325,0.37466496,0.10927728,0.39027599999999996,48.57,11.59,49.9336860246,133.88,54.95466496,46.35927728,71.8971333976,0.37466496,0.10927728,0.39027599999999996,54.58,46.25,71.5404703647,131.72
2020-03-26 03:00:00,46.49466496,50.51927728,68.6582205321,0.37466496,0.10927728,0.39027599999999996,46.12,50.41,68.3243916914,135.34,48.00466496,11.66927728,49.4026303972,0.37466496,0.10927728,0.39027599999999996,47.63,11.56,49.0127585431,133.94,53.87466496,46.52927728,71.186046166,0.37466496,0.10927728,0.39027599999999996,53.5,46.42,70.8312529891,131.72
2020-03-26 03:30:00,45.61850112,50.53039616,68.0761968718,0.37850112,0.11039616000000001,0.39427199999999996,45.24,50.42,67.7409329726,135.51,47.13850112,11.83039616,48.600376142,0.37850112,0.11039616000000001,0.39427199999999996,46.76,11.72,48.206389618,134.05,52.91850112,46.96039616,70.7505941197,0.37850112,0.11039616000000001,0.39427199999999996,52.54,46.85,70.3944181026,131.96
2020-03-26 04:00:00,44.76329632,50.70179476,67.6344933397,0.38329632,0.11179476,0.399267,44.38,50.59,67.2973439298,135.89,46.25329632,11.89179476,47.7575355633,0.38329632,0.11179476,0.399267,45.87,11.78,47.358476538,134.3,52.00329632,47.95179476,70.7369595675,0.38329632,0.11179476,0.399267,51.62,47.84,70.3796135255,132.32
2020-03-26 04:30:00,44.49968992,50.50365956,67.3115297102,0.38968992,0.11365956,0.405927,44.11,50.39,66.968979386,135.82,45.989689920000004,12.11365956,47.5583044996,0.38968992,0.11365956,0.405927,45.6,12.0,47.1525184905,134.26,51.67968992,47.713659559999996,70.3376404128,0.38968992,0.11365956,0.405927,51.29,47.6,69.9744531954,132.24
2020-03-26 05:00:00,44.50375584,50.47776212,67.2947899358,0.40375584000000003,0.11776212,0.420579,44.1,50.36,66.9398207347,135.73,45.99375584,12.03776212,47.5429626036,0.40375584000000003,0.11776212,0.420579,45.59,11.92,47.1225476816,134.2,51.69375584,47.71776212,70.3507584507,0.40375584000000003,0.11776212,0.420579,51.29,47.6,69.9744531954,132.06
2020-03-26 05:30:00,45.62407552,50.44785536,68.0186913832,0.40407552,0.11785536,0.420912,45.22,50.33,67.6606037514,135.9,47.12407552,12.21785536,48.6821782916,0.40407552,0.11785536,0.420912,46.72,12.1,48.261458743,134.33,52.93407552,47.03785536,70.8136723241,0.40407552,0.11785536,0.420912,52.53,46.92,70.4335665716,132.06
2020-03-26 06:00:00,46.26229728,50.95317004,68.8216948843,0.42229728,0.12317004000000001,0.439893,45.84,50.83,68.4470196575,136.17,47.76229728,11.91317004,49.2256098171,0.42229728,0.12317004000000001,0.439893,47.34,11.79,48.7860605091,134.51,53.50229728,45.72317004,70.3782927666,0.42229728,0.12317004000000001,0.439893,53.08,45.6,69.9774706602,132.19
2020-03-26 06:30:00,48.87446496,49.09755228,69.2768573552,0.57446496,0.16755228,0.598401,48.3,48.93,68.7534355505,134.97,50.39446496,12.95755228,52.0336454584,0.57446496,0.16755228,0.598401,49.82,12.79,51.4355567677,133.72,56.54446496,44.20755228,71.7745372413,0.57446496,0.16755228,0.598401,55.97,44.04,71.2191161136,131.08
2020-03-26 07:00:00,51.85216672,47.20438196,70.1206165816,1.11216672,0.32438196,1.158507,50.74,46.88,69.0817052482,133.97,53.39216672,14.27438196,55.2673633114,1.11216672,0.32438196,1.158507,52.28,13.95,54.1091572657,133.06,60.03216672,43.87438196,74.3560517609,1.11216672,0.32438196,1.158507,58.92,43.55,73.2677889662,130.2
2020-03-26 07:30:00,54.94780032,45.62769176,71.4223145477,1.87780032,0.54769176,1.956042,53.07,45.08,69.6321139992,133.01,56.49780032,15.36769176,58.5505541479,1.87780032,0.54769176,1.956042,54.62,14.82,56.594847822,132.42,63.56780032,42.99769176,76.7441641704,1.87780032,0.54769176,1.956042,61.69,42.45,74.8843014256,129.43
2020-03-26 08:00:00,56.97890848,44.75093164,72.4516521152,2.60890848,0.76093164,2.717613,54.37,43.99,69.9372361478,133.07,58.55890848,16.68093164,60.8884163265,2.60890848,0.76093164,2.717613,55.95,15.92,58.1708595432,132.48,65.80890848,42.12093164,78.1344054662,2.60890848,0.76093164,2.717613,63.2,41.36,75.5307195782,129.51
2020-03-26 08:30:00,58.77050592,44.02139756,73.4292571747,3.57050592,1.04139756,3.719277,55.2,42.98,69.959419666,132.44,60.36050592,17.48139756,62.840989295,3.57050592,1.04139756,3.719277,56.79,16.44,59.1217193593,132.06,67.56050592,40.23139756,78.6319738389,3.57050592,1.04139756,3.719277,63.99,39.19,75.0371654582,128.82
2020-03-26 09:00:00,60.06073472,42.96438096,73.8459876119,4.54073472,1.32438096,4.729932,55.52,41.64,69.4,132.18,61.64073472,18.83438096,64.4539687139,4.54073472,1.32438096,4.729932,57.1,17.51,59.7244514416,131.84,68.98073472,40.27438096,79.8772027817,4.54073472,1.32438096,4.729932,64.44,38.95,75.2968531879,128.58
2020-03-26 09:30:00,59.95472992,42.82887956,73.6809511621,5.34472992,1.55887956,5.567427,54.61,41.27,68.4504565361,132.18,61.52472992,19.46887956,64.5316175456,5.34472992,1.55887956,5.567427,56.18,17.91,58.965757012,131.89,68.77472992,40.85887956,79.9963218809,5.34472992,1.55887956,5.567427,63.43,39.3,74.6180601463,128.69
2020-03-26 10:00:00,60.0967872,42.7919796,73.7751811238,6.0067872,1.7519795999999999,6.25707,54.09,41.04,67.8970522188,132.35,61.6667872,19.9719796,64.8203101868,6.0067872,1.7519795999999999,6.25707,55.66,18.22,58.5662360068,131.95,68.8367872,40.7519796,79.9951693125,6.0067872,1.7519795999999999,6.25707,62.83,39.0,73.9500432725,128.82
2020-03-26 10:30:00,59.67841504,43.21703772,73.6832787746,6.53841504,1.90703772,6.810849,53.14,41.31,67.3080656385,132.53,61.21841504,19.96703772,64.3923670579,6.53841504,1.90703772,6.810849,54.68,18.06,57.5852932614,132.07,68.19841504,40.74703772,79.4439733203,6.53841504,1.90703772,6.810849,61.66,38.84,72.8731857407,128.98
2020-03-26 11:00:00,59.1862768,42.9372474,73.1206029498,6.9162768,2.0172474,7.204455,52.27,40.92,66.3822212644,132.45,60.7362768,20.3972474,64.069829257,6.9162768,2.0172474,7.204455,53.82,18.38,56.8719333239,131.99,67.6262768,40.8872474,79.0258205511,6.9162768,2.0172474,7.204455,60.71,38.87,72.0873151116,128.98
2020-03-26 11:30:00,58.80043232,43.34179276,73.0479420701,7.24043232,2.11179276,7.542117,51.56,41.23,66.0177741218,132.59,60.34043232,20.24179276,63.6450936577,7.24043232,2.11179276,7.542117,53.1,18.13,56.1097754406,132.09,67.13043232,41.33179276,78.8340791551,7.24043232,2.11179276,7.542117,59.89,39.22,71.5892484944,129.18
2020-03-26 12:00:00,58.55313952,43.26883236,72.8056453954,7.33313952,2.13883236,7.638687,51.22,41.13,65.6899177957,132.59,60.09313952,20.42883236,63.4706436785,7.33313952,2.13883236,7.638687,52.76,18.29,55.8403232441,132.04,66.81313952,41.22883236,78.5099498808,7.33313952,2.13883236,7.638687,59.48,39.09,71.1751255707,129.18
2020-03-26 12:30:00,59.3971056,43.2654058,73.4840900651,7.2871056,2.1254058,7.5907350000000005,52.11,41.14,66.3924069454,132.59,60.9371056,20.4554058,64.2787248267,7.2871056,2.1254058,7.5907350000000005,53.65,18.33,56.6948974776,132.04,67.7871056,40.9354058,79.1883775161,7.2871056,2.1254058,7.5907350000000005,60.5,38.81,71.8781336708,129.09
2020-03-26 13:00:00,59.2721008,44.1585294,73.9131764438,7.0921008,2.0685294,7.387605,52.18,42.09,67.0396934659,133.06,60.8221008,19.7585294,63.9509767695,7.0921008,2.0685294,7.387605,53.73,17.69,56.5672078151,132.3,67.5621008,40.6385294,78.8424221869,7.0921008,2.0685294,7.387605,60.47,38.57,71.7235372803,129.43
2020-03-26 13:30:00,59.23436864,44.48710752,74.0797756724,6.98436864,2.03710752,7.275384,52.25,42.45,67.320613485,133.49,60.79436864,19.76710752,63.9272539536,6.98436864,2.03710752,7.275384,53.81,17.73,56.6557058027,132.6,67.58436864,41.18710752,79.1455918566,6.98436864,2.03710752,7.275384,60.6,39.15,72.1462576992,129.87
2020-03-26 14:00:00,58.02612704,44.96095372,73.4065308993,6.82612704,1.99095372,7.110549,51.2,42.97,66.8420593638,134.05,59.57612704,19.70095372,62.7490437422,6.82612704,1.99095372,7.110549,52.75,17.71,55.6435674629,132.95,66.31612704,42.74095372,78.8962472522,6.82612704,1.99095372,7.110549,59.49,40.75,72.1084086636,130.56
2020-03-26 14:30:00,56.61985376,45.24079068,72.4743884497,6.37985376,1.86079068,6.645681,50.24,43.38,66.3768182425,134.31,58.15985376,19.44079068,61.3230212208,6.37985376,1.86079068,6.645681,51.78,17.58,54.682947982,133.13,64.76985376,43.07079068,77.7832049089,6.37985376,1.86079068,6.645681,58.39,41.21,71.4678683046,130.81
2020-03-26 15:00:00,55.68290144,46.31876292,72.42936774,5.65290144,1.64876292,5.888439,50.03,44.67,67.0701856267,134.64,57.23290144,18.19876292,60.0566397583,5.65290144,1.64876292,5.888439,51.58,16.55,54.1700923019,133.34,63.61290144,42.35876292,76.4255587204,5.65290144,1.64876292,5.888439,57.96,40.71,70.8284243789,130.92
2020-03-26 15:30:00,55.95797696,46.61524328,72.8304612886,5.05797696,1.47524328,5.268726,50.9,45.14,68.0325627917,134.77,57.51797696,17.71524328,60.1842796587,5.05797696,1.47524328,5.268726,52.46,16.24,54.9162016166,133.44,63.96797696,42.03524328,76.543214944,5.05797696,1.47524328,5.268726,58.91,40.56,71.5227355461,130.98
