Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-03-26 16:00:00,56.3860896,47.2059428,73.537691941,4.3060896,1.2559428,4.48551,52.08,45.95,69.4530697666,134.77,57.9560896,16.6859428,60.3102728302,4.3060896,1.2559428,4.48551,53.65,15.43,55.8247919835,133.44,64.4360896,40.7959428,76.2647926102,4.3060896,1.2559428,4.48551,60.13,39.54,71.9654674132,130.8
2020-03-26 16:30:00,57.86244416,46.45946288,74.2060923056,3.39244416,0.98946288,3.5337959999999997,54.47,45.47,70.9542232711,133.74,59.45244416,15.94946288,61.5546788048,3.39244416,0.98946288,3.5337959999999997,56.06,14.96,58.0217648818,132.78,66.41244416,41.41946288,78.2699472631,3.39244416,0.98946288,3.5337959999999997,63.02,40.43,74.8739293746,129.92
2020-03-26 17:00:00,60.4699776,45.5058268,75.6795775867,2.4199776,0.7058268,2.52081,58.05,44.8,73.3269561621,133.16,62.1099776,15.8358268,64.0969790857,2.4199776,0.7058268,2.52081,59.69,15.13,61.5776988852,132.36,69.6199776,40.5158268,80.5510614599,2.4199776,0.7058268,2.52081,67.2,39.81,78.1068249259,129.26
2020-03-26 17:30:00,63.17153696,44.41794828,77.224330436,1.5015369600000001,0.43794828,1.564101,61.67,43.98,75.7458203467,132.76,64.83153696,16.00794828,66.778608796,1.5015369600000001,0.43794828,1.564101,63.33,15.57,65.2159014352,132.09,72.94153696,39.95794828,83.1691375742,1.5015369600000001,0.43794828,1.564101,71.44,39.52,81.6425379321,128.91
2020-03-26 18:00:00,65.72733184,42.36130512,78.1956669022,0.82733184,0.24130512,0.861804,64.9,42.12,77.3699192193,131.87,67.42733184,16.94130512,69.5230386148,0.82733184,0.24130512,0.861804,66.6,16.7,68.6618525821,131.47,76.22733184,40.16130512,86.1599474721,0.82733184,0.24130512,0.861804,75.4,39.92,85.315686717,128.24
2020-03-26 18:30:00,67.36052896,42.11890428,79.4445904988,0.51052896,0.14890428,0.531801,66.85,41.97,78.9329044189,131.87,69.09052896,16.86890428,71.1200472693,0.51052896,0.14890428,0.531801,68.58,16.72,70.5887724783,131.47,78.20052896,40.29890428,87.9734301695,0.51052896,0.14890428,0.531801,77.69,40.15,87.451464253,128.16
2020-03-26 19:00:00,70.24964992,36.38531456,79.1132380169,0.42964992,0.12531456,0.447552,69.82,36.26,78.6741380633,132.22,71.56964992,10.39531456,72.3206564854,0.42964992,0.12531456,0.447552,71.14,10.27,71.8774825658,131.73,81.84964992,36.49531456,89.6173709549,0.42964992,0.12531456,0.447552,81.42,36.37,89.1739496714,128.72
2020-03-26 19:30:00,70.82366592,34.86065256,78.9383097821,0.41366592,0.12065256,0.430902,70.41,34.74,78.5139204218,133.54,71.88366592,5.04065256,72.060180435,0.41366592,0.12065256,0.430902,71.47,4.92,71.6391464215,132.66,82.52366592,34.93065256,89.6119742286,0.41366592,0.12065256,0.430902,82.11,34.81,89.1840131414,130.02
2020-03-26 20:00:00,67.83462496,35.59093228,76.6045090319,0.41462496,0.12093228,0.431901,67.42,35.47,76.1812135635,133.46,68.87462496,4.31093228,69.0094058843,0.41462496,0.12093228,0.431901,68.46,4.19,68.5881017378,132.6,79.05462496,35.79093228,86.7791712396,0.41462496,0.12093228,0.431901,78.64,35.67,86.3515981323,130.02
2020-03-26 20:30:00,65.91590368,36.77130524,75.4787072425,0.41590368,0.12130524000000001,0.433233,65.5,36.65,75.0564620802,133.96,66.94590368,3.43130524,67.0337815969,0.41590368,0.12130524000000001,0.433233,66.53,3.31,66.6122886561,132.95,76.80590368,36.79130524,85.163061132,0.41590368,0.12130524000000001,0.433233,76.39,36.67,84.7355946459,130.45
2020-03-26 21:00:00,62.9271824,39.1416782,74.1073630425,0.4171824,0.1216782,0.434565,62.51,39.02,73.6889442182,134.53,63.9571824,1.3816782,63.9721049771,0.4171824,0.1216782,0.434565,63.54,1.26,63.5524916899,133.35,73.0371824,36.0516782,81.4503131606,0.4171824,0.1216782,0.434565,72.62,35.93,81.0223999891,130.71
2020-03-26 21:30:00,60.24096864,40.29403252,72.474708412,0.39096864000000003,0.11403252,0.407259,59.85,40.18,72.0864404725,135.38,61.23096864,0.69403252,61.2349018267,0.39096864000000003,0.11403252,0.407259,60.84,0.58,60.8427645657,133.94,69.97096864,37.50403252,79.3882164284,0.39096864000000003,0.11403252,0.407259,69.58,37.39,78.9897999744,131.64
2020-03-26 22:00:00,57.23096864,40.97403252,70.3864696687,0.39096864000000003,0.11403252,0.407259,56.84,40.86,70.0023228186,136.14,58.24096864,0.99403252,58.2494508882,0.39096864000000003,0.11403252,0.407259,57.85,0.88,57.8566927848,134.44,66.64096864,39.10403252,77.2667073234,0.39096864000000003,0.11403252,0.407259,66.25,38.99,76.8718583098,132.49
2020-03-26 22:30:00,53.73064896,42.58393928,68.559277434,0.39064896,0.11393928,0.40692599999999995,53.34,42.47,68.1825234206,136.14,54.70064896,1.28393928,54.7157152628,0.39064896,0.11393928,0.40692599999999995,54.31,1.17,54.3226011896,134.49,62.35064896,38.83393928,73.4552807206,0.39064896,0.11393928,0.40692599999999995,61.96,38.72,73.0635339961,132.4
2020-03-26 23:00:00,50.26256704,43.72449872,66.6194973995,0.39256704000000003,0.11449872,0.40892399999999995,49.87,43.61,66.2483886596,136.7,51.22256704,2.08449872,51.2649637577,0.39256704000000003,0.11449872,0.40892399999999995,50.83,1.97,50.8681609654,134.82,58.24256704,38.68449872,69.9191465668,0.39256704000000003,0.11449872,0.40892399999999995,57.85,38.57,69.5288961512,132.85
2020-03-26 23:30:00,47.25937024,44.36356632,64.8195502307,0.38937024000000003,0.11356632,0.40559399999999995,46.87,44.25,64.4581988579,137.62,48.18937024,2.22356632,48.2406431477,0.38937024000000003,0.11356632,0.40559399999999995,47.8,2.11,47.8465474199,135.44,54.93937024,41.16356632,68.649643805,0.38937024000000003,0.11356632,0.40559399999999995,54.55,41.05,68.2700886187,133.99
2020-03-27 00:00:00,44.76256704,50.02449872,67.1277727934,0.39256704000000003,0.11449872,0.40892399999999995,44.37,49.91,66.7810227535,137.06,46.12256704,8.71449872,46.9386160672,0.39256704000000003,0.11449872,0.40892399999999995,45.73,8.6,46.5316333262,135.06,52.01256704,46.01449872,69.44523902,0.39256704000000003,0.11449872,0.40892399999999995,51.62,45.9,69.0755702112,133.4
2020-03-27 00:30:00,44.72608352,52.04552436,68.6233134798,0.39608352,0.11552436,0.412587,44.33,51.93,68.2779159026,136.6,46.23608352,11.33552436,47.6053519238,0.39608352,0.11552436,0.412587,45.84,11.22,47.1931562835,134.78,51.88608352,47.67552436,70.4636167539,0.39608352,0.11552436,0.412587,51.49,47.56,70.0940346963,132.87
2020-03-27 01:00:00,47.62206752,51.76018636,70.3347581705,0.41206752,0.12018636,0.429237,47.21,51.64,69.967661816,136.27,49.14206752,11.31018636,50.4268094929,0.41206752,0.12018636,0.429237,48.73,11.19,49.9982899708,134.54,55.11206752,46.27018636,71.9601982496,0.41206752,0.12018636,0.429237,54.7,46.15,71.5675380323,132.39
2020-03-27 01:30:00,49.513256319999996,51.54344976,71.4723006806,0.42325632,0.12344976,0.440892,49.09,51.42,71.0903966792,136.45,51.08325632,11.64344976,52.39340606,0.42325632,0.12344976,0.440892,50.66,11.52,51.9533059583,134.62,57.32325632,45.88344976,73.4251093088,0.42325632,0.12344976,0.440892,56.9,45.76,73.0177211367,132.53
2020-03-27 02:00:00,48.51805152,52.02484836,71.1377970574,0.42805152,0.12484836,0.445887,48.09,51.9,70.7549157303,137.14,50.07805152,11.77484836,51.443739152,0.42805152,0.12484836,0.445887,49.65,11.65,50.9984803695,135.09,56.14805152,46.32484836,72.7914504943,0.42805152,0.12484836,0.445887,55.72,46.2,72.3820309193,133.17
2020-03-27 02:30:00,47.61723232,52.17044276,70.6339572132,0.44723232,0.13044276,0.465867,47.17,52.04,70.2365325169,137.14,49.36723232,11.76044276,50.7487107309,0.44723232,0.13044276,0.465867,48.92,11.63,50.2834296762,135.09,55.07723232,46.49044276,72.0753965515,0.44723232,0.13044276,0.465867,54.63,46.36,71.6497487783,133.17
2020-03-27 03:00:00,46.6979216,52.2993938,70.1136397116,0.4779216,0.13939379999999998,0.49783499999999997,46.22,52.16,69.6918503126,137.26,48.2379216,11.7593938,49.6505833081,0.4779216,0.13939379999999998,0.49783499999999997,47.76,11.62,49.1532501469,135.15,54.0179216,46.6093938,71.3468390637,0.4779216,0.13939379999999998,0.49783499999999997,53.54,46.47,70.8942346034,133.27
2020-03-27 03:30:00,45.88079872,52.43023296,69.6704888703,0.48079872,0.14023296,0.5008319999999999,45.4,52.29,69.2488563082,137.37,47.40079872,11.80023296,48.8475303081,0.48079872,0.14023296,0.5008319999999999,46.92,11.66,48.3470991891,135.2,53.06079872,46.73023296,70.7047596227,0.48079872,0.14023296,0.5008319999999999,52.58,46.59,70.2515800534,133.35
2020-03-27 04:00:00,44.69742208,57.60508144,72.9123099916,0.49742208,0.14508144,0.5181479999999999,44.2,57.46,72.4933900435,136.91,46.58742208,19.24508144,50.4059625014,0.49742208,0.14508144,0.5181479999999999,46.09,19.1,49.8908618887,134.88,51.59742208,49.98508144,71.8387244588,0.49742208,0.14508144,0.5181479999999999,51.1,49.84,71.380919019,132.79
2020-03-27 04:30:00,44.35093856,60.09610708,74.6896769127,0.50093856,0.14610708,0.521811,43.85,59.95,74.2753323789,136.22,46.48093856,25.07610708,52.813717874299996,0.50093856,0.14610708,0.521811,45.98,24.93,52.303587831,134.39,51.07093856,52.60610708,73.3187784098,0.50093856,0.14610708,0.521811,50.57,52.46,72.8654685019,132.22
2020-03-27 05:00:00,44.36043904,59.90179472,74.5390740652,0.52043904,0.15179472,0.5421239999999999,43.84,59.75,74.1080839045,136.13,46.49043904,25.17179472,52.8675720225,0.52043904,0.15179472,0.5421239999999999,45.97,25.02,52.3377617022,134.33,51.11043904,52.66179472,73.3862494068,0.52043904,0.15179472,0.5421239999999999,50.59,52.51,72.91534955,132.11
2020-03-27 05:30:00,45.10884064,59.18132852,74.4126141812,0.51884064,0.15132852,0.540459,44.59,59.03,73.9784360473,135.76,47.23884064,25.43132852,53.6494225067,0.51884064,0.15132852,0.540459,46.72,25.28,53.1209638467,134.1,51.99884064,52.40132852,73.8226161726,0.51884064,0.15132852,0.540459,51.48,52.25,73.3502072253,131.77
2020-03-27 06:00:00,45.28514432,58.79608376,74.2140401918,0.53514432,0.15608376000000002,0.557442,44.75,58.64,73.7645721197,135.52,47.43514432,25.53608376,53.8719267379,0.53514432,0.15608376000000002,0.557442,46.9,25.38,53.3268637743,133.94,52.19514432,51.87608376,73.5898169373,0.53514432,0.15608376000000002,0.557442,51.66,51.72,73.1007113508,131.52
2020-03-27 06:30:00,48.1629264,56.5762702,74.3003487822,0.6729263999999999,0.19627019999999998,0.700965,47.49,56.38,73.7157004986,133.87,50.3329264,25.9662702,56.6361251154,0.6729263999999999,0.19627019999999998,0.700965,49.66,25.77,55.9482662823,132.84,55.4729264,49.7862702,74.5380323312,0.6729263999999999,0.19627019999999998,0.700965,54.8,49.59,73.9067527361,129.9
2020-03-27 07:00:00,51.29270624,55.06703932,75.2550365949,1.05270624,0.30703932,1.096569,50.24,54.76,74.3149729193,133.09,53.49270624,26.67703932,59.7756978024,1.05270624,0.30703932,1.096569,52.44,26.37,58.6969377395,132.3,59.02270624,48.40703932,76.3342734794,1.05270624,0.30703932,1.096569,57.97,48.1,75.3268272264,129.12
2020-03-27 07:30:00,54.48119712,53.36034916,76.2596072774,1.68119712,0.49034916,1.751247,52.8,52.87,74.7199899625,132.08,56.73119712,27.65034916,63.1107798663,1.68119712,0.49034916,1.751247,55.05,27.16,61.3854062461,131.61,62.61119712,47.05034916,78.319201738,1.68119712,0.49034916,1.751247,60.93,46.56,76.6831043973,128.16
2020-03-27 08:00:00,56.48605152,50.75759836,75.9408177965,2.42605152,0.70759836,2.5271369999999997,54.06,50.05,73.6714741267,132.19,58.46605152,22.40759836,62.6129351221,2.42605152,0.70759836,2.5271369999999997,56.04,21.7,60.0946886172,131.71,65.59605152,41.43759836,77.5881210809,2.42605152,0.70759836,2.5271369999999997,63.17,40.73,75.1623695741,128.74
2020-03-27 08:30:00,58.2545024,49.6525632,76.5438703111,3.0945024,0.9025632,3.22344,55.16,48.75,73.6151349927,133.18,59.8445024,12.3225632,61.1000002563,3.0945024,0.9025632,3.22344,56.75,11.42,57.8876403043,132.45,68.5945024,31.712563199999998,75.5704467647,3.0945024,0.9025632,3.22344,65.5,30.81,72.3844327186,130.22
2020-03-27 09:00:00,59.5795968,49.4298824,77.4147378018,3.5995968,1.0498824,3.74958,55.98,48.38,73.9890856816,133.27,61.1795968,12.7998824,62.5042402887,3.5995968,1.0498824,3.74958,57.58,11.75,58.766647854,132.52,70.0595968,31.4498824,76.7948058579,3.5995968,1.0498824,3.74958,66.46,30.4,73.0827722517,130.22
2020-03-27 09:30:00,59.69676864,49.45780752,77.5227638229,4.58676864,1.3378075200000001,4.777884,55.11,48.12,73.1617830565,133.12,61.27676864,13.30780752,62.7051841234,4.58676864,1.3378075200000001,4.777884,56.69,11.97,57.9399430445,132.5,70.00676864,31.43780752,76.7416666295,4.58676864,1.3378075200000001,4.777884,65.42,30.1,72.012404487,129.99
2020-03-27 10:00:00,59.41633792,49.83309856,77.5476558248,5.73633792,1.6730985600000001,5.975352,53.68,48.16,72.1174597445,133.42,61.00633792,13.863098560000001,62.5616397491,5.73633792,1.6730985600000001,5.975352,55.27,12.19,56.5983126957,132.74,69.48633792,31.71309856,76.3810956835,5.73633792,1.6730985600000001,5.975352,63.75,30.04,70.4731445304,130.28
2020-03-27 10:30:00,59.43193152,49.93806336,77.6270871304,6.54193152,1.9080633599999999,6.814512,52.89,48.03,71.4439150663,133.69,60.99193152,14.33806336,62.6545750241,6.54193152,1.9080633599999999,6.814512,54.45,12.43,55.8507600664,132.88,69.36193152,31.73806336,76.278320708,6.54193152,1.9080633599999999,6.814512,62.82,29.83,69.5426581315,130.59
2020-03-27 11:00:00,58.96907392,49.86139656,77.2237693065,6.99907392,2.04139656,7.290702,51.97,47.82,70.6231782066,133.76,60.52907392,14.69139656,62.2864826627,6.99907392,2.04139656,7.290702,53.53,12.65,55.0043943699,132.91,68.74907392,31.63139656,75.6768155593,6.99907392,2.04139656,7.290702,61.75,29.59,68.4735759253,130.68
2020-03-27 11:30:00,58.83819456,49.87114008,77.1301740693,7.23819456,2.11114008,7.539786,51.6,47.76,70.3105795738,133.92,60.38819456,14.96114008,62.2139032268,7.23819456,2.11114008,7.539786,53.15,12.85,54.6813039347,133.0,68.54819456,31.56114008,75.4649623374,7.23819456,2.11114008,7.539786,61.31,29.45,68.016311279,130.83
2020-03-27 12:00:00,58.22984288,51.16037084,77.5119226075,7.26984288,2.12037084,7.572753,50.96,49.04,70.7237103099,134.25,59.77984288,13.95037084,61.3860119354,7.26984288,2.12037084,7.572753,52.51,11.83,53.8260996172,133.2,67.64984288,31.10037084,74.4562576824,7.26984288,2.12037084,7.572753,60.38,28.98,66.9745085835,130.97
2020-03-27 12:30:00,58.71172096,51.30258528,77.9680795871,7.31172096,2.13258528,7.616376,51.4,49.17,71.1312090436,134.14,60.26172096,13.76258528,61.8132976523,7.31172096,2.13258528,7.616376,52.95,11.63,54.2121702203,133.11,68.21172096,31.19258528,75.0054414878,7.31172096,2.13258528,7.616376,60.9,29.06,67.4780971872,130.97
2020-03-27 13:00:00,58.46664608,52.54943844,78.6116542518,7.26664608,2.11943844,7.5694230000000005,51.2,50.43,71.8653247401,134.85,60.02664608,12.97943844,61.4138751573,7.26664608,2.11943844,7.5694230000000005,52.76,10.86,53.86610437,133.56,67.85664608,31.25943844,74.7106211245,7.26664608,2.11943844,7.5694230000000005,60.59,29.14,67.2330848615,131.56
2020-03-27 13:30:00,58.13232064,53.19109352,78.7950451034,7.03232064,2.0510935200000002,7.325334,51.1,51.14,72.2946028414,134.85,59.71232064,12.32109352,60.9702434122,7.03232064,2.0510935200000002,7.325334,52.68,10.27,53.67173651,133.59,67.43232064,30.98109352,74.2088001695,7.03232064,2.0510935200000002,7.325334,60.4,28.93,66.9709257813,131.44
2020-03-27 14:00:00,56.84256064,53.54116352,78.0879817333,6.79256064,1.98116352,7.075584,50.05,51.56,71.8570532377,134.85,58.38256064,11.75116352,59.5534485228,6.79256064,1.98116352,7.075584,51.59,9.77,52.5069614432,133.56,65.94256064,31.24116352,72.9687028927,6.79256064,1.98116352,7.075584,59.15,29.26,65.9914395964,131.44
2020-03-27 14:30:00,55.50509856,54.14773708,77.5422039733,6.33509856,1.84773708,6.599061,49.17,52.3,71.7842524514,135.2,57.05509856,11.19773708,58.1435601542,6.33509856,1.84773708,6.599061,50.72,9.35,51.5746148798,133.79,64.45509856,31.47773708,71.7307999541,6.33509856,1.84773708,6.599061,58.12,29.63,65.2370393258,131.71
2020-03-27 15:00:00,54.73519904,53.87859972,76.8039420976,5.75519904,1.67859972,5.994999,48.98,52.2,71.5812852637,135.31,56.28519904,11.24859972,57.3982110055,5.75519904,1.67859972,5.994999,50.53,9.57,51.4282587689,133.84,63.87519904,32.90859972,71.8541368881,5.75519904,1.67859972,5.994999,58.12,31.23,65.9791429165,132.13
2020-03-27 15:30:00,54.64327168,54.10095424,76.8947357728,5.04327168,1.47095424,5.253408,49.6,52.63,72.3192705992,135.75,56.19327168,11.00095424,57.2599753431,5.04327168,1.47095424,5.253408,51.15,9.53,52.030216221,134.15,63.99327168,34.02095424,72.4745758712,5.04327168,1.47095424,5.253408,58.95,32.55,67.3394757924,132.63
2020-03-27 16:00:00,55.1013744,53.6112342,76.8786439346,4.2213744,1.2312342,4.397265,50.88,52.38,73.0235496261,135.59,56.6913744,10.9212342,57.7337447929,4.2213744,1.2312342,4.397265,52.47,9.69,53.3572581754,134.03,64.73137439999999,33.7712342,73.0112805743,4.2213744,1.2312342,4.397265,60.51,32.54,68.7045245963,132.43
2020-03-27 16:30:00,56.66927744,53.39645592,77.8626258894,3.27927744,0.95645592,3.415914,53.39,52.44,74.8361256346,135.47,58.27927744,10.45645592,59.20989486,3.27927744,0.95645592,3.415914,55.0,9.5,55.8144246589,133.96,66.70927744,33.61645592,74.7006948106,3.27927744,0.95645592,3.415914,63.43,32.66,71.3445197615,132.33
2020-03-27 17:00:00,59.15590176,51.92130468,78.7098633763,2.33590176,0.68130468,2.433231,56.82,51.24,76.5117638014,134.52,60.80590176,10.60130468,61.7231346398,2.33590176,0.68130468,2.433231,58.47,9.92,59.3055418996,133.32,69.80590176,32.77130468,77.1156425828,2.33590176,0.68130468,2.433231,67.47,32.09,74.712575916,131.49
2020-03-27 17:30:00,62.05285568,50.29666624,79.8768522972,1.46285568,0.42666624000000003,1.5238079999999998,60.59,49.87,78.4739765782,133.5,63.74285568,10.81666624,64.6540943699,1.46285568,0.42666624000000003,1.5238079999999998,62.28,10.39,63.1407198248,132.68,73.40285568,32.18666624,80.149614507,1.46285568,0.42666624000000003,1.5238079999999998,71.94,31.76,78.6388021272,130.53
2020-03-27 18:00:00,64.70468448,48.86344964,81.082260109,0.8346844800000001,0.24344964,0.869463,63.87,48.62,80.2700523234,133.03,66.43468448,11.48344964,67.4198555145,0.8346844800000001,0.24344964,0.869463,65.6,11.24,66.5559734359,132.34,76.68468448,31.52344964,82.911209803,0.8346844800000001,0.24344964,0.869463,75.85,31.28,82.046699507,130.07
2020-03-27 18:30:00,66.45011936,49.19170148,82.6767310521,0.52011936,0.15170148,0.541791,65.93,49.04,82.1686466969,132.44,68.18011936,10.39170148,68.9675005752,0.52011936,0.15170148,0.541791,67.66,10.24,68.4304990483,131.98,78.39011936,29.20170148,83.6525563423,0.52011936,0.15170148,0.541791,77.87,29.05,83.1122096927,129.06
2020-03-27 19:00:00,68.831568,47.735874,83.7645415428,0.431568,0.12587399999999999,0.44955000000000006,68.4,47.61,83.3382991187,131.98,70.601568,11.425874,71.5201510116,0.431568,0.12587399999999999,0.44955000000000006,70.17,11.3,71.0740381574,131.64,81.311568,29.275874,86.4213393155,0.431568,0.12587399999999999,0.44955000000000006,80.88,29.15,85.972652047,128.76
2020-03-27 19:30:00,69.41526432,47.75111876,84.2534762692,0.41526432,0.12111876,0.432567,69.0,47.63,83.8428106638,132.04,71.17526432,11.45111876,72.0905428741,0.41526432,0.12111876,0.432567,70.76,11.33,71.661331972,131.72,82.06526432,30.04111876,87.3909401727,0.41526432,0.12111876,0.432567,81.65,29.92,86.9593519985,128.86
2020-03-27 20:00:00,66.55654304,48.83149172,82.5487008077,0.41654304000000003,0.12149172,0.433899,66.14,48.71,82.14112064,132.44,68.29654304,10.76149172,69.1391892869,0.41654304000000003,0.12149172,0.433899,67.88,10.64,68.7088349486,131.96,78.73654304,30.91149172,84.5870175041,0.41654304000000003,0.12149172,0.433899,78.32,30.79,84.1548958766,129.23
2020-03-27 20:30:00,64.54526432,49.90111876,81.5856163771,0.41526432,0.12111876,0.432567,64.13,49.78,81.1831589679,133.05,66.26526432,10.28111876,67.0580842133,0.41526432,0.12111876,0.432567,65.85,10.16,66.629183546,132.4,76.45526432,32.20111876,82.9597462125,0.41526432,0.12111876,0.432567,76.04,32.08,82.5300430147,129.88
2020-03-27 21:00:00,61.68622336,51.40139848,80.2950429237,0.41622336,0.12139848,0.433566,61.27,51.28,79.8977552876,133.78,63.37622336,9.39139848,64.068276493,0.41622336,0.12139848,0.433566,62.96,9.27,63.6387814151,132.87,73.07622336,33.07139848,80.211294828,0.41622336,0.12139848,0.433566,72.66,32.95,79.7820662806,130.59
2020-03-27 21:30:00,58.67192768,54.03431224,79.7627857897,0.39192768,0.11431224,0.40825799999999995,58.28,53.92,79.3972593985,135.12,60.34192768,8.05431224,60.8770907797,0.39192768,0.11431224,0.40825799999999995,59.95,7.94,60.4735156908,133.78,69.37192768,32.91431224,76.7842190836,0.39192768,0.11431224,0.40825799999999995,68.98,32.8,76.3811521254,131.67
2020-03-27 22:00:00,55.80032928,54.44384604,77.9603047671,0.39032928,0.11384604,0.406593,55.41,54.33,77.6016559102,135.38,57.43032928,7.81384604,57.9594592034,0.39032928,0.11384604,0.406593,57.04,7.7,57.5573765907,133.93,66.21032928,34.99384604,74.8890977649,0.39032928,0.11384604,0.406593,65.82,34.88,74.4908504449,132.14
2020-03-27 22:30:00,52.63032928,55.30384604,76.3443969584,0.39032928,0.11384604,0.406593,52.24,55.19,75.9931161356,135.7,54.23032928,7.21384604,54.7080267283,0.39032928,0.11384604,0.406593,53.84,7.1,54.3061285676,134.11,62.52032928,35.90384604,72.0963087387,0.39032928,0.11384604,0.406593,62.13,35.79,71.7011924587,132.49
2020-03-27 23:00:00,49.58032928,57.42384604,75.8663769106,0.39032928,0.11384604,0.406593,49.19,57.31,75.5254407468,136.51,51.13032928,5.78384604,51.4564227993,0.39032928,0.11384604,0.406593,50.74,5.67,51.0558174942,134.64,58.67032928,35.11384604,68.3753590231,0.39032928,0.11384604,0.406593,58.28,35.0,67.9820446883,133.05
2020-03-27 23:30:00,46.44064896,58.72393928,74.8681168481,0.39064896,0.11393928,0.40692599999999995,46.05,58.61,74.536800307,137.4,47.98064896,5.24393928,48.2663606852,0.39064896,0.11393928,0.40692599999999995,47.59,5.13,47.8656975297,135.25,55.10064896,36.51393928,66.1010535283,0.39064896,0.11393928,0.40692599999999995,54.71,36.4,65.7125870743,133.98
2020-03-28 00:00:00,44.51128832,52.74412576,69.0159227287,0.39128832,0.11412576,0.40759199999999995,44.12,52.63,68.6767158504,137.11,46.02128832,11.00412576,47.3185984828,0.39128832,0.11412576,0.40759199999999995,45.63,10.89,46.9115017879,135.03,51.45128832,49.44412576,71.3579472936,0.39128832,0.11412576,0.40759199999999995,51.06,49.33,70.9969893728,133.27
2020-03-28 00:30:00,44.86256704,47.32449872,65.2093405926,0.39256704000000003,0.11449872,0.40892399999999995,44.47,47.21,64.8564954342,136.39,46.37256704,15.86449872,49.0111955936,0.39256704000000003,0.11449872,0.40892399999999995,45.98,15.75,48.6027046573,134.56,50.61256704,58.66449872,77.4800319595,0.39256704000000003,0.11449872,0.40892399999999995,50.22,58.55,77.1372212359,132.08
2020-03-28 01:00:00,47.74968992,46.14365956,66.4023358403,0.38968992,0.11365956,0.405927,47.36,46.03,66.0433986103,135.92,49.27968992,16.65365956,52.0176144719,0.38968992,0.11365956,0.405927,48.89,16.54,51.6120499496,134.23,54.01968992,58.69365956,79.7688696899,0.38968992,0.11365956,0.405927,53.63,58.58,79.4216173343,131.67
2020-03-28 01:30:00,49.18032928,45.75384604,67.1723098869,0.39032928,0.11384604,0.406593,48.79,45.64,66.8092336433,135.92,50.73032928,17.08384604,53.5296563073,0.39032928,0.11384604,0.406593,50.34,16.97,53.1234082114,134.19,55.67032928,58.27384604,80.5917284492,0.39032928,0.11384604,0.406593,55.28,58.16,80.2400398803,131.61
2020-03-28 02:00:00,48.1180016,46.5660838,66.9607514776,0.39800159999999996,0.1160838,0.414585,47.72,46.45,66.5943008072,136.6,49.6580016,16.8660838,52.4440836096,0.39800159999999996,0.1160838,0.414585,49.26,16.75,52.0298962136,134.65,54.3680016,58.5360838,79.8896282669,0.39800159999999996,0.1160838,0.414585,53.97,58.42,79.5340009053,132.18
2020-03-28 02:30:00,47.3307888,47.0998134,66.7727189108,0.41078879999999995,0.1198134,0.427905,46.92,46.98,66.3973403082,136.91,48.8807888,16.5798134,51.6160994854,0.41078879999999995,0.1198134,0.427905,48.47,16.46,51.1885973631,134.85,53.4107888,58.3998134,79.1407010671,0.41078879999999995,0.1198134,0.427905,53.0,58.28,78.7753667081,132.4
2020-03-28 03:00:00,46.32964992,47.29531456,66.2063685837,0.42964992,0.12531456,0.447552,45.9,47.17,65.8165549083,137.2,47.83964992,16.67531456,50.6625919209,0.42964992,0.12531456,0.447552,47.41,16.55,50.2156409896,135.02,52.22964992,58.68531456,78.5614566806,0.42964992,0.12531456,0.447552,51.8,58.56,78.1825658315,132.66
2020-03-28 03:30:00,45.35412544,47.59661992,65.7452273723,0.43412544000000003,0.12661992,0.452214,44.92,47.47,65.3544742156,137.64,46.87412544,16.79661992,49.7926709115,0.43412544000000003,0.12661992,0.452214,46.44,16.67,49.3412859581,135.29,51.10412544,59.05661992,78.0981177325,0.43412544000000003,0.12661992,0.452214,50.67,58.93,77.7186837253,133.14
2020-03-28 04:00:00,42.69010944,72.61128192,84.2308951992,0.45010944,0.13128192,0.468864,42.24,72.48,83.8902139704,136.34,45.33010944,31.27128192,55.0700635079,0.45010944,0.13128192,0.468864,44.88,31.14,54.6252139584,134.41,50.06010944,49.06128192,70.0929664145,0.45010944,0.13128192,0.468864,49.61,48.93,69.6799612514,132.39
2020-03-28 04:30:00,41.72362592,75.23230756,86.0276761322,0.45362592,0.13230756,0.472527,41.27,75.1,85.6926070323,136.05,44.45362592,32.20230756,54.8918342709,0.45362592,0.13230756,0.472527,44.0,32.07,54.4470834848,134.22,49.12362592,48.03230756,68.7039532565,0.45362592,0.13230756,0.472527,48.67,47.9,68.2874724968,132.13
2020-03-28 05:00:00,41.5551344,74.7956642,85.564131376,0.4651344,0.13566419999999998,0.484515,41.09,74.66,85.2203244537,135.82,44.2751344,32.3556642,54.8377290919,0.4651344,0.13566419999999998,0.484515,43.81,32.22,54.3823914516,134.08,48.9851344,48.6056642,69.0076371463,0.4651344,0.13566419999999998,0.484515,48.52,48.47,68.5822958204,131.97
2020-03-28 05:30:00,41.605544,74.452867,85.2892179355,0.455544,0.13286699999999999,0.474525,41.15,74.32,84.9516621379,135.52,44.325544,32.242867,54.812008933,0.455544,0.13286699999999999,0.474525,43.87,32.11,54.3656969053,133.89,49.055544,48.362867,68.8869603161,0.455544,0.13286699999999999,0.474525,48.6,48.23,68.4696494806,131.71
2020-03-28 06:00:00,41.14216736,74.43771548,85.0508754861,0.47216736000000004,0.13771548,0.491841,40.67,74.3,84.7026498995,135.46,43.84216736,32.25771548,54.4306517213,0.47216736000000004,0.13771548,0.491841,43.37,32.12,53.9689846115,133.89,48.51216736,48.34771548,68.4903786973,0.47216736000000004,0.13771548,0.491841,48.04,48.21,68.059133847,131.71
2020-03-28 06:30:00,42.401448,73.050839,84.4648321558,0.5514479999999999,0.16083899999999998,0.574425,41.85,72.89,84.0498340272,134.81,45.121448,32.740839,55.7486108171,0.5514479999999999,0.16083899999999998,0.574425,44.57,32.58,55.2081633457,133.48,50.111448,48.520839,69.7526274625,0.5514479999999999,0.16083899999999998,0.574425,49.56,48.36,69.2450951332,131.12
2020-03-28 07:00:00,43.74593312,72.42589716,84.6121577787,0.9459331200000001,0.27589716000000003,0.985347,42.8,72.15,83.88958517,134.3,46.48593312,32.95589716,56.9827441921,0.9459331200000001,0.27589716000000003,0.985347,45.54,32.68,56.0524218924,133.18,51.53593312,47.39589716,70.0165942484,0.9459331200000001,0.27589716000000003,0.985347,50.59,47.12,69.1349585955,130.55
2020-03-28 07:30:00,45.94623232,72.41181776,85.7585425232,1.44623232,0.42181776,1.506492,44.5,71.99,84.6333864382,134.3,48.72623232,33.16181776,58.9402398472,1.44623232,0.42181776,1.506492,47.28,32.74,57.5091818756,133.18,53.91623232,46.36181776,71.1082150922,1.44623232,0.42181776,1.506492,52.47,45.94,69.7394042131,130.39
2020-03-28 08:00:00,47.0054624,72.1028432,86.0716764851,2.1354623999999998,0.6228431999999999,2.22444,44.87,71.48,84.3961332053,134.01,49.7954624,33.5928432,60.0671889628,2.1354623999999998,0.6228431999999999,2.22444,47.66,32.97,57.952536614,133.01,54.9854624,45.8528432,71.5952813031,2.1354623999999998,0.6228431999999999,2.22444,52.85,45.23,69.5620255599,130.08
2020-03-28 08:30:00,47.99405344,70.92034892,85.6336677746,2.50405344,0.7303489200000001,2.608389,45.49,70.19,83.6419523923,133.6,50.81405344,34.57034892,61.4587426771,2.50405344,0.7303489200000001,2.608389,48.31,33.84,58.9830628232,132.79,56.23405344,46.48034892,72.9567789997,2.50405344,0.7303489200000001,2.608389,53.73,45.75,70.5689407601,129.87
2020-03-28 09:00:00,50.12149632,69.92626976,86.0339909333,2.18149632,0.63626976,2.272392,47.94,69.29,84.2576269545,133.39,52.97149632,34.85626976,63.4108741776,2.18149632,0.63626976,2.272392,50.79,34.22,61.2424076927,132.65,58.79149632,45.72626976,74.4804120941,2.18149632,0.63626976,2.272392,56.61,45.09,72.3726481483,129.71
2020-03-28 09:30:00,52.98438336,67.76752848,86.0219901905,2.25438336,0.65752848,2.348316,50.73,67.11,84.1266010249,132.6,55.91438336,35.87752848,66.4350458445,2.25438336,0.65752848,2.348316,53.66,35.22,64.186010937,132.16,62.24438336,45.02752848,76.8234442139,2.25438336,0.65752848,2.348316,59.99,44.37,74.6156618948,128.98
2020-03-28 10:00:00,55.24510304,67.69107172,87.3733517756,1.85510304,0.54107172,1.932399,53.39,67.15,85.7881961577,132.38,58.23510304,35.13107172,68.0111713344,1.85510304,0.54107172,1.932399,56.38,34.59,66.1450867412,131.97,64.67510304,42.60107172,77.4449498994,1.85510304,0.54107172,1.932399,62.82,42.06,75.6002380949,128.51
2020-03-28 10:30:00,56.2364912,66.4227266,87.0317272692,2.3064912,0.6727266,2.402595,53.93,65.75,85.0382702082,131.69,59.2164912,35.6727266,69.1312972041,2.3064912,0.6727266,2.402595,56.91,35.0,66.81128722,131.48,65.8864912,43.0227266,78.6891652437,2.3064912,0.6727266,2.402595,63.58,42.35,76.3933171161,127.98
2020-03-28 11:00:00,56.74484224,66.16016232,87.1615981901,2.91484224,0.85016232,3.036294,53.83,65.31,84.6348923317,131.58,59.73484224,36.06016232,69.7752583942,2.91484224,0.85016232,3.036294,56.82,35.21,66.845018513,131.37,66.45484224,43.79016232,79.5853276249,2.91484224,0.85016232,3.036294,63.54,42.94,76.6888205673,127.98
2020-03-28 11:30:00,57.59698016,65.76328588,87.4198026381,2.85698016,0.83328588,2.976021,54.74,64.93,84.9256881044,131.34,60.59698016,35.99328588,70.4805691872,2.85698016,0.83328588,2.976021,57.74,35.16,67.6027602987,131.23,67.45698016,43.46328588,80.2465039226,2.85698016,0.83328588,2.976021,64.6,42.63,77.398171167,127.82
2020-03-28 12:00:00,59.66482272,63.12598996,86.8607027294,2.45482272,0.71598996,2.5571070000000002,57.21,62.41,84.6639958896,131.49,62.50482272,31.84598996,70.1499817519,2.45482272,0.71598996,2.5571070000000002,60.05,31.13,67.6393332315,131.31,69.80482272,40.16598996,80.535830687,2.45482272,0.71598996,2.5571070000000002,67.35,39.45,78.0533471416,127.82
2020-03-28 12:30:00,61.02477344,50.16055892,78.9943329902,1.78477344,0.52055892,1.8591389999999999,59.24,49.64,77.288467445,132.79,62.94477344,18.32055892,65.5567493288,1.78477344,0.52055892,1.8591389999999999,61.16,17.8,63.6976106302,132.2,70.81477344,39.00055892,80.8441447072,1.78477344,0.52055892,1.8591389999999999,69.03,38.48,79.0306984658,128.97
2020-03-28 13:00:00,61.07989696,46.16580328,76.5639288773,3.13989696,0.91580328,3.270726,57.94,45.25,73.516026144,133.51,62.72989696,15.975803280000001,64.732266012,3.13989696,0.91580328,3.270726,59.59,15.06,61.4635802732,132.69,70.34989696,42.64580328,82.2664727558,3.13989696,0.91580328,3.270726,67.21,41.73,79.1111686173,129.72
2020-03-28 13:30:00,61.78458304,45.57258672,76.7736632041,2.37458304,0.69258672,2.473524,59.41,44.88,74.4564470009,133.58,63.43458304,16.04258672,65.4317271217,2.37458304,0.69258672,2.473524,61.06,15.35,62.9598769059,132.73,71.48458304,43.73258672,83.8008636807,2.37458304,0.69258672,2.473524,69.11,43.04,81.4164215622,129.97
2020-03-28 14:00:00,60.57229536,45.78316948,75.9282659674,2.34229536,0.68316948,2.439891,58.23,45.1,73.6528539841,133.32,62.21229536,15.64316948,64.1488771947,2.34229536,0.68316948,2.439891,59.87,14.96,61.7107648632,132.57,70.11229536,44.04316948,82.7981566129,2.34229536,0.68316948,2.439891,67.77,43.36,80.4541018221,129.75
2020-03-28 14:30:00,59.53825984,46.02365912,75.2527845569,1.8982598400000001,0.5536591200000001,1.977354,57.64,45.47,73.4158736242,133.69,61.18825984,15.53365912,63.1292143774,1.8982598400000001,0.5536591200000001,1.977354,59.29,14.98,61.1531233871,132.81,68.97825984,44.27365912,81.9643655647,1.8982598400000001,0.5536591200000001,1.977354,67.08,43.72,80.0697495937,130.08
2020-03-28 15:00:00,58.47176576,46.53093168,74.7266685602,2.4717657600000003,0.72093168,2.574756,56.0,45.81,72.3502322042,133.81,60.09176576,15.48093168,62.0538440214,2.4717657600000003,0.72093168,2.574756,57.62,14.76,59.4804337577,132.88,67.64176576,44.83093168,81.1493740606,2.4717657600000003,0.72093168,2.574756,65.17,44.11,78.6944788406,130.22
2020-03-28 15:30:00,58.54561216,46.55913688,74.8020182228,2.22561216,0.64913688,2.318346,56.32,45.91,72.6613411657,133.63,60.16561216,15.12913688,62.0386304597,2.22561216,0.64913688,2.318346,57.94,14.48,59.7219725059,132.78,67.76561216,44.90913688,81.2958102655,2.22561216,0.64913688,2.318346,65.54,44.26,79.0850124866,130.06
2020-03-28 16:00:00,59.07397472,46.40032596,75.1180719828,1.30397472,0.38032596,1.358307,57.77,46.02,73.8594157843,133.63,60.72397472,14.68032596,62.4732989051,1.30397472,0.38032596,1.358307,59.42,14.3,61.1164985908,132.78,68.54397472,44.77032596,81.8697658295,1.30397472,0.38032596,1.358307,67.24,44.39,80.5710227067,130.06
2020-03-28 16:30:00,60.60355488,46.01603684,76.0938007367,1.5635548799999999,0.45603684,1.628703,59.04,45.56,74.5750306738,133.47,62.26355488,15.13603684,64.0769059609,1.5635548799999999,0.45603684,1.628703,60.7,14.68,62.4499191353,132.65,70.26355488,44.31603684,83.0715249985,1.5635548799999999,0.45603684,1.628703,68.7,43.86,81.5069911112,129.84
2020-03-28 17:00:00,63.3663728,44.6110254,77.4947791085,0.8263727999999999,0.2410254,0.8608049999999999,62.54,44.37,76.6808222439,132.63,65.0563728,15.3710254,66.8475883166,0.8263727999999999,0.2410254,0.8608049999999999,64.23,15.13,65.9879519306,132.07,73.6063728,43.0410254,85.266804703,0.8263727999999999,0.2410254,0.8608049999999999,72.78,42.8,84.432034205,129.0
2020-03-28 17:30:00,65.50512384,43.74191112,78.7672269267,1.03512384,0.30191112000000003,1.078254,64.47,43.44,77.7394012069,131.89,67.20512384,15.63191112,68.9991689487,1.03512384,0.30191112000000003,1.078254,66.17,15.33,67.9225868176,131.59,76.05512384,42.52191112,87.1349228933,1.03512384,0.30191112000000003,1.078254,75.02,42.22,86.0844283248,128.28
2020-03-28 18:00:00,68.42424512,36.35498816,77.4826592494,0.63424512,0.18498816,0.6606719999999999,67.79,36.17,76.8358835441,134.9,68.89424512,14.86498816,70.4796770967,0.63424512,0.18498816,0.6606719999999999,68.26,14.68,69.8206989366,133.6,81.20424512,21.48498816,83.99841749550001,0.63424512,0.18498816,0.6606719999999999,80.57,21.3,83.3379559385,131.84
2020-03-28 18:30:00,68.11500448,35.33020964,76.7325064658,0.51500448,0.15020964,0.536463,67.6,35.18,76.2062490876,134.96,68.47500448,15.34020964,70.1722756531,0.51500448,0.15020964,0.536463,67.96,15.19,69.6368989832,133.68,80.92500448,20.80020964,83.5554012088,0.51500448,0.15020964,0.536463,80.41,20.65,83.019218257,132.04
2020-03-28 19:00:00,70.36124832,33.99578076,78.1435753893,0.43124832,0.12578076,0.449217,69.93,33.87,77.7005907313,134.3,70.71124832,14.19578076,72.1221244166,0.43124832,0.12578076,0.449217,70.28,14.07,71.6745652237,133.2,83.66124832,20.65578076,86.1734631384,0.43124832,0.12578076,0.449217,83.23,20.53,85.7246393985,131.55
2020-03-28 19:30:00,69.86654304,34.89149172,78.0944942413,0.41654304000000003,0.12149172,0.433899,69.45,34.77,77.6675955595,134.8,70.21654304,14.95149172,71.7907377114,0.41654304000000003,0.12149172,0.433899,69.8,14.83,71.35803318480001,133.56,83.01654304,20.67149172,85.5514873526,0.41654304000000003,0.12149172,0.433899,82.6,20.55,85.1179328931,132.02
2020-03-28 20:00:00,67.0371824,36.2516782,76.2113377159,0.4171824,0.1216782,0.434565,66.62,36.13,75.7865509177,135.83,67.3971824,16.0016782,69.2707290324,0.4171824,0.1216782,0.434565,66.98,15.88,68.836725663,134.24,79.6871824,21.5016782,82.5370777546,0.4171824,0.1216782,0.434565,79.27,21.38,82.102602273,133.04
2020-03-28 20:30:00,65.24005952,38.34251736,75.6730731745,0.42005952,0.12251736,0.437562,64.82,38.22,75.2489255737,136.62,65.60005952,17.85251736,67.9858822486,0.42005952,0.12251736,0.437562,65.18,17.73,67.5483922829,134.79,77.33005952,20.50251736,80.0018207509,0.42005952,0.12251736,0.437562,76.91,20.38,79.5643921613,133.49
2020-03-28 21:00:00,62.39814144,39.72195792,73.9686554979,0.41814144000000003,0.12195792,0.435564,61.98,39.6,73.5505295698,137.53,62.73814144,18.96195792,65.5410576624,0.41814144000000003,0.12195792,0.435564,62.32,18.84,65.1055143594,135.38,74.02814144,21.611957920000002,77.1183664907,0.41814144000000003,0.12195792,0.435564,73.61,21.49,76.6828025049,134.36
2020-03-28 21:30:00,59.651608,40.114219,71.8850812267,0.39160799999999996,0.114219,0.407925,59.26,40.0,71.496486627,137.83,59.991608,19.284219,63.0148723149,0.39160799999999996,0.114219,0.407925,59.6,19.17,62.6070994377,135.58,71.061608,23.974219,74.9967686518,0.39160799999999996,0.114219,0.407925,70.67,23.86,74.5891982796,134.86
2020-03-28 22:00:00,56.99064896,37.10393928,68.0046790962,0.39064896,0.11393928,0.40692599999999995,56.6,36.99,67.6152357091,137.57,57.34064896,16.30393928,59.613492258,0.39064896,0.11393928,0.40692599999999995,56.95,16.19,59.2065756483,135.4,67.04064896,31.59393928,74.1122500819,0.39064896,0.11393928,0.40692599999999995,66.65,31.48,73.7103310263,134.26
2020-03-28 22:30:00,54.18096864,30.55403252,62.2023011311,0.39096864000000003,0.11403252,0.407259,53.79,30.44,61.8058063615,136.94,54.52096864,9.93403252,55.4185981738,0.39096864000000003,0.11403252,0.407259,54.13,9.82,55.0135374249,134.98,61.97096864,46.27403252,77.341366938,0.39096864000000003,0.11403252,0.407259,61.58,46.16,76.9600025988,132.94
2020-03-28 23:00:00,51.24032928,31.93384604,60.3766665826,0.39032928,0.11384604,0.406593,50.85,31.82,59.9852890299,138.24,51.60032928,10.42384604,52.6426685121,0.39032928,0.11384604,0.406593,51.21,10.31,52.2375363125,135.82,58.59032928,47.28384604,75.2900310896,0.39032928,0.11384604,0.406593,58.2,47.17,74.914944437,134.2
2020-03-28 23:30:00,47.9868128,48.5128204,68.2365587194,0.38681279999999996,0.1128204,0.40293,47.6,48.4,67.8846079756,136.67,49.4668128,13.8228204,51.3618139516,0.38681279999999996,0.1128204,0.40293,49.08,13.71,50.9589099177,134.78,54.0068128,54.9528204,77.0489993363,0.38681279999999996,0.1128204,0.40293,53.62,54.84,76.6976531584,131.91
2020-03-29 00:00:00,45.83368608,48.88815844,67.0132734265,0.23368608000000002,0.06815844,0.243423,45.6,48.82,66.8038352192,136.74,47.33368608,14.52815844,49.5130813581,0.23368608000000002,0.06815844,0.243423,47.1,14.46,49.2696823615,134.81,51.27368608,56.14815844,76.0368764511,0.23368608000000002,0.06815844,0.243423,51.04,56.08,75.8290709425,131.79
2020-03-29 00:30:00,46.2549648,49.0985314,67.4550780467,0.2349648,0.06853139999999999,0.244755,46.02,49.03,67.2441915707,137.11,47.7649648,14.6185314,49.9519101,0.2349648,0.06853139999999999,0.244755,47.53,14.55,49.7071765442,135.06,51.7649648,56.3785314,76.5385548829,0.2349648,0.06853139999999999,0.244755,51.53,56.31,76.329266995,132.18
2020-03-29 01:00:00,48.88400576,47.71825168,68.313084856,0.23400576,0.06825168,0.243756,48.65,47.65,68.0980543041,136.22,50.42400576,15.30825168,52.696517213,0.23400576,0.06825168,0.243756,50.19,15.24,52.4527759037,134.47,54.86400576,55.53825168,78.0676407208,0.23400576,0.06825168,0.243756,54.63,55.47,77.8547224001,131.4
2020-03-29 01:30:00,50.5033664,47.6080652,69.4054600865,0.2333664,0.06806519999999999,0.24309000000000003,50.27,47.54,69.189048989,0.003,52.0633664,15.4980652,54.321120624,0.2333664,0.06806519999999999,0.24309000000000003,51.83,15.43,54.0780343578,0.003,56.6933664,55.2680652,79.1751023032,0.2333664,0.06806519999999999,0.24309000000000003,56.46,55.2,78.9605699068,0.003
2020-03-29 02:00:00,49.41556416,48.11037288,68.9674268036,0.27556416,0.08037288000000001,0.28704599999999997,49.14,48.03,68.7140487819,0.003,50.96556416,15.35037288,53.2270859404,0.27556416,0.08037288000000001,0.28704599999999997,50.69,15.27,52.9400510011,0.003,55.38556416,55.21037288,78.2032351688,0.27556416,0.08037288000000001,0.28704599999999997,55.11,55.13,77.9514528409,0.003
2020-03-29 02:30:00,48.48503456,48.16813508,68.3444790262,0.40503456,0.11813508,0.421911,48.08,48.05,67.9741781855,136.4,50.01503456,15.25813508,52.2906719039,0.40503456,0.11813508,0.421911,49.61,15.14,51.8687931226,134.59,54.28503456,55.26813508,77.4689081658,0.40503456,0.11813508,0.421911,53.88,55.15,77.101082353,131.52
2020-03-29 03:00:00,47.52896064,48.53636352,67.9321770832,0.39896064000000003,0.11636352,0.41558399999999995,47.13,48.42,67.5702101521,136.79,49.04896064,14.99636352,51.2902667052,0.39896064000000003,0.11636352,0.41558399999999995,48.65,14.88,50.8747176896,134.86,53.18896064,55.72636352,77.0356613857,0.39896064000000003,0.11636352,0.41558399999999995,52.79,55.61,76.6763079445,131.87
2020-03-29 03:30:00,46.4696,48.62655,67.2604273631,0.3996,0.11655000000000001,0.41625,46.07,48.51,66.90041106,136.64,47.9896,15.08655,50.305125972,0.3996,0.11655000000000001,0.41625,47.59,14.97,49.8889667161,134.75,51.9696,55.83655,76.2794837428,0.3996,0.11655000000000001,0.41625,51.57,55.72,75.9222187505,131.72
2020-03-29 04:00:00,45.62060896,48.86559428,66.851224867,0.43060896,0.12559428,0.448551,45.19,48.74,66.4659589564,136.86,47.12060896,15.13559428,49.4917973302,0.43060896,0.12559428,0.448551,46.69,15.01,49.0434113822,134.91,50.98060896,56.10559428,75.8080483817,0.43060896,0.12559428,0.448551,50.55,55.98,75.4258768593,131.94
2020-03-29 04:30:00,45.09128832,49.09412576,66.659263921,0.39128832,0.11412576,0.40759199999999995,44.7,48.98,66.3108618554,136.96,46.60128832,15.30412576,49.0499371902,0.39128832,0.11412576,0.40759199999999995,46.21,15.19,48.6425760009,134.98,50.48128832,57.50412576,76.5185268407,0.39128832,0.11412576,0.40759199999999995,50.09,57.39,76.174931572,132.0
2020-03-29 05:00:00,44.63128832,49.05412576,66.3193723672,0.39128832,0.11412576,0.40759199999999995,44.24,48.94,65.971972837,137.27,46.14128832,15.39412576,48.641521314,0.39128832,0.11412576,0.40759199999999995,45.75,15.28,48.2342295471,135.19,49.97128832,57.65412576,76.2963162512,0.39128832,0.11412576,0.40759199999999995,49.58,57.54,75.9541177291,132.3
2020-03-29 05:30:00,44.76873088,48.68337984,66.1385722348,0.38873088,0.11337984,0.40492799999999995,44.38,48.57,65.7923194606,137.79,46.25873088,15.43337984,48.7653503618,0.38873088,0.11337984,0.40492799999999995,45.87,15.32,48.3607206315,135.54,50.11873088,57.20337984,76.0533618596,0.38873088,0.11337984,0.40492799999999995,49.73,57.09,75.7122249046,132.9
2020-03-29 06:00:00,44.43192768,48.55431224,65.815784083,0.39192768,0.11431224,0.40825799999999995,44.04,48.44,65.4672070582,137.79,45.92192768,15.54431224,48.4814303096,0.39192768,0.11431224,0.40825799999999995,45.53,15.43,48.0735457398,135.54,49.74192768,57.07431224,75.7082326236,0.39192768,0.11431224,0.40825799999999995,49.35,56.96,75.3648731174,132.9
2020-03-29 06:30:00,45.451448,48.330839,66.3453398796,0.5514479999999999,0.16083899999999998,0.574425,44.9,48.17,65.851035679,137.37,46.951448,15.570839,49.4660438732,0.5514479999999999,0.16083899999999998,0.574425,46.4,15.41,48.8920044588,135.27,50.901448,56.770839,76.2488397896,0.5514479999999999,0.16083899999999998,0.574425,50.35,56.61,75.7615641338,132.52
2020-03-29 07:00:00,46.52392512,47.98822816,66.8382050216,0.9539251200000001,0.27822816,0.993672,45.57,47.71,65.9762760392,137.37,48.02392512,15.63822816,50.5059557272,0.9539251200000001,0.27822816,0.993672,47.07,15.36,49.5127710798,135.27,52.01392512,55.69822816,76.2085364415,0.9539251200000001,0.27822816,0.993672,51.06,55.42,75.3558226018,132.52
2020-03-29 07:30:00,47.89318496,48.41051228,68.097979888,1.85318496,0.54051228,1.9304009999999998,46.04,47.87,66.4170045997,137.05,49.40318496,16.06051228,51.9481928356,1.85318496,0.54051228,1.9304009999999998,47.55,15.52,50.0187254936,135.08,53.36318496,55.48051228,76.978677255,1.85318496,0.54051228,1.9304009999999998,51.51,54.94,75.3105815938,132.22
2020-03-29 08:00:00,48.82573152,48.34083836,68.7079959816,2.74573152,0.80083836,2.860137,46.08,47.54,66.2073862949,136.42,50.33573152,16.66083836,53.0214051352,2.74573152,0.80083836,2.860137,47.59,15.86,50.1632106229,134.68,54.32573152,55.37083836,77.5707086849,2.74573152,0.80083836,2.860137,51.58,54.57,75.0891556751,131.52
2020-03-29 08:30:00,50.23158496,47.80671228,69.3447464962,3.45158496,1.00671228,3.595401,46.78,46.8,66.1710540947,136.84,51.75158496,17.16671228,54.524513353,3.45158496,1.00671228,3.595401,48.3,16.16,50.931675802,134.97,55.85158496,55.11671228,78.4681560577,3.45158496,1.00671228,3.595401,52.4,54.11,75.3236490088,131.87
2020-03-29 09:00:00,52.90633024,46.18934632,70.2320118816,3.42633024,0.99934632,3.5690939999999998,49.48,45.19,67.0104954466,136.84,54.43633024,18.00934632,57.3380380278,3.42633024,0.99934632,3.5690939999999998,51.01,17.01,53.7713697054,135.01,59.05633024,54.60934632,80.4352587297,3.42633024,0.99934632,3.5690939999999998,55.63,53.61,77.2575497929,131.95
2020-03-29 09:30:00,54.42109344,45.04281892,70.6435485198,5.46109344,1.59281892,5.688639,48.96,43.45,65.4597899477,136.44,55.95109344,19.61281892,59.2890168844,5.46109344,1.59281892,5.688639,50.49,18.02,53.60933221,134.71,60.75109344,55.87281892,82.5376716913,5.46109344,1.59281892,5.688639,55.29,54.28,77.4809815374,131.57
2020-03-29 10:00:00,56.42558976,43.82496368,71.4456060323,4.64558976,1.35496368,4.839156,51.78,42.47,66.9691667859,135.65,57.96558976,19.78496368,61.2491174144,4.64558976,1.35496368,4.839156,53.32,18.43,56.415310865,134.14,63.18558976,54.97496368,83.7535992357,4.64558976,1.35496368,4.839156,58.54,53.62,79.3853638903,130.88
2020-03-29 10:30:00,57.63104288,43.85072084,72.4170064393,6.07104288,1.77072084,6.324003,51.56,42.08,66.5519346075,134.87,59.18104288,20.650720839999998,62.6805241489,6.07104288,1.77072084,6.324003,53.11,18.88,56.3660048256,133.62,64.23104288,54.09072084,83.9728107809,6.07104288,1.77072084,6.324003,58.16,52.32,78.2302243382,130.37
2020-03-29 11:00:00,58.46169184,43.68466012,72.9802640622,6.46169184,1.88466012,6.730929,52.0,41.8,66.7176138662,134.24,60.01169184,20.92466012,63.5550514014,6.46169184,1.88466012,6.730929,53.55,19.04,56.8341807366,133.18,65.12169184,53.85466012,84.5053795018,6.46169184,1.88466012,6.730929,58.66,51.97,78.3701250478,129.79
2020-03-29 11:30:00,59.60545856,43.01284208,73.5045255338,5.97545856,1.74284208,6.224436,53.63,41.27,67.6711888472,134.31,61.17545856,21.04284208,64.6934149109,5.97545856,1.74284208,6.224436,55.2,19.3,58.4767475156,133.24,66.50545856,53.05284208,85.0739682338,5.97545856,1.74284208,6.224436,60.53,51.31,79.3510995513,129.79
2020-03-29 12:00:00,60.33637792,42.75144356,73.9470379864,5.69637792,1.66144356,5.933727,54.64,41.09,68.3660566363,134.22,61.91637792,20.99144356,65.3779669114,5.69637792,1.66144356,5.933727,56.22,19.33,59.4502926822,133.17,67.39637792,52.761443560000004,85.5922992054,5.69637792,1.66144356,5.933727,61.7,51.1,80.11304513,129.79
2020-03-29 12:30:00,60.99045504,42.55263272,74.3677494442,4.50045504,1.31263272,4.687974,56.49,41.24,69.9418165335,133.82,62.59045504,20.48263272,65.8566876274,4.50045504,1.31263272,4.687974,58.09,19.17,61.1713740241,132.89,68.33045504,52.57263272,86.2144581673,4.50045504,1.31263272,4.687974,63.83,51.26,81.8648673119,129.34
2020-03-29 13:00:00,60.61518944,42.92484692,74.2747849135,5.36518944,1.56484692,5.588739,55.25,41.36,69.0160278486,133.72,62.20518944,20.90484692,65.6239149854,5.36518944,1.56484692,5.588739,56.84,19.34,60.0401632243,132.79,67.76518944,52.98484692,86.020433055,5.36518944,1.56484692,5.588739,62.4,51.42,80.8565173625,129.22
2020-03-29 13:30:00,60.62201216,43.16808688,74.4211803401,5.82201216,1.69808688,6.064596,54.8,41.47,68.7226374639,133.81,62.21201216,21.08808688,65.6889782631,5.82201216,1.69808688,6.064596,56.39,19.39,59.6305643106,132.87,67.68201216,53.24808688,86.117440315,5.82201216,1.69808688,6.064596,61.86,51.55,80.5236741586,129.31
2020-03-29 14:00:00,60.11566944,43.48498692,74.1945941404,4.88566944,1.42498692,5.089239,55.23,42.06,69.4218733542,134.04,61.71566944,20.34498692,64.9826311194,4.88566944,1.42498692,5.089239,56.83,18.92,59.8967052516,132.99,67.26566944,53.67498692,86.0562287465,4.88566944,1.42498692,5.089239,62.38,52.25,81.3715361782,129.52
