Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-03-29 14:30:00,59.90591968,43.36214324,73.9526516027,4.39591968,1.28214324,4.579083,55.51,42.08,69.6569199721,134.17,61.49591968,20.20214324,64.7292416824,4.39591968,1.28214324,4.579083,57.1,18.92,60.1529417402,133.09,67.08591968,53.55214324,85.8391091805,4.39591968,1.28214324,4.579083,62.69,52.27,81.6222334906,129.66
2020-03-29 15:00:00,59.81964608,43.34531344,73.8729060911,4.26964608,1.2453134399999999,4.447548,55.55,42.1,69.7008787606,134.42,61.41964608,20.00531344,64.5955531784,4.26964608,1.2453134399999999,4.447548,57.15,18.76,60.1503125511,133.24,66.99964608,53.52531344,85.7549517736,4.26964608,1.2453134399999999,4.447548,62.73,52.28,81.6593613739,129.9
2020-03-29 15:30:00,61.88617024,42.88596632,75.2934537272,3.58617024,1.04596632,3.735594,58.3,41.84,71.7598467111,134.35,63.51617024,19.81596632,66.5355273756,3.58617024,1.04596632,3.735594,59.93,18.77,62.8006194237,133.2,69.50617024,53.01596632,87.4173917838,3.58617024,1.04596632,3.735594,65.92,51.97,83.9424046594,129.82
2020-03-29 16:00:00,63.57104544,40.09405492,75.158572753,3.51104544,1.02405492,3.657339,60.06,39.07,71.6496231672,134.15,65.08104544,17.38405492,67.36280755,3.51104544,1.02405492,3.657339,61.57,16.36,63.7064714138,133.05,71.69104544,51.81405492,88.4550862502,3.51104544,1.02405492,3.657339,68.18,50.79,85.0184479981,129.62
2020-03-29 16:30:00,66.0438736,33.4861298,74.0480528378,2.5238736,0.7361298,2.629035,63.52,32.75,71.4657463405,133.95,67.0438736,7.7361298,67.4887301079,2.5238736,0.7361298,2.629035,64.52,7.0,64.8986163181,132.94,74.9738736,47.4261298,88.7148212555,2.5238736,0.7361298,2.629035,72.45,46.69,86.1914067642,129.62
2020-03-29 17:00:00,67.97690176,32.25992968,75.243353433,1.33690176,0.38992968,1.392606,66.64,31.87,73.8687112383,133.47,68.97690176,7.89992968,69.4278176624,1.33690176,0.38992968,1.392606,67.64,7.51,68.0556367981,132.59,77.37690176,45.97992968,90.0074378002,1.33690176,0.38992968,1.392606,76.04,45.59,88.6596283547,129.32
2020-03-29 17:30:00,68.16504384,32.22522112,75.398528354,1.11504384,0.32522112000000003,1.1615039999999999,67.05,31.9,74.2516834826,133.76,69.18504384,7.60522112,69.6017936509,1.11504384,0.32522112000000003,1.1615039999999999,68.07,7.28,68.4581865083,132.82,77.65504384,45.90522112,90.2086202082,1.11504384,0.32522112000000003,1.1615039999999999,76.54,45.58,89.0837134385,129.81
2020-03-29 18:00:00,68.00265664,32.35494152,75.307393733,0.70265664,0.20494152000000002,0.731934,67.3,32.15,74.5849348059,133.09,69.02265664,7.28494152,69.4060336181,0.70265664,0.20494152000000002,0.731934,68.32,7.08,68.6858704538,132.36,77.52265664,46.09494152,90.1914958644,0.70265664,0.20494152000000002,0.731934,76.82,45.89,89.482984416,129.09
2020-03-29 18:30:00,67.85243712,32.21904416,75.1133811628,0.44243712,0.12904416,0.460872,67.41,32.09,74.6583967146,132.79,68.85243712,7.13904416,69.2215576889,0.44243712,0.12904416,0.460872,68.41,7.01,68.7682208582,132.2,77.38243712,45.92904416,89.986213789,0.44243712,0.12904416,0.460872,76.94,45.8,89.5399553272,128.8
2020-03-29 19:00:00,67.57032928,31.91384604,74.7277924742,0.39032928,0.11384604,0.406593,67.18,31.8,74.3262564643,132.97,68.58032928,7.13384604,68.9503685521,0.39032928,0.11384604,0.406593,68.19,7.02,68.550393872,132.29,77.12032928,46.08384604,89.8402251449,0.39032928,0.11384604,0.406593,76.73,45.97,89.4468210726,128.96
2020-03-29 19:30:00,67.27937024,32.19356632,74.5851149513,0.38937024000000003,0.11356632,0.40559399999999995,66.89,32.08,74.1848940149,132.69,68.27937024,6.88356632,68.6254754858,0.38937024000000003,0.11356632,0.40559399999999995,67.89,6.77,68.2267176405,132.13,76.71937024,46.27356632,89.5941109113,0.38937024000000003,0.11356632,0.40559399999999995,76.33,46.16,89.2020991905,128.73
2020-03-29 20:00:00,64.84937024,33.80356632,73.1308547501,0.38937024000000003,0.11356632,0.40559399999999995,64.46,33.69,72.7331265655,132.19,65.83937024,5.93356632,66.1062015463,0.38937024000000003,0.11356632,0.40559399999999995,65.45,5.82,65.7082559501,131.78,73.88937024,47.58356632,87.8853504186,0.38937024000000003,0.11356632,0.40559399999999995,73.5,47.47,87.4965765045,128.25
2020-03-29 20:30:00,63.09064896,33.51393928,71.4395836512,0.39064896,0.11393928,0.40692599999999995,62.7,33.4,71.0411852379,132.19,64.09064896,6.63393928,64.4330694169,0.39064896,0.11393928,0.40692599999999995,63.7,6.52,64.0328072163,131.8,72.17064896,50.02393928,87.8122831522,0.39064896,0.11393928,0.40692599999999995,71.78,49.91,87.426406194,128.18
2020-03-29 21:00:00,60.04128832,36.29412576,70.1585338203,0.39128832,0.11412576,0.40759199999999995,59.65,36.18,69.7647109935,133.36,61.00128832,4.48412576,61.1658774198,0.39128832,0.11412576,0.40759199999999995,60.61,4.37,60.7673349753,132.6,68.24128832,48.81412576,83.9028742373,0.39128832,0.11412576,0.40759199999999995,67.85,48.7,83.5183363101,129.3
2020-03-29 21:30:00,57.04412544,37.22661992,68.1164699458,0.43412544000000003,0.12661992,0.452214,56.61,37.1,67.6838392824,133.93,58.01412544,3.8666199199999998,58.1428370496,0.43412544000000003,0.12661992,0.452214,57.58,3.74,57.7013344733,132.96,64.79412544,49.93661992,81.8043073473,0.43412544000000003,0.12661992,0.452214,64.36,49.81,81.3833256878,130.07
2020-03-29 22:00:00,53.2823472,37.511934600000004,65.162518065,0.4523472,0.13193459999999999,0.471195,52.83,37.38,64.716870289,135.05,54.2223472,3.9519346,54.366172598,0.4523472,0.13193459999999999,0.471195,53.77,3.8200000000000003,53.9055219806,133.7,60.6723472,52.3819346,80.1561026198,0.4523472,0.13193459999999999,0.471195,60.22,52.25,79.7277298059,130.75
2020-03-29 22:30:00,49.32211744,40.02895092,63.5215568175,0.44211744000000003,0.12895092,0.460539,48.88,39.9,63.0972614303,135.46,50.22211744,2.04895092,50.2638963873,0.44211744000000003,0.12895092,0.460539,49.78,1.92,49.8170131582,133.99,55.82211744,51.88895092,76.2139883687,0.44211744000000003,0.12895092,0.460539,55.38,51.76,75.8026516687,131.17
2020-03-29 23:00:00,46.26252704,43.73615372,63.6637459654,0.43252704000000003,0.12615372,0.450549,45.83,43.61,63.2631093134,136.08,47.43252704,7.77615372,48.0657173886,0.43252704000000003,0.12615372,0.450549,47.0,7.65,47.6185100565,134.39,52.29252704,55.21615372,76.0482216482,0.43252704000000003,0.12615372,0.450549,51.86,55.09,75.6595512807,131.97
2020-03-29 23:30:00,0.43252704000000003,0.12615372,0.450549,0.43252704000000003,0.12615372,0.450549,0.0,0.0,0.0,137.15,0.43252704000000003,0.12615372,0.450549,0.43252704000000003,0.12615372,0.450549,0.0,0.0,0.0,135.14,0.43252704000000003,0.12615372,0.450549,0.43252704000000003,0.12615372,0.450549,0.0,0.0,0.0,132.66
2020-03-30 00:00:00,0.43252704000000003,0.12615372,0.450549,0.43252704000000003,0.12615372,0.450549,0.0,0.0,0.0,137.21,0.43252704000000003,0.12615372,0.450549,0.43252704000000003,0.12615372,0.450549,0.0,0.0,0.0,135.16,0.43252704000000003,0.12615372,0.450549,0.43252704000000003,0.12615372,0.450549,0.0,0.0,0.0,132.66
2020-03-30 00:30:00,44.20261696,47.56326328,64.9317746558,0.42261696,0.12326328,0.440226,43.78,47.44,64.5541787958,136.72,45.69261696,15.98326328,48.4074369259,0.42261696,0.12326328,0.440226,45.27,15.86,47.9678277599,134.82,49.85261696,59.53326328,77.6498091081,0.42261696,0.12326328,0.440226,49.43,59.41,77.2843645248,132.24
2020-03-30 01:00:00,43.25270688,47.90037284,64.5386889444,0.41270688,0.12037284000000001,0.429903,42.84,47.78,64.1731563818,137.03,44.73270688,16.00037284,47.5081781995,0.41270688,0.12037284000000001,0.429903,44.32,15.88,47.0790484186,135.03,48.71270688,59.41037284,76.8278609136,0.41270688,0.12037284000000001,0.429903,48.3,59.29,76.473486255,132.58
2020-03-30 01:30:00,45.91055904,47.56682972,66.108870214,0.40055904000000003,0.11682972,0.417249,45.51,47.45,65.746958865,136.7,47.41055904,15.85682972,49.9920009327,0.40055904000000003,0.11682972,0.417249,47.01,15.74,49.5750713565,134.8,51.78055904,58.97682972,78.4824358587,0.40055904000000003,0.11682972,0.417249,51.38,58.86,78.1306853931,132.18
2020-03-30 02:00:00,49.27092864,46.28568752,67.6016958238,0.43092864000000003,0.12568752,0.448884,48.84,46.16,67.2018690216,135.92,50.82092864,16.525687519999998,53.4402950576,0.43092864000000003,0.12568752,0.448884,50.39,16.4,52.9916229229,134.26,55.650928640000004,57.75568752,80.2043970079,0.43092864000000003,0.12568752,0.448884,55.22,57.63,79.8151946687,131.4
2020-03-30 02:30:00,49.78064896,46.43393928,68.0751329631,0.39064896,0.11393928,0.40692599999999995,49.39,46.32,67.7119967214,135.92,51.33064896,16.34393928,53.8698419697,0.39064896,0.11393928,0.40692599999999995,50.94,16.23,53.4630386342,134.26,56.15064896,57.23393928,80.1786703814,0.39064896,0.11393928,0.40692599999999995,55.76,57.12,79.8240064141,131.4
2020-03-30 03:00:00,48.81905056,46.75347308,67.595761277,0.38905056,0.11347308,0.405261,48.43,46.64,67.2365562771,136.25,50.33905056,16.32347308,52.9195217729,0.38905056,0.11347308,0.405261,49.95,16.21,52.5144418232,134.46,55.00905056,57.25347308,79.3974547655,0.38905056,0.11347308,0.405261,54.62,57.14,79.0463408388,131.53
2020-03-30 03:30:00,48.33937024,47.24356632,67.5917840705,0.38937024000000003,0.11356632,0.40559399999999995,47.95,47.13,67.2342130169,136.46,49.86937024,15.99356632,52.371254059500004,0.38937024000000003,0.11356632,0.40559399999999995,49.48,15.88,51.9658041408,134.6,54.35937024,56.70356632,78.550847012,0.38937024000000003,0.11356632,0.40559399999999995,53.97,56.59,78.1996739124,131.76
2020-03-30 04:00:00,47.59905056,47.35347308,67.1417979127,0.38905056,0.11347308,0.405261,47.21,47.24,66.786238852,136.52,49.12905056,15.98347308,51.6636721558,0.38905056,0.11347308,0.405261,48.74,15.87,51.2586041558,134.66,53.51905056,56.84347308,78.073485926,0.38905056,0.11347308,0.405261,53.13,56.73,77.7244478913,131.76
2020-03-30 04:30:00,47.0984112,47.6432866,66.9936048859,0.38841119999999996,0.1132866,0.404595,46.71,47.53,66.6402656057,136.76,48.6184112,15.7932866,51.1192508674,0.38841119999999996,0.1132866,0.404595,48.23,15.68,50.7148429949,134.85,52.9384112,57.1832866,77.9256289468,0.38841119999999996,0.1132866,0.404595,52.55,57.07,77.5789107941,132.03
2020-03-30 05:00:00,46.51968992,47.45365956,66.4524744151,0.38968992,0.11365956,0.405927,46.13,47.34,66.0988086126,136.57,48.02968992,15.90365956,50.5942437557,0.38968992,0.11365956,0.405927,47.64,15.79,50.1885813707,134.73,52.27968992,56.97365956,77.3250532608,0.38968992,0.11365956,0.405927,51.89,56.86,76.9781248148,131.81
2020-03-30 05:30:00,46.7584112,47.2932866,66.5056687462,0.38841119999999996,0.1132866,0.404595,46.37,47.18,66.1523189314,136.31,48.2784112,15.7832866,50.7928845794,0.38841119999999996,0.1132866,0.404595,47.89,15.67,50.3885006723,134.58,52.5584112,56.7832866,77.3739505581,0.38841119999999996,0.1132866,0.404595,52.17,56.67,77.0272536184,131.81
2020-03-30 06:00:00,47.74649312,46.08272716,66.3577075234,0.38649312,0.11272716,0.402597,47.36,45.97,66.0015946777,135.41,49.25649312,16.16272716,51.8404847945,0.38649312,0.11272716,0.402597,48.87,16.05,51.4381123293,133.99,53.79649312,56.49272716,78.0095564273,0.38649312,0.11272716,0.402597,53.41,56.38,77.661653987,131.0
2020-03-30 06:30:00,50.39968992,43.92365956,66.8536955835,0.38968992,0.11365956,0.405927,50.01,43.81,66.4854585605,134.32,51.91968992,17.45365956,54.774852199,0.38968992,0.11365956,0.405927,51.53,17.34,54.3692606166,133.26,56.94968992,55.24365956,79.3418496354,0.38968992,0.11365956,0.405927,56.56,55.13,78.9832292325,129.84
2020-03-30 07:00:00,52.54288672,43.31459196,68.0948516522,0.39288672,0.11459196,0.409257,52.15,43.2,67.7189965962,134.6,54.11288672,18.35459196,57.1410146496,0.39288672,0.11459196,0.409257,53.72,18.24,56.7321425649,133.48,59.38288672,54.23459196,80.4221250668,0.39288672,0.11459196,0.409257,58.99,54.12,80.0549467553,130.06
2020-03-30 07:30:00,55.89522432,41.94277376,69.8818458004,0.45522432,0.13277376,0.474192,55.44,41.81,69.4382437854,133.98,57.49522432,19.19277376,60.6140526958,0.45522432,0.13277376,0.474192,57.04,19.06,60.1402128363,133.06,63.21522432,52.83277376,82.3860823744,0.45522432,0.13277376,0.474192,62.76,52.7,81.9518614798,129.73
2020-03-30 08:00:00,59.70550368,40.62785524,72.2175172038,0.8155036800000001,0.23785524,0.849483,58.89,40.39,71.4099726929,133.03,61.34550368,19.81785524,64.4671870649,0.8155036800000001,0.23785524,0.849483,60.53,19.58,63.618057971,132.42,67.44550368,50.71785524,84.3871839013,0.8155036800000001,0.23785524,0.849483,66.63,50.48,83.5929859498,128.57
2020-03-30 08:30:00,61.78740096,43.99757528,75.8516285119,1.63740096,0.47757528,1.705626,60.15,43.52,74.2429316501,132.37,63.41740096,16.39757528,65.5030321404,1.63740096,0.47757528,1.705626,61.78,15.92,63.7982350853,132.0,71.54740096,39.70757528,81.8273922275,1.63740096,0.47757528,1.705626,69.91,39.23,80.1648364309,128.69
2020-03-30 09:00:00,62.26455264,49.07799452,79.2812970477,2.80455264,0.8179945200000001,2.9214089999999997,59.46,48.26,76.5801488638,132.64,63.90455264,12.18799452,65.0564298017,2.80455264,0.8179945200000001,2.9214089999999997,61.1,11.37,62.1489090813,132.24,73.18455264,29.99799452,79.0939847292,2.80455264,0.8179945200000001,2.9214089999999997,70.38,29.18,76.1893483369,129.35
2020-03-30 09:30:00,63.84974848,48.33617664,80.0823098639,1.76974848,0.51617664,1.843488,62.08,47.82,78.3624833706,132.64,65.51974848,12.21617664,66.6488740534,1.76974848,0.51617664,1.843488,63.75,11.7,64.8147552645,132.21,75.20974848,29.23617664,80.6923806251,1.76974848,0.51617664,1.843488,73.44,28.72,78.8560206959,129.35
2020-03-30 10:00:00,64.45839968,47.95953324,80.3430278114,1.91839968,0.55953324,1.998333,62.54,47.4,78.4729991781,132.48,66.10839968,12.59953324,67.2983561918,1.91839968,0.55953324,1.998333,64.19,12.04,65.3093997829,132.09,75.86839968,28.81953324,81.157744955,1.91839968,0.55953324,1.998333,73.95,28.26,79.1658392237,129.24
2020-03-30 10:30:00,65.4556816,47.3520738,80.78777845,2.7156816,0.7920737999999999,2.8288349999999998,62.74,46.56,78.1290035774,132.19,67.1356816,13.4620738,68.4720904814,2.7156816,0.7920737999999999,2.8288349999999998,64.42,12.67,65.654133914,131.92,76.9556816,28.6820738,82.12696443909999,2.7156816,0.7920737999999999,2.8288349999999998,74.24,27.89,79.3059247471,129.02
2020-03-30 11:00:00,65.38835808,46.93785444,80.490990501,3.55835808,1.03785444,3.706623,61.83,45.9,77.0049277644,132.02,67.04835808,14.27785444,68.5517282688,3.55835808,1.03785444,3.706623,63.49,13.24,64.8558224063,131.82,76.78835808,29.17785444,82.1449884433,3.55835808,1.03785444,3.706623,73.23,28.14,78.4505736117,128.95
2020-03-30 11:30:00,66.7628048,46.3779014,81.2907242127,2.3928048,0.6979014,2.492505,64.37,45.68,78.9313581538,132.02,68.4528048,14.0379014,69.877386619,2.3928048,0.6979014,2.492505,66.06,13.34,67.3934655586,131.74,78.6028048,28.6579014,83.6640677656,2.3928048,0.6979014,2.492505,76.21,27.96,81.1771254726,128.95
2020-03-30 12:00:00,66.865352,46.351561,81.3599563988,2.645352,0.7715609999999999,2.755575,64.22,45.58,78.7511574518,132.02,68.555352,14.301561,70.031214004,2.645352,0.7715609999999999,2.755575,65.91,13.53,67.2843889769,131.74,78.675352,28.561561,83.6993057264,2.645352,0.7715609999999999,2.755575,76.03,27.79,80.9496448417,128.95
2020-03-30 12:30:00,68.95230528,45.92358904,82.8456180721,2.41230528,0.70358904,2.512818,66.54,45.22,80.4513517599,132.02,70.67230528,14.55358904,72.1552609831,2.41230528,0.70358904,2.512818,68.26,13.85,69.6509160026,131.66,81.16230528,28.08358904,85.88368746,2.41230528,0.70358904,2.512818,78.75,27.38,83.3740181351,128.86
2020-03-30 13:00:00,69.47189568,46.26638624,83.4680944139,2.42189568,0.70638624,2.522808,67.05,45.56,81.0642714147,132.39,71.19189568,14.436386240000001,72.6408649328,2.42189568,0.70638624,2.522808,68.77,13.73,70.1272115516,131.93,81.75189568,28.27638624,86.5039101201,2.42189568,0.70638624,2.522808,79.33,27.57,83.9842473325,129.23
2020-03-30 13:30:00,68.42227552,47.15233036,83.096029061,2.20227552,0.64233036,2.294037,66.22,46.51,80.9213723314,132.51,70.15227552,13.58233036,71.455031024,2.20227552,0.64233036,2.294037,67.95,12.94,69.1711363214,132.08,80.47227552,27.83233036,85.149431828,2.20227552,0.64233036,2.294037,78.27,27.19,82.8582464212,129.23
2020-03-30 14:00:00,68.73572288,47.13708584,83.3456925181,1.39572288,0.40708584000000003,1.453878,67.34,46.73,81.9656543926,132.93,70.47572288,13.37708584,71.734050081,1.39572288,0.40708584000000003,1.453878,69.08,12.97,70.2870350776,132.28,80.97572288,27.74708584,85.5977129867,1.39572288,0.40708584000000003,1.453878,79.58,27.34,84.1454217412,129.61
2020-03-30 14:30:00,68.50316416,47.74967288,83.5027829481,2.67316416,0.77967288,2.7845459999999997,65.83,46.97,80.8688431969,133.14,70.22316416,13.69967288,71.5470042815,2.67316416,0.77967288,2.7845459999999997,67.55,12.92,68.7744785513,132.31,80.48316416,28.31967288,85.3202413571,2.67316416,0.77967288,2.7845459999999997,77.81,27.54,82.5399763751,129.75
2020-03-30 15:00:00,66.5950208,48.4977144,82.382796125,4.1750208,1.2177144,4.34898,62.42,47.28,78.304883628,133.32,68.2850208,13.9477144,69.6949266636,4.1750208,1.2177144,4.34898,64.11,12.73,65.361647776,132.46,78.1350208,30.1977144,83.7674365753,4.1750208,1.2177144,4.34898,73.96,28.98,79.4350174671,130.04
2020-03-30 15:30:00,65.98179616,48.30552388,81.7742078031,2.04179616,0.59552388,2.126871,63.94,47.71,79.7782407678,133.26,67.68179616,12.89552388,68.8993473669,2.04179616,0.59552388,2.126871,65.64,12.3,66.7824797383,132.46,77.82179616,30.20552388,83.4781745754,2.04179616,0.59552388,2.126871,75.78,29.61,81.3594524318,129.98
2020-03-30 16:00:00,65.33828,48.641165,81.4558393605,1.71828,0.501165,1.7898749999999999,63.62,48.14,79.7807244891,133.5,67.02828,12.551165,68.1932699217,1.71828,0.501165,1.7898749999999999,65.31,12.05,66.4123377092,132.65,77.12828,30.551165,82.9586961,1.71828,0.501165,1.7898749999999999,75.41,30.05,81.1767860906,130.2
2020-03-30 16:30:00,66.64157664,48.52962652,82.4392163187,1.78157664,0.51962652,1.8558089999999998,64.86,48.01,80.6955990126,133.36,68.37157664,12.65962652,69.5337230117,1.78157664,0.51962652,1.8558089999999998,66.59,12.14,67.687574192,132.56,78.65157664,30.42962652,84.3328683142,1.78157664,0.51962652,1.8558089999999998,76.87,29.91,82.4839681393,130.13
2020-03-30 17:00:00,67.77268576,48.25286668,83.1954089957,1.5526857600000001,0.45286668,1.617381,66.22,47.8,81.6696296061,132.95,69.50268576,12.40286668,70.6006687627,1.5526857600000001,0.45286668,1.617381,67.95,11.95,68.9927894783,132.27,80.01268576,30.29286668,85.5551731587,1.5526857600000001,0.45286668,1.617381,78.46,29.84,83.9428210153,129.69
2020-03-30 17:30:00,69.00925952,48.02561736,84.0757861831,1.21925952,0.35561736,1.270062,67.79,47.67,82.8728725217,132.95,70.76925952,12.50561736,71.8656980664,1.21925952,0.35561736,1.270062,69.55,12.15,70.6032931243,132.34,81.49925952,30.00561736,86.8473740274,1.21925952,0.35561736,1.270062,80.28,29.65,85.5803768396,129.69
2020-03-30 18:00:00,69.85747104000001,47.74384572,84.6140713135,1.48747104,0.43384572,1.549449,68.37,47.31,83.1426064061,132.59,71.61747104,12.57384572,72.7128857518,1.48747104,0.43384572,1.549449,70.13,12.14,71.1730040114,132.06,82.46747104,29.86384572,87.7082268714,1.48747104,0.43384572,1.549449,80.98,29.43,86.1619713099,129.26
2020-03-30 18:30:00,70.595264,47.534452,85.1070821152,0.7352639999999999,0.214452,0.7659,69.86,47.32,84.3777340298,132.59,72.365264,12.224452,73.3905215984,0.7352639999999999,0.214452,0.7659,71.63,12.01,72.6298630041,132.03,83.455264,29.924452,88.6580730493,0.7352639999999999,0.214452,0.7659,82.72,29.71,87.8935862279,129.26
2020-03-30 19:00:00,70.43418528,47.64580404,85.0358577229,0.53418528,0.15580404,0.556443,69.9,47.49,84.5062725483,132.65,72.21418528,12.11580404,73.2235021232,0.53418528,0.15580404,0.556443,71.68,11.96,72.6709295386,132.08,83.29418528,29.76580404,88.4529501577,0.53418528,0.15580404,0.556443,82.76,29.61,87.8974954137,129.26
2020-03-30 19:30:00,69.35092864,47.94568752,84.3109735147,0.43092864000000003,0.12568752,0.448884,68.92,47.82,83.8851524407,132.58,71.10092864,11.73568752,72.0629475878,0.43092864000000003,0.12568752,0.448884,70.67,11.61,71.6173233233,132.03,82.03092864,30.14568752,87.3947122519,0.43092864000000003,0.12568752,0.448884,81.6,30.02,86.9468826353,129.26
2020-03-30 20:00:00,68.27590368,48.41130524,83.6973924227,0.41590368,0.12130524000000001,0.433233,67.86,48.29,83.2880765776,132.84,70.03590368,11.50130524,70.9739940154,0.41590368,0.12130524000000001,0.433233,69.62,11.38,70.5439494216,132.18,80.80590368,30.58130524,86.3991336746,0.41590368,0.12130524000000001,0.433233,80.39,30.46,85.9672245684,129.52
2020-03-30 20:30:00,67.83526432,48.96111876,83.6589160556,0.41526432,0.12111876,0.432567,67.42,48.84,83.25143842599999,133.08,69.58526432,11.16111876,70.4746733406,0.41526432,0.12111876,0.432567,69.17,11.04,70.0454887912,132.35,80.29526432,31.14111876,86.1225797909,0.41526432,0.12111876,0.432567,79.88,31.02,85.6916261953,129.78
2020-03-30 21:00:00,65.57590368,49.84130524,82.3671952386,0.41590368,0.12130524000000001,0.433233,65.16,49.72,81.9628208397,133.38,67.29590368,10.56130524,68.1195993858,0.41590368,0.12130524000000001,0.433233,66.88,10.44,67.6899401684,132.54,77.64590368,32.05130524,84.0010269334,0.41590368,0.12130524000000001,0.433233,77.23,31.93,83.5703165005,130.11
2020-03-30 21:30:00,63.4384112,50.5932866,81.1425453419,0.38841119999999996,0.1132866,0.404595,63.05,50.48,80.7683904755,133.73,65.1384112,10.1832866,65.9295983579,0.38841119999999996,0.1132866,0.404595,64.75,10.07,65.5283709549,132.77,75.1984112,32.7732866,82.0298077626,0.38841119999999996,0.1132866,0.404595,74.81,32.66,81.6284980874,130.45
2020-03-30 22:00:00,60.37809152,52.50319336,80.013119228,0.38809152,0.11319336,0.40426199999999995,59.99,52.39,79.6461687716,134.35,62.04809152,8.77319336,62.6652581819,0.38809152,0.11319336,0.40426199999999995,61.66,8.66,62.2651684331,133.18,71.43809152,32.95319336,78.6721924993,0.38809152,0.11319336,0.40426199999999995,71.05,32.84,78.2723967948,130.98
2020-03-30 22:30:00,56.85809152,54.82319336,78.9837014927,0.38809152,0.11319336,0.40426199999999995,56.47,54.71,78.6259817109,135.08,58.48809152,7.14319336,58.9226786648,0.38809152,0.11319336,0.40426199999999995,58.1,7.03,58.5237635495,133.65,67.07809152,32.43319336,74.5075995687,0.38809152,0.11319336,0.40426199999999995,66.69,32.32,74.1089636954,131.48
2020-03-30 23:00:00,53.24777184,55.23310012,76.7204050745,0.38777184000000003,0.11310012,0.403929,52.86,55.12,76.3701119549,135.85,54.83777184,7.43310012,55.339246451,0.38777184000000003,0.11310012,0.403929,54.45,7.32,54.9398298141,134.13,63.17777184,35.33310012,72.3868691045,0.38777184000000003,0.11310012,0.403929,62.79,35.22,71.9932809365,132.52
2020-03-30 23:30:00,49.36809152,57.57319336,75.841156729,0.38809152,0.11319336,0.40426199999999995,48.98,57.46,75.5029270956,136.22,50.91809152,5.44319336,51.208206354,0.38809152,0.11319336,0.40426199999999995,50.53,5.33,50.810331626600004,134.41,58.32809152,34.22319336,67.6268676202,0.38809152,0.11319336,0.40426199999999995,57.94,34.11,67.2349291663,132.62
2020-03-31 00:00:00,46.3984112,58.6732866,74.8021866146,0.38841119999999996,0.1132866,0.404595,46.01,58.56,74.4727715343,136.95,47.9284112,5.0532866,48.1940691955,0.38841119999999996,0.1132866,0.404595,47.54,4.94,47.7959747259,134.87,54.8184112,34.7232866,64.8904063695,0.38841119999999996,0.1132866,0.404595,54.43,34.61,64.5017596659,133.29
2020-03-31 00:30:00,44.16777184,58.39310012,73.2157511123,0.38777184000000003,0.11310012,0.403929,43.78,58.28,72.8920215113,136.95,45.66777184,5.40310012,45.9862900845,0.38777184000000003,0.11310012,0.403929,45.28,5.29,45.5879644204,134.9,52.41777184,36.14310012,63.6706093182,0.38777184000000003,0.11310012,0.403929,52.03,36.03,63.2872957235,133.48
2020-03-31 01:00:00,43.14873088,58.15337984,72.4129032933,0.38873088,0.11337984,0.40492799999999995,42.76,58.04,72.0906318463,137.02,44.62873088,5.70337984,44.9916899167,0.38873088,0.11337984,0.40492799999999995,44.24,5.59,44.5917671774,134.93,51.33873088,37.02337984,63.2960973769,0.38873088,0.11337984,0.40492799999999995,50.95,36.91,62.9146294593,133.61
2020-03-31 01:30:00,45.8900096,57.6337528,73.6718565186,0.39000959999999996,0.1137528,0.40626,45.5,57.52,73.3403054261,136.71,47.4200096,5.8737528,47.7824055738,0.39000959999999996,0.1137528,0.40626,47.03,5.76,47.3814151329,134.72,54.5600096,36.5937528,65.6954898874,0.39000959999999996,0.1137528,0.40626,54.17,36.48,65.3083402025,133.27
2020-03-31 02:00:00,49.13809152,56.53319336,74.9036313519,0.38809152,0.11319336,0.40426199999999995,48.75,56.42,74.5639249235,136.01,50.67809152,6.38319336,51.0785093516,0.38809152,0.11319336,0.40426199999999995,50.29,6.27,50.679354771,134.25,58.33809152,35.72319336,68.4067209127,0.38809152,0.11319336,0.40426199999999995,57.95,35.61,68.0167229437,132.53
2020-03-31 02:30:00,49.73809152,56.60319336,75.3511728283,0.38809152,0.11319336,0.40426199999999995,49.35,56.49,75.010283295,136.16,51.29809152,6.38319336,51.6937070741,0.38809152,0.11319336,0.40426199999999995,50.91,6.27,51.2946488437,134.31,59.01809152,35.72319336,68.9875472132,0.38809152,0.11319336,0.40426199999999995,58.63,35.61,68.5970043078,132.66
2020-03-31 03:00:00,48.99809152,57.31319336,75.4030178821,0.38809152,0.11319336,0.40426199999999995,48.61,57.2,75.0651190634,136.59,50.54809152,6.04319336,50.9080518415,0.38809152,0.11319336,0.40426199999999995,50.16,5.93,50.5093110228,134.59,58.04809152,35.06319336,67.8159896906,0.38809152,0.11319336,0.40426199999999995,57.66,34.95,67.4253520569,133.05
2020-03-31 03:30:00,48.69809152,57.62319336,75.4449238232,0.38809152,0.11319336,0.40426199999999995,48.31,57.51,75.1082964792,137.01,50.24809152,6.04319336,50.6101856091,0.38809152,0.11319336,0.40426199999999995,49.86,5.93,50.2113981084,134.85,57.69809152,35.27319336,67.6259412863,0.38809152,0.11319336,0.40426199999999995,57.31,35.16,67.2358661728,133.48
2020-03-31 04:00:00,47.90809152,57.63319336,74.9451146504,0.38809152,0.11319336,0.40426199999999995,47.52,57.52,74.610326363,137.01,49.44809152,6.05319336,49.8172149445,0.38809152,0.11319336,0.40426199999999995,49.06,5.94,49.4182881128,134.85,56.76809152,35.28319336,66.8395088888,0.38809152,0.11319336,0.40426199999999995,56.38,35.17,66.4502317528,133.48
2020-03-31 04:30:00,47.2884112,58.0832866,74.8990121168,0.38841119999999996,0.1132866,0.404595,46.9,57.97,74.5662852769,137.31,48.8284112,5.8132866,49.1732451788,0.38841119999999996,0.1132866,0.404595,48.44,5.7,48.7742103985,135.05,56.0584112,35.7132866,66.467919375,0.38841119999999996,0.1132866,0.404595,55.67,35.6,66.0795649199,133.77
2020-03-31 05:00:00,46.69968992,58.23365956,74.645965359,0.38968992,0.11365956,0.405927,46.31,58.12,74.3138647898,137.4,48.22968992,5.7736595600000005,48.5740479525,0.38968992,0.11365956,0.405927,47.84,5.66,48.1736567016,135.1,55.35968992,35.84365956,65.9504601856,0.38968992,0.11365956,0.405927,54.97,35.73,65.5616793562,133.89
2020-03-31 05:30:00,46.65873088,57.98337984,74.4251940206,0.38873088,0.11337984,0.40492799999999995,46.27,57.87,74.0935206344,137.12,48.17873088,5.78337984,48.5246081033,0.38873088,0.11337984,0.40492799999999995,47.79,5.67,48.1251805191,134.94,55.31873088,35.66337984,65.8182242831,0.38873088,0.11337984,0.40492799999999995,54.93,35.55,65.4301719393,133.61
2020-03-31 06:00:00,47.2884112,57.4232866,74.3883571385,0.38841119999999996,0.1132866,0.404595,46.9,57.31,74.0543455848,136.85,48.8184112,6.1332866,49.2021795921,0.38841119999999996,0.1132866,0.404595,48.43,6.02,48.802718162,134.78,56.0384112,35.1132866,66.1305256721,0.38841119999999996,0.1132866,0.404595,55.65,35.0,65.7413302269,133.29
2020-03-31 06:30:00,49.25649312,55.71272716,74.364709924,0.38649312,0.11272716,0.402597,48.87,55.6,74.0245695698,135.89,50.80649312,6.99272716,51.2854557968,0.38649312,0.11272716,0.402597,50.42,6.88,50.8872361207,134.16,58.43649312,34.68272716,67.9537731949,0.38649312,0.11272716,0.402597,58.05,34.57,67.563950447,132.44
2020-03-31 07:00:00,50.8727968,55.0274824,74.940411485,0.40279679999999995,0.1174824,0.41958,50.47,54.91,74.5810230555,135.73,52.442796799999996,7.4674824,52.9717871097,0.40279679999999995,0.1174824,0.41958,52.04,7.35,52.556484852,134.07,60.3227968,34.2574824,69.3715713687,0.40279679999999995,0.1174824,0.41958,59.92,34.14,68.9633670872,132.27
2020-03-31 07:30:00,54.2437856,52.9890208,75.8302354049,0.6137855999999999,0.17902079999999998,0.63936,53.63,52.81,75.2666792146,134.68,55.8337856,8.7790208,56.5197560206,0.6137855999999999,0.17902079999999998,0.63936,55.22,8.6,55.8856725825,133.35,64.2537856,32.8090208,72.1455529453,0.6137855999999999,0.17902079999999998,0.63936,63.64,32.63,71.517595737,131.21
2020-03-31 08:00:00,57.55710176,51.55165468,77.2683186258,1.13710176,0.33165468,1.184481,56.42,51.22,76.201737513,133.82,59.16710176,9.84165468,59.9800308229,1.13710176,0.33165468,1.184481,58.03,9.51,58.8040899938,132.8,67.92710176,31.00165468,74.667220026,1.13710176,0.33165468,1.184481,66.79,30.67,73.4952583505,130.29
2020-03-31 08:30:00,59.50396416,50.05657288,77.7584866059,1.8739641599999999,0.54657288,1.952046,57.63,49.51,75.9766872139,133.01,61.12396416,11.06657288,62.1176949825,1.8739641599999999,0.54657288,1.952046,59.25,10.52,60.1766806994,132.33,70.17396416,31.00657288,76.7189207933,1.8739641599999999,0.54657288,1.952046,68.3,30.46,74.7843673504,129.56
2020-03-31 09:00:00,59.83053664,49.77265652,77.8267977736,2.8205366400000003,0.82265652,2.938059,57.01,48.95,75.1414838821,132.73,61.45053664,11.69265652,62.5530708266,2.8205366400000003,0.82265652,2.938059,58.63,10.87,59.629135496,132.19,70.38053664,30.75265652,76.8058970442,2.8205366400000003,0.82265652,2.938059,67.56,29.93,73.8928853138,129.21
2020-03-31 09:30:00,60.10859776,49.92125768,78.1356224332,3.63859776,1.06125768,3.790206,56.47,48.86,74.6736934938,132.58,61.69859776,11.89125768,62.8340590346,3.63859776,1.06125768,3.790206,58.06,10.83,59.0614298845,132.17,70.44859776,30.11125768,76.6139201805,3.63859776,1.06125768,3.790206,66.81,29.05,72.8524440221,129.03
2020-03-31 10:00:00,60.31595008,49.08673544,77.7658114483,3.96595008,1.15673544,4.131198,56.35,47.93,73.9770734755,132.25,61.90595008,12.60673544,63.176549714,3.96595008,1.15673544,4.131198,57.94,11.45,59.0605291206,131.97,70.64595008,29.66673544,76.6222255901,3.96595008,1.15673544,4.131198,66.68,28.51,72.5192560635,128.72
2020-03-31 10:30:00,60.58634912,48.46018516,77.5828282897,4.52634912,1.32018516,4.714947,56.06,47.14,73.2454995204,131.85,62.17634912,13.16018516,63.5538265043,4.52634912,1.32018516,4.714947,57.65,11.84,58.8532760346,131.73,70.92634912,29.98018516,77.0023278981,4.52634912,1.32018516,4.714947,66.4,28.66,72.3211974458,128.39
2020-03-31 11:00:00,61.15993632,47.27081476,77.2985623329,3.73993632,1.09081476,3.895767,57.42,46.18,73.6861506662,131.63,62.74993632,13.68081476,64.2239768362,3.73993632,1.09081476,3.895767,59.01,12.59,60.3381156484,131.54,71.80993632,29.76081476,77.732702574,3.73993632,1.09081476,3.895767,68.07,28.67,73.8613146376,128.28
2020-03-31 11:30:00,61.8135024,47.4539382,77.9280779286,4.0935024,1.1939382,4.264065,57.72,46.26,73.9701696632,131.96,63.4335024,13.9439382,64.9479995016,4.0935024,1.1939382,4.264065,59.34,12.75,60.6943003914,131.77,72.5335024,29.8339382,78.4294130982,4.0935024,1.1939382,4.264065,68.44,28.64,74.1908565795,128.65
2020-03-31 12:00:00,62.1126928,47.4832854,78.1834317438,4.5026928,1.3132854,4.690305,57.61,46.17,73.8280502248,132.23,63.7126928,14.2732854,65.291912975,4.5026928,1.3132854,4.690305,59.21,12.96,60.6117620599,131.82,72.8026928,29.8132854,78.6706048361,4.5026928,1.3132854,4.690305,68.3,28.5,74.0077023019,128.99
2020-03-31 12:30:00,62.97014496,47.50629228,78.8802064049,4.89014496,1.42629228,5.093901,58.08,46.08,74.1394146187,132.13,64.58014496,14.36629228,66.158789869,4.89014496,1.42629228,5.093901,59.69,12.94,61.0765069401,131.75,73.73014496,29.85629228,79.5457884777,4.89014496,1.42629228,5.093901,68.84,28.43,74.4795978775,128.92
2020-03-31 13:00:00,63.00514944,48.39650192,79.4472797146,5.40514944,1.5765019200000001,5.630364,57.6,46.82,74.2285147366,132.67,64.61514944,14.12650192,66.1413304496,5.40514944,1.5765019200000001,5.630364,59.21,12.55,60.5254211055,132.07,73.66514944,30.15650192,79.5987993004,5.40514944,1.5765019200000001,5.630364,68.26,28.58,74.0016486303,129.41
2020-03-31 13:30:00,61.84572896,49.50750428,79.2204971622,5.30572896,1.54750428,5.526801,56.54,47.96,74.1413056265,133.06,63.46572896,13.30750428,64.8458820789,5.30572896,1.54750428,5.526801,58.16,11.76,59.3370305964,132.35,72.26572896,30.33750428,78.3753771797,5.30572896,1.54750428,5.526801,66.96,28.79,72.8869377872,129.74
2020-03-31 14:00:00,61.2110144,49.6961292,78.8447432702,4.5810144,1.3361292,4.77189,56.63,48.36,74.4690976177,133.35,62.8210144,12.9661292,64.1451506871,4.5810144,1.3361292,4.77189,58.24,11.63,59.3898518267,132.51,71.6610144,30.4761292,77.8723021096,4.5810144,1.3361292,4.77189,67.08,29.14,73.1359419164,129.99
2020-03-31 14:30:00,61.1739424,49.8657332,78.9230167716,3.6539424,1.0657332,3.80619,57.52,48.8,75.4320250292,133.58,62.8039424,12.4357332,64.0232976439,3.6539424,1.0657332,3.80619,59.15,11.37,60.2328764048,132.68,71.8139424,30.9557332,78.2016607303,3.6539424,1.0657332,3.80619,68.16,29.89,74.4257865259,130.26
2020-03-31 15:00:00,60.78433216,47.45209688,77.1131411268,3.50433216,1.02209688,3.650346,57.28,46.43,73.7342749337,134.11,62.27433216,10.73209688,63.1923282481,3.50433216,1.02209688,3.650346,58.77,9.71,59.5667440775,133.03,71.21433216,32.90209688,78.4476200027,3.50433216,1.02209688,3.650346,67.71,31.88,74.839685328,130.77
2020-03-31 15:30:00,60.78889664,38.90051152,72.1702137396,4.45889664,1.3005115200000001,4.644684,56.33,37.6,67.7261315889,134.77,61.75889664,4.04051152,61.8909286369,4.45889664,1.3005115200000001,4.644684,57.3,2.74,57.3654739369,133.48,69.92889664,35.88051152,78.5968300393,4.45889664,1.3005115200000001,4.644684,65.47,34.58,74.0411865113,130.98
2020-03-31 16:00:00,61.01285376,39.01666568,72.4214645304,3.38285376,0.98666568,3.523806,57.63,38.03,69.0470694527,135.05,61.98285376,3.40666568,62.0764007598,3.38285376,0.98666568,3.523806,58.6,2.42,58.6499479966,133.63,70.30285376,35.63666568,78.8191803281,3.38285376,0.98666568,3.523806,66.92,34.65,75.3585356811,131.26
2020-03-31 16:30:00,61.56002656,39.71459108,73.2590309431,3.41002656,0.9945910800000001,3.552111,58.15,38.72,69.8617270041,135.2,62.54002656,2.83459108,62.6042317157,3.41002656,0.9945910800000001,3.552111,59.13,1.8399999999999999,59.1586215188,133.76,70.87002656,35.52459108,79.2751993754,3.41002656,0.9945910800000001,3.552111,67.46,34.53,75.7837218669,131.37
2020-03-31 17:00:00,63.15006688,39.23960284,74.3483515486,3.05006688,0.88960284,3.177153,60.1,38.35,71.2932850975,134.79,64.14006688,2.8696028399999998,64.2042272738,3.05006688,0.88960284,3.177153,61.09,1.98,61.1220786623,133.48,72.78006688,35.16960284,80.8321662396,3.05006688,0.88960284,3.177153,69.73,34.28,77.7006518634,130.99
2020-03-31 17:30:00,65.52264511999999,38.00118816,75.7450151831,2.23264512,0.65118816,2.325672,63.29,37.35,73.4890917075,134.11,66.54264512,3.25118816,66.622022215,2.23264512,0.65118816,2.325672,64.31,2.6,64.3625364634,133.05,75.78264512,35.21118816,83.5633715992,2.23264512,0.65118816,2.325672,73.55,34.56,81.2649746201,130.45
2020-03-31 18:00:00,67.64919968,36.91643324,77.0664470474,1.11919968,0.32643324,1.165833,66.53,36.59,75.9280514698,133.75,68.67919968,3.45643324,68.7661210148,1.11919968,0.32643324,1.165833,67.56,3.13,67.6324663161,132.78,78.40919968,34.06643324,85.489908575,1.11919968,0.32643324,1.165833,77.29,33.74,84.3334554018,130.06
2020-03-31 18:30:00,68.20739168,36.97048924,77.5826356502,0.92739168,0.27048924,0.9660329999999999,67.28,36.7,76.6386873583,133.75,69.23739168,3.27048924,69.3145908631,0.92739168,0.27048924,0.9660329999999999,68.31,3.0,68.3758444189,132.78,79.09739168,34.13048924,86.1468958602,0.92739168,0.27048924,0.9660329999999999,78.17,33.86,85.1883119917,130.0
2020-03-31 19:00:00,67.86868064,37.18794852,77.389284316,0.6786806400000001,0.19794852000000002,0.706959,67.19,36.99,76.6991277656,133.93,68.90868064,3.00794852,68.9742997199,0.6786806400000001,0.19794852000000002,0.706959,68.23,2.81,68.2878393274,132.88,78.73868064,34.37794852,85.9163731391,0.6786806400000001,0.19794852000000002,0.706959,78.06,34.18,85.21523338,130.22
2020-03-31 19:30:00,67.18006944,37.35293692,76.8661409628,0.49006944,0.14293692,0.510489,66.69,37.21,76.368450292,133.82,68.21006944,2.70293692,68.2636026079,0.49006944,0.14293692,0.510489,67.72,2.56,67.7683702032,132.81,77.99006944,34.59293692,85.3177719822,0.49006944,0.14293692,0.510489,77.5,34.45,84.8118653256,130.08
2020-03-31 20:00:00,67.05462496,37.42093228,76.7896405854,0.41462496,0.12093228,0.431901,66.64,37.3,76.3687082515,133.82,68.08462496,2.62093228,68.1350529607,0.41462496,0.12093228,0.431901,67.67,2.5,67.7161642446,132.81,77.84462496,34.68093228,85.2206119373,0.41462496,0.12093228,0.431901,77.43,34.56,84.7926795189,130.08
2020-03-31 20:30:00,66.98462496,37.77093228,76.8998264389,0.41462496,0.12093228,0.431901,66.57,37.65,76.4793266184,133.93,68.01462496,2.34093228,68.0548982248,0.41462496,0.12093228,0.431901,67.6,2.22,67.6364428396,132.9,77.77462496,35.07093228,85.3162503786,0.41462496,0.12093228,0.431901,77.36,34.95,84.8885863942,130.18
2020-03-31 21:00:00,64.2239856,39.1207458,75.2007518466,0.41398559999999995,0.1207458,0.431235,63.81,39.0,74.7844642957,134.57,65.2339856,1.3407458,65.2477622341,0.41398559999999995,0.1207458,0.431235,64.82,1.22,64.8314800078,133.34,74.5239856,35.8507458,82.698853705,0.41398559999999995,0.1207458,0.431235,74.11,35.73,82.2734768926,130.75
2020-03-31 21:30:00,62.1484112,40.3132866,74.0782430352,0.38841119999999996,0.1132866,0.404595,61.76,40.2,73.6908243949,134.94,63.1584112,0.3332866,63.1592905697,0.38841119999999996,0.1132866,0.404595,62.77,0.22,62.7703855333,133.61,72.0784112,36.4232866,80.7586104874,0.38841119999999996,0.1132866,0.404595,71.69,36.31,80.3608872524,131.06
2020-03-31 22:00:00,59.2768128,41.1728204,72.1729982432,0.38681279999999996,0.1128204,0.40293,58.89,41.06,71.7910558496,135.61,60.2668128,0.3628204,60.2679049222,0.38681279999999996,0.1128204,0.40293,59.88,0.25,59.8805218748,134.05,68.8168128,37.9928204,78.6079393312,0.38681279999999996,0.1128204,0.40293,68.43,37.88,78.2148278781,131.81
2020-03-31 22:30:00,55.84809152,41.91319336,69.8263926038,0.38809152,0.11319336,0.40426199999999995,55.46,41.8,69.448193641,136.52,56.81809152,0.60319336,56.8212932465,0.38809152,0.11319336,0.40426199999999995,56.43,0.49,56.4321273744,134.66,65.01809152,39.97319336,76.3230529545,0.38809152,0.11319336,0.40426199999999995,64.63,39.86,75.9332371231,132.88
2020-03-31 23:00:00,52.39745216,43.87300688,68.3398399585,0.38745216,0.11300688,0.40359599999999995,52.01,43.76,67.9704178301,136.82,53.34745216,2.31300688,53.3975716001,0.38745216,0.11300688,0.40359599999999995,52.96,2.2,53.0056751679,134.87,60.74745216,39.21300688,72.3043072887,0.38745216,0.11300688,0.40359599999999995,60.36,39.1,71.9175889474,132.88
2020-03-31 23:30:00,48.56745216,48.17300688,68.4064032176,0.38745216,0.11300688,0.40359599999999995,48.18,48.06,68.0520095221,137.18,49.77745216,6.41300688,50.1888573369,0.38745216,0.11300688,0.40359599999999995,49.39,6.3,49.7901807589,135.09,56.28745216,42.82300688,70.7254352331,0.38745216,0.11300688,0.40359599999999995,55.9,42.71,70.348803117,133.19
2020-04-01 00:00:00,45.56777184,52.43310012,69.4669116822,0.38777184000000003,0.11310012,0.403929,45.18,52.32,69.127525632,136.5,47.06777184,10.80310012,48.29163611,0.38777184000000003,0.11310012,0.403929,46.68,10.69,47.8883962981,134.64,52.71777184,46.94310012,70.5890793016,0.38777184000000003,0.11310012,0.403929,52.33,46.83,70.2244814862,132.52
2020-04-01 00:30:00,43.77777184,52.95310012,68.7060704712,0.38777184000000003,0.11310012,0.403929,43.39,52.84,68.3721997598,137.0,45.27777184,10.76310012,46.5394558089,0.38777184000000003,0.11310012,0.403929,44.89,10.65,46.1360444772,134.99,50.65777184,47.46310012,69.4186986394,0.38777184000000003,0.11310012,0.403929,50.27,47.35,69.0586374033,133.05
2020-04-01 01:00:00,42.967132480000004,53.22291364,68.4021418516,0.38713248,0.11291364,0.403263,42.58,53.11,68.0714955029,137.24,44.45713248,10.60291364,45.7040305225,0.38713248,0.11291364,0.403263,44.07,10.49,45.3012692979,135.14,49.71713248,47.77291364,68.9495796919,0.38713248,0.11291364,0.403263,49.33,47.66,68.5924522087,133.25
2020-04-01 01:30:00,45.65713248,52.77291364,69.7821908538,0.38713248,0.11291364,0.403263,45.27,52.66,69.4438514197,136.92,47.17713248,10.68291364,48.371546108,0.38713248,0.11291364,0.403263,46.79,10.57,47.9690421001,134.91,52.84713248,47.29291364,70.918538422,0.38713248,0.11291364,0.403263,52.46,47.18,70.5549714761,132.91
2020-04-01 02:00:00,48.88713248,51.27291364,70.8439368983,0.38713248,0.11291364,0.403263,48.5,51.16,70.4953587125,136.08,50.43713248,11.44291364,51.7188998856,0.38713248,0.11291364,0.403263,50.05,11.33,51.3163852975,134.32,56.68713248,46.96291364,73.6134922848,0.38713248,0.11291364,0.403263,56.3,46.85,73.2435150713,132.13
2020-04-01 02:30:00,49.4368128,51.1628204,71.145151986,0.38681279999999996,0.1128204,0.40293,49.05,51.05,70.7955153947,136.0,50.9868128,11.4628204,52.2594616412,0.38681279999999996,0.1128204,0.40293,50.6,11.35,51.8573283153,134.27,57.3568128,47.0328204,74.1747272954,0.38681279999999996,0.1128204,0.40293,56.97,46.92,73.8042498776,132.13
2020-04-01 03:00:00,48.62777184,51.23310012,70.6363273538,0.38777184000000003,0.11310012,0.403929,48.24,51.12,70.2876376043,136.17,50.17777184,11.61310012,51.5041054793,0.38777184000000003,0.11310012,0.403929,49.79,11.5,51.1008228897,134.34,56.37777184,46.89310012,73.3308666014,0.38777184000000003,0.11310012,0.403929,55.99,46.78,72.9605955294,132.24
2020-04-01 03:30:00,48.021608,51.764219,70.6088464966,0.39160799999999996,0.114219,0.407925,47.63,51.65,70.2590876684,136.28,49.551608,11.144219,50.7893243951,0.39160799999999996,0.114219,0.407925,49.16,11.03,50.3822041995,134.4,55.581608,46.214219,72.2846400395,0.39160799999999996,0.114219,0.407925,55.19,46.1,71.9106814041,132.24
2020-04-01 04:00:00,47.23092864,52.02568752,70.2668683102,0.43092864000000003,0.12568752,0.448884,46.8,51.9,69.8845476482,136.34,48.77092864,11.00568752,49.9972863083,0.43092864000000003,0.12568752,0.448884,48.34,10.88,49.5492684103,134.46,54.66092864,46.49568752,71.7611738877,0.43092864000000003,0.12568752,0.448884,54.23,46.37,71.3517329853,132.31
2020-04-01 04:30:00,46.53147808,52.34876444,70.03978577,0.44147808,0.12876444,0.459873,46.09,52.22,69.6506747993,136.57,48.05147808,10.81876444,49.2543420389,0.44147808,0.12876444,0.459873,47.61,10.69,48.7953706821,134.63,53.85147808,46.85876444,71.3843504996,0.44147808,0.12876444,0.459873,53.41,46.73,70.9670416461,132.57
2020-04-01 05:00:00,45.86969984,52.24407912,69.5231843812,0.45969984,0.13407912,0.478854,45.41,52.11,69.1196079271,136.44,47.37969984,10.89407912,48.6160150239,0.45969984,0.13407912,0.478854,46.92,10.76,48.1379683826,134.55,53.06969984,46.74407912,70.7205908762,0.45969984,0.13407912,0.478854,52.61,46.61,70.2872975722,132.46
2020-04-01 05:30:00,46.01545408,52.19575744,69.5831812216,0.46545408,0.13575744,0.484848,45.55,52.06,69.1740276404,136.59,47.53545408,11.02575744,48.7974048666,0.46545408,0.13575744,0.484848,47.07,10.89,48.3133211444,134.65,53.24545408,46.67575744,70.8075187588,0.46545408,0.13575744,0.484848,52.78,46.54,70.3683167342,132.69
2020-04-01 06:00:00,46.74960992,52.06696956,69.9749622853,0.46960992,0.13696956,0.489177,46.28,51.93,69.5597822021,136.91,48.27960992,11.60696956,49.6552361428,0.46960992,0.13696956,0.489177,47.81,11.47,49.1666248587,134.9,54.07960992,46.41696956,71.2680803181,0.46960992,0.13696956,0.489177,53.61,46.28,70.8228105909,133.12
2020-04-01 06:30:00,48.85856096,50.49958028,70.2663972859,0.47856096000000004,0.13958028,0.49850099999999997,48.38,50.36,69.8337597441,135.87,50.40856096,12.18958028,51.861439292200004,0.47856096000000004,0.13958028,0.49850099999999997,49.93,12.05,51.3634831373,134.22,56.61856096,45.94958028,72.9179358806,0.47856096000000004,0.13958028,0.49850099999999997,56.14,45.81,72.4586482071,132.19
2020-04-01 07:00:00,50.81303648,50.05088564,71.323599388,0.48303648,0.14088564,0.503163,50.33,49.91,70.8810059184,135.26,52.37303648,12.07088564,53.7460810689,0.48303648,0.14088564,0.503163,51.89,11.93,53.243750807,133.85,58.66303648,43.57088564,73.0737567428,0.48303648,0.14088564,0.503163,58.18,43.43,72.6021852288,131.36
2020-04-01 07:30:00,54.1466928,47.2877854,71.8887959922,0.5066927999999999,0.14778539999999998,0.527805,53.64,47.14,71.4102877742,133.89,55.7466928,13.7677854,57.4216481212,0.5066927999999999,0.14778539999999998,0.527805,55.24,13.62,56.8943055147,132.9,62.6966928,42.7777854,75.9000277456,0.5066927999999999,0.14778539999999998,0.527805,62.19,42.63,75.3983620512,130.12
2020-04-01 08:00:00,57.58986944,46.64121192,74.1080003204,0.6898694400000001,0.20121192000000002,0.718614,56.9,46.44,73.445786809,133.89,59.22986944,14.44121192,60.9649574395,0.6898694400000001,0.20121192000000002,0.718614,58.54,14.24,60.2470679785,132.93,66.52986944,41.19121192,78.2492138436,0.6898694400000001,0.20121192000000002,0.718614,65.84,40.99,77.5569835669,130.04
2020-04-01 08:30:00,60.08812096,45.46778528,75.3518531874,0.91812096,0.26778528,0.956376,59.17,45.2,74.4589074591,133.51,61.74812096,15.50778528,63.6657038474,0.91812096,0.26778528,0.956376,60.83,15.24,62.7100191357,132.64,69.37812096,39.97778528,80.0721361263,0.91812096,0.26778528,0.956376,68.46,39.71,79.1432606101,129.6
2020-04-01 09:00:00,61.3836752,44.9677386,76.0923984105,1.1236752,0.3277386,1.170495,60.26,44.64,74.9933143687,133.12,63.0536752,15.8577386,65.017181035,1.1236752,0.3277386,1.170495,61.93,15.53,63.8475199205,132.38,70.7536752,38.7277386,80.6592852149,1.1236752,0.3277386,1.170495,69.63,38.4,79.5166454272,129.1
2020-04-01 09:30:00,62.45209664,43.87811152,76.3253106466,1.26209664,0.36811152,1.314684,61.19,43.51,75.0821962918,132.48,64.11209664,16.42811152,66.1834101848,1.26209664,0.36811152,1.314684,62.85,16.06,64.8694542909,131.97,72.14209664,39.37811152,82.1895235081,1.26209664,0.36811152,1.314684,70.88,39.01,80.9058372431,128.63
2020-04-01 10:00:00,63.91747104,42.55384572,76.7871922244,1.48747104,0.43384572,1.549449,62.43,42.12,75.3100212455,131.98,65.60747104,17.43384572,67.884307707,1.48747104,0.43384572,1.549449,64.12,17.0,66.3353178933,131.62,73.97747104,39.76384572,83.987080244,1.48747104,0.43384572,1.549449,72.49,39.33,82.4721104374,128.31
2020-04-01 10:30:00,64.73996864,41.78540752,77.0537722705,1.38996864,0.40540752,1.447884,63.35,41.38,75.6672115252,131.6,66.41996864,17.85540752,68.778105614,1.38996864,0.40540752,1.447884,65.03,17.45,67.3305532429,131.39,75.00996864,39.85540752,84.9408553286,1.38996864,0.40540752,1.447884,73.62,39.45,83.5236906512,128.03
2020-04-01 11:00:00,65.26881984,42.01048912,77.6202295759,1.33881984,0.39048912,1.394604,63.93,41.62,76.28413531,131.36,66.95881984,17.27048912,69.1502230568,1.33881984,0.39048912,1.394604,65.62,16.88,67.7563192625,131.22,75.43881984,38.60048912,84.7408596791,1.33881984,0.39048912,1.394604,74.1,38.21,83.371542507,127.64
2020-04-01 11:30:00,65.21198624,42.04682932,77.5921323668,1.77198624,0.51682932,1.845819,63.44,41.53,75.8246299035,131.2,66.89198624,17.40682932,69.1197188225,1.77198624,0.51682932,1.845819,65.12,16.89,67.2747092153,131.13,75.25198624,38.31682932,84.4454903604,1.77198624,0.51682932,1.845819,73.48,37.8,82.6326230977,127.45
2020-04-01 12:00:00,64.9674096,42.5513278,77.6619585619,2.9874096,0.8713278,3.111885,61.98,41.68,74.6909820527,131.37,66.6274096,17.6713278,68.9310346377,2.9874096,0.8713278,3.111885,63.64,16.8,65.8201306592,131.23,74.7774096,38.8313278,84.2587265819,2.9874096,0.8713278,3.111885,71.79,37.96,81.2081627671,127.66
2020-04-01 12:30:00,66.45777888,42.27351884,78.763486266,3.33777888,0.97351884,3.476853,63.12,41.3,75.4309246927,131.37,68.08777888,16.73351884,70.1138808338,3.33777888,0.97351884,3.476853,64.75,15.76,66.6403789005,131.23,76.35777888,37.39351884,85.0222655939,3.33777888,0.97351884,3.476853,73.02,36.42,81.5986323415,127.49
