Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-04-01 13:00:00,67.16949824,35.75902032,76.0950000201,2.25949824,0.65902032,2.353644,64.91,35.1,73.79239866,133.0,68.17949824,4.84902032,68.3517152552,2.25949824,0.65902032,2.353644,65.92,4.19,66.0530279397,132.33,77.56949824,32.75902032,84.2032093779,2.25949824,0.65902032,2.353644,75.31,32.1,81.8657810077,129.24
2020-04-01 13:30:00,66.75143584,36.01375212,75.8468491663,2.72143584,0.7937521200000001,2.834829,64.03,35.22,73.0772830639,133.08,67.75143584,4.95375212,67.9322951066,2.72143584,0.7937521200000001,2.834829,65.03,4.16,65.1629227399,132.39,77.03143584,33.01375212,83.8078154865,2.72143584,0.7937521200000001,2.834829,74.31,32.22,80.9944720336,129.35
2020-04-01 14:00:00,66.04425312,36.42540716,75.4231639283,2.62425312,0.76540716,2.733597,63.42,35.66,72.7580373567,133.5,67.05425312,4.70540716,67.2191469599,2.62425312,0.76540716,2.733597,64.43,3.94,64.550356312,132.67,76.23425312,33.45540716,83.2521808544,2.62425312,0.76540716,2.733597,73.61,32.69,80.5423379348,129.77
2020-04-01 14:30:00,65.89558208,36.31121144,75.2378349895,2.33558208,0.68121144,2.432898,63.56,35.63,72.8654273301,133.43,66.89558208,4.67121144,67.058475364,2.33558208,0.68121144,2.432898,64.56,3.99,64.6831794209,132.64,76.10558208,33.31121144,83.0764493183,2.33558208,0.68121144,2.432898,73.77,32.63,80.6643031334,129.77
2020-04-01 15:00:00,65.435872,36.500046,74.9273428222,2.125872,0.620046,2.2144500000000003,63.31,35.88,72.7703957664,133.57,66.435872,4.390046,66.5807599257,2.125872,0.620046,2.2144500000000003,64.31,3.77,64.420408257,132.69,75.595872,33.570046,82.7144718407,2.125872,0.620046,2.2144500000000003,73.47,32.95,80.5204533023,129.83
2020-04-01 15:30:00,65.1494592,36.2006756,74.5314762228,1.3394591999999998,0.39067559999999996,1.39527,63.81,35.81,73.1715258827,133.81,66.1594592,4.3506756,66.3023560653,1.3394591999999998,0.39067559999999996,1.39527,64.82,3.96,64.9408500098,132.87,75.6394592,35.130675600000004,83.3995932615,1.3394591999999998,0.39067559999999996,1.39527,74.3,34.74,82.0204706156,130.27
2020-04-01 16:00:00,64.5088592,36.3955006,74.0677080732,1.9388592,0.5655006,2.019645,62.57,35.83,72.102661532,133.95,65.5088592,4.5755006,65.6684539138,1.9388592,0.5655006,2.019645,63.57,4.01,63.6963499739,132.95,74.9588592,36.6255006,83.4281599148,1.9388592,0.5655006,2.019645,73.02,36.06,81.4385903611,130.53
2020-04-01 16:30:00,65.55157664,36.36962652,74.9650514119,1.78157664,0.51962652,1.8558089999999998,63.77,35.85,73.1562396519,134.01,66.57157664,4.57962652,66.7289127395,1.78157664,0.51962652,1.8558089999999998,64.79,4.06,64.9170832678,133.0,76.19157664,36.59962652,84.5262622638,1.78157664,0.51962652,1.8558089999999998,74.41,36.08,82.6959158605,130.53
2020-04-01 17:00:00,66.7401984,36.0583912,75.8581680401,1.4001983999999998,0.40839119999999995,1.4585400000000002,65.34,35.65,74.4327757107,133.42,67.7601984,4.3183912,67.8976655693,1.4001983999999998,0.40839119999999995,1.4585400000000002,66.36,3.91,66.4750908236,132.59,77.6501984,36.2983912,85.7153808559,1.4001983999999998,0.40839119999999995,1.4585400000000002,76.25,35.89,84.2742819608,129.98
2020-04-01 17:30:00,68.84238624,35.98027932,77.677890311,1.37238624,0.40027932,1.4295689999999999,67.47,35.58,76.2767153199,133.52,69.87238624,4.40027932,70.0108050016,1.37238624,0.40027932,1.4295689999999999,68.5,4.0,68.6166889321,132.66,80.07238624,36.20027932,87.8751800056,1.37238624,0.40027932,1.4295689999999999,78.7,35.8,86.4599907472,130.08
2020-04-01 18:00:00,70.3685904,35.3441722,78.7461048141,1.0085904,0.2941722,1.050615,69.36,35.05,77.7130111371,133.1,71.4085904,4.5641722,71.5543042087,1.0085904,0.2941722,1.050615,70.4,4.27,70.5293761492,132.35,81.9085904,35.5041722,89.2724113314,1.0085904,0.2941722,1.050615,80.9,35.21,88.2301201405,129.66
2020-04-01 18:30:00,70.1778112,35.4981116,78.6450323415,0.9878112,0.28811159999999997,1.02897,69.19,35.21,77.633756833,132.87,71.2278112,4.2481116,71.3543799672,0.9878112,0.28811159999999997,1.02897,70.24,3.96,70.3515401395,132.21,81.7078112,35.7181116,89.1737063678,0.9878112,0.28811159999999997,1.02897,80.72,35.43,88.153294323,129.44
2020-04-01 19:00:00,69.53942976,35.59608368,78.1205060448,0.80942976,0.23608368000000002,0.843156,68.73,35.36,77.2925772633,132.95,70.56942976,4.13608368,70.6905340541,0.80942976,0.23608368000000002,0.843156,69.76,3.9,69.8689315791,132.25,80.98942976,35.826083679999996,88.5595619044,0.80942976,0.23608368000000002,0.843156,80.18,35.59,87.7238878527,129.53
2020-04-01 19:30:00,68.2950144,36.1406292,77.2680663073,0.5850143999999999,0.17062919999999998,0.6093900000000001,67.71,35.97,76.6712788468,133.29,69.3350144,3.6106292,69.428962725,0.5850143999999999,0.17062919999999998,0.6093900000000001,68.75,3.44,68.8360087454,132.49,79.5950144,36.4706292,87.552687632,0.5850143999999999,0.17062919999999998,0.6093900000000001,79.01,36.3,86.9498136858,129.92
2020-04-01 20:00:00,67.305464,36.436177,76.5350931183,0.5354639999999999,0.15617699999999998,0.557775,66.77,36.28,75.9899420976,133.57,68.325464,3.486177,68.4143439703,0.5354639999999999,0.15617699999999998,0.557775,67.79,3.33,67.8717393324,132.66,78.435464,36.786177,86.6333932798,0.5354639999999999,0.15617699999999998,0.557775,77.9,36.63,86.0823262929,130.16
2020-04-01 20:30:00,67.19395552,36.60282036,76.5166264071,0.52395552,0.15282036000000002,0.545787,66.67,36.45,75.9834942603,133.44,68.21395552,3.27282036,68.2924233044,0.52395552,0.15282036000000002,0.545787,67.69,3.12,67.7618661195,132.59,78.31395552,36.99282036,86.6114564441,0.52395552,0.15282036000000002,0.545787,77.79,36.84,86.0724677234,130.03
2020-04-01 21:00:00,64.3973024,39.0467132,75.3104134109,0.29730239999999997,0.08671319999999999,0.30969,64.1,38.96,75.0112764856,134.75,65.4173024,1.4067132,65.4324254122,0.29730239999999997,0.08671319999999999,0.30969,65.12,1.32,65.1333770044,133.46,74.8473024,36.5767132,83.3065101002,0.29730239999999997,0.08671319999999999,0.30969,74.55,36.49,83.001340953,131.06
2020-04-01 21:30:00,62.51341632,40.36682976,74.4137632758,0.26341632,0.07682976,0.27439199999999997,62.25,40.29,74.1508368125,135.29,63.52341632,0.48682976,63.5252817717,0.26341632,0.07682976,0.27439199999999997,63.26,0.41000000000000003,63.2613286297,133.85,72.51341632,36.46682976,81.1666509051,0.26341632,0.07682976,0.27439199999999997,72.25,36.39,80.8968145232,131.44
2020-04-01 22:00:00,59.22140832,40.88916076,71.9659549444,0.27140832,0.07916076,0.282717,58.95,40.81,71.6976889446,135.72,60.21140832,0.22916076,60.211844404,0.27140832,0.07916076,0.282717,59.94,0.15,59.9401876874,134.14,68.96140832,39.10916076,79.2792677365,0.27140832,0.07916076,0.282717,68.69,39.03,79.0041581184,132.08
2020-04-01 22:30:00,55.5969328,42.1578554,69.7732306024,0.26693279999999997,0.07785539999999999,0.278055,55.33,42.08,69.5135619861,136.48,56.566932800000004,0.7678554,56.5721441022,0.26693279999999997,0.07785539999999999,0.278055,56.3,0.6900000000000001,56.3042280828,134.63,64.7769328,40.5178554,76.4051544674,0.26693279999999997,0.07785539999999999,0.278055,64.51,40.44,76.1375971515,132.86
2020-04-01 23:00:00,52.16108864,44.54906752,68.595907932,0.27108864,0.07906752,0.28238399999999997,51.89,44.47,68.3385176895,137.48,53.12108864,2.59906752,53.1846332155,0.27108864,0.07906752,0.28238399999999997,52.85,2.52,52.91004536,135.29,60.50108864,39.79906752,72.4178672849,0.27108864,0.07906752,0.28238399999999997,60.23,39.72,72.1479819538,133.57
2020-04-01 23:30:00,47.93814144,51.77195792,70.557785053,0.41814144000000003,0.12195792,0.435564,47.52,51.65,70.1845631175,136.04,49.45814144,11.01195792,50.6692310178,0.41814144000000003,0.12195792,0.435564,49.04,10.89,50.2345866908,134.33,55.54814144,47.18195792,72.8816380895,0.41814144000000003,0.12195792,0.435564,55.13,47.06,72.4842086251,132.14
2020-04-02 00:00:00,45.2238256,52.1973658,69.0634447328,0.5738255999999999,0.16736579999999998,0.597735,44.65,52.03,68.5619675914,135.92,46.7238256,10.4973658,47.8885222933,0.5738255999999999,0.16736579999999998,0.597735,46.15,10.33,47.2919802926,134.26,52.4238256,48.1773658,71.1991296714,0.5738255999999999,0.16736579999999998,0.597735,51.85,48.01,70.6638705422,132.14
2020-04-02 00:30:00,43.32414528,52.14745904,67.7963055673,0.57414528,0.16745904,0.5980679999999999,42.75,51.98,67.30143312,135.92,44.80414528,10.74745904,46.0751485086,0.57414528,0.16745904,0.5980679999999999,44.23,10.58,45.4777890843,134.26,50.21414528,48.20745904,69.609047496,0.57414528,0.16745904,0.5980679999999999,49.64,48.04,69.0794557014,132.14
2020-04-02 01:00:00,42.42076864,52.44230752,67.4515917531,0.5907686400000001,0.17230752,0.6153839999999999,41.83,52.27,66.9470074014,136.08,43.90076864,10.55230752,45.151175856,0.5907686400000001,0.17230752,0.6153839999999999,43.31,10.38,44.5365074967,134.37,49.17076864,48.47230752,69.0458477025,0.5907686400000001,0.17230752,0.6153839999999999,48.58,48.3,68.5047910733,132.28
2020-04-02 01:30:00,44.79597344,52.01090892,68.6426535262,0.5859734400000001,0.17090892,0.610389,44.21,51.84,68.1315617023,135.86,46.28597344,10.76090892,47.5204008619,0.5859734400000001,0.17090892,0.610389,45.7,10.59,46.9109592739,134.23,51.92597344,48.04090892,70.7406223294,0.5859734400000001,0.17090892,0.610389,51.34,47.87,70.1949606453,132.05
2020-04-02 02:00:00,47.99853088,51.37165484,70.3058026598,0.58853088,0.17165484,0.613053,47.41,51.2,69.779281309,135.61,49.54853088,11.20165484,50.79895652,0.58853088,0.17165484,0.613053,48.96,11.03,50.1870750293,134.05,55.61853088,47.06165484,72.8575345008,0.58853088,0.17165484,0.613053,55.03,46.89,72.2978077123,131.76
2020-04-02 02:30:00,48.63035904,51.61510472,70.9156601578,0.6003590400000001,0.17510472,0.625374,48.03,51.44,70.3772299824,135.61,50.18035904,10.93510472,51.3580076387,0.6003590400000001,0.17510472,0.625374,49.58,10.76,50.7341502343,134.05,56.17035904,45.77510472,72.4601231493,0.6003590400000001,0.17510472,0.625374,55.57,45.6,71.8845247602,131.58
2020-04-02 03:00:00,47.8485808,51.7904194,70.5105256412,0.6185807999999999,0.18041939999999998,0.644355,47.23,51.61,69.959023721,135.86,49.3885808,11.0304194,50.6053560958,0.6185807999999999,0.18041939999999998,0.644355,48.77,10.85,49.9623398171,134.21,55.2585808,45.9104194,71.8420306054,0.6185807999999999,0.18041939999999998,0.644355,54.64,45.73,71.2514034949,131.93
2020-04-02 03:30:00,47.25785152,52.48312336,70.6242364058,0.62785152,0.18312336,0.6540119999999999,46.63,52.3,70.0688725469,136.12,48.78785152,10.50312336,49.9056114706,0.62785152,0.18312336,0.6540119999999999,48.16,10.32,49.2533044577,134.39,54.48785152,45.60312336,71.0532956551,0.62785152,0.18312336,0.6540119999999999,53.86,45.42,70.4547798237,132.32
2020-04-02 04:00:00,46.23840096,52.21620028,69.7461202865,0.63840096,0.18620028,0.665001,45.6,52.03,69.1843978076,135.89,47.75840096,10.56620028,48.9132850115,0.63840096,0.18620028,0.665001,47.12,10.38,48.2497544035,134.23,53.38840096,46.33620028,70.6920420801,0.63840096,0.18620028,0.665001,52.75,46.15,70.0884084567,132.21
2020-04-02 04:30:00,45.6077616,52.0860138,69.2316455946,0.6377615999999999,0.18601379999999998,0.664335,44.97,51.9,68.6724901252,135.63,47.1077616,10.4660138,48.2563845291,0.6377615999999999,0.18601379999999998,0.664335,46.47,10.28,47.5934795954,134.06,52.6477616,46.3560138,70.1474647932,0.6377615999999999,0.18601379999999998,0.664335,52.01,46.17,69.5464521022,131.96
2020-04-02 05:00:00,44.93150784,51.96002312,68.6926808285,0.6515078400000001,0.19002312000000002,0.678654,44.28,51.77,68.1237939343,135.4,46.43150784,10.49002312,47.6017384699,0.6515078400000001,0.19002312000000002,0.678654,45.78,10.3,46.9243902464,133.94,51.88150784,46.23002312,69.4903294957,0.6515078400000001,0.19002312000000002,0.678654,51.23,46.04,68.8781133598,131.73
2020-04-02 05:30:00,44.947352,51.738811,68.5358958175,0.6473519999999999,0.18881099999999998,0.674325,44.3,51.55,67.969791084,135.23,46.447352,10.528811,47.6257532107,0.6473519999999999,0.18881099999999998,0.674325,45.8,10.34,46.9526953433,133.81,51.897352,46.028811,69.3684841025,0.6473519999999999,0.18881099999999998,0.674325,51.25,45.84,68.7594946171,131.56
2020-04-02 06:00:00,45.34566368,51.14123524,68.3495073607,0.65566368,0.19123524,0.682983,44.69,50.95,67.7724029381,134.47,46.83566368,10.39123524,47.974547024,0.65566368,0.19123524,0.682983,46.18,10.2,47.2930481149,133.3,52.34566368,45.52123524,69.3703925596,0.65566368,0.19123524,0.682983,51.69,45.33,68.7507454505,130.79
2020-04-02 06:30:00,47.46045888,49.12263384,68.3046726987,0.66045888,0.19263384,0.687978,46.8,48.93,67.7080859278,133.28,48.96045888,11.35263384,50.2594153253,0.66045888,0.19263384,0.687978,48.3,11.16,49.5725286827,132.51,54.93045888,45.23263384,71.1571955383,0.66045888,0.19263384,0.687978,54.27,45.04,70.5254174039,129.8
2020-04-02 07:00:00,49.41027904,48.60841472,69.3120022536,0.6802790400000001,0.19841472000000002,0.7086239999999999,48.73,48.41,68.6887254213,133.8,50.94027904,12.44841472,52.439251117,0.6802790400000001,0.19841472000000002,0.7086239999999999,50.26,12.25,51.7313260994,132.85,57.11027904,44.12841472,72.1727161587,0.6802790400000001,0.19841472000000002,0.7086239999999999,56.43,43.93,71.5135637484,130.22
2020-04-02 07:30:00,52.52632288,47.27226084,70.6659836146,0.7963228800000001,0.23226084,0.829503,51.73,47.04,69.9196288606,133.16,54.09632288,13.31226084,55.7102184326,0.7963228800000001,0.23226084,0.829503,53.3,13.08,54.8814759277,132.41,60.71632288,42.66226084,74.2060668952,0.7963228800000001,0.23226084,0.829503,59.92,42.43,73.4214634831,129.54
2020-04-02 08:00:00,55.33201664,46.36142152,72.1873497976,1.34201664,0.39142152,1.397934,53.99,45.97,70.9095268635,132.7,56.93201664,14.12142152,58.6572166442,1.34201664,0.39142152,1.397934,55.59,13.73,57.2604662922,132.07,63.85201664,41.50142152,76.1541070276,1.34201664,0.39142152,1.397934,62.51,41.11,74.8166572362,129.06
2020-04-02 08:30:00,57.88279552,44.23081536,72.8476701386,1.68279552,0.49081536000000003,1.7529119999999998,56.2,43.74,71.2153607026,131.97,59.48279552,15.85081536,61.5585193978,1.68279552,0.49081536000000003,1.7529119999999998,57.8,15.36,59.8061000233,131.58,66.94279552,41.56081536,78.7949189061,1.68279552,0.49081536000000003,1.7529119999999998,65.26,41.07,77.1077979195,128.5
2020-04-02 09:00:00,58.56937856,44.37065208,73.4787511524,2.05937856,0.60065208,2.145186,56.51,43.77,71.4786191808,132.52,60.19937856,16.43065208,62.4013742379,2.05937856,0.60065208,2.145186,58.14,15.83,60.2565224685,131.95,67.65937856,41.25065208,79.2427145178,2.05937856,0.60065208,2.145186,65.6,40.65,77.1737163806,128.94
2020-04-02 09:30:00,58.35638976,45.11186368,73.7600736883,3.84638976,1.12186368,4.006656,54.51,43.99,70.0461290865,133.29,59.95638976,17.34186368,62.4140121203,3.84638976,1.12186368,4.006656,56.11,16.22,58.4073668299,132.5,67.18638976,42.62186368,79.5652828345,3.84638976,1.12186368,4.006656,63.34,41.5,75.7245376348,129.77
2020-04-02 10:00:00,58.06938592,44.99773756,73.4632558947,4.68938592,1.3677375600000001,4.884777,53.38,43.63,68.9420140408,133.04,59.64938592,17.57773756,62.1854170876,4.68938592,1.3677375600000001,4.884777,54.96,16.21,57.3006605547,132.34,66.77938592,43.03773756,79.4464174028,4.68938592,1.3677375600000001,4.884777,62.09,41.67,74.7767142899,129.55
2020-04-02 10:30:00,57.98015392,45.19671156,73.514903145,5.92015392,1.72671156,6.166827,52.06,43.47,67.8224483486,133.18,59.55015392,18.19671156,62.2682996676,5.92015392,1.72671156,6.166827,53.63,16.47,56.1020302663,132.47,66.47015392,43.18671156,79.2677325115,5.92015392,1.72671156,6.166827,60.55,41.46,73.3841542842,129.64
2020-04-02 11:00:00,59.5774768,44.5775974,74.4085877558,5.7174768,1.6675974,5.955705,53.86,42.91,68.8633988415,133.07,61.1774768,18.5475974,63.9272792861,5.7174768,1.6675974,5.955705,55.46,16.88,57.971941489,132.34,68.3474768,42.4875974,80.4771614668,5.7174768,1.6675974,5.955705,62.63,40.82,74.7582055697,129.64
2020-04-02 11:30:00,61.38331488,42.74596684,74.8005950962,1.80331488,0.52596684,1.878453,59.58,42.22,73.0226321081,132.62,63.04331488,17.77596684,65.5014850836,1.80331488,0.52596684,1.878453,61.24,17.25,63.6231097951,132.02,71.09331488,40.75596684,81.9469844088,1.80331488,0.52596684,1.878453,69.29,40.23,80.1221380144,129.15
2020-04-02 12:00:00,62.12351392,42.32769156,75.1728970745,2.56351392,0.74769156,2.670327,59.56,41.58,72.638075415,131.9,63.77351392,18.04769156,66.2780525389,2.56351392,0.74769156,2.670327,61.21,17.3,63.6078147715,131.53,71.79351392,40.41769156,82.3887033034,2.56351392,0.74769156,2.670327,69.23,39.67,79.7903615733,128.45
2020-04-02 12:30:00,63.711816,42.806363,76.7566297547,2.181816,0.636363,2.272725,61.53,42.17,74.5938992143,132.03,65.381816,17.416363,67.6617437228,2.181816,0.636363,2.272725,63.2,16.78,65.3896658502,131.62,73.481816,39.206363,83.2869508527,2.181816,0.636363,2.272725,71.3,38.57,81.063770576,128.45
2020-04-02 13:00:00,64.0272304,42.9004422,77.0709684229,2.3672304,0.6904422,2.465865,61.66,42.21,74.7237559281,132.03,65.7172304,17.4404422,67.9920833302,2.3672304,0.6904422,2.465865,63.35,16.75,65.5269791765,131.59,73.8172304,39.1604422,83.5614967388,2.3672304,0.6904422,2.465865,71.45,38.47,81.1482803268,128.37
2020-04-02 13:30:00,64.16540256,43.32365908,77.4218207082,2.03540256,0.59365908,2.120211,62.13,42.73,75.4055024517,132.43,65.85540256,17.07365908,68.0326677466,2.03540256,0.59365908,2.120211,63.82,16.48,65.9134493104,131.87,73.99540256,39.42365908,83.8423788741,2.03540256,0.59365908,2.120211,71.96,38.83,81.7680285931,128.76
2020-04-02 14:00:00,61.85886752,44.97258636,76.4791018172,3.60886752,1.05258636,3.7592369999999997,58.25,43.92,72.9522371144,133.0,63.49886752,16.83258636,65.6920249337,3.60886752,1.05258636,3.7592369999999997,59.89,15.78,61.9340011625,132.26,70.98886752,39.83258636,81.4005789162,3.60886752,1.05258636,3.7592369999999997,67.38,38.78,77.7428633381,129.21
2020-04-02 14:30:00,62.70478304,44.62431172,76.9624519657,2.17478304,0.63431172,2.265399,60.53,43.99,74.8264725882,133.26,64.39478304,16.62431172,66.5060585431,2.17478304,0.63431172,2.265399,62.22,15.99,64.2417971417,132.43,72.19478304,39.43431172,82.2626989529,2.17478304,0.63431172,2.265399,70.02,38.8,80.0514859325,129.44
2020-04-02 15:00:00,61.6036944,44.8052442,76.1743071616,1.9036944,0.5552442,1.983015,59.7,44.25,74.3111869102,133.67,63.2736944,16.6752442,65.4341208557,1.9036944,0.5552442,1.983015,61.37,16.12,63.4518029689,132.7,71.0436944,40.3752442,81.715156845,1.9036944,0.5552442,1.983015,69.14,39.82,79.7870415544,129.95
2020-04-02 15:30:00,61.38816928,44.75321604,75.9694522389,2.5481692799999998,0.74321604,2.654343,58.84,44.01,73.4780627126,134.1,63.04816928,17.59321604,65.4568017871,2.5481692799999998,0.74321604,2.654343,60.5,16.85,62.8026472372,132.98,70.96816928,42.65321604,82.7996249358,2.5481692799999998,0.74321604,2.654343,68.42,41.91,80.2355563326,130.61
2020-04-02 16:00:00,60.35598208,44.84466144,75.1923415815,1.93598208,0.56466144,2.016648,58.42,44.28,73.3049438988,133.9,62.01598208,16.95466144,64.2918546776,1.93598208,0.56466144,2.016648,60.08,16.39,62.2755048153,132.84,69.88598208,42.82466144,81.9634193939,1.93598208,0.56466144,2.016648,67.95,42.26,80.0194357641,130.43
2020-04-02 16:30:00,60.29882816,45.66757488,75.6404394017,3.00882816,0.8775748800000001,3.134196,57.29,44.79,72.7206174341,134.3,61.95882816,17.07757488,64.2692768805,3.00882816,0.8775748800000001,3.134196,58.95,16.2,61.135443893,133.12,69.65882816,43.70757488,82.2356640547,3.00882816,0.8775748800000001,3.134196,66.65,42.83,79.2251942251,130.8
2020-04-02 17:00:00,61.58104672,44.92072196,76.2239895081,2.23104672,0.65072196,2.324007,59.35,44.27,74.0422541526,133.35,63.24104672,16.51072196,65.3607981123,2.23104672,0.65072196,2.324007,61.01,15.86,63.0377640784,132.46,71.27104672,42.98072196,83.2280274954,2.23104672,0.65072196,2.324007,69.04,42.33,80.9836434103,129.84
2020-04-02 17:30:00,63.16270432,44.71703876,77.389539167,2.97270432,0.86703876,3.096567,60.19,43.85,74.4691788594,132.54,64.85270432,16.44703876,66.9057422169,2.97270432,0.86703876,3.096567,61.88,15.58,63.8112121809,131.95,72.99270432,42.89703876,84.6645782977,2.97270432,0.86703876,3.096567,70.02,42.03,81.6659127176,129.11
2020-04-02 18:00:00,63.97687104,44.30867072,77.8222225913,2.08687104,0.60867072,2.1738239999999998,61.89,43.7,75.7631975302,132.3,65.65687104,16.08867072,67.5993346143,2.08687104,0.60867072,2.1738239999999998,63.57,15.48,65.42763407,131.76,74.00687104,41.91867072,85.0540529079,2.08687104,0.60867072,2.1738239999999998,71.92,41.31,82.9397522302,128.86
2020-04-02 18:30:00,64.76127776,43.69037268,78.1208791683,0.96127776,0.28037268,1.001331,63.8,43.41,77.1677918564,132.11,66.47127776,15.89037268,68.3442368525,0.96127776,0.28037268,1.001331,65.51,15.61,67.3441326323,131.65,75.16127776,42.04037268,86.119745759,0.96127776,0.28037268,1.001331,74.2,41.76,85.14421648,128.76
2020-04-02 19:00:00,64.3346944,43.8138692,77.8370608246,0.9046944,0.26386919999999997,0.9423900000000001,63.43,43.55,76.9413243972,132.11,66.0446944,15.8038692,67.9092330989,0.9046944,0.26386919999999997,0.9423900000000001,65.14,15.54,66.9679863816,131.65,74.6546944,41.9438692,85.6306695024,0.9046944,0.26386919999999997,0.9423900000000001,73.75,41.68,84.7129559158,128.76
2020-04-02 19:30:00,63.18818112,44.46363616,77.264229588,0.69818112,0.20363616,0.7272719999999999,62.49,44.26,76.5764173881,132.28,64.88818112,15.15363616,66.6341409334,0.69818112,0.20363616,0.7272719999999999,64.19,14.95,65.9079555137,131.77,73.31818112,42.16363616,84.5773486046,0.69818112,0.20363616,0.7272719999999999,72.62,41.96,83.87076964,128.76
2020-04-02 20:00:00,63.24965984,44.51573412,77.3444894877,0.49965984,0.14573412,0.520479,62.75,44.37,76.8521919011,132.06,64.94965984,14.74573412,66.602514878,0.49965984,0.14573412,0.520479,64.45,14.6,66.0829970567,131.6,73.32965984,41.56573412,84.2908611012,0.49965984,0.14573412,0.520479,72.83,41.42,83.7843977122,128.44
2020-04-02 20:30:00,64.4791104,42.0526572,76.9803978657,0.4891104,0.14265719999999998,0.50949,63.99,41.91,76.492929085,133.26,65.5891104,4.4926572,65.7427971095,0.4891104,0.14265719999999998,0.50949,65.1,4.35,65.2451722352,132.42,75.9791104,30.0126572,81.6920119068,0.4891104,0.14265719999999998,0.50949,75.49,29.87,81.1847091514,130.08
2020-04-02 21:00:00,61.2011184,45.1003262,76.0237878348,0.4811184,0.14032619999999998,0.501165,60.72,44.96,75.5534248066,134.31,62.2111184,5.0703262,62.4173970969,0.4811184,0.14032619999999998,0.501165,61.73,4.93,61.926551656,133.15,72.4611184,26.7503262,77.2411395021,0.4811184,0.14032619999999998,0.501165,71.98,26.61,76.7412047078,131.09
2020-04-02 21:30:00,59.3707488,46.0414684,75.1312360174,0.4507488,0.13146839999999999,0.46953000000000006,58.92,45.91,74.6946751784,134.6,60.3607488,5.8014684,60.6389069104,0.4507488,0.13146839999999999,0.46953000000000006,59.91,5.67,60.1777118209,133.37,70.2907488,27.1314684,75.345245002,0.4507488,0.13146839999999999,0.46953000000000006,69.84,27.0,74.8774038011,131.33
2020-04-02 22:00:00,56.8943552,47.1196036,73.8730309182,0.4443552,0.12960359999999999,0.46287000000000006,56.45,46.99,73.4483668981,136.17,57.8843552,5.9296036,58.1872733145,0.4443552,0.12960359999999999,0.46287000000000006,57.44,5.8,57.732084667,134.42,67.6043552,29.1796036,73.6328602477,0.4443552,0.12960359999999999,0.46287000000000006,67.16,29.05,73.1735478161,133.03
2020-04-02 22:30:00,53.88924032,49.43811176,73.131232156,0.43924032,0.12811176,0.457542,53.45,49.31,72.7212389883,137.15,54.86924032,7.64811176,55.3997034901,0.43924032,0.12811176,0.457542,54.43,7.52,54.9470226673,135.08,63.83924032,28.27811176,69.8219178292,0.43924032,0.12811176,0.457542,63.4,28.15,69.36845464620001,133.73
2020-04-02 23:00:00,50.50732224,46.36755232,68.563397728,0.43732224000000003,0.12755232,0.455544,50.07,46.24,68.1552822604,138.07,51.39732224,9.30755232,52.2332773587,0.43732224000000003,0.12755232,0.455544,50.96,9.18,51.7802471991,135.67,59.49732224,35.49755232,69.2820869666,0.43732224000000003,0.12755232,0.455544,59.06,35.37,68.8412703253,134.76
2020-04-02 23:30:00,46.97956,53.288205,71.0402129073,0.43956000000000006,0.12820499999999999,0.457875,46.54,53.16,70.6537840459,137.35,48.53956,10.788205,49.7239806544,0.43956000000000006,0.12820499999999999,0.457875,48.1,10.66,49.2670843464,135.18,54.24956,46.498205,71.4499673087,0.43956000000000006,0.12820499999999999,0.457875,53.81,46.37,71.0330416074,133.49
2020-04-03 00:00:00,43.95211744,53.53895092,69.2690976776,0.44211744000000003,0.12895092,0.460539,43.51,53.41,68.8893910555,137.02,45.46211744,10.27895092,46.6096658875,0.44211744000000003,0.12895092,0.460539,45.02,10.15,46.1500043337,134.95,50.74211744,46.87895092,69.0825486042,0.44211744000000003,0.12895092,0.460539,50.3,46.75,68.6706087056,133.18
2020-04-03 00:30:00,42.18860096,54.16792528,68.6588827473,0.43860096,0.12792528,0.456876,41.75,54.04,68.288974952,137.61,43.68860096,10.10792528,44.8426583435,0.43860096,0.12792528,0.456876,43.25,9.98,44.386517097,135.36,48.68860096,47.52792528,68.0403082361,0.43860096,0.12792528,0.456876,48.25,47.4,67.6374341619,133.74
2020-04-03 01:00:00,41.33083872,54.41857796,68.334616824,0.44083872,0.12857796,0.459207,40.89,54.29,67.9661400993,137.77,42.83083872,9.96857796,43.9755988248,0.44083872,0.12857796,0.459207,42.39,9.84,43.5170966403,135.47,47.71083872,47.81857796,67.5495412974,0.44083872,0.12857796,0.459207,47.27,47.69,67.1475167076,133.92
2020-04-03 01:30:00,43.65083872,53.68857796,69.1943576047,0.44083872,0.12857796,0.459207,43.21,53.56,68.8169870018,137.23,45.16083872,10.27857796,46.3157696554,0.44083872,0.12857796,0.459207,44.72,10.15,45.8573974403,135.1,50.38083872,47.00857796,68.9059889411,0.44083872,0.12857796,0.459207,49.94,46.88,68.4962626718,133.35
2020-04-03 02:00:00,46.67828128,52.93783204,70.5781552915,0.43828128,0.12783204,0.456543,46.24,52.81,70.1928322552,136.72,48.21828128,10.49783204,49.3478178559,0.43828128,0.12783204,0.456543,47.78,10.37,48.8923848876,134.74,53.90828128,46.24783204,71.02791535,0.43828128,0.12783204,0.456543,53.47,46.12,70.6122885906,132.82
2020-04-03 02:30:00,46.94801152,52.80650336,70.6586341702,0.46801152,0.13650336,0.487512,46.48,52.67,70.2461337014,136.72,48.49801152,10.64650336,49.6528463956,0.46801152,0.13650336,0.487512,48.03,10.51,49.1664621465,134.71,54.20801152,46.08650336,71.1510667868,0.46801152,0.13650336,0.487512,53.74,45.95,70.7063653429,132.82
2020-04-03 03:00:00,45.87742208,53.22508144,70.2683936845,0.49742208,0.14508144,0.5181479999999999,45.38,53.08,69.8343096193,137.09,47.41742208,10.60508144,48.588884213,0.49742208,0.14508144,0.5181479999999999,46.92,10.46,48.0718004656,135.0,52.95742208,46.50508144,70.478444599,0.49742208,0.14508144,0.5181479999999999,52.46,46.36,70.0092936688,133.15
2020-04-03 03:30:00,45.1542752,53.5629136,70.0563650367,0.5242751999999999,0.15291359999999998,0.54612,44.63,53.41,69.6021910575,137.52,46.6942752,10.7129136,47.9074300527,0.5242751999999999,0.15291359999999998,0.54612,46.17,10.56,47.362247624,135.28,52.1142752,46.7929136,70.0390922471,0.5242751999999999,0.15291359999999998,0.54612,51.59,46.64,69.5472335898,133.57
2020-04-03 04:00:00,44.20313632,53.54841476,69.4359415853,0.54313632,0.15841476000000002,0.565767,43.66,53.39,68.9687443702,137.17,45.71313632,10.42841476,46.8875534296,0.54313632,0.15841476000000002,0.565767,45.17,10.27,46.3228000017,135.06,51.00313632,46.86841476,69.267367617,0.54313632,0.15841476000000002,0.565767,50.46,46.71,68.7607133471,133.22
2020-04-03 04:30:00,43.62921024,53.77018632,69.2440677824,0.54921024,0.16018632,0.572094,43.08,53.61,68.7744029418,137.42,45.14921024,10.37018632,46.324852397,0.54921024,0.16018632,0.572094,44.6,10.21,45.753733181,135.2,50.34921024,47.11018632,68.9522488893,0.54921024,0.16018632,0.572094,49.8,46.95,68.442256684,133.43
2020-04-03 05:00:00,42.92871072,53.61587396,68.6843224075,0.56871072,0.16587396000000001,0.592407,42.36,53.45,68.2002353368,137.29,44.41871072,10.52587396,45.6488322375,0.56871072,0.16587396000000001,0.592407,43.85,10.36,45.0572091901,135.12,49.50871072,46.91587396,68.2071232833,0.56871072,0.16587396000000001,0.592407,48.94,46.75,67.6807661009,133.31
2020-04-03 05:30:00,43.21615328,53.61512804,68.863763033,0.56615328,0.16512804,0.589743,42.65,53.45,68.3807355912,137.51,44.73615328,10.67512804,45.9921924783,0.56615328,0.16512804,0.589743,44.17,10.51,45.4031827078,135.27,49.84615328,46.88512804,68.4313833569,0.56615328,0.16512804,0.589743,49.28,46.72,67.9063826161,133.52
2020-04-03 06:00:00,43.66190752,53.44680636,69.0139353926,0.57190752,0.16680636000000001,0.595737,43.09,53.28,68.5237659502,137.45,45.17190752,10.83680636,46.453606976,0.57190752,0.16680636000000001,0.595737,44.6,10.67,45.8585749888,135.24,50.36190752,46.67680636,68.6661924168,0.57190752,0.16680636000000001,0.595737,49.79,46.51,68.1338696978,133.43
2020-04-03 06:30:00,45.67309632,52.37006976,69.4885309538,0.58309632,0.17006976000000001,0.6073919999999999,45.09,52.2,68.9778812374,136.74,47.20309632,11.33006976,48.5438233245,0.58309632,0.17006976000000001,0.6073919999999999,46.62,11.16,47.9371463481,134.78,52.69309632,45.54006976,69.6452464533,0.58309632,0.17006976000000001,0.6073919999999999,52.11,45.37,69.0933354239,132.72
2020-04-03 07:00:00,47.28885056,51.80174808,70.1402629838,0.58885056,0.17174808,0.613386,46.7,51.63,69.6171451584,136.74,48.84885056,11.89174808,50.2754798429,0.58885056,0.17174808,0.613386,48.26,11.72,49.6627224385,134.78,54.56885056,44.86174808,70.6423095052,0.58885056,0.17174808,0.613386,53.98,44.69,70.0787878034,132.66
2020-04-03 07:30:00,50.47379552,50.60944036,71.47670591,0.68379552,0.19944036,0.712287,49.79,50.41,70.8534558085,136.24,52.06379552,12.70944036,53.5926177585,0.68379552,0.19944036,0.712287,51.38,12.51,52.8810410261,134.48,58.28379552,43.97944036,73.015012118,0.68379552,0.19944036,0.712287,57.6,43.78,72.3494879042,132.23
2020-04-03 08:00:00,53.66451456,49.06965008,72.7166465256,0.92451456,0.26965008,0.963036,52.74,48.8,71.8536540477,135.12,55.26451456,13.37965008,56.8610728514,0.92451456,0.26965008,0.963036,54.34,13.11,55.8990849657,133.71,61.83451456,42.06965008,74.7887869184,0.92451456,0.26965008,0.963036,60.91,41.8,73.8733246849,131.07
2020-04-03 08:30:00,56.27553344,46.68911392,73.1218778656,1.02553344,0.29911392000000003,1.068264,55.25,46.39,72.1428762942,134.01,57.91553344,14.86911392,59.7938087297,1.02553344,0.29911392000000003,1.068264,56.89,14.57,58.7261185504,132.96,65.13553344,42.48911392,77.7686473987,1.02553344,0.29911392000000003,1.068264,64.11,42.19,76.7469100355,130.24
2020-04-03 09:00:00,57.83897984,45.83386912,73.7976364624,1.17897984,0.34386912000000003,1.228104,56.66,45.49,72.6615145727,134.01,59.47897984,15.74386912,61.52737974,1.17897984,0.34386912000000003,1.228104,58.3,15.4,60.2996683241,132.93,66.94897984,42.22386912,79.1518857961,1.17897984,0.34386912000000003,1.228104,65.77,41.88,77.9719648335,130.24
2020-04-03 09:30:00,58.7911376,45.7278318,74.4810879447,1.2611376,0.3678318,1.313685,57.53,45.36,73.2613847808,134.01,60.4411376,16.0078318,62.5250493268,1.2611376,0.3678318,1.313685,59.18,15.64,61.211779912,133.02,68.0611376,42.1478318,80.0547198911,1.2611376,0.3678318,1.313685,66.8,41.78,78.789646528,130.35
2020-04-03 10:00:00,59.31597248,45.46090864,74.7333848131,1.54597248,0.45090864,1.610388,57.77,45.01,73.2343703462,134.01,60.96597248,16.31090864,63.1101857159,1.54597248,0.45090864,1.610388,59.42,15.86,61.5002113818,132.96,68.62597248,42.14090864,80.5318587879,1.54597248,0.45090864,1.610388,67.08,41.69,78.9796334507,130.27
2020-04-03 10:30:00,59.08850912,45.60081516,74.6383698461,2.36850912,0.69081516,2.467197,56.72,44.91,72.3468485837,133.85,60.73850912,16.48081516,62.934757951899996,2.36850912,0.69081516,2.467197,58.37,15.79,60.4680163392,132.9,68.24850912,42.30081516,80.2945699304,2.36850912,0.69081516,2.467197,65.88,41.61,77.9202573148,130.16
2020-04-03 11:00:00,58.64272384,46.20121112,74.6560176297,3.43272384,1.00121112,3.575754,55.21,45.2,71.3525339424,133.85,60.25272384,16.37121112,62.4372267455,3.43272384,1.00121112,3.575754,56.82,15.37,58.8621210967,132.9,67.36272384,41.46121112,79.0997382466,3.43272384,1.00121112,3.575754,63.93,40.46,75.6574946717,129.95
2020-04-03 11:30:00,59.12671936,46.29237648,75.0929628024,3.91671936,1.14237648,4.079916,55.21,45.15,71.3208707182,133.85,60.74671936,16.54237648,62.9588288694,3.91671936,1.14237648,4.079916,56.83,15.4,58.8796136197,132.9,67.79671936,41.20237648,79.3349291522,3.91671936,1.14237648,4.079916,63.88,40.06,75.4019761014,129.95
2020-04-03 12:00:00,59.45230464,46.22025552,75.3053022525,3.05230464,0.89025552,3.179484,56.4,45.33,72.3586131708,133.76,61.08230464,15.91025552,63.1203942545,3.05230464,0.89025552,3.179484,58.03,15.02,59.9423164384,132.84,68.35230464,41.19025552,79.8039767142,3.05230464,0.89025552,3.179484,65.3,40.3,76.7344772576,129.87
2020-04-03 12:30:00,59.37725792,46.62503356,75.4953807366,4.81725792,1.4050335600000001,5.017977,54.56,45.22,70.8635449297,133.67,60.97725792,16.55503356,63.1846114146,4.81725792,1.4050335600000001,5.017977,56.16,15.15,58.1675863347,132.76,67.88725792,41.14503356,79.3825772733,4.81725792,1.4050335600000001,5.017977,63.07,39.74,74.5459086738,129.75
2020-04-03 13:00:00,58.97609888,47.43302884,75.6840304426,5.01609888,1.46302884,5.225103,53.96,45.97,70.8866877488,133.99,60.58609888,16.04302884,62.6741904763,5.01609888,1.46302884,5.225103,55.57,14.58,57.4508598717,132.96,67.31609888,41.18302884,78.9145045784,5.01609888,1.46302884,5.225103,62.3,39.72,73.8848320022,129.98
2020-04-03 13:30:00,58.07306208,48.22547644,75.4862710512,4.85306208,1.41547644,5.055273,53.22,46.81,70.8769673448,134.5,59.66306208,15.60547644,61.6701862465,4.85306208,1.41547644,5.055273,54.81,14.19,56.6170663316,133.32,66.25306208,41.32547644,78.0849744699,4.85306208,1.41547644,5.055273,61.4,39.91,73.2309231131,130.43
2020-04-03 14:00:00,56.9120224,48.8851732,75.0249188767,5.5720224,1.6251731999999999,5.80419,51.34,47.26,69.7803926615,135.03,58.4920224,15.8251732,60.5949898197,5.5720224,1.6251731999999999,5.80419,52.92,14.2,54.7920286173,133.65,64.8520224,42.4351732,77.5017982623,5.5720224,1.6251731999999999,5.80419,59.28,40.81,71.9692607993,131.02
2020-04-03 14:30:00,56.4667184,48.8623762,74.6727667545,4.8767184,1.4223762,5.079915,51.59,47.44,70.0862447275,135.03,58.0567184,15.5323762,60.0985628929,4.8767184,1.4223762,5.079915,53.18,14.11,55.0200372592,133.67,64.4567184,42.4423762,77.1752800086,4.8767184,1.4223762,5.079915,59.58,41.02,72.3354463593,131.02
2020-04-03 15:00:00,55.51051488,49.13181684,74.13064608,4.60051488,1.34181684,4.792203,50.91,47.79,69.8263002027,135.35,57.09051488,15.42181684,59.1367848628,4.60051488,1.34181684,4.792203,52.49,14.08,54.3456207987,133.87,63.39051488,42.69181684,76.4260989574,4.60051488,1.34181684,4.792203,58.79,41.35,71.8754937374,131.35
2020-04-03 15:30:00,54.91026496,49.70132728,74.0632103772,4.77026496,1.39132728,4.9690259999999995,50.14,48.31,69.6266881303,135.71,56.49026496,15.27132728,58.5180610764,4.77026496,1.39132728,4.9690259999999995,51.72,13.88,53.5500961717,134.11,62.75026496,43.88132728,76.5713173219,4.77026496,1.39132728,4.9690259999999995,57.98,42.49,71.8824074444,131.75
2020-04-03 16:00:00,54.35680832,49.01948576,73.1954410801,4.86680832,1.41948576,5.069592,49.49,47.6,68.6660039612,135.35,55.90680832,15.69948576,58.0693126329,4.86680832,1.41948576,5.069592,51.04,14.28,53.0,133.84,62.35680832,45.69948576,77.309860578,4.86680832,1.41948576,5.069592,57.49,44.28,72.5659596505,131.64
2020-04-03 16:30:00,55.82466144,48.71594292,74.0920773057,3.89466144,1.13594292,4.056939,51.93,47.58,70.4313942784,135.24,57.43466144,15.29594292,59.4365729542,3.89466144,1.13594292,4.056939,53.54,14.16,55.3808378413,133.78,64.25466144,45.41594292,78.6846197683,3.89466144,1.13594292,4.056939,60.36,44.28,74.8601896872,131.54
2020-04-03 17:00:00,58.39254496,47.86699228,75.5045578547,2.49254496,0.72699228,2.596401,55.9,47.14,73.1231126252,134.67,60.04254496,14.87699228,61.85816118,2.49254496,0.72699228,2.596401,57.55,14.15,59.2640278753,133.37,67.36254496,43.66699228,80.2777595494,2.49254496,0.72699228,2.596401,64.87,42.94,77.794347481,130.86
2020-04-03 17:30:00,61.07457376,46.76550068,76.9227899508,1.6645737600000001,0.48550068,1.7339310000000001,59.41,46.28,75.3086084057,133.64,62.74457376,14.56550068,64.4130060344,1.6645737600000001,0.48550068,1.7339310000000001,61.08,14.08,62.6818378799,132.7,70.47457376,42.04550068,82.0639365013,1.6645737600000001,0.48550068,1.7339310000000001,68.81,41.56,80.3868751725,129.77
2020-04-03 18:00:00,62.2815072,51.2766896,80.673942729,1.2915071999999999,0.37668959999999996,1.34532,60.99,50.9,79.43922268,133.71,63.9815072,9.8066896,64.7286986158,1.2915071999999999,0.37668959999999996,1.34532,62.69,9.43,63.3952758492,132.72,73.3915072,31.3866896,79.8212854641,1.2915071999999999,0.37668959999999996,1.34532,72.1,31.01,78.4858592359,130.36
2020-04-03 18:30:00,62.56999904,51.55999972,81.076743589,0.95999904,0.27999972,0.999999,61.61,51.28,80.1587830496,133.71,64.26999904,9.28999972,64.9379463134,0.95999904,0.27999972,0.999999,63.31,9.01,63.9479178707,132.78,73.81999904,31.41999972,80.2284777412,0.95999904,0.27999972,0.999999,72.86,31.14,79.2355930122,130.36
2020-04-03 19:00:00,61.3344448,51.7100464,80.2237060825,0.7544447999999999,0.2200464,0.78588,60.58,51.49,79.5057010534,133.71,63.0244448,9.0800464,63.6751747934,0.7544447999999999,0.2200464,0.78588,62.27,8.86,62.8971581234,132.75,72.3944448,31.5900464,78.9866233577,0.7544447999999999,0.2200464,0.78588,71.64,31.37,78.2072023537,130.36
2020-04-03 19:30:00,60.41191744,52.05722592,79.7468152296,0.6419174400000001,0.18722592,0.6686639999999999,59.77,51.87,79.1388008502,133.79,62.09191744,8.69722592,62.6980697476,0.6419174400000001,0.18722592,0.6686639999999999,61.45,8.51,62.0364618591,132.79,71.36191744,32.00722592,78.2111614273,0.6419174400000001,0.18722592,0.6686639999999999,70.72,31.82,77.5488929644,130.45
2020-04-03 20:00:00,59.74586368,52.31296024,79.411674431,0.45586368,0.13296024,0.474858,59.29,52.18,78.981368056,133.9,61.43586368,8.40296024,62.0078631054,0.45586368,0.13296024,0.474858,60.98,8.27,61.5382263313,132.85,70.60586368,32.26296024,77.6278725037,0.45586368,0.13296024,0.474858,70.15,32.13,77.1580157858,130.57
2020-04-03 20:30:00,61.43467488,51.90969684,80.429073746,0.44467488,0.12969684,0.463203,60.99,51.78,80.0059279054,133.46,63.12467488,8.44969684,63.6876907683,0.44467488,0.12969684,0.463203,62.68,8.32,63.229777795,132.58,72.58467488,31.96969684,79.3132810031,0.44467488,0.12969684,0.463203,72.14,31.84,78.8540753544,130.1
2020-04-03 21:00:00,59.60147808,52.46876444,79.4059659672,0.44147808,0.12876444,0.459873,59.16,52.34,78.9897537659,133.38,61.27147808,7.84876444,61.7721387791,0.44147808,0.12876444,0.459873,60.83,7.72,61.317919893,132.53,70.44147808,32.65876444,77.6440385918,0.44147808,0.12876444,0.459873,70.0,32.53,77.1893833373,130.04
2020-04-03 21:30:00,57.57494464,53.69102552,78.7248402456,0.41494464000000003,0.12102552,0.432234,57.16,53.57,78.3390739031,134.02,59.22494464,7.20102552,59.6611166184,0.41494464000000003,0.12102552,0.432234,58.81,7.08,59.2346393591,132.98,68.09494464,33.56102552,75.9161637563,0.41494464000000003,0.12102552,0.432234,67.68,33.44,75.4905027139,130.63
2020-04-03 22:00:00,54.92110848,54.50990664,77.3799591533,0.41110848,0.11990664000000001,0.428238,54.51,54.39,77.0039752221,133.77,56.54110848,6.15990664,56.875666132,0.41110848,0.11990664000000001,0.428238,56.13,6.04,56.4540388281,132.85,64.95110848,34.22990664,73.418887225,0.41110848,0.11990664000000001,0.428238,64.54,34.11,72.999340408,130.39
2020-04-03 22:30:00,52.1923872,55.9102796,76.4853230796,0.41238719999999995,0.1202796,0.42957,51.78,55.79,76.1163090277,134.3,53.7723872,5.1702796,54.0203796389,0.41238719999999995,0.1202796,0.42957,53.36,5.05,53.5984337458,133.19,61.6723872,34.4802796,70.6567266737,0.41238719999999995,0.1202796,0.42957,61.26,34.36,70.2381463309,130.78
2020-04-03 23:00:00,49.1639856,56.2007458,74.6700830892,0.41398559999999995,0.1207458,0.431235,48.75,56.08,74.3069909228,134.15,50.7039856,4.8907457999999995,50.9393124238,0.41398559999999995,0.1207458,0.431235,50.29,4.77,50.5157104275,133.07,58.1639856,35.0907458,67.9294462047,0.41398559999999995,0.1207458,0.431235,57.75,34.97,67.5126906589,130.67
2020-04-03 23:30:00,46.01366592,57.33065256,73.5123198815,0.41366592,0.12065256,0.430902,45.6,57.21,73.1597163745,135.38,47.53366592,4.78065256,47.7734658016,0.41366592,0.12065256,0.430902,47.12,4.66,47.349868004,133.9,54.61366592,37.04065256,65.989866247,0.41366592,0.12065256,0.430902,54.2,36.92,65.5799237572,132.01
2020-04-04 00:00:00,43.35174784,59.08009312,73.2791337548,0.41174784000000003,0.12009312,0.428904,42.94,58.96,72.9391883695,136.59,44.84174784,3.99009312,45.018920383,0.41174784000000003,0.12009312,0.428904,44.43,3.87,44.5982264221,134.68,51.42174784,37.13009312,63.4258619651,0.41174784000000003,0.12009312,0.428904,51.01,37.01,63.0219025419,133.1
2020-04-04 00:30:00,40.85,59.79,72.4124754445,0.0,0.0,0.0,40.85,59.79,72.4124754445,137.31,42.33,3.75,42.4957809671,0.0,0.0,0.0,42.33,3.75,42.4957809671,135.18,48.57,37.46,61.3375619013,0.0,0.0,0.0,48.57,37.46,61.3375619013,133.79
2020-04-04 01:00:00,39.78,59.81,71.8309438891,0.0,0.0,0.0,39.78,59.81,71.8309438891,137.4,41.26,3.88,41.4420318035,0.0,0.0,0.0,41.26,3.88,41.4420318035,135.24,47.36,37.83,60.6141773845,0.0,0.0,0.0,47.36,37.83,60.6141773845,133.92
2020-04-04 01:30:00,41.87,59.09,72.4204736245,0.0,0.0,0.0,41.87,59.09,72.4204736245,136.94,43.37,4.2,43.5728918021,0.0,0.0,0.0,43.37,4.2,43.5728918021,134.89,49.82,37.15,62.1462380197,0.0,0.0,0.0,49.82,37.15,62.1462380197,133.44
2020-04-04 02:00:00,44.54,58.34,73.3986866368,0.0,0.0,0.0,44.54,58.34,73.3986866368,136.41,46.06,4.46,46.2754276047,0.0,0.0,0.0,46.06,4.46,46.2754276047,134.53,52.92,36.49,64.2809964142,0.0,0.0,0.0,52.92,36.49,64.2809964142,132.89
2020-04-04 02:30:00,44.78,58.25,73.4731985148,0.0,0.0,0.0,44.78,58.25,73.4731985148,136.33,46.31,4.48,46.5261915484,0.0,0.0,0.0,46.31,4.48,46.5261915484,134.49,53.21,36.43,64.4860372484,0.0,0.0,0.0,53.21,36.43,64.4860372484,132.89
2020-04-04 03:00:00,43.58,58.6,73.028599877,0.0,0.0,0.0,43.58,58.6,73.028599877,136.61,45.08,4.41,45.2951929017,0.0,0.0,0.0,45.08,4.41,45.2951929017,134.67,51.79,36.71,63.4809278445,0.0,0.0,0.0,51.79,36.71,63.4809278445,133.16
2020-04-04 03:30:00,42.95,59.21,73.1472938666,0.0,0.0,0.0,42.95,59.21,73.1472938666,137.57,44.46,4.65,44.7025066411,0.0,0.0,0.0,44.46,4.65,44.7025066411,135.29,51.11,37.34,63.2969801807,0.0,0.0,0.0,51.11,37.34,63.2969801807,134.16
2020-04-04 04:00:00,42.13,59.11,72.5873887118,0.0,0.0,0.0,42.13,59.11,72.5873887118,137.77,43.64,4.98,43.9232284788,0.0,0.0,0.0,43.64,4.98,43.9232284788,135.43,50.24,38.0,62.9925201909,0.0,0.0,0.0,50.24,38.0,62.9925201909,134.44
2020-04-04 04:30:00,41.37,59.08,72.1243599625,0.0,0.0,0.0,41.37,59.08,72.1243599625,137.77,42.87,5.02,43.1629157959,0.0,0.0,0.0,42.87,5.02,43.1629157959,135.4,49.34,37.96,62.2526882954,0.0,0.0,0.0,49.34,37.96,62.2526882954,134.44
2020-04-04 05:00:00,40.42,64.49,76.1100289055,0.0,0.0,0.0,40.42,64.49,76.1100289055,136.99,42.35,15.62,45.1387516442,0.0,0.0,0.0,42.35,15.62,45.1387516442,134.91,47.91,43.58,64.7656120175,0.0,0.0,0.0,47.91,43.58,64.7656120175,133.46
2020-04-04 05:30:00,40.19,66.82,77.9753069888,0.0,0.0,0.0,40.19,66.82,77.9753069888,136.53,42.29,18.26,46.0637786118,0.0,0.0,0.0,42.29,18.26,46.0637786118,134.58,47.75,43.23,64.4119197044,0.0,0.0,0.0,47.75,43.23,64.4119197044,133.23
2020-04-04 06:00:00,40.14,66.88,78.0009871732,0.0,0.0,0.0,40.14,66.88,78.0009871732,136.29,42.21,17.95,45.8681436293,0.0,0.0,0.0,42.21,17.95,45.8681436293,134.42,47.59,42.46,63.778207093,0.0,0.0,0.0,47.59,42.46,63.778207093,132.87
2020-04-04 06:30:00,40.8,66.0,77.5927831696,0.0,0.0,0.0,40.8,66.0,77.5927831696,135.71,42.87,18.14,46.5499355531,0.0,0.0,0.0,42.87,18.14,46.5499355531,134.07,48.42,42.82,64.6378279338,0.0,0.0,0.0,48.42,42.82,64.6378279338,132.4
2020-04-04 07:00:00,41.17,65.76,77.5844475394,0.0,0.0,0.0,41.17,65.76,77.5844475394,135.71,43.27,18.46,47.0432194902,0.0,0.0,0.0,43.27,18.46,47.0432194902,134.04,48.89,42.6,64.8459104339,0.0,0.0,0.0,48.89,42.6,64.8459104339,132.4
2020-04-04 07:30:00,42.84063936,65.28018648,78.0821562691,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,42.84,65.28,78.0816495727,135.49,44.97063936,18.68018648,48.6960755233,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,44.97,18.68,48.6954135417,133.9,50.83063936,42.11018648,66.0077397214,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,50.83,42.11,66.0071284029,132.14
2020-04-04 08:00:00,44.03095904,63.62027972,77.370959317,0.00095904,0.00027972,0.0009989999999999999,44.03,63.62,77.3701835335,134.79,46.17095904,19.64027972,50.1746753468,0.00095904,0.00027972,0.0009989999999999999,46.17,19.64,50.173683341,133.43,52.37095904,42.10027972,67.1948725966,0.00095904,0.00027972,0.0009989999999999999,52.37,42.1,67.1939498765,131.57
2020-04-04 08:30:00,44.7115984,63.3604662,77.5478929989,0.0015983999999999998,0.0004662,0.001665,44.71,63.36,77.5465905118,134.6,46.8515984,19.6704662,50.8133792732,0.0015983999999999998,0.0004662,0.001665,46.85,19.67,50.8117250248,133.35,53.0415984,40.8204662,66.9307225541,0.0015983999999999998,0.0004662,0.001665,53.04,40.82,66.9291715174,131.2
2020-04-04 09:00:00,45.6231968,63.4609324,78.1585953516,0.0031967999999999996,0.0009324,0.00333,45.62,63.46,78.1559722606,134.53,47.7831968,19.4309324,51.5828947458,0.0031967999999999996,0.0009324,0.00333,47.78,19.43,51.5795822007,133.32,53.9131968,39.2309324,66.6760740159,0.0031967999999999996,0.0009324,0.00333,53.91,39.23,66.6729405381,130.9
2020-04-04 09:30:00,46.45191808,62.28055944,77.6958736193,0.00191808,0.00055944,0.0019979999999999998,46.45,62.28,77.6942784251,133.95,48.62191808,19.87055944,52.525518086299996,0.00191808,0.00055944,0.0019979999999999998,48.62,19.87,52.5235309171,132.97,54.96191808,39.27055944,67.5499021299,0.00191808,0.00055944,0.0019979999999999998,54.96,39.27,67.5480162551,130.47
2020-04-04 10:00:00,47.33511488,60.86149184,77.1021030173,0.0051148800000000005,0.0014918400000000001,0.005327999999999999,47.33,60.86,77.0977853119,133.53,49.51511488,20.73149184,53.679990271,0.0051148800000000005,0.0014918400000000001,0.005327999999999999,49.51,20.73,53.6746960867,132.72,56.13511488,39.41149184,68.5887513492,0.0051148800000000005,0.0014918400000000001,0.005327999999999999,56.13,39.41,68.5837079779,130.21
2020-04-04 10:30:00,48.58703296,59.25205128,76.6257486276,0.00703296,0.00205128,0.007326,48.58,59.25,76.6197030796,132.91,50.77703296,21.53205128,55.1537515365,0.00703296,0.00205128,0.007326,50.77,21.53,55.146475862,132.34,57.76703296,39.82205128,70.1628524588,0.00703296,0.00205128,0.007326,57.76,39.82,70.1558978276,129.73
2020-04-04 11:00:00,50.64511488,61.52149184,79.6857679854,0.0051148800000000005,0.0014918400000000001,0.005327999999999999,50.64,61.52,79.6813654501,132.98,52.88511488,19.25149184,56.2801502658,0.0051148800000000005,0.0014918400000000001,0.005327999999999999,52.88,19.25,56.2748336293,132.34,60.51511488,33.86149184,69.3446447721,0.0051148800000000005,0.0014918400000000001,0.005327999999999999,60.51,33.86,69.3394526947,129.73
2020-04-04 11:30:00,50.6147952,64.9113986,82.3124969937,0.0047951999999999995,0.0013985999999999998,0.0049949999999999994,50.61,64.91,82.3084454962,133.13,52.8547952,15.9813986,55.2180629581,0.0047951999999999995,0.0013985999999999998,0.0049949999999999994,52.85,15.98,55.2130681995,132.42,61.1247952,26.4713986,66.61062627,0.0047951999999999995,0.0013985999999999998,0.0049949999999999994,61.12,26.47,66.605670179,130.04
2020-04-04 12:00:00,50.1863936,64.8118648,81.9710431886,0.006393599999999999,0.0018648,0.00666,50.18,64.81,81.9656543926,133.13,52.4063936,16.0418648,54.8066740135,0.006393599999999999,0.0018648,0.00666,52.4,16.04,54.8000145985,132.42,60.6163936,26.3718648,66.1046324103,0.006393599999999999,0.0018648,0.00666,60.61,26.37,66.0980256891,130.04
