Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-04-04 12:30:00,50.68927072,64.80270396,82.2726722956,0.00927072,0.00270396,0.009656999999999999,50.68,64.8,82.2648308817,133.13,52.92927072,16.15270396,55.339114053,0.00927072,0.00270396,0.009656999999999999,52.92,16.15,55.329457796,132.4,61.20927072,26.29270396,66.6174234236,0.00927072,0.00270396,0.009656999999999999,61.2,26.29,66.6078381274,130.04
2020-04-04 13:00:00,51.0711888,65.0032634,82.6661392475,0.011188799999999999,0.0032634,0.011654999999999999,51.06,65.0,82.6566609536,133.2,53.3311888,15.9632634,55.669035174,0.011188799999999999,0.0032634,0.011654999999999999,53.32,15.96,55.657380463,132.43,61.6811888,26.5032634,67.1341345564,0.011188799999999999,0.0032634,0.011654999999999999,61.67,26.5,67.1225662501,130.1
2020-04-04 13:30:00,47.74927072,65.40270396,80.9784325581,0.00927072,0.00270396,0.009656999999999999,47.74,65.4,80.9707823848,133.56,49.92927072,16.11270396,52.4647624938,0.00927072,0.00270396,0.009656999999999999,49.92,16.11,52.4551093794,132.68,57.78927072,26.84270396,63.7191538412,0.00927072,0.00270396,0.009656999999999999,57.78,26.84,63.7096068109,130.54
2020-04-04 14:00:00,46.6511888,66.1932634,80.9807479343,0.011188799999999999,0.0032634,0.011654999999999999,46.64,66.19,80.971635157,134.44,48.8211888,16.0532634,51.3927596227,0.011188799999999999,0.0032634,0.011654999999999999,48.81,16.05,51.3811113153,133.17,56.5511888,27.7332634,62.9854812914,0.011188799999999999,0.0032634,0.011654999999999999,56.54,27.73,62.9739986026,131.49
2020-04-04 14:30:00,47.98927072,67.70270396,82.985698935,0.00927072,0.00270396,0.009656999999999999,47.98,67.7,82.978132059,135.32,50.21927072,15.62270396,52.5931937675,0.00927072,0.00270396,0.009656999999999999,50.21,15.62,52.5835382986,133.78,58.08927072,27.52270396,64.279566007,0.00927072,0.00270396,0.009656999999999999,58.08,27.52,64.2700303407,132.25
2020-04-04 15:00:00,46.7511888,67.7232634,82.29285546,0.011188799999999999,0.0032634,0.011654999999999999,46.74,67.72,82.2838137181,135.64,48.9611888,16.0032634,51.5102169298,0.011188799999999999,0.0032634,0.011654999999999999,48.95,16.0,51.4985679413,134.0,56.8311888,28.9832634,63.7950905457,0.011188799999999999,0.0032634,0.011654999999999999,56.82,28.98,63.783640535800004,132.73
2020-04-04 15:30:00,46.03991008,68.13289044,82.2299463692,0.00991008,0.00289044,0.010322999999999999,46.03,68.13,82.2220031378,135.81,48.23991008,15.89289044,50.7904803193,0.00991008,0.00289044,0.010322999999999999,48.23,15.89,50.7801634499,134.14,55.99991008,29.28289044,63.1939680784,0.00991008,0.00289044,0.010322999999999999,55.99,29.28,63.1838468281,132.89
2020-04-04 16:00:00,46.95895104,68.08261072,82.7066198392,0.00895104,0.00261072,0.009323999999999999,46.95,68.08,82.6993887523,135.65,49.17895104,15.75261072,51.6402359589,0.00895104,0.00261072,0.009323999999999999,49.17,15.75,51.6309151575,134.0,57.08895104,29.33261072,64.1837236572,0.00895104,0.00261072,0.009323999999999999,57.08,29.33,64.1745689506,132.73
2020-04-04 16:30:00,49.22575424,68.02167832,83.9650141545,0.00575424,0.00167832,0.005993999999999999,49.22,68.02,83.9602810858,135.65,51.48575424,15.71167832,53.82972901,0.00575424,0.00167832,0.005993999999999999,51.48,15.71,53.8237354705,133.98,59.76575424,29.30167832,66.562254561,0.00575424,0.00167832,0.005993999999999999,59.76,29.3,66.5563490585,132.66
2020-04-04 17:00:00,51.20415584,67.05121212,84.3666440132,0.00415584,0.0012121200000000001,0.0043289999999999995,51.2,67.05,84.3631584283,134.95,53.50415584,15.91121212,55.81990114,0.00415584,0.0012121200000000001,0.0043289999999999995,53.5,15.91,55.815572199900004,133.52,62.09415584,28.62121212,68.3729330415,0.00415584,0.0012121200000000001,0.0043289999999999995,62.09,28.62,68.368651442,132.0
2020-04-04 17:30:00,52.257992,66.252331,84.3816869398,0.007991999999999999,0.0023309999999999997,0.008324999999999999,52.25,66.25,84.3749074074,134.39,54.547992,16.022331,56.8524275815,0.007991999999999999,0.0023309999999999997,0.008324999999999999,54.54,16.02,56.8441025965,133.17,63.347992,28.462331,69.4483432228,0.007991999999999999,0.0023309999999999997,0.008324999999999999,63.34,28.46,69.4400979262,131.46
2020-04-04 18:00:00,54.34511488,65.17149184,84.8570259906,0.0051148800000000005,0.0014918400000000001,0.005327999999999999,54.34,65.17,84.8526045564,133.72,56.68511488,16.32149184,58.988077989,0.0051148800000000005,0.0014918400000000001,0.005327999999999999,56.68,16.32,58.9827500207,132.68,65.83511488,28.30149184,71.6605665037,0.0051148800000000005,0.0014918400000000001,0.005327999999999999,65.83,28.3,71.6552782424,130.82
2020-04-04 18:30:00,55.53223776,64.10065268,84.8099233854,0.00223776,0.00065268,0.0023309999999999997,55.53,64.1,84.8079648382,132.92,57.87223776,16.42065268,60.1567430783,0.00223776,0.00065268,0.0023309999999999997,57.87,16.42,60.1544121408,132.18,67.34223776,28.78065268,73.234574862,0.00223776,0.00065268,0.0023309999999999997,67.34,28.78,73.2322606506,130.17
2020-04-04 19:00:00,56.51095904,63.90027972,85.3037762348,0.00095904,0.00027972,0.0009989999999999999,56.51,63.9,85.3029313682,132.76,58.87095904,16.34027972,61.0966002296,0.00095904,0.00027972,0.0009989999999999999,58.87,16.34,61.0956013147,132.02,68.51095904,28.70027972,74.2795904982,0.00095904,0.00027972,0.0009989999999999999,68.51,28.7,74.2785978597,129.97
2020-04-04 19:30:00,56.89,64.94,86.3346726408,0.0,0.0,0.0,56.89,64.94,86.3346726408,132.68,59.27,15.25,61.2004526127,0.0,0.0,0.0,59.27,15.25,61.2004526127,132.02,68.61,27.17,73.7939089627,0.0,0.0,0.0,68.61,27.17,73.7939089627,129.72
2020-04-04 20:00:00,56.63,65.43,86.5334721365,0.0,0.0,0.0,56.63,65.43,86.5334721365,132.95,59.0,14.97,60.8695400015,0.0,0.0,0.0,59.0,14.97,60.8695400015,132.19,68.28,27.34,73.5502141397,0.0,0.0,0.0,68.28,27.34,73.5502141397,129.92
2020-04-04 20:30:00,57.98,69.02,90.1412269719,0.0,0.0,0.0,57.98,69.02,90.1412269719,132.57,60.38,10.98,61.3702273093,0.0,0.0,0.0,60.38,10.98,61.3702273093,131.93,70.98,18.38,73.3211074657,0.0,0.0,0.0,70.98,18.38,73.3211074657,130.02
2020-04-04 21:00:00,56.44,71.01,90.7077378177,0.0,0.0,0.0,56.44,71.01,90.7077378177,133.2,58.82,9.65,59.6063327173,0.0,0.0,0.0,58.82,9.65,59.6063327173,132.35,69.43,17.36,71.5674122768,0.0,0.0,0.0,69.43,17.36,71.5674122768,130.91
2020-04-04 21:30:00,54.78,71.66,90.1998004432,0.0,0.0,0.0,54.78,71.66,90.1998004432,133.81,57.12,9.82,57.9579744298,0.0,0.0,0.0,57.12,9.82,57.9579744298,132.77,67.67,19.13,70.3220150451,0.0,0.0,0.0,67.67,19.13,70.3220150451,131.67
2020-04-04 22:00:00,52.46,72.64,89.6025736238,0.0,0.0,0.0,52.46,72.64,89.6025736238,134.28,54.77,9.27,55.548949585,0.0,0.0,0.0,54.77,9.27,55.548949585,133.1,65.03,20.45,68.1696662747,0.0,0.0,0.0,65.03,20.45,68.1696662747,132.17
2020-04-04 22:30:00,49.75,74.13,89.2766453223,0.0,0.0,0.0,49.75,74.13,89.2766453223,134.61,52.01,8.22,52.6555647582,0.0,0.0,0.0,52.01,8.22,52.6555647582,133.32,61.66,20.1,64.8534162554,0.0,0.0,0.0,61.66,20.1,64.8534162554,132.32
2020-04-04 23:00:00,46.95,75.23,88.6783818075,0.0,0.0,0.0,46.95,75.23,88.6783818075,135.2,49.17,7.8100000000000005,49.7863937236,0.0,0.0,0.0,49.17,7.8100000000000005,49.7863937236,133.71,58.36,21.01,62.0266853862,0.0,0.0,0.0,58.36,21.01,62.0266853862,132.91
2020-04-04 23:30:00,43.81,75.95,87.6796361763,0.0,0.0,0.0,43.81,75.95,87.6796361763,135.67,45.97,7.73,46.6153815816,0.0,0.0,0.0,45.97,7.73,46.6153815816,134.07,54.81,22.63,59.2980016527,0.0,0.0,0.0,54.81,22.63,59.2980016527,133.5
2020-04-05 00:00:00,41.33,76.31,86.7835525892,0.0,0.0,0.0,41.33,76.31,86.7835525892,135.81,43.45,7.5,44.0925447213,0.0,0.0,0.0,43.45,7.5,44.0925447213,134.17,51.95,23.71,57.1048736974,0.0,0.0,0.0,51.95,23.71,57.1048736974,133.69
2020-04-05 00:30:00,39.82005952,76.60251736,86.3341346517,0.42005952,0.12251736,0.437562,39.4,76.48,86.0322637154,135.54,41.90005952,7.23251736,42.5196930274,0.42005952,0.12251736,0.437562,41.48,7.11,42.0849438636,133.99,49.97005952,23.25251736,55.1152103508,0.42005952,0.12251736,0.437562,49.55,23.13,54.6827157336,133.31
2020-04-05 01:00:00,38.80133824,77.34289032,86.5301481119,0.42133824000000003,0.12289032,0.438894,38.38,77.22,86.2319708693,136.02,40.85133824,7.11289032,41.4659504257,0.42133824000000003,0.12289032,0.438894,40.43,6.99,41.0298062389,134.32,48.68133824,22.97289032,53.8296050746,0.42133824000000003,0.12289032,0.438894,48.26,22.85,53.3961618471,133.77
2020-04-05 01:30:00,40.49549408,77.09410244,87.0826370284,0.42549408,0.12410244000000001,0.443223,40.07,76.97,86.7754907794,135.84,42.59549408,7.13410244,43.1887894429,0.42549408,0.12410244000000001,0.443223,42.17,7.01,42.748672494,134.18,50.66549408,22.23410244,55.3294460634,0.42549408,0.12410244000000001,0.443223,50.24,22.11,54.8899781381,133.61
2020-04-05 02:00:00,42.80028928,75.68550104,86.9491795828,0.43028928,0.12550104,0.448218,42.37,75.56,86.6286932835,135.12,44.93028928,7.74550104,45.5930222857,0.43028928,0.12550104,0.448218,44.5,7.62,45.1476954008,133.69,53.47028928,22.27550104,57.92469061,0.43028928,0.12550104,0.448218,53.04,22.15,57.4792492992,132.9
2020-04-05 02:30:00,42.86252704,75.91615372,87.1806091966,0.43252704000000003,0.12615372,0.450549,42.43,75.79,86.8586725664,135.29,45.00252704,7.62615372,45.6441196711,0.43252704000000003,0.12615372,0.450549,44.57,7.5,45.196624874,133.8,53.54252704,22.44615372,58.0571444238,0.43252704000000003,0.12615372,0.450549,53.11,22.32,57.6095000846,133.01
2020-04-05 03:00:00,41.90060896,76.40559428,87.1405523766,0.43060896,0.12559428,0.448551,41.47,76.28,86.8239557956,135.7,44.01060896,7.65559428,44.6714878285,0.43060896,0.12559428,0.448551,43.58,7.53,44.2257538093,134.07,52.41060896,22.62559428,57.0858077641,0.43060896,0.12559428,0.448551,51.98,22.5,56.6407132723,133.41
2020-04-05 03:30:00,41.04869088,76.61503484,86.9186895121,0.42869088,0.12503484,0.446553,40.62,76.49,86.6066077156,135.92,43.14869088,7.81503484,43.8507046033,0.42869088,0.12503484,0.446553,42.72,7.69,43.406618159,134.19,51.38869088,22.58503484,56.1327119342,0.42869088,0.12503484,0.446553,50.96,22.46,55.689973963,133.77
2020-04-05 04:00:00,40.11773184,77.50475512,87.272100205,0.42773184000000003,0.12475512,0.445554,39.69,77.38,86.9652833032,136.37,42.20773184,7.5047551200000004,42.8697326384,0.42773184000000003,0.12475512,0.445554,41.78,7.38,42.4267934211,134.49,50.18773184,21.79475512,54.7158092144,0.42773184000000003,0.12475512,0.445554,49.76,21.67,54.273810443,133.93
2020-04-05 04:30:00,39.22805152,77.43484836,86.804353385,0.42805152,0.12484836,0.445887,38.8,77.31,86.5001508669,136.15,41.29805152,7.28484836,41.9356420599,0.42805152,0.12484836,0.445887,40.87,7.16,41.4924390703,134.32,49.11805152,21.89484836,53.7770152559,0.42805152,0.12484836,0.445887,48.69,21.77,53.3352510072,133.7
2020-04-05 05:00:00,38.49549408,77.49410244,86.5288332144,0.42549408,0.12410244000000001,0.443223,38.07,77.37,86.2290078802,136.15,40.55549408,7.07410244,41.1678396981,0.42549408,0.12410244000000001,0.443223,40.13,6.95,40.7273789974,134.27,48.23549408,22.08410244,53.0506406156,0.42549408,0.12410244000000001,0.443223,47.81,21.96,52.6121440354,133.6
2020-04-05 05:30:00,38.25581376,77.06419568,86.0371869731,0.42581376,0.12419568,0.443556,37.83,76.94,85.7372293697,135.75,40.29581376,7.12419568,40.9207376604,0.42581376,0.12419568,0.443556,39.87,7.0,40.4798332506,134.06,47.98581376,22.43419568,52.9710435806,0.42581376,0.12419568,0.443556,47.56,22.31,52.5327488335,133.67
2020-04-05 06:00:00,38.11581376,76.55419568,85.5181859887,0.42581376,0.12419568,0.443556,37.69,76.43,85.2178443755,135.55,40.16581376,7.45419568,40.8516539229,0.42581376,0.12419568,0.443556,39.74,7.33,40.4103513966,133.91,47.89581376,22.87419568,53.0776582353,0.42581376,0.12419568,0.443556,47.47,22.75,52.6399411094,133.57
2020-04-05 06:30:00,38.2867728,76.4144754,85.4695795128,0.4267728,0.1244754,0.444555,37.86,76.29,85.1677386103,135.37,40.3267728,7.2844754,40.9794117371,0.4267728,0.1244754,0.444555,39.9,7.16,40.5373358769,133.82,48.0867728,22.9544754,53.2845724315,0.4267728,0.1244754,0.444555,47.66,22.83,52.8458560343,133.38
2020-04-05 07:00:00,38.6527168,76.3507924,85.5773101711,0.4827168,0.14079239999999998,0.50283,38.17,76.21,85.234458994,135.37,40.6927168,7.3107924,41.3442243376,0.4827168,0.14079239999999998,0.50283,40.21,7.17,40.8442529617,133.82,48.5127168,22.9307924,53.65915515,0.4827168,0.14079239999999998,0.50283,48.03,22.79,53.1626278508,133.38
2020-04-05 07:30:00,40.06595328,75.77340304,85.7139966429,0.7659532800000001,0.22340304,0.7978679999999999,39.3,75.55,85.1603927891,134.91,42.12595328,7.7434030400000005,42.8317199093,0.7659532800000001,0.22340304,0.7978679999999999,41.36,7.52,42.038077977,133.55,50.15595328,22.47340304,54.9606540502,0.7659532800000001,0.22340304,0.7978679999999999,49.39,22.25,54.1704218186,132.93
2020-04-05 08:00:00,41.3842144,75.8637292,86.4173513227,1.3842143999999998,0.40372919999999995,1.4418900000000001,40.0,75.46,85.4061566867,135.05,43.4542144,8.2237292,44.2255409359,1.3842143999999998,0.40372919999999995,1.4418900000000001,42.07,7.82,42.7906216361,133.68,51.6142144,22.3437292,56.2429494487,1.3842143999999998,0.40372919999999995,1.4418900000000001,50.23,21.94,54.8125578677,133.06
2020-04-05 08:30:00,42.80754016,75.93011588,87.1657501092,2.29754016,0.67011588,2.393271,40.51,75.26,85.47003978,135.32,44.90754016,8.93011588,45.786833619,2.29754016,0.67011588,2.393271,42.61,8.26,43.4032222306,133.92,53.13754016,22.20011588,57.5885693462,2.29754016,0.67011588,2.393271,50.84,21.53,55.2109273604,133.29
2020-04-05 09:00:00,44.08572096,75.74708528,87.6422941335,3.31572096,0.96708528,3.453876,40.77,74.78,85.1718339594,135.23,46.16572096,9.50708528,47.1344721226,3.31572096,0.96708528,3.453876,42.85,8.54,43.6927236505,133.9,54.45572096,22.06708528,58.7569723354,3.31572096,0.96708528,3.453876,51.14,21.1,55.3218727087,133.29
2020-04-05 09:30:00,45.71362208,75.63230644,88.3740970031,4.2936220800000005,1.25230644,4.472523,41.42,74.38,85.1351913136,135.57,47.82362208,10.59230644,48.9826069597,4.2936220800000005,1.25230644,4.472523,43.53,9.34,44.5207423568,134.09,56.21362208,21.54230644,60.2000188879,4.2936220800000005,1.25230644,4.472523,51.92,20.29,55.7437933765,133.54
2020-04-05 10:00:00,47.09694784,74.93869312,88.5094922727,5.20694784,1.51869312,5.423904,41.89,73.42,84.5296900503,135.29,49.21694784,11.46869312,50.5355209389,5.20694784,1.51869312,5.423904,44.01,9.95,45.1207557561,133.85,57.68694784,20.94869312,61.3728905506,5.20694784,1.51869312,5.423904,52.48,19.43,55.9613732855,133.2
2020-04-05 10:30:00,48.2255984,73.8287162,88.1838288848,5.9955984,1.7487162,6.245415,42.23,72.08,83.5398066792,134.53,50.3255984,12.0887162,51.757153261,5.9955984,1.7487162,6.245415,44.33,10.34,45.5199351933,133.35,58.8255984,20.3487162,62.2456526844,5.9955984,1.7487162,6.245415,52.83,18.6,56.0086502248,132.43
2020-04-05 11:00:00,48.37429888,73.68750384,88.1471554521,6.81429888,1.98750384,7.098228,41.56,71.7,82.8741431328,134.53,50.47429888,12.58750384,52.0201893533,6.81429888,1.98750384,7.098228,43.66,10.6,44.9283384959,133.35,58.85429888,20.24750384,62.2397775414,6.81429888,1.98750384,7.098228,52.04,18.26,55.1506047111,132.43
2020-04-05 11:30:00,48.97049216,73.50097688,88.3204546224,7.34049216,2.14097688,7.646346,41.63,71.36,82.6154132109,134.53,51.07049216,13.07097688,52.7166539726,7.34049216,2.14097688,7.646346,43.73,10.93,45.0752459783,133.32,59.46049216,20.00097688,62.734274556,7.34049216,2.14097688,7.646346,52.12,17.86,55.0951359015,132.43
2020-04-05 12:00:00,49.83830464,73.17575552,88.5355736713,7.04830464,2.05575552,7.341984,42.79,71.12,83.0002319274,134.46,51.95830464,13.13575552,53.5930358736,7.04830464,2.05575552,7.341984,44.91,11.08,46.256615743,133.25,60.54830464,19.72575552,63.6804728752,7.04830464,2.05575552,7.341984,53.5,17.67,56.3425141434,132.37
2020-04-05 12:30:00,51.36779584,71.94435712,88.4004579788,6.35779584,1.85435712,6.622704,45.01,70.09,83.2977082518,134.28,53.52779584,13.75435712,55.2666922049,6.35779584,1.85435712,6.622704,47.17,11.9,48.6479074576,133.1,62.67779584,20.55435712,65.9620170096,6.35779584,1.85435712,6.622704,56.32,18.7,59.3433433504,132.44
2020-04-05 13:00:00,51.92495936,72.05519648,88.8152731477,5.67495936,1.6551964799999999,5.911416,46.25,70.4,84.2331437143,134.45,54.10495936,13.33519648,55.7240889787,5.67495936,1.6551964799999999,5.911416,48.43,11.68,49.8185437362,133.19,63.48495936,20.61519648,66.7482313687,5.67495936,1.6551964799999999,5.911416,57.81,18.96,60.8397707096,132.58
2020-04-05 13:30:00,52.06020512,72.71214316,89.4277402155,4.67020512,1.36214316,4.864797,47.39,71.35,85.6541569336,135.05,54.30020512,12.85214316,55.8004467713,4.67020512,1.36214316,4.864797,49.63,11.49,50.9426834786,133.58,63.81020512,19.93214316,66.8508235432,4.67020512,1.36214316,4.864797,59.14,18.57,61.9869704051,133.06
2020-04-05 14:00:00,52.07614944,73.06512692,89.724233696,4.40614944,1.28512692,4.589739,47.67,71.78,86.1672635053,135.44,54.30614944,12.91512692,55.8207700624,4.40614944,1.28512692,4.589739,49.9,11.63,51.2373584409,133.82,63.87614944,19.92512692,66.911681716,4.40614944,1.28512692,4.589739,59.47,18.64,62.3227927808,133.44
2020-04-05 14:30:00,51.94591008,73.01839044,89.6106183244,4.00591008,1.16839044,4.172823,47.94,71.85,86.3751474673,135.44,54.19591008,12.85839044,55.7004028182,4.00591008,1.16839044,4.172823,50.19,11.69,51.5334085812,133.79,63.82591008,19.77839044,66.8201431152,4.00591008,1.16839044,4.172823,59.82,18.61,62.6479409079,133.44
2020-04-05 15:00:00,51.46317312,73.21009216,89.4884114378,3.7031731199999998,1.08009216,3.857472,47.76,72.13,86.5086960947,135.51,53.70317312,12.58009216,55.1569535227,3.7031731199999998,1.08009216,3.857472,50.0,11.5,51.3054577993,133.82,63.31317312,19.94009216,66.3789512261,3.7031731199999998,1.08009216,3.857472,59.61,18.86,62.5224095825,133.59
2020-04-05 15:30:00,51.34635008,73.00018544,89.2495083505,3.56635008,1.04018544,3.7149479999999997,47.78,71.96,86.3780643451,134.98,53.58635008,12.03018544,54.9201445429,3.56635008,1.04018544,3.7149479999999997,50.02,10.99,51.2130891472,133.5,63.17635008,20.25018544,66.3424541284,3.56635008,1.04018544,3.7149479999999997,59.61,19.21,62.6288767263,133.09
2020-04-05 16:00:00,51.45567072,72.49165396,88.8972774786,3.60567072,1.0516539599999999,3.755907,47.85,71.44,85.9842782141,134.09,53.68567072,11.45165396,54.8934569787,3.60567072,1.0516539599999999,3.755907,50.08,10.4,51.148474073,132.87,63.18567072,19.85165396,66.23078702,3.60567072,1.0516539599999999,3.755907,59.58,18.8,62.4757264864,132.11
2020-04-05 16:30:00,52.67394272,70.55239996,88.0464955679,3.33394272,0.9723999600000001,3.472857,49.34,69.58,85.2983704416,132.71,54.90394272,11.64239996,56.1247574875,3.33394272,0.9723999600000001,3.472857,51.57,10.67,52.6622616301,131.96,64.69394272,19.87239996,67.6773115958,3.33394272,0.9723999600000001,3.472857,61.36,18.9,64.2048253638,130.85
2020-04-05 17:00:00,53.96242496,71.57195728,89.6353076441,2.6124249600000002,0.7619572800000001,2.721276,51.35,70.81,87.4693009004,132.5,56.23242496,9.84195728,57.0872117027,2.6124249600000002,0.7619572800000001,2.721276,53.62,9.08,54.3833687813,131.8,66.93242496,15.89195728,68.7931960096,2.6124249600000002,0.7619572800000001,2.721276,64.32,15.13,66.0755575081,130.85
2020-04-05 17:30:00,55.41588192,77.79046556,95.5106093636,2.19588192,0.64046556,2.287377,53.22,77.15,93.725614962,134.94,57.76588192,6.31046556,58.1095438769,2.19588192,0.64046556,2.287377,55.57,5.67,55.858515913,133.45,69.37588192,7.51046556,69.7812301776,2.19588192,0.64046556,2.287377,67.18,6.87,67.5303583583,133.26
2020-04-05 18:00:00,56.13766016,77.77515088,95.9187728375,2.17766016,0.63515088,2.268396,53.96,77.14,94.139583598,135.24,58.52766016,6.73515088,58.9139139863,2.17766016,0.63515088,2.268396,56.35,6.1,56.6792069458,133.63,70.31766016,7.44515088,70.7107035887,2.17766016,0.63515088,2.268396,68.14,6.8100000000000005,68.4794545831,133.57
2020-04-05 18:30:00,54.9808368,73.9385774,92.1401413238,2.3608368,0.6885774,2.459205,52.62,73.25,90.1910577607,134.07,57.3008368,9.2485774,58.0424162308,2.3608368,0.6885774,2.459205,54.94,8.56,55.6028524448,132.88,68.3808368,14.8485774,69.9744174129,2.3608368,0.6885774,2.459205,66.02,14.16,67.5214484442,132.28
2020-04-05 19:00:00,54.3277008,74.1968294,91.9601466246,1.4977008,0.4368294,1.560105,52.83,73.76,90.7278705801,132.16,56.6177008,6.0268294,56.9375685861,1.4977008,0.4368294,1.560105,55.12,5.59,55.4027300771,131.57,68.3877008,10.1068294,69.1304970417,1.4977008,0.4368294,1.560105,66.89,9.67,67.5853608409,130.74
2020-04-05 19:30:00,54.1727664,74.0728902,91.7686312528,0.8327664,0.2428902,0.8674649999999999,53.34,73.83,91.0825147874,132.16,56.4827664,5.8228902,56.7821182282,0.8327664,0.2428902,0.8674649999999999,55.65,5.58,55.9290523789,131.57,68.3327664,9.9528902,69.0537977754,0.8327664,0.2428902,0.8674649999999999,67.5,9.71,68.1948245837,130.74
2020-04-05 20:00:00,53.64752192,74.09261056,91.4755243098,0.55752192,0.16261056000000002,0.5807519999999999,53.09,73.93,91.0175422652,132.07,55.94752192,5.54261056,56.2213993139,0.55752192,0.16261056000000002,0.5807519999999999,55.39,5.38,55.6506648657,131.54,67.76752192,10.24261056,68.5372022938,0.55752192,0.16261056000000002,0.5807519999999999,67.21,10.08,67.961684058,130.6
2020-04-05 20:30:00,56.53619328,48.52347304,74.5041514713,0.52619328,0.15347304,0.548118,56.01,48.37,74.0052498138,133.3,57.55619328,12.89347304,58.9826841702,0.52619328,0.15347304,0.548118,57.03,12.74,58.4356783139,132.35,68.99619328,21.21347304,72.1836970898,0.52619328,0.15347304,0.548118,68.47,21.06,71.635637081,131.37
2020-04-05 21:00:00,55.53651296,38.43356628,67.53845785,0.52651296,0.15356628,0.548451,55.01,38.28,67.0183445036,134.95,55.90651296,18.46356628,58.8764933664,0.52651296,0.15356628,0.548451,55.38,18.31,58.3283850282,133.47,66.45651296,25.80356628,71.2901967143,0.52651296,0.15356628,0.548451,65.93,25.65,70.7438152774,132.46
2020-04-05 21:30:00,53.98779168,39.31393924,66.7852339148,0.52779168,0.15393924,0.549783,53.46,39.16,66.2682216451,134.95,54.35779168,19.34393924,57.6971186598,0.52779168,0.15393924,0.549783,53.83,19.19,57.1482720649,133.49,64.52779168,25.52393924,69.3924158206,0.52779168,0.15393924,0.549783,64.0,25.37,68.8450208802,132.32
2020-04-05 22:00:00,51.31002944,40.40459192,65.3088827753,0.53002944,0.15459192,0.552114,50.78,40.25,64.7971519436,136.38,51.69002944,19.98459192,55.418796971,0.53002944,0.15459192,0.552114,51.16,19.83,54.8687023721,134.44,61.47002944,26.52459192,66.9486257953,0.53002944,0.15459192,0.552114,60.94,26.37,66.4007567728,133.75
2020-04-05 22:30:00,48.76875072,40.64421896,63.4849870572,0.52875072,0.15421896000000002,0.550782,48.24,40.49,62.9804549047,135.54,49.12875072,20.47421896,53.2243157714,0.52875072,0.15421896000000002,0.550782,48.6,20.32,52.6769627067,133.91,58.48875072,27.17421896,64.4931945004,0.52875072,0.15421896000000002,0.550782,57.96,27.02,63.9487451011,132.94
2020-04-05 23:00:00,45.94843104,41.99412572,62.2476096732,0.52843104,0.15412572,0.550449,45.42,41.84,61.754044402,136.59,46.31843104,21.54412572,51.083719589,0.52843104,0.15412572,0.550449,45.79,21.39,50.5396497811,134.61,55.10843104,27.08412572,61.4043079735,0.52843104,0.15412572,0.550449,54.58,26.93,60.8621499785,133.86
2020-04-05 23:30:00,42.82843104,41.61412572,59.7160779421,0.52843104,0.15412572,0.550449,42.3,41.46,59.2302422754,136.59,43.17843104,21.11412572,48.0643653032,0.52843104,0.15412572,0.550449,42.65,20.96,47.5220380455,134.59,51.30843104,28.65412572,58.7674571218,0.52843104,0.15412572,0.550449,50.78,28.5,58.2310776132,133.76
2020-04-06 00:00:00,40.22683264,47.40365952,62.1715771083,0.52683264,0.15365952,0.5487839999999999,39.7,47.25,61.7142811673,136.44,40.98683264,11.48365952,42.5651839633,0.52683264,0.15365952,0.5487839999999999,40.46,11.33,42.0164313097,134.53,47.91683264,34.45365952,59.0176033448,0.52683264,0.15365952,0.5487839999999999,47.39,34.3,58.5004452975,133.4
2020-04-06 00:30:00,38.30162784,50.30505812,63.2266839843,0.53162784,0.15505812,0.553779,37.77,50.15,62.7821264374,136.11,39.19162784,9.13505812,40.242179111,0.53162784,0.15505812,0.553779,38.66,8.98,39.6892428751,134.3,45.98162784,33.63505812,56.9704066472,0.53162784,0.15505812,0.553779,45.45,33.48,56.4500921168,133.21
2020-04-06 01:00:00,37.26670272,50.77820496,62.9859764597,0.57670272,0.16820496000000001,0.6007319999999999,36.69,50.61,62.5102247636,136.3,38.13670272,9.45820496,39.2920568998,0.57670272,0.16820496000000001,0.6007319999999999,37.56,9.29,38.6918298869,134.43,44.67670272,33.05820496,55.5774475944,0.57670272,0.16820496000000001,0.6007319999999999,44.1,32.89,55.0141990762,133.29
2020-04-06 01:30:00,39.0162032,50.0538926,63.4638186415,0.5962031999999999,0.17389259999999998,0.621045,38.42,49.88,62.9611848681,135.75,39.9162032,9.0938926,40.939005368,0.5962031999999999,0.17389259999999998,0.621045,39.32,8.92,40.3190872913,134.06,46.8262032,33.5838926,57.6243971621,0.5962031999999999,0.17389259999999998,0.621045,46.23,33.41,57.0389428373,133.12
2020-04-06 02:00:00,41.34529408,49.76237744,64.6971989428,0.62529408,0.18237744,0.6513479999999999,40.72,49.58,64.1583572109,135.39,42.24529408,9.02237744,43.1980111414,0.62529408,0.18237744,0.6513479999999999,41.62,8.84,42.5484429797,133.83,49.45529408,32.58237744,59.2236222481,0.62529408,0.18237744,0.6513479999999999,48.83,32.4,58.6014411086,132.62
2020-04-06 02:30:00,41.60520416,50.22526788,65.2194031467,0.63520416,0.18526788,0.661671,40.97,50.04,64.6725791971,135.84,42.50520416,9.26526788,43.5033052718,0.63520416,0.18526788,0.661671,41.87,9.08,42.8432410072,134.13,49.68520416,32.36526788,59.2969651615,0.63520416,0.18526788,0.661671,49.05,32.18,58.6639148029,132.93
2020-04-06 03:00:00,40.43150784,50.740023120000004,64.8787852263,0.6515078400000001,0.19002312000000002,0.678654,39.78,50.55,64.3253519229,136.15,41.32150784,9.56002312,42.412982119,0.6515078400000001,0.19002312000000002,0.678654,40.67,9.37,41.7354261989,134.33,48.23150784,31.89002312,57.8208606224,0.6515078400000001,0.19002312000000002,0.678654,47.58,31.7,57.1729516467,133.08
2020-04-06 03:30:00,39.70086848,50.89983664,64.5519351224,0.65086848,0.18983664,0.6779879999999999,39.05,50.71,64.0031764837,136.32,40.59086848,9.58983664,41.7083153669,0.65086848,0.18983664,0.6779879999999999,39.94,9.4,41.0312515042,134.44,47.38086848,31.98983664,57.1690156131,0.65086848,0.18983664,0.6779879999999999,46.73,31.8,56.5237374914,133.25
2020-04-06 04:00:00,38.67447488,50.90797184,63.9322813929,0.64447488,0.18797184,0.6713279999999999,38.03,50.72,63.3940005048,136.32,39.55447488,9.45797184,40.669518246,0.64447488,0.18797184,0.6713279999999999,38.91,9.27,39.9990124878,134.48,46.16447488,31.92797184,56.1297971381,0.64447488,0.18797184,0.6713279999999999,45.52,31.74,55.4932248117,133.25
2020-04-06 04:30:00,37.86840096,50.88620028,63.4304435599,0.63840096,0.18620028,0.665001,37.23,50.7,62.9012154096,136.19,38.75840096,9.50620028,39.9071608704,0.63840096,0.18620028,0.665001,38.12,9.32,39.2427929689,134.37,45.23840096,31.95620028,55.3869267766,0.63840096,0.18620028,0.665001,44.6,31.77,54.7584961444,133.1
2020-04-06 05:00:00,37.32040896,50.79386928,63.0303901414,0.63040896,0.18386928,0.6566759999999999,36.69,50.61,62.5102247636,135.93,38.19040896,9.51386928,39.3576046681,0.63040896,0.18386928,0.6566759999999999,37.56,9.33,38.7014534611,134.13,44.58040896,31.92386928,54.8319823903,0.63040896,0.18386928,0.6566759999999999,43.95,31.74,54.212822284,132.81
2020-04-06 05:30:00,37.80794144,50.46023292,63.0529582357,0.6179414400000001,0.18023292,0.643689,37.19,50.28,62.5393835915,135.73,38.68794144,9.33023292,39.7971111917,0.6179414400000001,0.18023292,0.643689,38.07,9.15,39.1541492054,134.0,45.18794144,31.92023292,55.3249611048,0.6179414400000001,0.18023292,0.643689,44.57,31.74,54.7166565134,132.61
2020-04-06 06:00:00,38.7485808,49.7104194,63.0283928951,0.6185807999999999,0.18041939999999998,0.644355,38.13,49.53,62.5069420145,135.4,39.6285808,8.7804194,40.5896560845,0.6185807999999999,0.18041939999999998,0.644355,39.01,8.6,39.9467157599,133.81,46.3685808,32.3104194,56.5155596912,0.6185807999999999,0.18041939999999998,0.644355,45.75,32.13,55.9052716656,132.36
2020-04-06 06:30:00,40.83730208,49.49004644,64.1634626388,0.61730208,0.18004644,0.643023,40.22,49.31,63.6327313574,135.89,41.72730208,8.29004644,42.5428326379,0.61730208,0.18004644,0.643023,41.11,8.11,41.9023173584,134.16,48.73730208,30.99004644,57.7555849454,0.61730208,0.18004644,0.643023,48.12,30.81,57.1383452683,132.71
2020-04-06 07:00:00,42.60730208,47.79004644,64.0255474734,0.61730208,0.18004644,0.643023,41.99,47.61,63.4812744043,134.92,43.50730208,7.16004644,44.0925345076,0.61730208,0.18004644,0.643023,42.89,6.98,43.454257559,133.5,50.94730208,30.94004644,59.6063256957,0.61730208,0.18004644,0.643023,50.33,30.76,58.9854770261,131.92
2020-04-06 07:30:00,45.76946976,46.77442868,65.4422764003,0.76946976,0.22442868,0.801531,45.0,46.55,64.7449032743,135.05,46.68946976,6.12442868,47.0894384456,0.76946976,0.22442868,0.801531,45.92,5.9,46.2974772531,133.59,54.71946976,30.82442868,62.8041859613,0.76946976,0.22442868,0.801531,53.95,30.6,62.0238865277,132.1
2020-04-06 08:00:00,48.7436752,45.7677386,66.862783135,1.1236752,0.3277386,1.170495,47.62,45.44,65.8214098907,134.31,49.6736752,5.5777386,49.9858497554,1.1236752,0.3277386,1.170495,48.55,5.25,48.8330318534,133.08,58.0936752,29.5677386,65.1853224596,1.1236752,0.3277386,1.170495,56.97,29.24,64.0356033781,131.32
2020-04-06 08:30:00,51.42699168,45.00703924,68.3400984372,1.32699168,0.38703924,1.382283,50.1,44.62,67.0891526254,133.98,52.36699168,4.97703924,52.6029727032,1.32699168,0.38703924,1.382283,51.04,4.59,51.2459725247,132.87,61.06699168,27.96703924,67.1664555913,1.32699168,0.38703924,1.382283,59.74,27.58,65.7991185351,130.87
2020-04-06 09:00:00,52.38848896,44.76330928,68.9079649475,2.5484889600000002,0.74330928,2.654676,49.84,44.02,66.4965111867,133.89,53.31848896,4.78330928,53.532619146100004,2.5484889600000002,0.74330928,2.654676,50.77,4.04,50.9304869405,132.83,61.98848896,28.07330928,68.0491253248,2.5484889600000002,0.74330928,2.654676,59.44,27.33,65.4220337501,130.77
2020-04-06 09:30:00,52.56674976,44.64696868,68.9682172645,3.48674976,1.01696868,3.632031,49.08,43.63,65.6690436964,133.89,53.49674976,4.57696868,53.6921863699,3.48674976,1.01696868,3.632031,50.01,3.56,50.1365505395,132.91,62.04674976,28.00696868,68.0748812002,3.48674976,1.01696868,3.632031,58.56,26.99,64.480490848,130.87
2020-04-06 10:00:00,52.87920576,45.45685168,69.7318848624,5.02920576,1.46685168,5.238756,47.85,43.99,64.9980199698,134.65,53.79920576,5.07685168,54.0382176185,5.02920576,1.46685168,5.238756,48.77,3.61,48.9034252379,133.38,62.02920576,27.37685168,67.8020233852,5.02920576,1.46685168,5.238756,57.0,25.91,62.6125235077,131.4
2020-04-06 10:30:00,53.087208,45.196269,69.7205449258,4.787208,1.396269,4.986675,48.3,43.8,65.2022238885,135.06,54.017208,4.626269,54.2149529648,4.787208,1.396269,4.986675,49.23,3.23,49.335847008,133.66,62.367208,27.406269,68.1232134754,4.787208,1.396269,4.986675,57.58,26.01,63.1820900256,131.93
2020-04-06 11:00:00,53.1610432,44.9373876,69.6093766559,5.7510432,1.6773875999999999,5.99067,47.41,43.26,64.1804931424,135.14,54.0910432,4.3773876,54.2678770238,5.7510432,1.6773875999999999,5.99067,48.34,2.7,48.415344675,133.69,62.3710432,27.8573876,68.3094508377,5.7510432,1.6773875999999999,5.99067,56.62,26.18,62.3796184663,132.09
2020-04-06 11:30:00,53.3405632,44.8872476,69.7142788788,6.2305632,1.8172476,6.49017,47.11,43.07,63.8308467749,135.2,54.2605632,4.3072476,54.43125114,6.2305632,1.8172476,6.49017,48.03,2.49,48.0945007251,133.72,62.4905632,27.7572476,68.3778859236,6.2305632,1.8172476,6.49017,56.26,25.94,61.9521686465,132.16
2020-04-06 12:00:00,53.64105184,44.78114012,69.8764119925,7.10105184,2.07114012,7.396929,46.54,42.71,63.1673626171,135.05,54.57105184,4.26114012,54.7371630069,7.10105184,2.07114012,7.396929,47.47,2.19,47.5204903173,133.6,62.69105184,27.61114012,68.5021389413,7.10105184,2.07114012,7.396929,55.59,25.54,61.1763001496,132.04
2020-04-06 12:30:00,55.12440928,44.68878604,70.9632869602,6.30440928,1.83878604,6.567093,48.82,42.85,64.9577932199,135.26,56.05440928,4.07878604,56.2026093281,6.30440928,1.83878604,6.567093,49.75,2.24,49.8004026088,133.73,64.55440928,27.49878604,70.1673356425,6.30440928,1.83878604,6.567093,58.25,25.66,63.6513794037,132.23
2020-04-06 13:00:00,56.46874656,44.69755108,72.0179867159,4.68874656,1.3675510800000001,4.884111,51.78,43.33,67.5178294971,135.61,57.42874656,3.97755108,57.5663256084,4.68874656,1.3675510800000001,4.884111,52.74,2.61,52.8045424182,133.92,66.42874656,27.51755108,71.9026702353,4.68874656,1.3675510800000001,4.884111,61.74,26.15,67.0496092457,132.57
2020-04-06 13:30:00,55.96053664,44.58265652,71.5485494152,2.8205366400000003,0.82265652,2.938059,53.14,43.76,68.8389221299,135.86,56.93053664,3.66265652,57.0482344591,2.8205366400000003,0.82265652,2.938059,54.11,2.84,54.1844784048,134.09,66.17053664,27.33265652,71.5933937711,2.8205366400000003,0.82265652,2.938059,63.35,26.51,68.6731577838,132.82
2020-04-06 14:00:00,55.28409248,44.96869364,71.2636954488,3.42409248,0.99869364,3.566763,51.86,43.97,67.9913266527,136.36,56.24409248,3.67869364,56.3642681652,3.42409248,0.99869364,3.566763,52.82,2.68,52.8879456965,134.41,65.28409248,27.538693639999998,70.8547272829,3.42409248,0.99869364,3.566763,61.86,26.54,67.312934864,133.33
2020-04-06 14:30:00,54.8245504,46.8113272,72.0904409807,5.0445504,1.4713272,5.25474,49.78,45.34,67.333231023,137.11,55.7845504,5.1313272,56.0200551782,5.0445504,1.4713272,5.25474,50.74,3.66,50.8718311052,134.93,64.2945504,27.1113272,69.7768820863,5.0445504,1.4713272,5.25474,59.25,25.64,64.559833488,134.07
2020-04-06 15:00:00,54.94132544,46.25246992,71.8181050628,3.23132544,0.9424699200000001,3.365964,51.71,45.31,68.7526014053,136.97,55.90132544,4.61246992,56.0912922361,3.23132544,0.9424699200000001,3.365964,52.67,3.67,52.7977063896,134.82,64.76132544,26.71246992,70.0541599191,3.23132544,0.9424699200000001,3.365964,61.53,25.77,66.7085736619,134.07
2020-04-06 15:30:00,54.3864208,46.5497894,71.5874686004,2.7764208,0.8097894,2.892105,51.61,45.74,68.9618713493,136.88,55.3564208,4.9397894,55.57638746,2.7764208,0.8097894,2.892105,52.58,4.13,52.7419500967,134.78,64.1464208,26.4697894,69.3931772751,2.7764208,0.8097894,2.892105,61.37,25.66,66.5185124608,133.98
2020-04-06 16:00:00,53.81513056,46.67566308,71.2368289661,4.30513056,1.25566308,4.484511,49.51,45.42,67.187919301,136.67,54.77513056,5.15566308,55.0172317521,4.30513056,1.25566308,4.484511,50.47,3.9,50.6204593025,134.63,63.31513056,27.78566308,69.143682507,4.30513056,1.25566308,4.484511,59.01,26.53,64.6994667675,133.98
2020-04-06 16:30:00,54.68798816,47.33232988,72.3265200383,3.84798816,1.1223298800000001,4.008321,50.84,46.21,68.7027634088,136.92,55.64798816,5.72232988,55.9414304922,3.84798816,1.1223298800000001,4.008321,51.8,4.6,52.0038460116,134.81,64.33798816,27.39232988,69.9265075399,3.84798816,1.1223298800000001,4.008321,60.49,26.27,65.9481083883,134.11
2020-04-06 17:00:00,55.76957632,46.87570976,72.8531249049,4.09957632,1.19570976,4.270392,51.67,45.68,68.9670305291,136.47,56.72957632,5.48570976,56.9941912919,4.09957632,1.19570976,4.270392,52.63,4.29,52.8045547278,134.49,65.60957632,27.85570976,71.2780265659,4.09957632,1.19570976,4.270392,61.51,26.66,67.0390610018,133.72
2020-04-06 17:30:00,57.61733984,46.21172412,73.8598760924,2.81733984,0.8217241200000001,2.934729,54.8,45.39,71.1568134475,136.15,58.61733984,5.05172412,58.8346194557,2.81733984,0.8217241200000001,2.934729,55.8,4.23,55.9601009649,134.3,68.05733984,27.75172412,73.4980251281,2.81733984,0.8217241200000001,2.934729,65.24,26.93,70.5796181628,133.43
2020-04-06 18:00:00,59.04725024,44.90128132,74.1802050758,2.50725024,0.73128132,2.611719,56.54,44.17,71.7478954395,135.49,60.03725024,4.11128132,60.1778534884,2.50725024,0.73128132,2.611719,57.53,3.38,57.6292052696,133.84,69.96725024,28.25128132,75.4556227353,2.50725024,0.73128132,2.611719,67.46,27.52,72.857408683,132.95
2020-04-06 18:30:00,59.85715136,44.37375248,74.5111298941,1.48715136,0.43375248,1.549116,58.37,43.94,73.0601156583,135.28,60.86715136,3.70375248,60.9797334949,1.48715136,0.43375248,1.549116,59.38,3.27,59.4699697326,133.7,71.08715136,27.84375248,76.3456458526,1.48715136,0.43375248,1.549116,69.6,27.41,74.8028615763,132.74
2020-04-06 19:00:00,59.43083808,44.61524444,74.3138247659,1.08083808,0.31524444,1.125873,58.35,44.3,73.2612619329,135.66,60.44083808,3.72524444,60.555531159,1.08083808,0.31524444,1.125873,59.36,3.41,59.4578649129,133.95,70.66083808,28.01524444,76.0118935378,1.08083808,0.31524444,1.125873,69.58,27.7,74.8910301705,133.12
2020-04-06 19:30:00,58.45774144,44.79850792,73.6492623597,0.81774144,0.23850792,0.851814,57.64,44.56,72.855769847,135.39,59.45774144,4.07850792,59.5974600465,0.81774144,0.23850792,0.851814,58.64,3.84,58.7655953769,133.79,69.56774144,28.35850792,75.1257320797,0.81774144,0.23850792,0.851814,68.75,28.12,74.278509005,132.85
2020-04-06 20:00:00,57.7626368,45.3141024,73.4158708074,0.5626367999999999,0.16410239999999998,0.58608,57.2,45.15,72.8722340813,135.54,58.7626368,4.5741024,58.9403927409,0.5626367999999999,0.16410239999999998,0.58608,58.2,4.41,58.3668407574,133.91,68.8026368,28.9741024,74.6545473532,0.5626367999999999,0.16410239999999998,0.58608,68.24,28.81,74.0723544921,133.03
2020-04-06 20:30:00,59.22875072,44.65421896,74.1757654681,0.52875072,0.15421896000000002,0.550782,58.7,44.5,73.6609801727,134.13,60.20875072,4.72421896,60.3938068683,0.52875072,0.15421896000000002,0.550782,59.68,4.57,59.8547182768,132.97,70.34875072,27.90421896,75.680857313,0.52875072,0.15421896000000002,0.550782,69.82,27.75,75.1325155974,131.53
2020-04-06 21:00:00,57.90948,45.081515,73.3883564918,0.51948,0.15151499999999998,0.541125,57.39,44.93,72.8856433051,134.38,58.89948,4.961515,59.1080821493,0.51948,0.15151499999999998,0.541125,58.38,4.8100000000000005,58.5778157667,133.13,68.81948,28.451515,74.4688494155,0.51948,0.15151499999999998,0.541125,68.3,28.3,73.9309136965,131.78
2020-04-06 21:30:00,56.2859136,46.3217248,72.8958589924,0.4859136,0.14172479999999998,0.50616,55.8,46.18,72.4308801548,135.46,57.2659136,5.6117248,57.5402147691,0.4859136,0.14172479999999998,0.50616,56.78,5.47,57.0428724733,133.89,66.9459136,29.2217248,73.0456333262,0.4859136,0.14172479999999998,0.50616,66.46,29.08,72.5436282522,132.82
2020-04-06 22:00:00,53.5547248,46.9784614,71.23962650039999,0.4747248,0.13846139999999998,0.494505,53.08,46.84,70.7917509319,135.98,54.5247248,5.8984614,54.8428433016,0.4747248,0.13846139999999998,0.494505,54.05,5.76,54.3560493414,134.24,63.8047248,30.1884614,70.5860192142,0.4747248,0.13846139999999998,0.494505,63.33,30.05,70.0977274953,133.37
2020-04-06 22:30:00,50.435773760000004,48.04585068,69.6575268175,0.46577376000000004,0.13585068,0.485181,49.97,47.91,69.2269383983,136.62,51.39577376,6.5658506800000005,51.8134727223,0.46577376000000004,0.13585068,0.485181,50.93,6.43,51.3342945797,134.68,60.20577376,30.85585068,67.6521892863,0.46577376000000004,0.13585068,0.485181,59.74,30.72,67.1757843274,133.97
2020-04-06 23:00:00,47.47842112,49.18370616,68.3610812062,0.45842112,0.13370616,0.477522,47.02,49.05,67.9469123655,137.24,48.41842112,7.33370616,48.9706723437,0.45842112,0.13370616,0.477522,47.96,7.2,48.4974391076,135.09,56.45842112,31.45370616,64.628855371,0.45842112,0.13370616,0.477522,56.0,31.32,64.1634038997,134.38
2020-04-06 23:30:00,44.82691264,39.38034952,59.6679480555,0.44691264,0.13034952,0.465534,44.38,39.25,59.2464927232,136.94,45.74691264,2.75034952,45.8295149284,0.44691264,0.13034952,0.465534,45.3,2.62,45.3757027494,134.89,50.89691264,52.47034952,73.1001593366,0.44691264,0.13034952,0.465534,50.45,52.34,72.6957914875,133.15
2020-04-07 00:00:00,42.37604352,39.72717936,58.0859522114,0.43604352,0.12717936,0.454212,41.94,39.6,57.6812239815,137.06,43.27604352,2.22717936,43.3333159434,0.43604352,0.12717936,0.454212,42.84,2.1,42.8914397054,134.98,47.99604352,53.40717936,71.8049232349,0.43604352,0.12717936,0.454212,47.56,53.28,71.4192691086,133.26
2020-04-07 00:30:00,40.23,39.63,56.4711413024,0.0,0.0,0.0,40.23,39.63,56.4711413024,136.92,41.12,2.05,41.1710687255,0.0,0.0,0.0,41.12,2.05,41.1710687255,134.91,45.6,53.33,70.1672922379,0.0,0.0,0.0,45.6,53.33,70.1672922379,133.11
2020-04-07 01:00:00,39.24,39.93,55.9837699695,0.0,0.0,0.0,39.24,39.93,55.9837699695,137.12,40.13,1.85,40.1726200291,0.0,0.0,0.0,40.13,1.85,40.1726200291,135.04,44.46,53.72,69.731843515,0.0,0.0,0.0,44.46,53.72,69.731843515,133.29
2020-04-07 01:30:00,40.92,39.59,56.9369344099,0.0,0.0,0.0,40.92,39.59,56.9369344099,136.91,41.82,2.07,41.871198932,0.0,0.0,0.0,41.82,2.07,41.871198932,134.87,46.39,53.27,70.6379855319,0.0,0.0,0.0,46.39,53.27,70.6379855319,133.05
2020-04-07 02:00:00,42.97,39.23,58.1843088813,0.0,0.0,0.0,42.97,39.23,58.1843088813,136.65,43.88,2.27,43.9386765845,0.0,0.0,0.0,43.88,2.27,43.9386765845,134.7,48.76,52.82,71.88525579,0.0,0.0,0.0,48.76,52.82,71.88525579,132.76
2020-04-07 02:30:00,43.04,39.24,58.2427609236,0.0,0.0,0.0,43.04,39.24,58.2427609236,136.73,43.94,2.33,44.0017329204,0.0,0.0,0.0,43.94,2.33,44.0017329204,134.75,48.83,52.82,71.9327554039,0.0,0.0,0.0,48.83,52.82,71.9327554039,132.69
2020-04-07 03:00:00,42.08,39.52,57.7283015513,0.0,0.0,0.0,42.08,39.52,57.7283015513,137.08,42.98,2.23,43.0378124444,0.0,0.0,0.0,42.98,2.23,43.0378124444,134.99,47.72,53.21,71.4737889019,0.0,0.0,0.0,47.72,53.21,71.4737889019,132.97
2020-04-07 03:30:00,41.41,39.58,57.2831956162,0.0,0.0,0.0,41.41,39.58,57.2831956162,137.08,42.31,2.24,42.3692541827,0.0,0.0,0.0,42.31,2.24,42.3692541827,135.01,46.95,53.31,71.0370227417,0.0,0.0,0.0,46.95,53.31,71.0370227417,133.13
2020-04-07 04:00:00,40.77,39.72,56.9198673575,0.0,0.0,0.0,40.77,39.72,56.9198673575,137.34,41.66,2.23,41.7196416571,0.0,0.0,0.0,41.66,2.23,41.7196416571,135.16,46.21,53.48,70.6786707572,0.0,0.0,0.0,46.21,53.48,70.6786707572,133.27
2020-04-07 04:30:00,40.35,39.8,56.6759428682,0.0,0.0,0.0,40.35,39.8,56.6759428682,137.43,41.25,2.17,41.3070381412,0.0,0.0,0.0,41.25,2.17,41.3070381412,135.22,45.72,53.6,70.4505386779,0.0,0.0,0.0,45.72,53.6,70.4505386779,133.37
2020-04-07 05:00:00,40.13,40.13,56.752390258,0.0,0.0,0.0,40.13,40.13,56.752390258,137.78,41.02,1.96,41.0667992422,0.0,0.0,0.0,41.02,1.96,41.0667992422,135.46,45.48,54.03,70.6234472396,0.0,0.0,0.0,45.48,54.03,70.6234472396,133.69
2020-04-07 05:30:00,40.7,39.81,56.9326452925,0.0,0.0,0.0,40.7,39.81,56.9326452925,137.54,41.6,2.15,41.6555218428,0.0,0.0,0.0,41.6,2.15,41.6555218428,135.32,46.14,53.61,70.7314053303,0.0,0.0,0.0,46.14,53.61,70.7314053303,133.43
2020-04-07 06:00:00,41.7,39.41,57.3762851708,0.0,0.0,0.0,41.7,39.41,57.3762851708,137.18,42.6,2.37,42.6658751229,0.0,0.0,0.0,42.6,2.37,42.6658751229,135.07,47.29,53.09,71.0977650844,0.0,0.0,0.0,47.29,53.09,71.0977650844,133.03
2020-04-07 06:30:00,43.51,38.51,58.1045626436,0.0,0.0,0.0,43.51,38.51,58.1045626436,136.55,44.41,2.92,44.5058928682,0.0,0.0,0.0,44.41,2.92,44.5058928682,134.66,49.38,51.96,71.6814201868,0.0,0.0,0.0,49.38,51.96,71.6814201868,132.37
2020-04-07 07:00:00,45.58,37.29,58.8904109342,0.0,0.0,0.0,45.58,37.29,58.8904109342,135.86,46.5,3.75,46.6509646203,0.0,0.0,0.0,46.5,3.75,46.6509646203,134.18,51.87,51.59,73.157535497,0.0,0.0,0.0,51.87,51.59,73.157535497,131.77
2020-04-07 07:30:00,48.72031968,36.11009324,60.6432880336,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,48.72,36.11,60.6429756856,135.21,49.66031968,4.54009324,49.8674222048,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,49.66,4.54,49.8670953636,133.72,55.37031968,49.52009324,74.2839951535,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,55.37,49.52,74.2836947116,131.02
2020-04-07 08:00:00,50.8415984,35.2504662,61.8664973567,0.0015983999999999998,0.0004662,0.001665,50.84,35.25,61.8649181685,134.77,51.7815984,5.0704662,52.0292567729,0.0015983999999999998,0.0004662,0.001665,51.78,5.07,52.0276205491,133.37,57.7815984,48.1804662,75.233439619,0.0015983999999999998,0.0004662,0.001665,57.78,48.18,75.231913441,130.56
2020-04-07 08:30:00,51.93415584,33.64121212,61.878006559,0.00415584,0.0012121200000000001,0.0043289999999999995,51.93,33.64,61.8738595855,134.03,52.87415584,6.38121212,53.2578278182,0.00415584,0.0012121200000000001,0.0043289999999999995,52.87,6.38,53.2535566887,132.96,59.17415584,48.07121212,76.2392428744,0.00415584,0.0012121200000000001,0.0043289999999999995,59.17,48.07,76.2352530002,130.03
2020-04-07 09:00:00,51.34671328,32.93195804,60.9999903689,0.00671328,0.00195804,0.006993,51.34,32.93,60.993282417,133.73,52.26671328,6.90195804,52.720454682,0.00671328,0.00195804,0.006993,52.26,6.9,52.7135428519,132.87,58.55671328,48.08195804,75.7678253556,0.00671328,0.00195804,0.006993,58.55,48.08,75.7613945225,129.84
2020-04-07 09:30:00,50.72895104,32.56261072,60.2805946431,0.00895104,0.00261072,0.009323999999999999,50.72,32.56,60.2716517112,133.57,51.65895104,7.18261072,52.1558924697,0.00895104,0.00261072,0.009323999999999999,51.65,7.18,52.1466671994,132.78,57.75895104,47.07261072,74.5112548897,0.00895104,0.00261072,0.009323999999999999,57.75,47.07,74.5026670664,129.72
2020-04-07 10:00:00,50.21054944,32.46307692,59.7908909298,0.01054944,0.00307692,0.010988999999999999,50.2,32.46,59.7803613238,133.75,51.13054944,7.25307692,51.6424264616,0.01054944,0.00307692,0.010988999999999999,51.12,7.25,51.6315494635,132.81,57.09054944,46.35307692,73.5386876094,0.01054944,0.00307692,0.010988999999999999,57.08,46.35,73.5285583974,129.79
2020-04-07 10:30:00,49.13246752,32.34363636,58.8227012096,0.012467520000000001,0.00363636,0.012986999999999999,49.12,32.34,58.8102882156,133.75,50.04246752,7.34363636,50.5784296957,0.012467520000000001,0.00363636,0.012986999999999999,50.03,7.34,50.5655663471,132.76,55.83246752,46.22363636,72.4837153277,0.012467520000000001,0.00363636,0.012986999999999999,55.82,46.22,72.4717931336,129.68
2020-04-07 11:00:00,48.47374624,34.01400932,59.2170322168,0.01374624,0.00400932,0.014319,48.46,34.01,59.2034770938,133.54,49.38374624,5.54400932,49.6939677631,0.01374624,0.00400932,0.014319,49.37,5.54,49.6798601045,132.64,55.59374624,41.38400932,69.3058500301,0.01374624,0.00400932,0.014319,55.58,41.38,69.2924296009,129.68
2020-04-07 11:30:00,48.31470528,37.25428904,61.0097762508,0.014705280000000001,0.00428904,0.015318,48.3,37.25,60.99551213,133.76,49.23470528,2.39428904,49.2928881687,0.014705280000000001,0.00428904,0.015318,49.22,2.39,49.2779920451,132.77,56.19470528,35.24428904,66.3325320747,0.014705280000000001,0.00428904,0.015318,56.18,35.24,66.3177955002,130.19
2020-04-07 12:00:00,47.48502496,36.98438228,60.1886378653,0.01502496,0.00438228,0.015650999999999998,47.47,36.98,60.174091601,133.76,48.38502496,2.66438228,48.4583282142,0.01502496,0.00438228,0.015650999999999998,48.37,2.66,48.4430851619,132.71,55.21502496,34.92438228,65.333080893,0.01502496,0.00438228,0.015650999999999998,55.2,34.92,65.318040387,130.19
2020-04-07 12:30:00,47.98662336,36.97484848,60.5793318023,0.01662336,0.0048484800000000005,0.017315999999999998,47.97,36.97,60.5632050011,133.63,48.89662336,2.59484848,48.9654267279,0.01662336,0.0048484800000000005,0.017315999999999998,48.88,2.59,48.9485699485,132.63,55.81662336,34.93484848,65.8478479651,0.01662336,0.0048484800000000005,0.017315999999999998,55.8,34.93,65.8311848595,130.1
2020-04-07 13:00:00,48.49630368,37.56475524,61.3433150952,0.01630368,0.00475524,0.016982999999999998,48.48,37.56,61.3275142167,134.6,49.41630368,2.6047552400000002,49.4849049636,0.01630368,0.00475524,0.016982999999999998,49.4,2.6,49.4683737351,133.26,56.43630368,35.53475524,66.6916426775,0.01630368,0.00475524,0.016982999999999998,56.42,35.53,66.6753125227,131.1
2020-04-07 13:30:00,48.835984,38.354662,62.0969679645,0.015983999999999998,0.0046619999999999995,0.01665,48.82,38.35,62.0815181838,135.12,49.775984,2.094662,49.8200380576,0.015983999999999998,0.0046619999999999995,0.01665,49.76,2.09,49.8038723394,133.61,56.845984,36.024662,67.2996446435,0.015983999999999998,0.0046619999999999995,0.01665,56.83,36.02,67.2836480878,131.58
