Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-04-07 14:00:00,48.44214784,38.28354312,61.7435936853,0.01214784,0.00354312,0.012653999999999999,48.43,38.28,61.7318661633,134.95,49.37214784,2.07354312,49.415671233,0.01214784,0.00354312,0.012653999999999999,49.36,2.07,49.4033855115,133.48,56.40214784,35.97354312,66.8976687604,0.01214784,0.00354312,0.012653999999999999,56.39,35.97,66.8855216022,131.41
2020-04-07 14:30:00,47.075984,38.434662,60.7731150479,0.015983999999999998,0.0046619999999999995,0.01665,47.06,38.43,60.7577855093,134.95,48.005984,1.954662,48.0457615544,0.015983999999999998,0.0046619999999999995,0.01665,47.99,1.9500000000000002,48.0296012892,133.45,54.825984,36.264662,65.7344219686,0.015983999999999998,0.0046619999999999995,0.01665,54.81,36.26,65.7185186991,131.41
2020-04-07 15:00:00,46.6727872,38.7337296,60.6518826892,0.012787199999999999,0.0037296,0.01332,46.66,38.73,60.6396611138,134.95,47.5827872,1.7137296,47.6136378243,0.012787199999999999,0.0037296,0.01332,47.57,1.71,47.6007247844,133.49,54.3427872,36.4837296,65.4538084926,0.012787199999999999,0.0037296,0.01332,54.33,36.48,65.441113224,131.5
2020-04-07 15:30:00,45.28470528,38.85428904,59.6687548814,0.014705280000000001,0.00428904,0.015318,45.27,38.85,59.6548019861,135.08,46.20470528,1.70428904,46.2361264721,0.014705280000000001,0.00428904,0.015318,46.19,1.7000000000000002,46.2212732408,133.54,52.73470528,36.60428904,64.1936376683,0.014705280000000001,0.00428904,0.015318,52.72,36.6,64.1791118667,131.71
2020-04-07 16:00:00,46.09246752,39.12363636,60.4580390363,0.012467520000000001,0.00363636,0.012986999999999999,46.08,39.12,60.4461810208,135.17,47.02246752,1.48363636,47.0458672842,0.012467520000000001,0.00363636,0.012986999999999999,47.01,1.48,47.0332914009,133.57,53.68246752,36.91363636,65.1492430375,0.012467520000000001,0.00363636,0.012986999999999999,53.67,36.91,65.1369096596,131.77
2020-04-07 16:30:00,48.4195904,39.6727972,62.5970252662,0.009590399999999999,0.0027971999999999997,0.00999,48.41,39.67,62.5878342811,135.17,49.3495904,0.8827972,49.3574857903,0.009590399999999999,0.0027971999999999997,0.00999,49.34,0.88,49.3478469642,133.59,56.3995904,37.5327972,67.7467686532,0.009590399999999999,0.0027971999999999997,0.00999,56.39,37.53,67.7372349598,131.86
2020-04-07 17:00:00,51.01863136,38.96251748,64.1948480349,0.00863136,0.00251748,0.008990999999999999,51.01,38.96,64.1864604103,134.5,51.97863136,1.22251748,51.9930059436,0.00863136,0.00251748,0.008990999999999999,51.97,1.22,51.9843178276,133.11,59.49863136,37.59251748,70.3795744815,0.00863136,0.00251748,0.008990999999999999,59.49,37.59,70.3709329198,131.22
2020-04-07 17:30:00,55.06607392,38.42177156,67.1454021268,0.00607392,0.00177156,0.006326999999999999,55.06,38.42,67.1394072062,134.12,56.03607392,1.5517715600000002,56.0575559166,0.00607392,0.00177156,0.006326999999999999,56.03,1.55,56.0514353072,132.86,64.23607392,37.67177156,74.4676813465,0.00607392,0.00177156,0.006326999999999999,64.23,37.67,74.4615457804,130.91
2020-04-07 18:00:00,57.30255744,38.47074592,69.0187031232,0.0025574400000000002,0.0007459200000000001,0.0026639999999999997,57.3,38.47,69.0161640487,134.12,58.30255744,1.44074592,58.3203562476,0.0025574400000000002,0.0007459200000000001,0.0026639999999999997,58.3,1.44,58.3177811649,132.86,66.86255744,37.71074592,76.7639364888,0.0025574400000000002,0.0007459200000000001,0.0026639999999999997,66.86,37.71,76.7613424844,130.91
2020-04-07 18:30:00,58.13127872,37.96037296,69.4279157176,0.0012787200000000001,0.00037296000000000003,0.0013319999999999999,58.13,37.96,69.4266411401,133.93,59.12127872,1.85037296,59.1502280433,0.0012787200000000001,0.00037296000000000003,0.0013319999999999999,59.12,1.85,59.1489382829,132.72,67.97127872,38.57037296,78.1522130276,0.0012787200000000001,0.00037296000000000003,0.0013319999999999999,67.97,38.57,78.1509168212,130.83
2020-04-07 19:00:00,58.03063936,37.79018648,69.2506555833,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,58.03,37.79,69.2500180505,133.93,59.02063936,2.08018648,59.0572861403,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,59.02,2.08,59.0566406088,132.72,67.90063936,38.91018648,78.25918117,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,67.9,38.91,78.25853372,130.83
2020-04-07 19:30:00,58.29,37.98,69.5715782486,0.0,0.0,0.0,58.29,37.98,69.5715782486,133.76,59.28,1.74,59.3055309394,0.0,0.0,0.0,59.28,1.74,59.3055309394,132.61,68.21,39.17,78.6568051729,0.0,0.0,0.0,68.21,39.17,78.6568051729,130.69
2020-04-07 20:00:00,57.95,38.88,69.7843599956,0.0,0.0,0.0,57.95,38.88,69.7843599956,134.38,58.96,1.1400000000000001,58.9710200014,0.0,0.0,0.0,58.96,1.1400000000000001,58.9710200014,133.03,67.75,39.31,78.3284022561,0.0,0.0,0.0,67.75,39.31,78.3284022561,131.18
2020-04-07 20:30:00,59.34,38.29,70.6212411389,0.0,0.0,0.0,59.34,38.29,70.6212411389,134.05,60.34,1.6400000000000001,60.3622829257,0.0,0.0,0.0,60.34,1.6400000000000001,60.3622829257,132.82,69.41,39.25,79.7390155445,0.0,0.0,0.0,69.41,39.25,79.7390155445,130.86
2020-04-07 21:00:00,57.74,39.42,69.9131175102,0.0,0.0,0.0,57.74,39.42,69.9131175102,134.82,58.74,0.92,58.7472041888,0.0,0.0,0.0,58.74,0.92,58.7472041888,133.33,67.46,39.42,78.1331427756,0.0,0.0,0.0,67.46,39.42,78.1331427756,131.55
2020-04-07 21:30:00,55.81,40.44,68.9213297898,0.0,0.0,0.0,55.81,40.44,68.9213297898,135.34,56.79,0.37,56.791205305,0.0,0.0,0.0,56.79,0.37,56.791205305,133.69,65.1,39.11,75.9447305611,0.0,0.0,0.0,65.1,39.11,75.9447305611,131.92
2020-04-07 22:00:00,52.88,41.45,67.1892617909,0.0,0.0,0.0,52.88,41.45,67.1892617909,135.52,53.85,0.63,53.8536851107,0.0,0.0,0.0,53.85,0.63,53.8536851107,133.79,61.61,39.57,73.2227901681,0.0,0.0,0.0,61.61,39.57,73.2227901681,132.07
2020-04-07 22:30:00,49.61,43.15,65.7500920151,0.0,0.0,0.0,49.61,43.15,65.7500920151,136.37,50.57,1.8599999999999999,50.6041944902,0.0,0.0,0.0,50.57,1.8599999999999999,50.6041944902,134.38,57.77,40.35,70.4662713644,0.0,0.0,0.0,57.77,40.35,70.4662713644,132.79
2020-04-07 23:00:00,46.4,44.53,64.3108147981,0.0,0.0,0.0,46.4,44.53,64.3108147981,136.63,47.34,3.09,47.4407388222,0.0,0.0,0.0,47.34,3.09,47.4407388222,134.57,53.83,39.7,66.8861637411,0.0,0.0,0.0,53.83,39.7,66.8861637411,132.85
2020-04-07 23:30:00,43.33,45.05,62.5059309186,0.0,0.0,0.0,43.33,45.05,62.5059309186,137.38,44.24,3.18,44.3541429857,0.0,0.0,0.0,44.24,3.18,44.3541429857,135.06,50.38,41.34,65.1700851618,0.0,0.0,0.0,50.38,41.34,65.1700851618,133.7
2020-04-08 00:00:00,40.2,48.6,63.0713881249,0.0,0.0,0.0,40.2,48.6,63.0713881249,137.75,41.26,4.08,41.4612349068,0.0,0.0,0.0,41.26,4.08,41.4612349068,135.33,47.18,41.68,62.9537512782,0.0,0.0,0.0,47.18,41.68,62.9537512782,134.3
2020-04-08 00:30:00,37.81824128,72.15948704,81.4690796768,0.47824128,0.13948704,0.498168,37.34,72.02,81.1243243423,136.43,39.85824128,12.99948704,41.9245281576,0.47824128,0.13948704,0.498168,39.38,12.86,41.4266098058,134.45,46.15824128,31.98948704,56.1596876696,0.47824128,0.13948704,0.498168,45.68,31.85,55.6873854657,133.45
2020-04-08 01:00:00,37.55664288,72.12902084,81.3209510013,0.47664288,0.13902084,0.49650299999999997,37.08,71.99,80.978308824,136.43,39.59664288,13.03902084,41.6882500452,0.47664288,0.13902084,0.49650299999999997,39.12,12.9,41.1920429209,134.45,45.83664288,31.95902084,55.8782322874,0.47664288,0.13902084,0.49650299999999997,45.36,31.82,55.407959717,133.45
2020-04-08 01:30:00,39.16449504,71.96547772,81.9322137819,0.46449504,0.13547772,0.483849,38.7,71.83,81.5919046229,136.3,41.23449504,13.06547772,43.2549452578,0.46449504,0.13547772,0.483849,40.77,12.93,42.7712263093,134.36,47.62449504,30.91547772,56.7790391823,0.46449504,0.13547772,0.483849,47.16,30.78,56.3158414658,133.2
2020-04-08 02:00:00,40.65120832,71.83743576,82.5417343799,0.47120832,0.13743576,0.490842,40.18,71.7,82.1907683381,136.3,42.76120832,13.05743576,44.7103742504,0.47120832,0.13743576,0.490842,42.29,12.92,44.2195714588,134.36,49.40120832,30.84743576,58.2412540768,0.47120832,0.13743576,0.490842,48.93,30.71,57.7689276342,133.2
2020-04-08 02:30:00,40.5202192,72.0092306,82.6269777713,0.5802191999999999,0.16923059999999998,0.604395,39.94,71.84,82.1960412672,136.3,42.6202192,13.0492306,44.57314779,0.5802191999999999,0.16923059999999998,0.604395,42.04,12.88,43.9688071251,134.4,49.1802192,30.6992306,57.9753112971,0.5802191999999999,0.16923059999999998,0.604395,48.6,30.53,57.3937357209,133.29
2020-04-08 03:00:00,39.5066128,72.4010954,82.4784279072,0.5866127999999999,0.17109539999999998,0.611055,38.92,72.23,82.0483960843,136.77,41.5966128,13.2210954,43.6471712716,0.5866127999999999,0.17109539999999998,0.611055,41.01,13.05,43.0362939854,134.66,47.9866128,30.7910954,57.0158448499,0.5866127999999999,0.17109539999999998,0.611055,47.4,30.62,56.4299955697,133.72
2020-04-08 03:30:00,39.25643296,72.77687628,82.6894264693,0.60643296,0.17687628,0.631701,38.65,72.6,82.2470820151,137.17,41.34643296,13.33687628,43.44421466,0.60643296,0.17687628,0.631701,40.74,13.16,42.8127691232,134.92,47.68643296,30.94687628,56.8480873903,0.60643296,0.17687628,0.631701,47.08,30.77,56.2433933898,134.15
2020-04-08 04:00:00,38.8385808,72.9004194,82.600886843,0.6185807999999999,0.18041939999999998,0.644355,38.22,72.72,82.1520955302,137.49,40.9285808,13.6604194,43.1480681432,0.6185807999999999,0.18041939999999998,0.644355,40.31,13.48,42.5041939107,135.13,47.2385808,31.1204194,56.5682244695,0.6185807999999999,0.18041939999999998,0.644355,46.62,30.94,55.9527300496,134.48
2020-04-08 04:30:00,38.64953984,69.70069912,79.6992746997,0.6195398400000001,0.18069912,0.645354,38.03,69.52,79.2421056005,137.37,40.72953984,16.63069912,43.9940401509,0.6195398400000001,0.18069912,0.645354,40.11,16.45,43.3522156297,135.07,46.40953984,38.03069912,60.0014955123,0.6195398400000001,0.18069912,0.645354,45.79,37.85,59.4083041333,134.22
2020-04-08 05:00:00,38.19031904,67.09675972,77.2041166862,0.6403190400000001,0.18675972,0.666999,37.55,66.91,76.7264660987,137.14,40.25031904,18.97675972,44.4995010342,0.6403190400000001,0.18675972,0.666999,39.61,18.79,43.8408051933,134.91,45.29031904,43.28675972,62.6494737871,0.6403190400000001,0.18675972,0.666999,44.65,43.1,62.0582992032,133.78
2020-04-08 05:30:00,38.40406528,66.72076904,76.983980485,0.65406528,0.19076904,0.681318,37.75,66.53,76.4938128217,136.76,40.46406528,19.02076904,44.7116342114,0.65406528,0.19076904,0.681318,39.81,18.83,44.0386761836,134.68,45.52406528,42.96076904,62.5944741661,0.65406528,0.19076904,0.681318,44.87,42.77,61.9886263761,133.44
2020-04-08 06:00:00,39.27557376,66.42412568,77.1669305242,0.66557376,0.19412568,0.693306,38.61,66.23,76.662539744,136.58,41.35557376,19.01412568,45.5172544909,0.66557376,0.19412568,0.693306,40.69,18.82,44.831556966,134.56,46.54557376,42.72412568,63.1810205027,0.66557376,0.19412568,0.693306,45.88,42.53,62.5601734333,133.22
2020-04-08 06:30:00,40.85237696,64.64319328,76.4699884969,0.66237696,0.19319328,0.6899759999999999,40.19,64.45,75.954187508,135.51,42.93237696,19.52319328,47.1629522749,0.66237696,0.19319328,0.6899759999999999,42.27,19.33,46.4801226332,133.87,48.46237696,42.33319328,64.3482807377,0.66237696,0.19319328,0.6899759999999999,47.8,42.14,63.7229911413,132.25
2020-04-08 07:00:00,42.42014912,63.40296016,76.2850208653,0.73014912,0.21296016,0.7605719999999999,41.69,63.19,75.703581157,135.0,44.53014912,20.20296016,48.8988116407,0.73014912,0.21296016,0.7605719999999999,43.8,19.99,48.1460289121,133.5,50.38014912,42.11296016,65.6632381077,0.73014912,0.21296016,0.7605719999999999,49.65,41.9,64.9671647835,131.8
2020-04-08 07:30:00,45.75230656,62.79025608,77.6909892726,1.13230656,0.33025608,1.179486,44.62,62.46,76.7606409562,134.06,47.90230656,19.86025608,51.8561543631,1.13230656,0.33025608,1.179486,46.77,19.53,50.6838613367,132.9,53.95230656,39.64025608,66.9492440975,1.13230656,0.33025608,1.179486,52.82,39.31,65.8424521111,130.68
2020-04-08 08:00:00,48.53596256,60.47048908,77.5397943717,1.4759625600000001,0.43048908,1.537461,47.06,60.04,76.2852882278,133.16,50.70596256,21.37048908,55.0253799865,1.4759625600000001,0.43048908,1.537461,49.23,20.94,53.4983784801,132.28,57.34596256,39.80048908,69.8042860643,1.4759625600000001,0.43048908,1.537461,55.87,39.37,68.3480343536,130.01
2020-04-08 08:30:00,50.48505312,64.19230716,81.6663510086,1.82505312,0.53230716,1.901097,48.66,63.66,80.1273436475,133.16,52.70505312,17.71230716,55.6016946622,1.82505312,0.53230716,1.901097,50.88,17.18,53.7022047965,132.28,60.72505312,29.70230716,67.5999935433,1.82505312,0.53230716,1.901097,58.9,29.17,65.7274592541,130.4
2020-04-08 09:00:00,50.81162528,64.57172404,82.1664701024,3.09162528,0.9017240400000001,3.220443,47.72,63.67,79.5680042479,132.83,52.99162528,17.91172404,55.9369485037,3.09162528,0.9017240400000001,3.220443,49.9,17.01,52.7195419176,132.15,61.03162528,27.83172404,67.0780451963,3.09162528,0.9017240400000001,3.220443,57.94,26.93,63.8926325956,130.16
2020-04-08 09:30:00,51.4909552,64.2502786,82.3372137468,3.8409552,1.1202786,4.000995,47.65,63.13,79.0943702168,132.62,53.6709552,18.3202786,56.711586471,3.8409552,1.1202786,4.000995,49.83,17.2,52.7149779474,132.03,61.6909552,27.6102786,67.5877314152,3.8409552,1.1202786,4.000995,57.85,26.49,63.6265872101,129.92
2020-04-08 10:00:00,51.90543936,64.45533648,82.7566615802,5.19543936,1.51533648,5.411916,46.71,62.94,78.3790003764,132.82,54.07543936,18.87533648,57.2750510188,5.19543936,1.51533648,5.411916,48.88,17.36,51.8712251639,132.09,61.93543936,27.83533648,67.9029057233,5.19543936,1.51533648,5.411916,56.74,26.32,62.5473420698,130.07
2020-04-08 10:30:00,51.64963456,64.53156008,82.6559556024,5.79963456,1.69156008,6.041286,45.85,62.84,77.7887401878,132.82,53.79963456,19.21156008,57.1269176439,5.79963456,1.69156008,6.041286,48.0,17.52,51.0974598194,132.14,61.51963456,27.84156008,67.5264237472,5.79963456,1.69156008,6.041286,55.72,26.15,61.5511242789,130.07
2020-04-08 11:00:00,51.4529808,64.4121194,82.4398590416,6.2129808,1.8121193999999998,6.471855,45.24,62.6,77.2361159044,132.92,53.5829808,19.6021194,57.0559279688,6.2129808,1.8121193999999998,6.471855,47.37,17.79,50.6004051367,132.14,61.1929808,27.6721194,67.1589688074,6.2129808,1.8121193999999998,6.471855,54.98,25.86,60.7580447348,130.18
2020-04-08 11:30:00,51.36655744,64.40899592,82.3835055012,5.99655744,1.74899592,6.246414,45.37,62.66,77.3609235984,132.92,53.50655744,19.45899592,56.935087699,5.99655744,1.74899592,6.246414,47.51,17.71,50.7034929763,132.18,61.13655744,27.68899592,67.114522651,5.99655744,1.74899592,6.246414,55.14,25.94,60.9368788173,130.18
2020-04-08 12:00:00,51.67063392,64.12685156,82.3535518402,5.44063392,1.58685156,5.667327,46.23,62.54,77.7718747363,132.99,53.83063392,19.46685156,57.2424270789,5.44063392,1.58685156,5.667327,48.39,17.88,51.5876584078,132.13,61.62063392,27.34685156,67.4162652106,5.44063392,1.58685156,5.667327,56.18,25.76,61.8042878771,130.26
2020-04-08 12:30:00,53.34217184,63.95480012,83.2802723038,5.98217184,1.74480012,6.231429,47.36,62.21,78.1860198501,132.92,55.51217184,19.85480012,58.9560370971,5.98217184,1.74480012,6.231429,49.53,18.11,52.7370173597,132.06,63.47217184,27.15480012,69.0369449472,5.98217184,1.74480012,6.231429,57.49,25.41,62.8551366238,130.18
2020-04-08 13:00:00,53.6861296,63.6542878,83.2710565968,4.2661296,1.2442878,4.443885,49.42,62.41,79.6074399789,133.02,55.9261296,19.264287799999998,59.1510334354,4.2661296,1.2442878,4.443885,51.66,18.02,54.7126676374,132.11,64.2161296,26.8242878,69.5934890401,4.2661296,1.2442878,4.443885,59.95,25.58,65.1792827515,130.27
2020-04-08 13:30:00,52.912672,64.302446,83.2739780469,5.322672,1.552446,5.54445,47.59,62.75,78.7551306265,133.35,55.102672,19.702446,58.5191493438,5.322672,1.552446,5.54445,49.78,18.15,52.9855725646,132.3,63.102672,27.252446,68.7360387753,5.322672,1.552446,5.54445,57.78,25.7,63.2377924978,130.6
2020-04-08 14:00:00,51.1746384,65.1484362,82.8442053174,6.9546384,2.0284362,7.244415,44.22,63.12,77.0684293339,133.7,53.3146384,20.2884362,57.0444678401,6.9546384,2.0284362,7.244415,46.36,18.26,49.8264708764,132.52,60.7546384,27.9084362,66.8581101905,6.9546384,2.0284362,7.244415,53.8,25.88,59.701041867,130.95
2020-04-08 14:30:00,50.47051232,65.42848276,82.6326749544,7.16051232,2.08848276,7.458867,43.31,63.34,76.7314257655,133.95,52.59051232,20.40848276,56.4115959236,7.16051232,2.08848276,7.458867,45.43,18.32,48.9847659992,132.67,59.89051232,28.06848276,66.1416146643,7.16051232,2.08848276,7.458867,52.73,25.98,58.7827636302,131.2
2020-04-08 15:00:00,49.4615216,65.4041938,82.0009188096,6.8715216,2.0041938,7.157835,42.59,63.4,76.3771438324,134.05,51.5715216,20.4241938,55.4686355747,6.8715216,2.0041938,7.157835,44.7,18.42,48.346524177,132.74,58.8415216,28.7041938,65.4694998141,6.8715216,2.0041938,7.157835,51.97,26.7,58.4274841149,131.41
2020-04-08 15:30:00,49.15054304,65.56974172,81.946121997,6.41054304,1.86974172,6.677649,42.74,63.7,76.7098272713,134.11,51.28054304,20.04974172,55.0607504264,6.41054304,1.86974172,6.677649,44.87,18.18,48.4131108275,132.79,58.64054304,29.43974172,65.6156359458,6.41054304,1.86974172,6.677649,52.23,27.57,59.0599508974,131.55
2020-04-08 16:00:00,49.09840576,65.47995168,81.8430053223,5.82840576,1.6999516799999999,6.071256,43.27,63.78,77.0725716452,133.86,51.21840576,19.43995168,54.7835450653,5.82840576,1.6999516799999999,6.071256,45.39,17.74,48.733558253,132.59,58.68840576,29.57995168,65.7214007158,5.82840576,1.6999516799999999,6.071256,52.86,27.88,59.7618105482,131.29
2020-04-08 16:30:00,50.35720768,65.43960224,82.5723313626,5.10720768,1.48960224,5.320008,45.25,63.95,78.3400599949,133.78,52.50720768,18.95960224,55.8253828957,5.10720768,1.48960224,5.320008,47.4,17.47,50.5169367638,132.53,60.30720768,29.60960224,67.1839850185,5.10720768,1.48960224,5.320008,55.2,28.12,61.9497732038,131.21
2020-04-08 17:00:00,52.0738016,64.7798588,83.1150462866,4.5938016,1.3398588,4.78521,47.48,63.44,79.2400403836,133.32,54.2838016,18.9198588,57.4864520836,4.5938016,1.3398588,4.78521,49.69,17.58,52.7081824767,132.21,62.4338016,29.0698588,68.8697050442,4.5938016,1.3398588,4.78521,57.84,27.73,64.1437331311,130.74
2020-04-08 17:30:00,54.32752896,64.29302928,84.1728817191,3.50752896,1.02302928,3.653676,50.82,63.27,81.1527282351,132.89,56.60752896,18.12302928,59.4378374879,3.50752896,1.02302928,3.653676,53.1,17.1,55.7854819823,131.92,65.29752896,28.87302928,71.396212141,3.50752896,1.02302928,3.653676,61.79,27.85,67.776298217,130.3
2020-04-08 18:00:00,55.96818944,68.37072192,88.3571946423,2.36818944,0.69072192,2.466864,53.6,67.68,86.3339006416,132.89,58.28818944,13.43072192,59.8155274112,2.36818944,0.69072192,2.466864,55.92,12.74,57.3528900754,131.92,68.14818944,18.40072192,70.5886838745,2.36818944,0.69072192,2.466864,65.78,17.71,68.1223348103,130.36
2020-04-08 18:30:00,56.64915872,69.88808796000001,89.9637261478,2.11915872,0.61808796,2.207457,54.53,69.27,88.1581181741,133.13,59.00915872,11.98808796,60.214575193900004,2.11915872,0.61808796,2.207457,56.89,11.37,58.0150756269,132.07,69.30915872,15.72808796,71.0713179373,2.11915872,0.61808796,2.207457,67.19,15.11,68.8680491955,130.65
2020-04-08 19:00:00,56.50592288,69.72881084,89.7497987835,1.19592288,0.34881084,1.245753,55.31,69.38,88.7286903994,133.13,58.86592288,11.63881084,60.0054897012,1.19592288,0.34881084,1.245753,57.67,11.29,58.764725814,132.07,69.28592288,15.57881084,71.0157620287,1.19592288,0.34881084,1.245753,68.09,15.23,69.7724945806,130.65
2020-04-08 19:30:00,55.89065856,70.04769208,89.6127495394,0.78065856,0.22769208,0.813186,55.11,69.82,88.9491118562,133.13,58.26065856,10.93769208,59.2784736973,0.78065856,0.22769208,0.813186,57.48,10.71,58.4692611549,132.07,68.66065856,16.09769208,70.5224909103,0.78065856,0.22769208,0.813186,67.88,15.87,69.7104819952,130.65
2020-04-08 20:00:00,55.143416,70.120163,89.2055692617,0.5834159999999999,0.17016299999999998,0.607725,54.56,69.95,88.7118712462,133.13,57.483416,10.760163,58.4818281419,0.5834159999999999,0.17016299999999998,0.607725,56.9,10.59,57.8770947785,132.03,67.773416,16.200163,69.6827180694,0.5834159999999999,0.17016299999999998,0.607725,67.19,16.03,69.0757337999,130.65
2020-04-08 20:30:00,56.66857088,69.57999984,89.7368558805,0.54857088,0.15999984,0.5714279999999999,56.12,69.42,89.266963654,132.71,59.05857088,10.92999984,60.0614659402,0.54857088,0.15999984,0.5714279999999999,58.51,10.77,59.4929659708,131.79,69.58857088,15.84999984,71.3708041993,0.54857088,0.15999984,0.5714279999999999,69.04,15.69,70.8004074847,130.28
2020-04-08 21:00:00,55.58601344,70.60925392,89.8636279553,0.54601344,0.15925392,0.5687639999999999,55.04,70.45,89.4013652021,133.21,57.94601344,10.37925392,58.8682374929,0.54601344,0.15925392,0.5687639999999999,57.4,10.22,58.3027306393,132.14,68.29601344,16.66925392,70.3008497676,0.54601344,0.15925392,0.5687639999999999,67.75,16.51,69.7326508889,130.73
2020-04-08 21:30:00,53.56724224,71.25086232,89.1410950266,0.51724224,0.15086232,0.538794,53.05,71.1,88.7102727986,133.38,55.89724224,10.12086232,56.806104814,0.51724224,0.15086232,0.538794,55.38,9.97,56.2702878969,132.28,65.95724224,17.35086232,68.2012479882,0.51724224,0.15086232,0.538794,65.44,17.2,67.6626455291,130.89
2020-04-08 22:00:00,50.60212736,71.79937048,87.8391990781,0.51212736,0.14937048,0.533466,50.09,71.65,87.4227121519,133.87,52.89212736,10.17937048,53.8627581919,0.51212736,0.14937048,0.533466,52.38,10.03,53.3316538277,132.6,62.69212736,19.36937048,65.616121081,0.51212736,0.14937048,0.533466,62.18,19.22,65.0827227457,131.75
2020-04-08 22:30:00,48.30573376,73.08750568,87.6083751739,0.50573376,0.14750568,0.526806,47.8,72.94,87.2071304424,134.51,50.53573376,9.57750568,51.4352894588,0.50573376,0.14750568,0.526806,50.03,9.43,50.9109595274,133.06,59.95573376,19.93750568,63.1838123528,0.50573376,0.14750568,0.526806,59.45,19.79,62.6573746657,132.21
2020-04-08 23:00:00,45.345504,74.424522,87.1505835204,0.495504,0.14452199999999998,0.51615,44.85,74.28,86.7700460989,135.09,47.535504,8.894522,48.3604865788,0.495504,0.14452199999999998,0.51615,47.04,8.75,47.8468818211,133.47,56.425504,20.404522,60.0015168117,0.495504,0.14452199999999998,0.51615,55.93,20.26,59.4864060101,132.83
2020-04-08 23:30:00,42.38495456,75.35144508,86.4541765833,0.48495456000000003,0.14144508,0.505161,41.9,75.21,86.0938679582,135.79,44.52495456,8.93144508,45.4119179268,0.48495456000000003,0.14144508,0.505161,44.04,8.79,44.9086372539,133.94,52.97495456,21.24144508,57.0749051661,0.48495456000000003,0.14144508,0.505161,52.49,21.1,56.5721671849,133.6
2020-04-09 00:00:00,39.81504448,75.96855464,85.769802734,0.47504448,0.13855464,0.494838,39.34,75.83,85.4273053537,136.45,41.91504448,9.13855464,42.8996985382,0.47504448,0.13855464,0.494838,41.44,9.0,42.4060561713,134.38,50.09504448,22.30855464,54.8378071369,0.47504448,0.13855464,0.494838,49.62,22.17,54.3475234026,134.27
2020-04-09 00:30:00,37.5267328,77.0661304,85.7172335617,0.4667328,0.13613039999999998,0.48618000000000006,37.06,76.93,85.3912671179,136.85,39.6067328,8.5961304,40.5288383863,0.4667328,0.13613039999999998,0.48618000000000006,39.14,8.46,40.0438659472,134.66,47.2367328,21.6361304,51.9560493524,0.4667328,0.13613039999999998,0.48618000000000006,46.77,21.5,51.4750706653,134.51
2020-04-09 01:00:00,36.60618336,77.75305348,85.9392226265,0.45618336,0.13305348,0.475191,36.15,77.62,85.6252702186,136.85,38.66618336,7.84305348,39.4536084981,0.45618336,0.13305348,0.475191,38.21,7.71,38.9801000512,134.66,46.00618336,20.85305348,50.5115704249,0.45618336,0.13305348,0.475191,45.55,20.72,50.0411920322,134.31
2020-04-09 01:30:00,37.46723232,77.49044276,86.0730051576,0.44723232,0.13044276,0.465867,37.02,77.36,85.7615881383,136.53,39.52723232,7.64044276,40.2588929362,0.44723232,0.13044276,0.465867,39.08,7.51,39.7950562256,134.48,46.99723232,20.91044276,51.4391530078,0.44723232,0.13044276,0.465867,46.55,20.78,50.9775529032,134.01
2020-04-09 02:00:00,38.72696256,77.17911408,86.3504098386,0.47696256000000004,0.13911408,0.496836,38.25,77.04,86.012929842,136.39,40.80696256,7.76911408,41.5399485671,0.47696256000000004,0.13911408,0.496836,40.33,7.63,41.0454114366,134.38,48.47696256,20.70911408,52.7151145785,0.47696256000000004,0.13911408,0.496836,48.0,20.57,52.2218814291,133.91
2020-04-09 02:30:00,38.69674272,77.22654996,86.379267859,0.53674272,0.15654996000000002,0.559107,38.16,77.07,85.9998284882,136.48,40.77674272,7.92654996,41.5400161425,0.53674272,0.15654996000000002,0.559107,40.24,7.77,40.9832953775,134.45,48.44674272,20.61654996,52.6510115043,0.53674272,0.15654996000000002,0.559107,47.91,20.46,52.0958702778,133.91
2020-04-09 03:00:00,37.91199744,77.48391592,86.2616761731,0.56199744,0.16391592,0.585414,37.35,77.32,85.8685326531,136.71,39.98199744,8.05391592,40.7851159241,0.56199744,0.16391592,0.585414,39.42,7.89,40.2018469725,134.61,47.50199744,20.61391592,51.7819784321,0.56199744,0.16391592,0.585414,46.94,20.45,51.2012314305,134.15
2020-04-09 03:30:00,37.22286656,77.65708608,86.1171574855,0.57286656,0.16708608,0.5967359999999999,36.65,77.49,85.7200244984,136.83,39.28286656,8.05708608,40.1006264449,0.57286656,0.16708608,0.5967359999999999,38.71,7.89,39.5059008251,134.69,46.68286656,20.69708608,51.0652465231,0.57286656,0.16708608,0.5967359999999999,46.11,20.53,50.4738843364,134.28
2020-04-09 04:00:00,36.53396544,77.99323992,86.1259316582,0.5939654400000001,0.17323992,0.618714,35.94,77.82,85.7183527607,137.08,38.59396544,7.95323992,39.4049260069,0.5939654400000001,0.17323992,0.618714,38.0,7.78,38.7882507984,134.86,45.86396544,20.92323992,50.4111624011,0.5939654400000001,0.17323992,0.618714,45.27,20.75,49.7989497881,134.56
2020-04-09 04:30:00,36.35971968,75.22491824,83.5512868807,0.59971968,0.17491824,0.6247079999999999,35.76,75.05,83.134109125,136.91,38.39971968,10.53491824,39.8186259661,0.59971968,0.17491824,0.6247079999999999,37.8,10.36,39.1939995407,134.76,44.98971968,26.59491824,52.2624583528,0.59971968,0.17491824,0.6247079999999999,44.39,26.42,51.657414763,134.12
2020-04-09 05:00:00,36.47835104,66.32743572,75.6967557019,0.6083510400000001,0.17743572,0.633699,35.87,66.15,75.2494478385,135.98,38.48835104,18.44743572,42.6809213867,0.6083510400000001,0.17743572,0.633699,37.88,18.27,42.0557641709,134.12,43.22835104,42.79743572,60.8301803207,0.6083510400000001,0.17743572,0.633699,42.62,42.62,60.2737820283,132.51
2020-04-09 05:30:00,36.97994944,65.74790192,75.4340988378,0.6099494400000001,0.17790192,0.6353639999999999,36.37,65.57,74.9813430128,135.7,39.00994944,18.69790192,43.2595387345,0.6099494400000001,0.17790192,0.6353639999999999,38.4,18.52,42.6327385937,133.9,43.85994944,42.64790192,61.1762920015,0.6099494400000001,0.17790192,0.6353639999999999,43.25,42.47,60.615702586,132.27
2020-04-09 06:00:00,37.89545408,65.32575744,75.5216526901,0.46545408,0.13575744,0.484848,37.43,65.19,75.1714107889,135.5,39.93545408,18.67575744,44.0865558706,0.46545408,0.13575744,0.484848,39.47,18.54,43.6074821562,133.78,44.97545408,42.72575744,62.034521184,0.46545408,0.13575744,0.484848,44.51,42.59,61.6039625349,132.14
2020-04-09 06:30:00,39.51516416,64.06692288,75.2729619844,0.67516416,0.19692288,0.7032959999999999,38.84,63.87,74.752407988,134.9,41.57516416,19.40692288,45.8816186572,0.67516416,0.19692288,0.7032959999999999,40.9,19.21,45.1866584292,133.38,46.86516416,41.82692288,62.815882461,0.67516416,0.19692288,0.7032959999999999,46.19,41.63,62.181773857,131.55
2020-04-09 07:00:00,41.32301632,63.71337976,75.9406770988,0.66301632,0.19337976,0.690642,40.66,63.52,75.4190029104,134.41,43.40301632,19.22337976,47.469570833,0.66301632,0.19337976,0.690642,42.74,19.03,46.785131185,133.04,48.80301632,40.25337976,63.2619078438,0.66301632,0.19337976,0.690642,48.14,40.06,62.6279745801,130.94
2020-04-09 07:30:00,44.43094784,61.96319312,76.2466158435,1.21094784,0.35319312,1.261404,43.22,61.61,75.2579597119,133.68,46.56094784,20.38319312,50.8271229318,1.21094784,0.35319312,1.261404,45.35,20.03,49.576439969,132.57,52.48094784,40.10319312,66.0493450732,1.21094784,0.35319312,1.261404,51.27,39.75,64.8743046206,130.33
2020-04-09 08:00:00,47.38138688,60.34498784,76.7236168339,1.73138688,0.50498784,1.803528,45.65,59.84,75.2645208581,133.29,49.54138688,21.77498784,54.1156087412,1.73138688,0.50498784,1.803528,47.81,21.27,52.3278988686,132.31,55.97138688,39.90498784,68.7401207722,1.73138688,0.50498784,1.803528,54.24,39.4,67.0398210021,130.07
2020-04-09 08:30:00,49.90167648,61.52715564,79.2197462547,1.84167648,0.53715564,1.918413,48.06,60.99,77.6501365099,132.97,52.10167648,20.36715564,55.9410915239,1.84167648,0.53715564,1.918413,50.26,19.83,54.0305145265,132.1,59.54167648,33.56715564,68.3517752206,1.84167648,0.53715564,1.918413,57.7,33.03,66.4851178836,129.99
2020-04-09 09:00:00,50.46831936,64.17617648,81.6433272633,2.31831936,0.67617648,2.414916,48.15,63.5,79.6911067811,132.81,52.66831936,17.80617648,55.5968684824,2.31831936,0.67617648,2.414916,50.35,17.13,53.1842025417,132.03,60.748319359999996,27.46617648,66.6689519604,2.31831936,0.67617648,2.414916,58.43,26.79,64.2788378862,130.05
2020-04-09 09:30:00,51.28944768,64.39692224,82.3260046237,2.86944768,0.83692224,2.989008,48.42,63.56,79.9022527843,133.06,53.49944768,18.03692224,56.4581390586,2.86944768,0.83692224,2.989008,50.63,17.2,53.471832772,132.24,61.62944768,27.61692224,67.5343113932,2.86944768,0.83692224,2.989008,58.76,26.78,64.57480933,130.37
2020-04-09 10:00:00,51.58934752,64.20272636,82.3617074228,3.12934752,0.9127263600000001,3.259737,48.46,63.29,79.7119545614,133.12,53.79934752,18.37272636,56.8500384123,3.12934752,0.9127263600000001,3.259737,50.67,17.46,53.5938475947,132.24,61.92934752,27.38272636,67.7130547765,3.12934752,0.9127263600000001,3.259737,58.8,26.47,64.483338158,130.37
2020-04-09 10:30:00,51.63741824,64.06508032,82.2846126496,4.33741824,1.26508032,4.5181439999999995,47.3,62.8,78.6201628083,132.96,53.81741824,19.22508032,57.1482127396,4.33741824,1.26508032,4.5181439999999995,49.48,17.96,52.6386929929,132.16,61.74741824,27.13508032,67.4466918631,4.33741824,1.26508032,4.5181439999999995,57.41,25.87,62.9695561363,130.19
2020-04-09 11:00:00,50.88941632,63.85232976,81.6507973578,4.25941632,1.24232976,4.436892,46.63,62.61,78.0664396524,132.73,53.05941632,19.16232976,56.4136201821,4.25941632,1.24232976,4.436892,48.8,17.92,51.9862135571,132.05,60.88941632,27.02232976,66.6162692249,4.25941632,1.24232976,4.436892,56.63,25.78,62.2219036996,130.01
2020-04-09 11:30:00,50.5826416,64.1878538,81.7232170603,5.7526416,1.6778537999999998,5.992335,44.83,62.51,76.9235269602,132.85,52.7026416,19.6778538,56.2564339591,5.7526416,1.6778537999999998,5.992335,46.95,18.0,50.2822284709,132.09,60.2426416,27.3778538,66.1719181046,5.7526416,1.6778537999999998,5.992335,54.49,25.7,60.2465774962,130.09
2020-04-09 12:00:00,50.53156192,64.35920556,81.8263166126,6.51156192,1.89920556,6.782877,44.02,62.46,76.4134281393,132.97,52.64156192,19.91920556,56.284178874,6.51156192,1.89920556,6.782877,46.13,18.02,49.5247140325,132.14,60.05156192,27.55920556,66.073443229,6.51156192,1.89920556,6.782877,53.54,25.66,59.3714342087,130.21
2020-04-09 12:30:00,51.28066272,63.96810996,81.9855198243,6.61066272,1.92810996,6.886107,44.67,62.04,76.4484826534,132.77,53.41066272,20.24810996,57.1199163965,6.61066272,1.92810996,6.886107,46.8,18.32,50.2579585737,131.99,60.91066272,27.15810996,66.6908672128,6.61066272,1.92810996,6.886107,54.3,25.23,59.875227765700004,129.97
2020-04-09 13:00:00,51.48954368,64.00445024,82.1446453453,6.76954368,1.97445024,7.051608,44.72,62.03,76.4695972266,132.86,53.61954368,20.38445024,57.3635884167,6.76954368,1.97445024,7.051608,46.85,18.41,50.3373678295,132.02,61.12954368,27.13445024,66.8812342915,6.76954368,1.97445024,7.051608,54.36,25.16,59.9002103502,130.06
2020-04-09 13:30:00,50.35905408,64.73055744,82.0126782536,6.85905408,2.00055744,7.144848,43.5,62.73,76.3367729211,133.31,52.46905408,20.15055744,56.2053965487,6.85905408,2.00055744,7.144848,45.61,18.15,49.0886402338,132.32,59.78905408,27.74055744,65.9110727789,6.85905408,2.00055744,7.144848,52.93,25.74,58.8568815008,130.53
2020-04-09 14:00:00,49.49207104,65.13727072,81.8066570193,6.88207104,2.00727072,7.168824,42.61,63.13,76.1643551801,133.72,51.58207104,20.20727072,55.3989516392,6.88207104,2.00727072,7.168824,44.7,18.2,48.2631329277,132.57,58.77207104,27.96727072,65.08705375,6.88207104,2.00727072,7.168824,51.89,25.96,58.0214934313,130.95
2020-04-09 14:30:00,49.57629696,65.16475328,81.8795108089,6.73629696,1.96475328,7.016976,42.84,63.2,76.3511990738,133.82,51.68629696,20.27475328,55.5206170175,6.73629696,1.96475328,7.016976,44.95,18.31,48.5361576559,132.63,58.89629696,27.89475328,65.1681751789,6.73629696,1.96475328,7.016976,52.16,25.93,58.2497253212,131.05
2020-04-09 15:00:00,48.95437888,65.16419384,81.5040083084,6.73437888,1.96419384,7.014978,42.22,63.2,76.005055095,133.82,51.05437888,20.23419384,54.9178677953,6.73437888,1.96419384,7.014978,44.32,18.27,47.9380360465,132.56,58.15437888,27.91419384,64.5068523543,6.73437888,1.96419384,7.014978,51.42,25.95,57.5970389864,131.05
2020-04-09 15:30:00,48.8583056,65.1957558,81.4715938253,6.0883056,1.7757558,6.341985,42.77,63.42,76.4942435743,133.82,50.9783056,19.8557558,54.7086709785,6.0883056,1.7757558,6.341985,44.89,18.08,48.3941990325,132.56,58.1783056,27.9757558,64.5550784607,6.0883056,1.7757558,6.341985,52.09,26.2,58.3078733963,131.05
2020-04-09 16:00:00,49.01441056,65.29545308,81.6450159867,5.02441056,1.46545308,5.233761,43.99,63.83,77.5202489676,133.98,51.14441056,19.26545308,54.6526158011,5.02441056,1.46545308,5.233761,46.12,17.8,49.435760336,132.69,58.62441056,28.58545308,65.2223093833,5.02441056,1.46545308,5.233761,53.6,27.12,60.0704120179,131.26
2020-04-09 16:30:00,49.70818688,65.54738784,82.2639890568,4.92818688,1.43738784,5.133528,44.78,64.11,78.2006425805,134.13,51.87818688,19.16738784,55.3058317953,4.92818688,1.43738784,5.133528,46.95,17.73,50.1862072685,132.8,59.56818688,29.52738784,66.4848518147,4.92818688,1.43738784,5.133528,54.64,28.09,61.4375919124,131.52
2020-04-09 17:00:00,51.78144448,64.80750464,82.9537862312,4.07144448,1.18750464,4.241088,47.71,63.62,79.5220001006,133.66,53.99144448,18.91750464,57.2096850091,4.07144448,1.18750464,4.241088,49.92,17.73,52.9750818782,132.45,62.17144448,28.95750464,68.5844412655,4.07144448,1.18750464,4.241088,58.1,27.77,64.3955192541,131.02
2020-04-09 17:30:00,53.8232336,64.2726098,83.8326239937,3.1632336,0.9226097999999999,3.295035,50.66,63.35,81.1150916908,133.23,56.1032336,18.4326098,59.0536529303,3.1632336,0.9226097999999999,3.295035,52.94,17.51,55.7605927156,132.17,64.7532336,28.6426098,70.8052283226,3.1632336,0.9226097999999999,3.295035,61.59,27.72,67.540554484,130.59
2020-04-09 18:00:00,55.60353408,66.02519744,86.319636811,2.38353408,0.69519744,2.482848,53.22,65.33,84.2637365656,132.88,57.92353408,15.79519744,60.0385214882,2.38353408,0.69519744,2.482848,55.54,15.1,57.5560735283,131.91,67.33353408,22.39519744,70.9601978582,2.38353408,0.69519744,2.482848,64.95,21.7,68.4791391593,130.24
2020-04-09 18:30:00,56.42972864,69.49533752,89.5204792849,1.6297286400000002,0.47533752,1.6976339999999999,54.8,69.02,88.1294525116,133.03,58.77972864,11.85533752,59.9633682068,1.6297286400000002,0.47533752,1.6976339999999999,57.15,11.38,58.2720078597,132.03,69.08972864,15.53533752,70.8148100005,1.6297286400000002,0.47533752,1.6976339999999999,67.46,15.06,69.1205844883,130.55
2020-04-09 19:00:00,56.14487392,69.46142156,89.3148137356,1.20487392,0.35142156,1.255077,54.94,69.11,88.2870075379,132.96,58.51487392,11.65142156,59.6636077877,1.20487392,0.35142156,1.255077,57.31,11.3,58.4134068515,131.98,68.83487392,15.51142156,70.5609245007,1.20487392,0.35142156,1.255077,67.63,15.16,69.308314797,130.48
2020-04-09 19:30:00,55.66138784,69.90498812,89.3582534539,0.77138784,0.22498812,0.8035289999999999,54.89,69.68,88.702956546,133.17,58.02138784,11.18498812,59.0896387375,0.77138784,0.22498812,0.8035289999999999,57.25,10.96,58.289656887,132.13,68.34138784,15.88498812,70.1632249791,0.77138784,0.22498812,0.8035289999999999,67.57,15.66,69.360943621,130.73
2020-04-09 20:00:00,54.63998944,70.43624692,89.1447885531,0.56998944,0.16624692,0.593739,54.07,70.27,88.664749478,133.4,56.98998944,10.79624692,58.003601991,0.56998944,0.16624692,0.593739,56.42,10.63,57.412658012,132.28,67.16998944,16.30624692,69.1209170222,0.56998944,0.16624692,0.593739,66.6,16.14,68.5278016574,130.91
2020-04-09 20:30:00,56.29048896,69.98055928,89.8103436387,0.55048896,0.16055928,0.573426,55.74,69.82,89.340808145,133.01,58.67048896,10.86055928,59.6672273755,0.55048896,0.16055928,0.573426,58.12,10.7,59.0967376426,132.02,69.12048896,16.08055928,70.9663750013,0.55048896,0.16055928,0.573426,68.57,15.92,70.3938299853,130.47
2020-04-09 21:00:00,54.56952992,70.79027956,89.3817502395,0.54952992,0.16027956000000002,0.572427,54.02,70.63,88.9199488304,133.31,56.91952992,10.42027956,57.8654915509,0.54952992,0.16027956000000002,0.572427,56.37,10.26,57.2961124336,132.26,67.09952992,16.75027956,69.1586493566,0.54952992,0.16027956000000002,0.572427,66.55,16.59,68.5866648847,130.77
2020-04-09 21:30:00,52.34683264,71.39365952,88.5282187051,0.52683264,0.15365952,0.5487839999999999,51.82,71.24,88.0934163261,133.69,54.63683264,10.33365952,55.6054673571,0.52683264,0.15365952,0.5487839999999999,54.11,10.18,55.059281688,132.54,64.64683264,18.67365952,67.2898100031,0.52683264,0.15365952,0.5487839999999999,64.12,18.52,66.7410278614,131.35
2020-04-09 22:00:00,49.7458736,72.1433798,87.6317247873,0.5258735999999999,0.15337979999999998,0.547785,49.22,71.99,87.2076172132,134.19,52.0158736,10.1333798,52.993740126,0.5258735999999999,0.15337979999999998,0.547785,51.49,9.98,52.4482649856,132.87,61.7458736,20.3033798,64.9983087313,0.5258735999999999,0.15337979999999998,0.547785,61.22,20.15,64.4508409565,131.98
2020-04-09 22:30:00,46.87683264,74.11365952,87.6941957361,0.52683264,0.15365952,0.5487839999999999,46.35,73.96,87.2834697981,134.68,49.08683264,8.88365952,49.8842314273,0.52683264,0.15365952,0.5487839999999999,48.56,8.73,49.3384890324,133.24,58.16683264,19.95365952,61.494137506,0.52683264,0.15365952,0.5487839999999999,57.64,19.8,60.9459563876,132.27
2020-04-09 23:00:00,44.17970976,74.81449868,86.8853035169,0.52970976,0.15449868,0.551781,43.65,74.66,86.4837447154,135.17,46.34970976,8.89449868,47.1954203457,0.52970976,0.15449868,0.551781,45.82,8.74,46.646114522,133.55,55.01970976,20.46449868,58.7023352883,0.52970976,0.15449868,0.551781,54.49,20.31,58.1520094236,132.83
2020-04-09 23:30:00,41.31843104,75.48412572,86.0526930393,0.52843104,0.15412572,0.550449,40.79,75.33,85.6646543214,136.04,43.43843104,9.25412572,44.413242778,0.52843104,0.15412572,0.550449,42.91,9.1,43.8643146533,134.14,51.86843104,22.49412572,56.5360047267,0.52843104,0.15412572,0.550449,51.34,22.34,55.9899205215,133.88
2020-04-10 00:00:00,39.12939008,74.40440544,84.066192473,0.52939008,0.15440544,0.5514479999999999,38.6,74.25,83.6840635964,136.6,41.23939008,11.10440544,42.7082558102,0.52939008,0.15440544,0.5514479999999999,40.71,10.95,42.1569282562,134.52,48.48939008,27.15440544,55.5750185347,0.52939008,0.15440544,0.5514479999999999,47.96,27.0,55.0378197243,133.98
2020-04-10 00:30:00,38.35779168,59.79393924,71.0396744953,0.52779168,0.15393924,0.549783,37.83,59.64,70.6260468949,135.57,40.40779168,24.66393924,47.3402527168,0.52779168,0.15393924,0.549783,39.88,24.51,46.8097692795,133.83,44.35779168,55.09393924,70.7315758605,0.52779168,0.15393924,0.549783,43.83,54.94,70.2813808914,131.78
2020-04-10 01:00:00,37.187472,59.903846,70.5080054983,0.5274719999999999,0.15384599999999998,0.54945,36.66,59.75,70.1000577746,135.35,39.207472,24.223846,46.0870977136,0.5274719999999999,0.15384599999999998,0.54945,38.68,24.07,45.5577358963,133.71,43.017472,55.443846,70.1749453619,0.5274719999999999,0.15384599999999998,0.54945,42.49,55.29,69.7307980737,131.6
2020-04-10 01:30:00,38.22578368,59.81627024,70.9872997329,0.53578368,0.15627024,0.5581079999999999,37.69,59.66,70.5680643067,135.35,40.25578368,24.27627024,47.0092056565,0.53578368,0.15627024,0.5581079999999999,39.72,24.12,46.4699128469,133.71,44.21578368,55.33627024,70.8317607469,0.53578368,0.15627024,0.5581079999999999,43.68,55.18,70.3759532795,131.6
2020-04-10 02:00:00,39.42551392,59.42494156,71.3140577114,0.56551392,0.16494156000000001,0.589077,38.86,59.26,70.8649927679,135.12,41.49551392,24.40494156,48.1401999168,0.56551392,0.16494156000000001,0.589077,40.93,24.24,47.5693441199,133.52,45.54551392,54.35494156,70.9144097503,0.56551392,0.16494156000000001,0.589077,44.98,54.19,70.4255386916,131.27
2020-04-10 02:30:00,39.17437504,59.79044272,71.4809673999,0.58437504,0.17044272,0.6087239999999999,38.59,59.62,71.0192403508,135.34,41.22437504,24.38044272,47.894207214,0.58437504,0.17044272,0.6087239999999999,40.64,24.21,47.3046900423,133.67,45.18437504,54.01044272,70.4184327472,0.58437504,0.17044272,0.6087239999999999,44.6,53.84,69.9135580556,131.48
2020-04-10 03:00:00,38.15291648,60.16585064,71.2430671656,0.60291648,0.17585064,0.628038,37.55,59.99,70.7728945289,135.7,40.20291648,24.43585064,47.0466288909,0.60291648,0.17585064,0.628038,39.6,24.26,46.4403660623,133.89,43.98291648,54.38585064,69.945104846,0.60291648,0.17585064,0.628038,43.38,54.21,69.4301699551,131.85
2020-04-10 03:30:00,37.58602336,60.47967348,71.2074438262,0.61602336,0.17967348,0.641691,36.97,60.3,70.7309755341,135.79,39.45602336,24.54967348,46.4700360163,0.61602336,0.17967348,0.641691,38.84,24.37,45.8523990648,133.96,43.12602336,54.43967348,69.4516518123,0.61602336,0.17967348,0.641691,42.51,54.26,68.9292949333,131.93
2020-04-10 04:00:00,36.8445648,60.2950814,70.6612963109,0.6345647999999999,0.18508139999999998,0.661005,36.21,60.11,70.1738997064,135.79,38.8545648,24.4850814,45.9259884702,0.6345647999999999,0.18508139999999998,0.661005,38.22,24.3,45.2908202619,133.96,42.4545648,54.5350814,69.1119756313,0.6345647999999999,0.18508139999999998,0.661005,41.82,54.35,68.5772185204,131.93
2020-04-10 04:30:00,36.53319616,60.27759888,70.4844901266,0.64319616,0.18759888,0.6699959999999999,35.89,60.09,69.9921438449,135.86,38.54319616,24.58759888,45.7179175916,0.64319616,0.18759888,0.6699959999999999,37.9,24.4,45.0751594562,134.01,42.08319616,54.49759888,68.8548014501,0.64319616,0.18759888,0.6699959999999999,41.44,54.31,68.3143447601,132.01
2020-04-10 05:00:00,36.22502432,60.55104876,70.559775318,0.65502432,0.19104876,0.682317,35.57,60.36,70.0610769258,136.01,38.22502432,24.43104876,45.3655004136,0.65502432,0.19104876,0.682317,37.57,24.24,44.7111004114,134.11,41.68502432,54.41104876,68.543442281,0.65502432,0.19104876,0.682317,41.03,54.22,67.9946269936,132.13
2020-04-10 05:30:00,36.61863072,60.29918396,70.5472586431,0.64863072,0.18918396,0.675657,35.97,60.11,70.0503604559,135.93,38.62863072,24.49918396,45.7425526836,0.64863072,0.18918396,0.675657,37.98,24.31,45.0938632188,134.06,42.17863072,54.46918396,68.8907024981,0.64863072,0.18918396,0.675657,41.53,54.28,68.3451483282,132.13
2020-04-10 06:00:00,36.98324608,59.94636344,70.4366877436,0.67324608,0.19636344,0.701298,36.31,59.75,69.9176558532,135.66,38.99324608,24.68636344,46.1507289189,0.67324608,0.19636344,0.701298,38.32,24.49,45.4772745445,133.9,42.58324608,54.13636344,68.87727269,0.67324608,0.19636344,0.701298,41.91,53.94,68.3079182819,131.85
2020-04-10 06:30:00,37.781328,59.935804,70.8500483173,0.6713279999999999,0.19580399999999998,0.6993,37.11,59.74,70.3279439483,135.86,39.801328,24.755804,46.8721190288,0.6713279999999999,0.19580399999999998,0.6993,39.13,24.56,46.1990313751,134.05,43.531328,54.135804,69.4669834682,0.6713279999999999,0.19580399999999998,0.6993,42.86,53.94,68.8948706364,132.01
2020-04-10 07:00:00,38.74586336,59.69629348,71.1680362435,0.77586336,0.22629348,0.808191,37.97,59.47,70.5577904983,135.75,40.78586336,24.98629348,47.8309681262,0.77586336,0.22629348,0.808191,40.01,24.76,47.0516492803,133.96,44.61586336,53.82629348,69.9131256142,0.77586336,0.22629348,0.808191,43.84,53.6,69.2452568773,131.86
2020-04-10 07:30:00,40.89755136,58.91720248,71.7206138799,1.08755136,0.31720248,1.132866,39.81,58.6,70.8434619425,135.21,42.96755136,25.35720248,49.891864943,1.08755136,0.31720248,1.132866,41.88,25.04,48.7948357923,133.59,47.06755136,52.98720248,70.8731120925,1.08755136,0.31720248,1.132866,45.98,52.67,69.9163021047,131.32
2020-04-10 08:00:00,42.60794048,58.42023264,72.3074005456,1.57794048,0.46023264,1.643688,41.03,57.96,71.0128333472,134.9,44.68794048,25.73023264,51.5660440217,1.57794048,0.46023264,1.643688,43.11,25.27,49.9704412628,133.37,48.97794048,52.43023264,71.7479473459,1.57794048,0.46023264,1.643688,47.4,51.97,70.3394690057,131.02
2020-04-10 08:30:00,44.582016,58.038088,73.1845325825,1.982016,0.5780879999999999,2.0646,42.6,57.46,71.5290961777,134.48,46.692016,25.908088,53.3982526115,1.982016,0.5780879999999999,2.0646,44.71,25.33,51.3867006141,133.13,51.092016,51.138088,72.2876071207,1.982016,0.5780879999999999,2.0646,49.11,50.56,70.484790558,130.51
2020-04-10 09:00:00,45.99032672,57.64051196,73.7396689091,2.95032672,0.86051196,3.073257,43.04,56.78,71.2489298165,134.11,48.10032672,26.35051196,54.8451539439,2.95032672,0.86051196,3.073257,45.15,25.49,51.8484580291,132.93,52.57032672,50.97051196,73.2231680612,2.95032672,0.86051196,3.073257,49.62,50.11,70.5206104625,130.17
2020-04-10 09:30:00,47.1616048,56.4375514,73.5487197396,3.5916048,1.0475514,3.7412549999999998,43.57,55.39,70.4726684609,133.52,49.2616048,27.2775514,56.3095952556,3.5916048,1.0475514,3.7412549999999998,45.67,26.23,52.6665149787,132.58,53.9416048,51.2275514,74.3905824069,3.5916048,1.0475514,3.7412549999999998,50.35,50.18,71.0855463509,129.75
2020-04-10 10:00:00,47.40792736,60.69314548,77.0140862754,4.70792736,1.37314548,4.904091,42.7,59.32,73.0900294158,133.18,49.49792736,23.15314548,54.6453379398,4.70792736,1.37314548,4.904091,44.79,21.78,49.80474375,132.35,55.56792736,41.33314548,69.2547721558,4.70792736,1.37314548,4.904091,50.86,39.96,64.6802999375,130.06
2020-04-10 10:30:00,48.1072672,60.3621196,77.1873994902,5.5272672,1.6121196,5.75757,42.58,58.75,72.5576935962,132.8,50.1872672,23.4721196,55.4048931731,5.5272672,1.6121196,5.75757,44.66,21.86,49.7229846248,132.15,56.2472672,40.9221196,69.5584282458,5.5272672,1.6121196,5.75757,50.72,39.31,64.1700436341,129.63
2020-04-10 11:00:00,48.35513888,59.92274884,76.99970964,5.97513888,1.74274884,6.224103,42.38,58.18,71.9790024938,132.74,50.43513888,24.08274884,55.8899098723,5.97513888,1.74274884,6.224103,44.46,22.34,49.757081908,132.07,56.45513888,40.39274884,69.4172663306,5.97513888,1.74274884,6.224103,50.48,38.65,63.5771413324,129.55
2020-04-10 11:30:00,48.31389952,63.10738736,79.4781430724,6.57389952,1.91738736,6.847812,41.74,61.19,74.0705319273,133.03,50.37389952,21.45738736,54.7535316228,6.57389952,1.91738736,6.847812,43.8,19.54,47.9609382727,132.26,56.85389952,34.34738736,66.4237074326,6.57389952,1.91738736,6.847812,50.28,32.43,59.8312903087,129.98
2020-04-10 12:00:00,48.08789504,65.92855272,81.6028168211,7.05789504,2.05855272,7.351974,41.03,63.87,75.9133571909,133.23,50.14789504,19.02855272,53.636714996,7.05789504,2.05855272,7.351974,43.09,16.97,46.3112189431,132.36,57.09789504,29.19855272,64.130531722,7.05789504,2.05855272,7.351974,50.04,27.14,56.9261029757,130.37
2020-04-10 12:30:00,48.0912816,65.7241238,81.4397434623,7.1112816,2.0741238,7.407585,40.98,63.65,75.7012740976,133.06,50.1512816,19.0341238,53.6418578626,7.1112816,2.0741238,7.407585,43.04,16.96,46.2610332786,132.22,57.0912816,29.0741238,64.0680818307,7.1112816,2.0741238,7.407585,49.98,27.0,56.8066932676,130.21
2020-04-10 13:00:00,47.6854672,66.0165946,81.4376727606,7.3254672,2.1365946,7.630695,40.36,63.88,75.5617892853,133.34,49.7354672,19.2065946,53.3151945859,7.3254672,2.1365946,7.630695,42.41,17.07,45.7164412438,132.37,56.5654672,29.2165946,63.6652297536,7.3254672,2.1365946,7.630695,49.24,27.08,56.1952311144,130.52
2020-04-10 13:30:00,46.92876384,66.40505612,81.3138386368,7.38876384,2.15505612,7.696629,39.54,64.25,75.4418590704,133.67,48.97876384,19.28505612,52.638699612,7.38876384,2.15505612,7.696629,41.59,17.13,44.9796064901,132.58,55.67876384,29.41505612,62.9711860242,7.38876384,2.15505612,7.696629,48.29,27.26,55.4529683606,130.85
