Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-04-10 14:00:00,46.258664,66.497527,81.0048461031,7.328664,2.137527,7.634025,38.93,64.36,75.2180463719,133.86,48.288664,19.417527,52.0464737105,7.328664,2.137527,7.634025,40.96,17.28,44.4558207662,132.67,54.958664,29.837527,62.5358518463,7.328664,2.137527,7.634025,47.63,27.7,55.0990644204,131.1
2020-04-10 14:30:00,46.12776512,66.40309816,80.8525952596,7.10776512,2.07309816,7.403922,39.02,64.33,75.2390144805,134.07,48.17776512,19.58309816,52.0057187769,7.10776512,2.07309816,7.403922,41.07,17.51,44.6468923891,132.78,54.93776512,30.47309816,62.8233057698,7.10776512,2.07309816,7.403922,47.83,28.4,55.6261530218,131.38
2020-04-10 15:00:00,45.34730592,66.71379756,80.6666532037,6.76730592,1.97379756,7.049277,38.58,64.74,75.3636782542,134.07,47.37730592,18.97379756,51.0354201519,6.76730592,1.97379756,7.049277,40.61,17.0,44.0246760352,132.75,54.08730592,30.91379756,62.29847142,6.76730592,1.97379756,7.049277,47.32,28.94,55.4680628831,131.38
2020-04-10 15:30:00,45.06800576,66.95650168,80.7112028185,6.22800576,1.81650168,6.487506,38.84,65.14,75.8403929315,134.07,47.10800576,18.46650168,50.5981807082,6.22800576,1.81650168,6.487506,40.88,16.65,44.1406490664,132.8,53.86800576,31.19650168,62.2493675601,6.22800576,1.81650168,6.487506,47.64,29.38,55.9710103536,131.63
2020-04-10 16:00:00,45.6040304,66.5428422,80.6701768734,5.5640304,1.6228422,5.795865,40.04,64.92,76.2745567014,133.96,47.6640304,18.4228422,51.1004981257,5.5640304,1.6228422,5.795865,42.1,16.8,45.3282472637,132.66,54.6140304,30.7628422,62.6820929513,5.5640304,1.6228422,5.795865,49.05,29.14,57.0529762589,131.55
2020-04-10 16:30:00,46.94203296,66.31892628,81.251181169,5.00203296,1.45892628,5.210451,41.94,64.86,77.2384826366,133.81,49.04203296,18.14892628,52.2924901106,5.00203296,1.45892628,5.210451,44.04,16.69,47.096472267,132.56,56.29203296,30.62892628,64.0852877019,5.00203296,1.45892628,5.210451,51.29,29.17,59.0046862546,131.42
2020-04-10 17:00:00,48.92955616,65.68820388,81.9087394299,4.27955616,1.24820388,4.457871,44.65,64.44,78.3972965095,133.34,51.06955616,17.70820388,54.0525674787,4.27955616,1.24820388,4.457871,46.79,16.46,49.600763099,132.21,58.75955616,30.24820388,66.0881175257,4.27955616,1.24820388,4.457871,54.48,29.0,61.7176668386,130.91
2020-04-10 17:30:00,51.14063616,64.93351888,82.6542590614,3.20063616,0.93351888,3.333996,47.94,64.0,79.9640144065,133.0,53.35063616,17.46351888,56.1361280313,3.20063616,0.93351888,3.333996,50.15,16.53,52.8040093175,132.0,61.59063616,29.61351888,68.3400831361,3.20063616,0.93351888,3.333996,58.39,28.68,65.0533204379,130.59
2020-04-10 18:00:00,52.36974784,65.51284312,83.8720638979,2.40974784,0.70284312,2.510154,49.96,64.81,81.831153603,132.69,54.61974784,16.05284312,56.9298746384,2.40974784,0.70284312,2.510154,52.21,15.35,54.4197262029,131.75,63.41974784,26.54284312,68.7501777233,2.40974784,0.70284312,2.510154,61.01,25.84,66.2565143967,130.3
2020-04-10 18:30:00,52.70646176,69.57813468,87.2873870431,1.7764617600000001,0.51813468,1.8504809999999998,50.93,69.06,85.8087903422,132.79,54.98646176,11.61813468,56.2004629014,1.7764617600000001,0.51813468,1.8504809999999998,53.21,11.1,54.3554422298,131.82,64.95646176,18.29813468,67.4845438389,1.7764617600000001,0.51813468,1.8504809999999998,63.18,17.78,65.6341435535,130.77
2020-04-10 19:00:00,52.61403488,69.51617684,87.1821972011,1.08403488,0.31617684,1.129203,51.53,69.2,86.2785077525,132.79,54.90403488,11.29617684,56.0540512122,1.08403488,0.31617684,1.129203,53.82,10.98,54.9286154932,131.79,64.97403488,18.25617684,67.4900970617,1.08403488,0.31617684,1.129203,63.89,17.94,66.3609501138,130.77
2020-04-10 19:30:00,52.04462464,69.72426552,87.0064144545,0.73462464,0.21426552000000001,0.765234,51.31,69.51,86.3965057164,132.63,54.33462464,10.67426552,55.3732009113,0.73462464,0.21426552000000001,0.765234,53.6,10.46,54.611094111,131.73,64.35462464,18.69426552,67.0148735423,0.73462464,0.21426552000000001,0.765234,63.62,18.48,66.249639999,130.61
2020-04-10 20:00:00,51.7106288,70.0464334,87.0660207139,0.5706287999999999,0.16643339999999998,0.594405,51.14,69.88,86.5939605284,132.83,54.0006288,10.4464334,55.0017807128,0.5706287999999999,0.16643339999999998,0.594405,53.43,10.28,54.4099558904,131.86,63.9806288,18.9464334,66.7269675635,0.5706287999999999,0.16643339999999998,0.594405,63.41,18.78,66.1325676199,130.78
2020-04-10 20:30:00,53.07857088,69.85999984,87.7368466741,0.54857088,0.15999984,0.5714279999999999,52.53,69.7,87.2782384103,132.62,55.37857088,10.42999984,56.352205009,0.54857088,0.15999984,0.5714279999999999,54.83,10.27,55.7835262421,131.73,65.59857088,18.86999984,68.258694651,0.54857088,0.15999984,0.5714279999999999,65.05,18.71,67.6872705906,130.57
2020-04-10 21:00:00,52.0850544,70.6389742,87.765127288,0.5450543999999999,0.15897419999999998,0.567765,51.54,70.48,87.3143859854,133.06,54.3950544,10.1489742,55.3337475732,0.5450543999999999,0.15897419999999998,0.567765,53.85,9.99,54.7688104673,132.02,64.4550544,19.3989742,67.3110261229,0.5450543999999999,0.15897419999999998,0.567765,63.91,19.24,66.7432820589,130.99
2020-04-10 21:30:00,50.0026768,71.4924474,87.243554045,0.5226767999999999,0.15244739999999998,0.544455,49.48,71.34,86.8197327801,133.46,52.2826768,9.8824474,53.208467935,0.5226767999999999,0.15244739999999998,0.544455,51.76,9.73,52.6665975738,132.31,61.9926768,19.9524474,65.1244357678,0.5226767999999999,0.15244739999999998,0.544455,61.47,19.8,64.5801896869,131.37
2020-04-10 22:00:00,47.42331616,71.86263388,86.0999945632,0.52331616,0.15263388,0.545121,46.9,71.71,85.6850868004,133.86,49.64331616,9.94263388,50.6291892867,0.52331616,0.15263388,0.545121,49.12,9.79,50.0861108492,132.59,59.21331616,22.35263388,63.2918403275,0.52331616,0.15263388,0.545121,58.69,22.2,62.7483553569,132.0
2020-04-10 22:30:00,45.09363584,73.24272712,86.0112380404,0.52363584,0.15272712,0.545454,44.57,73.09,85.6074354247,134.34,47.28363584,9.22272712,48.1746916314,0.52363584,0.15272712,0.545454,46.76,9.07,47.6315284239,132.95,56.42363584,22.73272712,60.8309424859,0.52363584,0.15272712,0.545454,55.9,22.58,60.2881945326,132.38
2020-04-10 23:00:00,42.65331616,75.60263388,86.8047442772,0.52331616,0.15263388,0.545121,42.13,75.45,86.4155043959,135.27,44.81331616,7.91263388,45.5065168979,0.52331616,0.15263388,0.545121,44.29,7.76,44.9646716879,133.57,53.24331616,21.55263388,57.4401144052,0.52331616,0.15263388,0.545121,52.72,21.4,56.8977890607,132.99
2020-04-10 23:30:00,40.04299648,75.96254064,85.8705371334,0.52299648,0.15254064,0.5447879999999999,39.52,75.81,85.4926107918,135.8,42.16299648,8.34254064,42.9804171281,0.52299648,0.15254064,0.5447879999999999,41.64,8.19,42.4377862288,133.96,50.32299648,22.91254064,55.2936568994,0.52299648,0.15254064,0.5447879999999999,49.8,22.76,54.7545212745,133.66
2020-04-11 00:00:00,37.79651296,78.14356628,86.8043394243,0.52651296,0.15356628,0.548451,37.27,77.99,86.4377984449,136.83,39.87651296,7.39356628,40.5561476004,0.52651296,0.15356628,0.548451,39.35,7.24,40.0104998719,134.67,47.50651296,22.29356628,52.4773462658,0.52651296,0.15356628,0.548451,46.98,22.14,51.9355369665,134.5
2020-04-11 00:30:00,36.35363584,75.92272712,84.1774752064,0.52363584,0.15272712,0.545454,35.83,75.77,83.8145679462,136.97,38.42363584,9.85272712,39.6667621929,0.52363584,0.15272712,0.545454,37.9,9.7,39.121605284,134.78,45.06363584,27.63272712,52.8611282816,0.52363584,0.15272712,0.545454,44.54,27.48,52.3350933887,134.36
2020-04-11 01:00:00,35.41459488,73.41300684,81.5086688875,0.52459488,0.15300684,0.546453,34.89,73.26,81.1439443212,136.97,37.44459488,12.41300684,39.4484527521,0.52459488,0.15300684,0.546453,36.92,12.26,38.9023649667,134.78,43.32459488,33.09300684,54.517590035,0.52459488,0.15300684,0.546453,42.8,32.94,54.0081808618,134.18
2020-04-11 01:30:00,35.92491456,73.32310008,81.650942992,0.52491456,0.15310008,0.546786,35.4,73.17,81.2835093977,136.97,37.96491456,12.54310008,39.9832977275,0.52491456,0.15310008,0.546786,37.44,12.39,39.4368571263,134.78,43.93491456,32.95310008,54.9197917173,0.52491456,0.15310008,0.546786,43.41,32.8,54.4083458672,134.18
2020-04-11 02:00:00,36.50523424,73.10319332,81.7111314357,0.52523424,0.15319332,0.547119,35.98,72.95,81.3404136945,136.83,38.55523424,12.58319332,40.5566621091,0.52523424,0.15319332,0.547119,38.03,12.43,40.0098212943,134.68,44.61523424,32.81319332,55.3825313808,0.52523424,0.15319332,0.547119,44.09,32.66,54.8689684612,133.96
2020-04-11 02:30:00,36.41523424,73.14319332,81.7067684699,0.52523424,0.15319332,0.547119,35.89,72.99,81.3365366856,136.92,38.47523424,12.69319332,40.5149454706,0.52523424,0.15319332,0.547119,37.95,12.54,39.9681635805,134.74,44.50523424,32.76319332,55.2642987043,0.52523424,0.15319332,0.547119,43.98,32.61,54.7508219116,133.96
2020-04-11 03:00:00,35.42299648,69.94254064,78.401196871,0.52299648,0.15254064,0.5447879999999999,34.9,69.79,78.029828271,137.22,37.46299648,16.22254064,40.8245873228,0.52299648,0.15254064,0.5447879999999999,36.94,16.07,40.2840973586,134.95,42.49299648,40.71254064,58.8486679137,0.52299648,0.15254064,0.5447879999999999,41.97,40.56,58.3660389268,133.96
2020-04-11 03:30:00,34.5158736,68.1433798,76.3862928865,0.5258735999999999,0.15337979999999998,0.547785,33.99,67.99,76.0128949587,137.09,36.5258736,17.9533798,40.6996718474,0.5258735999999999,0.15337979999999998,0.547785,36.0,17.8,40.1601792825,134.85,41.0158736,44.5233798,60.5362142522,0.5258735999999999,0.15337979999999998,0.547785,40.49,44.37,60.0677700602,133.68
2020-04-11 04:00:00,34.00217728,68.56813504,76.5358556668,0.54217728,0.15813504,0.5647679999999999,33.46,68.41,76.1544463574,137.47,36.01217728,17.89813504,40.2146758082,0.54217728,0.15813504,0.5647679999999999,35.47,17.74,39.6589019011,135.12,40.40217728,44.87813504,60.3852873938,0.54217728,0.15813504,0.5647679999999999,39.86,44.72,59.9057426296,134.05
2020-04-11 04:30:00,33.62834112,68.56701616,76.3695032822,0.53834112,0.15701616000000002,0.5607719999999999,33.09,68.41,75.9926062193,137.47,35.61834112,17.87701616,39.8529036699,0.53834112,0.15701616000000002,0.5607719999999999,35.08,17.72,39.3014605327,135.12,39.96834112,44.90701616,60.1174549717,0.53834112,0.15701616000000002,0.5607719999999999,39.43,44.75,59.6429995892,134.05
2020-04-11 05:00:00,33.38441504,68.64878772,76.3359366419,0.54441504,0.15878772,0.567099,32.84,68.49,75.9562090945,137.47,35.37441504,17.73878772,39.5728926059,0.54441504,0.15878772,0.567099,34.83,17.58,39.0151931944,135.12,39.67441504,45.01878772,60.0062534787,0.54441504,0.15878772,0.567099,39.13,44.86,59.5279472181,133.98
2020-04-11 05:30:00,33.51642304,68.23645672,76.0234479559,0.53642304,0.15645672,0.558774,32.98,68.08,75.6476490051,137.1,35.51642304,17.80645672,39.730167461,0.53642304,0.15645672,0.558774,34.98,17.65,39.1806444562,134.88,39.84642304,44.68645672,59.8716697886,0.53642304,0.15645672,0.558774,39.31,44.53,59.3986279303,133.68
2020-04-11 06:00:00,33.60875072,67.93421896,75.7931806343,0.52875072,0.15421896000000002,0.550782,33.08,67.78,75.4215804661,136.74,35.58875072,17.67421896,39.7358426821,0.52875072,0.15421896000000002,0.550782,35.06,17.52,39.1938005302,134.65,39.92875072,44.50421896,59.7907236894,0.52875072,0.15421896000000002,0.550782,39.4,44.35,59.3235408586,133.32
2020-04-11 06:30:00,34.0822672,67.5052446,75.6211543551,0.5322671999999999,0.15524459999999998,0.554445,33.55,67.35,75.2437705063,136.05,36.0522672,17.2752446,39.9774942468,0.5322671999999999,0.15524459999999998,0.554445,35.52,17.12,39.4305059567,134.21,40.3822672,43.3652446,59.255986562,0.5322671999999999,0.15524459999999998,0.554445,39.85,43.21,58.7803249396,132.56
2020-04-11 07:00:00,35.0389904,66.6576222,75.3058393859,0.6089903999999999,0.17762219999999998,0.634365,34.43,66.48,74.8666501187,135.53,37.0189904,17.4476222,40.9246279234,0.6089903999999999,0.17762219999999998,0.634365,36.41,17.27,40.2981513224,133.82,41.5789904,43.8276222,60.4125227944,0.6089903999999999,0.17762219999999998,0.634365,40.97,43.65,59.8653773061,132.2
2020-04-11 07:30:00,36.97318592,65.35051256,75.0846586789,0.89318592,0.26051256,0.930402,36.08,65.09,74.4209278362,134.83,38.97318592,18.13051256,42.9840052397,0.89318592,0.26051256,0.930402,38.08,17.87,42.0645135476,133.36,43.87318592,43.69051256,61.9170197161,0.89318592,0.26051256,0.930402,42.98,43.43,61.1019255016,131.63
2020-04-11 08:00:00,38.69259616,65.21242388,75.8272854974,1.24259616,0.36242388000000003,1.294371,37.45,64.85,74.8867478263,134.91,40.72259616,18.63242388,44.7827763505,1.24259616,0.36242388000000003,1.294371,39.48,18.27,43.5024516551,133.39,45.80259616,43.02242388,62.8395319167,1.24259616,0.36242388000000003,1.294371,44.56,42.66,61.6884851492,131.63
2020-04-11 08:30:00,40.15347488,65.06934684,76.4612414438,1.6434748799999999,0.47934684,1.7119529999999998,38.51,64.59,75.1989906847,135.06,42.20347488,19.26934684,46.3944072016,1.6434748799999999,0.47934684,1.7119529999999998,40.56,18.79,44.7009809736,133.56,47.43347488,42.69934684,63.8213816816,1.6434748799999999,0.47934684,1.7119529999999998,45.79,42.22,62.2836455259,131.78
2020-04-11 09:00:00,41.7115856,64.7700458,77.0390498786,2.8115856,0.8200457999999999,2.928735,38.9,63.95,74.8519371827,134.84,43.7715856,19.9400458,48.0994504381,2.8115856,0.8200457999999999,2.928735,40.96,19.12,45.2028317697,133.45,49.0515856,42.4000458,64.8368871378,2.8115856,0.8200457999999999,2.928735,46.24,41.58,62.1854806205,131.56
2020-04-11 09:30:00,43.81866752,64.30086136,77.8118011285,3.80866752,1.11086136,3.967362,40.01,63.19,74.7915516619,134.41,45.88866752,20.44086136,50.2354319171,3.80866752,1.11086136,3.967362,42.08,19.33,46.3074000566,133.15,51.25866752,41.24086136,65.7895101186,3.80866752,1.11086136,3.967362,47.45,40.13,62.1443432663,131.03
2020-04-11 10:00:00,44.67918624,64.06267932,78.1041392291,4.5691862400000005,1.33267932,4.759569,40.11,62.73,74.4571353196,134.08,46.74918624,20.63267932,51.0998421722,4.5691862400000005,1.33267932,4.759569,42.18,19.3,46.3857995512,132.96,52.04918624,40.55267932,65.9821005143,4.5691862400000005,1.33267932,4.759569,47.48,39.22,61.5837543513,130.64
2020-04-11 10:30:00,45.5181264,62.9348702,77.6704430144,5.4681264,1.5948702,5.695965,40.05,61.34,73.2570686009,133.66,47.5681264,21.6648702,52.2694294018,5.4681264,1.5948702,5.695965,42.1,20.07,46.6391991784,132.65,53.0381264,41.4848702,67.3352605069,5.4681264,1.5948702,5.695965,47.57,39.89,62.081535097,130.37
2020-04-11 11:00:00,45.96655744,61.41899592,76.7151710075,5.99655744,1.74899592,6.246414,39.97,59.67,71.8199818992,133.11,48.00655744,22.90899592,53.1925901917,5.99655744,1.74899592,6.246414,42.01,21.16,47.0381302775,132.27,53.66655744,41.94899592,68.1162069273,5.99655744,1.74899592,6.246414,47.67,40.2,62.3575889527,130.02
2020-04-11 11:30:00,46.4134608,61.2222594,76.826911883,5.7334608,1.6722594,5.972355,40.68,59.55,72.1184088843,133.24,48.4634608,23.0222594,53.6538112402,5.7334608,1.6722594,5.972355,42.73,21.35,47.7668860195,132.34,54.2334608,41.8122594,68.4801672492,5.7334608,1.6722594,5.972355,48.5,40.14,62.9560926361,130.17
2020-04-11 12:00:00,46.24129344,60.96454392,76.5175328561,5.26129344,1.53454392,5.480514,40.98,59.43,72.1892325766,133.31,48.32129344,23.15454392,53.582462652,5.26129344,1.53454392,5.480514,43.06,21.62,48.182860023,132.34,54.13129344,41.47454392,68.1933627478,5.26129344,1.53454392,5.480514,48.87,39.94,63.1148199712,130.24
2020-04-11 12:30:00,46.5044592,61.0175506,76.7190081186,6.3344592,1.8475506,6.598395,40.17,59.17,71.5172552605,133.31,48.5544592,23.6575506,54.0112507594,6.3344592,1.8475506,6.598395,42.22,21.81,47.5205692306,132.34,54.2344592,41.5075506,68.2953389444,6.3344592,1.8475506,6.598395,47.9,39.66,62.187825175,130.24
2020-04-11 13:00:00,46.84838464,61.06244552,76.9635848714,6.96838464,2.03244552,7.258734,39.88,59.03,71.2387205107,133.31,48.89838464,23.97244552,54.4585178334,6.96838464,2.03244552,7.258734,41.93,21.94,47.3232342513,132.31,54.53838464,41.54244552,68.5580788742,6.96838464,2.03244552,7.258734,47.57,39.51,61.8380546266,130.24
2020-04-11 13:30:00,46.06490784,61.22309812,76.6175141708,7.24490784,2.11309812,7.546779,38.82,59.11,70.7176392423,133.52,48.10490784,24.40309812,53.9406466048,7.24490784,2.11309812,7.546779,40.86,22.29,46.5444271637,132.43,53.55490784,41.56309812,67.7909970356,7.24490784,2.11309812,7.546779,46.31,39.45,60.8351756799,130.47
2020-04-11 14:00:00,45.42571744,61.63375092,76.5651033919,6.83571744,1.99375092,7.120539,38.59,59.64,71.0360309984,134.13,47.47571744,24.48375092,53.4172051455,6.83571744,1.99375092,7.120539,40.64,22.49,46.4479246038,132.81,52.87571744,41.80375092,67.4047111542,6.83571744,1.99375092,7.120539,46.04,39.81,60.8647492396,131.12
2020-04-11 14:30:00,45.03980384,61.84202612,76.5050333284,6.34980384,1.85202612,6.614379,38.69,59.99,71.3842853855,134.32,47.07980384,24.25202612,52.9591229208,6.34980384,1.85202612,6.614379,40.73,22.4,46.4832539739,132.91,52.509803840000004,41.97202612,67.2229906798,6.34980384,1.85202612,6.614379,46.16,40.12,61.1584826496,131.35
2020-04-11 15:00:00,44.2550992,62.6110706,76.672419858,5.6950992,1.6610706,5.932395,38.56,60.95,72.1233394956,134.61,46.3050992,23.4510706,51.9048641671,5.6950992,1.6610706,5.932395,40.61,21.79,46.0866162785,133.09,51.6150992,41.4110706,66.1739770126,5.6950992,1.6610706,5.932395,45.92,39.75,60.7347421168,131.5
2020-04-11 15:30:00,43.96955488,62.87153684,76.7212610752,5.55955488,1.62153684,5.791203,38.41,61.25,72.2972378449,134.71,46.02955488,23.23153684,51.5599091,5.55955488,1.62153684,5.791203,40.47,21.61,45.8782410299,133.15,51.28955488,41.53153684,65.9961134619,5.55955488,1.62153684,5.791203,45.73,39.91,60.69630137,131.61
2020-04-11 16:00:00,44.14794656,62.99065108,76.9211499456,5.48794656,1.60065108,5.716611,38.66,61.39,72.5487953036,134.64,46.21794656,22.94065108,51.598178807,5.48794656,1.60065108,5.716611,40.73,21.34,45.9818279323,133.09,51.51794656,41.73065108,66.2989144505,5.48794656,1.60065108,5.716611,46.03,40.13,61.0669943587,131.61
2020-04-11 16:30:00,45.31429088,62.71708484,77.3745286822,4.82429088,1.40708484,5.025303,40.49,61.31,73.4735067899,134.57,47.40429088,22.71708484,52.5664601953,4.82429088,1.40708484,5.025303,42.58,21.31,47.6148348732,133.01,52.99429088,41.46708484,67.289776274,4.82429088,1.40708484,5.025303,48.17,40.06,62.6510375014,131.49
2020-04-11 17:00:00,47.34880704,62.08006872,78.0758891105,4.14880704,1.21006872,4.321674,43.2,60.87,74.6417905734,134.39,49.47880704,22.72006872,54.4458801815,4.14880704,1.21006872,4.321674,45.33,21.51,50.1745852001,132.89,55.52880704,41.31006872,69.2096105244,4.14880704,1.21006872,4.321674,51.38,40.1,65.1760262673,131.36
2020-04-11 17:30:00,50.0716448,61.0558964,78.9619661494,3.5516448,1.0358964,3.69963,46.52,60.02,75.9375453909,133.94,52.2816448,22.8058964,57.0392785158,3.5516448,1.0358964,3.69963,48.73,21.77,53.3717696915,132.59,58.9116448,41.3558964,71.9784138481,3.5516448,1.0358964,3.69963,55.36,40.32,68.4867286414,131.0
2020-04-11 18:00:00,51.97659072,60.34358896,79.6424177901,2.68659072,0.78358896,2.798532,49.29,59.56,77.31039839499999,133.6,54.22659072,22.55358896,58.7297838928,2.68659072,0.78358896,2.798532,51.54,21.77,55.9491242112,132.34,61.29659072,40.71358896,73.5857891165,2.68659072,0.78358896,2.798532,58.61,39.93,70.9192287042,130.63
2020-04-11 18:30:00,52.89347488,62.71934684,82.0453298666,1.6434748799999999,0.47934684,1.7119529999999998,51.25,62.24,80.6249347287,133.17,55.17347488,19.10934684,58.3890355031,1.6434748799999999,0.47934684,1.7119529999999998,53.53,18.63,56.6792537001,132.07,63.34347488,33.94934684,71.86761413,1.6434748799999999,0.47934684,1.7119529999999998,61.7,33.47,70.1935246301,130.43
2020-04-11 19:00:00,52.80058848,64.65142164,83.4728007432,0.93058848,0.27142164,0.969363,51.87,64.38,82.6757600509,133.17,55.11058848,16.72142164,57.5915176417,0.93058848,0.27142164,0.969363,54.18,16.45,56.6222120726,132.03,63.97058848,29.21142164,70.3245571952,0.93058848,0.27142164,0.969363,63.04,28.94,69.3654467296,130.57
2020-04-11 19:30:00,51.78778144,65.25685292,83.3092501437,0.77778144,0.22685292,0.8101889999999999,51.01,65.03,82.6493859626,133.41,54.08778144,16.32685292,56.4982674723,0.77778144,0.22685292,0.8101889999999999,53.31,16.1,55.6881145308,132.23,62.81778144,29.77685292,69.5178727729,0.77778144,0.22685292,0.8101889999999999,62.04,29.55,68.718004191,130.86
2020-04-11 20:00:00,50.81574368,65.43792524,82.8514445587,0.57574368,0.16792524,0.599733,50.24,65.27,82.3664403747,133.17,53.09574368,15.68792524,55.3648714915,0.57574368,0.16792524,0.599733,52.52,15.52,54.7651421983,132.07,61.71574368,30.22792524,68.7208882531,0.57574368,0.16792524,0.599733,61.14,30.06,68.1300462351,130.62
2020-04-11 20:30:00,52.12048896,65.08055928,83.3788016562,0.55048896,0.16055928,0.573426,51.57,64.92,82.910019298,132.92,54.41048896,15.84055928,56.6694329173,0.55048896,0.16055928,0.573426,53.86,15.68,56.096006988,131.91,63.23048896,29.89055928,69.9395472404,0.55048896,0.16055928,0.573426,62.68,29.73,69.3733039432,130.34
2020-04-11 21:00:00,51.07793152,65.65981336,83.1875361988,0.54793152,0.15981336000000002,0.570762,50.53,65.5,82.7256362925,133.06,53.37793152,15.46981336,55.5744428559,0.54793152,0.15981336000000002,0.570762,52.83,15.31,55.003681695,132.01,62.01793152,30.46981336,69.0987218132,0.54793152,0.15981336000000002,0.570762,61.47,30.31,68.5365377007,130.48
2020-04-11 21:30:00,49.40779168,72.18393924,87.4737158402,0.52779168,0.15393924,0.549783,48.88,72.03,87.0492693823,133.71,51.67779168,10.28393924,52.6911146135,0.52779168,0.15393924,0.549783,51.15,10.13,52.1434502119,132.45,61.17779168,20.53393924,64.5318902215,0.52779168,0.15393924,0.549783,60.65,20.38,63.9825515277,131.36
2020-04-11 22:00:00,46.9558736,74.1533798,87.7700279213,0.5258735999999999,0.15337979999999998,0.547785,46.43,74.0,87.3598586308,134.82,49.1858736,8.9933798,50.0013104031,0.5258735999999999,0.15337979999999998,0.547785,48.66,8.84,49.4564576168,133.16,58.3558736,20.4333798,61.8298551969,0.5258735999999999,0.15337979999999998,0.547785,57.83,20.28,61.2828467028,132.4
2020-04-11 22:30:00,44.62459488,74.68300684,86.999459647,0.52459488,0.15300684,0.546453,44.1,74.53,86.599831986,134.82,46.81459488,8.54300684,47.5877007182,0.52459488,0.15300684,0.546453,46.29,8.39,47.0441941157,133.2,55.54459488,20.68300684,59.2704715042,0.52459488,0.15300684,0.546453,55.02,20.53,58.7254740296,132.4
2020-04-11 23:00:00,42.41331616,75.38263388,86.4952650633,0.52331616,0.15263388,0.545121,41.89,75.23,86.1064747856,135.38,44.57331616,8.47263388,45.3714231468,0.52331616,0.15263388,0.545121,44.05,8.32,44.8288400475,133.56,52.96331616,21.19263388,57.0459515604,0.52331616,0.15263388,0.545121,52.44,21.04,56.5034087467,132.96
2020-04-11 23:30:00,39.8942752,75.5529136,85.438843316,0.5242751999999999,0.15291359999999998,0.54612,39.37,75.4,85.0597254874,135.82,42.0042752,8.9229136,42.9415593824,0.5242751999999999,0.15291359999999998,0.54612,41.48,8.77,42.3969727693,133.88,50.1942752,22.7329136,55.102183474,0.5242751999999999,0.15291359999999998,0.54612,49.67,22.58,54.5615734744,133.67
2020-04-12 00:00:00,37.79523424,76.50319332,85.330055194,0.52523424,0.15319332,0.547119,37.27,76.35,84.9610228281,136.32,39.87523424,8.56319332,40.7843424065,0.52523424,0.15319332,0.547119,39.35,8.41,40.2386704552,134.25,47.69523424,22.98319332,52.9439566371,0.52523424,0.15319332,0.547119,47.17,22.83,52.4043681385,134.09
2020-04-12 00:30:00,36.14651296,78.25356628,86.1985558737,0.52651296,0.15356628,0.548451,35.62,78.1,85.8393522809,136.9,38.19651296,7.50356628,38.9265604597,0.52651296,0.15356628,0.548451,37.67,7.35,38.3803517441,134.65,45.47651296,21.76356628,50.4159305004,0.52651296,0.15356628,0.548451,44.95,21.61,49.8747892226,134.42
2020-04-12 01:00:00,35.09619328,76.63347304,84.2877925498,0.52619328,0.15347304,0.548118,34.57,76.48,83.9301811031,137.19,37.12619328,9.42347304,38.3034733621,0.52619328,0.15347304,0.548118,36.6,9.27,37.7557002319,134.85,43.69619328,26.37347304,51.0383913085,0.52619328,0.15347304,0.548118,43.17,26.22,50.5087843845,134.42
2020-04-12 01:30:00,35.5390704,73.3243122,81.4830061086,0.5290703999999999,0.15431219999999998,0.551115,35.01,73.17,81.1144191867,137.0,37.5690704,12.5743122,39.6175261472,0.5290703999999999,0.15431219999999998,0.551115,37.04,12.42,39.0668401589,134.73,43.4590704,32.9443122,54.5345624936,0.5290703999999999,0.15431219999999998,0.551115,42.93,32.79,54.0200796001,134.02
2020-04-12 02:00:00,36.35651296,73.11356628,81.6540850711,0.52651296,0.15356628,0.548451,35.83,72.96,81.2831501604,137.0,38.39651296,12.71356628,40.4465941093,0.52651296,0.15356628,0.548451,37.87,12.56,39.8985024782,134.7,44.42651296,32.72356628,55.1774124427,0.52651296,0.15356628,0.548451,43.9,32.57,54.6627377653,134.02
2020-04-12 02:30:00,35.7458736,73.4933798,81.7254204875,0.5258735999999999,0.15337979999999998,0.547785,35.22,73.34,81.3584906448,137.26,37.7958736,12.7533798,39.8895569982,0.5258735999999999,0.15337979999999998,0.547785,37.27,12.6,39.3422533671,134.92,43.7158736,32.9333798,54.7328521974,0.5258735999999999,0.15337979999999998,0.547785,43.19,32.78,54.2208861971,134.28
2020-04-12 03:00:00,34.8042752,73.7629136,81.5616637579,0.5242751999999999,0.15291359999999998,0.54612,34.28,73.61,81.2006804159,137.6,36.8342752,12.9329136,39.0387510519,0.5242751999999999,0.15291359999999998,0.54612,36.31,12.78,38.4934345051,135.12,42.604275200000004,32.9729136,53.8733449545,0.5242751999999999,0.15291359999999998,0.54612,42.08,32.82,53.3655207039,134.68
2020-04-12 03:30:00,34.36491456,68.31310008,76.4697783131,0.52491456,0.15310008,0.546786,33.84,68.16,76.0981681777,137.31,36.37491456,18.14310008,40.6485730347,0.52491456,0.15310008,0.546786,35.85,17.99,40.1106295139,134.94,40.88491456,43.65310008,59.8094422744,0.52491456,0.15310008,0.546786,40.36,43.5,59.339528141,133.88
2020-04-12 04:00:00,33.8342752,68.4529136,76.3581008056,0.5242751999999999,0.15291359999999998,0.54612,33.31,68.3,75.989776286,137.69,35.8442752,18.5229136,40.347371573,0.5242751999999999,0.15291359999999998,0.54612,35.32,18.37,39.8115473198,135.21,40.2042752,44.5329136,59.9963677072,0.5242751999999999,0.15291359999999998,0.54612,39.68,44.38,59.5322332858,134.22
2020-04-12 04:30:00,32.5758736,81.6733798,87.9302479739,0.5258735999999999,0.15337979999999998,0.547785,32.05,81.52,87.5940231979,137.0,35.1058736,25.9633798,43.6637086361,0.5258735999999999,0.15337979999999998,0.547785,34.58,25.81,43.1501158747,134.74,39.6958736,39.0633798,55.6929979644,0.5258735999999999,0.15337979999999998,0.547785,39.17,38.91,55.2112035732,133.76
2020-04-12 05:00:00,31.98875072,82.58421896,88.563160478,0.52875072,0.15421896000000002,0.550782,31.46,82.43,88.2294536989,137.0,34.53875072,26.41421896,43.4814473605,0.52875072,0.15421896000000002,0.550782,34.01,26.26,42.968217324,134.74,39.04875072,38.80421896,55.0506343459,0.52875072,0.15421896000000002,0.550782,38.52,38.65,54.5675077312,133.76
2020-04-12 05:30:00,32.08619328,82.56347304,88.5790656963,0.52619328,0.15347304,0.548118,31.56,82.41,88.2464826495,137.0,34.64619328,26.37347304,43.5421495678,0.52619328,0.15347304,0.548118,34.12,26.22,43.0309516511,134.74,39.17619328,38.81347304,55.1476183469,0.52619328,0.15347304,0.548118,38.65,38.66,54.6664257109,133.76
2020-04-12 06:00:00,32.30651296,82.73356628,88.8175307529,0.52651296,0.15356628,0.548451,31.78,82.58,88.4840369784,137.17,34.86651296,26.35356628,43.7056538867,0.52651296,0.15356628,0.548451,34.34,26.2,43.1934670986,134.86,39.43651296,38.93356628,55.4171556264,0.52651296,0.15356628,0.548451,38.91,38.78,54.9352027392,133.95
2020-04-12 06:30:00,32.1302592,82.9775756,88.9810744412,0.5402591999999999,0.15757559999999998,0.56277,31.59,82.82,88.6401743004,137.32,34.7002592,26.3075756,43.5453387,0.5402591999999999,0.15757559999999998,0.56277,34.16,26.15,43.0200894932,134.98,39.2402592,39.1275756,55.4144846986,0.5402591999999999,0.15757559999999998,0.56277,38.7,38.97,54.9213155341,134.11
2020-04-12 07:00:00,32.80471456,82.68137508,88.9514422732,0.72471456,0.21137508,0.754911,32.08,82.47,88.4897016607,137.06,35.36471456,26.46137508,44.1686246903,0.72471456,0.21137508,0.754911,34.64,26.25,43.4625367414,134.8,39.99471456,38.88137508,55.7793736147,0.72471456,0.21137508,0.754911,39.27,38.67,55.1135355426,133.84
2020-04-12 07:30:00,33.94238656,82.18694608,88.9200748501,1.05238656,0.30694608,1.096236,32.89,81.88,88.2388038224,136.64,36.52238656,26.51694608,45.1335036248,1.05238656,0.30694608,1.096236,35.47,26.21,44.1031178036,134.51,41.26238656,38.61694608,56.5141846723,1.05238656,0.30694608,1.096236,40.21,38.31,55.5382768908,133.43
2020-04-12 08:00:00,35.36580256,81.83710908,89.1518503077,1.6358025600000001,0.47710908,1.703961,33.73,81.36,88.0747551799,136.27,37.95580256,26.64710908,46.3757627462,1.6358025600000001,0.47710908,1.703961,36.32,26.17,44.7661847827,134.27,42.83580256,38.45710908,57.566094359,1.6358025600000001,0.47710908,1.703961,41.2,37.98,56.0349926385,133.13
2020-04-12 08:30:00,37.40598176,81.61799468,89.7814264033,2.25598176,0.65799468,2.349981,35.15,80.96,88.2612264814,135.85,40.03598176,26.82799468,48.193579801,2.25598176,0.65799468,2.349981,37.78,26.17,45.9586477173,134.03,45.01598176,37.20799468,58.4026838589,2.25598176,0.65799468,2.349981,42.76,36.55,56.2522897312,132.66
2020-04-12 09:00:00,39.08580096,81.08377528,90.0126571674,3.23580096,0.94377528,3.370626,35.85,80.14,87.793177981,135.54,41.72580096,27.42377528,49.9310115696,3.23580096,0.94377528,3.370626,38.49,26.48,46.7190592799,133.91,46.87580096,37.40377528,59.969851766,3.23580096,0.94377528,3.370626,43.64,36.46,56.8663450558,132.5
2020-04-12 09:30:00,41.21718912,78.76543016,88.8979733585,3.68718912,1.07543016,3.840822,37.53,77.69,86.2799918869,134.5,43.88718912,28.47543016,52.3157289126,3.68718912,1.07543016,3.840822,40.2,27.4,48.6497687559,133.27,49.44718912,37.24543016,61.905141787,3.68718912,1.07543016,3.840822,45.76,36.17,58.328779346,131.72
2020-04-12 10:00:00,42.86450144,77.75256292,88.7852832643,4.05450144,1.18256292,4.223439,38.81,76.57,85.8439339732,133.91,45.54450144,28.69256292,53.8290328572,4.05450144,1.18256292,4.223439,41.49,27.51,49.7817255627,132.88,51.23450144,36.10256292,62.676703704,4.05450144,1.18256292,4.223439,47.18,34.92,58.6971788078,131.06
2020-04-12 10:30:00,43.98483968,77.15682824,88.813525241,5.47483968,1.59682824,5.702958,38.51,75.56,84.8076276051,133.61,46.65483968,29.40682824,55.1492122582,5.47483968,1.59682824,5.702958,41.18,27.81,49.6909297558,132.66,52.35483968,36.55682824,63.8547643398,5.47483968,1.59682824,5.702958,46.88,34.96,58.4802188778,130.77
2020-04-12 11:00:00,44.93581792,76.64461356,88.8460720567,6.25581792,1.82461356,6.516477,38.68,74.82,84.2269244363,133.3,47.59581792,29.81461356,56.1629153909,6.25581792,1.82461356,6.516477,41.34,27.99,49.9242996946,132.44,53.33581792,36.37461356,64.5586708726,6.25581792,1.82461356,6.516477,47.08,34.55,58.3971651709,130.46
2020-04-12 11:30:00,45.80241152,74.97820336,87.8612080508,6.06241152,1.76820336,6.315012,39.74,73.21,83.3004903947,132.82,48.48241152,30.60820336,57.3359079436,6.06241152,1.76820336,6.315012,42.42,28.84,51.2952434442,132.05,54.56241152,36.70820336,65.7613027912,6.06241152,1.76820336,6.315012,48.5,34.94,59.775024885,130.08
2020-04-12 12:00:00,46.42938432,74.59440376,87.8636033898,6.28938432,1.83440376,6.551442,40.14,72.76,83.0977568891,132.7,49.12938432,30.97440376,58.0784821767,6.28938432,1.83440376,6.551442,42.84,29.14,51.8112458835,131.96,55.27938432,36.35440376,66.162323142,6.28938432,1.83440376,6.551442,48.99,34.52,59.9303804426,129.94
2020-04-12 12:30:00,48.16275072,74.16246896,88.4291940434,6.52275072,1.90246896,6.794532,41.64,72.26,83.3990239751,132.63,50.88275072,31.24246896,59.7088451366,6.52275072,1.90246896,6.794532,44.36,29.34,53.1850091661,131.86,57.25275072,35.96246896,67.610477285,6.52275072,1.90246896,6.794532,50.73,34.06,61.1033264234,129.87
2020-04-12 13:00:00,48.66226112,74.06857616,88.6237532024,6.61226112,1.92857616,6.887772,42.05,72.14,83.5007910142,132.63,51.40226112,31.28857616,60.1761368515,6.61226112,1.92857616,6.887772,44.79,29.36,53.5551463447,131.82,57.84226112,35.89857616,68.0766842744,6.61226112,1.92857616,6.887772,51.23,33.97,61.4692915202,129.87
2020-04-12 13:30:00,48.08206176,74.40018468,88.584830211,6.17206176,1.80018468,6.429231,41.91,72.6,83.8284444565,132.85,50.83206176,31.07018468,59.5756231929,6.17206176,1.80018468,6.429231,44.66,29.27,53.3970832537,131.98,57.25206176,36.12018468,67.6939163964,6.17206176,1.80018468,6.429231,51.08,34.32,61.5388397681,130.14
2020-04-12 14:00:00,47.2887744,74.8288092,88.5188051803,6.8187744,1.9888092,7.10289,40.47,72.84,83.3275854684,133.18,50.0087744,31.6188092,59.1660934338,6.8187744,1.9888092,7.10289,43.19,29.63,52.3766455589,132.17,56.1987744,36.2988092,66.9022106765,6.8187744,1.9888092,7.10289,49.38,34.31,60.1295310143,130.48
2020-04-12 14:30:00,47.4140896,74.9486928,88.6871041642,6.3040896,1.8386928,6.56676,41.11,73.11,83.8755280162,133.37,50.1540896,31.3786928,59.1612632171,6.3040896,1.8386928,6.56676,43.85,29.54,52.8718649189,132.26,56.4440896,36.3786928,67.1516532977,6.3040896,1.8386928,6.56676,50.14,34.54,60.8853939792,130.68
2020-04-12 15:00:00,47.31388128,74.42988204,88.1952986404,4.83388128,1.40988204,5.035293,42.48,73.02,84.4776349101,133.09,50.08388128,30.79988204,58.7964956247,4.83388128,1.40988204,5.035293,45.25,29.39,53.9567845595,132.06,56.58388128,35.95988204,67.0436330835,4.83388128,1.40988204,5.035293,51.75,34.55,62.2235084192,130.41
2020-04-12 15:30:00,47.10212288,74.37603584,88.0363827464,4.99212288,1.45603584,5.200128,42.11,72.92,84.205572856,132.85,49.87212288,30.61603584,58.5198281877,4.99212288,1.45603584,5.200128,44.88,29.16,53.5212107486,131.89,56.32212288,36.05603584,66.8746532418,4.99212288,1.45603584,5.200128,51.33,34.6,61.9025758753,130.16
2020-04-12 16:00:00,48.02475072,74.21971896,88.4021683231,4.52475072,1.3197189599999999,4.7132819999999995,43.5,72.9,84.8920490977,132.7,50.80475072,30.21971896,59.1130620907,4.52475072,1.3197189599999999,4.7132819999999995,46.28,28.9,54.562334994,131.79,57.46475072,36.01971896,67.8204816355,4.52475072,1.3197189599999999,4.7132819999999995,52.94,34.7,63.2987646009,130.02
2020-04-12 16:30:00,49.57555104,73.98328572,89.0576320528,3.40555104,0.99328572,3.547449,46.17,72.99,86.3667123376,132.92,52.45555104,30.16328572,60.5095747823,3.40555104,0.99328572,3.547449,49.05,29.17,57.0683046883,131.94,59.52555104,35.60328572,69.3605448413,3.40555104,0.99328572,3.547449,56.12,34.61,65.9341072587,130.22
2020-04-12 17:00:00,50.74545184,76.49909012,91.7998457059,2.7054518400000003,0.78909012,2.8181789999999998,48.04,75.71,89.6651866668,132.72,53.66545184,26.88909012,60.0250271859,2.7054518400000003,0.78909012,2.8181789999999998,50.96,26.1,57.2549700899,131.82,61.84545184,28.96909012,68.2939828658,2.7054518400000003,0.78909012,2.8181789999999998,59.14,28.18,65.5107014159,130.32
2020-04-12 17:30:00,51.90994784,78.12456812,93.7981387272,2.20994784,0.64456812,2.302029,49.7,77.48,92.0502058661,132.46,54.88994784,24.46456812,60.0951035208,2.20994784,0.64456812,2.302029,52.68,23.82,57.8150049728,131.63,63.90994784,24.20456812,68.3399045272,2.20994784,0.64456812,2.302029,61.7,23.56,66.0451633354,130.24
2020-04-12 18:00:00,52.04610176,80.55302968,95.9040525684,2.13610176,0.62302968,2.225106,49.91,79.93,94.2327596964,132.46,55.01610176,21.75302968,59.1605083914,2.13610176,0.62302968,2.225106,52.88,21.13,56.9453360689,131.63,64.88610176,19.38302968,67.7193328466,2.13610176,0.62302968,2.225106,62.75,18.76,65.4942753224,130.54
2020-04-12 18:30:00,51.53464384,82.93177112,97.6396342518,1.51464384,0.44177112,1.577754,50.02,82.49,96.4707235383,132.57,54.52464384,19.05177112,57.7573092231,1.51464384,0.44177112,1.577754,53.01,18.61,56.1817781847,131.72,65.06464384,14.79177112,66.7248407334,1.51464384,0.44177112,1.577754,63.55,14.35,65.1500191865,130.94
2020-04-12 19:00:00,50.4433056,82.8988808,97.039948051,1.0933056,0.31888079999999996,1.13886,49.35,82.58,96.202281158,132.36,53.4133056,18.7588808,56.611631525600004,1.0933056,0.31888079999999996,1.13886,52.32,18.44,55.4744625932,131.58,63.8133056,14.8488808,65.5181443007,1.0933056,0.31888079999999996,1.13886,62.72,14.53,64.3810476771,130.76
2020-04-12 19:30:00,49.63408512,82.89160816,96.615532442,0.79408512,0.23160816,0.8271719999999999,48.84,82.66,96.0105265062,132.16,52.58408512,18.12160816,55.6190497061,0.79408512,0.23160816,0.8271719999999999,51.79,17.89,54.7928480734,131.44,62.88408512,15.26160816,64.709542148,0.79408512,0.23160816,0.8271719999999999,62.09,15.03,63.8832450647,130.5
2020-04-12 20:00:00,48.7990304,85.1059672,98.1038787257,0.5690303999999999,0.16596719999999998,0.59274,48.23,84.94,97.6777175204,131.99,51.7090304,15.4559672,53.9695353602,0.5690303999999999,0.16596719999999998,0.59274,51.14,15.29,53.3768086345,131.36,62.5090304,11.5159672,63.5609658682,0.5690303999999999,0.16596719999999998,0.59274,61.94,11.35,62.9713117221,130.57
2020-04-12 20:30:00,51.16683264,64.11365952,82.0280811641,0.52683264,0.15365952,0.5487839999999999,50.64,63.96,81.5799681294,132.92,52.87683264,3.36365952,52.9837110384,0.52683264,0.15365952,0.5487839999999999,52.35,3.21,52.4483231381,131.99,63.89683264,15.66365952,65.7887182652,0.52683264,0.15365952,0.5487839999999999,63.37,15.51,65.2404552406,131.26
2020-04-12 21:00:00,50.27683264,63.45365952,80.9575617641,0.52683264,0.15365952,0.5487839999999999,49.75,63.3,80.5105738397,133.9,51.86683264,3.06365952,51.9572356632,0.52683264,0.15365952,0.5487839999999999,51.34,2.91,51.4224046501,132.7,62.67683264,17.34365952,65.0322064467,0.52683264,0.15365952,0.5487839999999999,62.15,17.19,64.4834754026,132.18
2020-04-12 21:30:00,48.68811136,63.64403248,80.131735649,0.52811136,0.15403248,0.5501159999999999,48.16,63.49,79.6891818254,133.67,50.25811136,3.42403248,50.374614201,0.52811136,0.15403248,0.5501159999999999,49.73,3.27,49.8373935916,132.56,60.83811136,18.23403248,63.5118550692,0.52811136,0.15403248,0.5501159999999999,60.31,18.08,62.961754264,131.94
2020-04-12 22:00:00,46.50523424,65.51319332,80.3412428999,0.52523424,0.15319332,0.547119,45.98,65.36,79.9130152103,134.33,48.06523424,4.62319332,48.2870651316,0.52523424,0.15319332,0.547119,47.54,4.47,47.7496858628,133.02,58.00523424,17.00319332,60.4459740786,0.52523424,0.15319332,0.547119,57.48,16.85,59.8988555817,132.28
2020-04-12 22:30:00,44.43683264,66.56365952,80.0334484061,0.52683264,0.15365952,0.5487839999999999,43.91,66.41,79.6139196372,134.57,45.95683264,5.38365952,46.2710952553,0.52683264,0.15365952,0.5487839999999999,45.43,5.23,45.7300535753,133.21,55.39683264,16.28365952,57.7405112023,0.52683264,0.15365952,0.5487839999999999,54.87,16.13,57.1917284229,132.34
2020-04-12 23:00:00,41.85692256,67.62076908,79.5271675414,0.51692256,0.15076908,0.538461,41.34,67.47,79.127722702,135.88,43.36692256,5.38076908,43.6994582142,0.51692256,0.15076908,0.538461,42.85,5.23,43.1679904559,134.11,52.58692256,18.20076908,55.6475733472,0.51692256,0.15076908,0.538461,52.07,18.05,55.1097759023,133.94
2020-04-12 23:30:00,39.30084864,67.71899752,78.29699438,0.51084864,0.14899752,0.532134,38.79,67.57,77.912572798,135.88,40.76084864,5.47899752,41.127438477,0.51084864,0.14899752,0.532134,40.25,5.33,40.601371898,134.11,49.59084864,18.93899752,53.0842528053,0.51084864,0.14899752,0.532134,49.08,18.79,52.5538818737,133.94
2020-04-13 00:00:00,37.69157792,62.90629356,73.3338722253,0.50157792,0.14629356000000002,0.522477,37.19,62.76,72.9514475525,136.33,39.13157792,4.64629356,39.4064516844,0.50157792,0.14629356000000002,0.522477,38.63,4.5,38.8912188032,134.46,45.76157792,30.75629356,55.1368443718,0.50157792,0.14629356000000002,0.522477,45.26,30.61,54.6391773364,133.38
2020-04-13 00:30:00,36.30358592,59.50396256,69.7041742724,0.49358592,0.14396256,0.5141519999999999,35.81,59.36,69.3250726649,136.13,37.73358592,3.35396256,37.8823517121,0.49358592,0.14396256,0.5141519999999999,37.24,3.21,37.3780911765,134.35,43.21358592,38.04396256,57.5739272182,0.49358592,0.14396256,0.5141519999999999,42.72,37.9,57.1087418877,132.93
2020-04-13 01:00:00,35.26367584,59.54107212,69.2001886049,0.48367584,0.14107212,0.503829,34.78,59.4,68.8331925745,136.26,36.66367584,3.54107212,36.834281829,0.48367584,0.14107212,0.503829,36.18,3.4,36.3394056088,134.43,41.98367584,37.98107212,56.6144052024,0.48367584,0.14107212,0.503829,41.5,37.84,56.1615135124,132.93
2020-04-13 01:30:00,36.19824128,59.73948704,69.8506906449,0.47824128,0.13948704,0.498168,35.72,59.6,69.4843752221,136.99,37.61824128,3.98948704,37.8291961829,0.47824128,0.13948704,0.498168,37.14,3.85,37.3390157878,134.9,43.09824128,38.11948704,57.5374112523,0.47824128,0.13948704,0.498168,42.62,37.98,57.0871684356,133.75
2020-04-13 02:00:00,37.3467328,59.4161304,70.1787361139,0.4667328,0.13613039999999998,0.48618000000000006,36.88,59.28,69.8158492035,137.36,38.7867328,4.7061304,39.0711953316,0.4667328,0.13613039999999998,0.48618000000000006,38.32,4.57,38.5915444107,135.12,44.5367328,38.5061304,58.8748048564,0.4667328,0.13613039999999998,0.48618000000000006,44.07,38.37,58.433054002,134.17
2020-04-13 02:30:00,36.83746208,59.43342644,69.9237498343,0.45746208,0.13342644,0.476523,36.38,59.3,69.5700682765,137.12,38.26746208,4.35342644,38.514295733,0.45746208,0.13342644,0.476523,37.81,4.22,38.0447696799,134.96,43.95746208,38.68342644,58.5548115329,0.45746208,0.13342644,0.476523,43.5,38.55,58.1235967573,133.95
2020-04-13 03:00:00,35.94467488,59.74969684,69.7283724513,0.44467488,0.12969684,0.463203,35.5,59.62,69.3887195443,137.45,37.37467488,4.36969684,37.629251558600004,0.44467488,0.12969684,0.463203,36.93,4.24,37.1726041595,135.19,42.91467488,38.89969684,57.9211164801,0.44467488,0.12969684,0.463203,42.47,38.77,57.5049023997,134.28
2020-04-13 03:30:00,35.43444512,59.86671316,69.5674007387,0.43444512,0.12671316,0.452547,35.0,59.74,69.2377613734,137.65,36.85444512,4.46671316,37.1241383948,0.43444512,0.12671316,0.452547,36.42,4.34,36.6776771347,135.3,42.31444512,38.95671316,57.5164130144,0.43444512,0.12671316,0.452547,41.88,38.83,57.1113237458,134.41
2020-04-13 04:00:00,35.0051744,59.8540092,69.3387673101,0.4251744,0.1240092,0.44289000000000006,34.58,59.73,69.0177462686,137.65,36.4251744,4.6140092,36.7162417871,0.4251744,0.1240092,0.44289000000000006,36.0,4.49,36.278920877,135.35,42.0151744,39.4340092,57.6221828938,0.4251744,0.1240092,0.44289000000000006,41.59,39.31,57.2276524069,134.57
2020-04-13 04:30:00,34.69590368,61.15130524,70.3085191476,0.41590368,0.12130524000000001,0.433233,34.28,61.03,69.9984235537,136.22,36.57590368,21.24130524,42.2964511314,0.41590368,0.12130524000000001,0.433233,36.16,21.12,41.8760074506,134.46,40.28590368,54.34130524,67.6456317178,0.41590368,0.12130524000000001,0.433233,39.87,54.22,67.3010051931,132.59
2020-04-13 05:00:00,34.6187008,61.7354544,70.7793810022,0.4987008,0.14545439999999998,0.51948,34.12,61.59,70.4095341555,136.22,36.5787008,23.6654544,43.5666740086,0.4987008,0.14545439999999998,0.51948,36.08,23.52,43.0692094193,134.38,39.8587008,55.4854544,68.3180187025,0.4987008,0.14545439999999998,0.51948,39.36,55.34,67.90968414,132.31
2020-04-13 05:30:00,35.22043904,62.23179472,71.50717167,0.52043904,0.15179472,0.5421239999999999,34.7,62.08,71.1197328454,136.54,37.19043904,23.45179472,43.9672085943,0.52043904,0.15179472,0.5421239999999999,36.67,23.3,43.4462760199,134.56,40.41043904,54.46179472,67.816595812,0.52043904,0.15179472,0.5421239999999999,39.89,54.31,67.3853708159,132.41
2020-04-13 06:00:00,35.80212736,61.91937048,71.5248262084,0.51212736,0.14937048,0.533466,35.29,61.77,71.140122294,136.38,37.78212736,23.55937048,44.5256452537,0.51212736,0.14937048,0.533466,37.27,23.41,44.0122823766,134.46,41.08212736,54.11937048,67.945915621,0.51212736,0.14937048,0.533466,40.57,53.97,67.5180405521,132.23
2020-04-13 06:30:00,36.33180768,61.77927724,71.6706309836,0.51180768,0.14927724,0.533133,35.82,61.63,71.2834433792,136.51,38.32180768,23.85927724,45.1422867639,0.51180768,0.14927724,0.533133,37.81,23.71,44.6291407043,134.56,41.68180768,53.88927724,68.1280213489,0.51180768,0.14927724,0.533133,41.17,53.74,67.6975368828,132.39
2020-04-13 07:00:00,37.13876064,61.56463852,71.8991812052,0.5987606400000001,0.17463852,0.623709,36.54,61.39,71.4416104242,136.41,39.13876064,23.98463852,45.9032185078,0.5987606400000001,0.17463852,0.623709,38.54,23.81,45.3017405847,134.5,42.60876064,53.66463852,68.522988192,0.5987606400000001,0.17463852,0.623709,42.01,53.49,68.0148527897,132.39
2020-04-13 07:30:00,38.96687232,61.50533776,72.8101896123,0.80687232,0.23533776,0.840492,38.16,61.27,72.1817047457,136.59,41.00687232,24.24533776,47.638219746,0.80687232,0.23533776,0.840492,40.2,24.01,46.8243537062,134.64,44.69687232,53.54533776,69.748932544,0.80687232,0.23533776,0.840492,43.89,53.31,69.0527928472,132.51
2020-04-13 08:00:00,40.45757088,61.28137484,73.4317502433,1.5475708799999999,0.45137484,1.612053,38.91,60.83,72.2099508378,136.38,42.50757088,24.65137484,49.1384153552,1.5475708799999999,0.45137484,1.612053,40.96,24.2,47.5748000521,134.53,46.30757088,53.28137484,70.5924643687,1.5475708799999999,0.45137484,1.612053,44.76,52.83,69.2420861904,132.34
2020-04-13 08:30:00,42.32809024,60.88652632,74.1541388641,1.6680902400000002,0.48652632,1.737594,40.66,60.4,72.8106832821,136.27,44.39809024,24.93652632,50.921712087,1.6680902400000002,0.48652632,1.737594,42.73,24.45,49.2306347715,134.53,48.44809024,52.83652632,71.6862327192,1.6680902400000002,0.48652632,1.737594,46.78,52.35,70.2060602797,132.15
2020-04-13 09:00:00,43.66552224,60.50202732,74.613491691,2.23552224,0.65202732,2.328669,41.43,59.85,72.7905721917,136.19,45.76552224,25.56202732,52.4204184131,2.23552224,0.65202732,2.328669,43.53,24.91,50.1534545171,134.46,49.95552224,52.78202732,72.6739059792,2.23552224,0.65202732,2.328669,47.72,52.13,70.6734412633,132.07
2020-04-13 09:30:00,45.47416256,58.69496408,74.249567466,3.27416256,0.95496408,3.410586,42.2,57.74,71.5174636016,135.4,47.58416256,26.95496408,54.6884139018,3.27416256,0.95496408,3.410586,44.31,26.0,51.3748586373,133.91,52.11416256,53.42496408,74.6331878341,3.27416256,0.95496408,3.410586,48.84,52.47,71.6829582258,131.54
2020-04-13 10:00:00,47.26888608,58.56675844,75.2622932511,5.02888608,1.46675844,5.238423,42.24,57.1,71.0255418846,135.26,49.35888608,27.97675844,56.7362198941,5.02888608,1.46675844,5.238423,44.33,26.51,51.6519989933,133.77,53.79888608,52.37675844,75.0842524644,5.02888608,1.46675844,5.238423,48.77,50.91,70.5006453871,131.26
2020-04-13 10:30:00,49.16512992,57.99232956,76.0284176334,4.94512992,1.4423295600000001,5.151177,44.22,56.55,71.786564899,135.16,51.28512992,28.38232956,58.6150252253,4.94512992,1.4423295600000001,5.151177,46.34,26.94,53.6018581767,133.7,56.00512992,51.66232956,76.194296853,4.94512992,1.4423295600000001,5.151177,51.06,50.22,71.6182379007,131.14
2020-04-13 11:00:00,49.90212288,57.90603584,76.4416827041,4.99212288,1.45603584,5.200128,44.91,56.45,72.1353630337,135.16,52.05212288,28.50603584,59.3465885761,4.99212288,1.45603584,5.200128,47.06,27.05,54.2802551578,133.72,56.83212288,51.35603584,76.5985157052,4.99212288,1.45603584,5.200128,51.84,49.9,71.9541214942,131.14
2020-04-13 11:30:00,49.58841664,58.46037152,76.659155377,4.93841664,1.44037152,5.144184,44.65,57.02,72.4217018579,135.23,51.72841664,28.00037152,58.8204887207,4.93841664,1.44037152,5.144184,46.79,26.56,53.8027666575,133.77,56.30841664,50.37037152,75.5500636106,4.93841664,1.44037152,5.144184,51.37,48.93,70.9437932451,131.06
2020-04-13 12:00:00,49.9417024,58.3184132,76.780277134,5.8917024,1.7184132,6.13719,44.05,56.6,71.7214228805,135.11,52.0717024,28.5584132,59.3889312527,5.8917024,1.7184132,6.13719,46.18,26.84,53.4132755034,133.68,56.5617024,50.1884132,75.6181393445,5.8917024,1.7184132,6.13719,50.67,48.47,70.1198245862,130.97
2020-04-13 12:30:00,51.99401088,57.37866984,77.4318340219,5.10401088,1.48866984,5.316678,46.89,55.89,72.9545351572,134.59,54.17401088,28.38866984,61.1615894995,5.10401088,1.48866984,5.316678,49.07,26.9,55.9595827361,133.33,59.12401088,49.86866984,77.3468350623,5.10401088,1.48866984,5.316678,54.02,48.38,72.5174792722,130.65
