Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-04-13 13:00:00,51.47942432,57.79274876,77.395949103,6.24942432,1.82274876,6.509817,45.23,55.97,71.9610575242,134.59,53.61942432,28.55274876,60.7478569676,6.24942432,1.82274876,6.509817,47.37,26.73,54.391265843,133.3,58.33942432,50.53274876,77.1819093262,6.24942432,1.82274876,6.509817,52.09,48.71,71.3164230735,130.65
2020-04-13 13:30:00,50.22079296,58.14023128,76.82717318,6.24079296,1.82023128,6.500826,43.98,56.32,71.4575594322,134.59,52.33079296,28.21023128,59.4502232182,6.24079296,1.82023128,6.500826,46.09,26.39,53.1104528318,133.3,56.88079296,50.76023128,76.2366426816,6.24079296,1.82023128,6.500826,50.64,48.94,70.4239533114,130.65
2020-04-13 14:00:00,48.98364992,59.00356456,76.6864954883,6.42364992,1.8735645600000002,6.691302,42.56,57.13,71.2403712792,135.05,51.08364992,27.99356456,58.2509995273,6.42364992,1.8735645600000002,6.691302,44.66,26.12,51.7375105702,133.62,55.35364992,51.01356456,75.2755626255,6.42364992,1.8735645600000002,6.691302,48.93,49.14,69.3461210162,131.07
2020-04-13 14:30:00,48.22098176,59.64486968,76.6992409418,7.25098176,2.11486968,7.553106,40.97,57.53,70.6274861509,135.53,50.31098176,28.34486968,57.7462251825,7.25098176,2.11486968,7.553106,43.06,26.23,50.4200009917,133.93,54.35098176,51.63486968,74.9679197067,7.25098176,2.11486968,7.553106,47.1,49.52,68.3420836674,131.54
2020-04-13 15:00:00,47.57835424,60.05785332,76.6201379377,7.39835424,2.15785332,7.706619,40.18,57.9,70.4758284804,135.85,49.63835424,28.41785332,57.1973827983,7.39835424,2.15785332,7.706619,42.24,26.26,49.7373622139,134.14,53.56835424,52.03785332,74.6827071961,7.39835424,2.15785332,7.706619,46.17,49.88,67.9682521476,131.85
2020-04-13 15:30:00,47.45019264,60.15838952,76.6195315257,7.16019264,2.0883895199999998,7.458534,40.29,58.07,70.678207391,135.75,49.51019264,28.04838952,56.9031750425,7.16019264,2.0883895199999998,7.458534,42.35,25.96,49.6733741556,134.07,53.46019264,52.19838952,74.7172273682,7.16019264,2.0883895199999998,7.458534,46.3,50.11,68.2253772434,131.85
2020-04-13 16:00:00,47.70563776,59.62372768,76.359785074,6.59563776,1.92372768,6.870456,41.11,57.7,70.8471742556,135.12,49.77563776,27.57372768,56.9027641911,6.59563776,1.92372768,6.870456,43.18,25.65,50.2238479211,133.64,53.85563776,51.72372768,74.6711036724,6.59563776,1.92372768,6.870456,47.26,49.8,68.6552809331,131.17
2020-04-13 16:30:00,49.45298176,58.99211968,76.978357928,5.25298176,1.53211968,5.471856,44.2,57.46,72.4933900435,134.82,51.57298176,27.06211968,58.2420017615,5.25298176,1.53211968,5.471856,46.32,25.53,52.8897277361,133.45,56.11298176,51.10211968,75.89527889,5.25298176,1.53211968,5.471856,50.86,49.57,71.0205920843,130.84
2020-04-13 17:00:00,51.69849664,58.04706152,77.7315631256,4.85849664,1.41706152,5.060934,46.84,56.63,73.4911049039,134.35,53.85849664,27.25706152,60.3629444529,4.85849664,1.41706152,5.060934,49.0,25.84,55.3958987652,133.13,58.83849664,50.72706152,77.686571924,4.85849664,1.41706152,5.060934,53.98,49.31,73.1116714349,130.37
2020-04-13 17:30:00,54.29455136,55.55132748,77.6778494307,4.08455136,1.19132748,4.254741,50.21,54.36,74.0003628369,133.45,56.50455136,28.191327479999998,63.1467756064,4.08455136,1.19132748,4.254741,52.42,27.0,58.9648742897,132.51,62.30455136,51.89132748,81.0837035896,4.08455136,1.19132748,4.254741,58.22,50.7,77.2014144948,129.81
2020-04-13 18:00:00,56.20365312,57.63023216,80.4990328069,3.22365312,0.94023216,3.357972,52.98,56.69,77.5927606159,133.45,58.48365312,25.54023216,63.8172479902,3.22365312,0.94023216,3.357972,55.26,24.6,60.4882434858,132.49,65.06365312,45.55023216,79.4235645583,3.22365312,0.94023216,3.357972,61.84,44.61,76.2511488438,129.81
2020-04-13 18:30:00,56.921696,61.221328,83.5950385944,2.3016959999999997,0.6713279999999999,2.3976,54.62,60.55,81.5453671278,133.96,59.251696,21.981328,63.1976444143,2.3016959999999997,0.6713279999999999,2.3976,56.95,21.31,60.8064026234,132.86,66.791696,38.421328,77.0540660825,2.3016959999999997,0.6713279999999999,2.3976,64.49,37.75,74.7263179877,130.5
2020-04-13 19:00:00,56.6637648,61.3781814,83.534803485,1.4337648,0.4181814,1.4935049999999999,55.23,60.96,82.2585831388,134.15,59.0037648,21.4281814,62.7742878788,1.4337648,0.4181814,1.4935049999999999,57.57,21.01,61.2839701717,132.96,66.6337648,38.6081814,77.0107153741,1.4337648,0.4181814,1.4935049999999999,65.2,38.19,75.5613399828,130.72
2020-04-13 19:30:00,55.48044864,61.50554752,82.8312293584,0.91044864,0.26554752,0.948384,54.57,61.24,82.0257429104,134.04,57.82044864,20.93554752,61.4939137711,0.91044864,0.26554752,0.948384,56.91,20.67,60.5474772389,132.92,65.35044864,38.81554752,76.0087354633,0.91044864,0.26554752,0.948384,64.44,38.55,75.0907191336,130.58
2020-04-13 20:00:00,54.45114816,62.31158488,82.7505960474,0.69114816,0.20158488,0.719946,53.76,62.11,82.144931067,134.36,56.77114816,20.25158488,60.2751188597,0.69114816,0.20158488,0.719946,56.08,20.05,59.556434581,133.11,64.16114816,39.13158488,75.1527369324,0.69114816,0.20158488,0.719946,63.47,38.93,74.4579465202,130.77
2020-04-13 20:30:00,55.33679264,61.80531452,82.958167305,0.56679264,0.16531452,0.590409,54.77,61.64,82.457519366,133.79,57.65679264,20.22531452,61.1013018271,0.56679264,0.16531452,0.590409,57.09,20.06,60.5117484461,132.75,65.18679264,38.56531452,75.7403552851,0.56679264,0.16531452,0.590409,64.62,38.4,75.1685067033,130.2
2020-04-13 21:00:00,55.25806144,61.84526792,82.9354599565,0.49806144,0.14526792,0.518814,54.76,61.7,82.4957429205,133.64,57.58806144,19.93526792,60.9409527942,0.49806144,0.14526792,0.518814,57.09,19.79,60.4227788173,132.64,65.11806144,38.73526792,75.767954351,0.49806144,0.14526792,0.518814,64.62,38.59,75.2657458609,130.01
2020-04-13 21:30:00,53.79906048,63.21389264,83.0080425696,0.45906048,0.13389264,0.478188,53.34,63.08,82.6089704572,134.38,56.10906048,19.36389264,59.3564403087,0.45906048,0.13389264,0.478188,55.65,19.23,58.8788196213,133.16,63.32906048,39.00389264,74.3765658145,0.45906048,0.13389264,0.478188,62.87,38.87,73.9155856366,130.67
2020-04-13 22:00:00,51.17577376,63.59585068,81.629602741,0.46577376000000004,0.13585068,0.485181,50.71,63.46,81.2322331344,134.21,53.435773760000004,18.81585068,56.6517268417,0.46577376000000004,0.13585068,0.485181,52.97,18.68,56.1672796208,133.06,60.30577376,39.83585068,72.2750395932,0.46577376000000004,0.13585068,0.485181,59.84,39.7,71.8116675757,130.53
2020-04-13 22:30:00,48.88641312,64.75603716,81.1370799105,0.46641312,0.13603716,0.485847,48.42,64.62,80.748008025,134.62,51.10641312,18.12603716,54.2256275678,0.46641312,0.13603716,0.485847,50.64,17.99,53.7405777788,133.36,57.57641312,40.23603716,70.2423094303,0.46641312,0.13603716,0.485847,57.11,40.1,69.7822477425,130.89
2020-04-13 23:00:00,45.93830112,65.49867116,80.0025214198,0.57830112,0.16867116000000001,0.602397,45.36,65.33,79.5332540514,135.33,48.12830112,18.31867116,51.4966705891,0.57830112,0.16867116000000001,0.602397,47.55,18.15,50.8962179341,133.84,54.27830112,42.12867116,68.7092345044,0.57830112,0.16867116000000001,0.602397,53.7,41.96,68.1493330855,131.87
2020-04-13 23:30:00,42.757432,65.435501,78.1665067811,0.5674319999999999,0.16550099999999998,0.591075,42.19,65.27,77.7185241754,135.63,44.877432,18.955500999999998,48.7164748425,0.5674319999999999,0.16550099999999998,0.591075,44.31,18.79,48.1294109667,134.04,50.717432,43.625501,66.8987462227,0.5674319999999999,0.16550099999999998,0.591075,50.15,43.46,66.3610887494,132.3
2020-04-14 00:00:00,40.47693248,67.55118864,78.7498898391,0.58693248,0.17118864,0.6113879999999999,39.89,67.38,78.3024680326,136.54,42.55693248,17.84118864,46.1454278796,0.58693248,0.17118864,0.6113879999999999,41.97,17.67,45.5380039088,134.68,47.79693248,42.65118864,64.0598988986,0.58693248,0.17118864,0.6113879999999999,47.21,42.48,63.508538796,132.84
2020-04-14 00:30:00,38.62597344,68.70090892,78.8148508253,0.5859734400000001,0.17090892,0.610389,38.04,68.53,78.3798602959,136.92,40.69597344,17.15090892,44.162381401,0.5859734400000001,0.17090892,0.610389,40.11,16.98,43.5560845348,134.94,45.49597344,42.20090892,62.0548170002,0.5859734400000001,0.17090892,0.610389,44.91,42.03,61.509584619,133.14
2020-04-14 01:00:00,37.49318624,68.86717932,78.4119085466,0.57318624,0.16717932,0.597069,36.92,68.7,77.9921560158,137.24,39.52318624,17.30717932,43.1465028314,0.57318624,0.16717932,0.597069,38.95,17.14,42.5544604008,135.15,44.24318624,43.00717932,61.7015153925,0.57318624,0.16717932,0.597069,43.67,42.84,61.1746230066,133.5
2020-04-14 01:30:00,38.61327616,68.09428888,78.2803760459,0.56327616,0.16428888,0.586746,38.05,67.93,77.8606922651,137.09,40.65327616,18.00428888,44.4617057772,0.56327616,0.16428888,0.586746,40.09,17.84,43.8802199174,135.04,45.65327616,43.23428888,62.8762702385,0.56327616,0.16428888,0.586746,45.09,43.07,62.3548955576,133.5
2020-04-14 02:00:00,40.17766176,67.47848468,78.5340079151,0.57766176,0.16848468,0.601731,39.6,67.31,78.0947891988,136.6,42.24766176,18.05848468,45.9453348353,0.57766176,0.16848468,0.601731,41.67,17.89,45.3479988533,134.72,47.49766176,42.72848468,63.8885848624,0.57766176,0.16848468,0.601731,46.92,42.56,63.3469809857,132.95
2020-04-14 02:30:00,40.063416,67.720163,78.6835292697,0.5834159999999999,0.17016299999999998,0.607725,39.48,67.55,78.2411202629,136.82,42.153416,17.990163,45.8318278627,0.5834159999999999,0.17016299999999998,0.607725,41.57,17.82,45.2285009701,134.86,47.363416,42.940163,63.9308280382,0.5834159999999999,0.17016299999999998,0.607725,46.78,42.77,63.3848664904,133.13
2020-04-14 03:00:00,39.03957984,68.01904412,78.4262657347,0.57957984,0.16904412,0.603729,38.46,67.85,77.9922694887,137.03,41.09957984,17.91904412,44.8360079088,0.57957984,0.16904412,0.603729,40.52,17.75,44.2372343168,134.98,46.15957984,43.20904412,63.2275913251,0.57957984,0.16904412,0.603729,45.58,43.04,62.689536607,133.34
2020-04-14 03:30:00,38.4838256,68.2273658,78.3324854503,0.5738255999999999,0.16736579999999998,0.597735,37.91,68.06,77.9059156932,137.35,40.5438256,18.2473658,44.4608609107,0.5738255999999999,0.16736579999999998,0.597735,39.97,18.08,43.8689787891,135.2,45.5238256,43.2273658,62.7775744296,0.5738255999999999,0.16736579999999998,0.597735,44.95,43.06,62.2468159828,133.64
2020-04-14 04:00:00,37.86807136,68.57568748,78.3365543146,0.56807136,0.16568748,0.591741,37.3,68.41,77.9180216638,137.66,39.91807136,18.26568748,43.8986077253,0.56807136,0.16568748,0.591741,39.35,18.1,43.3131908314,135.42,44.78807136,43.48568748,62.4257667294,0.56807136,0.16568748,0.591741,44.22,43.32,61.9033989374,133.93
2020-04-14 04:30:00,37.57122816,68.54827488,78.1694516706,0.61122816,0.17827488,0.6366959999999999,36.96,68.37,77.7206439757,137.55,39.60122816,18.13827488,43.557482565,0.61122816,0.17827488,0.6366959999999999,38.99,17.96,42.9276332914,135.35,44.42122816,43.52827488,62.1928952958,0.61122816,0.17827488,0.6366959999999999,43.81,43.35,61.6322853706,133.83
2020-04-14 05:00:00,37.32886048,68.63216764,78.1269368381,0.65886048,0.19216764,0.686313,36.67,68.44,77.6448485091,137.67,39.36886048,18.16216764,43.3563318199,0.65886048,0.19216764,0.686313,38.71,17.97,42.6776873788,135.41,44.14886048,43.60216764,62.0505512029,0.65886048,0.19216764,0.686313,43.49,43.41,61.4476053236,133.93
2020-04-14 05:30:00,37.7921472,68.1402096,77.9187689477,0.6521471999999999,0.19020959999999998,0.67932,37.14,67.95,77.4376013317,137.22,39.8321472,18.1702096,43.780777374,0.6521471999999999,0.19020959999999998,0.67932,39.18,17.98,43.1086163081,135.13,44.6821472,43.2202096,62.164948293,0.6521471999999999,0.19020959999999998,0.67932,44.03,43.03,61.5647772675,133.85
2020-04-14 06:00:00,38.60479456,67.75806508,77.983880042,0.64479456,0.18806508,0.671661,37.96,67.57,77.5026870502,136.95,40.65479456,18.09806508,44.5011492026,0.64479456,0.18806508,0.671661,40.01,17.91,43.8356955004,134.95,45.63479456,42.95806508,62.6731986574,0.64479456,0.18806508,0.671661,44.99,42.77,62.0755426879,133.52
2020-04-14 06:30:00,39.82557376,66.55412568,77.5598347751,0.66557376,0.19412568,0.693306,39.16,66.36,77.0529376468,136.05,41.86557376,18.22412568,45.6601031871,0.66557376,0.19412568,0.693306,41.2,18.03,44.9724460086,134.39,47.12557376,42.71412568,63.6028005265,0.66557376,0.19412568,0.693306,46.46,42.52,62.9800127024,132.68
2020-04-14 07:00:00,41.88541376,64.81074568,77.1674843535,0.82541376,0.24074568000000002,0.859806,41.06,64.57,76.5193341581,135.19,43.96541376,19.10074568,47.9353324034,0.82541376,0.24074568000000002,0.859806,43.14,18.86,47.0824723225,133.78,49.60541376,42.34074568,65.2183702575,0.82541376,0.24074568000000002,0.859806,48.78,42.1,64.4352263905,131.86
2020-04-14 07:30:00,44.88902976,63.70263368,77.9297794849,1.20902976,0.35263368,1.259406,43.68,63.35,76.9491059077,134.25,46.99902976,19.29263368,50.8046701858,1.20902976,0.35263368,1.259406,45.79,18.94,49.5524742066,133.11,52.87902976,40.08263368,66.3536684071,1.20902976,0.35263368,1.259406,51.67,39.73,65.1786913032,130.76
2020-04-14 08:00:00,47.39539264,61.85323952,77.923978868,1.9653926400000001,0.57323952,2.047284,45.43,61.28,76.2831783554,133.53,49.51539264,20.64323952,53.6462249014,1.9653926400000001,0.57323952,2.047284,47.55,20.07,51.6120857939,132.61,55.87539264,40.73323952,69.1466290174,1.9653926400000001,0.57323952,2.047284,53.91,40.16,67.224353474,130.33
2020-04-14 08:30:00,49.57493216,60.30727188,78.0681813563,2.90493216,0.84727188,3.025971,46.67,59.46,75.5882299039,132.99,51.72493216,22.13727188,56.2630199442,2.90493216,0.84727188,3.025971,48.82,21.29,53.2602713099,132.33,58.43493216,40.94727188,71.3534888492,2.90493216,0.84727188,3.025971,55.53,40.1,68.4951888821,130.02
2020-04-14 09:00:00,50.32000608,60.28041844,78.5228110755,3.91000608,1.14041844,4.072923,46.41,59.14,75.1759782111,132.87,52.48000608,22.55041844,57.11980751,3.91000608,1.14041844,4.072923,48.57,21.41,53.0794969833,132.27,59.07000608,40.48041844,71.6095656695,3.91000608,1.14041844,4.072923,55.16,39.34,67.7514664048,129.86
2020-04-14 09:30:00,50.86020544,64.20880992,81.9117315697,4.35020544,1.26880992,4.531464,46.51,62.94,78.2599750831,133.06,53.01020544,19.15880992,56.3661412405,4.35020544,1.26880992,4.531464,48.66,17.89,51.8444567914,132.41,60.51020544,31.49880992,68.217739546,4.35020544,1.26880992,4.531464,56.16,30.23,63.7792952297,130.39
2020-04-14 10:00:00,51.01819648,65.72114064,83.199307083,5.31819648,1.5511406399999998,5.539788,45.7,64.17,78.7799397055,133.21,53.14819648,18.31114064,56.2141322144,5.31819648,1.5511406399999998,5.539788,47.83,16.76,50.6814216454,132.49,60.83819648,28.98114064,67.3883718733,5.31819648,1.5511406399999998,5.539788,55.52,27.43,61.9263699889,130.6
2020-04-14 10:30:00,51.18211168,65.53894924,83.1562530632,6.20211168,1.80894924,6.460533,44.98,63.73,78.0045723019,133.02,53.31211168,18.79894924,56.5294767737,6.20211168,1.80894924,6.460533,47.11,16.99,50.0800579073,132.35,60.87211168,28.83894924,67.357991164,6.20211168,1.80894924,6.460533,54.67,27.03,60.9871281501,130.27
2020-04-14 11:00:00,51.06752544,65.79969492,83.2916082576,7.02752544,2.04969492,7.320339,44.04,63.75,77.4827987362,133.21,53.16752544,19.09969492,56.4941068382,7.02752544,2.04969492,7.320339,46.14,17.05,49.1894511049,132.46,60.58752544,29.06969492,67.2004122137,7.02752544,2.04969492,7.320339,53.56,27.02,59.9896157681,130.45
2020-04-14 11:30:00,50.62177088,66.05134984,83.2186547759,7.34177088,2.14134984,7.647678,43.28,63.91,77.1857920864,133.28,52.72177088,19.09134984,56.0719605814,7.34177088,2.14134984,7.647678,45.38,16.95,48.4422016428,132.52,60.00177088,29.31134984,66.7784975735,7.34177088,2.14134984,7.647678,52.66,27.17,59.2560925138,130.54
2020-04-14 12:00:00,50.71491744,66.10685092,83.319377035,7.63491744,2.22685092,7.953039,43.08,63.88,77.0489506742,133.28,52.78491744,19.14685092,56.1502396193,7.63491744,2.22685092,7.953039,45.15,16.92,48.2162721496,132.52,60.04491744,29.39685092,66.8548199787,7.63491744,2.22685092,7.953039,52.41,27.17,59.0340325575,130.54
2020-04-14 12:30:00,51.22196032,65.81932176,83.4018724968,7.71196032,2.24932176,8.033292,43.51,63.57,77.0341807252,133.11,53.32196032,19.32932176,56.717317744,7.71196032,2.24932176,8.033292,45.61,17.08,48.7031672481,132.36,60.65196032,29.12932176,67.284304833,7.71196032,2.24932176,8.033292,52.94,26.88,59.3732094467,130.46
2020-04-14 13:00:00,50.94045184,66.18596512,83.5195283304,7.70045184,2.24596512,8.021304,43.24,63.94,77.1882193084,133.35,53.02045184,19.16596512,56.3782097295,7.70045184,2.24596512,8.021304,45.32,16.92,48.3754979303,132.49,60.31045184,29.45596512,67.1193301687,7.70045184,2.24596512,8.021304,52.61,27.21,59.2300278575,131.05
2020-04-14 13:30:00,50.21889344,66.41384392,83.2630525658,7.65889344,2.23384392,7.978014,42.56,64.18,77.0092591836,133.47,52.30889344,19.11384392,55.6916453547,7.65889344,2.23384392,7.978014,44.65,16.88,47.7342319515,132.56,59.48889344,29.59384392,66.443389744,7.65889344,2.23384392,7.978014,51.83,27.36,58.608177757,131.05
2020-04-14 14:00:00,49.0239584,66.8565712,82.9044607354,7.6339584,2.2265712,7.95204,41.39,64.63,76.7474364393,133.74,51.0839584,18.996571199999998,54.501747891,7.6339584,2.2265712,7.95204,43.45,16.77,46.5739777129,132.72,58.0739584,29.9365712,65.335923805,7.6339584,2.2265712,7.95204,50.44,27.71,57.5503058202,131.36
2020-04-14 14:30:00,48.67311936,67.03132648,82.8388271157,7.51311936,2.19132648,7.826166,41.16,64.84,76.8008541619,133.84,50.73311936,18.91132648,54.1432144338,7.51311936,2.19132648,7.826166,43.22,16.72,46.341415602,132.79,57.71311936,30.05132648,65.0683207826,7.51311936,2.19132648,7.826166,50.2,27.86,57.4127128779,131.5
2020-04-14 15:00:00,47.85377888,67.19901884,82.4966198468,7.33377888,2.13901884,7.639353,40.52,65.06,76.6464219648,134.2,49.91377888,19.05901884,53.4287518217,7.33377888,2.13901884,7.639353,42.58,16.92,45.8185857486,132.98,56.91377888,31.22901884,64.9186401899,7.33377888,2.13901884,7.639353,49.58,29.09,57.4839499339,131.84
2020-04-14 15:30:00,47.42335968,67.95806324,82.8690135254,6.95335968,2.02806324,7.243083,40.47,65.93,77.3601047052,134.51,49.47335968,18.50806324,52.8219814369,6.95335968,2.02806324,7.243083,42.52,16.48,45.601982413,133.19,56.40335968,30.84806324,64.2879614613,6.95335968,2.02806324,7.243083,49.45,28.82,57.2354339549,132.05
2020-04-14 16:00:00,47.45054304,68.35974172,83.2142314921,6.41054304,1.86974172,6.677649,41.04,66.49,78.1357901349,134.68,49.52054304,17.92974172,52.6664961918,6.41054304,1.86974172,6.677649,43.11,16.06,46.0043008859,133.3,56.52054304,30.88974172,64.4107749454,6.41054304,1.86974172,6.677649,50.11,29.02,57.9065842543,131.98
2020-04-14 16:30:00,48.8390352,68.2697186,83.9404898544,5.7590352,1.6797186,5.998995,43.08,66.59,79.3102420876,134.68,50.9590352,17.7197186,53.9519387583,5.7590352,1.6797186,5.998995,45.2,16.04,47.9616680277,133.32,58.2890352,30.7597186,65.9072978728,5.7590352,1.6797186,5.998995,52.53,29.08,60.042046101,131.98
2020-04-14 17:00:00,51.2225824,67.3620032,84.6250106224,5.0125824,1.4620032,5.22144,46.21,65.9,80.4871051784,134.18,53.3825824,17.5820032,56.2034424232,5.0125824,1.4620032,5.22144,48.37,16.12,50.985402813,132.97,61.2725824,30.4720032,68.4315156414,5.0125824,1.4620032,5.22144,56.26,29.01,63.2990339579,131.5
2020-04-14 17:30:00,53.79902688,65.70263284,84.9186154818,4.08902688,1.19263284,4.259403,49.71,64.51,81.4409246018,133.02,56.01902688,17.35263284,58.6450785579,4.08902688,1.19263284,4.259403,51.93,16.16,54.3863080196,132.21,64.52902688,30.11263284,71.2093109547,4.08902688,1.19263284,4.259403,60.44,28.92,67.0026865133,130.39
2020-04-14 18:00:00,55.75228448,65.43274964,85.9637246179,3.23228448,0.94274964,3.366963,52.52,64.49,83.170370325,132.59,58.02228448,16.51274964,60.326249651,3.23228448,0.94274964,3.366963,54.79,15.57,56.9593627071,131.88,66.70228448,27.81274964,72.2685533091,3.23228448,0.94274964,3.366963,63.47,26.87,68.9234198223,129.69
2020-04-14 18:30:00,55.97513248,70.54566364,90.0550171537,2.38513248,0.69566364,2.4845129999999997,53.59,69.85,88.0392560168,132.88,58.28513248,11.16566364,59.3449973691,2.38513248,0.69566364,2.4845129999999997,55.9,10.47,56.8720572865,132.11,68.34513248,17.67566364,70.5938114768,2.38513248,0.69566364,2.4845129999999997,65.96,16.98,68.1105131386,130.54
2020-04-14 19:00:00,55.50419424,70.55622332,89.7713552722,1.56419424,0.45622332,1.629369,53.94,70.1,88.4507410936,132.77,57.81419424,10.56622332,58.7718140852,1.56419424,0.45622332,1.629369,56.25,10.11,57.1513306932,131.99,68.00419424,16.93622332,70.0814247471,1.56419424,0.45622332,1.629369,66.44,16.48,68.4533709908,130.48
2020-04-14 19:30:00,54.89169728,70.74799504,89.5453920225,1.02169728,0.29799504,1.064268,53.87,70.45,88.6858466724,132.77,57.22169728,10.02799504,58.0937459984,1.02169728,0.29799504,1.064268,56.2,9.73,57.0360666596,132.04,67.39169728,17.24799504,69.5638857108,1.02169728,0.29799504,1.064268,66.37,16.95,68.5002145982,130.48
2020-04-14 20:00:00,53.7856336,71.0633098,89.1228836017,0.7656335999999999,0.2233098,0.797535,53.02,70.84,88.4840437593,132.91,56.0856336,9.7033098,56.9188239284,0.7656335999999999,0.2233098,0.797535,55.32,9.48,56.1264002053,132.09,66.0956336,17.5133098,68.3765222948,0.7656335999999999,0.2233098,0.797535,65.33,17.29,67.5792349764,130.57
2020-04-14 20:30:00,54.79533408,70.56072244,89.3383690706,0.58533408,0.17072244,0.609723,54.21,70.39,88.8452373513,132.5,57.10533408,9.70072244,57.9234252807,0.58533408,0.17072244,0.609723,56.52,9.53,57.3178096232,131.85,67.32533408,17.27072244,69.5052405404,0.58533408,0.17072244,0.609723,66.74,17.1,68.8958460286,130.27
2020-04-14 21:00:00,54.73834112,70.95701616,89.6168741415,0.53834112,0.15701616000000002,0.5607719999999999,54.2,70.8,89.1643426488,132.73,57.07834112,9.52701616,57.8679623101,0.53834112,0.15701616000000002,0.5607719999999999,56.54,9.37,57.3111551096,131.98,67.27834112,17.53701616,69.5264131079,0.53834112,0.15701616000000002,0.5607719999999999,66.74,17.38,68.9658756198,130.47
2020-04-14 21:30:00,53.40317632,71.88675976,89.552249943,0.50317632,0.14675976000000002,0.524142,52.9,71.74,89.1349403994,133.26,55.72317632,9.19675976,56.4770109803,0.50317632,0.14675976000000002,0.524142,55.22,9.05,55.9566877147,132.38,65.73317632,18.30675976,68.234799934,0.50317632,0.14675976000000002,0.524142,65.23,18.16,67.7106970869,130.9
2020-04-14 22:00:00,50.51198752,72.46349636,88.3313035562,0.49198752,0.14349636,0.512487,50.02,72.32,87.9328311838,133.74,52.77198752,9.24349636,53.5754131274,0.49198752,0.14349636,0.512487,52.28,9.1,53.0660757924,132.72,62.56198752,20.68349636,65.8924070294,0.49198752,0.14349636,0.512487,62.07,20.54,65.3802454875,131.53
2020-04-14 22:30:00,47.88335616,72.83097888,87.1617306033,0.48335616000000003,0.14097888,0.5034959999999999,47.4,72.69,86.7790072541,133.66,50.10335616,8.85097888,50.8791325165,0.48335616000000003,0.14097888,0.5034959999999999,49.62,8.71,50.3786512324,132.72,59.51335616,21.61097888,63.3156692263,0.48335616000000003,0.14097888,0.5034959999999999,59.03,21.47,62.8132294983,131.53
2020-04-14 23:00:00,44.9163232,75.3489276,87.7207898977,0.4763232,0.13892759999999998,0.49617000000000006,44.44,75.21,87.3582148398,134.88,47.0863232,7.6189276,47.6987409715,0.4763232,0.13892759999999998,0.49617000000000006,46.61,7.48,47.2063819838,133.52,55.8263232,21.4289276,59.797803472300004,0.4763232,0.13892759999999998,0.49617000000000006,55.35,21.29,59.3033439192,132.48
2020-04-14 23:30:00,41.7550944,76.1073192,86.8090545056,0.5050943999999999,0.14731919999999998,0.52614,41.25,75.96,86.4377469628,135.31,43.8750944,7.5273192,44.5161144188,0.5050943999999999,0.14731919999999998,0.52614,43.37,7.38,43.9934233721,133.82,52.1050944,22.0673192,56.5853995224,0.5050943999999999,0.14731919999999998,0.52614,51.6,21.92,56.0628789842,132.99
2020-04-15 00:00:00,39.31642304,76.77645672,86.2577847335,0.53642304,0.15645672,0.558774,38.78,76.62,85.8749835517,136.04,41.40642304,7.77645672,42.1303352477,0.53642304,0.15645672,0.558774,40.87,7.62,41.5742865242,134.31,49.38642304,23.31645672,54.6138804212,0.53642304,0.15645672,0.558774,48.85,23.16,54.0620763567,133.79
2020-04-15 00:30:00,37.30322624,76.94552432,85.5110776496,0.53322624,0.15552432,0.5554439999999999,36.77,76.79,85.1395149152,136.13,39.33322624,7.79552432,40.0982903111,0.53322624,0.15552432,0.5554439999999999,38.8,7.64,39.5450325578,134.38,47.03322624,23.74552432,52.687515559,0.53322624,0.15552432,0.5554439999999999,46.5,23.59,52.1415199241,134.01
2020-04-15 01:00:00,36.26738208,78.04673644,86.0616992156,0.53738208,0.15673644,0.559773,35.73,77.89,85.6941363222,136.49,38.28738208,7.13673644,38.9468436918,0.53738208,0.15673644,0.559773,37.75,6.98,38.3898801769,134.63,45.64738208,22.84673644,51.0456350408,0.53738208,0.15673644,0.559773,45.11,22.69,50.4950314387,134.24
2020-04-15 01:30:00,37.40738208,77.65673644,86.1967571814,0.53738208,0.15673644,0.559773,36.87,77.5,85.8233470566,136.36,39.44738208,7.40673644,40.1367125916,0.53738208,0.15673644,0.559773,38.91,7.25,39.5796740765,134.51,46.98738208,22.47673644,52.0866370169,0.53738208,0.15673644,0.559773,46.45,22.32,51.5343079899,134.0
2020-04-15 02:00:00,38.9102592,77.3275756,86.5653638541,0.5402591999999999,0.15757559999999998,0.56277,38.37,77.17,86.1827465332,136.28,40.9802592,7.6375756,41.6858993563,0.5402591999999999,0.15757559999999998,0.56277,40.44,7.48,41.1259528765,134.46,48.7702592,22.1475756,53.5635443879,0.5402591999999999,0.15757559999999998,0.56277,48.23,21.99,53.0065373327,133.89
2020-04-15 02:30:00,39.071448,77.520839,86.8104747601,0.5514479999999999,0.16083899999999998,0.574425,38.52,77.36,86.419673686,136.56,41.131448,7.770839,41.8590725332,0.5514479999999999,0.16083899999999998,0.574425,40.58,7.61,41.2873891158,134.65,48.951448,22.130839,53.7216743609,0.5514479999999999,0.16083899999999998,0.574425,48.4,21.97,53.1529952119,134.19
2020-04-15 03:00:00,38.2218576,77.9280418,86.7968322992,0.5418575999999999,0.15804179999999998,0.564435,37.68,77.77,86.4173321736,136.86,40.2918576,7.6280418,41.0075701616,0.5418575999999999,0.15804179999999998,0.564435,39.75,7.47,40.4458081882,134.84,47.9618576,22.3880418,52.9298044591,0.5418575999999999,0.15804179999999998,0.564435,47.42,22.23,52.3720278393,134.47
2020-04-15 03:30:00,37.8086608,76.8271094,85.6265120757,0.5386607999999999,0.15710939999999998,0.561105,37.27,76.67,85.248705562,136.86,40.0286608,8.7971094,40.9839336721,0.5386607999999999,0.15710939999999998,0.561105,39.49,8.64,40.4241227487,134.84,47.0886608,24.9871094,53.3075755602,0.5386607999999999,0.15710939999999998,0.561105,46.55,24.83,52.758235376100004,134.24
2020-04-15 04:00:00,37.26313632,72.91841476,81.8879511254,0.54313632,0.15841476000000002,0.565767,36.72,72.76,81.5007730025,136.65,39.31313632,12.56841476,41.2733296076,0.54313632,0.15841476000000002,0.565767,38.77,12.41,40.7077511047,134.7,45.47313632,32.73841476,56.0322222277,0.54313632,0.15841476000000002,0.565767,44.93,32.58,55.4992008951,133.59
2020-04-15 04:30:00,37.09080864,73.07065252,81.9453985607,0.55080864,0.16065252,0.573759,36.54,72.91,81.5539067121,136.87,39.12080864,12.61065252,41.1031169819,0.55080864,0.16065252,0.573759,38.57,12.45,40.5295867238,134.84,45.26080864,32.80065252,55.8965437615,0.55080864,0.16065252,0.573759,44.71,32.64,55.3566048453,133.78
2020-04-15 05:00:00,37.02063872,73.26685296,82.0887290308,0.64063872,0.18685296,0.6673319999999999,36.38,73.08,81.6344951598,136.99,39.04063872,12.536852960000001,41.0041967828,0.64063872,0.18685296,0.6673319999999999,38.4,12.35,40.3371107047,134.92,45.16063872,32.99685296,55.9309895752,0.64063872,0.18685296,0.6673319999999999,44.52,32.81,55.3039465138,133.96
2020-04-15 05:30:00,37.63872064,72.80629352,81.9599272055,0.6387206400000001,0.18629352,0.665334,37.0,72.62,81.5025422916,136.73,39.67872064,12.71629352,41.6665932434,0.6387206400000001,0.18629352,0.665334,39.04,12.53,41.0014938752,134.75,45.88872064,32.61629352,56.2991765922,0.6387206400000001,0.18629352,0.665334,45.25,32.43,55.6710642974,133.66
2020-04-15 06:00:00,38.32967968,72.31657324,81.8465094524,0.63967968,0.18657324,0.666333,37.69,72.13,81.3834934124,136.37,40.36967968,12.71657324,42.3251966615,0.63967968,0.18657324,0.666333,39.73,12.53,41.6590182314,134.51,46.68967968,32.32657324,56.7884981846,0.63967968,0.18657324,0.666333,46.05,32.14,56.1567636176,133.39
2020-04-15 06:30:00,39.70191744,71.37722592,81.6758876808,0.6419174400000001,0.18722592,0.6686639999999999,39.06,71.19,81.2015991222,135.66,41.76191744,12.77722592,43.6728205006,0.6419174400000001,0.18722592,0.6686639999999999,41.12,12.59,43.0042149097,134.05,48.28191744,31.79722592,57.8118251562,0.6419174400000001,0.18722592,0.6686639999999999,47.64,31.61,57.1730854511,132.94
2020-04-15 07:00:00,41.88558368,70.60454524,82.0938726627,0.73558368,0.21454524,0.7662329999999999,41.15,70.39,81.535725912,135.35,43.98558368,13.17454524,45.9162303979,0.73558368,0.21454524,0.7662329999999999,43.25,12.96,45.1500177187,133.83,50.85558368,31.35454524,59.7444382235,0.73558368,0.21454524,0.7662329999999999,50.12,31.14,59.0060505372,132.68
2020-04-15 07:30:00,45.06390496,68.81072228,82.253699193,1.13390496,0.33072228,1.181151,43.93,68.48,81.3594204748,134.75,47.20390496,14.50072228,49.3809638435,1.13390496,0.33072228,1.181151,46.07,14.17,48.1999356846,133.42,54.63390496,30.96072228,62.7967347501,1.13390496,0.33072228,1.181151,53.5,30.63,61.6477647608,132.22
2020-04-15 08:00:00,47.51757056,68.05470808,83.0021855362,1.8675705599999999,0.54470808,1.945386,45.65,67.51,81.4955373011,134.11,49.67757056,15.03470808,51.9028271272,1.8675705599999999,0.54470808,1.945386,47.81,14.49,49.9575439749,132.93,57.19757056,28.84470808,64.0591856191,1.8675705599999999,0.54470808,1.945386,55.33,28.3,62.1473965665,131.42
2020-04-15 08:30:00,49.541166079999996,66.52242344,82.9431127755,2.75116608,0.80242344,2.865798,46.79,65.72,80.6747947007,133.49,51.71116608,16.45242344,54.2653382409,2.75116608,0.80242344,2.865798,48.96,15.65,51.4004289865,132.55,59.55116608,29.13242344,66.2950939133,2.75116608,0.80242344,2.865798,56.8,28.33,63.4730564886,131.03
2020-04-15 09:00:00,50.4597264,65.6486702,82.8005548737,3.8697264000000002,1.1286702,4.030965,46.59,64.52,79.5830289697,133.27,52.6297264,17.5786702,55.4878162027,3.8697264000000002,1.1286702,4.030965,48.76,16.45,51.4600825884,132.47,60.6097264,30.0686702,67.6584352604,3.8697264000000002,1.1286702,4.030965,56.74,28.94,63.6942006779,131.03
2020-04-15 09:30:00,51.04647872,65.31897296,82.8994042093,4.79647872,1.39897296,4.996332,46.25,63.92,78.8975848807,133.18,53.18647872,18.34897296,56.2626548193,4.79647872,1.39897296,4.996332,48.39,16.95,51.272747147,132.47,61.11647872,29.82897296,68.0072907781,4.79647872,1.39897296,4.996332,56.32,28.43,63.0888841239,130.96
2020-04-15 10:00:00,51.44257184,65.18825012,83.0412316336,5.58257184,1.6282501200000001,5.815179,45.86,63.56,78.377376838,133.24,53.57257184,18.91825012,56.8147924502,5.58257184,1.6282501200000001,5.815179,47.99,17.29,51.009648107,132.47,61.45257184,29.64825012,68.2307652084,5.58257184,1.6282501200000001,5.815179,55.87,28.02,62.5026183452,130.96
2020-04-15 10:30:00,51.06842528,65.06412404,82.712298346,6.28842528,1.83412404,6.550443,44.78,63.23,77.4808447295,133.06,53.19842528,19.39412404,56.6233564843,6.28842528,1.83412404,6.550443,46.91,17.56,50.0889379005,132.35,60.87842528,29.49412404,67.646773888,6.28842528,1.83412404,6.550443,54.59,27.66,61.1975792005,130.71
2020-04-15 11:00:00,50.8887344,64.7804642,82.3782242513,6.8587344,2.0004642,7.144515,44.03,62.78,76.6809578709,132.97,52.9887344,19.8804642,56.595395838499996,6.8587344,2.0004642,7.144515,46.13,17.88,49.4739456684,132.26,60.5587344,29.2104642,67.2354930889,6.8587344,2.0004642,7.144515,53.7,27.21,60.2002832219,130.61
2020-04-15 11:30:00,50.41838432,64.99577876,82.2585237775,7.2883843200000005,2.12577876,7.592067,43.13,62.87,76.2419425251,132.97,52.49838432,19.81577876,56.1136832161,7.2883843200000005,2.12577876,7.592067,45.21,17.69,48.5477105536,132.24,59.92838432,29.50577876,66.7982202416,7.2883843200000005,2.12577876,7.592067,52.64,27.38,59.3349306901,130.55
2020-04-15 12:00:00,50.51124128,64.99911204,82.3181028792,7.47124128,2.17911204,7.782543,43.04,62.82,76.1498128691,133.06,52.601241279999996,19.92911204,56.2499785858,7.47124128,2.17911204,7.782543,45.13,17.75,48.4951482109,132.24,60.00124128,29.48911204,66.8562389314,7.47124128,2.17911204,7.782543,52.53,27.31,59.205042015,130.66
2020-04-15 12:30:00,51.01970272,64.92782996,82.5750154039,7.56970272,2.20782996,7.885107,43.45,62.72,76.3000714285,132.98,53.10970272,20.02782996,56.7605011951,7.56970272,2.20782996,7.885107,45.54,17.82,48.9023925795,132.2,60.57970272,29.40782996,67.3403359407,7.56970272,2.20782996,7.885107,53.01,27.2,59.581038091,130.56
2020-04-15 13:00:00,50.81060192,65.24892556,82.6990904074,7.47060192,2.17892556,7.781877,43.34,63.07,76.5256852305,133.21,52.92060192,19.92892556,56.5486709088,7.47060192,2.17892556,7.781877,45.45,17.75,48.7930835263,132.34,60.37060192,29.62892556,67.2494074771,7.47060192,2.17892556,7.781877,52.9,27.45,59.5979236215,130.79
2020-04-15 13:30:00,50.17047232,65.61013776,82.5939856751,7.20047232,2.10013776,7.5004919999999995,42.97,63.51,76.6807733399,133.52,52.25047232,19.77013776,55.8656442253,7.20047232,2.10013776,7.5004919999999995,45.05,17.67,48.3914393256,132.52,59.65047232,29.88013776,66.7158263125,7.20047232,2.10013776,7.5004919999999995,52.45,27.78,59.3525980897,131.06
2020-04-15 14:00:00,49.17371936,65.71650148,82.0774831636,6.91371936,2.01650148,7.201791,42.26,63.7,76.443427448,133.52,51.25371936,19.38650148,54.7976294001,6.91371936,2.01650148,7.201791,44.34,17.37,47.6209250225,132.49,58.54371936,30.08650148,65.8222200158,6.91371936,2.01650148,7.201791,51.63,28.07,58.7671830191,131.06
2020-04-15 14:30:00,48.37628672,65.97766696,81.8126986127,6.98628672,2.03766696,7.277382,41.39,63.94,76.1672875978,133.52,50.43628672,19.22766696,53.9770524837,6.98628672,2.03766696,7.277382,43.45,17.19,46.7268509532,132.49,57.59628672,30.36766696,65.1116536461,6.98628672,2.03766696,7.277382,50.61,28.33,57.9996637921,131.06
2020-04-15 15:00:00,47.46913376,66.43058068,81.647661996,7.09913376,2.07058068,7.394931,40.37,64.36,75.9733275565,133.88,49.51913376,19.30058068,53.1475025088,7.09913376,2.07058068,7.394931,42.42,17.23,45.7856888121,132.71,56.50913376,30.63058068,64.2768595305,7.09913376,2.07058068,7.394931,49.41,28.56,57.0703224102,131.4
2020-04-15 15:30:00,47.04685632,66.66824976,81.5969497938,6.81685632,1.98824976,7.100892,40.23,64.68,76.1705671503,134.01,49.09685632,19.11824976,52.6878427571,6.81685632,1.98824976,7.100892,42.28,17.13,45.618365819,132.8,56.07685632,30.79824976,63.9776992632,6.81685632,1.98824976,7.100892,49.26,28.81,57.0663096757,131.5
2020-04-15 16:00:00,46.8431408,66.6754994,81.4855941885,6.0531408,1.7654994,6.305355,40.79,64.91,76.6624562612,134.24,48.9131408,18.9654994,52.4612762942,6.0531408,1.7654994,6.305355,42.86,17.2,46.1824598739,132.92,55.9931408,30.6754994,63.8452667007,6.0531408,1.7654994,6.305355,49.94,28.91,57.7043473232,131.69
2020-04-15 16:30:00,48.0830416,67.4013038,82.7944119095,5.3530416,1.5613038000000001,5.576085,42.73,65.84,78.4904994251,134.47,50.2130416,18.0613038,53.3625359375,5.3530416,1.5613038000000001,5.576085,44.86,16.5,47.79821754,133.08,57.5030416,30.1613038,64.9330735463,5.3530416,1.5613038000000001,5.576085,52.15,28.6,59.4775798095,131.69
2020-04-15 17:00:00,50.23786752,66.67396136,83.4820966219,4.60786752,1.34396136,4.799862,45.63,65.33,79.687551098,134.05,52.39786752,17.87396136,55.362577752,4.60786752,1.34396136,4.799862,47.79,16.53,50.5680234931,132.81,60.22786752,30.40396136,67.4670059539,4.60786752,1.34396136,4.799862,55.62,29.06,62.7540277592,131.51
2020-04-15 17:30:00,52.70889728,65.85384504,84.3502030764,3.81889728,1.11384504,3.978018,48.89,64.74,81.1264426682,133.5,54.93889728,17.49384504,57.6568907298,3.81889728,1.11384504,3.978018,51.12,16.38,53.6801527569,132.43,63.33889728,30.32384504,70.2235821264,3.81889728,1.11384504,3.978018,59.52,29.21,66.3012405615,130.97
2020-04-15 18:00:00,54.8497072,64.4711646,84.6464496881,3.0897072,0.9011646,3.218445,51.76,63.57,81.9770852129,132.76,57.1297072,17.6511646,59.7943731173,3.0897072,0.9011646,3.218445,54.04,16.75,56.5763563691,131.9,65.9697072,29.1711646,72.1315403424,3.0897072,0.9011646,3.218445,62.88,28.27,68.9426377505,130.18
2020-04-15 18:30:00,55.33428352,68.59999936,88.1353665952,2.19428352,0.63999936,2.285712,53.14,67.96,86.2694685274,132.83,57.64428352,13.05999936,59.1052197849,2.19428352,0.63999936,2.285712,55.45,12.42,56.8239289384,131.96,67.68428352,19.64999936,70.4789664401,2.19428352,0.63999936,2.285712,65.49,19.01,68.1932562648,130.5
2020-04-15 19:00:00,55.1174112,69.6646616,88.8318304057,1.3874111999999998,0.40466159999999995,1.44522,53.73,69.26,87.6576322975,133.05,57.4374112,11.5946616,58.5960099578,1.3874111999999998,0.40466159999999995,1.44522,56.05,11.19,57.1560897893,132.07,67.8674112,18.2046616,70.266600935,1.3874111999999998,0.40466159999999995,1.44522,66.48,17.8,68.8217291268,130.83
2020-04-15 19:30:00,54.41971936,70.02825148,88.6874391364,0.91971936,0.26825148,0.9580409999999999,53.5,69.76,87.9130684256,133.19,56.74971936,11.04825148,57.8151754145,0.91971936,0.26825148,0.9580409999999999,55.83,10.78,56.8612108559,132.18,67.13971936,18.58825148,69.6653788393,0.91971936,0.26825148,0.9580409999999999,66.22,18.32,68.7074290015,130.98
2020-04-15 20:00:00,53.41160768,70.34755224,88.326541544,0.71160768,0.20755224,0.741258,52.7,70.14,87.7320329184,133.31,55.73160768,10.87755224,56.7832126366,0.71160768,0.20755224,0.741258,55.02,10.67,56.0450649032,132.25,65.98160768,18.77755224,68.6015234537,0.71160768,0.20755224,0.741258,65.27,18.57,67.8602814612,131.31
2020-04-15 20:30:00,54.04529408,70.03237744,88.4614475469,0.62529408,0.18237744,0.6513479999999999,53.42,69.85,87.9358794804,132.93,56.35529408,10.67237744,57.3569421349,0.62529408,0.18237744,0.6513479999999999,55.73,10.49,56.7086677678,132.01,66.70529408,18.77237744,69.2964531058,0.62529408,0.18237744,0.6513479999999999,66.08,18.59,68.645134569,131.14
2020-04-15 21:00:00,54.24894048,69.73885764,88.3541499203,0.57894048,0.16885764,0.603063,53.67,69.57,87.8661129219,132.51,56.56894048,10.47885764,57.5313087325,0.57894048,0.16885764,0.603063,55.99,10.31,56.9313288094,131.73,66.96894048,18.80885764,69.5601330845,0.57894048,0.16885764,0.603063,66.39,18.64,68.9571004321,130.59
2020-04-15 21:30:00,53.10377568,70.59860124,88.3412332295,0.54377568,0.15860124,0.566433,52.56,70.44,87.8882654283,133.12,55.41377568,10.39860124,56.3810024996,0.54377568,0.15860124,0.566433,54.87,10.24,55.8173315378,132.15,65.62377568,19.19860124,68.3744559325,0.54377568,0.15860124,0.566433,65.08,19.04,67.8080231241,131.06
2020-04-15 22:00:00,50.0526368,71.7541024,87.4866713383,0.5626367999999999,0.16410239999999998,0.58608,49.49,71.59,87.0309611575,133.95,52.3126368,10.2341024,53.3043039623,0.5626367999999999,0.16410239999999998,0.58608,51.75,10.07,52.7206543965,132.73,62.2026368,21.1541024,65.7013247448,0.5626367999999999,0.16410239999999998,0.58608,61.64,20.99,65.1158175868,132.02
2020-04-15 22:30:00,47.393136319999996,72.14841476,86.3220894246,0.54313632,0.15841476000000002,0.565767,46.85,71.99,85.8922732264,133.95,49.60313632,9.95841476,50.5928963128,0.54313632,0.15841476000000002,0.565767,49.06,9.8,50.0292274576,132.8,59.19313632,22.64841476,63.3780567589,0.54313632,0.15841476000000002,0.565767,58.65,22.49,62.8141910718,132.14
2020-04-15 23:00:00,44.42231712,74.36400916,86.6218685821,0.56231712,0.16400916000000001,0.585747,43.86,74.2,86.193616933,134.85,46.58231712,8.744009160000001,47.3958855225,0.56231712,0.16400916000000001,0.585747,46.02,8.58,46.8129981949,133.38,55.39231712,21.56400916,59.4416965351,0.56231712,0.16400916000000001,0.585747,54.83,21.4,58.8582101325,132.62
2020-04-15 23:30:00,41.30199744,75.50391592,86.062165391,0.56199744,0.16391592,0.585414,40.74,75.34,85.649653823,135.2,43.41199744,8.09391592,44.1600837482,0.56199744,0.16391592,0.585414,42.85,7.93,43.5776020451,133.64,51.58199744,21.40391592,55.8464866989,0.56199744,0.16391592,0.585414,51.02,21.24,55.2646179757,132.73
2020-04-16 00:00:00,38.76606336,76.42801848,85.6974309837,0.57606336,0.16801848,0.600066,38.19,76.26,85.2881216817,136.1,40.83606336,8.20801848,41.6527986828,0.57606336,0.16801848,0.600066,40.26,8.04,41.0549534161,134.27,48.78606336,23.18801848,54.0163325226,0.57606336,0.16801848,0.600066,48.21,23.02,53.424006776,133.84
2020-04-16 00:30:00,37.1230064,77.0329602,85.5113709477,0.5930063999999999,0.17296019999999998,0.617715,36.53,76.86,85.0993566368,136.47,39.1630064,8.2529602,40.0231485812,0.5930063999999999,0.17296019999999998,0.617715,38.57,8.08,39.4072493331,134.53,46.7930064,22.8129602,52.0578197876,0.5930063999999999,0.17296019999999998,0.617715,46.2,22.64,51.4490971738,134.07
2020-04-16 01:00:00,36.20771168,78.01724924,86.009822486,0.60771168,0.17724924,0.633033,35.6,77.84,85.5945418821,136.85,38.24771168,7.72724924,39.0204796174,0.60771168,0.17724924,0.633033,37.64,7.55,38.3897395146,134.79,45.54771168,21.97724924,50.5726558868,0.60771168,0.17724924,0.633033,44.94,21.8,49.9484093841,134.31
2020-04-16 01:30:00,37.62771168,67.00724924,76.8493079799,0.60771168,0.17724924,0.633033,37.02,66.83,76.3984901683,136.01,39.67771168,17.85724924,43.5109429291,0.60771168,0.17724924,0.633033,39.07,17.68,42.8841147746,134.2,44.71771168,42.63724924,61.7868008611,0.60771168,0.17724924,0.633033,44.11,42.46,61.2253517752,132.48
2020-04-16 02:00:00,38.98913024,66.18349632,76.8141097847,0.6291302400000001,0.18349632,0.6553439999999999,38.36,66.0,76.3379957819,135.64,41.05913024,18.23349632,44.9256337086,0.6291302400000001,0.18349632,0.6553439999999999,40.43,18.05,44.2762622632,133.98,46.21913024,43.17349632,63.2468084937,0.6291302400000001,0.18349632,0.6553439999999999,45.59,42.99,62.6624943647,132.13
2020-04-16 02:30:00,39.00406528,66.41076904,77.0175782069,0.65406528,0.19076904,0.681318,38.35,66.22,76.5232703169,135.9,41.06406528,18.21076904,44.9209257067,0.65406528,0.19076904,0.681318,40.41,18.02,44.2457738095,134.13,46.23406528,43.30076904,63.3446555896,0.65406528,0.19076904,0.681318,45.58,43.11,62.7376163079,132.35
2020-04-16 03:00:00,38.09109824,67.20282032,77.2473353851,0.6610982400000001,0.19282032000000002,0.6886439999999999,37.43,67.01,76.7550975506,136.4,40.14109824,18.03282032,44.0055721086,0.6610982400000001,0.19282032000000002,0.6886439999999999,39.48,17.84,43.3236194241,134.46,45.05109824,42.57282032,61.9842438256,0.6610982400000001,0.19282032000000002,0.6886439999999999,44.39,42.38,61.3721150035,132.69
2020-04-16 03:30:00,37.68283648,67.55916064,77.3578460892,0.68283648,0.19916064,0.7112879999999999,37.0,67.36,76.8529088584,136.65,39.73283648,17.96916064,43.607213037,0.68283648,0.19916064,0.7112879999999999,39.05,17.77,42.9030931286,134.65,44.56283648,42.86916064,61.8353566265,0.68283648,0.19916064,0.7112879999999999,43.88,42.67,61.2060724112,132.95
2020-04-16 04:00:00,37.135304,67.622797,77.1483860964,0.6953039999999999,0.20279699999999998,0.724275,36.44,67.42,76.6376539307,136.65,39.155304,17.982797,43.0873394314,0.6953039999999999,0.20279699999999998,0.724275,38.46,17.78,42.3709806353,134.65,43.905304,42.922797,61.4006695536,0.6953039999999999,0.20279699999999998,0.724275,43.21,42.72,60.7626735751,132.95
2020-04-16 04:30:00,36.93137792,67.56456856,76.9993350606,0.70137792,0.20456856,0.730602,36.23,67.36,76.4851783027,136.65,38.96137792,18.09456856,42.9581468501,0.70137792,0.20456856,0.730602,38.26,17.89,42.2360000474,134.65,43.67137792,42.83456856,61.1718032524,0.70137792,0.20456856,0.730602,42.97,42.63,60.52881793,132.95
2020-04-16 05:00:00,36.81023904,67.80006972,77.1481895589,0.72023904,0.21006972000000002,0.7502489999999999,36.09,67.59,76.6217736678,136.86,38.84023904,18.07006972,42.8379690038,0.72023904,0.21006972000000002,0.7502489999999999,38.12,17.86,42.0964844138,134.82,43.54023904,43.02006972,61.2084864571,0.72023904,0.21006972000000002,0.7502489999999999,42.82,42.81,60.5495540859,133.19
2020-04-16 05:30:00,37.23782144,67.29519792,76.910981067,0.73782144,0.21519792000000001,0.7685639999999999,36.5,67.08,76.3673778521,136.35,39.25782144,17.86519792,43.1316802471,0.73782144,0.21519792000000001,0.7685639999999999,38.52,17.65,42.3711328619,134.45,44.01782144,42.74519792,61.3573186307,0.73782144,0.21519792000000001,0.7685639999999999,43.28,42.53,60.6791504555,132.65
2020-04-16 06:00:00,37.71540384,66.31032612,76.2857197446,0.75540384,0.22032612000000001,0.786879,36.96,66.09,75.7227158784,135.74,39.735403840000004,18.10032612,43.6637621372,0.75540384,0.22032612000000001,0.786879,38.98,17.88,42.8851349537,134.05,44.68540384,43.10032612,62.0840029959,0.75540384,0.22032612000000001,0.786879,43.93,42.88,61.3884296916,132.15
2020-04-16 06:30:00,39.43824096,64.58282027999999,75.6724224889,0.79824096,0.23282028000000002,0.8315009999999999,38.64,64.35,75.0597901676,134.89,41.47824096,18.88282028,45.5741744288,0.79824096,0.23282028000000002,0.8315009999999999,40.68,18.65,44.7513675769,133.48,46.77824096,42.65282028,63.3045567487,0.79824096,0.23282028000000002,0.8315009999999999,45.98,42.42,62.5589066401,131.78
2020-04-16 07:00:00,41.45466432,63.74594376,76.0396905552,1.01466432,0.29594376,1.056942,40.44,63.45,75.2415849115,134.36,43.52466432,19.11594376,47.5375189719,1.01466432,0.29594376,1.056942,42.51,18.82,46.489703161,133.11,49.07466432,41.56594376,64.312132283,1.01466432,0.29594376,1.056942,48.06,41.27,63.3480583759,131.31
2020-04-16 07:30:00,44.55229632,61.96316976,76.3173736058,1.38229632,0.40316976,1.439892,43.17,61.56,75.1883135866,133.37,46.64229632,20.03316976,50.7625028602,1.38229632,0.40316976,1.439892,45.26,19.63,49.3336041659,132.44,52.59229632,40.48316976,66.3689435356,1.38229632,0.40316976,1.439892,51.21,40.08,65.0297662613,130.47
2020-04-16 08:00:00,47.11646144,60.71146792,76.8494845502,2.09646144,0.61146792,2.183814,45.02,60.1,75.0920128909,133.09,49.25646144,21.34146792,53.6810697227,2.09646144,0.61146792,2.183814,47.16,20.73,51.5150317868,132.26,55.60646144,40.23146792,68.6341719909,2.09646144,0.61146792,2.183814,53.51,39.62,66.5812623791,130.3
2020-04-16 08:30:00,49.074832,64.243076,80.8425132574,3.164832,0.923076,3.2967,45.91,63.32,78.2122145192,132.88,51.224832,18.253076,54.3797590735,3.164832,0.923076,3.2967,48.06,17.33,51.0890643876,132.17,58.784832,30.133076,66.0579952957,3.164832,0.923076,3.2967,55.62,29.21,62.8236301084,130.53
2020-04-16 09:00:00,49.84098496,65.07153728,81.9660218979,4.05098496,1.18153728,4.219776,45.79,63.89,78.6044286284,132.96,51.97098496,17.95153728,54.9840064785,4.05098496,1.18153728,4.219776,47.92,16.77,50.7696690948,132.28,59.70098496,28.42153728,66.1210358854,4.05098496,1.18153728,4.219776,55.65,27.24,61.9591809178,130.74
2020-04-16 09:30:00,50.44694816,64.59535988,81.960082337,4.88694816,1.42535988,5.090571,45.56,63.17,77.8855731185,132.5,52.58694816,18.35535988,55.6983514398,4.88694816,1.42535988,5.090571,47.7,16.93,50.6153622925,131.97,60.26694816,28.15535988,66.5193906353,4.88694816,1.42535988,5.090571,55.38,26.73,61.493392328,130.22
2020-04-16 10:00:00,50.7053392,64.4211406,81.982405305,5.4553392,1.5911406000000001,5.682645,45.25,62.83,77.4284921718,132.57,52.8253392,18.8611406,56.0915241933,5.4553392,1.5911406000000001,5.682645,47.37,17.27,50.4199345497,131.97,60.4553392,27.9011406,66.5831937096,5.4553392,1.5911406000000001,5.682645,55.0,26.31,60.9689765373,130.34
2020-04-16 10:30:00,50.95754624,64.34053432,82.0754279635,6.20754624,1.81053432,6.466194,44.75,62.53,76.8931947574,132.57,53.07754624,19.39053432,56.5085722353,6.20754624,1.81053432,6.466194,46.87,17.58,50.0584987789,131.97,60.60754624,27.77053432,66.6669126153,6.20754624,1.81053432,6.466194,54.4,25.96,60.2767086029,130.34
2020-04-16 11:00:00,50.85431968,67.09834324,84.1923363239,5.99431968,1.74834324,6.244083,44.86,65.35,79.2656426202,132.66,52.98431968,16.56834324,55.5143956976,5.99431968,1.74834324,6.244083,46.99,14.82,49.2716196202,132.0,61.10431968,21.10834324,64.6475060454,5.99431968,1.74834324,6.244083,55.11,19.36,58.411657227,130.47
